Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,1.7352,0.1661,1.7431317363,0.055200000000000006,0.0161,0.0575,1.6800000000000002,0.15,1.6866831356,1.7551999999999999,0.15610000000000002,1.7621277621,0.055200000000000006,0.0161,0.0575,1.7000000000000002,0.14,1.7057549648
2019-03-31 01:00:00,1.97424,0.16582000000000002,1.9811915228,0.054240000000000003,0.01582,0.0565,1.92,0.15,1.9258504615,1.99424,0.15582000000000001,2.0003182372,0.054240000000000003,0.01582,0.0565,1.94,0.14,1.9450449866000001
2019-03-31 01:30:00,0.05484000000000001,0.01812,0.057756038600000004,0.051840000000000004,0.015120000000000001,0.054,0.003,0.003,0.0042426407000000005,0.05484000000000001,0.01812,0.057756038600000004,0.051840000000000004,0.015120000000000001,0.054,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,0.05484000000000001,0.01812,0.057756038600000004,0.051840000000000004,0.015120000000000001,0.054,0.003,0.003,0.0042426407000000005,0.05484000000000001,0.01812,0.057756038600000004,0.051840000000000004,0.015120000000000001,0.054,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,2.1904,0.17470000000000002,2.1973557404,0.0504,0.014700000000000001,0.052500000000000005,2.14,0.16,2.1459729728,2.2004,0.1847,2.2081381863,0.0504,0.014700000000000001,0.052500000000000005,2.15,0.17,2.1567104581
2019-03-31 03:00:00,2.1328,0.19540000000000002,2.1417322428,0.0528,0.0154,0.055,2.08,0.18,2.0877739341,2.1528,0.1854,2.1607686132,0.0528,0.0154,0.055,2.1,0.17,2.106869716
2019-03-31 03:30:00,2.1285600000000002,0.18708000000000002,2.1367654527,0.05856000000000001,0.01708,0.061,2.07,0.17,2.0769689454,2.14856,0.17708000000000002,2.1558449388,0.05856000000000001,0.01708,0.061,2.09,0.16,2.0961154548
2019-03-31 04:00:00,2.1076,0.18680000000000002,2.1158619993,0.057600000000000005,0.016800000000000002,0.06,2.05,0.17,2.0570367036,2.1276,0.18680000000000002,2.1357846333,0.057600000000000005,0.016800000000000002,0.06,2.07,0.17,2.0769689454
2019-03-31 04:30:00,2.08096,0.20778000000000002,2.0913074977,0.06096000000000001,0.01778,0.0635,2.02,0.19,2.0289159667,2.10096,0.19778,2.110248765,0.06096000000000001,0.01778,0.0635,2.04,0.18,2.0479257799
2019-03-31 05:00:00,2.01904,0.20722000000000002,2.029645942,0.05904,0.017220000000000003,0.061500000000000006,1.96,0.19,1.9691876498,2.03904,0.21722000000000002,2.0505776381,0.05904,0.017220000000000003,0.061500000000000006,1.98,0.2,1.9900753755
2019-03-31 05:30:00,1.9961600000000002,0.24638000000000002,2.0113074976,0.05616,0.016380000000000002,0.0585,1.94,0.23,1.9535864455,2.01616,0.23638,2.029969618,0.05616,0.016380000000000002,0.0585,1.96,0.22,1.9723082923000002
2019-03-31 06:00:00,2.04192,0.26806,2.0594400817,0.06192,0.018060000000000003,0.0645,1.98,0.25,1.9957204213000002,2.06192,0.25806,2.0780060274,0.06192,0.018060000000000003,0.0645,2.0,0.24,2.0143485299
2019-03-31 06:30:00,2.17528,0.29654,2.1953995194,0.12528,0.03654,0.1305,2.05,0.26,2.0664220285,2.19528,0.28654,2.2139014093,0.12528,0.03654,0.1305,2.07,0.25,2.085041966
2019-03-31 07:00:00,2.28888,0.34134000000000003,2.314192008,0.27888,0.08134000000000001,0.29050000000000004,2.01,0.26,2.0267461607,2.29888,0.33134,2.3226354535000002,0.27888,0.08134000000000001,0.29050000000000004,2.02,0.25,2.0354115063
2019-03-31 07:30:00,2.59816,0.45988,2.6385460011,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.05,0.30000000000000004,2.0718349355,2.61816,0.44988000000000006,2.6565304064,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.07,0.29,2.0902152999
2019-03-31 08:00:00,2.88472,0.59096,2.9446295523,0.8947200000000001,0.26096,0.932,1.99,0.33,2.0171762442,2.90472,0.59096,2.9642253626,0.8947200000000001,0.26096,0.932,2.01,0.33,2.0369094236
2019-03-31 08:30:00,3.05952,0.73736,3.147119699,1.25952,0.36736,1.312,1.8,0.37,1.8376343488,3.06952,0.72736,3.1545214534,1.25952,0.36736,1.312,1.81,0.36,1.8454538737
2019-03-31 09:00:00,2.9647200000000002,0.8859600000000001,3.0942672477,1.49472,0.43596,1.557,1.47,0.45,1.537335357,2.95472,0.84596,3.0734375868,1.49472,0.43596,1.557,1.46,0.41000000000000003,1.5164761785
2019-03-31 09:30:00,2.75088,0.9248400000000001,2.9021836262000003,1.73088,0.5048400000000001,1.803,1.02,0.42,1.1030865787,2.7608800000000002,0.9248400000000001,2.9116640259,1.73088,0.5048400000000001,1.803,1.03,0.42,1.1123398761
2019-03-31 10:00:00,2.94816,1.07988,3.1397114836,2.22816,0.64988,2.321,0.72,0.43,0.8386298349,2.99816,1.08988,3.1901099981,2.22816,0.64988,2.321,0.77,0.44,0.8868483523
2019-03-31 10:30:00,2.45144,1.03792,2.6621111923000003,1.98144,0.5779200000000001,2.064,0.47000000000000003,0.46,0.6576473219,2.54144,1.05792,2.752837082,1.98144,0.5779200000000001,2.064,0.56,0.48,0.7375635566000001
2019-03-31 11:00:00,1.6048,1.0564,1.9212922734000002,1.8048000000000002,0.5264,1.88,-0.2,0.53,0.5664803615,1.6948,1.0764,2.0077310577,1.8048000000000002,0.5264,1.88,-0.11,0.55,0.5608921465
2019-03-31 11:30:00,2.1288,1.0484,2.372958491,1.9488,0.5684,2.03,0.18,0.48,0.5126402247,2.3388,1.0784,2.5754479222,1.9488,0.5684,2.03,0.39,0.51,0.6420280368
2019-03-31 12:00:00,2.19376,0.9806800000000001,2.4029806907,1.85376,0.54068,1.931,0.34,0.44,0.556057551,2.21376,0.9906800000000001,2.4253206386,1.85376,0.54068,1.931,0.36,0.45,0.5762811814000001
2019-03-31 12:30:00,1.53856,0.8395800000000001,1.7527297139,1.43856,0.41958,1.4985,0.1,0.42,0.4317406629,1.5485600000000002,0.8495800000000001,1.7663024231,1.43856,0.41958,1.4985,0.11,0.43,0.4438468204
2019-03-31 13:00:00,1.9936,0.9373,2.2029462658,1.7736,0.5173,1.8475000000000001,0.22,0.42,0.4741307836,2.0036,0.9473,2.2162559081,1.7736,0.5173,1.8475000000000001,0.23,0.43,0.4876474136
2019-03-31 13:30:00,2.42616,0.8838800000000001,2.5821495308999998,1.79616,0.52388,1.871,0.63,0.36,0.7256031973,2.42616,0.8838800000000001,2.5821495308999998,1.79616,0.52388,1.871,0.63,0.36,0.7256031973
2019-03-31 14:00:00,1.66904,0.8322200000000001,1.8650159919,1.37904,0.40222,1.4365,0.29,0.43,0.5186520992,1.67904,0.8422200000000001,1.8784328175,1.37904,0.40222,1.4365,0.30000000000000004,0.44,0.5325410782000001
2019-03-31 14:30:00,1.60064,0.80352,1.7910032942,1.28064,0.37352,1.334,0.32,0.43,0.5360037313,1.61064,0.81352,1.8044323207000001,1.28064,0.37352,1.334,0.33,0.44,0.55
2019-03-31 15:00:00,2.08704,0.7787200000000001,2.2275863171,1.36704,0.39872,1.424,0.72,0.38,0.8141252975000001,2.11704,0.7887200000000001,2.2591895892,1.36704,0.39872,1.424,0.75,0.39,0.8453401682
2019-03-31 15:30:00,1.78336,0.69098,1.9125444439,0.9633600000000001,0.28098,1.0035,0.8200000000000001,0.41000000000000003,0.9167878708,1.82336,0.70098,1.9534622213000001,0.9633600000000001,0.28098,1.0035,0.86,0.42,0.9570788891
2019-03-31 16:00:00,1.27928,0.5935400000000001,1.4102648865,0.6292800000000001,0.18354,0.6555000000000001,0.65,0.41000000000000003,0.7685050423,1.26928,0.5935400000000001,1.4012000036,0.6292800000000001,0.18354,0.6555000000000001,0.64,0.41000000000000003,0.7600657866
2019-03-31 16:30:00,1.79184,0.59262,1.8872967573000001,0.59184,0.17262000000000002,0.6165,1.2,0.42,1.271377206,1.8118400000000001,0.59262,1.9062955306,0.59184,0.17262000000000002,0.6165,1.22,0.42,1.2902712893000001
2019-03-31 17:00:00,2.136,0.5405,2.2033239095,0.516,0.1505,0.5375,1.62,0.39,1.6662832892,2.156,0.5405,2.222718212,0.516,0.1505,0.5375,1.6400000000000001,0.39,1.6857342614
2019-03-31 17:30:00,2.16312,0.49216000000000004,2.2184024883,0.45312,0.13216,0.47200000000000003,1.71,0.36,1.7474839055,2.18312,0.49216000000000004,2.2379084879,0.45312,0.13216,0.47200000000000003,1.73,0.36,1.7670597047
2019-03-31 18:00:00,1.9208,0.39690000000000003,1.9613776407999999,0.1608,0.046900000000000004,0.1675,1.76,0.35000000000000003,1.7944637082,1.9508,0.39690000000000003,1.990766247,0.1608,0.046900000000000004,0.1675,1.79,0.35000000000000003,1.8238969269
2019-03-31 18:30:00,1.8456000000000001,0.3433,1.8772571081,0.0456,0.013300000000000001,0.0475,1.8,0.33,1.83,1.8556,0.3433,1.8870893593,0.0456,0.013300000000000001,0.0475,1.81,0.33,1.8398369493
2019-03-31 19:00:00,2.06528,0.31154000000000004,2.0886451709,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.06,0.31,2.0831946621,2.08528,0.30154000000000003,2.1069691621,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.08,0.30000000000000004,2.1015232571
2019-03-31 19:30:00,2.23624,0.27182,2.2526995916,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.23,0.27,2.2462858233,2.25624,0.27182,2.2725547408,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.25,0.27,2.2661420962
2019-03-31 20:00:00,2.3572,0.2721,2.3728527662,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.35,0.27,2.3654597862,2.3772,0.2721,2.3927219333,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.37,0.27,2.3853301658
2019-03-31 20:30:00,2.39528,0.31154000000000004,2.4154551227,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.39,0.31,2.4100207468,2.41528,0.28154,2.4316336587,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.41,0.28,2.4262110378
2019-03-31 21:00:00,2.29864,0.27252000000000004,2.3147382141,0.00864,0.00252,0.009000000000000001,2.29,0.27,2.3058620947,2.3186400000000003,0.27252000000000004,2.3346003083999998,0.00864,0.00252,0.009000000000000001,2.31,0.27,2.3257256932
2019-03-31 21:30:00,2.2172,0.2121,2.2273217662,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.21,0.21,2.2199549545,2.2372,0.2021,2.2463099185,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.23,0.2,2.2389506471
2019-03-31 22:00:00,2.07432,0.18126,2.0822244476,0.00432,0.00126,0.0045000000000000005,2.07,0.18,2.0778113485,2.09432,0.17126000000000002,2.1013106029,0.00432,0.00126,0.0045000000000000005,2.09,0.17,2.0969024775
2019-03-31 22:30:00,1.9704800000000002,0.31014,1.9947376394,0.00048000000000000007,0.00014000000000000001,0.0005,1.97,0.31,1.9942417104999999,1.96048,0.030140000000000004,1.9607116693000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.96,0.03,1.9602295784
2019-03-31 23:00:00,1.8119200000000002,0.18056000000000003,1.8208942858000001,0.0019200000000000003,0.0005600000000000001,0.002,1.81,0.18,1.8189282559,1.8319200000000002,0.17056000000000002,1.8398428194,0.0019200000000000003,0.0005600000000000001,0.002,1.83,0.17,1.8378792125999999
2019-03-31 23:30:00,1.70192,0.21056000000000002,1.714895682,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,0.21,1.712921481,1.71192,0.17056000000000002,1.7203955359,0.0019200000000000003,0.0005600000000000001,0.002,1.71,0.17,1.7184295156
2019-04-01 00:00:00,1.60192,0.16056,1.6099463345,0.0019200000000000003,0.0005600000000000001,0.002,1.6,0.16,1.6079800994,1.62192,0.15056,1.6288931211,0.0019200000000000003,0.0005600000000000001,0.002,1.62,0.15,1.6269296236000002
2019-04-01 00:30:00,1.5938400000000001,0.16112,1.6019630458,0.0038400000000000005,0.0011200000000000001,0.004,1.5899999999999999,0.16,1.5980300373,1.6138400000000002,0.15112,1.6208999969,0.0038400000000000005,0.0011200000000000001,0.004,1.6099999999999999,0.15,1.6169724797
2019-04-01 01:00:00,1.6724,0.1607,1.6801030474,0.0024000000000000002,0.0007,0.0025,1.67,0.16,1.677647162,1.6824,0.17070000000000002,1.6910376252,0.0024000000000000002,0.0007,0.0025,1.6800000000000002,0.17,1.6885792845
2019-04-01 01:30:00,1.87576,0.18168,1.8845379275,0.00576,0.00168,0.006,1.87,0.18,1.8786431274000002,1.8957600000000001,0.18168,1.9044457461,0.00576,0.00168,0.006,1.8900000000000001,0.18,1.8985520799
2019-04-01 02:00:00,2.09288,0.20084000000000002,2.102494566,0.00288,0.00084,0.003,2.09,0.2,2.0995475703,2.11288,0.19084,2.1214810393,0.00288,0.00084,0.003,2.11,0.19,2.1185372312
2019-04-01 02:30:00,2.16192,0.20056000000000002,2.1712029845,0.0019200000000000003,0.0005600000000000001,0.002,2.16,0.2,2.1692394981,2.18192,0.17056000000000002,2.1885761581,0.0019200000000000003,0.0005600000000000001,0.002,2.18,0.17,2.1866183938
2019-04-01 03:00:00,2.1624,0.1907,2.1707925396,0.0024000000000000002,0.0007,0.0025,2.16,0.19,2.1683403792,2.1724,0.17070000000000002,2.1790962003,0.0024000000000000002,0.0007,0.0025,2.17,0.17,2.1766488003
2019-04-01 03:30:00,2.1624,0.1907,2.1707925396,0.0024000000000000002,0.0007,0.0025,2.16,0.19,2.1683403792,2.1824,0.17070000000000002,2.1890656112,0.0024000000000000002,0.0007,0.0025,2.18,0.17,2.1866183938
2019-04-01 04:00:00,2.16288,0.19084,2.1712829848,0.00288,0.00084,0.003,2.16,0.19,2.1683403792,2.18288,0.17084000000000002,2.189555069,0.00288,0.00084,0.003,2.18,0.17,2.1866183938
2019-04-01 04:30:00,2.09288,0.19084,2.1015628946,0.00288,0.00084,0.003,2.09,0.19,2.0986185933,2.12288,0.17084000000000002,2.1297431301,0.00288,0.00084,0.003,2.12,0.17,2.1268051157
2019-04-01 05:00:00,2.07336,0.19098,2.0821371353,0.00336,0.0009800000000000002,0.0035,2.07,0.19,2.0787015178,2.09336,0.17098000000000002,2.1003309858,0.00336,0.0009800000000000002,0.0035,2.09,0.17,2.0969024775
2019-04-01 05:30:00,2.15384,0.27112,2.1708368893,0.0038400000000000005,0.0011200000000000001,0.004,2.15,0.27,2.1668871683,2.16384,0.14112000000000002,2.1684368564,0.0038400000000000005,0.0011200000000000001,0.004,2.16,0.14,2.164532282
2019-04-01 06:00:00,2.28384,0.27112,2.2998763445,0.0038400000000000005,0.0011200000000000001,0.004,2.2800000000000002,0.27,2.2959311836,2.30384,0.27112,2.3197380887,0.0038400000000000005,0.0011200000000000001,0.004,2.3,0.27,2.3157936005
2019-04-01 06:30:00,2.57336,0.49098,2.6197791987,0.00336,0.0009800000000000002,0.0035,2.5700000000000003,0.49,2.6162950904,2.60336,0.49098,2.6492536024,0.00336,0.0009800000000000002,0.0035,2.6,0.49,2.6457702092
2019-04-01 07:00:00,2.7648800000000002,0.5943400000000001,2.8280384456,0.01488,0.00434,0.0155,2.75,0.59,2.8125788878,2.7848800000000002,0.5943400000000001,2.8475948886999998,0.01488,0.00434,0.0155,2.77,0.59,2.8321370023
2019-04-01 07:30:00,3.10776,1.19018,3.3278672825,0.13776000000000002,0.04018,0.14350000000000002,2.9699999999999998,1.15,3.184870484,3.02776,0.38018,3.0515352611,0.13776000000000002,0.04018,0.14350000000000002,2.89,0.34,2.9099312707
2019-04-01 08:00:00,3.35712,1.01416,3.5069609636,0.35712000000000005,0.10416,0.372,3.0,0.91,3.1349800637,3.38712,1.01416,3.5356898054,0.35712000000000005,0.10416,0.372,3.03,0.91,3.1637003651
2019-04-01 08:30:00,3.55072,1.1739600000000001,3.7397586286,0.39072,0.11396,0.40700000000000003,3.16,1.06,3.3330466543,3.56072,0.9239600000000001,3.6786449951,0.39072,0.11396,0.40700000000000003,3.17,0.81,3.2718496298
2019-04-01 09:00:00,3.618,1.309,3.8475193307,0.40800000000000003,0.11900000000000001,0.425,3.21,1.19,3.4234777639000002,3.598,0.929,3.7159985199000003,0.40800000000000003,0.11900000000000001,0.425,3.19,0.81,3.2912307728
2019-04-01 09:30:00,3.5708,1.1869,3.7628904116,0.6408,0.1869,0.6675,2.93,1.0,3.095948966,3.6008,1.1969,3.7945131769,0.6408,0.1869,0.6675,2.96,1.01,3.1275709424
2019-04-01 10:00:00,3.50272,1.22246,3.7099131863,0.7627200000000001,0.22246000000000002,0.7945,2.74,1.0,2.9167790455000002,3.55272,1.24246,3.763711765,0.7627200000000001,0.22246000000000002,0.7945,2.79,1.02,2.9706059988
2019-04-01 10:30:00,3.47472,1.44596,3.7635726909000002,1.25472,0.36596,1.307,2.22,1.08,2.4687648734,3.4847200000000003,1.44596,3.7728071512,1.25472,0.36596,1.307,2.23,1.08,2.4777610861
2019-04-01 11:00:00,3.29688,1.79034,3.7516309853000003,2.12688,0.62034,2.2155,1.17,1.17,1.654629868,3.32688,1.80034,3.7827707636,2.12688,0.62034,2.2155,1.2,1.18,1.6829735589
2019-04-01 11:30:00,3.18512,1.83066,3.6737318152,2.26512,0.66066,2.3595,0.92,1.17,1.4883883902,3.22512,1.8406600000000002,3.7134119419,2.26512,0.66066,2.3595,0.96,1.18,1.5211837496
2019-04-01 12:00:00,3.1818400000000002,1.83262,3.6718662625,2.27184,0.6626200000000001,2.3665,0.91,1.17,1.4822280526,3.23184,1.8426200000000001,3.7202201884,2.27184,0.6626200000000001,2.3665,0.96,1.18,1.5211837496
2019-04-01 12:30:00,3.02016,1.85838,3.546116559,2.36016,0.6883800000000001,2.4585,0.66,1.17,1.3433167906,3.07016,1.8683800000000002,3.5939847315,2.36016,0.6883800000000001,2.4585,0.71,1.18,1.3771347066000001
2019-04-01 13:00:00,2.91792,2.05106,3.5666657048,2.43792,0.71106,2.5395,0.48,1.34,1.4233762679,2.91792,1.68106,3.3675242909,2.43792,0.71106,2.5395,0.48,0.97,1.082266141
2019-04-01 13:30:00,2.80552,2.15286,3.5363467944,2.37552,0.69286,2.4745,0.43,1.46,1.5220052562,2.78552,1.36286,3.1010496691,2.37552,0.69286,2.4745,0.41000000000000003,0.67,0.7854934755
2019-04-01 14:00:00,2.8959200000000003,2.23756,3.659648535,2.66592,0.77756,2.777,0.23,1.46,1.4780054127,2.87592,1.44756,3.219681009,2.66592,0.77756,2.777,0.21,0.67,0.7021395873
2019-04-01 14:30:00,2.74608,2.13594,3.478964652,2.38608,0.69594,2.4855,0.36,1.44,1.4843180252,2.68608,1.3459400000000001,3.0044267756,2.38608,0.69594,2.4855,0.30000000000000004,0.65,0.7158910532
2019-04-01 15:00:00,2.90784,2.21062,3.6527214854,2.36784,0.69062,2.4665,0.54,1.52,1.6130716041,2.88784,1.42062,3.2183506723,2.36784,0.69062,2.4665,0.52,0.73,0.8962700486
2019-04-01 15:30:00,2.8022400000000003,2.11732,3.5122062867,2.08224,0.6073200000000001,2.169,0.72,1.51,1.6728717823,2.74224,1.31732,3.0422380249,2.08224,0.6073200000000001,2.169,0.66,0.71,0.9693812460000001
2019-04-01 16:00:00,2.84688,2.03784,3.5010737781,1.9468800000000002,0.56784,2.028,0.9,1.47,1.7236298907,2.78688,1.24784,3.0534905927,1.9468800000000002,0.56784,2.028,0.84,0.68,1.0807404869
2019-04-01 16:30:00,2.9556,1.9433,3.5372286115,1.7256,0.5033,1.7974999999999999,1.23,1.44,1.8938056923,2.8856,1.1433,3.1038399202,1.7256,0.5033,1.7974999999999999,1.16,0.64,1.3248396129
2019-04-01 17:00:00,2.9608,1.7944,3.4621103391,1.4208,0.41440000000000005,1.48,1.54,1.38,2.0678491241,2.8908,0.9944000000000001,3.0570502122,1.4208,0.41440000000000005,1.48,1.47,0.58,1.5802847844999999
2019-04-01 17:30:00,2.90424,1.4558200000000001,3.2486954074,0.77424,0.22582000000000002,0.8065,2.13,1.23,2.4596341191,2.8342400000000003,0.6458200000000001,2.9068883449,0.77424,0.22582000000000002,0.8065,2.06,0.42,2.1023796042
2019-04-01 18:00:00,2.9484,1.3112,3.2268108095,0.5184,0.1512,0.54,2.43,1.16,2.6926752496,2.8784,0.5512,2.93070094,0.5184,0.1512,0.54,2.36,0.4,2.3936582881
2019-04-01 18:30:00,2.792,0.8935000000000001,2.9314853317000003,0.492,0.14350000000000002,0.5125000000000001,2.3,0.75,2.4191940807,2.8120000000000003,0.8935000000000001,2.950539993,0.492,0.14350000000000002,0.5125000000000001,2.32,0.75,2.4382165613
2019-04-01 19:00:00,2.71824,0.7253200000000001,2.8133463704,0.25824,0.07532000000000001,0.269,2.46,0.65,2.5444252789,2.7382400000000002,0.7153200000000001,2.8301309157,0.25824,0.07532000000000001,0.269,2.48,0.64,2.561249695
2019-04-01 19:30:00,2.63824,0.6303200000000001,2.7124921382,0.13824,0.04032,0.14400000000000002,2.5,0.59,2.5686767021,2.65824,0.6303200000000001,2.7319486085999998,0.13824,0.04032,0.14400000000000002,2.52,0.59,2.5881460546
2019-04-01 20:00:00,2.64376,0.6956800000000001,2.7337588774,0.05376,0.015680000000000003,0.056,2.59,0.68,2.6777789304,2.63376,0.44568,2.6712024259,0.05376,0.015680000000000003,0.056,2.58,0.43,2.6155878880000003
2019-04-01 20:30:00,2.63944,0.52442,2.6910332309,0.049440000000000005,0.01442,0.051500000000000004,2.59,0.51,2.6397348352,2.6494400000000002,0.45442000000000005,2.6881275732,0.049440000000000005,0.01442,0.051500000000000004,2.6,0.44,2.6369679558
2019-04-01 21:00:00,2.50088,0.46484000000000003,2.5437132307,0.05088,0.01484,0.053,2.45,0.45,2.4909837414,2.50088,0.26484,2.5148640122,0.05088,0.01484,0.053,2.45,0.25,2.4627220712
2019-04-01 21:30:00,2.34136,0.33498,2.3652015242,0.05136,0.014980000000000002,0.053500000000000006,2.29,0.32,2.3122499865,2.36136,0.32498000000000005,2.3836176392,0.05136,0.014980000000000002,0.053500000000000006,2.31,0.31,2.3307080469
2019-04-01 22:00:00,2.28136,0.38498000000000004,2.3136147151,0.05136,0.014980000000000002,0.053500000000000006,2.23,0.37,2.2604866733,2.29136,0.27498,2.3078008255,0.05136,0.014980000000000002,0.053500000000000006,2.24,0.26,2.2550388023
2019-04-01 22:30:00,2.03944,0.27442,2.0578196835,0.049440000000000005,0.01442,0.051500000000000004,1.99,0.26,2.0069130524,2.05944,0.26442000000000004,2.0763455997999998,0.049440000000000005,0.01442,0.051500000000000004,2.01,0.25,2.0254875956
2019-04-01 23:00:00,1.90944,0.27442,1.9290586953000002,0.049440000000000005,0.01442,0.051500000000000004,1.8599999999999999,0.26,1.8780841302,1.91944,0.26442000000000004,1.9375675085,0.049440000000000005,0.01442,0.051500000000000004,1.87,0.25,1.88663722
2019-04-01 23:30:00,1.79136,0.27498,1.8123423104,0.05136,0.014980000000000002,0.053500000000000006,1.74,0.26,1.7593180497,1.81136,0.26498000000000005,1.8306390824,0.05136,0.014980000000000002,0.053500000000000006,1.76,0.25,1.7776670104
2019-04-02 00:00:00,1.76184,0.44512,1.8171989434,0.051840000000000004,0.015120000000000001,0.054,1.71,0.43,1.7632356621,1.73184,0.07512,1.7334684305999999,0.051840000000000004,0.015120000000000001,0.054,1.6800000000000002,0.06,1.6810710870999999
2019-04-02 00:30:00,1.67992,0.48456000000000005,1.7484077328,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.63,0.47000000000000003,1.6964079698,1.64992,-0.035440000000000006,1.6503005787,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6,-0.05,1.6007810594
2019-04-02 01:00:00,1.68232,0.25526000000000004,1.7015752261000001,0.052320000000000005,0.015260000000000001,0.0545,1.63,0.24,1.6475739741000002,1.70232,0.25526000000000004,1.7213515184000001,0.052320000000000005,0.015260000000000001,0.0545,1.65,0.24,1.6673631878
2019-04-02 01:30:00,1.90232,0.27526,1.9221314861,0.052320000000000005,0.015260000000000001,0.0545,1.85,0.26,1.8681809334000001,1.92232,0.25526000000000004,1.9391936082,0.052320000000000005,0.015260000000000001,0.0545,1.87,0.24,1.885338166
2019-04-02 02:00:00,2.12328,0.25554000000000004,2.1386020317,0.05328,0.015540000000000002,0.0555,2.07,0.24,2.0838665984,2.13328,0.25554000000000004,2.1485307189,0.05328,0.015540000000000002,0.0555,2.08,0.24,2.0938003725
2019-04-02 02:30:00,2.1728,0.2154,2.1834507093,0.0528,0.0154,0.055,2.12,0.2,2.1294130647,2.1928,0.2054,2.2023989194,0.0528,0.0154,0.055,2.14,0.19,2.1484180226
2019-04-02 03:00:00,2.17088,0.27484000000000003,2.1882086281,0.05088,0.01484,0.053,2.12,0.26,2.135883892,2.19088,0.26484,2.2068292639,0.05088,0.01484,0.053,2.14,0.25,2.154553318
2019-04-02 03:30:00,2.16896,0.25428,2.1838145068,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.12,0.24,2.1335416565,2.17896,0.25428,2.1937467949,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.13,0.24,2.1434784813
2019-04-02 04:00:00,2.12896,0.27428,2.1465554267,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.08,0.26,2.0961870146,2.13896,0.26428,2.1552247679,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.09,0.25,2.1048990475
2019-04-02 04:30:00,2.06896,0.24428000000000002,2.0833310347,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.02,0.23,2.0330518931,2.08896,0.23428000000000002,2.1020563741,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.04,0.22,2.0518284529
2019-04-02 05:00:00,2.06896,0.29428000000000004,2.0897837687,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.02,0.28,2.0393136099999998,2.08896,0.28428000000000003,2.1082146475,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.04,0.27,2.0577900768
2019-04-02 05:30:00,2.16712,0.34666,2.1946713307,0.057120000000000004,0.01666,0.059500000000000004,2.11,0.33,2.135649784,2.18712,0.33666,2.2128790862,0.057120000000000004,0.01666,0.059500000000000004,2.13,0.32,2.1539034333
2019-04-02 06:00:00,2.3428,0.4954,2.3946049779,0.0528,0.0154,0.055,2.29,0.48,2.3397649455,2.3628,0.4854,2.4121436524,0.0528,0.0154,0.055,2.31,0.47000000000000003,2.357328997
2019-04-02 06:30:00,2.68848,0.9641400000000001,2.8561321135,0.04848,0.014140000000000002,0.0505,2.64,0.9500000000000001,2.8057262874,2.63848,0.35414,2.662140464,0.04848,0.014140000000000002,0.0505,2.59,0.34,2.612221277
2019-04-02 07:00:00,2.97896,1.14428,3.1911721044,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.93,1.13,3.1403502989,2.88896,0.24428000000000002,2.8992693217000003,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.84,0.23,2.8492981592
2019-04-02 07:30:00,3.28864,0.8600200000000001,3.3992333621,0.06864,0.020020000000000003,0.07150000000000001,3.22,0.84,3.3277620107,3.30864,0.7900200000000001,3.4016511064,0.06864,0.020020000000000003,0.07150000000000001,3.24,0.77,3.3302402316
2019-04-02 08:00:00,3.70944,1.40192,3.965516965,0.10944000000000001,0.031920000000000004,0.114,3.6,1.37,3.8518696759,3.6294399999999998,0.5719200000000001,3.6742247073,0.10944000000000001,0.031920000000000004,0.114,3.52,0.54,3.5611795799
2019-04-02 08:30:00,3.83864,1.07502,3.9863297719,0.18864,0.055020000000000006,0.1965,3.65,1.02,3.7898416853,3.86864,1.08502,4.0179153612,0.18864,0.055020000000000006,0.1965,3.68,1.03,3.8214264352000002
2019-04-02 09:00:00,3.82392,1.12406,3.9857088516,0.25392000000000003,0.07406,0.2645,3.5700000000000003,1.05,3.7212094808,3.8639200000000002,1.12406,4.0241009741,0.25392000000000003,0.07406,0.2645,3.61,1.05,3.7596010427
2019-04-02 09:30:00,3.7019200000000003,1.15306,3.8773391714,0.42192,0.12306000000000002,0.4395,3.2800000000000002,1.03,3.4379208833,3.73192,1.16306,3.9089558005000002,0.42192,0.12306000000000002,0.4395,3.31,1.04,3.4695388743
2019-04-02 10:00:00,3.6152,1.1736,3.8009219934000003,0.5952000000000001,0.1736,0.62,3.02,1.0,3.181257613,3.6452,1.1836,3.8325438028,0.5952000000000001,0.1736,0.62,3.05,1.01,3.2128803277
2019-04-02 10:30:00,3.56256,1.20658,3.7613387311,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.8200000000000003,0.99,2.9887288268,3.58256,1.21658,3.783490855,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.84,1.0,3.0109134826
2019-04-02 11:00:00,3.51408,1.24494,3.728087157,0.8740800000000001,0.25494,0.9105000000000001,2.64,0.99,2.819521236,3.53408,1.26494,3.7536375225,0.8740800000000001,0.25494,0.9105000000000001,2.66,1.01,2.8452943609
2019-04-02 11:30:00,3.47384,1.23112,3.6855421311,0.72384,0.21112000000000003,0.754,2.75,1.02,2.9330700639,3.5038400000000003,1.23112,3.7138324141,0.72384,0.21112000000000003,0.754,2.7800000000000002,1.02,2.9612159665
2019-04-02 12:00:00,3.38112,1.18366,3.5823209585,0.80112,0.23366,0.8345,2.58,0.9500000000000001,2.7493453766,3.39112,1.18366,3.5917608286,0.80112,0.23366,0.8345,2.59,0.9500000000000001,2.7587315926000002
2019-04-02 12:30:00,3.24424,1.24332,3.4743255173,1.07424,0.31332000000000004,1.119,2.17,0.93,2.3608896628,3.26424,1.24332,3.4930083596,1.07424,0.31332000000000004,1.119,2.19,0.93,2.3792856071
2019-04-02 13:00:00,3.09656,1.4110800000000001,3.4029150151,1.54656,0.45108000000000004,1.611,1.55,0.96,1.8232114524,3.11656,1.42108,3.4252612454999998,1.54656,0.45108000000000004,1.611,1.57,0.97,1.8454809670999999
2019-04-02 13:30:00,2.9404,1.5422,3.3202911017,1.7904,0.5222,1.865,1.15,1.02,1.5371727294,2.9304,1.3622,3.2315372503,1.7904,0.5222,1.865,1.1400000000000001,0.84,1.4160508465000001
2019-04-02 14:00:00,2.9196,1.5152999999999999,3.2894069754,1.8696000000000002,0.5453,1.9475,1.05,0.97,1.4294754283,3.0396,1.5553,3.4143998375,1.8696000000000002,0.5453,1.9475,1.17,1.01,1.5456390264
2019-04-02 14:30:00,2.8664,1.3527,3.1695498497,1.8264,0.5327000000000001,1.9025,1.04,0.8200000000000001,1.3243866505,3.0364,1.3927,3.3405595714,1.8264,0.5327000000000001,1.9025,1.21,0.86,1.4844864432
2019-04-02 15:00:00,2.78504,1.55272,3.1886340649,1.65504,0.48272000000000004,1.724,1.13,1.07,1.556213353,2.92504,0.9427200000000001,3.0732035403,1.65504,0.48272000000000004,1.724,1.27,0.46,1.3507405376000001
2019-04-02 15:30:00,2.83392,1.2865600000000001,3.1122884185,0.9139200000000001,0.26656,0.9520000000000001,1.92,1.02,2.1741205118,2.82392,0.51656,2.8707766197,0.9139200000000001,0.26656,0.9520000000000001,1.9100000000000001,0.25,1.9262917744
2019-04-02 16:00:00,2.81416,1.5053800000000002,3.1914989347000002,1.42416,0.41538,1.4835,1.3900000000000001,1.09,1.7664087862,2.78416,0.73538,2.8796407154,1.42416,0.41538,1.4835,1.3599999999999999,0.32,1.3971399357
2019-04-02 16:30:00,2.99304,1.8142200000000002,3.499954664,1.52304,0.44422000000000006,1.5865,1.47,1.37,2.0094277792,2.94304,1.02422,3.116169291,1.52304,0.44422000000000006,1.5865,1.42,0.58,1.5338839591
2019-04-02 17:00:00,2.97784,1.6206200000000002,3.3902714124,1.16784,0.34062000000000003,1.2165,1.81,1.28,2.2168671589,2.99784,0.85062,3.1161834108,1.16784,0.34062000000000003,1.2165,1.83,0.51,1.8997368239
2019-04-02 17:30:00,2.9363200000000003,1.53226,3.3120682134,1.03632,0.30226000000000003,1.0795,1.9,1.23,2.2633824246,2.92632,0.75226,3.0214638588,1.03632,0.30226000000000003,1.0795,1.8900000000000001,0.45,1.9428329830000002
2019-04-02 18:00:00,2.854,1.3645,3.1634121214,0.804,0.23450000000000001,0.8375,2.05,1.13,2.340811825,2.824,0.5745,2.8818442446,0.804,0.23450000000000001,0.8375,2.02,0.34,2.0484140207
2019-04-02 18:30:00,2.91104,1.1532200000000001,3.1311451978,0.25104000000000004,0.07322000000000001,0.2615,2.66,1.08,2.8708883643,2.8510400000000002,0.35322000000000003,2.8728371778,0.25104000000000004,0.07322000000000001,0.2615,2.6,0.28,2.6150334606
2019-04-02 19:00:00,2.86784,1.0606200000000001,3.0576823004,0.20784000000000002,0.06062000000000001,0.2165,2.66,1.0,2.841760018,2.79784,0.27062,2.8108973389000003,0.20784000000000002,0.06062000000000001,0.2165,2.59,0.21,2.5984995671
2019-04-02 19:30:00,2.80768,0.66724,2.8858752918,0.12768000000000002,0.03724,0.133,2.68,0.63,2.7530528509,2.82768,0.5772400000000001,2.8859972626,0.12768000000000002,0.03724,0.133,2.7,0.54,2.7534705373
2019-04-02 20:00:00,2.71472,0.56596,2.7730877015,0.054720000000000005,0.015960000000000002,0.057,2.66,0.55,2.7162658191,2.75472,0.55596,2.8102622298,0.054720000000000005,0.015960000000000002,0.057,2.7,0.54,2.7534705373
2019-04-02 20:30:00,2.7128,0.5854,2.7752435929,0.0528,0.0154,0.055,2.66,0.5700000000000001,2.720386002,2.7528,0.5454,2.8063087856,0.0528,0.0154,0.055,2.7,0.53,2.7515268489
2019-04-02 21:00:00,2.60088,0.68484,2.6895320411,0.05088,0.01484,0.053,2.55,0.67,2.6365507771,2.56088,0.36484000000000005,2.5867382164,0.05088,0.01484,0.053,2.51,0.35000000000000003,2.534284909
2019-04-02 21:30:00,2.46088,0.30484,2.4796890531,0.05088,0.01484,0.053,2.41,0.29,2.4273854247,2.48088,0.29484000000000005,2.498338688,0.05088,0.01484,0.053,2.43,0.28,2.4460784942
2019-04-02 22:00:00,2.29136,0.24498000000000003,2.3044187662,0.05136,0.014980000000000002,0.053500000000000006,2.24,0.23,2.2517770759999998,2.32136,0.23498000000000002,2.3332226319,0.05136,0.014980000000000002,0.053500000000000006,2.27,0.22,2.2806358762
2019-04-02 22:30:00,2.11992,0.28456000000000004,2.138933192,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.07,0.27,2.0875344309,2.11992,0.10456000000000001,2.12249702,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.07,0.09,2.071955598
2019-04-02 23:00:00,2.02088,0.57484,2.1010466439,0.05088,0.01484,0.053,1.97,0.56,2.048047851,1.94088,-0.26516,1.9589091351999999,0.05088,0.01484,0.053,1.8900000000000001,-0.28,1.9106281690000002
2019-04-02 23:30:00,1.86184,0.29512000000000005,1.8850846135000001,0.051840000000000004,0.015120000000000001,0.054,1.81,0.28,1.8315294155,1.8518400000000002,0.10512,1.8548211774,0.051840000000000004,0.015120000000000001,0.054,1.8,0.09,1.8022485955
2019-04-03 00:00:00,1.75184,0.22512000000000001,1.7662452831,0.051840000000000004,0.015120000000000001,0.054,1.7000000000000002,0.21,1.712921481,1.77184,0.21512,1.7848511423,0.051840000000000004,0.015120000000000001,0.054,1.72,0.2,1.7315888658
2019-04-03 00:30:00,1.73184,0.54512,1.8156061247,0.051840000000000004,0.015120000000000001,0.054,1.6800000000000002,0.53,1.7616185738999999,1.67184,-0.15488000000000002,1.6789987493,0.051840000000000004,0.015120000000000001,0.054,1.62,-0.17,1.6288953312
2019-04-03 01:00:00,1.74184,0.37512,1.7817748455,0.051840000000000004,0.015120000000000001,0.054,1.69,0.36,1.7279178221,1.72184,-0.004880000000000001,1.7218469154,0.051840000000000004,0.015120000000000001,0.054,1.67,-0.02,1.6701197562
2019-04-03 01:30:00,1.94184,0.21512,1.9537193248,0.051840000000000004,0.015120000000000001,0.054,1.8900000000000001,0.2,1.9005525512,1.9518400000000002,0.20512000000000002,1.9625884948,0.051840000000000004,0.015120000000000001,0.054,1.9,0.19,1.909476368
2019-04-03 02:00:00,2.18992,0.24456000000000003,2.2035333444,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.14,0.23,2.152324325,2.20992,0.23456000000000002,2.2223331883,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.16,0.22,2.1711747972
2019-04-03 02:30:00,2.24944,0.22442,2.2606071419,0.049440000000000005,0.01442,0.051500000000000004,2.2,0.21,2.21,2.26944,0.22442,2.2805092085,0.049440000000000005,0.01442,0.051500000000000004,2.22,0.21,2.2299103121
2019-04-03 03:00:00,2.18992,0.19456,2.1985457011,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.14,0.18,2.1475567513,2.20992,0.18456,2.2176133116,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.16,0.17,2.1666794871
2019-04-03 03:30:00,2.17944,0.19442,2.1880945706,0.049440000000000005,0.01442,0.051500000000000004,2.13,0.18,2.1375921033,2.19944,0.17442000000000002,2.2063450886,0.049440000000000005,0.01442,0.051500000000000004,2.15,0.16,2.1559452683
2019-04-03 04:00:00,2.22944,0.39442000000000005,2.2640604784000002,0.049440000000000005,0.01442,0.051500000000000004,2.18,0.38,2.2128714377,2.19944,-0.025580000000000002,2.1995887457,0.049440000000000005,0.01442,0.051500000000000004,2.15,-0.04,2.1503720608
2019-04-03 04:30:00,2.22992,0.6845600000000001,2.332630618,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.18,0.67,2.2806358762,2.14992,-0.22544000000000003,2.1617074733,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.1,-0.24,2.1136697945
2019-04-03 05:00:00,2.15944,0.32442000000000004,2.1836733845,0.049440000000000005,0.01442,0.051500000000000004,2.11,0.31,2.1326509325,2.15944,0.15442,2.1649541912,0.049440000000000005,0.01442,0.051500000000000004,2.11,0.14,2.1146394492
2019-04-03 05:30:00,2.20992,0.30456,2.2308077461,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.16,0.29,2.179380646,2.20992,0.20456000000000002,2.2193672972,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.16,0.19,2.1683403792
2019-04-03 06:00:00,2.35136,0.70498,2.4547689606,0.05136,0.014980000000000002,0.053500000000000006,2.3,0.6900000000000001,2.401270497,2.28136,-0.12502000000000002,2.2847830203,0.05136,0.014980000000000002,0.053500000000000006,2.23,-0.14,2.2343902972
2019-04-03 06:30:00,2.54088,0.44484,2.5795258867,0.05088,0.01484,0.053,2.49,0.43,2.5268557537,2.56088,0.42484000000000005,2.5958804671999998,0.05088,0.01484,0.053,2.51,0.41000000000000003,2.5432656173
2019-04-03 07:00:00,2.71096,0.40778000000000003,2.7414573953,0.06096000000000001,0.01778,0.0635,2.65,0.39,2.6785443808,2.7409600000000003,0.39778,2.7696733833,0.06096000000000001,0.01778,0.0635,2.68,0.38,2.7068062361000003
2019-04-03 07:30:00,3.08072,0.57396,3.133730333,0.15072000000000002,0.043960000000000006,0.157,2.93,0.53,2.9775493279000003,3.12072,0.56396,3.1712685474,0.15072000000000002,0.043960000000000006,0.157,2.9699999999999998,0.52,3.01517827
2019-04-03 08:00:00,3.38624,0.72182,3.4623179302000002,0.24624000000000001,0.07182000000000001,0.2565,3.14,0.65,3.2065713777,3.42624,0.72182,3.5014489358,0.24624000000000001,0.07182000000000001,0.2565,3.18,0.65,3.2457510687
2019-04-03 08:30:00,3.57104,1.1957200000000001,3.7659093191,0.43104000000000003,0.12572,0.449,3.14,1.07,3.3173031215,3.54104,0.48572000000000004,3.5741975603,0.43104000000000003,0.12572,0.449,3.11,0.36,3.1307666793
2019-04-03 09:00:00,3.2032,1.3451,3.4741595027,0.9432,0.2751,0.9825,2.26,1.07,2.50049995,3.2232,0.5851000000000001,3.2758754937,0.9432,0.2751,0.9825,2.2800000000000002,0.31,2.3009780529
2019-04-03 09:30:00,3.05192,1.06556,3.2325893336,0.8419200000000001,0.24556000000000003,0.877,2.21,0.8200000000000001,2.3572229424,3.11192,0.7155600000000001,3.1931289044,0.8419200000000001,0.24556000000000003,0.877,2.27,0.47000000000000003,2.3181458108
2019-04-03 10:00:00,2.89016,1.14338,3.108109176,1.5201600000000002,0.44338000000000005,1.5835,1.37,0.7000000000000001,1.5384732692,3.01016,1.16338,3.2271529635,1.5201600000000002,0.44338000000000005,1.5835,1.49,0.72,1.6548413820999999
2019-04-03 10:30:00,2.76408,1.22744,3.0243589734,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.23,0.78,1.4564683313,2.88408,0.9874400000000001,3.0484348771,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.35,0.54,1.4539944979000001
2019-04-03 11:00:00,2.81464,1.71802,3.2975431839000002,2.08464,0.60802,2.1715,0.73,1.11,1.3285330256,2.81464,0.9880200000000001,2.9830155632,2.08464,0.60802,2.1715,0.73,0.38,0.8229823813
2019-04-03 11:30:00,2.9036,1.7273,3.3785290068,2.0136,0.5873,2.0975,0.89,1.1400000000000001,1.4462710673,2.8536,0.9473,3.0067274985,2.0136,0.5873,2.0975,0.84,0.36,0.9138927727
2019-04-03 12:00:00,2.6090400000000002,1.17472,2.8613033394,0.8390400000000001,0.24472000000000002,0.874,1.77,0.93,1.9994499244,2.84904,0.46472,2.8866925018,0.8390400000000001,0.24472000000000002,0.874,2.01,0.22,2.0220039565
2019-04-03 12:30:00,2.57912,1.44016,2.9539669599,1.50912,0.44016000000000005,1.572,1.07,1.0,1.4645477118,2.61912,0.6901600000000001,2.7085255029,1.50912,0.44016000000000005,1.572,1.11,0.25,1.1378049042
2019-04-03 13:00:00,2.66904,1.5022199999999999,3.0627503081,1.61904,0.47222000000000003,1.6865,1.05,1.03,1.4708500943,2.56904,0.8222200000000001,2.6974084322,1.61904,0.47222000000000003,1.6865,0.9500000000000001,0.35000000000000003,1.0124228366
2019-04-03 13:30:00,2.7936,1.4373,3.1416607471,2.2536,0.6573,2.3475,0.54,0.78,0.9486832981000001,2.6836,1.4173,3.0348720319,2.2536,0.6573,2.3475,0.43,0.76,0.8732124598000001
2019-04-03 14:00:00,2.78968,1.28574,3.0717164339,1.93968,0.56574,2.0205,0.85,0.72,1.1139569112,2.72968,1.28574,3.0173299869,1.93968,0.56574,2.0205,0.79,0.72,1.0688779163
2019-04-03 14:30:00,2.78056,1.40808,3.1167616527,2.29056,0.66808,2.386,0.49,0.74,0.8875246475,2.79056,1.40808,3.1256862287000002,2.29056,0.66808,2.386,0.5,0.74,0.8930845425
2019-04-03 15:00:00,2.7876000000000003,1.3593,3.1013561953,2.1576,0.6293000000000001,2.2475,0.63,0.73,0.9642613754,2.9076,1.4093,3.2311397757,2.1576,0.6293000000000001,2.2475,0.75,0.78,1.0820813278
2019-04-03 15:30:00,2.74568,1.2712400000000001,3.0256916234,1.85568,0.54124,1.933,0.89,0.73,1.1510864433,2.9056800000000003,1.33124,3.1961189277,1.85568,0.54124,1.933,1.05,0.79,1.3140015220999999
2019-04-03 16:00:00,2.72224,1.06732,2.9239977086,1.36224,0.39732,1.419,1.3599999999999999,0.67,1.5160804728000001,2.94224,1.1373199999999999,3.1544053322,1.36224,0.39732,1.419,1.58,0.74,1.744706279
2019-04-03 16:30:00,2.69192,0.8980600000000001,2.8377711412,1.02192,0.29806000000000005,1.0645,1.67,0.6000000000000001,1.774514018,2.94192,0.96806,3.0971008137,1.02192,0.29806000000000005,1.0645,1.92,0.67,2.033543705
2019-04-03 17:00:00,2.71056,1.03808,2.9025412314,1.33056,0.38808000000000004,1.3860000000000001,1.38,0.65,1.5254179755,2.8705600000000002,1.08808,3.069858759,1.33056,0.38808000000000004,1.3860000000000001,1.54,0.7000000000000001,1.6916264363
2019-04-03 17:30:00,2.70472,0.7509600000000001,2.8070360169,0.6547200000000001,0.19096000000000002,0.682,2.05,0.56,2.1251117618,2.82472,0.7809600000000001,2.9306896117,0.6547200000000001,0.19096000000000002,0.682,2.17,0.59,2.2487774456
2019-04-03 18:00:00,2.59112,0.5361600000000001,2.6460102796,0.26112,0.07616,0.272,2.33,0.46,2.3749736841,2.77112,0.57616,2.8303827303,0.26112,0.07616,0.272,2.51,0.5,2.5593163150000002
2019-04-03 18:30:00,2.63144,0.50792,2.6800110448,0.30144000000000004,0.08792000000000001,0.314,2.33,0.42,2.3675514778,2.69144,0.51792,2.7408192936,0.30144000000000004,0.08792000000000001,0.314,2.39,0.43,2.4283739416
2019-04-03 19:00:00,2.61672,0.44446,2.6541982311,0.18672000000000002,0.05446,0.1945,2.43,0.39,2.4610973162,2.65672,0.44446,2.6936417449,0.18672000000000002,0.05446,0.1945,2.47,0.39,2.500599928
2019-04-03 19:30:00,2.56592,0.35506000000000004,2.5903692883,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.48,0.33,2.5018593086000003,2.59592,0.35506000000000004,2.6200893592,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.51,0.33,2.5316002844
2019-04-03 20:00:00,2.53376,0.33568000000000003,2.5558992155,0.05376,0.015680000000000003,0.056,2.48,0.32,2.5005599373000003,2.5637600000000003,0.32568,2.5843631324,0.05376,0.015680000000000003,0.056,2.51,0.31,2.5290709757
2019-04-03 20:30:00,2.58944,0.30442,2.6072727226,0.049440000000000005,0.01442,0.051500000000000004,2.54,0.29,2.5565015157,2.61944,0.29442,2.6359341892,0.049440000000000005,0.01442,0.051500000000000004,2.5700000000000003,0.28,2.585207922
2019-04-03 21:00:00,2.47992,0.28456000000000004,2.4961926208,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.43,0.27,2.4449539873,2.49992,0.27456,2.514951928,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.45,0.26,2.4637572932
2019-04-03 21:30:00,2.40944,0.24442000000000003,2.4218055764,0.049440000000000005,0.01442,0.051500000000000004,2.36,0.23,2.3711811403,2.42944,0.24442000000000003,2.4417042921,0.049440000000000005,0.01442,0.051500000000000004,2.38,0.23,2.3910876186
2019-04-03 22:00:00,2.2904,0.2647,2.3056448663999998,0.0504,0.014700000000000001,0.052500000000000005,2.24,0.25,2.2539077177,2.3104,0.25470000000000004,2.3243967497,0.0504,0.014700000000000001,0.052500000000000005,2.26,0.24,2.2727076363
2019-04-03 22:30:00,2.10944,0.23442000000000002,2.1224254639,0.049440000000000005,0.01442,0.051500000000000004,2.06,0.22,2.071714266,2.1294399999999998,0.22442,2.1412330677,0.049440000000000005,0.01442,0.051500000000000004,2.08,0.21,2.0905740838
2019-04-03 23:00:00,1.9908800000000002,0.20484000000000002,2.0013901669,0.05088,0.01484,0.053,1.94,0.19,1.9492819191000001,2.0108800000000002,0.20484000000000002,2.0212861747,0.05088,0.01484,0.053,1.96,0.19,1.9691876498
2019-04-03 23:30:00,1.8994400000000002,0.45442000000000005,1.9530411798,0.049440000000000005,0.01442,0.051500000000000004,1.85,0.44,1.9016045856,1.86944,-0.005580000000000001,1.8694483277,0.049440000000000005,0.01442,0.051500000000000004,1.82,-0.02,1.8201098868
2019-04-04 00:00:00,1.78944,0.23442000000000002,1.8047294119,0.049440000000000005,0.01442,0.051500000000000004,1.74,0.22,1.7538529015000002,1.7994400000000002,0.22442,1.8133804482,0.049440000000000005,0.01442,0.051500000000000004,1.75,0.21,1.7625549637
2019-04-04 00:30:00,1.73136,0.23498000000000002,1.7472329696000002,0.05136,0.014980000000000002,0.053500000000000006,1.6800000000000002,0.22,1.6943435306999999,1.75136,0.22498,1.7657513557,0.05136,0.014980000000000002,0.053500000000000006,1.7000000000000002,0.21,1.712921481
2019-04-04 01:00:00,1.76184,0.23512000000000002,1.7774593104,0.051840000000000004,0.015120000000000001,0.054,1.71,0.22,1.724093965,1.78184,0.22512000000000001,1.7960046771,0.051840000000000004,0.015120000000000001,0.054,1.73,0.21,1.7426990561
2019-04-04 01:30:00,2.0128,0.2354,2.026518443,0.0528,0.0154,0.055,1.96,0.22,1.9723082923000002,2.0228,0.22540000000000002,2.0353193853,0.0528,0.0154,0.055,1.97,0.21,1.9811612755999999
2019-04-04 02:00:00,2.25184,0.23512000000000002,2.2640814473,0.051840000000000004,0.015120000000000001,0.054,2.2,0.22,2.2109726366,2.27184,0.22512000000000001,2.2829664912,0.051840000000000004,0.015120000000000001,0.054,2.22,0.21,2.2299103121
2019-04-04 02:30:00,2.32232,0.23526000000000002,2.3342059571,0.052320000000000005,0.015260000000000001,0.0545,2.27,0.22,2.2806358762,2.34232,0.22526000000000002,2.353126654,0.052320000000000005,0.015260000000000001,0.0545,2.29,0.21,2.2996086624
2019-04-04 03:00:00,2.32328,0.23554000000000003,2.3351892964,0.05328,0.015540000000000002,0.0555,2.27,0.22,2.2806358762,2.34328,0.22554000000000002,2.3541090565,0.05328,0.015540000000000002,0.0555,2.29,0.21,2.2996086624
2019-04-04 03:30:00,2.38184,0.23512000000000002,2.3934166374,0.051840000000000004,0.015120000000000001,0.054,2.33,0.22,2.3403632197,2.40184,0.22512000000000001,2.4123669704,0.051840000000000004,0.015120000000000001,0.054,2.35,0.21,2.3593643212
2019-04-04 04:00:00,2.31992,0.30456,2.3398259764000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.27,0.29,2.2884492566,2.32992,0.19456,2.3380292556,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.2800000000000002,0.18,2.2870942263
2019-04-04 04:30:00,2.28992,0.7045600000000001,2.3958585935,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.24,0.6900000000000001,2.3438643305,2.21992,-0.24544000000000002,2.233447022,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.17,-0.26,2.185520533
2019-04-04 05:00:00,2.39088,0.8748400000000001,2.5459089143,0.05088,0.01484,0.053,2.34,0.86,2.4930302846,2.32088,-0.13516,2.3248122935,0.05088,0.01484,0.053,2.27,-0.15,2.2749505489
2019-04-04 05:30:00,2.55232,0.63526,2.63018871,0.052320000000000005,0.015260000000000001,0.0545,2.5,0.62,2.5757329053999998,2.55232,0.5552600000000001,2.6120204919,0.052320000000000005,0.015260000000000001,0.0545,2.5,0.54,2.5576551761
2019-04-04 06:00:00,2.62376,0.52568,2.6759028383,0.05376,0.015680000000000003,0.056,2.5700000000000003,0.51,2.6201145013,2.65376,0.51568,2.7033993416,0.05376,0.015680000000000003,0.056,2.6,0.5,2.647640459
2019-04-04 06:30:00,2.8452,0.6261,2.9132738028,0.055200000000000006,0.0161,0.0575,2.79,0.61,2.8559061609,2.8652,0.5861000000000001,2.9245314582,0.055200000000000006,0.0161,0.0575,2.81,0.5700000000000001,2.8672286271000003
2019-04-04 07:00:00,2.94592,0.7450600000000001,3.0386771875,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.86,0.72,2.9492371895,2.94592,0.5250600000000001,2.9923456769000003,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.86,0.5,2.9033773437
2019-04-04 07:30:00,3.32008,1.01294,3.4711638754000003,0.25008,0.07294,0.2605,3.07,0.9400000000000001,3.2106852851,3.32008,0.71294,3.3957642218,0.25008,0.07294,0.2605,3.07,0.64,3.1360006378
2019-04-04 08:00:00,3.59784,1.00562,3.7357361055,0.32784,0.09562000000000001,0.3415,3.27,0.91,3.3942598604,3.64784,1.01562,3.7865842985000002,0.32784,0.09562000000000001,0.3415,3.32,0.92,3.44511248
2019-04-04 08:30:00,3.73264,1.27952,3.9458551418,0.7526400000000001,0.21952000000000002,0.784,2.98,1.06,3.1629100525,3.81264,1.29952,4.0280238331,0.7526400000000001,0.21952000000000002,0.784,3.06,1.08,3.2449961479000002
2019-04-04 09:00:00,3.75192,1.2705600000000001,3.9612152681,0.72192,0.21056000000000002,0.752,3.03,1.06,3.2100623047,3.83192,1.2905600000000002,4.0434089578,0.72192,0.21056000000000002,0.752,3.11,1.08,3.2921877225
2019-04-04 09:30:00,3.66784,1.1431200000000001,3.8418450776,0.6278400000000001,0.18312,0.654,3.04,0.96,3.1879774151999998,3.74784,1.16312,3.9241754293,0.6278400000000001,0.18312,0.654,3.12,0.98,3.270290507
2019-04-04 10:00:00,3.68232,1.24276,3.8863778766,0.8323200000000001,0.24276000000000003,0.867,2.85,1.0,3.0203476621,3.76232,1.27276,3.9717716198,0.8323200000000001,0.24276000000000003,0.867,2.93,1.03,3.1057688259
2019-04-04 10:30:00,3.70376,1.20818,3.8958358602,0.7137600000000001,0.20818,0.7435,2.99,1.0,3.1527924131,3.79376,1.23818,3.9907022753,0.7137600000000001,0.20818,0.7435,3.08,1.03,3.2476606966
2019-04-04 11:00:00,3.66032,1.20176,3.8525536466,0.7603200000000001,0.22176,0.792,2.9,0.98,3.0611109095,3.76032,1.23176,3.9569229459,0.7603200000000001,0.22176,0.792,3.0,1.01,3.1654541538
2019-04-04 11:30:00,3.7272,1.1821,3.9101637114,0.7272000000000001,0.2121,0.7575000000000001,3.0,0.97,3.1529192822,3.8072,1.2121,3.9954922413,0.7272000000000001,0.2121,0.7575000000000001,3.08,1.0,3.2382711437
2019-04-04 12:00:00,3.77848,1.08664,3.9316278562,0.46848000000000006,0.13664,0.488,3.31,0.9500000000000001,3.4436318038,3.82848,1.09664,3.9824462834,0.46848000000000006,0.13664,0.488,3.36,0.96,3.4944527469
2019-04-04 12:30:00,3.6644,1.0067,3.8001673976,0.4344,0.1267,0.4525,3.23,0.88,3.3477305746,3.7244,1.0167,3.8606779521,0.4344,0.1267,0.4525,3.29,0.89,3.4082546853
