Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-04 13:00:00,3.5968,1.0424,3.7448054689,0.3168,0.09240000000000001,0.33,3.2800000000000002,0.9500000000000001,3.4148059974000002,3.6368,0.9624,3.7619845826000002,0.3168,0.09240000000000001,0.33,3.32,0.87,3.4320984834
2019-04-04 13:30:00,3.58672,1.11696,3.756615498,0.36672000000000005,0.10696000000000001,0.382,3.22,1.01,3.3746851705,3.61672,0.8869600000000001,3.7238906536,0.36672000000000005,0.10696000000000001,0.382,3.25,0.78,3.3422896344
2019-04-04 14:00:00,3.6406400000000003,1.10352,3.8042102991,0.32064000000000004,0.09352,0.334,3.32,1.01,3.4702305399,3.65064,0.81352,3.7401854499000002,0.32064000000000004,0.09352,0.334,3.33,0.72,3.4069487815
2019-04-04 14:30:00,3.71936,1.06648,3.8692400287,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.32,0.9500000000000001,3.4532448509,3.7893600000000003,1.07648,3.9392966885,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.39,0.96,3.5233081046
2019-04-04 15:00:00,3.8088800000000003,1.50134,4.0940919201,0.27888,0.08134000000000001,0.29050000000000004,3.5300000000000002,1.42,3.8049047294,3.74888,0.6013400000000001,3.7968027405,0.27888,0.08134000000000001,0.29050000000000004,3.47,0.52,3.5087462148
2019-04-04 15:30:00,3.58144,1.17042,3.7678369723,0.48144000000000003,0.14042000000000002,0.5015000000000001,3.1,1.03,3.2666343535999998,3.62144,0.9804200000000001,3.7518063716,0.48144000000000003,0.14042000000000002,0.5015000000000001,3.14,0.84,3.2504153581
2019-04-04 16:00:00,3.5606400000000002,1.08852,3.723309415,0.44064000000000003,0.12852000000000002,0.459,3.12,0.96,3.2643529221,3.62064,1.07852,3.7778617497,0.44064000000000003,0.12852000000000002,0.459,3.18,0.9500000000000001,3.3188702897
2019-04-04 16:30:00,3.54128,0.9895400000000001,3.6769353339,0.34128000000000003,0.09954,0.35550000000000004,3.2,0.89,3.3214605221,3.60128,0.9995400000000001,3.7374186078,0.34128000000000003,0.09954,0.35550000000000004,3.26,0.9,3.3819520990000003
2019-04-04 17:00:00,3.48944,1.05442,3.6452699557,0.28944000000000003,0.08442000000000001,0.3015,3.2,0.97,3.3437852802,3.51944,0.8844200000000001,3.6288643747,0.28944000000000003,0.08442000000000001,0.3015,3.23,0.8,3.3275967304
2019-04-04 17:30:00,3.36152,0.9133600000000001,3.4833953551,0.25152,0.07336000000000001,0.262,3.11,0.84,3.2214437757,3.41152,0.9233600000000001,3.5342697124,0.25152,0.07336000000000001,0.262,3.16,0.85,3.2723233337
2019-04-04 18:00:00,3.21264,0.8320200000000001,3.3186312013,0.21264000000000002,0.062020000000000006,0.2215,3.0,0.77,3.0972407075,3.25264,0.8320200000000001,3.3573686497,0.21264000000000002,0.062020000000000006,0.2215,3.04,0.77,3.1360006378
2019-04-04 18:30:00,3.16624,0.80432,3.2668036978,0.18624000000000002,0.05432000000000001,0.194,2.98,0.75,3.0729301977,3.20624,0.81432,3.3080344617,0.18624000000000002,0.05432000000000001,0.194,3.02,0.76,3.1141612033
2019-04-04 19:00:00,3.12336,0.7459800000000001,3.2112090947,0.12336000000000001,0.035980000000000005,0.1285,3.0,0.71,3.0828720376,3.14336,0.7459800000000001,3.2306652953,0.12336000000000001,0.035980000000000005,0.1285,3.02,0.71,3.1023378282
2019-04-04 19:30:00,3.08216,0.8368800000000001,3.1937561585,0.09216,0.02688,0.096,2.99,0.81,3.0977733939,3.0721600000000002,0.56688,3.1240230473,0.09216,0.02688,0.096,2.98,0.54,3.028530997
2019-04-04 20:00:00,2.9696,0.8103,3.0781667028,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.9,0.79,3.0056779601,2.9396,0.33030000000000004,2.9580984179,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.87,0.31,2.8866936103
2019-04-04 20:30:00,2.7996,0.4703,2.8388276189,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.73,0.45,2.766839352,2.8296,0.4703,2.8684173772,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.76,0.45,2.7964441707
2019-04-04 21:00:00,2.5772,0.30960000000000004,2.5957295699,0.06720000000000001,0.0196,0.07,2.51,0.29,2.5266974492000003,2.5972,0.29960000000000003,2.6144230721,0.06720000000000001,0.0196,0.07,2.5300000000000002,0.28,2.5454469156
2019-04-04 21:30:00,2.5124,0.30820000000000003,2.5312330987,0.062400000000000004,0.0182,0.065,2.45,0.29,2.4671035649,2.5423999999999998,0.2982,2.5598283146,0.062400000000000004,0.0182,0.065,2.48,0.28,2.4957563984
2019-04-04 22:00:00,2.36144,0.28792,2.3789276576000002,0.06144000000000001,0.017920000000000002,0.064,2.3,0.27,2.3157936005,2.38144,0.28792,2.3987818575,0.06144000000000001,0.017920000000000002,0.064,2.32,0.27,2.3356583654
2019-04-04 22:30:00,2.20712,0.53666,2.2714274477,0.057120000000000004,0.01666,0.059500000000000004,2.15,0.52,2.2119900542,2.15712,-0.15334,2.1625632592,0.057120000000000004,0.01666,0.059500000000000004,2.1,-0.17,2.106869716
2019-04-04 23:00:00,2.07096,0.63778,2.166942235,0.06096000000000001,0.01778,0.0635,2.01,0.62,2.1034495478,2.00096,-0.21222000000000002,2.0121824594,0.06096000000000001,0.01778,0.0635,1.94,-0.23,1.9535864455
2019-04-04 23:30:00,1.89528,0.36904000000000003,1.9308746205,0.06528,0.01904,0.068,1.83,0.35000000000000003,1.8631693428,1.89528,0.11904,1.8990146919000002,0.06528,0.01904,0.068,1.83,0.1,1.8327302038000002
2019-04-05 00:00:00,1.8119200000000002,0.24806000000000003,1.8288214374,0.06192,0.018060000000000003,0.0645,1.75,0.23,1.7650495743999999,1.8319200000000002,0.24806000000000003,1.8486385937,0.06192,0.018060000000000003,0.0645,1.77,0.23,1.7848809484000001
2019-04-05 00:30:00,1.7656800000000001,0.28624000000000005,1.7887311704000002,0.05568000000000001,0.01624,0.058,1.71,0.27,1.7311845656,1.77568,0.17624,1.7844046626,0.05568000000000001,0.01624,0.058,1.72,0.16,1.7274258305
2019-04-05 01:00:00,1.86808,0.37694000000000005,1.9057299520000002,0.05808000000000001,0.01694,0.060500000000000005,1.81,0.36,1.8454538737,1.88808,0.36694000000000004,1.9234061063999999,0.05808000000000001,0.01694,0.060500000000000005,1.83,0.35000000000000003,1.8631693428
2019-04-05 01:30:00,2.21952,0.74736,2.3419684029,0.05952,0.01736,0.062,2.16,0.73,2.2800219297,2.17952,0.49736,2.235547897,0.05952,0.01736,0.062,2.12,0.48,2.1736605071
2019-04-05 02:00:00,2.5276,0.5168,2.5798922458,0.057600000000000005,0.016800000000000002,0.06,2.47,0.5,2.5200992044,2.5476,0.5168,2.59948995,0.057600000000000005,0.016800000000000002,0.06,2.49,0.5,2.5397047072
2019-04-05 02:30:00,2.62712,0.53666,2.6813734261,0.057120000000000004,0.01666,0.059500000000000004,2.5700000000000003,0.52,2.6220793276,2.65712,0.53666,2.7107730724,0.057120000000000004,0.01666,0.059500000000000004,2.6,0.52,2.6514901471
2019-04-05 03:00:00,2.57904,0.52722,2.6323769202,0.05904,0.017220000000000003,0.061500000000000006,2.52,0.51,2.5710892633,2.6090400000000002,0.51722,2.6598131983,0.05904,0.017220000000000003,0.061500000000000006,2.55,0.5,2.598557292
2019-04-05 03:30:00,2.5104800000000003,0.44764000000000004,2.5500767439,0.060480000000000006,0.017640000000000003,0.063,2.45,0.43,2.4874484919,2.53048,0.44764000000000004,2.5697685888,0.060480000000000006,0.017640000000000003,0.063,2.47,0.43,2.5071497761
2019-04-05 04:00:00,2.33192,0.29806000000000005,2.3508914586,0.06192,0.018060000000000003,0.0645,2.27,0.28,2.2872035327,2.35192,0.28806000000000004,2.3694949356,0.06192,0.018060000000000003,0.0645,2.29,0.27,2.3058620947
2019-04-05 04:30:00,2.21952,0.19736,2.2282773616,0.05952,0.01736,0.062,2.16,0.18,2.1674870242,2.23952,0.18736000000000003,2.2473436764,0.05952,0.01736,0.062,2.18,0.17,2.1866183938
2019-04-05 05:00:00,2.2204800000000002,0.22764,2.232118142,0.060480000000000006,0.017640000000000003,0.063,2.16,0.21,2.170184324,2.25048,0.21764000000000003,2.2609793011,0.060480000000000006,0.017640000000000003,0.063,2.19,0.2,2.1991134577
2019-04-05 05:30:00,2.38192,0.70806,2.4849329669,0.06192,0.018060000000000003,0.0645,2.32,0.6900000000000001,2.4204338454,2.34192,0.21806000000000003,2.3520500526,0.06192,0.018060000000000003,0.0645,2.2800000000000002,0.2,2.2887551201
2019-04-05 06:00:00,2.53336,0.6784800000000001,2.6226414166,0.06336,0.01848,0.066,2.47,0.66,2.5566579748000002,2.53336,0.44848000000000005,2.5727509013,0.06336,0.01848,0.066,2.47,0.43,2.5071497761
2019-04-05 06:30:00,2.7876000000000003,0.7068,2.8758094513,0.057600000000000005,0.016800000000000002,0.06,2.73,0.6900000000000001,2.8158480073,2.8176,0.6968000000000001,2.9024816968,0.057600000000000005,0.016800000000000002,0.06,2.76,0.68,2.8425340807
2019-04-05 07:00:00,3.03304,0.7242200000000001,3.1183050284,0.08304,0.024220000000000002,0.08650000000000001,2.95,0.7000000000000001,3.0319135872,3.06304,0.7242200000000001,3.1474924384,0.08304,0.024220000000000002,0.08650000000000001,2.98,0.7000000000000001,3.0611109095
2019-04-05 07:30:00,3.40296,0.8387800000000001,3.50480936,0.13296000000000002,0.03878,0.1385,3.27,0.8,3.3664372859,3.4429600000000002,0.8387800000000001,3.5436598948,0.13296000000000002,0.03878,0.1385,3.31,0.8,3.4053046853
2019-04-05 08:00:00,3.65976,0.9936800000000001,3.7922609615000002,0.14976,0.043680000000000004,0.156,3.51,0.9500000000000001,3.6362893174,3.68976,0.9236800000000001,3.8036184877,0.14976,0.043680000000000004,0.156,3.54,0.88,3.6477390258
2019-04-05 08:30:00,3.82416,1.10288,3.9800180903999998,0.28416,0.08288000000000001,0.296,3.54,1.02,3.6840195439,3.87416,1.11288,4.030833363,0.28416,0.08288000000000001,0.296,3.59,1.03,3.7348360071
2019-04-05 09:00:00,3.7364800000000002,1.19314,3.9223546308,0.45648000000000005,0.13314,0.47550000000000003,3.2800000000000002,1.06,3.4470277051,3.79648,1.20314,3.9825627741,0.45648000000000005,0.13314,0.47550000000000003,3.34,1.07,3.5072068658999997
2019-04-05 09:30:00,3.64096,1.03528,3.7852865678,0.36096,0.10528000000000001,0.376,3.2800000000000002,0.93,3.409296115,3.73096,1.12528,3.8969626121000003,0.36096,0.10528000000000001,0.376,3.37,1.02,3.5209799772
2019-04-05 10:00:00,3.58672,1.07196,3.743482149,0.48672000000000004,0.14196,0.507,3.1,0.93,3.2364950178,3.7267200000000003,1.24196,3.9282192658,0.48672000000000004,0.14196,0.507,3.24,1.1,3.4216370351
2019-04-05 10:30:00,3.37568,1.70374,3.7812624149,1.5556800000000002,0.45374000000000003,1.6205,1.82,1.25,2.2079175709,3.51568,1.39374,3.7818668736000003,1.5556800000000002,0.45374000000000003,1.6205,1.96,0.9400000000000001,2.1737525158
2019-04-05 11:00:00,3.34152,1.7783600000000002,3.7852767666,1.57152,0.45836000000000005,1.637,1.77,1.32,2.2080081522,3.47152,1.19836,3.6725356091,1.57152,0.45836000000000005,1.637,1.9,0.74,2.0390193721
2019-04-05 11:30:00,3.34704,1.7012200000000002,3.7545740437,1.30704,0.38122000000000006,1.3615,2.04,1.32,2.4298148078,3.47704,1.08122,3.6412695382,1.30704,0.38122000000000006,1.3615,2.17,0.7000000000000001,2.2801096465
2019-04-05 12:00:00,3.39072,1.68896,3.7880823645,0.99072,0.28896000000000005,1.032,2.4,1.4,2.7784887979,3.37072,0.81896,3.4687820341,0.99072,0.28896000000000005,1.032,2.38,0.53,2.4382985871000002
2019-04-05 12:30:00,3.32688,1.70534,3.7384910124,1.04688,0.30534,1.0905,2.2800000000000002,1.4,2.6755186413,3.30688,0.8353400000000001,3.4107547918,1.04688,0.30534,1.0905,2.26,0.53,2.3213142829
2019-04-05 13:00:00,3.1288,1.5534,3.49319925,1.5888,0.46340000000000003,1.655,1.54,1.09,1.8867167249,3.1888,1.3434,3.4602267267,1.5888,0.46340000000000003,1.655,1.6,0.88,1.8260339537
2019-04-05 13:30:00,3.13368,1.25274,3.374804861,1.24368,0.36274,1.2955,1.8900000000000001,0.89,2.0890667773,3.25368,1.29274,3.5010870098,1.24368,0.36274,1.2955,2.01,0.93,2.214723459
2019-04-05 14:00:00,3.23488,1.03684,3.3969818663,0.67488,0.19684000000000001,0.7030000000000001,2.56,0.84,2.694290259,3.33488,1.06684,3.5013671901,0.67488,0.19684000000000001,0.7030000000000001,2.66,0.87,2.7986603938
2019-04-05 14:30:00,3.20712,1.06916,3.3806392591,0.7171200000000001,0.20916,0.747,2.49,0.86,2.6343310346,3.30712,1.09916,3.4849957531999998,0.7171200000000001,0.20916,0.747,2.59,0.89,2.7386493021
2019-04-05 15:00:00,3.1929600000000002,1.09378,3.3751071464,0.7329600000000001,0.21378000000000003,0.7635000000000001,2.46,0.88,2.6126614783,3.26296,1.10378,3.4445955133,0.7329600000000001,0.21378000000000003,0.7635000000000001,2.5300000000000002,0.89,2.6819768828
2019-04-05 15:30:00,3.16248,1.14114,3.3620648789,0.5524800000000001,0.16114,0.5755,2.61,0.98,2.7879203719000003,3.19248,0.90114,3.3172250225,0.5524800000000001,0.16114,0.5755,2.64,0.74,2.7417512652
2019-04-05 16:00:00,3.04976,1.20118,3.2777842287,0.68976,0.20118000000000003,0.7185,2.36,1.0,2.563123095,3.05976,0.7911800000000001,3.1603950782,0.68976,0.20118000000000003,0.7185,2.37,0.59,2.4423349484
2019-04-05 16:30:00,3.13512,0.9181600000000001,3.2668019836,0.40512000000000004,0.11816000000000002,0.422,2.73,0.8,2.8448022778,3.19512,0.9281600000000001,3.3272019476,0.40512000000000004,0.11816000000000002,0.422,2.79,0.81,2.9052022305
2019-04-05 17:00:00,3.20912,1.33016,3.4738705791,0.30912,0.09016,0.322,2.9,1.24,3.1539816106,3.13912,0.50016,3.1787158413,0.30912,0.09016,0.322,2.83,0.41000000000000003,2.8595454183999998
2019-04-05 17:30:00,3.106,1.3205,3.3750490737,0.276,0.0805,0.28750000000000003,2.83,1.24,3.0897410895,3.036,0.42050000000000004,3.0649822593,0.276,0.0805,0.28750000000000003,2.76,0.34,2.7808631753
2019-04-05 18:00:00,2.9476,1.1893,3.1784871008,0.2376,0.0693,0.24750000000000003,2.71,1.12,2.9323199007,2.8776,0.2993,2.8931232691,0.2376,0.0693,0.24750000000000003,2.64,0.23,2.65
2019-04-05 18:30:00,2.59168,0.5017400000000001,2.6398007974,0.21168,0.06174,0.2205,2.38,0.44,2.4203305559,2.62168,0.48174000000000006,2.6655730059,0.21168,0.06174,0.2205,2.41,0.42,2.4463237725
2019-04-05 19:00:00,2.46128,0.30704000000000004,2.4803573936,0.16128,0.047040000000000005,0.168,2.3,0.26,2.3146490015,2.49128,0.30704000000000004,2.5101293991,0.16128,0.047040000000000005,0.168,2.33,0.26,2.3444615587
2019-04-05 19:30:00,2.4793600000000002,0.28898,2.4961441164,0.09936,0.028980000000000002,0.10350000000000001,2.38,0.26,2.3941595603,2.4993600000000002,0.28898,2.5160107015,0.09936,0.028980000000000002,0.10350000000000001,2.4,0.26,2.4140422532
2019-04-05 20:00:00,2.46192,0.31806,2.4823803597,0.06192,0.018060000000000003,0.0645,2.4,0.30000000000000004,2.4186773245,2.48192,0.30806,2.5009653836,0.06192,0.018060000000000003,0.0645,2.42,0.29,2.4373140955
2019-04-05 20:30:00,2.4976000000000003,0.2968,2.5151731551000003,0.057600000000000005,0.016800000000000002,0.06,2.44,0.28,2.4560130293,2.5176,0.2968,2.5350345165,0.057600000000000005,0.016800000000000002,0.06,2.46,0.28,2.4758836806
2019-04-05 21:00:00,2.39664,0.26652000000000003,2.4114137347,0.05664,0.01652,0.059000000000000004,2.34,0.25,2.3533168083,2.41664,0.26652000000000003,2.4312922079,0.05664,0.01652,0.059000000000000004,2.36,0.25,2.3732045845
2019-04-05 21:30:00,2.35424,0.32582000000000005,2.3766793326,0.054240000000000003,0.01582,0.0565,2.3,0.31,2.3207972768,2.36424,0.20582000000000003,2.3731819673,0.054240000000000003,0.01582,0.0565,2.31,0.19,2.3178006817
2019-04-05 22:00:00,2.21424,0.22582000000000002,2.2257253761,0.054240000000000003,0.01582,0.0565,2.16,0.21,2.170184324,2.2342400000000002,0.21582,2.2446395368,0.054240000000000003,0.01582,0.0565,2.18,0.2,2.1891550882
2019-04-05 22:30:00,2.0352,0.22610000000000002,2.0477207451,0.055200000000000006,0.0161,0.0575,1.98,0.21,1.9911052207000002,2.0552,0.1661,2.0619011252,0.055200000000000006,0.0161,0.0575,2.0,0.15,2.005617112
2019-04-05 23:00:00,1.9461600000000001,0.21638000000000002,1.9581519476,0.05616,0.016380000000000002,0.0585,1.8900000000000001,0.2,1.9005525512,1.9661600000000001,0.20638,1.9769617725000002,0.05616,0.016380000000000002,0.0585,1.9100000000000001,0.19,1.9194269978
2019-04-05 23:30:00,1.82712,0.26666,1.8464763876,0.057120000000000004,0.01666,0.059500000000000004,1.77,0.25,1.7875681805,1.82712,0.15666000000000002,1.8338238329,0.057120000000000004,0.01666,0.059500000000000004,1.77,0.14,1.7755280905
2019-04-06 00:00:00,1.77616,0.5563800000000001,1.8612638314,0.05616,0.016380000000000002,0.0585,1.72,0.54,1.8027756377,1.71616,-0.19362000000000001,1.7270477266,0.05616,0.016380000000000002,0.0585,1.6600000000000001,-0.21,1.6732304085
2019-04-06 00:30:00,1.6942400000000002,0.19582000000000002,1.70551888,0.054240000000000003,0.01582,0.0565,1.6400000000000001,0.18,1.6498484779,1.7142400000000002,0.18582,1.724281836,0.054240000000000003,0.01582,0.0565,1.6600000000000001,0.17,1.6686821147000002
2019-04-06 01:00:00,1.7052,0.18610000000000002,1.7153251150000002,0.055200000000000006,0.0161,0.0575,1.65,0.17,1.6587344573,1.7152,0.1761,1.7242164162,0.055200000000000006,0.0161,0.0575,1.6600000000000001,0.16,1.6676930173
2019-04-06 01:30:00,1.8847200000000002,0.18596000000000001,1.8938718542,0.054720000000000005,0.015960000000000002,0.057,1.83,0.17,1.8378792125999999,1.9047200000000002,0.17596,1.9128304159,0.054720000000000005,0.015960000000000002,0.057,1.85,0.16,1.8569060289000001
2019-04-06 02:00:00,2.1052,0.1661,2.1117424677,0.055200000000000006,0.0161,0.0575,2.05,0.15,2.0554804791,2.1352,0.1661,2.1416508235,0.055200000000000006,0.0161,0.0575,2.08,0.15,2.08540164
2019-04-06 02:30:00,2.2452,0.1961,2.2537476012,0.055200000000000006,0.0161,0.0575,2.19,0.18,2.1973848093,2.2652,0.18610000000000002,2.272831769,0.055200000000000006,0.0161,0.0575,2.21,0.17,2.2165288178
2019-04-06 03:00:00,2.24472,0.19596000000000002,2.2532572423,0.054720000000000005,0.015960000000000002,0.057,2.19,0.18,2.1973848093,2.26472,0.18596000000000001,2.2723419197,0.054720000000000005,0.015960000000000002,0.057,2.21,0.17,2.2165288178
2019-04-06 03:30:00,2.2528,0.19540000000000002,2.261258278,0.0528,0.0154,0.055,2.2,0.18,2.207351354,2.2728,0.1854,2.2803493153,0.0528,0.0154,0.055,2.22,0.17,2.2264994947
2019-04-06 04:00:00,2.22232,0.19526000000000002,2.2308815858,0.052320000000000005,0.015260000000000001,0.0545,2.17,0.18,2.1774526401,2.24232,0.18526,2.2499600552,0.052320000000000005,0.015260000000000001,0.0545,2.19,0.17,2.1965882636
2019-04-06 04:30:00,2.14328,0.20554000000000003,2.1531130602,0.05328,0.015540000000000002,0.0555,2.09,0.19,2.0986185933,2.16328,0.18554,2.1712221098,0.05328,0.015540000000000002,0.0555,2.11,0.17,2.1168372635
2019-04-06 05:00:00,2.14472,0.21596,2.1555654942,0.054720000000000005,0.015960000000000002,0.057,2.09,0.2,2.0995475703,2.16472,0.20596,2.1744958496,0.054720000000000005,0.015960000000000002,0.057,2.11,0.19,2.1185372312
2019-04-06 05:30:00,2.17664,0.24652000000000002,2.1905555916,0.05664,0.01652,0.059000000000000004,2.12,0.23,2.1324399171,2.19664,0.23652,2.2093367783,0.05664,0.01652,0.059000000000000004,2.14,0.22,2.1512786895
2019-04-06 06:00:00,2.2052,0.2661,2.2211970309,0.055200000000000006,0.0161,0.0575,2.15,0.25,2.1644860822,2.2252,0.2561,2.2398888923,0.055200000000000006,0.0161,0.0575,2.17,0.24,2.1832315498
2019-04-06 06:30:00,2.30472,0.60596,2.3830488455,0.054720000000000005,0.015960000000000002,0.057,2.25,0.59,2.3260696464,2.24472,-0.06404,2.2456333182,0.054720000000000005,0.015960000000000002,0.057,2.19,-0.08,2.1914607001
2019-04-06 07:00:00,2.352,0.681,2.4486047047,0.07200000000000001,0.021,0.075,2.2800000000000002,0.66,2.3736048534,2.282,-0.149,2.2868591999,0.07200000000000001,0.021,0.075,2.21,-0.17,2.2165288178
2019-04-06 07:30:00,2.46672,0.39446000000000003,2.4980604977,0.18672000000000002,0.05446,0.1945,2.2800000000000002,0.34,2.3052114870000002,2.49672,0.34446000000000004,2.5203697050000002,0.18672000000000002,0.05446,0.1945,2.31,0.29,2.3281322986
2019-04-06 08:00:00,2.57512,0.49066000000000004,2.6214481208000002,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.23,0.39,2.2638462845,2.6051200000000003,0.49066000000000004,2.6509238861,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.26,0.39,2.2934035842
2019-04-06 08:30:00,2.69992,0.5020600000000001,2.7462032427,0.34992,0.10206000000000001,0.3645,2.35,0.4,2.3837994882,2.73992,0.5020600000000001,2.7855387001,0.34992,0.10206000000000001,0.3645,2.39,0.4,2.4232416305
2019-04-06 09:00:00,2.54432,0.64876,2.625729194,0.78432,0.22876000000000002,0.8170000000000001,1.76,0.42,1.8094197965,2.64432,0.66876,2.7275755168,0.78432,0.22876000000000002,0.8170000000000001,1.8599999999999999,0.44,1.9113346123000001
2019-04-06 09:30:00,2.47072,0.6439600000000001,2.5532610129,0.87072,0.25396,0.907,1.6,0.39,1.6468454694,2.57072,0.6639600000000001,2.6550789442,0.87072,0.25396,0.907,1.7000000000000002,0.41000000000000003,1.7487424053
2019-04-06 10:00:00,2.41848,0.72914,2.5260028998,1.12848,0.32914000000000004,1.1755,1.29,0.4,1.3505924625999999,2.49848,0.75914,2.6112632671,1.12848,0.32914000000000004,1.1755,1.37,0.43,1.4358969322
2019-04-06 10:30:00,2.30096,1.00278,2.5099770218,1.86096,0.54278,1.9385,0.44,0.46,0.6365532185,2.4509600000000002,1.08278,2.6794808172,1.86096,0.54278,1.9385,0.59,0.54,0.7998124780000001
2019-04-06 11:00:00,2.26704,1.00372,2.4792991348,1.7270400000000001,0.5037200000000001,1.799,0.54,0.5,0.7359347797,2.47704,1.04372,2.687950632,1.7270400000000001,0.5037200000000001,1.799,0.75,0.54,0.924175308
2019-04-06 11:30:00,2.04576,1.48668,2.528903201,2.28576,0.66668,2.3810000000000002,-0.24,0.8200000000000001,0.8544003745000001,2.23576,1.02668,2.4602224696,2.28576,0.66668,2.3810000000000002,-0.05,0.36,0.3634556369
2019-04-06 12:00:00,2.02168,1.49674,2.5154364731000003,2.49168,0.72674,2.5955,-0.47000000000000003,0.77,0.9021086409,2.14168,1.18674,2.4484985297,2.49168,0.72674,2.5955,-0.35000000000000003,0.46,0.5780138407000001
2019-04-06 12:30:00,1.9804,1.2822,2.3592416154,2.5104,0.7322000000000001,2.615,-0.53,0.55,0.7638062582,2.1204,1.3622,2.5202549474,2.5104,0.7322000000000001,2.615,-0.39,0.63,0.7409453421000001
2019-04-06 13:00:00,1.8864,1.1977,2.2345,2.4264,0.7077,2.5275,-0.54,0.49,0.729177619,2.0464,1.2777,2.4125236268,2.4264,0.7077,2.5275,-0.38,0.5700000000000001,0.6850547423000001
2019-04-06 13:30:00,1.7715200000000002,1.27586,2.1831403642,2.59152,0.7558600000000001,2.6995,-0.8200000000000001,0.52,0.9709788875,1.95152,1.34586,2.3706052919,2.59152,0.7558600000000001,2.6995,-0.64,0.59,0.8704596487
2019-04-06 14:00:00,1.7732,1.0926,2.0827897157,2.2032,0.6426000000000001,2.295,-0.43,0.45,0.6224146528,2.0432,1.1926,2.3657897202,2.2032,0.6426000000000001,2.295,-0.16,0.55,0.5728001397
2019-04-06 14:30:00,1.92728,0.88504,2.1207791021,1.6972800000000001,0.49504000000000004,1.768,0.23,0.39,0.45276925690000003,2.14728,0.9350400000000001,2.3420314259,1.6972800000000001,0.49504000000000004,1.768,0.45,0.44,0.6293647591
2019-04-06 15:00:00,1.8963200000000002,1.09726,2.1908922954,2.11632,0.61726,2.2045,-0.22,0.48,0.5280151513,1.94632,1.12726,2.249194667,2.11632,0.61726,2.2045,-0.17,0.51,0.5375872022
2019-04-06 15:30:00,1.92272,1.00496,2.1695153376,1.90272,0.55496,1.982,0.02,0.45,0.4504442252,2.08272,1.06496,2.3392012312,1.90272,0.55496,1.982,0.18,0.51,0.5408326913
2019-04-06 16:00:00,1.9057600000000001,0.94918,2.1290523361,1.7457600000000002,0.5091800000000001,1.8185,0.16,0.44,0.46818799640000003,2.09576,1.01918,2.3304372658,1.7457600000000002,0.5091800000000001,1.8185,0.35000000000000003,0.51,0.6185466838
2019-04-06 16:30:00,2.04056,0.9980800000000001,2.2715740798,1.8105600000000002,0.52808,1.8860000000000001,0.23,0.47000000000000003,0.5232590181,2.20056,1.04808,2.4374035366,1.8105600000000002,0.52808,1.8860000000000001,0.39,0.52,0.65
2019-04-06 17:00:00,2.15552,0.66286,2.2551385434,0.9355200000000001,0.27286000000000005,0.9745,1.22,0.39,1.2808200498,2.21552,0.68286,2.318367238,0.9355200000000001,0.27286000000000005,0.9745,1.28,0.41000000000000003,1.3440610105
2019-04-06 17:30:00,2.2964,0.8652000000000001,2.453981255,0.5664,0.1652,0.59,1.73,0.7000000000000001,1.8662529303,2.2664,0.44520000000000004,2.3097125362,0.5664,0.1652,0.59,1.7000000000000002,0.28,1.7229045243
2019-04-06 18:00:00,2.30232,0.6327600000000001,2.387689804,0.35232,0.10276,0.367,1.9500000000000002,0.53,2.0207424378,2.29232,0.46276000000000006,2.3385631914,0.35232,0.10276,0.367,1.94,0.36,1.9731193578
2019-04-06 18:30:00,2.3768000000000002,0.3874,2.4081646538,0.1968,0.0574,0.20500000000000002,2.18,0.33,2.2048355948,2.4068,0.3874,2.437778702,0.1968,0.0574,0.20500000000000002,2.21,0.33,2.2345021817
2019-04-06 19:00:00,2.37696,0.7057800000000001,2.4795290379,0.15696000000000002,0.04578,0.1635,2.22,0.66,2.3160310879,2.31696,-0.03422,2.3172126898,0.15696000000000002,0.04578,0.1635,2.16,-0.08,2.1614809738
2019-04-06 19:30:00,2.3768000000000002,0.6424000000000001,2.4620836704,0.07680000000000001,0.0224,0.08,2.3,0.62,2.3820999139,2.2968,-0.18760000000000002,2.304448741,0.07680000000000001,0.0224,0.08,2.22,-0.21,2.2299103121
2019-04-06 20:00:00,2.3728,0.6654,2.4643329726,0.0528,0.0154,0.055,2.32,0.65,2.4093360081,2.3028,-0.1646,2.3086751612,0.0528,0.0154,0.055,2.25,-0.18,2.2571885167
2019-04-06 20:30:00,2.3732800000000003,0.67554,2.4675518738,0.05328,0.015540000000000002,0.0555,2.32,0.66,2.4120530674,2.30328,-0.15446000000000001,2.3084533025000002,0.05328,0.015540000000000002,0.0555,2.25,-0.17,2.2564130827
2019-04-06 21:00:00,2.34992,0.67456,2.4448221203,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.3,0.66,2.392822601,2.27992,-0.15544000000000002,2.2852126378,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.23,-0.17,2.2364704335
2019-04-06 21:30:00,2.25992,0.65456,2.3528041142,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.21,0.64,2.3008042072,2.18992,-0.17544,2.1969362303,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.14,-0.19,2.1484180226
2019-04-06 22:00:00,2.11992,0.65456,2.2186729367,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.07,0.64,2.1666794871,2.04992,-0.19544,2.0592155788,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.0,-0.21,2.0109947787
2019-04-06 22:30:00,2.00992,0.39456,2.0482812307,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.96,0.38,1.9964969321,1.9899200000000001,0.024560000000000002,1.9900715565,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.94,0.01,1.940025773
2019-04-06 23:00:00,1.89992,0.18456,1.9088631171000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.85,0.17,1.8577943912000001,1.90992,0.17456000000000002,1.9178804968,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8599999999999999,0.16,1.8668690366
2019-04-06 23:30:00,1.76944,0.22442,1.7836149388,0.049440000000000005,0.01442,0.051500000000000004,1.72,0.21,1.7327723450999999,1.76944,0.09442,1.7719574063999999,0.049440000000000005,0.01442,0.051500000000000004,1.72,0.08,1.7218594600000001
2019-04-07 00:00:00,1.67944,0.17442000000000002,1.6884729936,0.049440000000000005,0.01442,0.051500000000000004,1.63,0.16,1.6378339354,1.69944,0.16442,1.7073752517,0.049440000000000005,0.01442,0.051500000000000004,1.65,0.15,1.6568041526
2019-04-07 00:30:00,1.64944,0.19442,1.6608586484,0.049440000000000005,0.01442,0.051500000000000004,1.6,0.18,1.6100931649999999,1.66944,0.18442000000000003,1.6795953828,0.049440000000000005,0.01442,0.051500000000000004,1.62,0.17,1.6288953312
2019-04-07 01:00:00,1.66992,0.20456000000000002,1.68240233,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.62,0.19,1.6311039207,1.67992,0.19456,1.6911489585,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.63,0.18,1.639908534
2019-04-07 01:30:00,1.8399200000000002,0.20456000000000002,1.8512564382,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.79,0.19,1.8000555547000001,1.85992,0.19456,1.8700684479,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.81,0.18,1.8189282559
2019-04-07 02:00:00,2.1004,0.2147,2.1113446545,0.0504,0.014700000000000001,0.052500000000000005,2.05,0.2,2.0597329924,2.1204,0.1947,2.129320138,0.0504,0.014700000000000001,0.052500000000000005,2.07,0.18,2.0778113485
2019-04-07 02:30:00,2.20184,0.19512000000000002,2.2104685476,0.051840000000000004,0.015120000000000001,0.054,2.15,0.18,2.1575217264,2.22184,0.19512000000000002,2.2303911765,0.051840000000000004,0.015120000000000001,0.054,2.17,0.18,2.1774526401
2019-04-07 03:00:00,2.16992,0.19456,2.1786248874,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.12,0.18,2.127627787,2.18992,0.19456,2.1985457011,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.14,0.18,2.1475567513
2019-04-07 03:30:00,2.11992,0.18456,2.1279387209,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.07,0.17,2.0769689454,2.12992,0.17456000000000002,2.1370611596,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.08,0.16,2.0861447697
2019-04-07 04:00:00,2.09088,0.21484000000000003,2.1018885318,0.05088,0.01484,0.053,2.04,0.2,2.0497804761,2.11088,0.20484000000000002,2.1207955583,0.05088,0.01484,0.053,2.06,0.19,2.0687435801
2019-04-07 04:30:00,2.0304,0.2147,2.0417199245,0.0504,0.014700000000000001,0.052500000000000005,1.98,0.2,1.9900753755,2.0504,0.20470000000000002,2.0605926939,0.0504,0.014700000000000001,0.052500000000000005,2.0,0.19,2.0090047287
2019-04-07 05:00:00,1.98088,0.21484000000000003,1.9924963739,0.05088,0.01484,0.053,1.9300000000000002,0.2,1.9403350226,2.00088,0.20484000000000002,2.0113379129,0.05088,0.01484,0.053,1.9500000000000002,0.19,1.9592345444
2019-04-07 05:30:00,2.05184,0.25512,2.0676396204,0.051840000000000004,0.015120000000000001,0.054,2.0,0.24,2.0143485299,2.07184,0.25512,2.0874882515,0.051840000000000004,0.015120000000000001,0.054,2.02,0.24,2.0342074624
2019-04-07 06:00:00,2.0904,0.2747,2.108371943,0.0504,0.014700000000000001,0.052500000000000005,2.04,0.26,2.0565018843,2.1104,0.2647,2.1269354127,0.0504,0.014700000000000001,0.052500000000000005,2.06,0.25,2.0751144547
2019-04-07 06:30:00,2.0604,0.25470000000000004,2.0760829102,0.0504,0.014700000000000001,0.052500000000000005,2.01,0.24,2.0242776489,2.0804,0.25470000000000004,2.0959332647,0.0504,0.014700000000000001,0.052500000000000005,2.03,0.24,2.0441379601
2019-04-07 07:00:00,2.1156800000000002,0.24624000000000001,2.129961502,0.05568000000000001,0.01624,0.058,2.06,0.23,2.0728000386,2.13568,0.23624,2.1487062154,0.05568000000000001,0.01624,0.058,2.08,0.22,2.0916022566
2019-04-07 07:30:00,2.23776,0.28268000000000004,2.2555437925,0.07776000000000001,0.022680000000000002,0.081,2.16,0.26,2.1755918735,2.25776,0.27268000000000003,2.2741667925,0.07776000000000001,0.022680000000000002,0.081,2.18,0.25,2.1942880394
2019-04-07 08:00:00,2.34856,0.5020800000000001,2.401628281,0.17856000000000002,0.05208,0.186,2.17,0.45,2.2161678637,2.33856,0.25208,2.3521069704,0.17856000000000002,0.05208,0.186,2.16,0.2,2.1692394981
2019-04-07 08:30:00,2.47056,0.77058,2.5879451791,0.31056,0.09058000000000001,0.3235,2.16,0.68,2.2645087768,2.4105600000000003,0.12058,2.4135739164,0.31056,0.09058000000000001,0.3235,2.1,0.03,2.1002142748
2019-04-07 09:00:00,2.3705600000000002,0.41808,2.4071446986,0.37056000000000006,0.10808000000000001,0.386,2.0,0.31,2.0238824077,2.4105600000000003,0.42808,2.4482753113,0.37056000000000006,0.10808000000000001,0.386,2.04,0.32,2.0649455199
2019-04-07 09:30:00,2.38832,0.40326,2.4221253167,0.38832000000000005,0.11326000000000001,0.4045,2.0,0.29,2.0209156341,2.4283200000000003,0.40326,2.46157605,0.38832000000000005,0.11326000000000001,0.4045,2.04,0.29,2.0605096457
2019-04-07 10:00:00,2.34104,0.45072,2.3840337246,0.5510400000000001,0.16072,0.5740000000000001,1.79,0.29,1.8133394608,2.41104,0.45072,2.452807045,0.5510400000000001,0.16072,0.5740000000000001,1.8599999999999999,0.29,1.8824717792999999
2019-04-07 10:30:00,2.25456,0.53508,2.3171860952,0.8745600000000001,0.25508000000000003,0.911,1.38,0.28,1.4081193131,2.32456,0.54508,2.3876120707,0.8745600000000001,0.25508000000000003,0.911,1.45,0.29,1.4787156589000001
2019-04-07 11:00:00,2.28448,0.51214,2.3411826605,0.86448,0.25214000000000003,0.9005000000000001,1.42,0.26,1.4436065946,2.35448,0.52214,2.4116812082,0.86448,0.25214000000000003,0.9005000000000001,1.49,0.27,1.5142654985
2019-04-07 11:30:00,2.23592,0.52256,2.2961722932,0.86592,0.25256,0.902,1.37,0.27,1.3963523911,2.30592,0.54256,2.3688896977000002,0.86592,0.25256,0.902,1.44,0.29,1.4689111613999999
2019-04-07 12:00:00,2.2896,0.5403,2.3524863974,0.7896000000000001,0.2303,0.8225,1.5,0.31,1.5316984037,2.3896,0.5603,2.4544091448,0.7896000000000001,0.2303,0.8225,1.6,0.33,1.6336768346000001
2019-04-07 12:30:00,2.33072,0.5289600000000001,2.3899904602,0.75072,0.21896000000000002,0.782,1.58,0.31,1.6101242188,2.40072,0.5289600000000001,2.4583033173,0.75072,0.21896000000000002,0.782,1.65,0.31,1.6788686667000001
2019-04-07 13:00:00,2.23104,0.5782200000000001,2.3047511471,0.85104,0.24822000000000002,0.8865000000000001,1.38,0.33,1.4189080308,2.31104,0.55822,2.3775019348,0.85104,0.24822000000000002,0.8865000000000001,1.46,0.31,1.4925481567
2019-04-07 13:30:00,2.10392,1.00406,2.3312262545999998,1.93392,0.56406,2.0145,0.17,0.44,0.4716990566,2.21392,1.04406,2.4477546956,1.93392,0.56406,2.0145,0.28,0.48,0.5556977596
2019-04-07 14:00:00,2.1604,0.9647,2.3660038567,1.7304,0.5047,1.8025,0.43,0.46,0.6296824597,2.2204,0.9847,2.4289525006,1.7304,0.5047,1.8025,0.49,0.48,0.6859300256
2019-04-07 14:30:00,2.16576,0.7591800000000001,2.2949663723000002,1.26576,0.36918,1.3185,0.9,0.39,0.9808669635,2.21576,0.7791800000000001,2.3487685816,1.26576,0.36918,1.3185,0.9500000000000001,0.41000000000000003,1.0346980236
2019-04-07 15:00:00,2.09776,0.7176800000000001,2.2171291347,1.1577600000000001,0.33768000000000004,1.206,0.9400000000000001,0.38,1.0139033485,2.18776,0.74768,2.3119946367,1.1577600000000001,0.33768000000000004,1.206,1.03,0.41000000000000003,1.1086027242
2019-04-07 15:30:00,1.99504,0.9377200000000001,2.2044281345,1.7750400000000002,0.5177200000000001,1.849,0.22,0.42,0.4741307836,2.14504,0.99772,2.3657222576,1.7750400000000002,0.5177200000000001,1.849,0.37,0.48,0.6060528030000001
2019-04-07 16:00:00,2.12288,0.97084,2.3343414061,1.68288,0.49084000000000005,1.7530000000000001,0.44,0.48,0.6511528238000001,2.18288,1.00084,2.4013841425,1.68288,0.49084000000000005,1.7530000000000001,0.5,0.51,0.7142128534000001
2019-04-07 16:30:00,2.234,0.7145,2.3454778298,1.044,0.3045,1.0875,1.19,0.41000000000000003,1.2586500704999999,2.294,0.7345,2.4087187984,1.044,0.3045,1.0875,1.25,0.43,1.3218925826
2019-04-07 17:00:00,2.20128,0.76204,2.3294502785,1.24128,0.36204000000000003,1.293,0.96,0.4,1.04,2.29128,0.7920400000000001,2.4243125624,1.24128,0.36204000000000003,1.293,1.05,0.43,1.1346365057
2019-04-07 17:30:00,2.30592,0.6250600000000001,2.3891352097,0.8059200000000001,0.23506000000000002,0.8395,1.5,0.39,1.5498709624,2.38592,0.6450600000000001,2.4715818113,0.8059200000000001,0.23506000000000002,0.8395,1.58,0.41000000000000003,1.6323296236
2019-04-07 18:00:00,2.2622400000000003,0.51232,2.3195261585,0.52224,0.15232,0.544,1.74,0.36,1.7768511474,2.32224,0.51232,2.3780812434,0.52224,0.15232,0.544,1.8,0.36,1.8356470249
2019-04-07 18:30:00,2.28896,0.41928000000000004,2.3270439618,0.40896000000000005,0.11928000000000001,0.426,1.88,0.30000000000000004,1.9037857022,2.31896,0.41928000000000004,2.3565591866,0.40896000000000005,0.11928000000000001,0.426,1.9100000000000001,0.30000000000000004,1.9334166649000002
2019-04-07 19:00:00,2.29296,0.35628000000000004,2.320474305,0.19296000000000002,0.056280000000000004,0.201,2.1,0.30000000000000004,2.1213203436,2.31296,0.34628000000000003,2.338737651,0.19296000000000002,0.056280000000000004,0.201,2.12,0.29,2.1397429752
2019-04-07 19:30:00,2.34256,0.30408,2.3622133689,0.08256000000000001,0.02408,0.08600000000000001,2.26,0.28,2.2772790782,2.36256,0.30408,2.3820483622,0.08256000000000001,0.02408,0.08600000000000001,2.2800000000000002,0.28,2.2971286425
2019-04-07 20:00:00,2.2671200000000002,0.28666,2.2851711205,0.057120000000000004,0.01666,0.059500000000000004,2.21,0.27,2.2264321234,2.28712,0.27666,2.3037922324,0.057120000000000004,0.01666,0.059500000000000004,2.23,0.26,2.2451057882
2019-04-07 20:30:00,2.34184,0.32512,2.3643006577,0.051840000000000004,0.015120000000000001,0.054,2.29,0.31,2.3108872755,2.36184,0.31512,2.3827691453,0.051840000000000004,0.015120000000000001,0.054,2.31,0.30000000000000004,2.3293990641
2019-04-07 21:00:00,2.2528,0.4454,2.2964078471000002,0.0528,0.0154,0.055,2.2,0.43,2.241628872,2.2428,0.13540000000000002,2.2468833971,0.0528,0.0154,0.055,2.19,0.12,2.1932852072
2019-04-07 21:30:00,2.22328,0.55554,2.291636675,0.05328,0.015540000000000002,0.0555,2.17,0.54,2.2361797781,2.17328,-0.044460000000000006,2.1737347239,0.05328,0.015540000000000002,0.0555,2.12,-0.06,2.1208488866
2019-04-07 22:00:00,2.03088,0.25484,2.046806537,0.05088,0.01484,0.053,1.98,0.24,1.9944924166,2.05088,0.24484000000000003,2.0654431486,0.05088,0.01484,0.053,2.0,0.23,2.0131815616
2019-04-07 22:30:00,1.9308800000000002,0.21484000000000003,1.9427953572,0.05088,0.01484,0.053,1.88,0.2,1.8906083677,1.94088,0.20484000000000002,1.9516594478,0.05088,0.01484,0.053,1.8900000000000001,0.19,1.8995262567000002
2019-04-07 23:00:00,1.80328,0.21554,1.8161157039,0.05328,0.015540000000000002,0.0555,1.75,0.2,1.7613914954,1.8132800000000002,0.20554000000000003,1.8248920653,0.05328,0.015540000000000002,0.0555,1.76,0.19,1.7702259743000002
2019-04-07 23:30:00,1.70184,0.37512,1.7426917111,0.051840000000000004,0.015120000000000001,0.054,1.65,0.36,1.6888161534,1.68184,0.07512,1.6835167953,0.051840000000000004,0.015120000000000001,0.054,1.63,0.06,1.6311039207
2019-04-08 00:00:00,1.5928,0.19540000000000002,1.604740789,0.0528,0.0154,0.055,1.54,0.18,1.5504837955,1.6128,0.1854,1.6234213871,0.0528,0.0154,0.055,1.56,0.17,1.5692354826
2019-04-08 00:30:00,1.56328,0.19554000000000002,1.5754619164,0.05328,0.015540000000000002,0.0555,1.51,0.18,1.5206906326,1.57328,0.18554,1.5841827704,0.05328,0.015540000000000002,0.0555,1.52,0.17,1.5294770348
2019-04-08 01:00:00,1.5952000000000002,0.1961,1.6072082161,0.055200000000000006,0.0161,0.0575,1.54,0.18,1.5504837955,1.6052,0.18610000000000002,1.6159518093,0.055200000000000006,0.0161,0.0575,1.55,0.17,1.5592947124
2019-04-08 01:30:00,1.7856800000000002,0.19624000000000003,1.7964306833,0.05568000000000001,0.01624,0.058,1.73,0.18,1.7393389549,1.8056800000000002,0.18624000000000002,1.8152591,0.05568000000000001,0.01624,0.058,1.75,0.17,1.7582377541
2019-04-08 02:00:00,2.0752,0.2361,2.0885876209,0.055200000000000006,0.0161,0.0575,2.02,0.22,2.0319448811,2.0852,0.22610000000000002,2.097422287,0.055200000000000006,0.0161,0.0575,2.03,0.21,2.0408331632
2019-04-08 02:30:00,2.14424,0.20582000000000003,2.1540954134,0.054240000000000003,0.01582,0.0565,2.09,0.19,2.0986185933,2.16424,0.19582000000000002,2.1730808199,0.054240000000000003,0.01582,0.0565,2.11,0.18,2.1176638071
2019-04-08 03:00:00,2.14472,0.23596000000000003,2.1576610021000002,0.054720000000000005,0.015960000000000002,0.057,2.09,0.22,2.1015470492,2.16472,0.22596000000000002,2.1764812427,0.054720000000000005,0.015960000000000002,0.057,2.11,0.21,2.1204244858
2019-04-08 03:30:00,2.11472,0.23596000000000003,2.1278434623,0.054720000000000005,0.015960000000000002,0.057,2.06,0.22,2.071714266,2.13472,0.22596000000000002,2.1466456158,0.054720000000000005,0.015960000000000002,0.057,2.08,0.21,2.0905740838
2019-04-08 04:00:00,2.08376,0.23568000000000003,2.0970457315,0.05376,0.015680000000000003,0.056,2.03,0.22,2.0418863827,2.10376,0.22568000000000002,2.1158302389,0.05376,0.015680000000000003,0.056,2.05,0.21,2.0607280267
2019-04-08 04:30:00,2.02232,0.23526000000000002,2.035958116,0.052320000000000005,0.015260000000000001,0.0545,1.97,0.22,1.9822462007000001,2.04232,0.22526000000000002,2.0547051005,0.052320000000000005,0.015260000000000001,0.0545,1.99,0.21,2.0010497245
2019-04-08 05:00:00,2.00664,0.24652000000000002,2.0217260447,0.05664,0.01652,0.059000000000000004,1.9500000000000002,0.23,1.9635172523,2.01664,0.24652000000000002,2.031651791,0.05664,0.01652,0.059000000000000004,1.96,0.23,1.9734487579
2019-04-08 05:30:00,2.01712,0.24666000000000002,2.0321452335,0.057120000000000004,0.01666,0.059500000000000004,1.96,0.23,1.9734487579,2.03712,0.24666000000000002,2.0519987939,0.057120000000000004,0.01666,0.059500000000000004,1.98,0.23,1.9933138237999999
2019-04-08 06:00:00,2.16904,0.36722000000000005,2.1999056912,0.05904,0.017220000000000003,0.061500000000000006,2.11,0.35000000000000003,2.1388314567,2.16904,0.24722000000000002,2.1830831981,0.05904,0.017220000000000003,0.061500000000000006,2.11,0.23,2.1224985277
2019-04-08 06:30:00,2.37472,0.38596,2.4058803378,0.054720000000000005,0.015960000000000002,0.057,2.32,0.37,2.3493190503,2.39472,0.37596,2.4240523509000003,0.054720000000000005,0.015960000000000002,0.057,2.34,0.36,2.3675303588
2019-04-08 07:00:00,2.68672,0.5794600000000001,2.7484974532,0.06672,0.01946,0.0695,2.62,0.56,2.6791789787,2.71672,0.5694600000000001,2.7757615622,0.06672,0.01946,0.0695,2.65,0.55,2.7064737205
2019-04-08 07:30:00,3.02008,0.72794,3.1065704322,0.13008,0.03794,0.1355,2.89,0.6900000000000001,2.9712287021,3.05008,0.71794,3.1334367474,0.13008,0.03794,0.1355,2.92,0.68,2.9981327522
2019-04-08 08:00:00,3.28712,1.18666,3.4947560501,0.29712000000000005,0.08666,0.3095,2.99,1.1,3.1859221585,3.25712,0.66666,3.3246452818,0.29712000000000005,0.08666,0.3095,2.96,0.58,3.0162891108
2019-04-08 08:30:00,3.5397600000000002,1.5236800000000001,3.853764601,0.38976000000000005,0.11368,0.406,3.15,1.4100000000000001,3.4511737134000002,3.45976,0.63368,3.5173128379,0.38976000000000005,0.11368,0.406,3.07,0.52,3.1137276695
2019-04-08 09:00:00,3.57656,1.67608,3.9498133627,0.7065600000000001,0.20608,0.736,2.87,1.47,3.2245619858,3.49656,0.7760800000000001,3.5816521327,0.7065600000000001,0.20608,0.736,2.79,0.5700000000000001,2.847630594
2019-04-08 09:30:00,3.4476,1.8843,3.9289352565,1.3176,0.38430000000000003,1.3725,2.13,1.5,2.6051679408,3.3776,0.9943000000000001,3.5209109972,1.3176,0.38430000000000003,1.3725,2.06,0.61,2.1484180226
2019-04-08 10:00:00,3.2923999999999998,1.8357,3.769574545,1.8024,0.5257000000000001,1.8775,1.49,1.31,1.9839858870000002,3.3024,1.4257,3.597007958,1.8024,0.5257000000000001,1.8775,1.5,0.9,1.7492855685
2019-04-08 10:30:00,3.24776,1.7126800000000002,3.6716777909,1.99776,0.5826800000000001,2.081,1.25,1.13,1.685051928,3.2977600000000002,1.74268,3.7299000791,1.99776,0.5826800000000001,2.081,1.3,1.16,1.742297334
2019-04-08 11:00:00,3.10288,1.75834,3.566458166,2.22288,0.64834,2.3155,0.88,1.11,1.4165097952,3.21288,1.80834,3.6868267453,2.22288,0.64834,2.3155,0.99,1.16,1.5250245900000001
2019-04-08 11:30:00,3.0096,1.8328,3.5237548155000002,2.4096,0.7028,2.51,0.6000000000000001,1.13,1.2794139283,3.1196,1.8928,3.6489170996,2.4096,0.7028,2.51,0.71,1.19,1.385712813
2019-04-08 12:00:00,2.9927200000000003,1.92746,3.5597015395,2.56272,0.74746,2.6695,0.43,1.18,1.2559060474,3.2027200000000002,2.01746,3.7851763829,2.56272,0.74746,2.6695,0.64,1.27,1.4221462652999999
2019-04-08 12:30:00,2.8475200000000003,1.6188600000000002,3.2755271103,2.08752,0.6088600000000001,2.1745,0.76,1.01,1.2640015823000001,3.03752,1.70886,3.4852159546,2.08752,0.6088600000000001,2.1745,0.9500000000000001,1.1,1.4534441854
2019-04-08 13:00:00,2.7772,1.7921,3.3052174286,2.4072,0.7021000000000001,2.5075000000000003,0.37,1.09,1.1510864433,2.9772,1.9021,3.5329455487,2.4072,0.7021000000000001,2.5075000000000003,0.5700000000000001,1.2,1.3284953895
2019-04-08 13:30:00,2.832,2.041,3.4908315628,2.472,0.721,2.575,0.36,1.32,1.3682105101,2.892,1.7309999999999999,3.370463618,2.472,0.721,2.575,0.42,1.01,1.0938464243000001
2019-04-08 14:00:00,2.86496,2.33478,3.695834608,2.7249600000000003,0.79478,2.8385,0.14,1.54,1.5463505424,2.89496,1.61478,3.3148616638,2.7249600000000003,0.79478,2.8385,0.17,0.8200000000000001,0.8374365648000001
2019-04-08 14:30:00,2.7784,2.3037,3.6092298694,2.6184000000000003,0.7637,2.7275,0.16,1.54,1.5482893786,2.8484,1.5836999999999999,3.2590624802,2.6184000000000003,0.7637,2.7275,0.23,0.8200000000000001,0.8516454661
2019-04-08 15:00:00,2.73776,2.26268,3.5517672503,2.47776,0.7226800000000001,2.581,0.26,1.54,1.5617938404,2.82776,1.54268,3.2211935987,2.47776,0.7226800000000001,2.581,0.35000000000000003,0.8200000000000001,0.891571646
2019-04-08 15:30:00,2.6352,2.1911,3.4271268214,2.3352,0.6811,2.4325,0.30000000000000004,1.51,1.53951291,2.7152000000000003,1.4511,3.0786364271,2.3352,0.6811,2.4325,0.38,0.77,0.8586617495000001
2019-04-08 16:00:00,2.6584,2.0962,3.3854312871,2.0784,0.6062000000000001,2.165,0.58,1.49,1.5989058758999999,2.7284,1.3462,3.0424366879,2.0784,0.6062000000000001,2.165,0.65,0.74,0.9849365462
2019-04-08 16:30:00,2.76656,1.96108,3.3911191368,1.7865600000000001,0.52108,1.861,0.98,1.44,1.7418381096000002,2.80656,1.20108,3.0527646814,1.7865600000000001,0.52108,1.861,1.02,0.68,1.2258874337
2019-04-08 17:00:00,2.76768,1.76224,3.2810885998,1.44768,0.42224000000000006,1.508,1.32,1.34,1.8809572031,2.78768,0.9822400000000001,2.9556649336,1.44768,0.42224000000000006,1.508,1.34,0.56,1.4523085072000002
2019-04-08 17:30:00,2.8262400000000003,1.52682,3.212290748,0.8462400000000001,0.24682,0.8815000000000001,1.98,1.28,2.3577107541,2.79624,0.72682,2.8891565292,0.8462400000000001,0.24682,0.8815000000000001,1.9500000000000002,0.48,2.0082081565
2019-04-08 18:00:00,2.74752,1.31886,3.047664327,0.6475200000000001,0.18886000000000003,0.6745,2.1,1.13,2.384722206,2.73752,0.68886,2.8228609335,0.6475200000000001,0.18886000000000003,0.6745,2.09,0.5,2.1489765006
2019-04-08 18:30:00,2.70904,0.8147200000000001,2.8288984429,0.35904,0.10472000000000001,0.374,2.35,0.71,2.4549134404,2.73904,0.8147200000000001,2.8576404252,0.35904,0.10472000000000001,0.374,2.38,0.71,2.4836465127
2019-04-08 19:00:00,2.71688,0.7403400000000001,2.8159439359,0.20688,0.060340000000000005,0.2155,2.51,0.68,2.6004807248,2.74688,0.7403400000000001,2.8448994798,0.20688,0.060340000000000005,0.2155,2.54,0.68,2.6294486114
2019-04-08 19:30:00,2.69192,0.67556,2.7753944945,0.12192000000000001,0.03556,0.127,2.5700000000000003,0.64,2.6484901359,2.71192,0.67556,2.7947972019,0.12192000000000001,0.03556,0.127,2.59,0.64,2.6679017973
2019-04-08 20:00:00,2.60152,0.59086,2.6677747,0.07152,0.02086,0.0745,2.5300000000000002,0.5700000000000001,2.5934147374,2.6215200000000003,0.59086,2.6872816469,0.07152,0.02086,0.0745,2.55,0.5700000000000001,2.6129293906
2019-04-08 20:30:00,2.54904,0.51722,2.6009847078,0.05904,0.017220000000000003,0.061500000000000006,2.49,0.5,2.5397047072,2.56904,0.51722,2.6205883023,0.05904,0.017220000000000003,0.061500000000000006,2.51,0.5,2.5593163150000002
2019-04-08 21:00:00,2.3732800000000003,0.39554000000000006,2.406015347,0.05328,0.015540000000000002,0.0555,2.32,0.38,2.3509147156,2.39328,0.39554000000000006,2.4257454627,0.05328,0.015540000000000002,0.0555,2.34,0.38,2.3706539182
2019-04-08 21:30:00,2.28096,0.30778,2.3016313888,0.06096000000000001,0.01778,0.0635,2.22,0.29,2.2388613177,2.30096,0.29778000000000004,2.3201486698,0.06096000000000001,0.01778,0.0635,2.24,0.28,2.2574321695
2019-04-08 22:00:00,2.1296,0.3003,2.1506687913,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.06,0.28,2.0789420386,2.1496,0.2903,2.1691137015,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.08,0.27,2.0974508338
2019-04-08 22:30:00,1.92528,0.27904,1.9453962063999999,0.06528,0.01904,0.068,1.8599999999999999,0.26,1.8780841302,1.9452800000000001,0.22904000000000002,1.9587173354,0.06528,0.01904,0.068,1.88,0.21,1.891692364
2019-04-08 23:00:00,1.8176800000000002,0.27974000000000004,1.8390799466,0.06768,0.01974,0.07050000000000001,1.75,0.26,1.7692088627,1.8176800000000002,0.14974,1.823837342,0.06768,0.01974,0.07050000000000001,1.75,0.13,1.7548219283000002
2019-04-08 23:30:00,1.7224,0.22820000000000001,1.7374512943,0.062400000000000004,0.0182,0.065,1.6600000000000001,0.21,1.6732304085,1.7324000000000002,0.2182,1.7460873403,0.062400000000000004,0.0182,0.065,1.67,0.2,1.6819334113000002
2019-04-09 00:00:00,1.6400000000000001,0.2275,1.6557041553,0.06,0.0175,0.0625,1.58,0.21,1.5938946013000002,1.6600000000000001,0.2175,1.6741882361,0.06,0.0175,0.0625,1.6,0.2,1.6124515497
2019-04-09 00:30:00,1.57048,0.20764000000000002,1.5841470260000001,0.060480000000000006,0.017640000000000003,0.063,1.51,0.19,1.5219066988,1.59048,0.18764000000000003,1.6015103496,0.060480000000000006,0.017640000000000003,0.063,1.53,0.17,1.5394154735
2019-04-09 01:00:00,1.61096,0.20778000000000002,1.6243043588,0.06096000000000001,0.01778,0.0635,1.55,0.19,1.5616017418,1.63096,0.18778,1.641734403,0.06096000000000001,0.01778,0.0635,1.57,0.17,1.5791770008000001
