Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-09 01:30:00,1.7776,0.18680000000000002,1.7873880385,0.057600000000000005,0.016800000000000002,0.06,1.72,0.17,1.7283807451,1.7876,0.18680000000000002,1.7973335806000001,0.057600000000000005,0.016800000000000002,0.06,1.73,0.17,1.7383325344
2019-04-09 02:00:00,2.03712,0.34666,2.066405345,0.057120000000000004,0.01666,0.059500000000000004,1.98,0.33,2.007311635,2.01712,0.07666,2.0185761938,0.057120000000000004,0.01666,0.059500000000000004,1.96,0.06,1.9609181523
2019-04-09 02:30:00,2.16,0.3375,2.18620819,0.06,0.0175,0.0625,2.1,0.32,2.1242410409,2.15,0.1275,2.1537772053,0.06,0.0175,0.0625,2.09,0.11,2.0928927349
2019-04-09 03:00:00,2.1,0.35750000000000004,2.1302127241,0.06,0.0175,0.0625,2.04,0.34,2.0681392603,2.08,0.0775,2.0814433093,0.06,0.0175,0.0625,2.02,0.06,2.0208908927
2019-04-09 03:30:00,2.08096,0.20778000000000002,2.0913074977,0.06096000000000001,0.01778,0.0635,2.02,0.19,2.0289159667,2.10096,0.18778,2.1093350255,0.06096000000000001,0.01778,0.0635,2.04,0.17,2.0470710784
2019-04-09 04:00:00,2.0366400000000002,0.18652000000000002,2.0451631231,0.05664,0.01652,0.059000000000000004,1.98,0.17,1.9872845795,2.04664,0.18652000000000002,2.0551216509,0.05664,0.01652,0.059000000000000004,1.99,0.17,1.9972481068
2019-04-09 04:30:00,2.04384,0.23862000000000003,2.0577223938,0.06384000000000001,0.01862,0.0665,1.98,0.22,1.9921847304,2.05384,0.22862000000000002,2.0665250664,0.06384000000000001,0.01862,0.0665,1.99,0.21,2.0010497245
2019-04-09 05:00:00,1.99384,0.23862000000000003,2.008068089,0.06384000000000001,0.01862,0.0665,1.9300000000000002,0.22,1.9424983912,2.01384,0.22862000000000002,2.0267754316,0.06384000000000001,0.01862,0.0665,1.9500000000000002,0.21,1.9612750954
2019-04-09 05:30:00,2.03672,0.26946000000000003,2.0544675831,0.06672,0.01946,0.0695,1.97,0.25,1.9857995871,2.05672,0.25946,2.0730211408,0.06672,0.01946,0.0695,1.99,0.24,2.0044201156
2019-04-09 06:00:00,2.1471999999999998,0.29960000000000003,2.1680009225,0.06720000000000001,0.0196,0.07,2.08,0.28,2.0987615396,2.1572,0.2596,2.1727641381,0.06720000000000001,0.0196,0.07,2.09,0.24,2.1037347742
2019-04-09 06:30:00,2.40192,0.69806,2.5013011514,0.06192,0.018060000000000003,0.0645,2.34,0.68,2.4368011819,2.34192,-0.02194,2.3420227689,0.06192,0.018060000000000003,0.0645,2.2800000000000002,-0.04,2.2803508502
2019-04-09 07:00:00,2.6288,0.6659,2.7118282117,0.0888,0.025900000000000003,0.0925,2.54,0.64,2.6193892418,2.6188000000000002,0.4959,2.6653386745,0.0888,0.025900000000000003,0.0925,2.5300000000000002,0.47000000000000003,2.5732858372000003
2019-04-09 07:30:00,2.9842400000000002,0.6908200000000001,3.0631553421,0.17424,0.050820000000000004,0.18150000000000002,2.81,0.64,2.8819611378000003,3.00424,0.6508200000000001,3.073926585,0.17424,0.050820000000000004,0.18150000000000002,2.83,0.6000000000000001,2.8929051142
2019-04-09 08:00:00,3.26616,0.92888,3.3956765453,0.23616,0.06888000000000001,0.246,3.03,0.86,3.1496825237,3.30616,0.92888,3.4341683127,0.23616,0.06888000000000001,0.246,3.07,0.86,3.1881812997
2019-04-09 08:30:00,3.50832,1.07576,3.66954613,0.32832,0.09576000000000001,0.342,3.18,0.98,3.3275817045,3.54832,1.08576,3.7107209003,0.32832,0.09576000000000001,0.342,3.22,0.99,3.3687534787
2019-04-09 09:00:00,3.4956,1.1383,3.6762679785,0.4056,0.1183,0.42250000000000004,3.09,1.02,3.2539975415,3.5456,1.1483,3.7269118919,0.4056,0.1183,0.42250000000000004,3.14,1.03,3.3046179809
2019-04-09 09:30:00,3.3784,1.2287,3.594897808,0.8184,0.23870000000000002,0.8525,2.56,0.99,2.7447586415,3.4684,1.2587,3.6897322734999998,0.8184,0.23870000000000002,0.8525,2.65,1.02,2.8395246081
2019-04-09 10:00:00,3.31792,1.4035600000000001,3.6025787708,1.17792,0.34356000000000003,1.227,2.14,1.06,2.3881373495,3.3879200000000003,1.4235600000000002,3.6748503371,1.17792,0.34356000000000003,1.227,2.21,1.08,2.4597764126
2019-04-09 10:30:00,3.29896,1.8967800000000001,3.8053792781,1.42896,0.41678000000000004,1.4885000000000002,1.87,1.48,2.3848060718,3.29896,1.1267800000000001,3.4860823642,1.42896,0.41678000000000004,1.4885000000000002,1.87,0.71,2.0002499844
2019-04-09 11:00:00,3.1556,1.6558000000000002,3.5636336793,1.9056000000000002,0.5558000000000001,1.9849999999999999,1.25,1.1,1.6650825805,3.2856,1.7058,3.7020158022,1.9056000000000002,0.5558000000000001,1.9849999999999999,1.38,1.15,1.7963574255
2019-04-09 11:30:00,3.1624,1.7532,3.6158655948,2.1024,0.6132000000000001,2.19,1.06,1.1400000000000001,1.5566630978,3.3124000000000002,1.8232,3.7810120338,2.1024,0.6132000000000001,2.19,1.21,1.21,1.7111984105
2019-04-09 12:00:00,2.96824,1.92782,3.539341556,2.59824,0.75782,2.7065,0.37,1.17,1.227110427,3.20824,2.02782,3.7953732162,2.59824,0.75782,2.7065,0.61,1.27,1.4089002804000001
2019-04-09 12:30:00,2.9088000000000003,1.7534,3.396399417,2.0688,0.6034,2.155,0.84,1.15,1.4241137595,3.1088,1.7734,3.5790480578,2.0688,0.6034,2.155,1.04,1.17,1.5654072952
2019-04-09 13:00:00,2.96592,2.11006,3.6399223412,2.6059200000000002,0.7600600000000001,2.7145,0.36,1.35,1.3971757227000001,3.1059200000000002,1.7600600000000002,3.5699510151,2.6059200000000002,0.7600600000000001,2.7145,0.5,1.0,1.1180339887
2019-04-09 13:30:00,2.82104,1.62572,3.2559533473,2.11104,0.61572,2.199,0.71,1.01,1.2345849505,2.98104,1.70572,3.4345422111,2.11104,0.61572,2.199,0.87,1.09,1.3946325681
2019-04-09 14:00:00,3.0224,1.8082,3.5220007098,2.2224,0.6482,2.315,0.8,1.16,1.4091131963,3.0524,1.8682,3.5787311997,2.2224,0.6482,2.315,0.8300000000000001,1.22,1.4755676873999999
2019-04-09 14:30:00,2.87896,1.63678,3.3117154845,1.90896,0.55678,1.9885000000000002,0.97,1.08,1.4516542288,3.03896,1.7067800000000002,3.4854520295,1.90896,0.55678,1.9885000000000002,1.13,1.15,1.6122654868000001
2019-04-09 15:00:00,2.8632,1.7726000000000002,3.3674953601,2.2032,0.6426000000000001,2.295,0.66,1.13,1.3086252328,2.9832,1.8226,3.4959051761,2.2032,0.6426000000000001,2.295,0.78,1.18,1.4144963768
2019-04-09 15:30:00,2.74376,1.62568,3.1892090555,1.97376,0.5756800000000001,2.056,0.77,1.05,1.3020752666,2.88376,1.68568,3.3402977113,1.97376,0.5756800000000001,2.056,0.91,1.11,1.4353396811
2019-04-09 16:00:00,2.79904,1.38222,3.1217234102,1.37904,0.40222,1.4365,1.42,0.98,1.7253405461,2.88904,1.41222,3.2157296917,1.37904,0.40222,1.4365,1.51,1.01,1.8166452598
2019-04-09 16:30:00,2.9792,1.2106,3.2157712916,0.8592000000000001,0.2506,0.895,2.12,0.96,2.3272301132,3.0892,1.2406,3.3290006008,0.8592000000000001,0.2506,0.895,2.23,0.99,2.4398770461
2019-04-09 17:00:00,2.94344,1.07642,3.134089828,0.67344,0.19642,0.7015,2.27,0.88,2.4346046907,3.00344,1.08642,3.193894214,0.67344,0.19642,0.7015,2.33,0.89,2.4941932563
2019-04-09 17:30:00,2.95376,1.08818,3.1478300224,0.7137600000000001,0.20818,0.7435,2.24,0.88,2.406657433,3.0237600000000002,1.09818,3.2170054165,0.7137600000000001,0.20818,0.7435,2.31,0.89,2.4755201474
2019-04-09 18:00:00,2.86128,1.34704,3.162505336,0.6412800000000001,0.18704,0.668,2.22,1.16,2.5047954008,2.81128,0.57704,2.8698903115,0.6412800000000001,0.18704,0.668,2.17,0.39,2.2047675614
2019-04-09 18:30:00,2.8792,1.2581,3.1420706946,0.43920000000000003,0.12810000000000002,0.4575,2.44,1.13,2.6889589063,2.8192,0.4481,2.8545896815000003,0.43920000000000003,0.12810000000000002,0.4575,2.38,0.32,2.4014162488
2019-04-09 19:00:00,2.8453600000000003,1.17448,3.0782262425,0.25536000000000003,0.07448,0.266,2.59,1.1,2.8139118678,2.77536,0.36448,2.7991907402000002,0.25536000000000003,0.07448,0.266,2.52,0.29,2.5366316248
2019-04-09 19:30:00,2.80008,1.08794,3.0040075649,0.13008,0.03794,0.1355,2.67,1.05,2.8690416518,2.73008,0.28794000000000003,2.7452224409,0.13008,0.03794,0.1355,2.6,0.25,2.6119915773
2019-04-09 20:00:00,2.70008,0.9904400000000001,2.8760047636,0.07008,0.020440000000000003,0.073,2.63,0.97,2.8031767693000003,2.63008,0.21044000000000002,2.6384855126,0.07008,0.020440000000000003,0.073,2.56,0.19,2.5670410982
2019-04-09 20:30:00,2.59376,0.8456800000000001,2.7281432514,0.05376,0.015680000000000003,0.056,2.54,0.8300000000000001,2.6721714017,2.5237600000000002,0.06568,2.5246145051999997,0.05376,0.015680000000000003,0.056,2.47,0.05,2.4705060210000003
2019-04-09 21:00:00,2.4952,0.7161000000000001,2.5959241611,0.055200000000000006,0.0161,0.0575,2.44,0.7000000000000001,2.5384247084,2.4152,-0.1539,2.4200983968,0.055200000000000006,0.0161,0.0575,2.36,-0.17,2.3661149592
2019-04-09 21:30:00,2.39472,0.5159600000000001,2.4496731619,0.054720000000000005,0.015960000000000002,0.057,2.34,0.5,2.392822601,2.35472,0.015960000000000002,2.3547740868,0.054720000000000005,0.015960000000000002,0.057,2.3,0.0,2.3
2019-04-09 22:00:00,2.22568,0.25624,2.2403817532,0.05568000000000001,0.01624,0.058,2.17,0.24,2.1832315498,2.24568,0.24624000000000001,2.2591398363,0.05568000000000001,0.01624,0.058,2.19,0.23,2.2020445045
2019-04-09 22:30:00,2.03328,0.24554,2.0480521112,0.05328,0.015540000000000002,0.0555,1.98,0.23,1.9933138237999999,2.04328,0.23554000000000003,2.0568111848,0.05328,0.015540000000000002,0.0555,1.99,0.22,2.0021238723
2019-04-09 23:00:00,1.8622400000000001,0.25232000000000004,1.879256023,0.04224000000000001,0.012320000000000001,0.044,1.82,0.24,1.8357559751,1.8722400000000001,0.20232000000000003,1.8831399311,0.04224000000000001,0.012320000000000001,0.044,1.83,0.19,1.8398369493
2019-04-09 23:30:00,1.74192,0.21056000000000002,1.7545998973999999,0.0019200000000000003,0.0005600000000000001,0.002,1.74,0.21,1.7526266003000002,1.76192,0.20056000000000002,1.7732981701,0.0019200000000000003,0.0005600000000000001,0.002,1.76,0.2,1.7713271860000002
2019-04-10 00:00:00,1.69192,0.21056000000000002,1.7049717886,0.0019200000000000003,0.0005600000000000001,0.002,1.69,0.21,1.7029973576000002,1.71192,0.19056,1.7224933090999999,0.0019200000000000003,0.0005600000000000001,0.002,1.71,0.19,1.7205231762
2019-04-10 00:30:00,1.6324,0.2107,1.6459417517000001,0.0024000000000000002,0.0007,0.0025,1.63,0.21,1.6434719347,1.6424,0.1907,1.6534340779,0.0024000000000000002,0.0007,0.0025,1.6400000000000001,0.19,1.6509694122
2019-04-10 01:00:00,1.6533600000000002,0.19098,1.6643535231,0.00336,0.0009800000000000002,0.0035,1.65,0.19,1.6609033687,1.6733600000000002,0.19098,1.6842229811,0.00336,0.0009800000000000002,0.0035,1.67,0.19,1.6807736314000001
2019-04-10 01:30:00,1.8533600000000001,0.22098,1.8664874631,0.00336,0.0009800000000000002,0.0035,1.85,0.22,1.8630351580000002,1.87336,0.21098000000000003,1.8852029732000002,0.00336,0.0009800000000000002,0.0035,1.87,0.21,1.8817545005
2019-04-10 02:00:00,2.13384,0.23112000000000002,2.1463200134,0.0038400000000000005,0.0011200000000000001,0.004,2.13,0.23,2.1423818521,2.15384,0.21112000000000003,2.164162286,0.0038400000000000005,0.0011200000000000001,0.004,2.15,0.21,2.1602314691
2019-04-10 02:30:00,2.22384,0.19112,2.2320374549,0.0038400000000000005,0.0011200000000000001,0.004,2.22,0.19,2.2281157959,2.24384,0.19112,2.2519646534,0.0038400000000000005,0.0011200000000000001,0.004,2.24,0.19,2.2480435939
2019-04-10 03:00:00,2.22528,0.21154,2.2353121147,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.22,0.21,2.2299103121,2.24528,0.20154000000000002,2.254307133,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.24,0.2,2.2489108475
2019-04-10 03:30:00,2.17576,0.21168,2.1860329366,0.00576,0.00168,0.006,2.17,0.21,2.1801376103,2.19576,0.19168000000000002,2.2041105235,0.00576,0.00168,0.006,2.19,0.19,2.1982265579
2019-04-10 04:00:00,2.17528,0.21154,2.1855416377,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.17,0.21,2.1801376103,2.19528,0.21154,2.2054485825,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.19,0.21,2.2000454541
2019-04-10 04:30:00,2.17384,0.24112000000000003,2.1871715068,0.0038400000000000005,0.0011200000000000001,0.004,2.17,0.24,2.1832315498,2.19384,0.23112000000000002,2.2059805983,0.0038400000000000005,0.0011200000000000001,0.004,2.19,0.23,2.2020445045
2019-04-10 05:00:00,2.11336,0.23098000000000002,2.1259450252,0.00336,0.0009800000000000002,0.0035,2.11,0.23,2.1224985277,2.13336,0.22098,2.1447743588,0.00336,0.0009800000000000002,0.0035,2.13,0.22,2.1413313616
2019-04-10 05:30:00,2.1548,0.2614,2.1705973832,0.0048000000000000004,0.0014,0.005,2.15,0.26,2.1656638705,2.1748,0.2514,2.1892823025,0.0048000000000000004,0.0014,0.005,2.17,0.25,2.1843534513
2019-04-10 06:00:00,2.18432,0.22126,2.1954976315,0.00432,0.00126,0.0045000000000000005,2.18,0.22,2.1910727966,2.20432,0.22126,2.2153967252,0.00432,0.00126,0.0045000000000000005,2.2,0.22,2.2109726366
2019-04-10 06:30:00,2.39816,0.40238,2.4316827610000002,0.00816,0.00238,0.0085,2.39,0.4,2.4232416305,2.39816,0.31238000000000005,2.4184194529,0.00816,0.00238,0.0085,2.39,0.31,2.4100207468
2019-04-10 07:00:00,2.67568,0.43624,2.7110088159,0.05568000000000001,0.01624,0.058,2.62,0.42,2.6534505836999998,2.70568,0.42624,2.7390481558,0.05568000000000001,0.01624,0.058,2.65,0.41000000000000003,2.6815294143
2019-04-10 07:30:00,3.1504,0.9697,3.2962612533,0.1704,0.0497,0.17750000000000002,2.98,0.92,3.1187818135,3.1304,0.5797,3.1836231325,0.1704,0.0497,0.17750000000000002,2.96,0.53,3.0070749908
2019-04-10 08:00:00,3.43512,1.05066,3.5922048731,0.34512000000000004,0.10066000000000001,0.35950000000000004,3.09,0.9500000000000001,3.232738777,3.47512,0.9606600000000001,3.6054578974,0.34512000000000004,0.10066000000000001,0.35950000000000004,3.13,0.86,3.2459975354
2019-04-10 08:30:00,3.54368,1.10274,3.7112940398000003,0.52368,0.15274000000000001,0.5455,3.02,0.9500000000000001,3.1658963975,3.6036799999999998,1.13274,3.7775136598,0.52368,0.15274000000000001,0.5455,3.08,0.98,3.2321509865999998
2019-04-10 09:00:00,3.4203200000000002,1.15426,3.6098344907,0.70032,0.20426000000000002,0.7295,2.7199999999999998,0.9500000000000001,2.8811282512,3.51032,1.18426,3.704702181,0.70032,0.20426000000000002,0.7295,2.81,0.98,2.9759872312
2019-04-10 09:30:00,3.3664,1.2127,3.5781685609,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.5,0.96,2.6779843166,3.4664,1.2527,3.6858087647,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.6,1.0,2.7856776554
2019-04-10 10:00:00,3.38288,1.2533400000000001,3.6075945241,0.9028800000000001,0.26334,0.9405,2.48,0.99,2.6702996087,3.45288,1.28334,3.6836587586,0.9028800000000001,0.26334,0.9405,2.55,1.02,2.7464340516
2019-04-10 10:30:00,3.28896,1.30178,3.5372148719,1.06896,0.31178,1.1135,2.22,0.99,2.4307406279,3.42896,1.34178,3.6821379999,1.06896,0.31178,1.1135,2.36,1.03,2.574975728
2019-04-10 11:00:00,3.17584,1.59962,3.5559448604,1.8158400000000001,0.5296200000000001,1.8915000000000002,1.3599999999999999,1.07,1.730462366,3.32584,1.65962,3.7169275282000003,1.8158400000000001,0.5296200000000001,1.8915000000000002,1.51,1.13,1.8860010604
2019-04-10 11:30:00,3.08384,1.71612,3.5291836166,2.04384,0.5961200000000001,2.129,1.04,1.12,1.528397854,3.2138400000000003,1.7761200000000001,3.6719708332,2.04384,0.5961200000000001,2.129,1.17,1.18,1.6617159805
2019-04-10 12:00:00,2.99248,1.9286400000000001,3.5601388737,2.29248,0.66864,2.388,0.7000000000000001,1.26,1.4413882197,3.10248,1.72864,3.5515599953,2.29248,0.66864,2.388,0.81,1.06,1.3340539719
2019-04-10 12:30:00,2.894,1.7795,3.3973307537,2.364,0.6895,2.4625,0.53,1.09,1.2120231021,3.064,1.8895,3.5997647493000002,2.364,0.6895,2.4625,0.7000000000000001,1.2,1.3892443989
2019-04-10 13:00:00,2.6792800000000003,1.87854,3.2722246026,2.66928,0.77854,2.7805,0.01,1.1,1.1000454536,3.06928,1.9785400000000002,3.6517256537,2.66928,0.77854,2.7805,0.4,1.2,1.2649110641
2019-04-10 13:30:00,2.61192,2.03806,3.3129767053,2.7019200000000003,0.7880600000000001,2.8145,-0.09,1.25,1.2532358118,3.03192,1.90806,3.5823500457,2.7019200000000003,0.7880600000000001,2.8145,0.33,1.12,1.1676043851
2019-04-10 14:00:00,2.66912,2.07766,3.3824359048,2.28912,0.66766,2.3845,0.38,1.4100000000000001,1.4603081867,2.88912,1.38766,3.2050919878,2.28912,0.66766,2.3845,0.6000000000000001,0.72,0.9372299611
2019-04-10 14:30:00,2.7454400000000003,2.24242,3.5448396649,2.54544,0.7424200000000001,2.6515,0.2,1.5,1.513274595,3.18544,1.5224199999999999,3.5305510406,2.54544,0.7424200000000001,2.6515,0.64,0.78,1.0089598605
2019-04-10 15:00:00,2.88432,2.32126,3.7023708418,2.64432,0.7712600000000001,2.7545,0.24,1.55,1.5684705926,2.93432,1.5912600000000001,3.3380147169,2.64432,0.7712600000000001,2.7545,0.29,0.8200000000000001,0.8697700846
2019-04-10 15:30:00,3.04928,2.29354,3.8155516312,2.54928,0.7435400000000001,2.6555,0.5,1.55,1.6286497475,2.83928,1.5635400000000002,3.2413219911,2.54928,0.7435400000000001,2.6555,0.29,0.8200000000000001,0.8697700846
2019-04-10 16:00:00,2.8452,2.1836,3.5865403943,2.2752,0.6636000000000001,2.37,0.5700000000000001,1.52,1.6233607116000002,2.8152,1.4436,3.1637528348,2.2752,0.6636000000000001,2.37,0.54,0.78,0.9486832981000001
2019-04-10 16:30:00,2.79584,2.08962,3.4904488322000002,2.05584,0.59962,2.1415,0.74,1.49,1.6636405862,2.87584,1.33962,3.1725443181,2.05584,0.59962,2.1415,0.8200000000000001,0.74,1.1045361017
2019-04-10 17:00:00,2.8666400000000003,1.93402,3.458042546,1.79664,0.52402,1.8715000000000002,1.07,1.4100000000000001,1.7700282484,2.93664,1.28402,3.2050837509,1.79664,0.52402,1.8715000000000002,1.1400000000000001,0.76,1.3701094847
2019-04-10 17:30:00,2.77568,1.30874,3.0687456477,1.43568,0.41874000000000006,1.4955,1.34,0.89,1.60863296,2.88568,1.34874,3.1853176686,1.43568,0.41874000000000006,1.4955,1.45,0.93,1.7226142923
2019-04-10 18:00:00,2.864,1.3845,3.1810904184,1.044,0.3045,1.0875,1.82,1.08,2.1163175565,2.904,0.9545,3.0568425295,1.044,0.3045,1.0875,1.8599999999999999,0.65,1.970304545
2019-04-10 18:30:00,2.73984,0.9166200000000001,2.8891028798000002,0.6398400000000001,0.18662,0.6665,2.1,0.73,2.2232633672,2.8098400000000003,0.9366200000000001,2.9618335284,0.6398400000000001,0.18662,0.6665,2.17,0.75,2.2959529612000003
2019-04-10 19:00:00,2.6252,0.6461,2.7035384684,0.2952,0.08610000000000001,0.3075,2.33,0.56,2.3963513933,2.6652,0.6561,2.7447692526000003,0.2952,0.08610000000000001,0.3075,2.37,0.5700000000000001,2.4375807679
2019-04-10 19:30:00,2.5247200000000003,0.51346,2.5764029673,0.11472,0.033460000000000004,0.11950000000000001,2.41,0.48,2.4573359559,2.55472,0.51346,2.6058080224999998,0.11472,0.033460000000000004,0.11950000000000001,2.44,0.48,2.4867649668
2019-04-10 20:00:00,2.38784,0.31812,2.4089375666,0.027840000000000004,0.00812,0.029,2.36,0.31,2.3802730936,2.40784,0.31812,2.428763842,0.027840000000000004,0.00812,0.029,2.38,0.31,2.4001041644
2019-04-10 20:30:00,2.43384,0.31112,2.4536447991,0.0038400000000000005,0.0011200000000000001,0.004,2.43,0.31,2.4496938584,2.4638400000000003,0.31112,2.4834055649,0.0038400000000000005,0.0011200000000000001,0.004,2.46,0.31,2.4794555854
2019-04-10 21:00:00,2.48384,0.33112,2.5058135605,0.0038400000000000005,0.0011200000000000001,0.004,2.48,0.33,2.5018593086000003,2.5038400000000003,0.32112,2.5243479950000003,0.0038400000000000005,0.0011200000000000001,0.004,2.5,0.32,2.5203967942
2019-04-10 21:30:00,2.39528,0.28154,2.4117692779,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.39,0.28,2.4063457773,2.41528,0.28154,2.4316336587,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.41,0.28,2.4262110378
2019-04-10 22:00:00,2.2724,0.24070000000000003,2.2851123058000002,0.0024000000000000002,0.0007,0.0025,2.27,0.24,2.2826519665,2.2923999999999998,0.23070000000000002,2.3039792208,0.0024000000000000002,0.0007,0.0025,2.29,0.23,2.3015212361
2019-04-10 22:30:00,2.0748,0.3614,2.1060401231,0.0048000000000000004,0.0014,0.005,2.07,0.36,2.1010711554,2.0648,0.0714,2.0660341236,0.0048000000000000004,0.0014,0.005,2.06,0.07,2.0611889773
2019-04-10 23:00:00,1.9719200000000001,0.5705600000000001,2.0528047155,0.0019200000000000003,0.0005600000000000001,0.002,1.97,0.5700000000000001,2.0508047201,1.89192,-0.27944,1.9124455548000001,0.0019200000000000003,0.0005600000000000001,0.002,1.8900000000000001,-0.28,1.9106281690000002
2019-04-10 23:30:00,1.84192,0.44056000000000006,1.8938749695000001,0.0019200000000000003,0.0005600000000000001,0.002,1.8399999999999999,0.44,1.8918773745,1.8119200000000002,-0.02944,1.8121591542000002,0.0019200000000000003,0.0005600000000000001,0.002,1.81,-0.03,1.8102486017000001
2019-04-11 00:00:00,1.7724000000000002,0.23070000000000002,1.7873511826000001,0.0024000000000000002,0.0007,0.0025,1.77,0.23,1.7848809484000001,1.7924,0.2207,1.8059363915,0.0024000000000000002,0.0007,0.0025,1.79,0.22,1.8034688797
2019-04-11 00:30:00,1.67,0.2,1.6819334113000002,0.0,0.0,0.0,1.67,0.2,1.6819334113000002,1.69,0.19,1.7006469357,0.0,0.0,0.0,1.69,0.19,1.7006469357
2019-04-11 01:00:00,1.72048,0.22014000000000003,1.7345065725,0.00048000000000000007,0.00014000000000000001,0.0005,1.72,0.22,1.7340126874,1.74048,0.21014000000000002,1.7531199189,0.00048000000000000007,0.00014000000000000001,0.0005,1.74,0.21,1.7526266003000002
2019-04-11 01:30:00,1.9500000000000002,0.24,1.9647137196000002,0.0,0.0,0.0,1.9500000000000002,0.24,1.9647137196000002,1.97,0.23,1.9833809518,0.0,0.0,0.0,1.97,0.23,1.9833809518
2019-04-11 02:00:00,2.2,0.26,2.215310362,0.0,0.0,0.0,2.2,0.26,2.215310362,2.22,0.25,2.234032229,0.0,0.0,0.0,2.22,0.25,2.234032229
2019-04-11 02:30:00,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,2.2800000000000002,0.22,2.2905894438,2.3,0.21,2.309567059,0.0,0.0,0.0,2.3,0.21,2.309567059
2019-04-11 03:00:00,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,2.2800000000000002,0.22,2.2905894438,2.3,0.21,2.309567059,0.0,0.0,0.0,2.3,0.21,2.309567059
2019-04-11 03:30:00,2.26,0.22,2.2706827167,0.0,0.0,0.0,2.26,0.22,2.2706827167,2.2800000000000002,0.21,2.2896506284,0.0,0.0,0.0,2.2800000000000002,0.21,2.2896506284
2019-04-11 04:00:00,2.23,0.25,2.2439696968,0.0,0.0,0.0,2.23,0.25,2.2439696968,2.26,0.24,2.2727076363,0.0,0.0,0.0,2.26,0.24,2.2727076363
2019-04-11 04:30:00,2.19,0.25,2.2042232192,0.0,0.0,0.0,2.19,0.25,2.2042232192,2.22,0.24,2.2329352879,0.0,0.0,0.0,2.22,0.24,2.2329352879
2019-04-11 05:00:00,2.17,0.24,2.1832315498,0.0,0.0,0.0,2.17,0.24,2.1832315498,2.19,0.23,2.2020445045,0.0,0.0,0.0,2.19,0.23,2.2020445045
2019-04-11 05:30:00,2.18,0.25,2.1942880394,0.0,0.0,0.0,2.18,0.25,2.1942880394,2.21,0.24,2.2229934773,0.0,0.0,0.0,2.21,0.24,2.2229934773
2019-04-11 06:00:00,2.31,0.35000000000000003,2.3363646976,0.0,0.0,0.0,2.31,0.35000000000000003,2.3363646976,2.32,0.24,2.3323807579,0.0,0.0,0.0,2.32,0.24,2.3323807579
2019-04-11 06:30:00,2.47384,0.38112,2.5030255292,0.0038400000000000005,0.0011200000000000001,0.004,2.47,0.38,2.4990598232,2.49384,0.37112,2.5213028378,0.0038400000000000005,0.0011200000000000001,0.004,2.49,0.37,2.5173398658
2019-04-11 07:00:00,2.7828,0.5354,2.8338364455000002,0.0528,0.0154,0.055,2.73,0.52,2.7790825824,2.8128,0.5354,2.8633017654,0.0528,0.0154,0.055,2.76,0.52,2.808558349
2019-04-11 07:30:00,3.22608,0.8984400000000001,3.3488485484,0.16608,0.048440000000000004,0.17300000000000001,3.06,0.85,3.1758620877,3.25608,0.79844,3.3525458088,0.16608,0.048440000000000004,0.17300000000000001,3.09,0.75,3.1797169685
2019-04-11 08:00:00,3.48616,0.9738800000000001,3.6196344843,0.35616000000000003,0.10388000000000001,0.371,3.13,0.87,3.2486612626999998,3.53616,0.9938800000000001,3.6731764183,0.35616000000000003,0.10388000000000001,0.371,3.18,0.89,3.3021962389
2019-04-11 08:30:00,3.54432,1.19626,3.7407542354,0.6043200000000001,0.17626000000000003,0.6295000000000001,2.94,1.02,3.1119125952,3.59432,1.10626,3.7607110298,0.6043200000000001,0.17626000000000003,0.6295000000000001,2.99,0.93,3.1312936624
2019-04-11 09:00:00,3.44008,1.1929400000000001,3.6410515308,0.7300800000000001,0.21294000000000002,0.7605000000000001,2.71,0.98,2.8817529388,3.5100800000000003,1.2129400000000001,3.713742728,0.7300800000000001,0.21294000000000002,0.7605000000000001,2.7800000000000002,1.0,2.9543865692
2019-04-11 09:30:00,3.28656,1.28108,3.5274130181,1.06656,0.31108,1.111,2.22,0.97,2.4226638232,3.39656,1.31108,3.6408172984,1.06656,0.31108,1.111,2.33,1.0,2.5355275585
2019-04-11 10:00:00,3.2952,1.3860999999999999,3.5748589133,1.2552,0.36610000000000004,1.3075,2.04,1.02,2.280789337,3.3952,1.4161000000000001,3.6786848533,1.2552,0.36610000000000004,1.3075,2.14,1.05,2.3837155871
2019-04-11 10:30:00,3.39024,1.3913200000000001,3.6646280302000003,1.17024,0.34132,1.219,2.22,1.05,2.4557890789,3.49024,1.4213200000000001,3.7685442547,1.17024,0.34132,1.219,2.32,1.08,2.5590623283
2019-04-11 11:00:00,3.37664,1.36402,3.6417369825,1.07664,0.31402,1.1215,2.3,1.05,2.528339376,3.47664,1.38402,3.741996399,1.07664,0.31402,1.1215,2.4,1.07,2.6277176408000003
2019-04-11 11:30:00,3.22928,1.6460400000000002,3.6245961154,1.7692800000000002,0.51604,1.843,1.46,1.13,1.8462123388,3.27928,1.67604,3.6827689854,1.7692800000000002,0.51604,1.843,1.51,1.16,1.9041270966
2019-04-11 12:00:00,3.09436,1.80298,3.5813127049,1.61136,0.46998000000000006,1.6785,1.483,1.333,1.9940356065,3.12436,1.63298,3.5253721917,1.61136,0.46998000000000006,1.6785,1.513,1.163,1.9083338282
2019-04-11 12:30:00,2.91312,1.92466,3.4915017185,2.31312,0.67466,2.4095,0.6000000000000001,1.25,1.3865424624,3.00312,1.6146600000000002,3.4096710472,2.31312,0.67466,2.4095,0.6900000000000001,0.9400000000000001,1.1660617479
2019-04-11 13:00:00,2.8144,1.8592,3.3730508446,2.5343999999999998,0.7392000000000001,2.64,0.28,1.12,1.1544695752,2.9944,1.9592,3.5783929354,2.5343999999999998,0.7392000000000001,2.64,0.46,1.22,1.303840481
2019-04-11 13:30:00,2.84744,1.88342,3.4139691636,2.61744,0.7634200000000001,2.7265,0.23,1.12,1.1433722054,2.95744,1.9834200000000002,3.5609558057,2.61744,0.7634200000000001,2.7265,0.34,1.22,1.2664912159
2019-04-11 14:00:00,2.99416,1.91788,3.5557359013000003,2.56416,0.7478800000000001,2.6710000000000003,0.43,1.17,1.2465151423,2.96416,2.00788,3.5801992403,2.56416,0.7478800000000001,2.6710000000000003,0.4,1.26,1.3219682296
2019-04-11 14:30:00,2.8892800000000003,1.8960400000000002,3.4558510674000003,2.48928,0.72604,2.593,0.4,1.17,1.2364869591,2.94928,1.9560400000000002,3.5389751341,2.48928,0.72604,2.593,0.46,1.23,1.3132021931
2019-04-11 15:00:00,2.91776,2.01518,3.5460222573999998,2.65776,0.7751800000000001,2.7685,0.26,1.24,1.2669648772,2.93776,2.06518,3.5910168824,2.65776,0.7751800000000001,2.7685,0.28,1.29,1.3200378782
2019-04-11 15:30:00,2.73312,2.03466,3.4073136413,2.55312,0.7446600000000001,2.6595,0.18,1.29,1.3024976008,2.87312,1.90466,3.4471072293000002,2.55312,0.7446600000000001,2.6595,0.32,1.16,1.2033287165
2019-04-11 16:00:00,2.6952,2.2111,3.4861248185,2.3352,0.6811,2.4325,0.36,1.53,1.5717824277,2.7952,1.4711,3.158682993,2.3352,0.6811,2.4325,0.46,0.79,0.9141662868
2019-04-11 16:30:00,2.72736,2.05298,3.4136812168,2.06736,0.6029800000000001,2.1535,0.66,1.45,1.5931415505,2.80736,1.32298,3.1034732559,2.06736,0.6029800000000001,2.1535,0.74,0.72,1.0324727599
2019-04-11 17:00:00,2.65104,1.41072,3.0030224774,1.7510400000000002,0.5107200000000001,1.824,0.9,0.9,1.2727922061,2.78104,1.46072,3.1413192133,1.7510400000000002,0.5107200000000001,1.824,1.03,0.9500000000000001,1.4012137596
2019-04-11 17:30:00,2.58624,1.21432,2.8571332486000003,1.38624,0.40432,1.444,1.2,0.81,1.4477914214,2.69624,1.25432,2.9737230537,1.38624,0.40432,1.444,1.31,0.85,1.5616017418
2019-04-11 18:00:00,2.57064,1.18852,2.8320963614,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.65,0.92,1.8891532495,2.62064,0.82852,2.7484903856000003,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.7000000000000002,0.56,1.7898603297
2019-04-11 18:30:00,2.6524,1.2457,2.9303573588000003,0.6024,0.1757,0.6275000000000001,2.05,1.07,2.3124445939,2.6324,0.4657,2.6732763137999997,0.6024,0.1757,0.6275000000000001,2.03,0.29,2.0506096654
2019-04-11 19:00:00,2.66656,0.7135800000000001,2.7603874094,0.28656000000000004,0.08358,0.2985,2.38,0.63,2.4619707553,2.7165600000000003,0.7235800000000001,2.8112748443,0.28656000000000004,0.08358,0.2985,2.43,0.64,2.5128668886
2019-04-11 19:30:00,2.64792,0.63856,2.7238280416,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.55,0.61,2.6219458423,2.6779200000000003,0.63856,2.7530009807,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.58,0.61,2.6511318338
2019-04-11 20:00:00,2.55256,0.5365800000000001,2.6083482609,0.02256,0.006580000000000001,0.0235,2.5300000000000002,0.53,2.5849177937,2.57256,0.52658,2.6259001219,0.02256,0.006580000000000001,0.0235,2.55,0.52,2.6024795869
2019-04-11 20:30:00,2.49048,0.42014,2.5256698616,0.00048000000000000007,0.00014000000000000001,0.0005,2.49,0.42,2.5251732614,2.5104800000000003,0.42014,2.5453933782,0.00048000000000000007,0.00014000000000000001,0.0005,2.51,0.42,2.5448968545
2019-04-11 21:00:00,2.44288,0.35084000000000004,2.4679447725,0.00288,0.00084,0.003,2.44,0.35000000000000003,2.4649746449,2.47288,0.35084000000000004,2.4976437296,0.00288,0.00084,0.003,2.47,0.35000000000000003,2.4946743274
2019-04-11 21:30:00,2.30624,0.30182000000000003,2.3259058988,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.3,0.30000000000000004,2.3194827009,2.32624,0.27182,2.3420671745,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.32,0.27,2.3356583654
2019-04-11 22:00:00,2.20528,0.27154,2.2219347088,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2,0.27,2.2165062599,2.22528,0.27154,2.2417861294,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.22,0.27,2.2363586474
2019-04-11 22:30:00,2.05288,0.23084000000000002,2.0658178526,0.00288,0.00084,0.003,2.05,0.23,2.0628620894,2.07288,0.22084,2.0846107071,0.00288,0.00084,0.003,2.07,0.22,2.081657993
2019-04-11 23:00:00,1.9024,0.20070000000000002,1.9129574616,0.0024000000000000002,0.0007,0.0025,1.9,0.2,1.9104973175,1.9224,0.1907,1.9318354614,0.0024000000000000002,0.0007,0.0025,1.92,0.19,1.9293781382000001
2019-04-11 23:30:00,1.78144,0.20042000000000001,1.7926786243000001,0.00144,0.00042,0.0015,1.78,0.2,1.7912007146,1.80144,0.19042,1.8114761522,0.00144,0.00042,0.0015,1.8,0.19,1.81
2019-04-12 00:00:00,1.7133600000000002,0.18098,1.7228918277,0.00336,0.0009800000000000002,0.0035,1.71,0.18,1.7194475857,1.72336,0.17098000000000002,1.7318209636000002,0.00336,0.0009800000000000002,0.0035,1.72,0.17,1.7283807451
2019-04-12 00:30:00,1.6733600000000002,0.20098000000000002,1.685386202,0.00336,0.0009800000000000002,0.0035,1.67,0.2,1.6819334113000002,1.6933600000000002,0.19098,1.7040954932,0.00336,0.0009800000000000002,0.0035,1.69,0.19,1.7006469357
2019-04-12 01:00:00,1.7024,0.20070000000000002,1.7141896774,0.0024000000000000002,0.0007,0.0025,1.7000000000000002,0.2,1.7117242769,1.7224,0.1907,1.7329247676000001,0.0024000000000000002,0.0007,0.0025,1.72,0.19,1.730462366
2019-04-12 01:30:00,1.8909600000000002,0.20028,1.9015366944,0.0009600000000000001,0.00028000000000000003,0.001,1.8900000000000001,0.2,1.9005525512,1.9109600000000002,0.19028,1.9204100083000002,0.0009600000000000001,0.00028000000000000003,0.001,1.9100000000000001,0.19,1.9194269978
2019-04-12 02:00:00,2.14048,0.34014000000000005,2.1673370412,0.00048000000000000007,0.00014000000000000001,0.0005,2.14,0.34,2.1668410186,2.13048,0.050140000000000004,2.1310699308,0.00048000000000000007,0.00014000000000000001,0.0005,2.13,0.05,2.1305867736
2019-04-12 02:30:00,2.25144,0.20042000000000001,2.2603429496,0.00144,0.00042,0.0015,2.25,0.2,2.2588713996,2.27144,0.19042,2.2794076972,0.00144,0.00042,0.0015,2.27,0.19,2.2779376638
2019-04-12 03:00:00,2.2324,0.20070000000000002,2.2414036339,0.0024000000000000002,0.0007,0.0025,2.23,0.2,2.2389506471,2.2524,0.1907,2.2604584159,0.0024000000000000002,0.0007,0.0025,2.25,0.19,2.2580079716
2019-04-12 03:30:00,2.22192,0.19056,2.2300765906,0.0019200000000000003,0.0005600000000000001,0.002,2.22,0.19,2.2281157959,2.25192,0.18056000000000003,2.2591470957,0.0019200000000000003,0.0005600000000000001,0.002,2.25,0.18,2.2571885167
2019-04-12 04:00:00,2.24096,0.23028,2.2527606619,0.0009600000000000001,0.00028000000000000003,0.001,2.24,0.23,2.2517770759999998,2.26096,0.23028,2.2726568153,0.0009600000000000001,0.00028000000000000003,0.001,2.26,0.23,2.271673392
2019-04-12 04:30:00,2.17192,0.23056000000000001,2.1841232566,0.0019200000000000003,0.0005600000000000001,0.002,2.17,0.23,2.1821548983,2.20192,0.23056000000000001,2.2139579038,0.0019200000000000003,0.0005600000000000001,0.002,2.2,0.23,2.2119900542
2019-04-12 05:00:00,2.1124,0.23070000000000002,2.1249602937,0.0024000000000000002,0.0007,0.0025,2.11,0.23,2.1224985277,2.1424,0.23070000000000002,2.1547854302,0.0024000000000000002,0.0007,0.0025,2.14,0.23,2.152324325
2019-04-12 05:30:00,2.17048,0.25014000000000003,2.1848463218,0.00048000000000000007,0.00014000000000000001,0.0005,2.17,0.25,2.1843534513,2.19048,0.24014000000000002,2.2036038324,0.00048000000000000007,0.00014000000000000001,0.0005,2.19,0.24,2.2031114361
2019-04-12 06:00:00,2.2800000000000002,0.28,2.2971286425,0.0,0.0,0.0,2.2800000000000002,0.28,2.2971286425,2.3,0.28,2.3169807941,0.0,0.0,0.0,2.3,0.28,2.3169807941
2019-04-12 06:30:00,2.44528,0.40154,2.4780291867,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.44,0.4,2.4725695137,2.46528,0.39154000000000005,2.4961788898,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.46,0.39,2.4907227867
2019-04-12 07:00:00,2.84608,0.6934400000000001,2.9293395843,0.04608,0.01344,0.048,2.8,0.68,2.8813885542,2.85608,0.56344,2.9111265173,0.04608,0.01344,0.048,2.81,0.55,2.8633197516
2019-04-12 07:30:00,3.15792,0.8635600000000001,3.2738653912,0.21792000000000003,0.06356,0.227,2.94,0.8,3.046900064,3.18792,0.7335600000000001,3.2712297688,0.21792000000000003,0.06356,0.227,2.9699999999999998,0.67,3.044634625
2019-04-12 08:00:00,3.44408,1.04244,3.5983841096,0.45408000000000004,0.13244,0.47300000000000003,2.99,0.91,3.1254119728,3.49408,1.05244,3.6491403097,0.45408000000000004,0.13244,0.47300000000000003,3.04,0.92,3.176161205
2019-04-12 08:30:00,3.55064,1.2460200000000001,3.7629257566,0.7406400000000001,0.21602000000000002,0.7715000000000001,2.81,1.03,2.9928247526,3.63064,1.27602,3.8483468983,0.7406400000000001,0.21602000000000002,0.7715000000000001,2.89,1.06,3.0782624969
2019-04-12 09:00:00,3.45136,1.40748,3.7273161658,1.19136,0.34748,1.241,2.26,1.06,2.4962371682,3.56136,1.44748,3.8442793083,1.19136,0.34748,1.241,2.37,1.1,2.6128337107
2019-04-12 09:30:00,3.1232,1.4001000000000001,3.4226682939,1.5432000000000001,0.4501,1.6075,1.58,0.9500000000000001,1.8436105879,3.2632,1.4501,3.5708912403,1.5432000000000001,0.4501,1.6075,1.72,1.0,1.9895728185000001
2019-04-12 10:00:00,3.1272,1.6621000000000001,3.5414624451,1.9272,0.5621,2.0075,1.2,1.1,1.6278820596,3.2972,1.6421000000000001,3.6834793674,1.9272,0.5621,2.0075,1.37,1.08,1.7445056606
2019-04-12 10:30:00,3.10832,1.70076,3.5431959867,1.64832,0.48076,1.717,1.46,1.22,1.902629759,3.23832,1.39076,3.5243339513,1.64832,0.48076,1.717,1.5899999999999999,0.91,1.8319934498000001
2019-04-12 11:00:00,3.10832,2.12326,3.7642909359,2.06832,0.60326,2.1545,1.04,1.52,1.8417383093000002,3.25832,1.40326,3.5476453952,2.06832,0.60326,2.1545,1.19,0.8,1.4339107364
2019-04-12 11:30:00,3.0336,1.9948000000000001,3.6306963519,1.8336000000000001,0.5348,1.9100000000000001,1.2,1.46,1.8898677202,3.2436,1.2848,3.4887894749,1.8336000000000001,0.5348,1.9100000000000001,1.4100000000000001,0.75,1.5970597985000001
2019-04-12 12:00:00,2.98016,2.00588,3.5923402122,1.94016,0.56588,2.021,1.04,1.44,1.7762882649,3.23016,1.31588,3.4879039264,1.94016,0.56588,2.021,1.29,0.75,1.4921796139
2019-04-12 12:30:00,2.9492000000000003,1.8756,3.4950902707,1.6992,0.49560000000000004,1.77,1.25,1.38,1.8619613314999999,3.0092,1.1256,3.2128274152,1.6992,0.49560000000000004,1.77,1.31,0.63,1.4536161804
2019-04-12 13:00:00,2.81344,1.86392,3.3748544265,1.93344,0.5639200000000001,2.014,0.88,1.3,1.5698407563,2.80344,1.13392,3.0240784381,1.93344,0.5639200000000001,2.014,0.87,0.5700000000000001,1.0400961494
2019-04-12 13:30:00,2.79392,1.36156,3.1080274452,1.5139200000000002,0.44156000000000006,1.577,1.28,0.92,1.5763248396,2.93392,1.4115600000000001,3.255823736,1.5139200000000002,0.44156000000000006,1.577,1.42,0.97,1.7196802028
2019-04-12 14:00:00,2.91592,1.32756,3.203904649,1.22592,0.35756000000000004,1.2770000000000001,1.69,0.97,1.9485892333,3.03592,1.28756,3.2976690252,1.22592,0.35756000000000004,1.2770000000000001,1.81,0.93,2.0349447167
2019-04-12 14:30:00,3.0164,1.2077,3.2491857826,0.9864,0.2877,1.0275,2.03,0.92,2.2287440409,3.1164,1.2377,3.3531850903000002,0.9864,0.2877,1.0275,2.13,0.9500000000000001,2.3322521305
2019-04-12 15:00:00,3.05168,1.17424,3.2697997492,0.8716800000000001,0.25424,0.908,2.18,0.92,2.3661783534,3.15168,1.20424,3.3739117949,0.8716800000000001,0.25424,0.908,2.2800000000000002,0.9500000000000001,2.47
2019-04-12 15:30:00,3.0308,1.1619,3.2458835854,0.7608,0.22190000000000001,0.7925000000000001,2.27,0.9400000000000001,2.4569289774,3.1108000000000002,1.1819,3.3277566392,0.7608,0.22190000000000001,0.7925000000000001,2.35,0.96,2.5385231927
2019-04-12 16:00:00,2.92544,1.15242,3.1442441143,0.8654400000000001,0.25242000000000003,0.9015000000000001,2.06,0.9,2.2480213522,2.9954400000000003,1.17242,3.2167109677,0.8654400000000001,0.25242000000000003,0.9015000000000001,2.13,0.92,2.3201939574
2019-04-12 16:30:00,2.966,1.118,3.1697129208,0.8160000000000001,0.23800000000000002,0.85,2.15,0.88,2.3231228982,3.026,1.138,3.232912,0.8160000000000001,0.23800000000000002,0.85,2.21,0.9,2.3862313383
2019-04-12 17:00:00,2.93776,1.01768,3.1090362494,0.67776,0.19768000000000002,0.706,2.26,0.8200000000000001,2.404163056,2.99776,1.03768,3.1722775415,0.67776,0.19768000000000002,0.706,2.32,0.84,2.4673872821
2019-04-12 17:30:00,2.84904,0.9472200000000001,3.002374835,0.5390400000000001,0.15722000000000003,0.5615,2.31,0.79,2.4413520844,2.90904,0.9572200000000001,3.0624800163,0.5390400000000001,0.15722000000000003,0.5615,2.37,0.8,2.5013796192999997
2019-04-12 18:00:00,2.8004800000000003,0.80264,2.913231745,0.42048,0.12264000000000001,0.438,2.38,0.68,2.4752373624,2.86048,0.81264,2.9736727459,0.42048,0.12264000000000001,0.438,2.44,0.6900000000000001,2.5356853117
2019-04-12 18:30:00,2.59336,0.6359800000000001,2.6702034848,0.36336,0.10598,0.3785,2.23,0.53,2.2921169255000002,2.64336,0.64598,2.7211472305,0.36336,0.10598,0.3785,2.2800000000000002,0.54,2.3430749028
2019-04-12 19:00:00,2.49112,0.53866,2.5486924981,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.29,0.48,2.3397649455,2.48112,0.38866,2.511376724,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.2800000000000002,0.33,2.3037577998
2019-04-12 19:30:00,2.3916,0.32380000000000003,2.4134201872,0.0816,0.0238,0.085,2.31,0.30000000000000004,2.3293990641,2.4116,0.3038,2.4306601984,0.0816,0.0238,0.085,2.33,0.28,2.3467637291
2019-04-12 20:00:00,2.45688,0.68784,2.5513492901,0.02688,0.007840000000000001,0.028,2.43,0.68,2.5233509467,2.37688,-0.16216000000000003,2.3824051713,0.02688,0.007840000000000001,0.028,2.35,-0.17,2.3561409126
2019-04-12 20:30:00,2.44576,0.6816800000000001,2.5389820007,0.00576,0.00168,0.006,2.44,0.68,2.5329824318,2.37576,-0.16832000000000003,2.3817151803,0.00576,0.00168,0.006,2.37,-0.17,2.3760892239
2019-04-12 21:00:00,2.38528,0.64154,2.4700474186,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.38,0.64,2.4645486402,2.31528,-0.18846000000000002,2.3229375045,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.31,-0.19,2.3178006817
2019-04-12 21:30:00,2.28432,0.35126,2.3111688493,0.00432,0.00126,0.0045000000000000005,2.2800000000000002,0.35000000000000003,2.3067076104,2.27432,0.10126,2.2765730935,0.00432,0.00126,0.0045000000000000005,2.27,0.1,2.2722015756
2019-04-12 22:00:00,2.16384,0.21112000000000003,2.1741148084,0.0038400000000000005,0.0011200000000000001,0.004,2.16,0.21,2.170184324,2.18384,0.20112000000000002,2.193081485,0.0038400000000000005,0.0011200000000000001,0.004,2.18,0.2,2.1891550882
2019-04-12 22:30:00,2.00384,0.18112,2.0120087475,0.0038400000000000005,0.0011200000000000001,0.004,2.0,0.18,2.0080836636,2.02384,0.17112000000000002,2.0310613974,0.0038400000000000005,0.0011200000000000001,0.004,2.02,0.17,2.0271408437
2019-04-12 23:00:00,1.9028800000000001,0.18084000000000003,1.91145374,0.00288,0.00084,0.003,1.9,0.18,1.9085072700999999,1.9228800000000001,0.17084000000000002,1.9304542989,0.00288,0.00084,0.003,1.92,0.17,1.9275113489
2019-04-12 23:30:00,1.81432,0.18126,1.8233519271,0.00432,0.00126,0.0045000000000000005,1.81,0.18,1.8189282559,1.8243200000000002,0.17126000000000002,1.8323409754000002,0.00432,0.00126,0.0045000000000000005,1.82,0.17,1.8279223178000001
2019-04-13 00:00:00,1.7224,0.2107,1.7352395368,0.0024000000000000002,0.0007,0.0025,1.72,0.21,1.7327723450999999,1.7424,0.20070000000000002,1.753920822,0.0024000000000000002,0.0007,0.0025,1.74,0.2,1.7514565367000001
2019-04-14 00:30:00,1.6933600000000002,0.16098,1.7009946061,0.00336,0.0009800000000000002,0.0035,1.69,0.16,1.6975570683,1.7133600000000002,0.15098,1.7199992587000001,0.00336,0.0009800000000000002,0.0035,1.71,0.15,1.7165663401
2019-04-14 01:00:00,1.6933600000000002,0.16098,1.7009946061,0.00336,0.0009800000000000002,0.0035,1.69,0.16,1.6975570683,1.7133600000000002,0.15098,1.7199992587000001,0.00336,0.0009800000000000002,0.0035,1.71,0.15,1.7165663401
2019-04-14 01:30:00,1.8924,0.1807,1.9010076933,0.0024000000000000002,0.0007,0.0025,1.8900000000000001,0.18,1.8985520799,1.9123999999999999,0.17070000000000002,1.9200031901,0.0024000000000000002,0.0007,0.0025,1.9100000000000001,0.17,1.9175505207999999
2019-04-14 02:00:00,2.13384,0.20112000000000002,2.1432970863,0.0038400000000000005,0.0011200000000000001,0.004,2.13,0.2,2.1393690659,2.16384,0.19112,2.1722638882,0.0038400000000000005,0.0011200000000000001,0.004,2.16,0.19,2.1683403792
2019-04-14 02:30:00,2.23288,0.18084000000000003,2.2401911079,0.00288,0.00084,0.003,2.23,0.18,2.2372527796,2.25288,0.17084000000000002,2.2593482689,0.00288,0.00084,0.003,2.25,0.17,2.2564130827
2019-04-14 03:00:00,2.2348,0.19140000000000001,2.242981275,0.0048000000000000004,0.0014,0.005,2.23,0.19,2.2380795339,2.2548,0.1814,2.2620851001,0.0048000000000000004,0.0014,0.005,2.25,0.18,2.2571885167
2019-04-14 03:30:00,2.20384,0.17112000000000002,2.2104734335,0.0038400000000000005,0.0011200000000000001,0.004,2.2,0.17,2.2065584062,2.22384,0.16112,2.2296690337,0.0038400000000000005,0.0011200000000000001,0.004,2.22,0.16,2.2257582977
2019-04-14 04:00:00,2.2248,0.19140000000000001,2.233017913,0.0048000000000000004,0.0014,0.005,2.22,0.19,2.2281157959,2.2548,0.1714,2.2613051541,0.0048000000000000004,0.0014,0.005,2.25,0.17,2.2564130827
2019-04-14 04:30:00,2.18288,0.19084,2.1912062888,0.00288,0.00084,0.003,2.18,0.19,2.1882641522,2.21288,0.17084000000000002,2.2194648454,0.00288,0.00084,0.003,2.21,0.17,2.2165288178
2019-04-14 05:00:00,2.1424,0.2107,2.1527359917,0.0024000000000000002,0.0007,0.0025,2.14,0.21,2.1502790517,2.1624,0.20070000000000002,2.1716938665,0.0024000000000000002,0.0007,0.0025,2.16,0.2,2.1692394981
2019-04-14 05:30:00,2.14336,0.23098000000000002,2.1557698973,0.00336,0.0009800000000000002,0.0035,2.14,0.23,2.152324325,2.16336,0.22098,2.1746168973,0.00336,0.0009800000000000002,0.0035,2.16,0.22,2.1711747972
2019-04-14 06:00:00,2.1524,0.20070000000000002,2.1617368596,0.0024000000000000002,0.0007,0.0025,2.15,0.2,2.1592822882,2.1624,0.1907,2.1707925396,0.0024000000000000002,0.0007,0.0025,2.16,0.19,2.1683403792
2019-04-14 06:30:00,2.15864,0.25252,2.1733598414,0.00864,0.00252,0.009000000000000001,2.15,0.25,2.1644860822,2.16864,0.24252,2.1821584269,0.00864,0.00252,0.009000000000000001,2.16,0.24,2.1732924332
2019-04-14 07:00:00,2.27184,0.26512,2.2872572221,0.051840000000000004,0.015120000000000001,0.054,2.22,0.25,2.234032229,2.29184,0.25512,2.3059958369,0.051840000000000004,0.015120000000000001,0.054,2.24,0.24,2.2528204545
2019-04-14 07:30:00,2.3856,0.4858,2.4345613568,0.22560000000000002,0.0658,0.23500000000000001,2.16,0.42,2.2004544985,2.3956,0.1758,2.4020418398,0.22560000000000002,0.0658,0.23500000000000001,2.17,0.11,2.1727862297
2019-04-14 08:00:00,2.40928,0.58104,2.4783538085,0.44928,0.13104000000000002,0.468,1.96,0.45,2.0109947787,2.43928,0.47104,2.4843440985000003,0.44928,0.13104000000000002,0.468,1.99,0.34,2.0188362985
2019-04-14 08:30:00,2.50128,1.02954,2.7048760138,0.8212800000000001,0.23954000000000003,0.8555,1.6800000000000002,0.79,1.8564751547,2.49128,0.39954,2.5231147913000003,0.8212800000000001,0.23954000000000003,0.8555,1.67,0.16,1.677647162
2019-04-14 09:00:00,2.3432,1.1726,2.6202246087,1.2432,0.36260000000000003,1.295,1.1,0.81,1.3660527076,2.3632,0.5026,2.4160548421,1.2432,0.36260000000000003,1.295,1.12,0.14,1.1287160848
2019-04-14 09:30:00,2.36416,1.26288,2.6803205778,1.4841600000000001,0.43288000000000004,1.546,0.88,0.8300000000000001,1.2096693763,2.41416,0.5728800000000001,2.4812013219,1.4841600000000001,0.43288000000000004,1.546,0.93,0.14,0.9404786016000001
2019-04-14 10:00:00,2.38624,1.03182,2.5997680377,0.9662400000000001,0.28182,1.0065,1.42,0.75,1.6058953889,2.38624,0.17182,2.3924179087,0.9662400000000001,0.28182,1.0065,1.42,-0.11,1.4242541908000002
2019-04-14 10:30:00,2.24032,1.32426,2.6024408255,1.66032,0.48426,1.7295,0.58,0.84,1.0207840124,2.35032,0.6942600000000001,2.4507143958,1.66032,0.48426,1.7295,0.6900000000000001,0.21,0.7212489168
2019-04-14 11:00:00,2.03592,1.64756,2.6190502477,2.42592,0.7075600000000001,2.527,-0.39,0.9400000000000001,1.0176934705,2.16592,0.9375600000000001,2.3601330895,2.42592,0.7075600000000001,2.527,-0.26,0.23,0.3471310992
2019-04-14 11:30:00,2.03584,1.68212,2.640865805,2.47584,0.7221200000000001,2.5789999999999997,-0.44,0.96,1.0560303026,2.16584,0.9621200000000001,2.3699235853,2.47584,0.7221200000000001,2.5789999999999997,-0.31,0.24,0.3920459157
2019-04-14 12:00:00,2.11,1.355,2.5076134072,1.8,0.525,1.875,0.31,0.8300000000000001,0.8860022573,2.2800000000000002,0.705,2.3865089566,1.8,0.525,1.875,0.48,0.18,0.5126402247
2019-04-14 12:30:00,2.04488,1.49434,2.5327033482,2.17488,0.63434,2.2655,-0.13,0.86,0.8697700846,2.15488,0.8443400000000001,2.3143936247,2.17488,0.63434,2.2655,-0.02,0.21,0.2109502311
2019-04-14 13:00:00,2.22448,0.9246400000000001,2.4089977999,0.8044800000000001,0.23464000000000002,0.838,1.42,0.6900000000000001,1.5787653404,2.21448,0.09464,2.2165013873,0.8044800000000001,0.23464000000000002,0.838,1.4100000000000001,-0.14,1.4169333082
2019-04-14 13:30:00,2.1744,0.6417,2.2671114331,1.0344,0.3017,1.0775,1.1400000000000001,0.34,1.1896217886,2.2544,0.6317,2.3412313534,1.0344,0.3017,1.0775,1.22,0.33,1.2638433447
2019-04-14 14:00:00,2.18976,0.6161800000000001,2.2748025519,1.04976,0.30618,1.0935,1.1400000000000001,0.31,1.1813974776,2.30976,0.6561800000000001,2.4011587723,1.04976,0.30618,1.0935,1.26,0.35000000000000003,1.3077079185
2019-04-14 14:30:00,2.20408,0.42494000000000004,2.244669831,0.6340800000000001,0.18494000000000002,0.6605000000000001,1.57,0.24,1.5882380174000001,2.27408,0.44494000000000006,2.3171990527,0.6340800000000001,0.18494000000000002,0.6605000000000001,1.6400000000000001,0.26,1.6604818578
2019-04-14 15:00:00,2.21016,0.5483800000000001,2.2771754105,0.9201600000000001,0.26838,0.9585,1.29,0.28,1.3200378782,2.29016,0.57838,2.3620660977,0.9201600000000001,0.26838,0.9585,1.37,0.31,1.404635184
2019-04-14 15:30:00,2.27624,0.51182,2.3330727057000002,0.7262400000000001,0.21182,0.7565000000000001,1.55,0.30000000000000004,1.5787653404,2.32624,0.5218200000000001,2.3840487935,0.7262400000000001,0.21182,0.7565000000000001,1.6,0.31,1.6297545828
2019-04-14 16:00:00,2.27856,0.40208000000000005,2.3137640329,0.41856000000000004,0.12208000000000001,0.436,1.8599999999999999,0.28,1.8809572031,2.34856,0.41208000000000006,2.3844378792,0.41856000000000004,0.12208000000000001,0.436,1.9300000000000002,0.29,1.9516659550000002
2019-04-14 16:30:00,2.28448,0.7021400000000001,2.3899475831,1.10448,0.32214000000000004,1.1505,1.18,0.38,1.2396773774,2.38448,0.73214,2.4943483818,1.10448,0.32214000000000004,1.1505,1.28,0.41000000000000003,1.3440610105
2019-04-14 17:00:00,2.29352,0.66686,2.3885008373,0.9835200000000001,0.28686,1.0245,1.31,0.38,1.3640014663,2.38352,0.68686,2.4805129006,0.9835200000000001,0.28686,1.0245,1.4,0.4,1.4560219779
