Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-14 17:30:00,2.32808,0.55944,2.3943536915,0.71808,0.20944000000000002,0.748,1.6099999999999999,0.35000000000000003,1.6476043214,2.40808,0.5794400000000001,2.4768124677,0.71808,0.20944000000000002,0.748,1.69,0.37,1.7300289014999999
2019-04-14 18:00:00,2.28064,0.48352000000000006,2.3313323229,0.56064,0.16352000000000003,0.584,1.72,0.32,1.7495142182999999,2.34064,0.49352,2.392103175,0.56064,0.16352000000000003,0.584,1.78,0.33,1.8103314614000001
2019-04-14 18:30:00,2.29936,0.33148000000000005,2.3231305172,0.27936,0.08148000000000001,0.291,2.02,0.25,2.0354115063,2.32936,0.33148000000000005,2.352827448,0.27936,0.08148000000000001,0.291,2.05,0.25,2.0651876428
2019-04-14 19:00:00,2.32072,0.39396000000000003,2.3539213666,0.15072000000000002,0.043960000000000006,0.157,2.17,0.35000000000000003,2.1980445855,2.32072,0.15396,2.3258213603,0.15072000000000002,0.043960000000000006,0.157,2.17,0.11,2.1727862297
2019-04-14 19:30:00,2.30928,0.6560400000000001,2.4006587846,0.08928000000000001,0.02604,0.093,2.22,0.63,2.3076611536,2.24928,-0.17396,2.2559970301,0.08928000000000001,0.02604,0.093,2.16,-0.2,2.1692394981
2019-04-14 20:00:00,2.25128,0.64204,2.3410418621,0.041280000000000004,0.01204,0.043000000000000003,2.21,0.63,2.2980426454,2.18128,-0.19796000000000002,2.1902444156,0.041280000000000004,0.01204,0.043000000000000003,2.14,-0.21,2.1502790517
2019-04-14 20:30:00,2.30528,0.6215400000000001,2.3875987624,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.3,0.62,2.3820999139,2.22528,-0.20846,2.2350227404,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.22,-0.21,2.2299103121
2019-04-14 21:00:00,2.34816,0.63238,2.4318223311000002,0.00816,0.00238,0.0085,2.34,0.63,2.4233241632,2.27816,-0.19762000000000002,2.2867152534,0.00816,0.00238,0.0085,2.27,-0.2,2.2787935405
2019-04-14 21:30:00,2.3296,0.5728,2.3989864527,0.009600000000000001,0.0028,0.01,2.32,0.5700000000000001,2.3889956049,2.2496,-0.2472,2.2631411799,0.009600000000000001,0.0028,0.01,2.24,-0.25,2.2539077177
2019-04-14 22:00:00,2.17912,0.32266,2.2028784465,0.009120000000000001,0.00266,0.0095,2.17,0.32,2.1934675744,2.16912,0.03266,2.1693658636,0.009120000000000001,0.00266,0.0095,2.16,0.03,2.1602083233
2019-04-14 22:30:00,2.03008,0.18294000000000002,2.0383061227,0.01008,0.0029400000000000003,0.0105,2.02,0.18,2.0280039448,2.05008,0.17294,2.0573614777,0.01008,0.0029400000000000003,0.0105,2.04,0.17,2.0470710784
2019-04-14 23:00:00,1.8996,0.18280000000000002,1.9083752252,0.009600000000000001,0.0028,0.01,1.8900000000000001,0.18,1.8985520799,1.9196,0.1728,1.9273619276,0.009600000000000001,0.0028,0.01,1.9100000000000001,0.17,1.9175505207999999
2019-04-14 23:30:00,1.76008,0.19294000000000003,1.7706234636,0.01008,0.0029400000000000003,0.0105,1.75,0.19,1.760284068,1.78008,0.17294,1.7884610843000002,0.01008,0.0029400000000000003,0.0105,1.77,0.17,1.7781451009
2019-04-15 00:00:00,1.6586400000000001,0.26252000000000003,1.6792865746999999,0.00864,0.00252,0.009000000000000001,1.65,0.26,1.6703592428,1.64864,0.03252,1.6489607030000002,0.00864,0.00252,0.009000000000000001,1.6400000000000001,0.03,1.6402743673
2019-04-15 00:30:00,1.6296,0.18280000000000002,1.6398207219,0.009600000000000001,0.0028,0.01,1.62,0.18,1.6299693249,1.6496,0.1728,1.6586259373,0.009600000000000001,0.0028,0.01,1.6400000000000001,0.17,1.6487874331999999
2019-04-15 01:00:00,1.6672,0.1821,1.6771154552,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6600000000000001,0.18,1.6697305172,1.6772,0.1721,1.6860065984000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.67,0.17,1.6786303941
2019-04-15 01:30:00,1.88672,0.19196000000000002,1.8964601235,0.00672,0.0019600000000000004,0.007,1.88,0.19,1.8895766722,1.90672,0.18196,1.915382625,0.00672,0.0019600000000000004,0.007,1.9,0.18,1.9085072700999999
2019-04-15 02:00:00,2.13672,0.21196,2.1472073491,0.00672,0.0019600000000000004,0.007,2.13,0.21,2.1403270778,2.15672,0.20196000000000003,2.1661553499,0.00672,0.0019600000000000004,0.007,2.15,0.2,2.1592822882
2019-04-15 02:30:00,2.25816,0.18238000000000001,2.2655129772,0.00816,0.00238,0.0085,2.25,0.18,2.2571885167,2.27816,0.17238,2.2846723726000002,0.00816,0.00238,0.0085,2.27,0.17,2.2763567383
2019-04-15 03:00:00,2.21768,0.19224000000000002,2.2259965858,0.007680000000000001,0.0022400000000000002,0.008,2.21,0.19,2.2181523843,2.23768,0.18224,2.2450886842,0.007680000000000001,0.0022400000000000002,0.008,2.23,0.18,2.2372527796
2019-04-15 03:30:00,2.21912,0.19266000000000003,2.227467497,0.009120000000000001,0.00266,0.0095,2.21,0.19,2.2181523843,2.23912,0.18266000000000002,2.2465580451,0.009120000000000001,0.00266,0.0095,2.23,0.18,2.2372527796
2019-04-15 04:00:00,2.19816,0.21238,2.208395945,0.00816,0.00238,0.0085,2.19,0.21,2.2000454541,2.21816,0.20238,2.2273732175,0.00816,0.00238,0.0085,2.21,0.2,2.2190313202
2019-04-15 04:30:00,2.10864,0.21252000000000001,2.1193223917,0.00864,0.00252,0.009000000000000001,2.1,0.21,2.1104738804,2.12864,0.20252,2.1382522302,0.00864,0.00252,0.009000000000000001,2.12,0.2,2.1294130647
2019-04-15 05:00:00,2.06056,0.21308000000000002,2.0715478754,0.010560000000000002,0.0030800000000000003,0.011,2.05,0.21,2.0607280267,2.08056,0.20308,2.0904476554,0.010560000000000002,0.0030800000000000003,0.011,2.07,0.2,2.0796393918
2019-04-15 05:30:00,2.1596,0.2528,2.1743458786,0.009600000000000001,0.0028,0.01,2.15,0.25,2.1644860822,2.1796,0.24280000000000002,2.1930818498,0.009600000000000001,0.0028,0.01,2.17,0.24,2.1832315498
2019-04-15 06:00:00,2.26768,0.26224000000000003,2.2827926756,0.007680000000000001,0.0022400000000000002,0.008,2.26,0.26,2.2749065915,2.29768,0.26224000000000003,2.3125966358,0.007680000000000001,0.0022400000000000002,0.008,2.29,0.26,2.3047125634
2019-04-15 06:30:00,2.3844,0.3642,2.4120541039,0.014400000000000001,0.004200000000000001,0.015,2.37,0.36,2.3971858501,2.4044,0.3442,2.4289118963,0.014400000000000001,0.004200000000000001,0.015,2.39,0.34,2.4140629652
2019-04-15 07:00:00,2.65952,0.44736000000000004,2.6968829415,0.05952,0.01736,0.062,2.6,0.43,2.6353178176,2.68952,0.43736,2.7248489132,0.05952,0.01736,0.062,2.63,0.42,2.6633249896
2019-04-15 07:30:00,3.02768,0.8472400000000001,3.1439881997,0.12768000000000002,0.03724,0.133,2.9,0.81,3.0109965128,3.03768,0.5872400000000001,3.0939215569,0.12768000000000002,0.03724,0.133,2.91,0.55,2.9615198801
2019-04-15 08:00:00,3.4398400000000002,1.36162,3.6995281118000003,0.27984000000000003,0.08162000000000001,0.29150000000000004,3.16,1.28,3.409398774,3.37984,0.57162,3.4278371971,0.27984000000000003,0.08162000000000001,0.29150000000000004,3.1,0.49,3.1384868966
2019-04-15 08:30:00,3.59296,1.21628,3.7932438097,0.43296,0.12628,0.451,3.16,1.09,3.3427084827,3.62296,0.9562800000000001,3.7470402453,0.43296,0.12628,0.451,3.19,0.8300000000000001,3.2962099448
2019-04-15 09:00:00,3.558,1.429,3.8342411244,0.888,0.259,0.925,2.67,1.17,2.9150986261,3.638,1.2690000000000001,3.852973527,0.888,0.259,0.925,2.75,1.01,2.9296074822
2019-04-15 09:30:00,3.35072,1.7764600000000002,3.7925103362,1.29072,0.37646,1.3445,2.06,1.4,2.4907027121,3.37072,1.01646,3.5206454309,1.29072,0.37646,1.3445,2.08,0.64,2.1762352814
2019-04-15 10:00:00,3.19456,1.71758,3.6270228356,1.53456,0.44758000000000003,1.5985,1.6600000000000001,1.27,2.0900956916,3.28456,1.2675800000000002,3.5206666201,1.53456,0.44758000000000003,1.5985,1.75,0.8200000000000001,1.9325889372
2019-04-15 10:30:00,3.01616,1.70138,3.4629344565,2.09616,0.61138,2.1835,0.92,1.09,1.4263590011,3.18616,1.7713800000000002,3.645463297,2.09616,0.61138,2.1835,1.09,1.16,1.5917600322
2019-04-15 11:00:00,2.9226400000000003,1.75452,3.4088363117,2.31264,0.67452,2.409,0.61,1.08,1.2403628501,3.12264,1.83452,3.6216493756,2.31264,0.67452,2.409,0.81,1.16,1.4148144755
2019-04-15 11:30:00,2.8328800000000003,1.80084,3.3568190002,2.40288,0.70084,2.503,0.43,1.1,1.181058847,3.04288,1.88084,3.5772444423,2.40288,0.70084,2.503,0.64,1.18,1.3423859356
2019-04-15 12:00:00,2.87712,1.8366600000000002,3.4133765468,2.45712,0.7166600000000001,2.5595,0.42,1.12,1.1961605243,3.01712,1.91666,3.5744368297999998,2.45712,0.7166600000000001,2.5595,0.56,1.2,1.3242356285999999
2019-04-15 12:30:00,2.8248,1.7614,3.3289675577,2.4048,0.7014,2.505,0.42,1.06,1.1401754251,2.9048,1.8214000000000001,3.4286091932,2.4048,0.7014,2.505,0.5,1.12,1.2265398485
2019-04-15 13:00:00,2.7516,1.6113,3.1886659044,2.0616,0.6013000000000001,2.1475,0.6900000000000001,1.01,1.2231925441,2.9016,1.7013,3.3635850294000003,2.0616,0.6013000000000001,2.1475,0.84,1.1,1.3840520221000001
2019-04-15 13:30:00,2.7632,1.7351,3.2627973045,2.3832,0.6951,2.4825,0.38,1.04,1.1072488429,2.9132,1.7951000000000001,3.4218588881,2.3832,0.6951,2.4825,0.53,1.1,1.2210241603
2019-04-15 14:00:00,2.7008,1.6669,3.1737794898000002,2.3208,0.6769000000000001,2.4175,0.38,0.99,1.0604244433,2.9108,1.7368999999999999,3.3896280401,2.3208,0.6769000000000001,2.4175,0.59,1.06,1.2131364309000001
2019-04-15 14:30:00,2.62784,1.81312,3.1926395349,2.54784,0.7431200000000001,2.654,0.08,1.07,1.0729864864,2.87784,1.90312,3.4501925743,2.54784,0.7431200000000001,2.654,0.33,1.16,1.2060265337
2019-04-15 15:00:00,2.61832,1.4582600000000001,2.9970188271,1.94832,0.5682600000000001,2.0295,0.67,0.89,1.1140017953,2.7583200000000003,1.5182600000000002,3.1485619972,1.94832,0.5682600000000001,2.0295,0.81,0.9500000000000001,1.2484390253
2019-04-15 15:30:00,2.50432,1.3812600000000002,2.8599821416,1.92432,0.5612600000000001,2.0045,0.58,0.8200000000000001,1.0043903624,2.64432,1.44126,3.011587397,1.92432,0.5612600000000001,2.0045,0.72,0.88,1.1370136323
2019-04-15 16:00:00,2.46328,1.34054,2.8044243349,1.85328,0.54054,1.9304999999999999,0.61,0.8,1.0060318086,2.61328,1.39054,2.9602084133,1.85328,0.54054,1.9304999999999999,0.76,0.85,1.1402192772
2019-04-15 16:30:00,2.49056,1.31058,2.814339896,1.7505600000000001,0.51058,1.8235000000000001,0.74,0.8,1.0897706181,2.63056,1.3605800000000001,2.9615914387,1.7505600000000001,0.51058,1.8235000000000001,0.88,0.85,1.2234786471
2019-04-15 17:00:00,2.4992,1.1556,2.7534363984,1.4592,0.42560000000000003,1.52,1.04,0.73,1.2706297651,2.6292,1.1956,2.8882783799,1.4592,0.42560000000000003,1.52,1.17,0.77,1.4006427096
2019-04-15 17:30:00,2.48408,0.9574400000000001,2.6622067538,1.05408,0.30744000000000005,1.098,1.43,0.65,1.5707959766,2.58408,0.9874400000000001,2.7663165401,1.05408,0.30744000000000005,1.098,1.53,0.68,1.6743058263
2019-04-15 18:00:00,2.4596,0.7728,2.5781489484,0.7296,0.21280000000000002,0.76,1.73,0.56,1.8183783985000002,2.5296000000000003,0.7928000000000001,2.650925876,0.7296,0.21280000000000002,0.76,1.8,0.58,1.891137224
2019-04-15 18:30:00,2.46408,0.6599400000000001,2.550923568,0.5140800000000001,0.14994000000000002,0.5355,1.9500000000000002,0.51,2.0155892439,2.51408,0.6699400000000001,2.6018104946,0.5140800000000001,0.14994000000000002,0.5355,2.0,0.52,2.0664946165
2019-04-15 19:00:00,2.44464,0.47552000000000005,2.4904585923,0.22464,0.06552000000000001,0.234,2.22,0.41000000000000003,2.2575429121,2.48464,0.47552000000000005,2.5297342153,0.22464,0.06552000000000001,0.234,2.26,0.41000000000000003,2.2968892006
2019-04-15 19:30:00,2.35144,0.38542000000000004,2.3828173766000003,0.12144,0.03542,0.1265,2.23,0.35000000000000003,2.2572992713,2.38144,0.38542000000000004,2.4124272113,0.12144,0.03542,0.1265,2.26,0.35000000000000003,2.2869411886
2019-04-15 20:00:00,2.22888,0.22134,2.2398431753,0.038880000000000005,0.011340000000000001,0.0405,2.19,0.21,2.2000454541,2.25888,0.21134000000000003,2.2687449063000003,0.038880000000000005,0.011340000000000001,0.0405,2.22,0.2,2.228990803
2019-04-15 20:30:00,2.26912,0.19266000000000003,2.2772842269,0.009120000000000001,0.00266,0.0095,2.26,0.19,2.267972663,2.28912,0.18266000000000002,2.2963961004,0.009120000000000001,0.00266,0.0095,2.2800000000000002,0.18,2.2870942263
2019-04-15 21:00:00,2.24008,0.21294000000000002,2.2501781818,0.01008,0.0029400000000000003,0.0105,2.23,0.21,2.2398660674,2.26008,0.20294,2.2691730322,0.01008,0.0029400000000000003,0.0105,2.25,0.2,2.2588713996
2019-04-15 21:30:00,2.182,0.1935,2.1905629984,0.012,0.0035,0.0125,2.17,0.19,2.1783020911,2.202,0.1835,2.2096326052,0.012,0.0035,0.0125,2.19,0.18,2.1973848093
2019-04-15 22:00:00,2.06912,0.40266,2.1079356371,0.009120000000000001,0.00266,0.0095,2.06,0.4,2.0984756372,2.02912,-0.10734,2.0319571477,0.009120000000000001,0.00266,0.0095,2.02,-0.11,2.0229928324
2019-04-15 22:30:00,1.84672,0.14196,1.8521682969,0.00672,0.0019600000000000004,0.007,1.8399999999999999,0.14,1.8453184007,1.8567200000000001,0.14196,1.8621390388,0.00672,0.0019600000000000004,0.007,1.85,0.14,1.8552897348
2019-04-15 23:00:00,1.7848000000000002,0.1414,1.7903924151,0.0048000000000000004,0.0014,0.005,1.78,0.14,1.7854971297,1.8048000000000002,0.1414,1.8103306328,0.0048000000000000004,0.0014,0.005,1.8,0.14,1.8054362354
2019-04-15 23:30:00,1.7257600000000002,0.17168000000000003,1.734278409,0.00576,0.00168,0.006,1.72,0.17,1.7283807451,1.73576,0.16168000000000002,1.7432737020000002,0.00576,0.00168,0.006,1.73,0.16,1.7373830896
2019-04-16 00:00:00,1.6538400000000002,0.17112000000000002,1.6626691794,0.0038400000000000005,0.0011200000000000001,0.004,1.65,0.17,1.6587344573,1.66384,0.16112,1.671622924,0.0038400000000000005,0.0011200000000000001,0.004,1.6600000000000001,0.16,1.6676930173
2019-04-17 00:30:00,1.5943200000000002,0.20126000000000002,1.6069728840000002,0.00432,0.00126,0.0045000000000000005,1.5899999999999999,0.2,1.6025292509,1.60432,0.19126,1.6156803675,0.00432,0.00126,0.0045000000000000005,1.6,0.19,1.6112417572000002
2019-04-17 01:00:00,1.6138400000000002,0.19112,1.6251173496,0.0038400000000000005,0.0011200000000000001,0.004,1.6099999999999999,0.19,1.6211724153,1.62384,0.19112,1.6350483785,0.0038400000000000005,0.0011200000000000001,0.004,1.62,0.19,1.6311039207
2019-04-17 01:30:00,1.8148,0.20140000000000002,1.8259411272000001,0.0048000000000000004,0.0014,0.005,1.81,0.2,1.8210161998,1.8348,0.19140000000000001,1.8447560814,0.0048000000000000004,0.0014,0.005,1.83,0.19,1.8398369493
2019-04-17 02:00:00,2.07432,0.37126000000000003,2.1072820053,0.00432,0.00126,0.0045000000000000005,2.07,0.37,2.1028076469,2.06432,0.05126000000000001,2.0649563313,0.00432,0.00126,0.0045000000000000005,2.06,0.05,2.0606067068
2019-04-17 02:30:00,2.21432,0.59126,2.2918990925,0.00432,0.00126,0.0045000000000000005,2.21,0.59,2.2874002711,2.13432,-0.24874000000000002,2.1487655642,0.00432,0.00126,0.0045000000000000005,2.13,-0.25,2.1446211787
2019-04-17 03:00:00,2.14288,0.59084,2.2228420097,0.00288,0.00084,0.003,2.14,0.59,2.2198423367,2.07288,-0.24916000000000002,2.0878008047,0.00288,0.00084,0.003,2.07,-0.25,2.085041966
2019-04-17 03:30:00,2.13048,0.60014,2.2133940115,0.00048000000000000007,0.00014000000000000001,0.0005,2.13,0.6000000000000001,2.2128940327,2.05048,-0.24986000000000003,2.0656471746,0.00048000000000000007,0.00014000000000000001,0.0005,2.05,-0.25,2.0651876428
2019-04-17 04:00:00,2.09,0.62,2.1800229357,0.0,0.0,0.0,2.09,0.62,2.1800229357,2.02,-0.22,2.0319448811,0.0,0.0,0.0,2.02,-0.22,2.0319448811
2019-04-17 04:30:00,2.0524,0.6207,2.144204806,0.0024000000000000002,0.0007,0.0025,2.05,0.62,2.1417049283,1.9724,-0.21930000000000002,1.9845539171,0.0024000000000000002,0.0007,0.0025,1.97,-0.22,1.9822462007000001
2019-04-17 05:00:00,2.0524,0.6407,2.1500795916,0.0024000000000000002,0.0007,0.0025,2.05,0.64,2.1475800334,1.9724,-0.1993,1.9824435049,0.0024000000000000002,0.0007,0.0025,1.97,-0.2,1.9801262586
2019-04-17 05:30:00,2.07288,0.6408400000000001,2.1696791007,0.00288,0.00084,0.003,2.07,0.64,2.1666794871,2.00288,-0.19916,2.0127575612,0.00288,0.00084,0.003,2.0,-0.2,2.0099751242
2019-04-17 06:00:00,2.1624,0.6707000000000001,2.2640256734,0.0024000000000000002,0.0007,0.0025,2.16,0.67,2.2615260335,2.0924,-0.1693,2.0992380165,0.0024000000000000002,0.0007,0.0025,2.09,-0.17,2.0969024775
2019-04-17 06:30:00,2.26384,0.39112,2.2973781578,0.0038400000000000005,0.0011200000000000001,0.004,2.26,0.39,2.2934035842,2.27384,0.26112,2.2887839566,0.0038400000000000005,0.0011200000000000001,0.004,2.27,0.26,2.2848413512
2019-04-17 07:00:00,2.5721600000000002,0.5293800000000001,2.6260712576,0.03216,0.009380000000000001,0.0335,2.54,0.52,2.592682009,2.59216,0.48938000000000004,2.6379511462,0.03216,0.009380000000000001,0.0335,2.56,0.48,2.6046112954
2019-04-17 07:30:00,2.92568,0.8837400000000001,3.0562394949,0.11568,0.033740000000000006,0.12050000000000001,2.81,0.85,2.9357452206,2.92568,0.6137400000000001,2.9893611776,0.11568,0.033740000000000006,0.12050000000000001,2.81,0.58,2.8692333470999998
2019-04-17 08:00:00,3.15832,0.9082600000000001,3.286323394,0.26832,0.07826000000000001,0.2795,2.89,0.8300000000000001,3.0068255686,3.19832,0.9182600000000001,3.3275294514000002,0.26832,0.07826000000000001,0.2795,2.93,0.84,3.0480321521000002
2019-04-17 08:30:00,3.41896,1.08678,3.5875309405999998,0.46896000000000004,0.13678,0.48850000000000005,2.95,0.9500000000000001,3.0991934435,3.4589600000000003,1.09678,3.6286816683,0.46896000000000004,0.13678,0.48850000000000005,2.99,0.96,3.1403343771
2019-04-17 09:00:00,3.4718400000000003,1.25762,3.6925981436,0.71184,0.20762000000000003,0.7415,2.76,1.05,2.9529815441,3.50184,1.26762,3.7242105002,0.71184,0.20762000000000003,0.7415,2.79,1.06,2.984577022
2019-04-17 09:30:00,3.39056,1.38808,3.663695293,1.09056,0.31808000000000003,1.1360000000000001,2.3,1.07,2.5367104683,3.42056,1.39808,3.6952480837,1.09056,0.31808000000000003,1.1360000000000001,2.33,1.08,2.5681316166
2019-04-17 10:00:00,3.15648,1.69564,3.5830937749,1.5964800000000001,0.46564000000000005,1.663,1.56,1.23,1.9865799757,3.22648,1.41564,3.5233804506,1.5964800000000001,0.46564000000000005,1.663,1.63,0.9500000000000001,1.88663722
2019-04-17 10:30:00,2.96864,1.6675200000000001,3.4049150357,2.04864,0.59752,2.134,0.92,1.07,1.4111342955000001,3.13864,1.73752,3.5874833519,2.04864,0.59752,2.134,1.09,1.1400000000000001,1.5772444325000001
2019-04-17 11:00:00,2.7884,2.0137,3.4395002907,2.3784,0.6937,2.4775,0.41000000000000003,1.32,1.3822083779,2.9084000000000003,1.5037,3.2741264866,2.3784,0.6937,2.4775,0.53,0.81,0.9679876032
2019-04-17 11:30:00,2.7249600000000003,2.24228,3.5289129488,2.54496,0.74228,2.651,0.18,1.5,1.5107613974,2.7649600000000003,1.40228,3.1002246693,2.54496,0.74228,2.651,0.22,0.66,0.6957010852000001
2019-04-17 12:00:00,2.50592,1.95756,3.1798861929,2.66592,0.77756,2.777,-0.16,1.18,1.1907980517,2.80592,1.7375600000000002,3.3003487391,2.66592,0.77756,2.777,0.14,0.96,0.9701546269
2019-04-17 12:30:00,2.44816,1.79988,3.0385943132,2.70816,0.78988,2.821,-0.26,1.01,1.042928569,2.55816,1.8898800000000002,3.1805391052,2.70816,0.78988,2.821,-0.15,1.1,1.1101801656
2019-04-17 13:00:00,2.33752,1.79136,2.94499073,2.74752,0.8013600000000001,2.862,-0.41000000000000003,0.99,1.0715409465,2.5375199999999998,1.8913600000000002,3.164846031,2.74752,0.8013600000000001,2.862,-0.21,1.09,1.1100450441
2019-04-17 13:30:00,2.3172,1.8195999999999999,2.9462450679,2.7072000000000003,0.7896000000000001,2.8200000000000003,-0.39,1.03,1.1013627922,2.4972,1.7796,3.0664285415,2.7072000000000003,0.7896000000000001,2.8200000000000003,-0.21,0.99,1.0120276676
2019-04-17 14:00:00,2.38768,2.12224,3.1945137971,2.6476800000000003,0.77224,2.758,-0.26,1.35,1.3748090777,2.46768,1.3922400000000001,2.8333331608,2.6476800000000003,0.77224,2.758,-0.18,0.62,0.6456004957
2019-04-17 14:30:00,2.32984,2.05912,3.1093616065,2.49984,0.7291200000000001,2.604,-0.17,1.33,1.3408206442,2.50984,1.32912,2.8400452109,2.49984,0.7291200000000001,2.604,0.01,0.6000000000000001,0.6000833275
2019-04-17 15:00:00,2.49016,1.94588,3.1602762221,2.18016,0.63588,2.271,0.31,1.31,1.34617978,2.54016,1.21588,2.8161635251,2.18016,0.63588,2.271,0.36,0.58,0.6826419266
2019-04-17 15:30:00,2.42136,1.77248,3.0007781657,1.79136,0.52248,1.866,0.63,1.25,1.3997856979,2.48136,1.02248,2.6837683954,1.79136,0.52248,1.866,0.6900000000000001,0.5,0.8521150157
2019-04-17 16:00:00,2.44984,1.61162,2.9324111325,1.47984,0.43162000000000006,1.5415,0.97,1.18,1.5275143207,2.4798400000000003,0.85162,2.621996005,1.47984,0.43162000000000006,1.5415,1.0,0.42,1.084619749
2019-04-17 16:30:00,2.47216,1.52438,2.9043604201,1.35216,0.39438,1.4085,1.12,1.13,1.5910059711,2.46216,0.75438,2.5751351518,1.35216,0.39438,1.4085,1.11,0.36,1.1669190203
2019-04-17 17:00:00,2.50592,1.42256,2.8815468068000003,1.10592,0.32256,1.152,1.4,1.1,1.7804493815,2.51592,0.64256,2.5966780315999998,1.10592,0.32256,1.152,1.4100000000000001,0.32,1.4458561478
2019-04-17 17:30:00,2.46304,1.36922,2.8180364529,0.9230400000000001,0.26922,0.9615,1.54,1.1,1.8925115586999999,2.45304,0.5792200000000001,2.5204961912,0.9230400000000001,0.26922,0.9615,1.53,0.31,1.5610893632
2019-04-17 18:00:00,2.57024,1.33632,2.8968750059,0.8102400000000001,0.23632000000000003,0.844,1.76,1.1,2.0754758491,2.5602400000000003,0.54632,2.6178797528,0.8102400000000001,0.23632000000000003,0.844,1.75,0.31,1.7772450591000002
2019-04-17 18:30:00,2.62048,1.3076400000000001,2.9286238748,0.7804800000000001,0.22764,0.8130000000000001,1.8399999999999999,1.08,2.1335416565,2.60048,0.52764,2.6534694647,0.7804800000000001,0.22764,0.8130000000000001,1.82,0.30000000000000004,1.8445595680000002
2019-04-17 19:00:00,2.53056,1.12558,2.7695964055999998,0.43056000000000005,0.12558,0.4485,2.1,1.0,2.3259406699,2.48056,0.33558000000000004,2.5031563775,0.43056000000000005,0.12558,0.4485,2.05,0.21,2.0607280267
2019-04-17 19:30:00,2.4176,0.7793,2.5400980788,0.2376,0.0693,0.24750000000000003,2.18,0.71,2.292705825,2.4176,0.4993,2.4686211232,0.2376,0.0693,0.24750000000000003,2.18,0.43,2.2220036004
2019-04-17 20:00:00,2.32128,0.53954,2.383158461,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.22,0.51,2.2778279127,2.35128,0.53954,2.4123890752,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.25,0.51,2.3070760716
2019-04-17 20:30:00,2.31472,0.40596000000000004,2.3500494037,0.054720000000000005,0.015960000000000002,0.057,2.26,0.39,2.2934035842,2.33472,0.40596000000000004,2.3697512528,0.054720000000000005,0.015960000000000002,0.057,2.2800000000000002,0.39,2.3131147831
2019-04-17 21:00:00,2.2752,0.3961,2.3094220597,0.055200000000000006,0.0161,0.0575,2.22,0.38,2.2522877258,2.2852,0.2761,2.3018189003,0.055200000000000006,0.0161,0.0575,2.23,0.26,2.2451057882
2019-04-17 21:30:00,2.19712,0.31666000000000005,2.2198220312,0.057120000000000004,0.01666,0.059500000000000004,2.14,0.30000000000000004,2.1609257276,2.20712,0.23666,2.2197717563,0.057120000000000004,0.01666,0.059500000000000004,2.15,0.22,2.1612265036
2019-04-17 22:00:00,2.08664,0.28652,2.1062194093,0.05664,0.01652,0.059000000000000004,2.03,0.27,2.0478769494,2.10664,0.27652000000000004,2.1247106627,0.05664,0.01652,0.059000000000000004,2.05,0.26,2.0664220285
2019-04-17 22:30:00,1.91616,0.25638,1.9332355909,0.05616,0.016380000000000002,0.0585,1.8599999999999999,0.24,1.8754199530000002,1.93616,0.24638000000000002,1.9517732066,0.05616,0.016380000000000002,0.0585,1.88,0.23,1.8940168954
2019-04-17 23:00:00,1.83568,0.46624000000000004,1.8939643080000002,0.05568000000000001,0.01624,0.058,1.78,0.45,1.8360010893,1.8056800000000002,0.01624,1.8057530285,0.05568000000000001,0.01624,0.058,1.75,0.0,1.75
2019-04-17 23:30:00,1.73664,0.32652000000000003,1.7670692686,0.05664,0.01652,0.059000000000000004,1.6800000000000002,0.31,1.7083617884,1.75664,0.31652,1.7849282899,0.05664,0.01652,0.059000000000000004,1.7000000000000002,0.30000000000000004,1.7262676502
2019-04-18 00:00:00,1.7356800000000001,0.32624000000000003,1.7660740641000001,0.05568000000000001,0.01624,0.058,1.6800000000000002,0.31,1.7083617884,1.75568,0.31624,1.7839338553,0.05568000000000001,0.01624,0.058,1.7000000000000002,0.30000000000000004,1.7262676502
2019-04-18 00:30:00,1.8376000000000001,0.4768,1.898449894,0.057600000000000005,0.016800000000000002,0.06,1.78,0.46,1.8384776311,1.8476,0.4768,1.9081310228000001,0.057600000000000005,0.016800000000000002,0.06,1.79,0.46,1.8481612484
2019-04-18 01:00:00,1.8642400000000001,0.47582,1.9240050546,0.054240000000000003,0.01582,0.0565,1.81,0.46,1.8675384869,1.8842400000000001,0.47582,1.9433900921,0.054240000000000003,0.01582,0.0565,1.83,0.46,1.8869287215
2019-04-18 01:30:00,2.08328,0.8355400000000001,2.2445896396,0.05328,0.015540000000000002,0.0555,2.03,0.8200000000000001,2.1893606373,2.02328,0.24554,2.0381245914,0.05328,0.015540000000000002,0.0555,1.97,0.23,1.9833809518
2019-04-18 02:00:00,2.22328,0.53554,2.2868705801,0.05328,0.015540000000000002,0.0555,2.17,0.52,2.2314345162,2.24328,0.52554,2.3040176757,0.05328,0.015540000000000002,0.0555,2.19,0.51,2.2485995642
2019-04-18 02:30:00,2.3137600000000003,0.51568,2.3705297298,0.05376,0.015680000000000003,0.056,2.26,0.5,2.3146490015,2.33376,0.50568,2.387917084,0.05376,0.015680000000000003,0.056,2.2800000000000002,0.49,2.3320591759
2019-04-18 03:00:00,2.2552,0.5161,2.3135008645,0.055200000000000006,0.0161,0.0575,2.2,0.5,2.2561028345,2.2752,0.5061,2.3308093551,0.055200000000000006,0.0161,0.0575,2.22,0.49,2.2734335266
2019-04-18 03:30:00,2.25232,0.5252600000000001,2.3127566776,0.052320000000000005,0.015260000000000001,0.0545,2.2,0.51,2.2583400984,2.27232,0.5252600000000001,2.3322384634,0.052320000000000005,0.015260000000000001,0.0545,2.22,0.51,2.2778279127
2019-04-18 04:00:00,2.2528,0.5454,2.3178802816,0.0528,0.0154,0.055,2.2,0.53,2.2629405648,2.2728,0.5454,2.3373234693000002,0.0528,0.0154,0.055,2.22,0.53,2.2823890992
2019-04-18 04:30:00,2.26232,0.5552600000000001,2.3294646273,0.052320000000000005,0.015260000000000001,0.0545,2.21,0.54,2.2750164835,2.28232,0.5552600000000001,2.3488929839,0.052320000000000005,0.015260000000000001,0.0545,2.23,0.54,2.2944498251
2019-04-18 05:00:00,2.12376,0.53568,2.190276147,0.05376,0.015680000000000003,0.056,2.07,0.52,2.1343148784,2.13376,0.52568,2.1975602836,0.05376,0.015680000000000003,0.056,2.08,0.51,2.1416115427
2019-04-18 05:30:00,2.2413600000000002,0.56498,2.3114707547,0.05136,0.014980000000000002,0.053500000000000006,2.19,0.55,2.2580079716,2.26136,0.56498,2.3308692477,0.05136,0.014980000000000002,0.053500000000000006,2.21,0.55,2.2774108105
2019-04-18 06:00:00,2.31232,0.58526,2.3852364767,0.052320000000000005,0.015260000000000001,0.0545,2.26,0.5700000000000001,2.3307724042,2.33232,0.57526,2.4022157792,0.052320000000000005,0.015260000000000001,0.0545,2.2800000000000002,0.56,2.3477648945
2019-04-18 06:30:00,2.34144,0.5479200000000001,2.4046949079,0.06144000000000001,0.017920000000000002,0.064,2.2800000000000002,0.53,2.3407904648,2.36144,0.5379200000000001,2.4219324516,0.06144000000000001,0.017920000000000002,0.064,2.3,0.52,2.3580500419
2019-04-18 07:00:00,2.44184,0.57262,2.5080821857,0.11184000000000001,0.03262,0.1165,2.33,0.54,2.3917566766,2.4718400000000003,0.57262,2.5372990856,0.11184000000000001,0.03262,0.1165,2.36,0.54,2.4209915324
2019-04-18 07:30:00,2.74488,0.7768400000000001,2.8526911154,0.19488000000000003,0.05684,0.203,2.55,0.72,2.649698096,2.77488,0.7768400000000001,2.8815689129,0.19488000000000003,0.05684,0.203,2.58,0.72,2.6785817143
2019-04-18 08:00:00,3.0696,0.9128000000000001,3.2024440666,0.24960000000000002,0.0728,0.26,2.8200000000000003,0.84,2.9424479605,3.1096,0.9128000000000001,3.2408048383,0.24960000000000002,0.0728,0.26,2.86,0.84,2.9808052603
2019-04-18 08:30:00,3.2584,1.1187,3.4450921976,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.92,1.02,3.0930244099,3.2684,0.8787,3.3844574528,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.93,0.78,3.0320455142
2019-04-18 09:00:00,3.25792,1.04606,3.4217370223,0.39792000000000005,0.11606000000000001,0.41450000000000004,2.86,0.93,3.0074075214,3.30792,1.05606,3.4724051391,0.39792000000000005,0.11606000000000001,0.41450000000000004,2.91,0.9400000000000001,3.0580549374
2019-04-18 09:30:00,3.15832,0.99826,3.3123267124,0.50832,0.14826,0.5295,2.65,0.85,2.78298401,3.20832,1.00826,3.3630202869,0.50832,0.14826,0.5295,2.7,0.86,2.8336548837
2019-04-18 10:00:00,3.02352,1.02686,3.1931355515,0.7435200000000001,0.21686000000000002,0.7745000000000001,2.2800000000000002,0.81,2.4196074062,3.04352,0.9068600000000001,3.1757533043,0.7435200000000001,0.21686000000000002,0.7745000000000001,2.3,0.6900000000000001,2.401270497
2019-04-18 10:30:00,2.80064,1.5785200000000001,3.214857664,1.40064,0.40852000000000005,1.459,1.4,1.17,1.8245273361,2.78064,0.70852,2.8694876546,1.40064,0.40852000000000005,1.459,1.38,0.30000000000000004,1.4122322755
2019-04-18 11:00:00,2.6795999999999998,1.7403,3.1951369689,1.7496,0.5103,1.8225,0.93,1.23,1.5420116731,2.7396000000000003,0.8903000000000001,2.8806322657,1.7496,0.5103,1.8225,0.99,0.38,1.0604244433
2019-04-18 11:30:00,2.7507200000000003,1.50896,3.1374226365,1.23072,0.35896000000000006,1.282,1.52,1.15,1.9060167890000002,2.7507200000000003,0.6389600000000001,2.8239565152,1.23072,0.35896000000000006,1.282,1.52,0.28,1.5455743269000002
2019-04-18 12:00:00,2.69664,1.58152,3.1261914209,1.37664,0.40152000000000004,1.434,1.32,1.18,1.7705366418000001,2.69664,0.71152,2.7889295437,1.37664,0.40152000000000004,1.434,1.32,0.31,1.3559129766
2019-04-18 12:30:00,2.5844,1.3367,2.9096202931,1.6344,0.4767,1.7025000000000001,0.9500000000000001,0.86,1.2814444973999999,2.6944,1.1567,2.9321913734000002,1.6344,0.4767,1.7025000000000001,1.06,0.68,1.2593649193
2019-04-18 13:00:00,2.42008,1.35044,2.7713670634,1.99008,0.5804400000000001,2.073,0.43,0.77,0.8819297024,2.60008,1.4204400000000001,2.9627800796,1.99008,0.5804400000000001,2.073,0.61,0.84,1.0381233067
2019-04-18 13:30:00,2.32128,1.38454,2.7028303406000003,2.14128,0.6245400000000001,2.2305,0.18,0.76,0.7810249676000001,2.42128,1.44454,2.8194489976,2.14128,0.6245400000000001,2.2305,0.28,0.8200000000000001,0.8664871609
2019-04-18 14:00:00,2.41768,1.38474,2.7861589061,2.10768,0.6147400000000001,2.1955,0.31,0.77,0.8300602388,2.52768,1.4547400000000001,2.9164078333,2.10768,0.6147400000000001,2.1955,0.42,0.84,0.9391485505
2019-04-18 14:30:00,2.31392,1.1840600000000001,2.5992737159,1.69392,0.49406000000000005,1.7645,0.62,0.6900000000000001,0.9276313923,2.50392,1.25406,2.8004074436,1.69392,0.49406000000000005,1.7645,0.81,0.76,1.1107204869
2019-04-18 15:00:00,2.34888,1.12134,2.6028139868,1.47888,0.43134000000000006,1.5405,0.87,0.6900000000000001,1.1104053314,2.48888,1.17134,2.7507382736,1.47888,0.43134000000000006,1.5405,1.01,0.74,1.2520782723
2019-04-18 15:30:00,2.37,1.2025000000000001,2.6576128857,1.62,0.47250000000000003,1.6875,0.75,0.73,1.0466135868,2.51,1.2525,2.805148169,1.62,0.47250000000000003,1.6875,0.89,0.78,1.1834272263
2019-04-18 16:00:00,2.326,1.138,2.5894632648,1.536,0.448,1.6,0.79,0.6900000000000001,1.0489041901,2.476,1.188,2.7462556327,1.536,0.448,1.6,0.9400000000000001,0.74,1.1963277143
2019-04-18 16:30:00,2.4088,0.9434,2.5869520676,1.1088,0.3234,1.155,1.3,0.62,1.440277751,2.5088,0.9734,2.6910193236,1.1088,0.3234,1.155,1.4,0.65,1.543534904
2019-04-18 17:00:00,2.39816,0.8648800000000001,2.5493506624,0.9081600000000001,0.26488,0.9460000000000001,1.49,0.6000000000000001,1.6062689688,2.48816,0.8948800000000001,2.6441918236,0.9081600000000001,0.26488,0.9460000000000001,1.58,0.63,1.7009703112999999
2019-04-18 17:30:00,2.38864,1.12002,2.6381898812999998,0.7886400000000001,0.23002000000000003,0.8215,1.6,0.89,1.8308741082000002,2.36864,0.38002,2.3989311474,0.7886400000000001,0.23002000000000003,0.8215,1.58,0.15,1.5871042814
2019-04-18 18:00:00,2.3971999999999998,1.0921,2.63424567,0.7272000000000001,0.2121,0.7575000000000001,1.67,0.88,1.8876705221,2.3772,0.36210000000000003,2.4046197724000002,0.7272000000000001,0.2121,0.7575000000000001,1.65,0.15,1.6568041526
2019-04-18 18:30:00,2.3504,0.9197000000000001,2.5239311104,0.41040000000000004,0.1197,0.42750000000000005,1.94,0.8,2.0984756372,2.3104,0.2697,2.3260881862,0.41040000000000004,0.1197,0.42750000000000005,1.9,0.15,1.9059118553
2019-04-18 19:00:00,2.29384,0.8411200000000001,2.4431915193,0.24384000000000003,0.07112,0.254,2.05,0.77,2.1898401768,2.23384,-0.07888,2.2352322474,0.24384000000000003,0.07112,0.254,1.99,-0.15,1.9956452591
2019-04-18 19:30:00,2.2444,0.7792,2.3758122821,0.13440000000000002,0.0392,0.14,2.11,0.74,2.2360008945,2.1744,-0.1008,2.1767351699,0.13440000000000002,0.0392,0.14,2.04,-0.14,2.0447982786
2019-04-18 20:00:00,2.20512,0.70316,2.3145168394,0.04512,0.013160000000000002,0.047,2.16,0.6900000000000001,2.2675316977,2.12512,-0.15684,2.130899763,0.04512,0.013160000000000002,0.047,2.08,-0.17,2.0869355524
2019-04-18 20:30:00,2.1748,0.6114,2.2591071245,0.0048000000000000004,0.0014,0.005,2.17,0.61,2.2541073621,2.1248,-0.09860000000000001,2.1270865051,0.0048000000000000004,0.0014,0.005,2.12,-0.1,2.1223571801
2019-04-18 21:00:00,2.2138400000000003,0.38112,2.2464060185,0.0038400000000000005,0.0011200000000000001,0.004,2.21,0.38,2.2424317158,2.22384,0.24112000000000003,2.2368735324,0.0038400000000000005,0.0011200000000000001,0.004,2.22,0.24,2.2329352879
2019-04-18 21:30:00,2.1272,0.2821,2.1458239094,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.12,0.28,2.1384106247,2.1471999999999998,0.2721,2.1643720221000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.14,0.27,2.156965461
2019-04-18 22:00:00,2.03912,0.37266000000000005,2.0728931111,0.009120000000000001,0.00266,0.0095,2.03,0.37,2.0634437235,2.03912,0.18266000000000002,2.0472847994,0.009120000000000001,0.00266,0.0095,2.03,0.18,2.0379646709
2019-04-18 22:30:00,1.84816,0.23238000000000003,1.8627119611,0.00816,0.00238,0.0085,1.8399999999999999,0.23,1.8543192821,1.85816,0.22238000000000002,1.8714196349,0.00816,0.00238,0.0085,1.85,0.22,1.8630351580000002
2019-04-18 23:00:00,1.7448000000000001,0.23140000000000002,1.7600775551,0.0048000000000000004,0.0014,0.005,1.74,0.23,1.7551353224000001,1.7548,0.2214,1.768711678,0.0048000000000000004,0.0014,0.005,1.75,0.22,1.763774362
2019-04-18 23:30:00,1.6648,0.3614,1.7035753579000001,0.0048000000000000004,0.0014,0.005,1.6600000000000001,0.36,1.6985876486,1.6448,0.0614,1.6459456249,0.0048000000000000004,0.0014,0.005,1.6400000000000001,0.06,1.641097194
2019-04-19 00:00:00,1.55576,0.22168000000000002,1.5714742123,0.00576,0.00168,0.006,1.55,0.22,1.5655350523,1.57576,0.21168,1.5899144631,0.00576,0.00168,0.006,1.57,0.21,1.5839823230999999
2019-04-19 00:30:00,1.53816,0.22238000000000002,1.5541521965,0.00816,0.00238,0.0085,1.53,0.22,1.5457360706,1.5481600000000002,0.21238,1.5626594799,0.00816,0.00238,0.0085,1.54,0.21,1.5542522318
2019-04-19 01:00:00,1.55864,0.22252000000000002,1.5744439653,0.00864,0.00252,0.009000000000000001,1.55,0.22,1.5655350523,1.56864,0.21252000000000001,1.5829706883,0.00864,0.00252,0.009000000000000001,1.56,0.21,1.5740711547
2019-04-19 01:30:00,1.7596,0.2228,1.7736493453,0.009600000000000001,0.0028,0.01,1.75,0.22,1.763774362,1.7696,0.21280000000000002,1.7823490118,0.009600000000000001,0.0028,0.01,1.76,0.21,1.7724841325
2019-04-19 02:00:00,1.9481600000000001,0.21238,1.9597021840000002,0.00816,0.00238,0.0085,1.94,0.21,1.9513328778,1.9681600000000001,0.21238,1.9795855753,0.00816,0.00238,0.0085,1.96,0.21,1.9712178975999999
2019-04-19 02:30:00,1.9872,0.2121,1.9984869902,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.98,0.21,1.9911052207000002,2.0072,0.19210000000000002,2.0163715555,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0,0.19,2.0090047287
2019-04-19 03:00:00,1.8962400000000001,0.19182000000000002,1.9059173775,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8900000000000001,0.19,1.8995262567000002,1.9162400000000002,0.19182000000000002,1.9258168786,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.9100000000000001,0.19,1.9194269978
2019-04-19 03:30:00,1.9048,0.19140000000000001,1.9143920706,0.0048000000000000004,0.0014,0.005,1.9,0.19,1.909476368,1.9248,0.19140000000000001,1.9342928941,0.0048000000000000004,0.0014,0.005,1.92,0.19,1.9293781382000001
2019-04-19 04:00:00,1.89432,0.19126,1.9039508003,0.00432,0.00126,0.0045000000000000005,1.8900000000000001,0.19,1.8995262567000002,1.9043200000000002,0.19126,1.9139004807000002,0.00432,0.00126,0.0045000000000000005,1.9,0.19,1.909476368
2019-04-19 04:30:00,1.86528,0.22154000000000001,1.8783901218999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8599999999999999,0.22,1.8729655630000002,1.87528,0.21154,1.8871736142,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.87,0.21,1.8817545005
2019-04-19 05:00:00,1.8348,0.2214,1.8481095747,0.0048000000000000004,0.0014,0.005,1.83,0.22,1.8431766058,1.8548,0.2114,1.8668082387,0.0048000000000000004,0.0014,0.005,1.85,0.21,1.8618807695
2019-04-19 05:30:00,1.87336,0.25098000000000004,1.8900975239000002,0.00336,0.0009800000000000002,0.0035,1.87,0.25,1.88663722,1.89336,0.25098000000000004,1.9099222627999999,0.00336,0.0009800000000000002,0.0035,1.8900000000000001,0.25,1.9064626931
2019-04-19 06:00:00,1.9452800000000001,0.50154,2.008894385,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.94,0.5,2.0033971149,1.90528,-0.028460000000000003,1.9054925479,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9,-0.03,1.9002368273
2019-04-19 06:30:00,1.9564,0.3477,1.9870571834000001,0.0264,0.0077,0.0275,1.9300000000000002,0.34,1.9597193677,1.9564,0.1477,1.9619674436999999,0.0264,0.0077,0.0275,1.9300000000000002,0.14,1.9350710581000001
2019-04-19 07:00:00,2.04968,0.30324,2.0719900096,0.07968,0.02324,0.083,1.97,0.28,1.9897989848000002,2.06968,0.29324,2.0903504491,0.07968,0.02324,0.083,1.99,0.27,2.0082330542
2019-04-19 07:30:00,2.14608,0.37594000000000005,2.1787588784,0.22608000000000003,0.06594,0.23550000000000001,1.92,0.31,1.9448650339,2.17608,0.37594000000000005,2.2083149798,0.22608000000000003,0.06594,0.23550000000000001,1.9500000000000002,0.31,1.9744872752
2019-04-19 08:00:00,2.20728,0.58504,2.283496617,0.49728000000000006,0.14504,0.518,1.71,0.44,1.7657009939,2.23728,0.50504,2.2935752004,0.49728000000000006,0.14504,0.518,1.74,0.36,1.7768511474
2019-04-19 08:30:00,2.30912,0.6401600000000001,2.39621368,0.78912,0.23016000000000003,0.8220000000000001,1.52,0.41000000000000003,1.5743252523,2.37912,0.6601600000000001,2.4690125962,0.78912,0.23016000000000003,0.8220000000000001,1.5899999999999999,0.43,1.6471186964
2019-04-19 09:00:00,2.1556,0.7858,2.2943611311,1.1856,0.3458,1.235,0.97,0.44,1.0651291002,2.2656,0.8158000000000001,2.4080018688,1.1856,0.3458,1.235,1.08,0.47000000000000003,1.1778370006
2019-04-19 09:30:00,2.12296,0.8837800000000001,2.2995708839,1.45296,0.42378000000000005,1.5135,0.67,0.46,0.8127115109,2.24296,0.93378,2.4295708777,1.45296,0.42378000000000005,1.5135,0.79,0.51,0.9403190948000001
2019-04-19 10:00:00,2.08592,1.00506,2.3154282217,1.76592,0.5150600000000001,1.8395000000000001,0.32,0.49,0.5852349955,2.18592,1.05506,2.4272201898,1.76592,0.5150600000000001,1.8395000000000001,0.42,0.54,0.6841052551
2019-04-19 10:30:00,1.89864,1.17252,2.2315100269,2.16864,0.6325200000000001,2.259,-0.27,0.54,0.6037383539,1.9686400000000002,1.24252,2.3279603519,2.16864,0.6325200000000001,2.259,-0.2,0.61,0.6419501538
2019-04-19 11:00:00,1.8141600000000002,1.28538,2.2233709205,2.38416,0.6953800000000001,2.4835000000000003,-0.5700000000000001,0.59,0.8203657721000001,1.99416,1.36538,2.4168029812,2.38416,0.6953800000000001,2.4835000000000003,-0.39,0.67,0.7752418977000001
2019-04-19 11:30:00,1.79344,1.37892,2.2622659879,2.53344,0.73892,2.6390000000000002,-0.74,0.64,0.9783659847,1.97344,1.45892,2.4541623826,2.53344,0.73892,2.6390000000000002,-0.56,0.72,0.9121403401
2019-04-19 12:00:00,1.7337600000000002,1.40818,2.2335833654,2.63376,0.7681800000000001,2.7435,-0.9,0.64,1.1043550154,1.93376,1.48818,2.4401039834000002,2.63376,0.7681800000000001,2.7435,-0.7000000000000001,0.72,1.0041912169
2019-04-19 12:30:00,1.6976,1.4068,2.2047521403,2.6976,0.7868,2.81,-1.0,0.62,1.1766052864,1.8976000000000002,1.5068000000000001,2.4230831599,2.6976,0.7868,2.81,-0.8,0.72,1.0762899238
2019-04-19 13:00:00,1.67856,1.4270800000000001,2.2032069807,2.69856,0.7870800000000001,2.811,-1.02,0.64,1.2041594579,1.88856,1.51708,2.4224348495,2.69856,0.7870800000000001,2.811,-0.81,0.73,1.0904127659
2019-04-19 13:30:00,1.66528,1.7815400000000001,2.4386558285,2.64528,0.7715400000000001,2.7555,-0.98,1.01,1.407302384,1.79528,1.06154,2.0856407768,2.64528,0.7715400000000001,2.7555,-0.85,0.29,0.8981091248
2019-04-19 14:00:00,1.6174400000000002,1.80092,2.4206249193,2.67744,0.7809200000000001,2.789,-1.06,1.02,1.4710540439,1.74744,1.02092,2.0238142701,2.67744,0.7809200000000001,2.789,-0.93,0.24,0.9604686356000001
2019-04-19 14:30:00,1.61056,1.7730800000000002,2.3953530429,2.65056,0.7730800000000001,2.761,-1.04,1.0,1.4427751037,1.72056,0.9830800000000001,1.9816086899,2.65056,0.7730800000000001,2.761,-0.93,0.21,0.9534149149000001
2019-04-19 15:00:00,1.6276000000000002,1.7718,2.4059004551,2.5776,0.7518,2.685,-0.9500000000000001,1.02,1.3938794783000001,1.7376,0.9618000000000001,1.986029456,2.5776,0.7518,2.685,-0.84,0.21,0.8658521814
2019-04-19 15:30:00,1.62248,1.72364,2.3671451582,2.41248,0.70364,2.513,-0.79,1.02,1.2901550294,1.72248,0.9136400000000001,1.9497885526,2.41248,0.70364,2.513,-0.6900000000000001,0.21,0.7212489168
2019-04-19 16:00:00,1.68896,1.6242800000000002,2.3432608476,2.20896,0.6442800000000001,2.301,-0.52,0.98,1.1094142599,1.76896,0.83428,1.9558227425,2.20896,0.6442800000000001,2.301,-0.44,0.19,0.4792702787
2019-04-19 16:30:00,1.7512,1.5691000000000002,2.3513349931,1.9512,0.5691,2.0325,-0.2,1.0,1.0198039027,1.7912,0.7591,1.9454126169000001,1.9512,0.5691,2.0325,-0.16,0.19,0.248394847
2019-04-19 17:00:00,1.92496,1.43978,2.4038380665,1.6449600000000002,0.47978000000000004,1.7135,0.28,0.96,1.0,1.9149600000000002,0.62978,2.0158607715,1.6449600000000002,0.47978000000000004,1.7135,0.27,0.15,0.3088689042
2019-04-19 17:30:00,1.9172,1.2871000000000001,2.3091734993,1.3272,0.3871,1.3825,0.59,0.9,1.0761505471,1.9272,0.5371,2.0006439588,1.3272,0.3871,1.3825,0.6000000000000001,0.15,0.6184658438
2019-04-19 18:00:00,1.92184,1.10762,2.218172908,0.9518400000000001,0.27762000000000003,0.9915,0.97,0.8300000000000001,1.276636205,1.9118400000000002,0.14762,1.9175306647,0.9518400000000001,0.27762000000000003,0.9915,0.96,-0.13,0.9687620967
2019-04-19 18:30:00,1.97864,0.9200200000000001,2.1820753997,0.54864,0.16002000000000002,0.5715,1.43,0.76,1.6194134741,1.9286400000000001,0.020020000000000003,1.9287439047000001,0.54864,0.16002000000000002,0.5715,1.38,-0.14,1.3870832708
2019-04-19 19:00:00,1.96056,0.8105800000000001,2.1215172519,0.31056,0.09058000000000001,0.3235,1.65,0.72,1.8002499826,1.90056,-0.08942000000000001,1.9026624109,0.31056,0.09058000000000001,0.3235,1.5899999999999999,-0.18,1.6001562424
2019-04-19 19:30:00,1.966,0.7655000000000001,2.1097739808,0.156,0.0455,0.1625,1.81,0.72,1.9479476379,1.896,-0.1545,1.9022844819,0.156,0.0455,0.1625,1.74,-0.2,1.7514565367000001
2019-04-19 20:00:00,1.97816,0.7198800000000001,2.1050758181,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.9100000000000001,0.7000000000000001,2.0342320418,1.89816,-0.20012000000000002,1.9086800151,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.83,-0.22,1.8431766058
2019-04-19 20:30:00,1.98528,0.69154,2.102275969,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.98,0.6900000000000001,2.0967832506,1.89528,-0.22846000000000002,1.9089998036,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8900000000000001,-0.23,1.9039432765000002
2019-04-19 21:00:00,2.00336,0.69098,2.1191754647,0.00336,0.0009800000000000002,0.0035,2.0,0.6900000000000001,2.1156795599000002,1.91336,-0.21902000000000002,1.9258546804,0.00336,0.0009800000000000002,0.0035,1.9100000000000001,-0.22,1.9226284092
2019-04-19 21:30:00,1.98432,0.6612600000000001,2.0916000215,0.00432,0.00126,0.0045000000000000005,1.98,0.66,2.0871032557,1.9043200000000002,-0.24874000000000002,1.9204963551,0.00432,0.00126,0.0045000000000000005,1.9,-0.25,1.9163767897000001
2019-04-19 22:00:00,1.77336,0.22098,1.7870752223,0.00336,0.0009800000000000002,0.0035,1.77,0.22,1.7836199147,1.78336,0.15098,1.7897396040000002,0.00336,0.0009800000000000002,0.0035,1.78,0.15,1.7863090438
2019-04-19 22:30:00,1.6928800000000002,0.19084,1.7036028293,0.00288,0.00084,0.003,1.69,0.19,1.7006469357,1.70288,0.18084000000000003,1.7124553717,0.00288,0.00084,0.003,1.7000000000000002,0.18,1.7095028517
2019-04-19 23:00:00,1.6528800000000001,0.21084000000000003,1.6662730268,0.00288,0.00084,0.003,1.65,0.21,1.6633099531000002,1.66288,0.19084,1.6737950293,0.00288,0.00084,0.003,1.6600000000000001,0.19,1.670838113
2019-04-19 23:30:00,1.60192,0.49056000000000005,1.6753497545,0.0019200000000000003,0.0005600000000000001,0.002,1.6,0.49,1.6733499335,1.5419200000000002,-0.12944,1.5473435301,0.0019200000000000003,0.0005600000000000001,0.002,1.54,-0.13,1.5454772726
2019-04-20 00:00:00,1.5424,0.6007,1.6552456765999999,0.0024000000000000002,0.0007,0.0025,1.54,0.6000000000000001,1.6527552753,1.4624000000000001,-0.31930000000000003,1.4968521136000001,0.0024000000000000002,0.0007,0.0025,1.46,-0.32,1.4946571513
2019-04-21 00:30:00,1.45,0.21,1.4651279808,0.0,0.0,0.0,1.45,0.21,1.4651279808,1.46,0.2,1.4736349616,0.0,0.0,0.0,1.46,0.2,1.4736349616
2019-04-21 01:00:00,1.47,0.34,1.5088074760999999,0.0,0.0,0.0,1.47,0.34,1.5088074760999999,1.45,0.03,1.4503103116,0.0,0.0,0.0,1.45,0.03,1.4503103116
2019-04-21 01:30:00,1.62,0.62,1.7345892886,0.0,0.0,0.0,1.62,0.62,1.7345892886,1.54,-0.30000000000000004,1.5689486926,0.0,0.0,0.0,1.54,-0.30000000000000004,1.5689486926
2019-04-21 02:00:00,1.71,0.61,1.8155439956000001,0.0,0.0,0.0,1.71,0.61,1.8155439956000001,1.63,-0.30000000000000004,1.6573774464,0.0,0.0,0.0,1.63,-0.30000000000000004,1.6573774464
2019-04-21 02:30:00,1.77,0.59,1.8657438195,0.0,0.0,0.0,1.77,0.59,1.8657438195,1.69,-0.33,1.7219175358,0.0,0.0,0.0,1.69,-0.33,1.7219175358
2019-04-21 03:00:00,1.74,0.59,1.8373078131,0.0,0.0,0.0,1.74,0.59,1.8373078131,1.6600000000000001,-0.33,1.6924833825,0.0,0.0,0.0,1.6600000000000001,-0.33,1.6924833825
2019-04-21 03:30:00,1.69,0.36,1.7279178221,0.0,0.0,0.0,1.69,0.36,1.7279178221,1.6600000000000001,-0.08,1.6619265928,0.0,0.0,0.0,1.6600000000000001,-0.08,1.6619265928
2019-04-21 04:00:00,1.67,0.17,1.6786303941,0.0,0.0,0.0,1.67,0.17,1.6786303941,1.6800000000000002,0.16,1.6876018488,0.0,0.0,0.0,1.6800000000000002,0.16,1.6876018488
2019-04-21 04:30:00,1.71,0.56,1.7993609977,0.0,0.0,0.0,1.71,0.56,1.7993609977,1.63,-0.27,1.6522106402999999,0.0,0.0,0.0,1.63,-0.27,1.6522106402999999
2019-04-21 05:00:00,1.71,0.61,1.8155439956000001,0.0,0.0,0.0,1.71,0.61,1.8155439956000001,1.62,-0.30000000000000004,1.6475436261,0.0,0.0,0.0,1.62,-0.30000000000000004,1.6475436261
2019-04-21 05:30:00,1.71,0.51,1.784432683,0.0,0.0,0.0,1.71,0.51,1.784432683,1.6600000000000001,-0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,-0.13,1.6650825805
2019-04-21 06:00:00,1.71096,0.20028,1.7226422147,0.0009600000000000001,0.00028000000000000003,0.001,1.71,0.2,1.7216561794,1.73096,0.19028,1.7413870908,0.0009600000000000001,0.00028000000000000003,0.001,1.73,0.19,1.7404022524
2019-04-21 06:30:00,1.7616800000000001,0.24924000000000002,1.7792237070999999,0.03168,0.00924,0.033,1.73,0.24,1.7465680634,1.7816800000000002,0.23924,1.7976705482000002,0.03168,0.00924,0.033,1.75,0.23,1.7650495743999999
2019-04-21 07:00:00,1.7856,0.27080000000000004,1.8060177186000002,0.1056,0.0308,0.11,1.6800000000000002,0.24,1.6970562748,1.8056,0.26080000000000003,1.824337688,0.1056,0.0308,0.11,1.7000000000000002,0.23,1.7154882687000002
2019-04-21 07:30:00,1.86688,0.34784000000000004,1.8990085834000001,0.26688,0.07784,0.278,1.6,0.27,1.622621336,1.9068800000000001,0.35784000000000005,1.9401651476000001,0.26688,0.07784,0.278,1.6400000000000001,0.28,1.6637307474
2019-04-21 08:00:00,1.9144,0.45170000000000005,1.9669672722,0.5544,0.1617,0.5775,1.3599999999999999,0.29,1.3905754205,1.9744000000000002,0.4617,2.027664235,0.5544,0.1617,0.5775,1.42,0.30000000000000004,1.4513442045
2019-04-21 08:30:00,1.99672,0.63446,2.0950967161,0.9067200000000001,0.26446000000000003,0.9445,1.09,0.37,1.1510864433,2.08672,0.65446,2.1869426719,0.9067200000000001,0.26446000000000003,0.9445,1.18,0.39,1.2427791437
