Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-21 09:00:00,1.92304,0.80422,2.0844310135,1.28304,0.37422000000000005,1.3365,0.64,0.43,0.7710382610000001,2.02304,0.8342200000000001,2.1882901659,1.28304,0.37422000000000005,1.3365,0.74,0.46,0.8713208364
2019-04-21 09:30:00,1.9362400000000002,0.91432,2.141262805,1.6262400000000001,0.47432,1.694,0.31,0.44,0.5382378656,2.06624,0.9643200000000001,2.2801887641,1.6262400000000001,0.47432,1.694,0.44,0.49,0.6585590330000001
2019-04-21 10:00:00,1.87384,1.04112,2.1436434405,1.9238400000000002,0.5611200000000001,2.004,-0.05,0.48,0.4825971405,2.13384,1.10112,2.4011952024,1.9238400000000002,0.5611200000000001,2.004,0.21,0.54,0.5793962375
2019-04-21 10:30:00,1.81392,1.14406,2.1445696655,2.17392,0.6340600000000001,2.2645,-0.36,0.51,0.6242595614,1.94392,1.21406,2.2918915005000002,2.17392,0.6340600000000001,2.2645,-0.23,0.58,0.6239390996
2019-04-21 11:00:00,1.75704,1.23622,2.1483550568,2.38704,0.6962200000000001,2.4865,-0.63,0.54,0.8297590012,1.93704,1.31622,2.3419135445,2.38704,0.6962200000000001,2.4865,-0.45,0.62,0.766093989
2019-04-21 11:30:00,1.7350400000000001,1.29522,2.1651694276,2.55504,0.7452200000000001,2.6615,-0.8200000000000001,0.55,0.9873702446,1.92504,1.38522,2.3716267518,2.55504,0.7452200000000001,2.6615,-0.63,0.64,0.8980534505000001
2019-04-21 12:00:00,1.6932800000000001,1.33804,2.1581353526,2.63328,0.7680400000000001,2.743,-0.9400000000000001,0.5700000000000001,1.0993179704,1.89328,1.42804,2.3714568096,2.63328,0.7680400000000001,2.743,-0.74,0.66,0.9915644205
2019-04-21 12:30:00,1.66032,1.33176,2.1284377369,2.68032,0.78176,2.792,-1.02,0.55,1.1588356225,1.87032,1.44176,2.3615183251,2.68032,0.78176,2.792,-0.81,0.66,1.044844486
2019-04-21 13:00:00,1.54528,1.35904,2.0578824067,2.70528,0.7890400000000001,2.818,-1.16,0.5700000000000001,1.2924782397,1.75528,1.44904,2.2761205592,2.70528,0.7890400000000001,2.818,-0.9500000000000001,0.66,1.1567627242
2019-04-21 13:30:00,1.5096,1.3603,2.0320699422,2.7096,0.7903,2.8225,-1.2,0.5700000000000001,1.3284953895,1.7296,1.4703,2.2700877186,2.7096,0.7903,2.8225,-0.98,0.68,1.1928118041
2019-04-21 14:00:00,1.51944,1.35442,2.0354732742,2.6894400000000003,0.7844200000000001,2.8015,-1.17,0.5700000000000001,1.3014607178,1.72944,1.46442,2.2661616558,2.6894400000000003,0.7844200000000001,2.8015,-0.96,0.68,1.1764352936
2019-04-21 14:30:00,1.50248,1.3036400000000001,1.9892016992000001,2.65248,0.7736400000000001,2.763,-1.15,0.53,1.2662543188,1.6924800000000002,1.39364,2.1924235448,2.65248,0.7736400000000001,2.763,-0.96,0.62,1.1428035702
2019-04-21 15:00:00,1.5043199999999999,1.28376,1.9776294901,2.58432,0.7537600000000001,2.692,-1.08,0.53,1.2030378215,1.69432,1.37376,2.1812695386,2.58432,0.7537600000000001,2.692,-0.89,0.62,1.0846658472
2019-04-21 15:30:00,1.50608,1.24344,1.9530540187,2.4460800000000003,0.7134400000000001,2.548,-0.9400000000000001,0.53,1.0791200119,1.67608,1.32344,2.1355883498,2.4460800000000003,0.7134400000000001,2.548,-0.77,0.61,0.9823441352000001
2019-04-21 16:00:00,1.58688,1.19534,1.9867123219,2.24688,0.65534,2.3405,-0.66,0.54,0.8527602242000001,1.74688,1.2653400000000001,2.1570060385,2.24688,0.65534,2.3405,-0.5,0.61,0.7887331615000001
2019-04-21 16:30:00,1.62912,1.08016,1.9546809458,1.9891200000000002,0.58016,2.072,-0.36,0.5,0.6161168720000001,1.72912,1.15016,2.0767098979,1.9891200000000002,0.58016,2.072,-0.26,0.5700000000000001,0.6264982043
2019-04-21 17:00:00,1.78248,0.96364,2.0262865049,1.6924800000000002,0.49364,1.763,0.09,0.47000000000000003,0.47853944460000003,1.9224800000000002,1.01364,2.1733373875,1.6924800000000002,0.49364,1.763,0.23,0.52,0.568594759
2019-04-21 17:30:00,1.81608,0.8184400000000001,1.9919815762000002,1.36608,0.39844,1.423,0.45,0.42,0.6155485359,1.9260800000000002,0.8584400000000001,2.1087207971,1.36608,0.39844,1.423,0.56,0.46,0.7247068373000001
2019-04-21 18:00:00,1.79656,0.64358,1.9083561118999999,1.00656,0.29358,1.0485,0.79,0.35000000000000003,0.8640601831,1.8865600000000002,0.6735800000000001,2.0032020991,1.00656,0.29358,1.0485,0.88,0.38,0.9585405573
2019-04-21 18:30:00,1.80328,0.52054,1.8769072034,0.6532800000000001,0.19054000000000001,0.6805,1.15,0.33,1.1964113004999999,1.86328,0.53054,1.9373396836999999,0.6532800000000001,0.19054000000000001,0.6805,1.21,0.34,1.2568611697
2019-04-21 19:00:00,1.85464,0.7605200000000001,2.0045149538,0.34464,0.10052000000000001,0.359,1.51,0.66,1.6479381056,1.81464,0.04052,1.8150923392,0.34464,0.10052000000000001,0.359,1.47,-0.06,1.4712239802
2019-04-21 19:30:00,1.79064,0.33102000000000004,1.8209793656,0.14064000000000002,0.04102,0.14650000000000002,1.65,0.29,1.6752910195,1.81064,0.25102,1.8279573983000001,0.14064000000000002,0.04102,0.14650000000000002,1.67,0.21,1.6831518054
2019-04-21 20:00:00,1.7732800000000002,0.26554,1.7930514354,0.05328,0.015540000000000002,0.0555,1.72,0.25,1.7380736463000002,1.7932800000000002,0.25554000000000004,1.8113955532000001,0.05328,0.015540000000000002,0.0555,1.74,0.24,1.7564737402000001
2019-04-21 20:30:00,1.7976800000000002,0.25224,1.8152901696,0.007680000000000001,0.0022400000000000002,0.008,1.79,0.25,1.8073737854,1.80768,0.24224,1.8238385893,0.007680000000000001,0.0022400000000000002,0.008,1.8,0.24,1.8159295141
2019-04-21 21:00:00,1.85,0.35000000000000003,1.8828170384,0.0,0.0,0.0,1.85,0.35000000000000003,1.8828170384,1.85,0.21,1.8618807695,0.0,0.0,0.0,1.85,0.21,1.8618807695
2019-04-21 21:30:00,1.87,0.24,1.885338166,0.0,0.0,0.0,1.87,0.24,1.885338166,1.8900000000000001,0.23,1.9039432765000002,0.0,0.0,0.0,1.8900000000000001,0.23,1.9039432765000002
2019-04-21 22:00:00,1.78,0.24,1.7961069011,0.0,0.0,0.0,1.78,0.24,1.7961069011,1.79,0.23,1.8047160441,0.0,0.0,0.0,1.79,0.23,1.8047160441
2019-04-21 22:30:00,1.67,0.2,1.6819334113000002,0.0,0.0,0.0,1.67,0.2,1.6819334113000002,1.69,0.19,1.7006469357,0.0,0.0,0.0,1.69,0.19,1.7006469357
2019-04-21 23:00:00,1.63096,0.21028000000000002,1.6444598505,0.0009600000000000001,0.00028000000000000003,0.001,1.63,0.21,1.6434719347,1.65096,0.20028,1.663063739,0.0009600000000000001,0.00028000000000000003,0.001,1.65,0.2,1.6620770139
2019-04-21 23:30:00,1.5224,0.4307,1.5821517784,0.0024000000000000002,0.0007,0.0025,1.52,0.43,1.5796518604,1.4724,-0.1293,1.4780663889,0.0024000000000000002,0.0007,0.0025,1.47,-0.13,1.475737104
2019-04-22 00:00:00,1.4424000000000001,0.2707,1.4675817694,0.0024000000000000002,0.0007,0.0025,1.44,0.27,1.4650938536,1.4424000000000001,0.0907,1.445248854,0.0024000000000000002,0.0007,0.0025,1.44,0.09,1.4428097588
2019-04-22 00:30:00,1.41288,0.20084000000000002,1.4270832491,0.00288,0.00084,0.003,1.4100000000000001,0.2,1.4241137595,1.43288,0.19084,1.4455327738000001,0.00288,0.00084,0.003,1.43,0.19,1.4425671561
2019-04-22 01:00:00,1.4428800000000002,0.20084000000000002,1.456790788,0.00288,0.00084,0.003,1.44,0.2,1.4538225476,1.45288,0.19084,1.4653600923,0.00288,0.00084,0.003,1.45,0.19,1.4623952954
2019-04-22 01:30:00,1.55288,0.20084000000000002,1.5658138459000002,0.00288,0.00084,0.003,1.55,0.2,1.5628499608,1.56288,0.19084,1.5744884249000002,0.00288,0.00084,0.003,1.56,0.19,1.5715279189
2019-04-22 02:00:00,1.64336,0.20098000000000002,1.6556041343999999,0.00336,0.0009800000000000002,0.0035,1.6400000000000001,0.2,1.6521501142,1.66336,0.19098,1.6742878635,0.00336,0.0009800000000000002,0.0035,1.6600000000000001,0.19,1.670838113
2019-04-22 02:30:00,1.7133600000000002,0.20098000000000002,1.7251073735,0.00336,0.0009800000000000002,0.0035,1.71,0.2,1.7216561794,1.72336,0.19098,1.7339097583,0.00336,0.0009800000000000002,0.0035,1.72,0.19,1.730462366
2019-04-22 03:00:00,1.6824,0.20070000000000002,1.6943288494000002,0.0024000000000000002,0.0007,0.0025,1.6800000000000002,0.2,1.6918628786,1.7024,0.1907,1.7130476497,0.0024000000000000002,0.0007,0.0025,1.7000000000000002,0.19,1.7105846954000001
2019-04-22 03:30:00,1.66144,0.20042000000000001,1.6734847026000002,0.00144,0.00042,0.0015,1.6600000000000001,0.2,1.6720047847,1.67144,0.19042,1.6822518985000001,0.00144,0.00042,0.0015,1.67,0.19,1.6807736314000001
2019-04-22 04:00:00,1.68192,0.47056000000000003,1.7465055396,0.0019200000000000003,0.0005600000000000001,0.002,1.6800000000000002,0.47000000000000003,1.7445056606,1.63192,-0.15944000000000003,1.6396902145999999,0.0019200000000000003,0.0005600000000000001,0.002,1.63,-0.16,1.6378339354
2019-04-22 04:30:00,1.6604800000000002,0.19014,1.6713309218,0.00048000000000000007,0.00014000000000000001,0.0005,1.6600000000000001,0.19,1.670838113,1.67048,0.18014000000000002,1.6801648282000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.67,0.18,1.6796725871
2019-04-22 05:00:00,1.66144,0.54042,1.7471223912,0.00144,0.00042,0.0015,1.6600000000000001,0.54,1.7456230979,1.59144,-0.21958000000000003,1.6065169311,0.00144,0.00042,0.0015,1.5899999999999999,-0.22,1.6051479683
2019-04-22 05:30:00,1.68096,0.39028,1.7256723326999999,0.0009600000000000001,0.00028000000000000003,0.001,1.6800000000000002,0.39,1.7246738822,1.65096,-0.01972,1.6510777692,0.0009600000000000001,0.00028000000000000003,0.001,1.65,-0.02,1.6501212077
2019-04-22 06:00:00,1.69384,0.21112000000000003,1.7069462791999999,0.0038400000000000005,0.0011200000000000001,0.004,1.69,0.21,1.7029973576000002,1.70384,0.21112000000000003,1.7168699427,0.0038400000000000005,0.0011200000000000001,0.004,1.7000000000000002,0.21,1.712921481
2019-04-22 06:30:00,1.74184,0.22512000000000001,1.7563273043,0.051840000000000004,0.015120000000000001,0.054,1.69,0.21,1.7029973576000002,1.75184,0.22512000000000001,1.7662452831,0.051840000000000004,0.015120000000000001,0.054,1.7000000000000002,0.21,1.712921481
2019-04-22 07:00:00,1.80064,0.29102,1.8240057702999999,0.14064000000000002,0.04102,0.14650000000000002,1.6600000000000001,0.25,1.6787197503,1.83064,0.28102000000000005,1.8520839749,0.14064000000000002,0.04102,0.14650000000000002,1.69,0.24,1.7069563556
2019-04-22 07:30:00,1.87608,0.37344000000000005,1.9128861963000001,0.28608,0.08344,0.298,1.5899999999999999,0.29,1.6162301816,1.9060800000000002,0.37344000000000005,1.9423177907,0.28608,0.08344,0.298,1.62,0.29,1.6457521077
2019-04-22 08:00:00,1.9056000000000002,0.4833,1.9659324124,0.5256000000000001,0.15330000000000002,0.5475,1.38,0.33,1.4189080308,1.9656,0.4933,2.0265557604,0.5256000000000001,0.15330000000000002,0.5475,1.44,0.34,1.4795945391
2019-04-22 08:30:00,2.01864,0.6175200000000001,2.1109804357,0.8486400000000001,0.24752000000000002,0.884,1.17,0.37,1.227110427,2.09864,0.6475200000000001,2.1962631901,0.8486400000000001,0.24752000000000002,0.884,1.25,0.4,1.3124404748
2019-04-22 09:00:00,1.9508800000000002,0.7373400000000001,2.0855701978,1.19088,0.34734000000000004,1.2405,0.76,0.39,0.8542247948,2.05088,0.76734,2.1897304514,1.19088,0.34734000000000004,1.2405,0.86,0.42,0.9570788891
2019-04-22 09:30:00,1.94544,1.0949200000000001,2.2323948128,1.5254400000000001,0.44492000000000004,1.589,0.42,0.65,0.7738862966000001,2.02544,0.8549200000000001,2.1984756992,1.5254400000000001,0.44492000000000004,1.589,0.5,0.41000000000000003,0.6466065264
2019-04-22 10:00:00,1.9408,1.1069,2.2342632455,1.8408,0.5369,1.9175,0.1,0.5700000000000001,0.5787054518,2.0408,0.9469000000000001,2.2497742665000002,1.8408,0.5369,1.9175,0.2,0.41000000000000003,0.4561797891
2019-04-22 10:30:00,1.83168,1.5517400000000001,2.4006142235,2.1316800000000002,0.6217400000000001,2.2205,-0.30000000000000004,0.93,0.9771898485,1.89168,0.82174,2.0624523873,2.1316800000000002,0.6217400000000001,2.2205,-0.24,0.2,0.312409987
2019-04-22 11:00:00,1.7639200000000002,1.30656,2.1951111134,2.35392,0.6865600000000001,2.452,-0.59,0.62,0.8558621384,1.92392,1.2465600000000001,2.2924615591,2.35392,0.6865600000000001,2.452,-0.43,0.56,0.7060453243
2019-04-22 11:30:00,1.6636000000000002,1.2772999999999999,2.0973936803,2.4936,0.7273000000000001,2.5975,-0.8300000000000001,0.55,0.9956907150000001,1.8436,1.3573,2.2893501807,2.4936,0.7273000000000001,2.5975,-0.65,0.63,0.9052071586
2019-04-22 12:00:00,1.6151200000000001,1.35566,2.1086551757,2.62512,0.76566,2.7345,-1.01,0.59,1.1697008164,1.80512,1.4456600000000002,2.3126588702,2.62512,0.76566,2.7345,-0.8200000000000001,0.68,1.0652699188
2019-04-22 12:30:00,1.6064,1.2677,2.0463587784,2.4264,0.7077,2.5275,-0.8200000000000001,0.56,0.992975327,1.7664,1.3377,2.215764033,2.4264,0.7077,2.5275,-0.66,0.63,0.9124143795
2019-04-22 13:00:00,1.5596,1.3353000000000002,2.0531386339,2.5896,0.7553000000000001,2.6975,-1.03,0.58,1.1820744477,1.7396,1.4153,2.242606129,2.5896,0.7553000000000001,2.6975,-0.85,0.66,1.0761505471
2019-04-22 13:30:00,1.5667200000000001,1.31696,2.0467034959,2.52672,0.7369600000000001,2.632,-0.96,0.58,1.1216059914,1.73672,1.39696,2.22883234,2.52672,0.7369600000000001,2.632,-0.79,0.66,1.0294173109
2019-04-22 14:00:00,1.5561600000000002,1.23888,1.9890846136,2.39616,0.6988800000000001,2.496,-0.84,0.54,0.9985990186,1.7261600000000001,1.31888,2.1723426986,2.39616,0.6988800000000001,2.496,-0.67,0.62,0.9128526716
2019-04-22 14:30:00,1.60864,0.9125200000000001,1.8494365088,1.68864,0.49252,1.759,-0.08,0.42,0.4275511665,1.74864,0.96252,1.996042735,1.68864,0.49252,1.759,0.06,0.47000000000000003,0.47381430960000004
2019-04-22 15:00:00,1.52528,0.9565400000000001,1.8004021356000002,1.8052800000000002,0.52654,1.8805,-0.28,0.43,0.5131276644,1.75528,1.03654,2.0384854795,1.8052800000000002,0.52654,1.8805,-0.05,0.51,0.512445119
2019-04-22 15:30:00,1.56168,1.13924,1.9330577332,2.19168,0.63924,2.283,-0.63,0.5,0.8043009387000001,1.7416800000000001,1.20924,2.1203090812,2.19168,0.63924,2.283,-0.45,0.5700000000000001,0.7262231062000001
2019-04-22 16:00:00,1.75112,0.8111600000000001,1.9298709283000002,1.34112,0.39116,1.397,0.41000000000000003,0.42,0.5869412236,1.84112,0.84116,2.0241721765,1.34112,0.39116,1.397,0.5,0.45,0.6726812024000001
2019-04-22 16:30:00,1.85416,0.8928800000000001,2.0579465494,1.4841600000000001,0.43288000000000004,1.546,0.37,0.46,0.5903388857,1.90416,0.94288,2.1248171686,1.4841600000000001,0.43288000000000004,1.546,0.42,0.51,0.6606814664
2019-04-22 17:00:00,1.85616,0.94388,2.0823638971,1.5561600000000002,0.45388000000000006,1.621,0.30000000000000004,0.49,0.5745432969000001,1.90616,0.9938800000000001,2.1497077476,1.5561600000000002,0.45388000000000006,1.621,0.35000000000000003,0.54,0.6435060217
2019-04-22 17:30:00,1.9016000000000002,0.8188000000000001,2.0703903014,1.1616,0.3388,1.21,0.74,0.48,0.8820430828,1.9416,0.8288000000000001,2.1110945029,1.1616,0.3388,1.21,0.78,0.49,0.9211405973000001
2019-04-22 18:00:00,1.93704,0.6162200000000001,2.0326955134,0.7070400000000001,0.20622000000000001,0.7365,1.23,0.41000000000000003,1.2965338407,1.98704,0.62622,2.0833817341,0.7070400000000001,0.20622000000000001,0.7365,1.28,0.42,1.3471451295
2019-04-22 18:30:00,1.9708800000000002,0.54234,2.0441381191,0.5908800000000001,0.17234000000000002,0.6155,1.38,0.37,1.4287407043,2.0108800000000002,0.55234,2.0853579669,0.5908800000000001,0.17234000000000002,0.6155,1.42,0.38,1.469965986
2019-04-22 19:00:00,1.9366400000000001,0.40652000000000005,1.9788463810999999,0.29664,0.08652000000000001,0.309,1.6400000000000001,0.32,1.6709278859,1.9766400000000002,0.40652000000000005,2.0180099603,0.29664,0.08652000000000001,0.309,1.6800000000000002,0.32,1.7102046661
2019-04-22 19:30:00,1.90928,0.31604000000000004,1.9352600342000001,0.08928000000000001,0.02604,0.093,1.82,0.29,1.8429595763000002,1.92928,0.30604000000000003,1.9534026211,0.08928000000000001,0.02604,0.093,1.8399999999999999,0.28,1.8611824199
2019-04-22 20:00:00,1.8740800000000002,0.24994000000000002,1.8906733853,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8399999999999999,0.24,1.8555861608000002,1.8940800000000002,0.24994000000000002,1.9104996859,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8599999999999999,0.24,1.8754199530000002
2019-04-22 20:30:00,1.8496000000000001,0.2228,1.8629707459,0.009600000000000001,0.0028,0.01,1.8399999999999999,0.22,1.8531055016,1.8696000000000002,0.21280000000000002,1.8816715973,0.009600000000000001,0.0028,0.01,1.8599999999999999,0.21,1.8718172988
2019-04-22 21:00:00,1.87288,0.26084,1.8909566361999999,0.00288,0.00084,0.003,1.87,0.26,1.8879883473999999,1.8928800000000001,0.25084,1.9094280295,0.00288,0.00084,0.003,1.8900000000000001,0.25,1.9064626931
2019-04-22 21:30:00,1.87384,0.23112000000000002,1.8880394064,0.0038400000000000005,0.0011200000000000001,0.004,1.87,0.23,1.8840912929,1.89384,0.23112000000000002,1.9078905629,0.0038400000000000005,0.0011200000000000001,0.004,1.8900000000000001,0.23,1.9039432765000002
2019-04-22 22:00:00,1.75384,0.22112,1.7677241866000002,0.0038400000000000005,0.0011200000000000001,0.004,1.75,0.22,1.763774362,1.76384,0.20112000000000002,1.7752692190000001,0.0038400000000000005,0.0011200000000000001,0.004,1.76,0.2,1.7713271860000002
2019-04-22 22:30:00,1.6824,0.2207,1.6968141472,0.0024000000000000002,0.0007,0.0025,1.6800000000000002,0.22,1.6943435306999999,1.6924000000000001,0.20070000000000002,1.7042588565,0.0024000000000000002,0.0007,0.0025,1.69,0.2,1.7017931719
2019-04-22 23:00:00,1.6209600000000002,0.37028000000000005,1.6627142268,0.0009600000000000001,0.00028000000000000003,0.001,1.62,0.37,1.6617159805,1.59096,-0.009720000000000001,1.590989692,0.0009600000000000001,0.00028000000000000003,0.001,1.5899999999999999,-0.01,1.5900314462
2019-04-22 23:30:00,1.5,0.17,1.5096025967,0.0,0.0,0.0,1.5,0.17,1.5096025967,1.51,0.15,1.5174320413,0.0,0.0,0.0,1.51,0.15,1.5174320413
2019-04-23 00:00:00,1.44,0.17,1.45,0.0,0.0,0.0,1.44,0.17,1.45,1.45,0.17,1.4599315052000001,0.0,0.0,0.0,1.45,0.17,1.4599315052000001
2019-04-23 00:30:00,1.41048,0.19014,1.4232382267,0.00048000000000000007,0.00014000000000000001,0.0005,1.4100000000000001,0.19,1.422743828,1.43048,0.17014,1.4405626158,0.00048000000000000007,0.00014000000000000001,0.0005,1.43,0.17,1.4400694428
2019-04-23 01:00:00,1.4100000000000001,0.19,1.422743828,0.0,0.0,0.0,1.4100000000000001,0.19,1.422743828,1.43,0.17,1.4400694428,0.0,0.0,0.0,1.43,0.17,1.4400694428
2019-04-23 01:30:00,1.51,0.19,1.5219066988,0.0,0.0,0.0,1.51,0.19,1.5219066988,1.53,0.18,1.5405518491999999,0.0,0.0,0.0,1.53,0.18,1.5405518491999999
2019-04-23 02:00:00,1.6099999999999999,0.2,1.6223748026,0.0,0.0,0.0,1.6099999999999999,0.2,1.6223748026,1.63,0.18,1.639908534,0.0,0.0,0.0,1.63,0.18,1.639908534
2019-04-23 02:30:00,1.6604800000000002,0.19014,1.6713309218,0.00048000000000000007,0.00014000000000000001,0.0005,1.6600000000000001,0.19,1.670838113,1.67048,0.18014000000000002,1.6801648282000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.67,0.18,1.6796725871
2019-04-23 03:00:00,1.6609600000000002,0.26028,1.6812298475,0.0009600000000000001,0.00028000000000000003,0.001,1.6600000000000001,0.26,1.6802380784,1.67096,0.12028000000000001,1.6752834387000002,0.0009600000000000001,0.00028000000000000003,0.001,1.67,0.12,1.6743058263
2019-04-23 03:30:00,1.64288,0.58084,1.7425354516,0.00288,0.00084,0.003,1.6400000000000001,0.58,1.7395401691,1.56288,-0.32916,1.5971663031999999,0.00288,0.00084,0.003,1.56,-0.33,1.5945218719
2019-04-23 04:00:00,1.6724,0.6207,1.7838694599,0.0024000000000000002,0.0007,0.0025,1.67,0.62,1.7813758727,1.5924,-0.2893,1.6184660175999999,0.0024000000000000002,0.0007,0.0025,1.5899999999999999,-0.29,1.6162301816
2019-04-23 04:30:00,1.66288,0.6208400000000001,1.7749963944,0.00288,0.00084,0.003,1.6600000000000001,0.62,1.7720045146999999,1.59288,-0.28916000000000003,1.6189132775,0.00288,0.00084,0.003,1.5899999999999999,-0.29,1.6162301816
2019-04-23 05:00:00,1.6462400000000001,0.62182,1.7597631233,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6400000000000001,0.62,1.7532826355000002,1.56624,-0.28818000000000005,1.5925311457,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.56,-0.29,1.5867261894
2019-04-23 05:30:00,1.68816,0.6423800000000001,1.8062492215,0.00816,0.00238,0.0085,1.6800000000000002,0.64,1.7977764043,1.60816,-0.26762,1.6302757588999999,0.00816,0.00238,0.0085,1.6,-0.27,1.622621336
2019-04-23 06:00:00,1.75624,0.50182,1.8265273746,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.75,0.5,1.8200274723,1.71624,-0.06818,1.7175937383000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.71,-0.07,1.7114321488000002
2019-04-23 06:30:00,1.83688,0.26784,1.8563045008999999,0.02688,0.007840000000000001,0.028,1.81,0.26,1.828578683,1.85688,0.25784,1.874695922,0.02688,0.007840000000000001,0.028,1.83,0.25,1.8469975636
2019-04-23 07:00:00,2.06592,0.34506000000000003,2.0945385769,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.98,0.32,2.0056919006,2.08592,0.34506000000000003,2.1142678756,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.0,0.32,2.0254382242
2019-04-23 07:30:00,2.34816,0.46488,2.3937353237,0.18816000000000002,0.054880000000000005,0.196,2.16,0.41000000000000003,2.1985677156,2.3781600000000003,0.46488,2.4231711454,0.18816000000000002,0.054880000000000005,0.196,2.19,0.41000000000000003,2.2280484734
2019-04-23 08:00:00,2.43488,0.5118400000000001,2.4880958181,0.31488000000000005,0.09184,0.328,2.12,0.42,2.1612033685,2.48488,0.5218400000000001,2.5390836142,0.31488000000000005,0.09184,0.328,2.17,0.43,2.2121934816
2019-04-23 08:30:00,2.6539200000000003,0.64656,2.7315437394,0.43392000000000003,0.12656,0.452,2.22,0.52,2.2800877176,2.70392,0.65656,2.7824906828,0.43392000000000003,0.12656,0.452,2.27,0.53,2.331051265
2019-04-23 09:00:00,2.65368,0.74024,2.7549905263000003,0.5836800000000001,0.17024,0.608,2.07,0.5700000000000001,2.1470444802,2.71368,0.76024,2.8181596832,0.5836800000000001,0.17024,0.608,2.13,0.59,2.2102036105
2019-04-23 09:30:00,2.58056,0.8555800000000001,2.7186958362,0.91056,0.26558000000000004,0.9485,1.67,0.59,1.7711578134,2.6605600000000003,0.87558,2.800931961,0.91056,0.26558000000000004,0.9485,1.75,0.61,1.8532673849
2019-04-23 10:00:00,2.5038400000000003,0.95362,2.6792920427,1.14384,0.33362,1.1915,1.3599999999999999,0.62,1.4946571513,2.61384,0.98362,2.7927885437,1.14384,0.33362,1.1915,1.47,0.65,1.6072958657
2019-04-23 10:30:00,2.4548,1.0639,2.6754301056000003,1.3848,0.40390000000000004,1.4425,1.07,0.66,1.2571793826,2.5747999999999998,1.1039,2.8014621629,1.3848,0.40390000000000004,1.4425,1.19,0.7000000000000001,1.3806158046
2019-04-23 11:00:00,2.44216,1.02188,2.6473353018,1.41216,0.41188,1.471,1.03,0.61,1.1970797801,2.52216,1.06188,2.736581846,1.41216,0.41188,1.471,1.11,0.65,1.2863125592
2019-04-23 11:30:00,2.1732,1.4001000000000001,2.5851650334,2.2632,0.6601,2.3575,-0.09,0.74,0.7454528825000001,2.4132,1.4701,2.8257261456,2.2632,0.6601,2.3575,0.15,0.81,0.8237718131
2019-04-23 12:00:00,2.20336,1.47348,2.6506487131,2.34336,0.6834800000000001,2.441,-0.14,0.79,0.8023091673,2.38336,1.5434800000000002,2.8394956242,2.34336,0.6834800000000001,2.441,0.04,0.86,0.8609297300000001
2019-04-23 12:30:00,2.1818400000000002,1.29262,2.5359992606,2.03184,0.59262,2.1165,0.15,0.7000000000000001,0.7158910532,2.35184,1.3626200000000002,2.7180663439,2.03184,0.59262,2.1165,0.32,0.77,0.8338465087
2019-04-23 13:00:00,2.00192,1.4580600000000001,2.4766151599,2.46192,0.71806,2.5645,-0.46,0.74,0.8713208364,2.20192,1.5380600000000002,2.6859039912,2.46192,0.71806,2.5645,-0.26,0.8200000000000001,0.8602325267
2019-04-23 13:30:00,1.9340000000000002,1.3820000000000001,2.3770317625,2.304,0.672,2.4,-0.37,0.71,0.800624756,2.184,1.452,2.6226246396,2.304,0.672,2.4,-0.12,0.78,0.7891767863
2019-04-23 14:00:00,2.21504,1.23022,2.533740999,1.9550400000000001,0.5702200000000001,2.0365,0.26,0.66,0.709365914,2.29504,1.2902200000000001,2.6328456563,1.9550400000000001,0.5702200000000001,2.0365,0.34,0.72,0.7962411695
2019-04-23 14:30:00,2.17728,1.24254,2.5068812995,1.99728,0.5825400000000001,2.0805,0.18,0.66,0.6841052551,2.40728,1.30254,2.7370800956,1.99728,0.5825400000000001,2.0805,0.41000000000000003,0.72,0.8285529555000001
2019-04-23 15:00:00,2.26704,1.16372,2.5482767903,1.7270400000000001,0.5037200000000001,1.799,0.54,0.66,0.8527602242000001,2.43704,1.2237200000000001,2.7270230289,1.7270400000000001,0.5037200000000001,1.799,0.71,0.72,1.0111874208
2019-04-23 15:30:00,2.14512,1.11816,2.4190538646,1.60512,0.46816,1.6720000000000002,0.54,0.65,0.8450443775,2.2751200000000003,1.16816,2.5574926784,1.60512,0.46816,1.6720000000000002,0.67,0.7000000000000001,0.9689685237000001
2019-04-23 16:00:00,2.20384,0.9411200000000001,2.3963759304,1.20384,0.35112000000000004,1.254,1.0,0.59,1.1610770862,2.31384,0.9811200000000001,2.5132552596,1.20384,0.35112000000000004,1.254,1.11,0.63,1.2763228432
2019-04-23 16:30:00,2.13432,1.12126,2.4109221991,1.68432,0.49126000000000003,1.7545000000000002,0.45,0.63,0.7742092740000001,2.26432,1.17126,2.5493126623,1.68432,0.49126000000000003,1.7545000000000002,0.58,0.68,0.8937561189000001
2019-04-23 17:00:00,2.2112,0.8266,2.3606509695,1.0512,0.30660000000000004,1.095,1.16,0.52,1.2712198866,2.2812,0.8466,2.4332293357,1.0512,0.30660000000000004,1.095,1.23,0.54,1.3433167906
2019-04-23 17:30:00,2.24296,0.64878,2.3349057904,0.6129600000000001,0.17878000000000002,0.6385000000000001,1.63,0.47000000000000003,1.6964079698,2.31296,0.65878,2.4049480348,0.6129600000000001,0.17878000000000002,0.6385000000000001,1.7000000000000002,0.48,1.7664653973000002
2019-04-23 18:00:00,2.24928,0.5610400000000001,2.3181946424,0.44928,0.13104000000000002,0.468,1.8,0.43,1.850648535,2.29928,0.5610400000000001,2.3667391913999998,0.44928,0.13104000000000002,0.468,1.85,0.43,1.8993156662000001
2019-04-23 18:30:00,2.24984,0.47912000000000005,2.3002904164,0.33984000000000003,0.09912000000000001,0.354,1.9100000000000001,0.38,1.9474342094,2.28984,0.48912000000000005,2.3414964446,0.33984000000000003,0.09912000000000001,0.354,1.9500000000000002,0.39,1.9886176103
2019-04-23 19:00:00,2.20376,0.39818000000000003,2.2394431116,0.23376000000000002,0.06818,0.24350000000000002,1.97,0.33,1.9974483723,2.23376,0.39818000000000003,2.2689713639,0.23376000000000002,0.06818,0.24350000000000002,2.0,0.33,2.0270421801
2019-04-23 19:30:00,2.1208,0.3644,2.1518782493,0.22080000000000002,0.0644,0.23,1.9,0.30000000000000004,1.9235384062,2.1508,0.3644,2.1814508933,0.22080000000000002,0.0644,0.23,1.9300000000000002,0.30000000000000004,1.9531768993
2019-04-23 20:00:00,2.03464,0.31052,2.0581988728,0.10464000000000001,0.030520000000000002,0.109,1.9300000000000002,0.28,1.9502051174,2.05464,0.30052,2.0765013364,0.10464000000000001,0.030520000000000002,0.109,1.9500000000000002,0.27,1.968603566
2019-04-23 20:30:00,2.0176,0.26680000000000004,2.0351638755,0.057600000000000005,0.016800000000000002,0.06,1.96,0.25,1.975879551,2.0276,0.26680000000000004,2.0450779936,0.057600000000000005,0.016800000000000002,0.06,1.97,0.25,1.9857995871
2019-04-23 21:00:00,2.05616,0.26638,2.0733432543,0.05616,0.016380000000000002,0.0585,2.0,0.25,2.0155644371,2.07616,0.26638,2.0931790774,0.05616,0.016380000000000002,0.0585,2.02,0.25,2.0354115063
2019-04-23 21:30:00,1.98616,0.30638000000000004,2.0096517733,0.05616,0.016380000000000002,0.0585,1.9300000000000002,0.29,1.9516659550000002,1.9961600000000002,0.24638000000000002,2.0113074976,0.05616,0.016380000000000002,0.0585,1.94,0.23,1.9535864455
2019-04-23 22:00:00,1.84712,0.22666000000000003,1.860974758,0.057120000000000004,0.01666,0.059500000000000004,1.79,0.21,1.8022763384,1.85712,0.21666000000000002,1.8697155532,0.057120000000000004,0.01666,0.059500000000000004,1.8,0.2,1.8110770276000001
2019-04-23 22:30:00,1.7252,0.1961,1.7363093762,0.055200000000000006,0.0161,0.0575,1.67,0.18,1.6796725871,1.7452,0.18610000000000002,1.7550943707000002,0.055200000000000006,0.0161,0.0575,1.69,0.17,1.6985287751
2019-04-23 23:00:00,1.61376,0.27568000000000004,1.6371379904999999,0.05376,0.015680000000000003,0.056,1.56,0.26,1.5815182579,1.60376,0.05568000000000001,1.6047262695,0.05376,0.015680000000000003,0.056,1.55,0.04,1.5505160431
2019-04-23 23:30:00,1.51472,0.17596,1.5249060955,0.054720000000000005,0.015960000000000002,0.057,1.46,0.16,1.4687409574,1.52472,0.16596000000000002,1.5337254644,0.054720000000000005,0.015960000000000002,0.057,1.47,0.15,1.4776332427
2019-04-24 00:00:00,1.44424,0.17582,1.4549026943,0.054240000000000003,0.01582,0.0565,1.3900000000000001,0.16,1.3991783303,1.45424,0.16582000000000002,1.463663298,0.054240000000000003,0.01582,0.0565,1.4,0.15,1.408012784
2019-04-24 00:30:00,1.39424,0.17582,1.4052821247,0.054240000000000003,0.01582,0.0565,1.34,0.16,1.3495184326,1.4042400000000002,0.16582000000000002,1.4139965523,0.054240000000000003,0.01582,0.0565,1.35,0.15,1.3583077707
2019-04-24 01:00:00,1.41328,0.17554,1.4241399685,0.05328,0.015540000000000002,0.0555,1.3599999999999999,0.16,1.3693794215000001,1.43328,0.16554000000000002,1.4428080434,0.05328,0.015540000000000002,0.0555,1.38,0.15,1.3881282362
2019-04-24 01:30:00,1.53424,0.17582,1.5442814025,0.054240000000000003,0.01582,0.0565,1.48,0.16,1.4886235253,1.54424,0.16582000000000002,1.5531173329999999,0.054240000000000003,0.01582,0.0565,1.49,0.15,1.4975313018
2019-04-24 02:00:00,1.6552,0.1761,1.6645414534,0.055200000000000006,0.0161,0.0575,1.6,0.16,1.6079800994,1.6652,0.1661,1.6734635491,0.055200000000000006,0.0161,0.0575,1.6099999999999999,0.15,1.6169724797
2019-04-24 02:30:00,1.68808,0.16694,1.6963145493,0.05808000000000001,0.01694,0.060500000000000005,1.63,0.15,1.63688729,1.70808,0.15694000000000002,1.7152747447999999,0.05808000000000001,0.01694,0.060500000000000005,1.65,0.14,1.6559287424
2019-04-24 03:00:00,1.67808,0.17694000000000001,1.6873826626000001,0.05808000000000001,0.01694,0.060500000000000005,1.62,0.16,1.6278820596,1.68808,0.16694,1.6963145493,0.05808000000000001,0.01694,0.060500000000000005,1.63,0.15,1.63688729
2019-04-24 03:30:00,1.67856,0.17708000000000002,1.6878746991,0.05856000000000001,0.01708,0.061,1.62,0.16,1.6278820596,1.68856,0.16708,1.6968059995,0.05856000000000001,0.01708,0.061,1.63,0.15,1.63688729
2019-04-24 04:00:00,1.67808,0.17694000000000001,1.6873826626000001,0.05808000000000001,0.01694,0.060500000000000005,1.62,0.16,1.6278820596,1.68808,0.18694000000000002,1.6983994377,0.05808000000000001,0.01694,0.060500000000000005,1.63,0.17,1.6388410539
2019-04-24 04:30:00,1.67616,0.17638,1.6854145632000002,0.05616,0.016380000000000002,0.0585,1.62,0.16,1.6278820596,1.68616,0.18638000000000002,1.6964295005,0.05616,0.016380000000000002,0.0585,1.63,0.17,1.6388410539
2019-04-24 05:00:00,1.6666400000000001,0.19652000000000003,1.6781862233,0.05664,0.01652,0.059000000000000004,1.6099999999999999,0.18,1.6200308639,1.67664,0.19652000000000003,1.6881178276000002,0.05664,0.01652,0.059000000000000004,1.62,0.18,1.6299693249
2019-04-24 05:30:00,1.68616,0.19638000000000003,1.6975572597,0.05616,0.016380000000000002,0.0585,1.63,0.18,1.639908534,1.6961600000000001,0.19638000000000003,1.7074905124000002,0.05616,0.016380000000000002,0.0585,1.6400000000000001,0.18,1.6498484779
2019-04-24 06:00:00,1.78472,0.22596000000000002,1.7989673149,0.054720000000000005,0.015960000000000002,0.057,1.73,0.21,1.7426990561,1.79472,0.14596,1.8006454954,0.054720000000000005,0.015960000000000002,0.057,1.74,0.13,1.7448495636999999
2019-04-24 06:30:00,1.9801600000000001,0.5133800000000001,2.045627691,0.08016000000000001,0.02338,0.0835,1.9,0.49,1.9621671692,1.94016,0.04338,1.9406449057000001,0.08016000000000001,0.02338,0.0835,1.8599999999999999,0.02,1.8601075238
2019-04-24 07:00:00,2.18896,0.5392800000000001,2.2544109652,0.16896000000000003,0.049280000000000004,0.176,2.02,0.49,2.0785812469,2.17896,0.20928000000000002,2.1889871631,0.16896000000000003,0.049280000000000004,0.176,2.01,0.16,2.0163581031
2019-04-24 07:30:00,2.4669600000000003,0.49078000000000005,2.5153044846,0.27696000000000004,0.08078,0.28850000000000003,2.19,0.41000000000000003,2.2280484734,2.5069600000000003,0.49078000000000005,2.5545476018,0.27696000000000004,0.08078,0.28850000000000003,2.23,0.41000000000000003,2.2673773396
2019-04-24 08:00:00,2.65984,0.7566200000000001,2.7653612151,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.26,0.64,2.3488720697,2.67984,0.5266200000000001,2.7310933799,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.2800000000000002,0.41000000000000003,2.3165707414
2019-04-24 08:30:00,2.77176,0.71218,2.8617920697,0.52176,0.15218,0.5435,2.25,0.56,2.3186418438,2.83176,0.72218,2.922397757,0.52176,0.15218,0.5435,2.31,0.5700000000000001,2.3792856071
2019-04-24 09:00:00,2.7866400000000002,1.06652,2.9837606137,0.53664,0.15652000000000002,0.559,2.25,0.91,2.4270558296,2.75664,0.45652000000000004,2.7941858564,0.53664,0.15652000000000002,0.559,2.22,0.30000000000000004,2.2401785643
2019-04-24 09:30:00,2.66712,1.16916,2.9121236581,0.7171200000000001,0.20916,0.747,1.9500000000000002,0.96,2.1734994824,2.64712,0.40916,2.6785548716000003,0.7171200000000001,0.20916,0.747,1.9300000000000002,0.2,1.9403350226
2019-04-24 10:00:00,2.48096,1.38528,2.8415072057,1.32096,0.38528,1.376,1.16,1.0,1.5315351775,2.56096,0.6452800000000001,2.6410040515,1.32096,0.38528,1.376,1.24,0.26,1.2669648772
2019-04-24 10:30:00,2.56768,1.32474,2.8892761464000003,1.14768,0.33474000000000004,1.1955,1.42,0.99,1.7310401497,2.57768,0.56474,2.6388189498,1.14768,0.33474000000000004,1.1955,1.43,0.23,1.4483784036
2019-04-24 11:00:00,2.57256,0.9115800000000001,2.7292935075,1.10256,0.32158000000000003,1.1485,1.47,0.59,1.5839823230999999,2.66256,0.9415800000000001,2.8241456496,1.10256,0.32158000000000003,1.1485,1.56,0.62,1.6786899654
2019-04-24 11:30:00,2.45144,1.14042,2.7037225912,1.68144,0.49042,1.7515,0.77,0.65,1.0076705811,2.63144,1.20042,2.8923147564000002,1.68144,0.49042,1.7515,0.9500000000000001,0.71,1.1860016863
2019-04-24 12:00:00,2.43824,1.15032,2.6959692877,1.57824,0.46032000000000006,1.6440000000000001,0.86,0.6900000000000001,1.102587865,2.53824,1.19032,2.8034842607,1.57824,0.46032000000000006,1.6440000000000001,0.96,0.73,1.2060265337
2019-04-24 12:30:00,2.44816,1.26238,2.7544673986,1.92816,0.56238,2.0085,0.52,0.7000000000000001,0.8720091743,2.52816,1.31238,2.8484968404,1.92816,0.56238,2.0085,0.6000000000000001,0.75,0.9604686356000001
2019-04-24 13:00:00,2.35984,0.96162,2.548246034,1.23984,0.36162000000000005,1.2915,1.12,0.6000000000000001,1.2705904139,2.45984,0.9916200000000001,2.6521921216,1.23984,0.36162000000000005,1.2915,1.22,0.63,1.373062271
2019-04-24 13:30:00,2.24032,0.9967600000000001,2.4520530582,1.36032,0.39676000000000006,1.417,0.88,0.6000000000000001,1.0650821565,2.41032,1.04676,2.6278030748,1.36032,0.39676000000000006,1.417,1.05,0.65,1.2349089035
2019-04-24 14:00:00,2.38416,0.9653800000000001,2.5721931207,1.18416,0.34538,1.2335,1.2,0.62,1.3507035204,2.49416,1.00538,2.6891677244,1.18416,0.34538,1.2335,1.31,0.66,1.4668674105
2019-04-24 14:30:00,2.462,0.921,2.6286279691,1.032,0.301,1.075,1.43,0.62,1.5586211855,2.5220000000000002,0.931,2.6883535854,1.032,0.301,1.075,1.49,0.63,1.6177144371
2019-04-24 15:00:00,2.47656,1.09108,2.7062529446,1.06656,0.31108,1.111,1.4100000000000001,0.78,1.6113658802000002,2.55656,0.80108,2.6791282537,1.06656,0.31108,1.111,1.49,0.49,1.5685024705
2019-04-24 15:30:00,2.46144,1.09042,2.6921557626,1.44144,0.42042,1.5015,1.02,0.67,1.2203687967,2.50144,1.12042,2.740901868,1.44144,0.42042,1.5015,1.06,0.7000000000000001,1.2702755607
2019-04-24 16:00:00,2.41424,0.8333200000000001,2.554011942,0.8342400000000001,0.24332,0.869,1.58,0.59,1.6865645555,2.49424,0.8533200000000001,2.6361692283,0.8342400000000001,0.24332,0.869,1.6600000000000001,0.61,1.7685304633999999
2019-04-24 16:30:00,2.55768,0.60224,2.6276263052,0.24768,0.07224000000000001,0.258,2.31,0.53,2.370021097,2.59768,0.60224,2.6665772818,0.24768,0.07224000000000001,0.258,2.35,0.53,2.4090246989
2019-04-24 17:00:00,2.47344,0.7614200000000001,2.5879849014,0.79344,0.23142000000000001,0.8265,1.6800000000000002,0.53,1.7616185738999999,2.50344,0.7614200000000001,2.6166719798,0.79344,0.23142000000000001,0.8265,1.71,0.53,1.790251379
2019-04-24 17:30:00,2.39552,0.6753600000000001,2.4889008016,0.6355200000000001,0.18536000000000002,0.662,1.76,0.49,1.8269373279,2.49552,0.7053600000000001,2.5932899568,0.6355200000000001,0.18536000000000002,0.662,1.8599999999999999,0.52,1.9313207916000001
2019-04-24 18:00:00,2.398,0.614,2.4753585599,0.528,0.154,0.55,1.87,0.46,1.9257466085,2.438,0.624,2.5165889613,0.528,0.154,0.55,1.9100000000000001,0.47000000000000003,1.9669773766
2019-04-24 18:30:00,2.39512,0.44566000000000006,2.4362291867,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.17,0.38,2.2030206536,2.42512,0.44566000000000006,2.4657290707,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.2,0.38,2.2325769864
2019-04-24 19:00:00,2.3452,0.42860000000000004,2.3840429946,0.23520000000000002,0.06860000000000001,0.245,2.11,0.36,2.140490598,2.3852,0.42860000000000004,2.4234019477,0.23520000000000002,0.06860000000000001,0.245,2.15,0.36,2.1799311916
2019-04-24 19:30:00,2.36344,0.5114200000000001,2.4181395845,0.07344,0.02142,0.0765,2.29,0.49,2.3418368859,2.36344,0.22142,2.3737892598,0.07344,0.02142,0.0765,2.29,0.2,2.2987170335
2019-04-24 20:00:00,2.23416,0.6178800000000001,2.3180264451,0.16416,0.047880000000000006,0.171,2.07,0.5700000000000001,2.1470444802,2.20416,0.11788000000000001,2.2073099012,0.16416,0.047880000000000006,0.171,2.04,0.07,2.0412006271
2019-04-24 20:30:00,2.1872,0.3496,2.2149636566,0.06720000000000001,0.0196,0.07,2.12,0.33,2.1455302375,2.1972,0.3396,2.2232894548,0.06720000000000001,0.0196,0.07,2.13,0.32,2.1539034333
2019-04-24 21:00:00,2.20376,0.34568000000000004,2.2307067938,0.05376,0.015680000000000003,0.056,2.15,0.33,2.1751781536,2.22376,0.33568000000000003,2.2489530008,0.05376,0.015680000000000003,0.056,2.17,0.32,2.1934675744
2019-04-24 21:30:00,2.07232,0.29526,2.0932483489,0.052320000000000005,0.015260000000000001,0.0545,2.02,0.28,2.0393136099999998,2.09232,0.28526,2.1116761707,0.052320000000000005,0.015260000000000001,0.0545,2.04,0.27,2.0577900768
2019-04-24 22:00:00,2.01328,0.35554,2.0444326964,0.05328,0.015540000000000002,0.0555,1.96,0.34,1.9892712233,2.02328,0.22554000000000002,2.0358119388,0.05328,0.015540000000000002,0.0555,1.97,0.21,1.9811612755999999
2019-04-24 22:30:00,1.87328,0.26554,1.8920067257,0.05328,0.015540000000000002,0.0555,1.82,0.25,1.8370900903,1.89328,0.25554000000000004,1.9104475523,0.05328,0.015540000000000002,0.0555,1.8399999999999999,0.24,1.8555861608000002
2019-04-24 23:00:00,1.7227999999999999,0.2354,1.7388079250000001,0.0528,0.0154,0.055,1.67,0.22,1.6844286865,1.7328000000000001,0.2354,1.7487163864,0.0528,0.0154,0.055,1.6800000000000002,0.22,1.6943435306999999
2019-04-24 23:30:00,1.63376,0.23568000000000003,1.6506716208999999,0.05376,0.015680000000000003,0.056,1.58,0.22,1.5952429282,1.6537600000000001,0.23568000000000003,1.6704691557,0.05376,0.015680000000000003,0.056,1.6,0.22,1.6150541787
2019-04-25 00:00:00,1.54376,0.23568000000000003,1.5616465669,0.05376,0.015680000000000003,0.056,1.49,0.22,1.5061540426,1.56376,0.23568000000000003,1.5814203742,0.05376,0.015680000000000003,0.056,1.51,0.22,1.5259423318
2019-04-25 00:30:00,1.46424,0.39582,1.5167967069000001,0.054240000000000003,0.01582,0.0565,1.4100000000000001,0.38,1.4603081867,1.43424,-0.014180000000000002,1.4343100954999999,0.054240000000000003,0.01582,0.0565,1.38,-0.03,1.3803260484
2019-04-25 01:00:00,1.49232,0.19526000000000002,1.5050400161000002,0.052320000000000005,0.015260000000000001,0.0545,1.44,0.18,1.4512063947,1.50232,0.18526,1.5136996565,0.052320000000000005,0.015260000000000001,0.0545,1.45,0.17,1.4599315052000001
2019-04-25 01:30:00,1.6528,0.22540000000000002,1.6680986182000002,0.0528,0.0154,0.055,1.6,0.21,1.6137224049,1.6628,0.2154,1.6766934723,0.0528,0.0154,0.055,1.6099999999999999,0.2,1.6223748026
2019-04-25 02:00:00,1.75472,0.20596,1.7667659155000002,0.054720000000000005,0.015960000000000002,0.057,1.7000000000000002,0.19,1.7105846954000001,1.77472,0.19596000000000002,1.7855059227,0.054720000000000005,0.015960000000000002,0.057,1.72,0.18,1.7293929571
2019-04-25 02:30:00,1.7752,0.1761,1.7839131845,0.055200000000000006,0.0161,0.0575,1.72,0.16,1.7274258305,1.7952,0.1661,1.8028677849,0.055200000000000006,0.0161,0.0575,1.74,0.15,1.7464535493
2019-04-25 03:00:00,1.77472,0.19596000000000002,1.7855059227,0.054720000000000005,0.015960000000000002,0.057,1.72,0.18,1.7293929571,1.79472,0.18596000000000001,1.8043284069,0.054720000000000005,0.015960000000000002,0.057,1.74,0.17,1.7482848737999999
2019-04-25 03:30:00,1.75472,0.17596,1.7635203997,0.054720000000000005,0.015960000000000002,0.057,1.7000000000000002,0.16,1.7075128111,1.77472,0.15596000000000002,1.7815595977,0.054720000000000005,0.015960000000000002,0.057,1.72,0.14,1.7256882685
2019-04-25 04:00:00,1.75568,0.19624000000000003,1.7666132571,0.05568000000000001,0.01624,0.058,1.7000000000000002,0.18,1.7095028517,1.77568,0.18624000000000002,1.7854200626,0.05568000000000001,0.01624,0.058,1.72,0.17,1.7283807451
2019-04-25 04:30:00,1.70376,0.19568000000000002,1.7149602911000001,0.05376,0.015680000000000003,0.056,1.65,0.18,1.6597891432,1.72376,0.18568,1.7337316978000001,0.05376,0.015680000000000003,0.056,1.67,0.17,1.6786303941
2019-04-25 05:00:00,1.70424,0.19582000000000002,1.7154531326,0.054240000000000003,0.01582,0.0565,1.65,0.18,1.6597891432,1.72424,0.18582,1.7342239331,0.054240000000000003,0.01582,0.0565,1.67,0.17,1.6786303941
2019-04-25 05:30:00,1.74376,0.21568,1.7570477512,0.05376,0.015680000000000003,0.056,1.69,0.2,1.7017931719,1.7537600000000002,0.20568000000000003,1.7657798277,0.05376,0.015680000000000003,0.056,1.7000000000000002,0.19,1.7105846954000001
2019-04-25 06:00:00,1.85376,0.21568,1.8662647186,0.05376,0.015680000000000003,0.056,1.8,0.2,1.8110770276000001,1.86376,0.20568000000000003,1.8750748252,0.05376,0.015680000000000003,0.056,1.81,0.19,1.8199450541000002
2019-04-25 06:30:00,2.02424,0.32582000000000005,2.0502941862,0.054240000000000003,0.01582,0.0565,1.97,0.31,1.9942417104999999,2.03424,0.30582000000000004,2.057099475,0.054240000000000003,0.01582,0.0565,1.98,0.29,2.0011246838
2019-04-25 07:00:00,2.32096,0.40778000000000003,2.3565100997,0.06096000000000001,0.01778,0.0635,2.26,0.39,2.2934035842,2.34096,0.39778,2.3745152453,0.06096000000000001,0.01778,0.0635,2.2800000000000002,0.38,2.3114497615
2019-04-25 07:30:00,2.6332,0.49010000000000004,2.6784212234,0.1032,0.030100000000000002,0.1075,2.5300000000000002,0.46,2.5714781741,2.6532,0.49010000000000004,2.6980860346,0.1032,0.030100000000000002,0.1075,2.55,0.46,2.5911580423
2019-04-25 08:00:00,2.78816,0.6098800000000001,2.8540830051,0.30816000000000004,0.08988,0.321,2.48,0.52,2.5339297544,2.8381600000000002,0.6198800000000001,2.9050651284,0.30816000000000004,0.08988,0.321,2.5300000000000002,0.53,2.5849177937
2019-04-25 08:30:00,2.96568,0.9762400000000001,3.1222271538,0.53568,0.15624000000000002,0.558,2.43,0.8200000000000001,2.5646247289,2.9856800000000003,0.60624,3.0466066369,0.53568,0.15624000000000002,0.558,2.45,0.45,2.4909837414
2019-04-25 09:00:00,2.8276,0.9518000000000001,2.9834954332,0.8976000000000001,0.26180000000000003,0.935,1.9300000000000002,0.6900000000000001,2.0496341137,2.9676,0.9918,3.1289482258,0.8976000000000001,0.26180000000000003,0.935,2.07,0.73,2.1949487466
2019-04-25 09:30:00,2.78456,1.19008,3.0282114853,1.47456,0.43008,1.536,1.31,0.76,1.5144966160000002,2.8945600000000002,1.23008,3.1450873438,1.47456,0.43008,1.536,1.42,0.8,1.6298466186
2019-04-25 10:00:00,2.71576,1.18668,2.9637074417,1.32576,0.38668,1.381,1.3900000000000001,0.8,1.6037767924000002,2.83576,1.23668,3.0936890923,1.32576,0.38668,1.381,1.51,0.85,1.7328012004
2019-04-25 10:30:00,2.72248,1.17364,2.9646801177,1.21248,0.35364,1.263,1.51,0.8200000000000001,1.7182840277,2.86248,1.22364,3.1130510115,1.21248,0.35364,1.263,1.65,0.87,1.8653149868
2019-04-25 11:00:00,2.6776,1.0818,2.8878769018,1.1376,0.33180000000000004,1.185,1.54,0.75,1.712921481,2.8176,1.1318,3.0364191081,1.1376,0.33180000000000004,1.185,1.6800000000000002,0.8,1.8607525359000001
2019-04-25 11:30:00,2.8444000000000003,0.8867,2.9794040092,0.4344,0.1267,0.4525,2.41,0.76,2.526994262,2.9144,0.9067000000000001,3.0521848322,0.4344,0.1267,0.4525,2.48,0.78,2.5997692205
2019-04-25 12:00:00,2.8032,0.9376000000000001,2.9558457335,0.6432,0.18760000000000002,0.67,2.16,0.75,2.2865038815,2.8732,0.9676,3.0317532881,0.6432,0.18760000000000002,0.67,2.23,0.78,2.3624775131
2019-04-25 12:30:00,2.75496,1.11978,2.9738378991000003,0.9249600000000001,0.26978,0.9635,1.83,0.85,2.0177710475,2.84496,1.14978,3.0685161642,0.9249600000000001,0.26978,0.9635,1.92,0.88,2.1120606052
2019-04-25 13:00:00,2.568,1.0965,2.7922994556000003,1.188,0.34650000000000003,1.2375,1.38,0.75,1.5706368135000002,2.668,1.0065,2.8515375239000003,1.188,0.34650000000000003,1.2375,1.48,0.66,1.6204937519
2019-04-25 13:30:00,2.63472,0.77846,2.7473167728,0.71472,0.20846,0.7445,1.92,0.5700000000000001,2.0028230077,2.67472,0.78846,2.7885114757,0.71472,0.20846,0.7445,1.96,0.58,2.0440156555
2019-04-25 14:00:00,2.59984,1.32162,2.9164786044,1.95984,0.57162,2.0415,0.64,0.75,0.9859513173000001,2.78984,1.36162,3.1043866141,1.95984,0.57162,2.0415,0.8300000000000001,0.79,1.1458621209
2019-04-25 14:30:00,2.66608,0.9159400000000001,2.8190297356,0.94608,0.27594,0.9855,1.72,0.64,1.8352111595,2.74608,0.9359400000000001,2.9011961412,0.94608,0.27594,0.9855,1.8,0.66,1.917185437
2019-04-25 15:00:00,2.6528,0.9004000000000001,2.8014403438,0.8928,0.2604,0.93,1.76,0.64,1.8727519857,2.7428,0.9204,2.8931104369,0.8928,0.2604,0.93,1.85,0.66,1.9642046737
2019-04-25 15:30:00,2.5263999999999998,0.9452,2.6974246977,1.0464,0.3052,1.09,1.48,0.64,1.6124515497,2.6364,0.9652000000000001,2.8075284504,1.0464,0.3052,1.09,1.5899999999999999,0.66,1.7215400081999999
2019-04-25 16:00:00,2.52048,0.9701400000000001,2.7007389822,1.20048,0.35014,1.2505,1.32,0.62,1.4583552379,2.60048,1.01014,2.7897811832,1.20048,0.35014,1.2505,1.4,0.66,1.5477725931
2019-04-25 16:30:00,2.4816000000000003,1.1663000000000001,2.742005516,1.7016,0.4963,1.7725,0.78,0.67,1.0282509421,2.6116,1.2263,2.8851804536000003,1.7016,0.4963,1.7725,0.91,0.73,1.1666190466
2019-04-25 17:00:00,2.49376,1.21068,2.7721084034,1.85376,0.54068,1.931,0.64,0.67,0.9265527508,2.6037600000000003,1.27068,2.8972735114,1.85376,0.54068,1.931,0.75,0.73,1.0466135868
2019-04-25 17:30:00,2.424,1.0095,2.6258077329000002,1.164,0.3395,1.2125,1.26,0.67,1.4270599146,2.474,0.8595,2.6190487300000003,1.164,0.3395,1.2125,1.31,0.52,1.4094325099
2019-04-25 18:00:00,2.42376,0.84818,2.5678827563,0.7137600000000001,0.20818,0.7435,1.71,0.64,1.8258422714,2.44376,0.54818,2.5044888201,0.7137600000000001,0.20818,0.7435,1.73,0.34,1.7630938716
2019-04-25 18:30:00,2.38232,0.52776,2.4400777037,0.47232,0.13776000000000002,0.492,1.9100000000000001,0.39,1.9494101672,2.42232,0.53776,2.4812940172,0.47232,0.13776000000000002,0.492,1.9500000000000002,0.4,1.9906029237
2019-04-25 19:00:00,2.26384,0.5086200000000001,2.3202727965,0.54384,0.15862,0.5665,1.72,0.35000000000000003,1.75524927,2.32384,0.5186200000000001,2.3810079903,0.54384,0.15862,0.5665,1.78,0.36,1.8160396471
2019-04-25 19:30:00,2.208,0.359,2.2369946357,0.168,0.049,0.17500000000000002,2.04,0.31,2.063419492,2.238,0.34900000000000003,2.2650485646,0.168,0.049,0.17500000000000002,2.07,0.30000000000000004,2.0916261616
2019-04-25 20:00:00,2.14696,0.30828,2.1689798985,0.09696,0.028280000000000003,0.101,2.05,0.28,2.0690335908,2.16696,0.29828000000000005,2.1873926488,0.09696,0.028280000000000003,0.101,2.07,0.27,2.0875344309
2019-04-25 20:30:00,2.11528,0.27904,2.1336055868,0.06528,0.01904,0.068,2.05,0.26,2.0664220285,2.14528,0.26904,2.1620843647,0.06528,0.01904,0.068,2.08,0.25,2.0949701669
2019-04-25 21:00:00,2.2028,0.3854,2.2362604947,0.0528,0.0154,0.055,2.15,0.37,2.1816049138,2.2028,0.2554,2.2175565382,0.0528,0.0154,0.055,2.15,0.24,2.1633538777
2019-04-25 21:30:00,2.18328,0.29554,2.2031921047,0.05328,0.015540000000000002,0.0555,2.13,0.28,2.1483249289,2.20328,0.29554,2.2230129667,0.05328,0.015540000000000002,0.0555,2.15,0.28,2.1681558985000002
2019-04-25 22:00:00,2.0528,0.2654,2.0698852625,0.0528,0.0154,0.055,2.0,0.25,2.0155644371,2.0728,0.2554,2.0884752812,0.0528,0.0154,0.055,2.02,0.24,2.0342074624
