Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-25 22:30:00,1.88184,0.22512000000000001,1.8952574495,0.051840000000000004,0.015120000000000001,0.054,1.83,0.21,1.842009772,1.90184,0.20512000000000002,1.9128694676,0.051840000000000004,0.015120000000000001,0.054,1.85,0.19,1.8597311634
2019-04-25 23:00:00,1.74232,0.22526000000000002,1.7568212914,0.052320000000000005,0.015260000000000001,0.0545,1.69,0.21,1.7029973576000002,1.76232,0.19526000000000002,1.7731041284,0.052320000000000005,0.015260000000000001,0.0545,1.71,0.18,1.7194475857
2019-04-25 23:30:00,1.65232,0.20526000000000003,1.6650204353,0.052320000000000005,0.015260000000000001,0.0545,1.6,0.19,1.6112417572000002,1.66232,0.19526000000000002,1.6737485624000001,0.052320000000000005,0.015260000000000001,0.0545,1.6099999999999999,0.18,1.6200308639
2019-04-26 00:00:00,1.58376,0.18568,1.5946074125,0.05376,0.015680000000000003,0.056,1.53,0.17,1.5394154735,1.59376,0.18568,1.6045398094,0.05376,0.015680000000000003,0.056,1.54,0.17,1.5493547044
2019-04-26 00:30:00,1.5647199999999999,0.18596000000000001,1.5757315127,0.054720000000000005,0.015960000000000002,0.057,1.51,0.17,1.5195394039,1.58472,0.18596000000000001,1.5955934946,0.054720000000000005,0.015960000000000002,0.057,1.53,0.17,1.5394154735
2019-04-26 01:00:00,1.58328,0.19554000000000002,1.5953092020000001,0.05328,0.015540000000000002,0.0555,1.53,0.18,1.5405518491999999,1.59328,0.18554,1.6040468354000001,0.05328,0.015540000000000002,0.0555,1.54,0.17,1.5493547044
2019-04-26 01:30:00,1.7252,0.21610000000000001,1.7386817564000001,0.055200000000000006,0.0161,0.0575,1.67,0.2,1.6819334113000002,1.7452,0.2061,1.7573275876,0.055200000000000006,0.0161,0.0575,1.69,0.19,1.7006469357
2019-04-26 02:00:00,1.8647200000000002,0.21596,1.8771839015,0.054720000000000005,0.015960000000000002,0.057,1.81,0.2,1.8210161998,1.8847200000000002,0.20596,1.8959401362000001,0.054720000000000005,0.015960000000000002,0.057,1.83,0.19,1.8398369493
2019-04-26 02:30:00,1.87568,0.21624000000000002,1.8881035989,0.05568000000000001,0.01624,0.058,1.82,0.2,1.8309560344,1.88568,0.20624,1.8969248799,0.05568000000000001,0.01624,0.058,1.83,0.19,1.8398369493
2019-04-26 03:00:00,1.8476,0.21680000000000002,1.8602763236,0.057600000000000005,0.016800000000000002,0.06,1.79,0.2,1.8011385288000001,1.8576000000000001,0.2068,1.8690757074,0.057600000000000005,0.016800000000000002,0.06,1.8,0.19,1.81
2019-04-26 03:30:00,1.87664,0.54652,1.9546001637,0.05664,0.01652,0.059000000000000004,1.82,0.53,1.8956001688000002,1.81664,-0.16348000000000001,1.8239809758,0.05664,0.01652,0.059000000000000004,1.76,-0.18,1.7691806013
2019-04-26 04:00:00,1.8656800000000002,0.62624,1.9679782519,0.05568000000000001,0.01624,0.058,1.81,0.61,1.9100261778,1.7856800000000002,-0.28376,1.8080853962,0.05568000000000001,0.01624,0.058,1.73,-0.30000000000000004,1.7558188973000002
2019-04-26 04:30:00,1.8647200000000002,0.6259600000000001,1.9669790543,0.054720000000000005,0.015960000000000002,0.057,1.81,0.61,1.9100261778,1.78472,-0.28404,1.8071812859,0.054720000000000005,0.015960000000000002,0.057,1.73,-0.30000000000000004,1.7558188973000002
2019-04-26 05:00:00,1.8752,0.6261,1.9769613679,0.055200000000000006,0.0161,0.0575,1.82,0.61,1.9195051446,1.7952,-0.27390000000000003,1.8159747383,0.055200000000000006,0.0161,0.0575,1.74,-0.29,1.7640011338
2019-04-26 05:30:00,1.9052,0.6361,2.0085841406,0.055200000000000006,0.0161,0.0575,1.85,0.62,1.9511278789,1.8252000000000002,-0.27390000000000003,1.8456370851,0.055200000000000006,0.0161,0.0575,1.77,-0.29,1.7935997324000001
2019-04-26 06:00:00,1.96808,0.6369400000000001,2.0685819902,0.05808000000000001,0.01694,0.060500000000000005,1.9100000000000001,0.62,2.0081085628,1.88808,-0.26306,1.9063175627,0.05808000000000001,0.01694,0.060500000000000005,1.83,-0.28,1.8512968428
2019-04-26 06:30:00,2.07888,0.32884,2.1047274883,0.09888000000000001,0.02884,0.10300000000000001,1.98,0.30000000000000004,2.0025983122,2.09888,0.27884000000000003,2.1173211849,0.09888000000000001,0.02884,0.10300000000000001,2.0,0.25,2.0155644371
2019-04-26 07:00:00,2.3572,0.5546,2.4215641639,0.1872,0.0546,0.195,2.17,0.5,2.2268587741,2.3672,0.4746,2.4143075612000002,0.1872,0.0546,0.195,2.18,0.42,2.2200900883
2019-04-26 07:30:00,2.63176,0.7096800000000001,2.7257671214,0.34176,0.09968,0.356,2.29,0.61,2.3698523161000002,2.68176,0.7096800000000001,2.7740732507,0.34176,0.09968,0.356,2.34,0.61,2.4182018113
2019-04-26 08:00:00,2.77536,0.87948,2.9113756542,0.61536,0.17948000000000003,0.641,2.16,0.7000000000000001,2.2705946358,2.88536,0.9094800000000001,3.0253026625,0.61536,0.17948000000000003,0.641,2.27,0.73,2.3844915601
2019-04-26 08:30:00,2.93,1.47,3.2780787056,0.96,0.28,1.0,1.97,1.19,2.3015212361,2.9699999999999998,0.8,3.075857604,0.96,0.28,1.0,2.01,0.52,2.0761743665
2019-04-26 09:00:00,2.92504,1.61272,3.340168379,1.17504,0.34272,1.224,1.75,1.27,2.1622673285,2.96504,0.86272,3.0880006477,1.17504,0.34272,1.224,1.79,0.52,1.864001073
2019-04-26 09:30:00,2.79816,1.7873800000000002,3.3203052043,1.56816,0.45738000000000006,1.6335000000000002,1.23,1.33,1.8115739013,2.88816,1.04738,3.0722097992,1.56816,0.45738000000000006,1.6335000000000002,1.32,0.59,1.4458561478
2019-04-26 10:00:00,2.74328,1.87554,3.3231363875,1.7332800000000002,0.50554,1.8054999999999999,1.01,1.37,1.7020575783,2.8132800000000002,1.13554,3.0338087366,1.7332800000000002,0.50554,1.8054999999999999,1.08,0.63,1.2503199591
2019-04-26 10:30:00,2.79264,2.03952,3.4581035265,1.9526400000000002,0.56952,2.034,0.84,1.47,1.6930741271,2.79264,1.26952,3.067656956,1.9526400000000002,0.56952,2.034,0.84,0.7000000000000001,1.0934349546
2019-04-26 11:00:00,2.79136,1.93498,3.3964449429,1.73136,0.5049800000000001,1.8035,1.06,1.43,1.7800280897,2.84136,1.20498,3.0863090335,1.73136,0.5049800000000001,1.8035,1.11,0.7000000000000001,1.3122880781
2019-04-26 11:30:00,3.03592,1.44756,3.36336739,0.50592,0.14756000000000002,0.527,2.5300000000000002,1.3,2.8444507378,3.01592,0.66756,3.0889172537,0.50592,0.14756000000000002,0.527,2.51,0.52,2.563298656
2019-04-26 12:00:00,2.87896,1.6842800000000002,3.3354474661999998,1.24896,0.36428000000000005,1.301,1.63,1.32,2.0974508338,2.89896,0.9242800000000001,3.042739325,1.24896,0.36428000000000005,1.301,1.65,0.56,1.7424408168
2019-04-26 12:30:00,2.68352,1.4118600000000001,3.0322645416,1.10352,0.32186000000000003,1.1495,1.58,1.09,1.9195051446,2.71352,0.9218600000000001,2.8658361171,1.10352,0.32186000000000003,1.1495,1.6099999999999999,0.6000000000000001,1.7181676286
2019-04-26 13:00:00,2.6172,1.1146,2.8446562182,1.1472,0.3346,1.195,1.47,0.78,1.6641213898,2.6872,1.1346,2.9169094947,1.1472,0.3346,1.195,1.54,0.8,1.7353962084
2019-04-26 13:30:00,2.5368,1.0749,2.7551341619,1.4568,0.4249,1.5175,1.08,0.65,1.2605157675,2.5868,1.1049,2.8128878844000003,1.4568,0.4249,1.5175,1.13,0.68,1.3188252348
2019-04-26 14:00:00,2.4852,0.7611,2.5991329804000003,0.8952,0.2611,0.9325,1.5899999999999999,0.5,1.6667633305,2.5752,0.7911,2.6939736914,0.8952,0.2611,0.9325,1.6800000000000002,0.53,1.7616185738999999
2019-04-26 14:30:00,2.43528,0.65154,2.5209309887,0.72528,0.21154,0.7555000000000001,1.71,0.44,1.7657009939,2.50528,0.67154,2.5937220071000002,0.72528,0.21154,0.7555000000000001,1.78,0.46,1.8384776311
2019-04-26 15:00:00,2.42256,0.76158,2.5394489658,0.8625600000000001,0.25158,0.8985000000000001,1.56,0.51,1.641249524,2.55256,0.7915800000000001,2.6724822637,0.8625600000000001,0.25158,0.8985000000000001,1.69,0.54,1.7741758650000001
2019-04-26 15:30:00,2.54496,0.8147800000000001,2.6722065508,0.56496,0.16478,0.5885,1.98,0.65,2.0839625716,2.56496,0.62478,2.6399564106,0.56496,0.16478,0.5885,2.0,0.46,2.052218312
2019-04-26 16:00:00,2.3436,1.2448000000000001,2.6536744337,1.1136,0.32480000000000003,1.16,1.23,0.92,1.5360013020999999,2.4236,0.5048,2.4756130554,1.1136,0.32480000000000003,1.16,1.31,0.18,1.3223085873
2019-04-26 16:30:00,2.48712,1.16416,2.7460943902,0.8371200000000001,0.24416000000000002,0.872,1.65,0.92,1.8891532495,2.4971200000000002,0.40416,2.5296153067000002,0.8371200000000001,0.24416000000000002,0.872,1.6600000000000001,0.16,1.6676930173
2019-04-26 17:00:00,2.61128,0.99704,2.7951515165,0.40128,0.11704,0.418,2.21,0.88,2.3787601813,2.55128,0.25704000000000005,2.5641956244,0.40128,0.11704,0.418,2.15,0.14,2.154553318
2019-04-26 17:30:00,2.57296,1.00378,2.7618286424000003,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.08,0.86,2.2507776434,2.5229600000000003,0.28378000000000003,2.5388694827,0.49296000000000006,0.14378000000000002,0.5135000000000001,2.03,0.14,2.0348218595
2019-04-26 18:00:00,2.4939999999999998,0.987,2.6822015211,0.504,0.147,0.525,1.99,0.84,2.160023148,2.444,0.297,2.4619798943,0.504,0.147,0.525,1.94,0.15,1.9457903279000002
2019-04-26 18:30:00,2.3932,0.5976,2.4666844144,0.4032,0.11760000000000001,0.42,1.99,0.48,2.0470710784,2.4032,0.5076,2.4562223026,0.4032,0.11760000000000001,0.42,2.0,0.39,2.0376702383
2019-04-26 19:00:00,2.29312,0.39966,2.3276871461,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.02,0.32,2.0451894778,2.32312,0.39966,2.3572472611,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.05,0.32,2.0748252939
2019-04-26 19:30:00,2.1984,0.3637,2.2282819054,0.2184,0.0637,0.2275,1.98,0.30000000000000004,2.0025983122,2.2284,0.3637,2.2578849063,0.2184,0.0637,0.2275,2.01,0.30000000000000004,2.0322647465
2019-04-26 20:00:00,2.196,0.298,2.2161272526999998,0.096,0.028,0.1,2.1,0.27,2.1172859986,2.216,0.28800000000000003,2.2346364358,0.096,0.028,0.1,2.12,0.26,2.135883892
2019-04-26 20:30:00,2.11432,0.23876000000000003,2.1277583039,0.06432,0.018760000000000002,0.067,2.05,0.22,2.0617710833,2.13432,0.22876000000000002,2.1465444323,0.06432,0.018760000000000002,0.067,2.07,0.21,2.0806249061
2019-04-26 21:00:00,2.16376,0.26568,2.1800099082,0.05376,0.015680000000000003,0.056,2.11,0.25,2.1247588098,2.18376,0.25568,2.1986768748,0.05376,0.015680000000000003,0.056,2.13,0.24,2.1434784813
2019-04-26 21:30:00,2.10144,0.24792000000000003,2.1160137996,0.06144000000000001,0.017920000000000002,0.064,2.04,0.23,2.0529247429,2.12144,0.23792000000000002,2.1347397031,0.06144000000000001,0.017920000000000002,0.064,2.06,0.22,2.071714266
2019-04-26 22:00:00,2.00904,0.36722000000000005,2.0423252067,0.05904,0.017220000000000003,0.061500000000000006,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9890400000000001,0.02722,1.9892262440000001,0.05904,0.017220000000000003,0.061500000000000006,1.9300000000000002,0.01,1.9300259066
2019-04-26 22:30:00,1.8843200000000002,0.6087600000000001,1.9802147863,0.06432,0.018760000000000002,0.067,1.82,0.59,1.9132433196,1.81432,-0.22124000000000002,1.8277593386,0.06432,0.018760000000000002,0.067,1.75,-0.24,1.76638048
2019-04-26 23:00:00,1.77528,0.26904,1.7955505005,0.06528,0.01904,0.068,1.71,0.25,1.7281782315,1.77528,0.15904000000000001,1.7823896319,0.06528,0.01904,0.068,1.71,0.14,1.7157214226000002
2019-04-26 23:30:00,1.6404800000000002,0.21764000000000003,1.6548540117,0.060480000000000006,0.017640000000000003,0.063,1.58,0.2,1.5926079241000002,1.6604800000000002,0.20764000000000002,1.6734121429000002,0.060480000000000006,0.017640000000000003,0.063,1.6,0.19,1.6112417572000002
2019-04-27 00:00:00,1.5685600000000002,0.23708,1.5863755545,0.05856000000000001,0.01708,0.061,1.51,0.22,1.5259423318,1.5685600000000002,0.15708000000000003,1.576405595,0.05856000000000001,0.01708,0.061,1.51,0.14,1.5164761785
2019-04-27 00:30:00,1.5414400000000001,0.18792,1.5528526009,0.06144000000000001,0.017920000000000002,0.064,1.48,0.17,1.4897315194,1.55144,0.17792000000000002,1.5616086578,0.06144000000000001,0.017920000000000002,0.064,1.49,0.16,1.4985659812
2019-04-27 01:00:00,1.5414400000000001,0.18792,1.5528526009,0.06144000000000001,0.017920000000000002,0.064,1.48,0.17,1.4897315194,1.55144,0.17792000000000002,1.5616086578,0.06144000000000001,0.017920000000000002,0.064,1.49,0.16,1.4985659812
2019-04-27 01:30:00,1.68336,0.18848,1.6938788623,0.06336,0.01848,0.066,1.62,0.17,1.6288953312,1.70336,0.18848,1.7137561087000002,0.06336,0.01848,0.066,1.6400000000000001,0.17,1.6487874331999999
2019-04-27 02:00:00,1.8562400000000001,0.19932000000000002,1.8669106567,0.06624000000000001,0.01932,0.069,1.79,0.18,1.7990275151000001,1.8762400000000001,0.18932000000000002,1.885767377,0.06624000000000001,0.01932,0.069,1.81,0.17,1.8179658963
2019-04-27 02:30:00,1.89816,0.19988000000000003,1.9086548667,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.83,0.18,1.8388311505,1.90816,0.18988000000000002,1.9175841572,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8399999999999999,0.17,1.8478365729
2019-04-27 03:00:00,1.8696000000000002,0.32030000000000003,1.8968384881,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.8,0.30000000000000004,1.8248287590999999,1.8596,0.1003,1.8623029426,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.79,0.08,1.7917868177
2019-04-27 03:30:00,1.87296,0.62128,1.9733139639,0.07296000000000001,0.02128,0.076,1.8,0.6000000000000001,1.8973665961,1.78296,-0.28872000000000003,1.8061853724999999,0.07296000000000001,0.02128,0.076,1.71,-0.31,1.7378722623
2019-04-27 04:00:00,1.84152,0.6408600000000001,1.9498454939,0.07152,0.02086,0.0745,1.77,0.62,1.8754466135,1.76152,-0.27914,1.7834998879000001,0.07152,0.02086,0.0745,1.69,-0.30000000000000004,1.7164206944
2019-04-27 04:30:00,1.84104,0.6607200000000001,1.9560110429000002,0.07104,0.020720000000000002,0.074,1.77,0.64,1.8821530225,1.76104,-0.25928,1.7800247189,0.07104,0.020720000000000002,0.074,1.69,-0.28,1.7130382366
2019-04-27 05:00:00,1.79392,0.30156000000000005,1.8190897174,0.07392,0.021560000000000003,0.077,1.72,0.28,1.7426416729,1.79392,0.11156,1.7973854901,0.07392,0.021560000000000003,0.077,1.72,0.09,1.7223530416
2019-04-27 05:30:00,1.7839200000000002,0.20156000000000002,1.7952707317,0.07392,0.021560000000000003,0.077,1.71,0.18,1.7194475857,1.8039200000000002,0.19156,1.8140624576,0.07392,0.021560000000000003,0.077,1.73,0.17,1.7383325344
2019-04-27 06:00:00,1.8039200000000002,0.19156,1.8140624576,0.07392,0.021560000000000003,0.077,1.73,0.17,1.7383325344,1.81392,0.18156000000000003,1.822983763,0.07392,0.021560000000000003,0.077,1.74,0.16,1.7473408368
2019-04-27 06:30:00,1.86368,0.27024000000000004,1.8831709429,0.10368000000000001,0.030240000000000003,0.108,1.76,0.24,1.7762882649,1.8736800000000002,0.20024000000000003,1.8843494368,0.10368000000000001,0.030240000000000003,0.108,1.77,0.17,1.7781451009
2019-04-27 07:00:00,1.9692,0.2806,1.9890915012,0.13920000000000002,0.040600000000000004,0.145,1.83,0.24,1.8456706098,1.9892,0.2806,2.0088934765,0.13920000000000002,0.040600000000000004,0.145,1.85,0.24,1.8655026131999999
2019-04-27 07:30:00,2.0684,0.3637,2.1001324363,0.2184,0.0637,0.2275,1.85,0.30000000000000004,1.8741664814,2.0984,0.3637,2.1296854815,0.2184,0.0637,0.2275,1.88,0.30000000000000004,1.9037857022
2019-04-27 08:00:00,2.19592,0.39756,2.2316179332,0.26592000000000005,0.07756,0.277,1.9300000000000002,0.32,1.9563486397,2.22592,0.39756,2.2611443563,0.26592000000000005,0.07756,0.277,1.96,0.32,1.985950654
2019-04-27 08:30:00,2.31184,0.58262,2.3841246297,0.59184,0.17262000000000002,0.6165,1.72,0.41000000000000003,1.7681911661,2.39184,0.59262,2.4641625454,0.59184,0.17262000000000002,0.6165,1.8,0.42,1.8483506161
2019-04-27 09:00:00,2.27928,0.54854,2.3443577905,0.5092800000000001,0.14854,0.5305,1.77,0.4,1.8146349495,2.32928,0.53854,2.3907259671,0.5092800000000001,0.14854,0.5305,1.82,0.39,1.8613167382
2019-04-27 09:30:00,2.25968,0.6307400000000001,2.3460576826,0.8596800000000001,0.25074,0.8955000000000001,1.4,0.38,1.4506550245,2.32968,0.6407400000000001,2.4161863856,0.8596800000000001,0.25074,0.8955000000000001,1.47,0.39,1.5208550227000002
2019-04-27 10:00:00,2.20712,0.52666,2.2690855978,0.77712,0.22666000000000003,0.8095,1.43,0.30000000000000004,1.4611296999,2.27712,0.54666,2.3418182359,0.77712,0.22666000000000003,0.8095,1.5,0.32,1.5337535656
2019-04-27 10:30:00,2.2608800000000002,0.5098400000000001,2.3176529507,0.65088,0.18984,0.678,1.6099999999999999,0.32,1.6414932225999999,2.32088,0.5298400000000001,2.3805911871,0.65088,0.18984,0.678,1.67,0.34,1.7042593699
2019-04-27 11:00:00,2.25536,0.5344800000000001,2.3178260504,0.73536,0.21448,0.766,1.52,0.32,1.5533190271000001,2.32536,0.5544800000000001,2.3905537434,0.73536,0.21448,0.766,1.5899999999999999,0.34,1.6259458786
2019-04-27 11:30:00,2.18616,0.57138,2.2595952403,0.8961600000000001,0.26138,0.9335,1.29,0.31,1.3267252918,2.30616,0.60138,2.3832817395,0.8961600000000001,0.26138,0.9335,1.4100000000000001,0.34,1.4504137341
2019-04-27 12:00:00,2.2168,0.5699000000000001,2.2888836253,0.8568,0.2499,0.8925000000000001,1.3599999999999999,0.32,1.3971399357,2.3068,0.5899,2.3810309217,0.8568,0.2499,0.8925000000000001,1.45,0.34,1.4893287078
2019-04-27 12:30:00,2.0652,0.7811,2.2079783174,1.3752,0.4011,1.4325,0.6900000000000001,0.38,0.7877182237,2.1952,0.8211,2.3437380933,1.3752,0.4011,1.4325,0.8200000000000001,0.42,0.9213034245
2019-04-27 13:00:00,2.00384,0.9961200000000001,2.2377734023,1.56384,0.45612,1.629,0.44,0.54,0.6965629907,2.13384,0.9661200000000001,2.3423622692,1.56384,0.45612,1.629,0.5700000000000001,0.51,0.7648529270000001
2019-04-27 13:30:00,2.03168,0.89924,2.2217912143,1.47168,0.42924,1.533,0.56,0.47000000000000003,0.7310950691,2.1316800000000002,0.8392400000000001,2.2909350493,1.47168,0.42924,1.533,0.66,0.41000000000000003,0.7769813383
2019-04-27 14:00:00,2.06352,0.77936,2.2057916493,1.40352,0.40936000000000006,1.462,0.66,0.37,0.7566372975,2.18352,0.8093600000000001,2.3286956005,1.40352,0.40936000000000006,1.462,0.78,0.4,0.87658428
2019-04-27 14:30:00,2.05272,0.7374600000000001,2.1811709355,1.36272,0.39746000000000004,1.4195,0.6900000000000001,0.34,0.7692203845000001,2.15272,0.76746,2.2854317426,1.36272,0.39746000000000004,1.4195,0.79,0.37,0.8723531395
2019-04-27 15:00:00,2.0268,0.8399000000000001,2.1939348782,1.5768,0.45990000000000003,1.6425,0.45,0.38,0.5889821729,2.1568,0.8799,2.3293797994,1.5768,0.45990000000000003,1.6425,0.58,0.42,0.7161005516000001
2019-04-27 15:30:00,2.02848,0.71164,2.1496889542,1.30848,0.38164000000000003,1.363,0.72,0.33,0.7920227269,2.15848,0.7516400000000001,2.2856068341,1.30848,0.38164000000000003,1.363,0.85,0.37,0.9270382948
2019-04-27 16:00:00,2.0736,0.6448,2.171539546,0.8736,0.2548,0.91,1.2,0.39,1.2617844507,2.1536,0.5748,2.2289881112,0.8736,0.2548,0.91,1.28,0.32,1.3193938002
2019-04-27 16:30:00,2.24856,1.04208,2.4782963503,0.89856,0.26208000000000004,0.936,1.35,0.78,1.5591343752,2.24856,0.42208,2.2878316372,0.89856,0.26208000000000004,0.936,1.35,0.16,1.3594484176
2019-04-27 17:00:00,2.30464,1.05802,2.5358966560000002,0.8846400000000001,0.25802,0.9215000000000001,1.42,0.8,1.6298466186,2.2946400000000002,0.42802,2.3342180382,0.8846400000000001,0.25802,0.9215000000000001,1.4100000000000001,0.17,1.4202112519
2019-04-27 17:30:00,2.38336,0.65598,2.4719859728999998,0.60336,0.17598000000000003,0.6285000000000001,1.78,0.48,1.8435834671,2.42336,0.5959800000000001,2.4955692437,0.60336,0.17598000000000003,0.6285000000000001,1.82,0.42,1.8678329690000002
2019-04-27 18:00:00,2.3136,0.5173,2.3707265237,0.5736,0.1673,0.5975,1.74,0.35000000000000003,1.7748521065,2.3736,0.5273,2.4314650419,0.5736,0.1673,0.5975,1.8,0.36,1.8356470249
2019-04-27 18:30:00,2.35832,0.5007600000000001,2.410898961,0.44832000000000005,0.13076000000000002,0.467,1.9100000000000001,0.37,1.9455076458,2.39832,0.5007600000000001,2.4500406935,0.44832000000000005,0.13076000000000002,0.467,1.9500000000000002,0.37,1.9847921806
2019-04-27 19:00:00,2.3452,0.4086,2.3805287228,0.23520000000000002,0.06860000000000001,0.245,2.11,0.34,2.1372178176,2.3852,0.4086,2.4199448341,0.23520000000000002,0.06860000000000001,0.245,2.15,0.34,2.1767177125
2019-04-27 19:30:00,2.33552,0.37536,2.3654912385999998,0.15552000000000002,0.045360000000000004,0.162,2.18,0.33,2.2048355948,2.35552,0.36536,2.3836867244,0.15552000000000002,0.045360000000000004,0.162,2.2,0.32,2.2231509171
2019-04-27 20:00:00,2.33024,0.33632,2.3543851851,0.09024,0.026320000000000003,0.094,2.24,0.31,2.2613491548,2.35024,0.32632,2.3727858732,0.09024,0.026320000000000003,0.094,2.26,0.30000000000000004,2.2798245547000002
2019-04-27 20:30:00,2.25064,0.33352000000000004,2.2752177918,0.08064,0.023520000000000003,0.084,2.17,0.31,2.1920310217,2.26064,0.31352,2.2822769332,0.08064,0.023520000000000003,0.084,2.18,0.29,2.1992044016
2019-04-27 21:00:00,2.2744,0.3317,2.2984604086,0.07440000000000001,0.0217,0.0775,2.2,0.31,2.2217335574,2.2944,0.32170000000000004,2.3168431647,0.07440000000000001,0.0217,0.0775,2.22,0.30000000000000004,2.2401785643
2019-04-27 21:30:00,2.23152,0.30086,2.2517100724,0.07152,0.02086,0.0745,2.16,0.28,2.1780725424,2.25152,0.29086,2.2702294708,0.07152,0.02086,0.0745,2.18,0.27,2.1966565503
2019-04-27 22:00:00,2.19816,0.50988,2.2565205516,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.13,0.49,2.1856349192,2.15816,0.04988,2.1587363433,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.09,0.03,2.0902152999
2019-04-27 22:30:00,2.08008,0.65044,2.1794047352,0.07008,0.020440000000000003,0.073,2.01,0.63,2.1064187618,2.01008,-0.19956000000000002,2.0199618313,0.07008,0.020440000000000003,0.073,1.94,-0.22,1.9524343779
2019-04-27 23:00:00,1.9491200000000002,0.34016,1.9785796925999999,0.06912,0.02016,0.07200000000000001,1.88,0.32,1.9070395906000002,1.93912,0.13016,1.9434834705,0.06912,0.02016,0.07200000000000001,1.87,0.11,1.8732325002999999
2019-04-27 23:30:00,1.82768,0.52974,1.9029026906,0.06768,0.01974,0.07050000000000001,1.76,0.51,1.8324027941,1.7776800000000001,-0.09026,1.7799699576,0.06768,0.01974,0.07050000000000001,1.71,-0.11,1.7135343592
2019-04-28 00:00:00,1.7052800000000001,0.20904,1.7180447025999999,0.06528,0.01904,0.068,1.6400000000000001,0.19,1.6509694122,1.7252800000000001,0.19904000000000002,1.7367233516,0.06528,0.01904,0.068,1.6600000000000001,0.18,1.6697305172
2019-04-28 00:30:00,1.69576,0.19918000000000002,1.7074175383,0.06576,0.019180000000000003,0.0685,1.63,0.18,1.639908534,1.7057600000000002,0.19918000000000002,1.7173496585999999,0.06576,0.019180000000000003,0.0685,1.6400000000000001,0.18,1.6498484779
2019-04-28 01:00:00,1.6972,0.2096,1.7100935647000002,0.06720000000000001,0.0196,0.07,1.63,0.19,1.6410362580000002,1.7072,0.1996,1.7188286709,0.06720000000000001,0.0196,0.07,1.6400000000000001,0.18,1.6498484779
2019-04-28 01:30:00,1.87384,0.20862000000000003,1.8854173676000001,0.06384000000000001,0.01862,0.0665,1.81,0.19,1.8199450541000002,1.89384,0.19862000000000002,1.9042268379,0.06384000000000001,0.01862,0.0665,1.83,0.18,1.8388311505
2019-04-28 02:00:00,2.0424,0.22820000000000001,2.0551089995,0.062400000000000004,0.0182,0.065,1.98,0.21,1.9911052207000002,2.0624,0.2182,2.0739105574,0.062400000000000004,0.0182,0.065,2.0,0.2,2.0099751242
2019-04-28 02:30:00,2.10288,0.22834000000000002,2.1152407546,0.06288,0.018340000000000002,0.0655,2.04,0.21,2.0507803393,2.12288,0.21834,2.1340786888,0.06288,0.018340000000000002,0.0655,2.06,0.2,2.0696859665
2019-04-28 03:00:00,2.05336,0.22848000000000002,2.0660325264,0.06336,0.01848,0.066,1.99,0.21,2.0010497245,2.07336,0.21848,2.0848393703,0.06336,0.01848,0.066,2.01,0.2,2.0199257412
2019-04-28 03:30:00,2.02576,0.24918,2.0410277436,0.06576,0.019180000000000003,0.0685,1.96,0.23,1.9734487579,2.04576,0.23918000000000003,2.0596944069,0.06576,0.019180000000000003,0.0685,1.98,0.22,1.9921847304
2019-04-28 04:00:00,2.02336,0.24848000000000003,2.0385602763,0.06336,0.01848,0.066,1.96,0.23,1.9734487579,2.04336,0.23848000000000003,2.057229399,0.06336,0.01848,0.066,1.98,0.22,1.9921847304
2019-04-28 04:30:00,1.95384,0.25862,1.970881795,0.06384000000000001,0.01862,0.0665,1.8900000000000001,0.24,1.9051771571,1.97384,0.23862000000000003,1.9882112187,0.06384000000000001,0.01862,0.0665,1.9100000000000001,0.22,1.9226284092
2019-04-28 05:00:00,1.9109600000000002,0.22778,1.9244874253000002,0.06096000000000001,0.01778,0.0635,1.85,0.21,1.8618807695,1.92096,0.21778000000000003,1.9332654888,0.06096000000000001,0.01778,0.0635,1.8599999999999999,0.2,1.8707217858
2019-04-28 05:30:00,1.90712,0.22666000000000003,1.9205419678000002,0.057120000000000004,0.01666,0.059500000000000004,1.85,0.21,1.8618807695,1.9171200000000002,0.21666000000000002,1.9293238842,0.057120000000000004,0.01666,0.059500000000000004,1.8599999999999999,0.2,1.8707217858
2019-04-28 06:00:00,1.82336,0.17848000000000003,1.8320744526000001,0.06336,0.01848,0.066,1.76,0.16,1.7672577627,1.84336,0.15848,1.8501599931000001,0.06336,0.01848,0.066,1.78,0.14,1.7854971297
2019-04-28 06:30:00,1.9137600000000001,0.22318000000000002,1.9267295218,0.11376000000000001,0.03318,0.11850000000000001,1.8,0.19,1.81,1.93376,0.21318,1.9454751219,0.11376000000000001,0.03318,0.11850000000000001,1.82,0.18,1.8288794383
2019-04-28 07:00:00,2.05824,0.62782,2.1518619496,0.19824000000000003,0.05782,0.20650000000000002,1.8599999999999999,0.5700000000000001,1.9453791404,2.01824,-0.03218,2.0184965321,0.19824000000000003,0.05782,0.20650000000000002,1.82,-0.09,1.822223916
2019-04-28 07:30:00,2.13112,0.7186600000000001,2.2490319362,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9300000000000002,0.66,2.0397303743,2.07112,-0.10134000000000001,2.0735978033,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.87,-0.16,1.8768324379
2019-04-28 08:00:00,2.1544,0.5042,2.2126131609,0.4944,0.1442,0.515,1.6600000000000001,0.36,1.6985876486,2.1944,0.4242,2.2350250558,0.4944,0.1442,0.515,1.7000000000000002,0.28,1.7229045243
2019-04-28 08:30:00,2.24872,0.64046,2.338146841,0.85872,0.25046,0.8945000000000001,1.3900000000000001,0.39,1.4436758639,2.32872,0.66046,2.4205669274,0.85872,0.25046,0.8945000000000001,1.47,0.41000000000000003,1.5261061562
2019-04-28 09:00:00,2.21784,0.67312,2.3177369997,0.8678400000000001,0.25312,0.904,1.35,0.42,1.4138246002,2.29784,0.66312,2.3916096671,0.8678400000000001,0.25312,0.904,1.43,0.41000000000000003,1.4876155417
2019-04-28 09:30:00,2.18104,0.74072,2.3033891551,1.27104,0.37072000000000005,1.324,0.91,0.37,0.9823441352000001,2.30104,0.7807200000000001,2.4298783509,1.27104,0.37072000000000005,1.324,1.03,0.41000000000000003,1.1086027242
2019-04-28 10:00:00,2.09888,0.78134,2.2395958229,1.47888,0.43134000000000006,1.5405,0.62,0.35000000000000003,0.7119691005000001,2.18888,0.8113400000000001,2.3344096149,1.47888,0.43134000000000006,1.5405,0.71,0.38,0.8052949770000001
2019-04-28 10:30:00,2.122,0.8485,2.2853525439,1.572,0.4585,1.6375000000000002,0.55,0.39,0.6742403132,2.212,0.8785000000000001,2.3800643374,1.572,0.4585,1.6375000000000002,0.64,0.42,0.7655063684000001
2019-04-28 11:00:00,2.11624,0.8993200000000001,2.2994017048,1.74624,0.50932,1.819,0.37,0.39,0.5375872022,2.20624,0.9593200000000001,2.4057825754,1.74624,0.50932,1.819,0.46,0.45,0.6435060217
2019-04-28 11:30:00,2.13896,1.07178,2.3924594563,2.02896,0.5917800000000001,2.1135,0.11,0.48,0.49244289010000003,2.30896,1.12178,2.567038498,2.02896,0.5917800000000001,2.1135,0.28,0.53,0.5994163828
2019-04-28 12:00:00,1.96224,1.02232,2.2125831058,1.96224,0.57232,2.044,0.0,0.45,0.45,2.10224,1.07232,2.3599328804,1.96224,0.57232,2.044,0.14,0.5,0.5192301994
2019-04-28 12:30:00,2.05624,0.8293200000000001,2.2171816795,1.50624,0.43932000000000004,1.569,0.55,0.39,0.6742403132,2.16624,0.8793200000000001,2.3379049168,1.50624,0.43932000000000004,1.569,0.66,0.44,0.7932212806000001
2019-04-28 13:00:00,1.8873600000000001,0.8529800000000001,2.0711597355,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.30000000000000004,0.39,0.49203658400000005,2.01736,0.9029800000000001,2.2102294564,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.43,0.44,0.6152235366000001
2019-04-28 13:30:00,1.83664,0.9790200000000001,2.0812800508000002,1.9166400000000001,0.5590200000000001,1.9965000000000002,-0.08,0.42,0.4275511665,1.98664,1.02902,2.23732444,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.07,0.47000000000000003,0.4751841748
2019-04-28 14:00:00,2.04512,0.79566,2.1944454083,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.62,0.38,0.7271863585,2.15512,0.8256600000000001,2.3078684213000003,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.73,0.41000000000000003,0.8372574276
2019-04-28 14:30:00,1.97952,0.59736,2.0676891449,1.01952,0.29736,1.062,0.96,0.30000000000000004,1.0057832769,2.09952,0.62736,2.191247316,1.01952,0.29736,1.062,1.08,0.33,1.1292918135
2019-04-28 15:00:00,1.9912,0.5516,2.0661897299,0.9312,0.2716,0.97,1.06,0.28,1.0963576059,2.1212,0.5916,2.2021534915,0.9312,0.2716,0.97,1.19,0.32,1.2322743201
2019-04-28 15:30:00,1.97776,0.60518,2.0682788618,0.9777600000000001,0.28518000000000004,1.0185,1.0,0.32,1.0499523799,2.05776,0.6251800000000001,2.1506339182,0.9777600000000001,0.28518000000000004,1.0185,1.08,0.34,1.1322543884
2019-04-28 16:00:00,2.02424,0.60082,2.1115236797,0.89424,0.26082,0.9315,1.13,0.34,1.1800423721,2.12424,0.63082,2.2159263187000002,0.89424,0.26082,0.9315,1.23,0.37,1.2844454056
2019-04-28 16:30:00,2.2333600000000002,0.66098,2.32911817,0.48336,0.14098000000000002,0.5035000000000001,1.75,0.52,1.8256231813000001,2.31336,0.51098,2.3691211556000003,0.48336,0.14098000000000002,0.5035000000000001,1.83,0.37,1.8670297266
2019-04-28 17:00:00,2.36872,0.49296000000000006,2.4194718432,0.31872,0.09296,0.332,2.05,0.4,2.0886598574,2.42872,0.5029600000000001,2.4802519227,0.31872,0.09296,0.332,2.11,0.41000000000000003,2.1494650497
2019-04-28 17:30:00,2.46144,0.5279200000000001,2.5174166123,0.30144000000000004,0.08792000000000001,0.314,2.16,0.44,2.2043593174,2.49144,0.5279200000000001,2.5467573108,0.30144000000000004,0.08792000000000001,0.314,2.19,0.44,2.2337636401
2019-04-28 18:00:00,2.43576,0.51668,2.4899568269,0.36576000000000003,0.10668000000000001,0.381,2.07,0.41000000000000003,2.1102132594,2.45576,0.51668,2.5095249351,0.36576000000000003,0.10668000000000001,0.381,2.09,0.41000000000000003,2.1298356744
2019-04-28 18:30:00,2.43832,0.45576000000000005,2.480548649,0.32832,0.09576000000000001,0.342,2.11,0.36,2.140490598,2.46832,0.45576000000000005,2.5100439837,0.32832,0.09576000000000001,0.342,2.14,0.36,2.1700691233000002
2019-04-28 19:00:00,2.358,0.6065,2.4347497305,0.228,0.0665,0.23750000000000002,2.13,0.54,2.1973848093,2.348,0.3365,2.3719899346,0.228,0.0665,0.23750000000000002,2.12,0.27,2.137124236
2019-04-28 19:30:00,2.23584,0.53712,2.2994517607000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.04,0.48,2.0957099036,2.22584,0.35712000000000005,2.254306634,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.03,0.30000000000000004,2.0520477577
2019-04-28 20:00:00,2.15,0.325,2.1744252114,0.12,0.035,0.125,2.03,0.29,2.0506096654,2.17,0.315,2.1927437151,0.12,0.035,0.125,2.05,0.28,2.0690335908
2019-04-28 20:30:00,2.07192,0.26806,2.0891885147,0.06192,0.018060000000000003,0.0645,2.01,0.25,2.0254875956,2.09192,0.25806,2.1077770874,0.06192,0.018060000000000003,0.0645,2.03,0.24,2.0441379601
2019-04-28 21:00:00,2.128,0.274,2.145567524,0.048,0.014,0.05,2.08,0.26,2.0961870146,2.148,0.274,2.1654052738,0.048,0.014,0.05,2.1,0.26,2.1160340262
2019-04-28 21:30:00,2.108,0.244,2.1220744568,0.048,0.014,0.05,2.06,0.23,2.0728000386,2.128,0.234,2.140826943,0.048,0.014,0.05,2.08,0.22,2.0916022566
2019-04-28 22:00:00,2.008,0.244,2.0227703775,0.048,0.014,0.05,1.96,0.23,1.9734487579,2.028,0.234,2.0414553632,0.048,0.014,0.05,1.98,0.22,1.9921847304
2019-04-28 22:30:00,1.8679999999999999,0.264,1.8865630125,0.048,0.014,0.05,1.82,0.25,1.8370900903,1.8679999999999999,0.17400000000000002,1.8760863520000002,0.048,0.014,0.05,1.82,0.16,1.8270194307
2019-04-28 23:00:00,1.768,0.364,1.8050817156,0.048,0.014,0.05,1.72,0.35000000000000003,1.75524927,1.748,0.014,1.7480560632,0.048,0.014,0.05,1.7000000000000002,0.0,1.7000000000000002
2019-04-28 23:30:00,1.65752,0.22386000000000003,1.6725686384,0.04752000000000001,0.01386,0.0495,1.6099999999999999,0.21,1.6236378907,1.6675200000000001,0.21386000000000002,1.6811778758,0.04752000000000001,0.01386,0.0495,1.62,0.2,1.6322989922
2019-04-29 00:00:00,1.54752,0.22386000000000003,1.5636276571,0.04752000000000001,0.01386,0.0495,1.5,0.21,1.5146286674,1.55752,0.15386000000000002,1.565101099,0.04752000000000001,0.01386,0.0495,1.51,0.14,1.5164761785
2019-04-29 00:30:00,1.528,0.154,1.5357408636,0.048,0.014,0.05,1.48,0.14,1.4866068747,1.538,0.154,1.5456907841,0.048,0.014,0.05,1.49,0.14,1.4965627284
2019-04-29 01:00:00,1.5884800000000001,0.17414000000000002,1.597996699,0.04848,0.014140000000000002,0.0505,1.54,0.16,1.5482893786,1.59848,0.15414,1.6058945949,0.04848,0.014140000000000002,0.0505,1.55,0.14,1.5563097378
2019-04-29 01:30:00,1.74848,0.23414000000000001,1.7640872569,0.04848,0.014140000000000002,0.0505,1.7000000000000002,0.22,1.714176187,1.74848,0.08414,1.7505033132999999,0.04848,0.014140000000000002,0.0505,1.7000000000000002,0.07,1.7014405661
2019-04-29 02:00:00,1.92848,0.19414,1.9382273989,0.04848,0.014140000000000002,0.0505,1.88,0.18,1.8885973631000001,1.94848,0.16414,1.9553813567,0.04848,0.014140000000000002,0.0505,1.9,0.15,1.9059118553
2019-04-29 02:30:00,1.978,0.194,1.9874908805,0.048,0.014,0.05,1.9300000000000002,0.18,1.9383756086,1.998,0.184,2.0064545846,0.048,0.014,0.05,1.9500000000000002,0.17,1.9573962297
2019-04-29 03:00:00,1.9384800000000002,0.20414000000000002,1.9491992843000001,0.04848,0.014140000000000002,0.0505,1.8900000000000001,0.19,1.8995262567000002,1.9584800000000002,0.18414000000000003,1.9671175486,0.04848,0.014140000000000002,0.0505,1.9100000000000001,0.17,1.9175505207999999
2019-04-29 03:30:00,1.8784800000000001,0.18414000000000003,1.887483682,0.04848,0.014140000000000002,0.0505,1.83,0.17,1.8378792125999999,1.8984800000000002,0.17414000000000002,1.9064498551,0.04848,0.014140000000000002,0.0505,1.85,0.16,1.8569060289000001
2019-04-29 04:00:00,1.888,0.194,1.8979409896,0.048,0.014,0.05,1.8399999999999999,0.18,1.8487833837,1.908,0.184,1.9168515852999999,0.048,0.014,0.05,1.8599999999999999,0.17,1.8677526602999999
2019-04-29 04:30:00,1.86848,0.20414000000000002,1.8795985343,0.04848,0.014140000000000002,0.0505,1.82,0.19,1.8298907071000001,1.88848,0.20414000000000002,1.8994814687,0.04848,0.014140000000000002,0.0505,1.8399999999999999,0.19,1.8497837711
2019-04-29 05:00:00,1.86848,0.20414000000000002,1.8795985343,0.04848,0.014140000000000002,0.0505,1.82,0.19,1.8298907071000001,1.8984800000000002,0.20414000000000002,1.9094238529,0.04848,0.014140000000000002,0.0505,1.85,0.19,1.8597311634
2019-04-29 05:30:00,1.96848,0.23414000000000001,1.9823559342000001,0.04848,0.014140000000000002,0.0505,1.92,0.22,1.9325630649,1.9784800000000002,0.22414,1.9911358191000001,0.04848,0.014140000000000002,0.0505,1.9300000000000002,0.21,1.9413912537
2019-04-29 06:00:00,2.00616,0.24638000000000002,2.0212325571,0.05616,0.016380000000000002,0.0585,1.9500000000000002,0.23,1.9635172523,2.01616,0.24638000000000002,2.0311583518,0.05616,0.016380000000000002,0.0585,1.96,0.23,1.9734487579
2019-04-29 06:30:00,2.2332,0.42010000000000003,2.2723701833,0.1032,0.030100000000000002,0.1075,2.13,0.39,2.1654098919,2.2632,0.42010000000000003,2.3018597373,0.1032,0.030100000000000002,0.1075,2.16,0.39,2.1949259669
2019-04-29 07:00:00,2.44144,0.54042,2.5005365524,0.24144000000000002,0.07042000000000001,0.2515,2.2,0.47000000000000003,2.2496444163,2.47144,0.54042,2.5298358544,0.24144000000000002,0.07042000000000001,0.2515,2.23,0.47000000000000003,2.2789910048
2019-04-29 07:30:00,2.7569600000000003,0.63078,2.8281994007,0.27696000000000004,0.08078,0.28850000000000003,2.48,0.55,2.5402558926000003,2.7969600000000003,0.62078,2.8650223472,0.27696000000000004,0.08078,0.28850000000000003,2.52,0.54,2.5772077914000002
2019-04-29 08:00:00,3.11848,0.9216400000000001,3.25182069,0.34848,0.10164000000000001,0.363,2.77,0.8200000000000001,2.8888232899,3.14848,0.8716400000000001,3.2669071918,0.34848,0.10164000000000001,0.363,2.8,0.77,2.9039455918
2019-04-29 08:30:00,3.25984,1.00662,3.4117210686,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.86,0.89,2.9952796197,3.30984,1.02662,3.4653988876,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.91,0.91,3.0489670382
2019-04-29 09:00:00,3.2044,0.9742000000000001,3.3492155798,0.4944,0.1442,0.515,2.71,0.8300000000000001,2.8342547521,3.2544,0.9842000000000001,3.3999660292,0.4944,0.1442,0.515,2.76,0.84,2.8849956672
2019-04-29 09:30:00,3.03896,0.8617800000000001,3.1587881616,0.58896,0.17178000000000002,0.6135,2.45,0.6900000000000001,2.5453094114,3.09896,0.8717800000000001,3.2192473422,0.58896,0.17178000000000002,0.6135,2.51,0.7000000000000001,2.6057820323
2019-04-29 10:00:00,3.07848,0.9841400000000001,3.2319608058,0.76848,0.22414,0.8005,2.31,0.76,2.4318100255,3.15848,1.00414,3.3142560327,0.76848,0.22414,0.8005,2.39,0.78,2.5140604607
2019-04-29 10:30:00,3.05872,1.05046,3.2340739401,0.85872,0.25046,0.8945000000000001,2.2,0.8,2.3409399821,3.16872,1.08046,3.3478620417,0.85872,0.25046,0.8945000000000001,2.31,0.8300000000000001,2.4545875417
2019-04-29 11:00:00,3.08312,1.33716,3.360599024,1.29312,0.37716000000000005,1.347,1.79,0.96,2.0311819219,3.17312,1.3671600000000002,3.4551146146000002,1.29312,0.37716000000000005,1.347,1.88,0.99,2.1247352776
2019-04-29 11:30:00,3.04696,1.4432800000000001,3.3715015053,1.41696,0.41328000000000004,1.476,1.63,1.03,1.9281597444,3.14696,1.4832800000000002,3.4790051452,1.41696,0.41328000000000004,1.476,1.73,1.07,2.0341583026
2019-04-29 12:00:00,2.92544,1.6749200000000002,3.3709874221,2.00544,0.58492,2.089,0.92,1.09,1.4263590011,3.06544,1.73492,3.5223386833,2.00544,0.58492,2.089,1.06,1.15,1.5640012788000002
2019-04-29 12:30:00,2.8212,1.5241,3.2065636201,1.5912000000000002,0.4641,1.6575000000000002,1.23,1.06,1.6237302732,2.9712,1.4241000000000001,3.2948581532,1.5912000000000002,0.4641,1.6575000000000002,1.38,0.96,1.6810710870999999
2019-04-29 13:00:00,2.77552,1.48786,3.1491647543,1.53552,0.44786000000000004,1.5995,1.24,1.04,1.6183942659000001,2.75552,1.23786,3.0207925864,1.53552,0.44786000000000004,1.5995,1.22,0.79,1.4534441854
2019-04-29 13:30:00,2.53608,1.19094,2.8017922567999998,1.54608,0.45094000000000006,1.6105,0.99,0.74,1.2360016181,2.65608,1.24094,2.9316706926,1.54608,0.45094000000000006,1.6105,1.11,0.79,1.3624243098
2019-04-29 14:00:00,2.55616,1.11888,2.7903129574000003,1.43616,0.41888000000000003,1.496,1.12,0.7000000000000001,1.3207573585,2.62616,1.12888,2.8585112209,1.43616,0.41888000000000003,1.496,1.19,0.71,1.385712813
2019-04-29 14:30:00,2.6956800000000003,1.17124,2.9391314703,1.61568,0.47124000000000005,1.683,1.08,0.7000000000000001,1.2870120435,2.75568,1.18124,2.9981828163,1.61568,0.47124000000000005,1.683,1.1400000000000001,0.71,1.3430189872
2019-04-29 15:00:00,2.69304,1.26672,2.9760786280000002,1.4630400000000001,0.42672000000000004,1.524,1.23,0.84,1.4894629905,2.77304,1.30672,3.0654963709,1.4630400000000001,0.42672000000000004,1.524,1.31,0.88,1.5781318069
2019-04-29 15:30:00,2.78152,1.13586,3.0045018639,0.9115200000000001,0.26586000000000004,0.9495,1.87,0.87,2.0624742423,2.8715200000000003,1.1758600000000001,3.1029459953,0.9115200000000001,0.26586000000000004,0.9495,1.96,0.91,2.1609488657
2019-04-29 16:00:00,2.74064,1.15602,2.9744730374,0.9806400000000001,0.28602,1.0215,1.76,0.87,1.9632880583,2.84064,1.19602,3.0821582455,0.9806400000000001,0.28602,1.0215,1.8599999999999999,0.91,2.0706762181
2019-04-29 16:30:00,2.78544,1.1574200000000001,3.0163383514,0.9854400000000001,0.28742,1.0265,1.8,0.87,1.9992248498,2.88544,1.20742,3.1278790018000002,0.9854400000000001,0.28742,1.0265,1.9,0.92,2.1110187114
2019-04-29 17:00:00,2.67048,1.20264,2.9287892379000002,1.14048,0.33264000000000005,1.188,1.53,0.87,1.7600568173000002,2.74048,1.23264,3.0049346083,1.14048,0.33264000000000005,1.188,1.6,0.9,1.8357559751
2019-04-29 17:30:00,2.6165599999999998,1.02858,2.8114699091,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.73,0.77,1.8936208702,2.69656,1.05858,2.8968996272,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.81,0.8,1.9789138435
2019-04-29 18:00:00,2.57416,0.9528800000000001,2.7448642954,0.7641600000000001,0.22288000000000002,0.796,1.81,0.73,1.9516659550000002,2.66416,0.9728800000000001,2.8362376487,0.7641600000000001,0.22288000000000002,0.796,1.9,0.75,2.0426698216
2019-04-29 18:30:00,2.6056,0.9683,2.7797043458,0.8856,0.25830000000000003,0.9225000000000001,1.72,0.71,1.8607794066,2.6456,0.9783000000000001,2.8206861311,0.8856,0.25830000000000003,0.9225000000000001,1.76,0.72,1.9015782918
2019-04-29 19:00:00,2.4792,0.8306,2.614637451,0.6192000000000001,0.1806,0.645,1.8599999999999999,0.65,1.970304545,2.4992,0.7106,2.5982596098,0.6192000000000001,0.1806,0.645,1.88,0.53,1.9532792939
2019-04-29 19:30:00,2.3656,0.8433,2.5114175778,0.2856,0.0833,0.2975,2.08,0.76,2.2144976857,2.3056,-0.046700000000000005,2.3060729065,0.2856,0.0833,0.2975,2.02,-0.13,2.0241788459
2019-04-29 20:00:00,2.32608,0.7609400000000001,2.4473818358,0.10608000000000001,0.030940000000000002,0.1105,2.22,0.73,2.3369424469,2.25608,-0.10906,2.2587144685,0.10608000000000001,0.030940000000000002,0.1105,2.15,-0.14,2.154553318
2019-04-29 20:30:00,2.29592,0.7375600000000001,2.4114815778,0.025920000000000002,0.007560000000000001,0.027,2.27,0.73,2.3844915601,2.21592,-0.15244000000000002,2.2211572209,0.025920000000000002,0.007560000000000001,0.027,2.19,-0.16,2.1958369703
2019-04-29 21:00:00,2.27144,0.47042000000000006,2.3196410606,0.00144,0.00042,0.0015,2.27,0.47000000000000003,2.3181458108,2.26144,0.10042000000000001,2.2636684938,0.00144,0.00042,0.0015,2.26,0.1,2.2622113075
2019-04-29 21:30:00,2.18144,0.26042000000000004,2.1969294595,0.00144,0.00042,0.0015,2.18,0.26,2.19544984,2.20144,0.25042000000000003,2.2156372108,0.00144,0.00042,0.0015,2.2,0.25,2.2141589825
2019-04-29 22:00:00,2.13,0.27,2.1470444802,0.0,0.0,0.0,2.13,0.27,2.1470444802,2.15,0.26,2.1656638705,0.0,0.0,0.0,2.15,0.26,2.1656638705
2019-04-29 22:30:00,1.98,0.56,2.0576685836,0.0,0.0,0.0,1.98,0.56,2.0576685836,1.92,-0.17,1.9275113489,0.0,0.0,0.0,1.92,-0.17,1.9275113489
2019-04-29 23:00:00,1.88,0.58,1.9674348782000002,0.0,0.0,0.0,1.88,0.58,1.9674348782000002,1.8,-0.26,1.8186808406,0.0,0.0,0.0,1.8,-0.26,1.8186808406
2019-04-29 23:30:00,1.74,0.55,1.8248561587,0.0,0.0,0.0,1.74,0.55,1.8248561587,1.67,-0.29,1.6949926254,0.0,0.0,0.0,1.67,-0.29,1.6949926254
2019-04-30 00:00:00,1.6600000000000001,0.58,1.7584083712,0.0,0.0,0.0,1.6600000000000001,0.58,1.7584083712,1.5899999999999999,-0.27,1.6127616067,0.0,0.0,0.0,1.5899999999999999,-0.27,1.6127616067
2019-05-01 00:30:00,1.58,0.21,1.5938946013000002,0.0,0.0,0.0,1.58,0.21,1.5938946013000002,1.6,0.2,1.6124515497,0.0,0.0,0.0,1.6,0.2,1.6124515497
2019-05-01 01:00:00,1.6600000000000001,0.24,1.6772596698000002,0.0,0.0,0.0,1.6600000000000001,0.24,1.6772596698000002,1.6800000000000002,0.23,1.6956709586,0.0,0.0,0.0,1.6800000000000002,0.23,1.6956709586
2019-05-01 01:30:00,1.79,0.23,1.8047160441,0.0,0.0,0.0,1.79,0.23,1.8047160441,1.8,0.22,1.8133946068,0.0,0.0,0.0,1.8,0.22,1.8133946068
2019-05-01 02:00:00,1.9500000000000002,0.23,1.9635172523,0.0,0.0,0.0,1.9500000000000002,0.23,1.9635172523,1.96,0.23,1.9734487579,0.0,0.0,0.0,1.96,0.23,1.9734487579
2019-05-01 02:30:00,1.9500000000000002,0.22,1.9623710149,0.0,0.0,0.0,1.9500000000000002,0.22,1.9623710149,1.96,0.2,1.970177657,0.0,0.0,0.0,1.96,0.2,1.970177657
2019-05-01 03:00:00,1.9100000000000001,0.24,1.9250194804,0.0,0.0,0.0,1.9100000000000001,0.24,1.9250194804,1.9300000000000002,0.23,1.9436563482,0.0,0.0,0.0,1.9300000000000002,0.23,1.9436563482
2019-05-01 03:30:00,1.9100000000000001,0.24,1.9250194804,0.0,0.0,0.0,1.9100000000000001,0.24,1.9250194804,1.9300000000000002,0.23,1.9436563482,0.0,0.0,0.0,1.9300000000000002,0.23,1.9436563482
2019-05-01 04:00:00,1.87,0.25,1.88663722,0.0,0.0,0.0,1.87,0.25,1.88663722,1.8900000000000001,0.23,1.9039432765000002,0.0,0.0,0.0,1.8900000000000001,0.23,1.9039432765000002
2019-05-01 04:30:00,1.8900000000000001,0.28,1.9106281690000002,0.0,0.0,0.0,1.8900000000000001,0.28,1.9106281690000002,1.9100000000000001,0.27,1.9289893727,0.0,0.0,0.0,1.9100000000000001,0.27,1.9289893727
2019-05-01 05:00:00,1.8900000000000001,0.28,1.9106281690000002,0.0,0.0,0.0,1.8900000000000001,0.28,1.9106281690000002,1.9100000000000001,0.27,1.9289893727,0.0,0.0,0.0,1.9100000000000001,0.27,1.9289893727
2019-05-01 05:30:00,1.96,0.30000000000000004,1.9828262657,0.0,0.0,0.0,1.96,0.30000000000000004,1.9828262657,1.98,0.30000000000000004,2.0025983122,0.0,0.0,0.0,1.98,0.30000000000000004,2.0025983122
2019-05-01 06:00:00,2.0072,0.30210000000000004,2.0298069489,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0,0.30000000000000004,2.0223748416,2.0272,0.30210000000000004,2.0495863607,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.02,0.30000000000000004,2.0421557237
2019-05-01 06:30:00,2.10608,0.35344000000000003,2.1355310347,0.04608,0.01344,0.048,2.06,0.34,2.0878697277,2.13608,0.34344,2.1635130691,0.04608,0.01344,0.048,2.09,0.33,2.1158922468
2019-05-01 07:00:00,2.34344,0.47642000000000007,2.3913776469,0.19344000000000003,0.056420000000000005,0.2015,2.15,0.42,2.1906391761,2.3834400000000002,0.46642000000000006,2.4286485645,0.19344000000000003,0.056420000000000005,0.2015,2.19,0.41000000000000003,2.2280484734
2019-05-01 07:30:00,2.7012,0.8041,2.8183431746,0.3912,0.11410000000000001,0.40750000000000003,2.31,0.6900000000000001,2.4108504723,2.7712,0.7441,2.8693612965,0.3912,0.11410000000000001,0.40750000000000003,2.38,0.63,2.4619707553
2019-05-01 08:00:00,2.88536,0.99948,3.0535655552,0.61536,0.17948000000000003,0.641,2.27,0.8200000000000001,2.4135658267,3.01536,1.03948,3.1895006819,0.61536,0.17948000000000003,0.641,2.4,0.86,2.5494313091
2019-05-01 08:30:00,2.83928,1.21854,3.0897169207,0.98928,0.28854,1.0305,1.85,0.93,2.0706037767,3.02928,1.27854,3.2880392105,0.98928,0.28854,1.0305,2.04,0.99,2.2675316977
2019-05-01 09:00:00,2.65984,1.31912,2.9689773323,1.29984,0.37912,1.354,1.3599999999999999,0.9400000000000001,1.6532392446,2.88984,1.39912,3.2107182997,1.29984,0.37912,1.354,1.5899999999999999,1.02,1.889047379
2019-05-01 09:30:00,2.57384,1.41362,2.9364900562000003,1.62384,0.47362000000000004,1.6915,0.9500000000000001,0.9400000000000001,1.3364505227999999,2.85384,1.5236200000000002,3.2350920621,1.62384,0.47362000000000004,1.6915,1.23,1.05,1.6172198366
2019-05-01 10:00:00,2.55432,1.25876,2.847635405,1.26432,0.36876000000000003,1.317,1.29,0.89,1.5672268502,2.85432,1.36876,3.165540491,1.26432,0.36876000000000003,1.317,1.5899999999999999,1.0,1.8783237208
2019-05-01 10:30:00,2.51384,1.2961200000000002,2.8283066665,1.3238400000000001,0.38612,1.379,1.19,0.91,1.4980654191,2.76384,1.38612,3.0919476386,1.3238400000000001,0.38612,1.379,1.44,1.0,1.7531685601
2019-05-01 11:00:00,2.60632,1.32726,2.9248116264,1.39632,0.40726,1.4545,1.21,0.92,1.5200328944,2.74632,1.38726,3.076810662,1.39632,0.40726,1.4545,1.35,0.98,1.6682026256
2019-05-01 11:30:00,2.70112,1.11366,2.9216926344000003,0.80112,0.23366,0.8345,1.9,0.88,2.0938958904,2.88112,1.17366,3.1110014867,0.80112,0.23366,0.8345,2.08,0.9400000000000001,2.2825424421
2019-05-01 12:00:00,2.6463200000000002,1.55726,3.0705159583,1.8763200000000002,0.5472600000000001,1.9545,0.77,1.01,1.2700393695,2.81632,1.63726,3.2576492521000002,1.8763200000000002,0.5472600000000001,1.9545,0.9400000000000001,1.09,1.4393401265999999
2019-05-01 12:30:00,2.5792,1.6631,3.0689044055,2.2392,0.6531,2.3325,0.34,1.01,1.0656922632999999,2.6992000000000003,1.7331,3.2076964086,2.2392,0.6531,2.3325,0.46,1.08,1.1738824473
2019-05-01 13:00:00,2.4232,1.4676,2.8329751146,1.8432,0.5376000000000001,1.92,0.58,0.93,1.0960383205,2.5932,1.5575999999999999,3.0250295866,1.8432,0.5376000000000001,1.92,0.75,1.02,1.2660568708
2019-05-01 13:30:00,2.29704,1.35622,2.6675317149,1.66704,0.48622000000000004,1.7365,0.63,0.87,1.0741508274,2.6570400000000003,1.50622,3.0542691843,1.66704,0.48622000000000004,1.7365,0.99,1.02,1.4214429289
2019-05-01 14:00:00,2.20424,1.31082,2.5645512375,1.6142400000000001,0.47082,1.6815,0.59,0.84,1.026498904,2.63424,1.47082,3.0170402467,1.6142400000000001,0.47082,1.6815,1.02,1.0,1.4284257069000001
