Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-01 14:30:00,2.1176,1.0793,2.3767873801,1.4376,0.4193,1.4975,0.68,0.66,0.9476286192000001,2.4376,1.1893,2.7122551963,1.4376,0.4193,1.4975,1.0,0.77,1.2621014222
2019-05-01 15:00:00,2.33232,1.0952600000000001,2.5766860597,1.01232,0.29526,1.0545,1.32,0.8,1.5435025105,2.55232,1.17526,2.8099063063000003,1.01232,0.29526,1.0545,1.54,0.88,1.7736967046
2019-05-01 15:30:00,2.60056,1.30558,2.9098885632,1.15056,0.33558000000000004,1.1985000000000001,1.45,0.97,1.7445343218,2.78056,1.36558,3.0977931903,1.15056,0.33558000000000004,1.1985000000000001,1.63,1.03,1.9281597444
2019-05-01 16:00:00,2.7284,1.2962,3.0206457919,1.1184,0.3262,1.165,1.6099999999999999,0.97,1.8796276227000002,2.8884,1.3562,3.1909454712,1.1184,0.3262,1.165,1.77,1.03,2.0478769494
2019-05-01 16:30:00,2.82392,1.23656,3.0827917218,0.9139200000000001,0.26656,0.9520000000000001,1.9100000000000001,0.97,2.1421951358,2.9839200000000003,1.25656,3.2377031365,0.9139200000000001,0.26656,0.9520000000000001,2.07,0.99,2.2945587811
2019-05-01 17:00:00,2.82424,1.10832,3.0339256418,0.7142400000000001,0.20832,0.744,2.11,0.9,2.2939267643,2.94424,1.13832,3.156631369,0.7142400000000001,0.20832,0.744,2.23,0.93,2.4161539686
2019-05-01 17:30:00,2.7036800000000003,1.06524,2.9059631450000003,0.7036800000000001,0.20524,0.733,2.0,0.86,2.1770622407,2.82368,1.09524,3.0286497652,0.7036800000000001,0.20524,0.733,2.12,0.89,2.2992390045
2019-05-01 18:00:00,2.58936,0.8639800000000001,2.7296971718,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.13,0.73,2.2516216378,2.69936,0.9039800000000001,2.846704103,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.24,0.77,2.3686494042
2019-05-01 18:30:00,2.68296,0.74628,2.7848174446,0.19296000000000002,0.056280000000000004,0.201,2.49,0.6900000000000001,2.58383436,2.75296,0.7662800000000001,2.8576168043,0.19296000000000002,0.056280000000000004,0.201,2.56,0.71,2.6566332077
2019-05-01 19:00:00,2.70336,0.7734800000000001,2.8118368729,0.18336000000000002,0.05348000000000001,0.191,2.52,0.72,2.6208395601000003,2.74336,0.7734800000000001,2.8503149651,0.18336000000000002,0.05348000000000001,0.191,2.56,0.72,2.6593232222000003
2019-05-01 19:30:00,2.5396,0.6453,2.6203015571,0.18960000000000002,0.0553,0.1975,2.35,0.59,2.422932108,2.5896,0.6553,2.6712256082,0.18960000000000002,0.0553,0.1975,2.4,0.6000000000000001,2.4738633754
2019-05-01 20:00:00,2.40768,0.6147400000000001,2.4849201697,0.18768,0.054740000000000004,0.1955,2.22,0.56,2.2895414388,2.44768,0.6147400000000001,2.5236962278,0.18768,0.054740000000000004,0.1955,2.26,0.56,2.3283470532
2019-05-01 20:30:00,2.36208,0.50394,2.4152385907,0.08208,0.023940000000000003,0.0855,2.2800000000000002,0.48,2.3299785407,2.38208,0.50394,2.4348019735,0.08208,0.023940000000000003,0.0855,2.3,0.48,2.349553149
2019-05-01 21:00:00,2.25184,0.38512,2.2845351387,0.051840000000000004,0.015120000000000001,0.054,2.2,0.37,2.2308966807,2.27184,0.37512,2.3026011378,0.051840000000000004,0.015120000000000001,0.054,2.22,0.36,2.2489997777
2019-05-01 21:30:00,2.20136,0.31498000000000004,2.2237801712,0.05136,0.014980000000000002,0.053500000000000006,2.15,0.30000000000000004,2.1708293346,2.2213600000000002,0.30498000000000003,2.2421982629,0.05136,0.014980000000000002,0.053500000000000006,2.17,0.29,2.189292123
2019-05-01 22:00:00,2.06184,0.30512,2.0842942211,0.051840000000000004,0.015120000000000001,0.054,2.01,0.29,2.0308126452,2.07184,0.22512000000000001,2.0840345487,0.051840000000000004,0.015120000000000001,0.054,2.02,0.21,2.0308865059
2019-05-01 22:30:00,1.9008800000000001,0.39484,1.9414539397000001,0.05088,0.01484,0.053,1.85,0.38,1.8886238376,1.88088,0.044840000000000005,1.8814144147,0.05088,0.01484,0.053,1.83,0.03,1.8302458851
2019-05-01 23:00:00,1.74232,0.26526,1.7623966211000002,0.052320000000000005,0.015260000000000001,0.0545,1.69,0.25,1.7083910559,1.75232,0.25526000000000004,1.7708142336,0.052320000000000005,0.015260000000000001,0.0545,1.7000000000000002,0.24,1.7168575946
2019-05-01 23:30:00,1.6018400000000002,0.21512,1.616220282,0.051840000000000004,0.015120000000000001,0.054,1.55,0.2,1.5628499608,1.6218400000000002,0.20512000000000002,1.6347596764999999,0.051840000000000004,0.015120000000000001,0.054,1.57,0.19,1.5814550262
2019-05-02 00:00:00,1.50232,0.21526,1.5176634179000001,0.052320000000000005,0.015260000000000001,0.0545,1.45,0.2,1.4637281168,1.5123199999999999,0.20526000000000003,1.5261859159,0.052320000000000005,0.015260000000000001,0.0545,1.46,0.19,1.4723111084
2019-05-02 00:30:00,1.53136,0.23498000000000002,1.5492833989,0.05136,0.014980000000000002,0.053500000000000006,1.48,0.22,1.4962620091,1.55136,0.22498,1.5675885461,0.05136,0.014980000000000002,0.053500000000000006,1.5,0.21,1.5146286674
2019-05-02 01:00:00,1.54136,0.21498,1.5562798752,0.05136,0.014980000000000002,0.053500000000000006,1.49,0.2,1.5033628970000001,1.55136,0.20498000000000002,1.5648433308,0.05136,0.014980000000000002,0.053500000000000006,1.5,0.19,1.5119854497
2019-05-02 01:30:00,1.6628,0.19540000000000002,1.6742416194,0.0528,0.0154,0.055,1.6099999999999999,0.18,1.6200308639,1.6828,0.1854,1.6929822799,0.0528,0.0154,0.055,1.63,0.17,1.6388410539
2019-05-02 02:00:00,1.79376,0.19568000000000002,1.8044017291,0.05376,0.015680000000000003,0.056,1.74,0.18,1.7492855685,1.81376,0.18568,1.8232395344999999,0.05376,0.015680000000000003,0.056,1.76,0.17,1.7681911661
2019-05-02 02:30:00,1.82376,0.18568,1.8331878245,0.05376,0.015680000000000003,0.056,1.77,0.17,1.7781451009,1.84376,0.18568,1.8530860746000002,0.05376,0.015680000000000003,0.056,1.79,0.17,1.7980545042
2019-05-02 03:00:00,1.77568,0.18624000000000002,1.7854200626,0.05568000000000001,0.01624,0.058,1.72,0.17,1.7283807451,1.7856800000000002,0.16624000000000003,1.7934014609000002,0.05568000000000001,0.01624,0.058,1.73,0.15,1.7364907140999999
2019-05-02 03:30:00,1.78424,0.5558200000000001,1.8688093134,0.054240000000000003,0.01582,0.0565,1.73,0.54,1.8123189565,1.7142400000000002,-0.34418000000000004,1.7484503567,0.054240000000000003,0.01582,0.0565,1.6600000000000001,-0.36,1.6985876486
2019-05-02 04:00:00,1.7732800000000002,0.57554,1.8643412375000001,0.05328,0.015540000000000002,0.0555,1.72,0.56,1.8088670487,1.68328,-0.35446000000000005,1.7201957592000001,0.05328,0.015540000000000002,0.0555,1.63,-0.37,1.671466422
2019-05-02 04:30:00,1.7737600000000002,0.5956800000000001,1.8711117551,0.05376,0.015680000000000003,0.056,1.72,0.58,1.8151583953000001,1.68376,-0.32432000000000005,1.7147102378999999,0.05376,0.015680000000000003,0.056,1.63,-0.34,1.6650825805
2019-05-02 05:00:00,1.7732800000000002,0.5955400000000001,1.8706121592,0.05328,0.015540000000000002,0.0555,1.72,0.58,1.8151583953000001,1.68328,-0.32446,1.7142653966,0.05328,0.015540000000000002,0.0555,1.63,-0.34,1.6650825805
2019-05-02 05:30:00,1.92328,0.79554,2.0813192571,0.05328,0.015540000000000002,0.0555,1.87,0.78,2.0261539922,1.84328,-0.13446000000000002,1.8481776564999999,0.05328,0.015540000000000002,0.0555,1.79,-0.15,1.7962739212
2019-05-02 06:00:00,1.9710400000000001,0.7607200000000001,2.1127455124,0.07104,0.020720000000000002,0.074,1.9,0.74,2.0390193721,1.90104,-0.15928,1.9077010248000001,0.07104,0.020720000000000002,0.074,1.83,-0.18,1.8388311505
2019-05-02 06:30:00,2.09,0.365,2.1216326261,0.12,0.035,0.125,1.97,0.33,1.9974483723,2.1,0.185,2.1081330603,0.12,0.035,0.125,1.98,0.15,1.9856736892
2019-05-02 07:00:00,2.29472,0.44846,2.3381309309000002,0.23472,0.06846000000000001,0.24450000000000002,2.06,0.38,2.0947553556,2.33472,0.34846000000000005,2.3605808289,0.23472,0.06846000000000001,0.24450000000000002,2.1,0.28,2.1185844331
2019-05-02 07:30:00,2.6648,0.7639,2.7721295514,0.4248,0.12390000000000001,0.4425,2.24,0.64,2.3296351646,2.7648,0.7939,2.8765250303,0.4248,0.12390000000000001,0.4425,2.34,0.67,2.4340295808
2019-05-02 08:00:00,2.8719200000000003,0.9380600000000001,3.0212383306,0.5419200000000001,0.15806,0.5645,2.33,0.78,2.4570917769,3.04192,0.98806,3.198365184,0.5419200000000001,0.15806,0.5645,2.5,0.8300000000000001,2.634179189
2019-05-02 08:30:00,3.06536,1.26448,3.3159224358,0.73536,0.21448,0.766,2.33,1.05,2.5556603843,3.14536,0.9244800000000001,3.2784070522,0.73536,0.21448,0.766,2.41,0.71,2.5124092022999998
2019-05-02 09:00:00,3.0812,1.1791,3.2991014307,0.7512000000000001,0.21910000000000002,0.7825000000000001,2.33,0.96,2.5200198412,3.3012,1.2491,3.529613612,0.7512000000000001,0.21910000000000002,0.7825000000000001,2.55,1.03,2.7501636315
2019-05-02 09:30:00,3.13584,1.25712,3.3784379823,0.9158400000000001,0.26712,0.9540000000000001,2.22,0.99,2.4307406279,3.25584,1.29712,3.5047131694,0.9158400000000001,0.26712,0.9540000000000001,2.34,1.03,2.5566579748000002
2019-05-02 10:00:00,3.05536,1.23448,3.2953248095,0.9753600000000001,0.28448,1.016,2.08,0.9500000000000001,2.2866788144,3.28536,1.31448,3.5385658112,0.9753600000000001,0.28448,1.016,2.31,1.03,2.5292291316
2019-05-02 10:30:00,3.0732,1.3901,3.3729714274,1.3032,0.3801,1.3575,1.77,1.01,2.0378910668,3.2332,1.4401000000000002,3.5394166539,1.3032,0.3801,1.3575,1.9300000000000002,1.06,2.2019309708
2019-05-02 11:00:00,2.9936,1.5323,3.3629725319,1.6536,0.4823,1.7225000000000001,1.34,1.05,1.7023806860000001,3.2136,1.6223,3.5998725325,1.6536,0.4823,1.7225000000000001,1.56,1.1400000000000001,1.9321490626000002
2019-05-02 11:30:00,2.9664,1.4302000000000001,3.2931749118,1.4064,0.4102,1.465,1.56,1.02,1.863866948,3.1464,1.5102,3.4900626069,1.4064,0.4102,1.465,1.74,1.1,2.0585431742
2019-05-02 12:00:00,2.9244,1.4067,3.2451379401000002,1.3944,0.4067,1.4525000000000001,1.53,1.0,1.8278129007000001,3.1544,1.4867,3.4871931765,1.3944,0.4067,1.4525000000000001,1.76,1.08,2.0649455199
2019-05-02 12:30:00,2.82144,1.48292,3.187408885,1.6214400000000002,0.47292000000000006,1.689,1.2,1.01,1.5684705926,3.07144,1.57292,3.4507710733,1.6214400000000002,0.47292000000000006,1.689,1.45,1.1,1.8200274723
2019-05-02 13:00:00,2.61512,1.64066,3.0871698771,1.78512,0.52066,1.8595000000000002,0.8300000000000001,1.12,1.3940229553,2.88512,1.42066,3.2159278988,1.78512,0.52066,1.8595000000000002,1.1,0.9,1.4212670404
2019-05-02 13:30:00,2.3752,1.5461,2.8340783775,2.2152,0.6461,2.3075,0.16,0.9,0.9141115906,2.8252,1.6861000000000002,3.2900893985,2.2152,0.6461,2.3075,0.61,1.04,1.2056948204
2019-05-02 14:00:00,2.30928,1.5235400000000001,2.7665769915,2.30928,0.67354,2.4055,0.0,0.85,0.85,2.82928,1.65354,3.2770443772,2.30928,0.67354,2.4055,0.52,0.98,1.1094142599
2019-05-02 14:30:00,2.63704,1.8037200000000002,3.1948999671,1.9670400000000001,0.57372,2.049,0.67,1.23,1.4006427096,2.84704,1.4537200000000001,3.1967074624,1.9670400000000001,0.57372,2.049,0.88,0.88,1.2445079349000001
2019-05-02 15:00:00,2.7492,1.2331,3.013077538,1.0392,0.30310000000000004,1.0825,1.71,0.93,1.9465353837000001,2.8891999999999998,1.2731,3.1572551766,1.0392,0.30310000000000004,1.0825,1.85,0.97,2.0888752955
2019-05-02 15:30:00,2.81368,1.13524,3.034067402,0.7036800000000001,0.20524,0.733,2.11,0.93,2.3058620947,2.93368,1.15524,3.1529443065000002,0.7036800000000001,0.20524,0.733,2.23,0.9500000000000001,2.423922441
2019-05-02 16:00:00,2.59608,1.5934400000000002,3.046092973,1.96608,0.5734400000000001,2.048,0.63,1.02,1.1988744722,2.88608,1.71344,3.3563871052,1.96608,0.5734400000000001,2.048,0.92,1.1400000000000001,1.4649232062
2019-05-02 16:30:00,2.9152,1.2311,3.1644902038,0.8952,0.2611,0.9325,2.02,0.97,2.2408257407,2.9952,1.2610999999999999,3.2498609586000002,0.8952,0.2611,0.9325,2.1,1.0,2.3259406699
2019-05-02 17:00:00,2.74152,1.21586,2.9990410884000003,1.15152,0.33586000000000005,1.1995,1.5899999999999999,0.88,1.8172781845000001,3.03152,1.31586,3.3047845694,1.15152,0.33586000000000005,1.1995,1.88,0.98,2.1200943375
2019-05-02 17:30:00,2.77312,0.9621600000000001,2.9352932392,0.6931200000000001,0.20216,0.722,2.08,0.76,2.2144976857,2.88312,0.99216,3.0490592648,0.6931200000000001,0.20216,0.722,2.19,0.79,2.3281322986
2019-05-02 18:00:00,2.60096,1.01028,2.7902793050000003,0.96096,0.28028000000000003,1.001,1.6400000000000001,0.73,1.7951323071,2.77096,1.07028,2.9704744739,0.96096,0.28028000000000003,1.001,1.81,0.79,1.9748924021
2019-05-02 18:30:00,2.49336,0.9159800000000001,2.6562875315000003,0.8433600000000001,0.24598000000000003,0.8785000000000001,1.65,0.67,1.7808424972,2.68336,0.9759800000000001,2.8553384826,0.8433600000000001,0.24598000000000003,0.8785000000000001,1.8399999999999999,0.73,1.9795201439
2019-05-02 19:00:00,2.33808,0.64944,2.4266005852,0.47808000000000006,0.13944,0.498,1.8599999999999999,0.51,1.9286523792999999,2.4380800000000002,0.67944,2.530982576,0.47808000000000006,0.13944,0.498,1.96,0.54,2.0330272994
2019-05-02 19:30:00,2.24512,0.42566000000000004,2.2851149315,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.02,0.36,2.0518284529,2.29512,0.43566000000000005,2.3361026197,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.07,0.37,2.1028076469
2019-05-02 20:00:00,2.22008,0.36794000000000004,2.2503633151,0.13008,0.03794,0.1355,2.09,0.33,2.1158922468,2.25008,0.35794000000000004,2.2783724564,0.13008,0.03794,0.1355,2.12,0.32,2.1440149253
2019-05-02 20:30:00,2.14304,0.31422,2.1659535198,0.08304,0.024220000000000002,0.08650000000000001,2.06,0.29,2.0803124765,2.17304,0.30422000000000005,2.1942316765,0.08304,0.024220000000000002,0.08650000000000001,2.09,0.28,2.1086725682
2019-05-02 21:00:00,2.21184,0.39512,2.2468546905,0.051840000000000004,0.015120000000000001,0.054,2.16,0.38,2.1931712199,2.22184,0.24512000000000003,2.2353202902,0.051840000000000004,0.015120000000000001,0.054,2.17,0.23,2.1821548983
2019-05-02 21:30:00,2.18088,0.36484000000000005,2.2111865141,0.05088,0.01484,0.053,2.13,0.35000000000000003,2.1585643377,2.18088,0.19484,2.1895662127,0.05088,0.01484,0.053,2.13,0.18,2.1375921033
2019-05-02 22:00:00,2.08136,0.32498000000000005,2.1065781376,0.05136,0.014980000000000002,0.053500000000000006,2.03,0.31,2.05353354,2.09136,0.31498000000000004,2.1149465832,0.05136,0.014980000000000002,0.053500000000000006,2.04,0.30000000000000004,2.0619408333
2019-05-02 22:30:00,1.88136,0.28498,1.9028213395,0.05136,0.014980000000000002,0.053500000000000006,1.83,0.27,1.8498108011,1.88136,0.16498000000000002,1.8885798500000002,0.05136,0.014980000000000002,0.053500000000000006,1.83,0.15,1.8361372498000001
2019-05-02 23:00:00,1.80136,0.31498000000000004,1.8286908569,0.05136,0.014980000000000002,0.053500000000000006,1.75,0.30000000000000004,1.7755280905,1.80136,0.21498,1.8141428417,0.05136,0.014980000000000002,0.053500000000000006,1.75,0.2,1.7613914954
2019-05-02 23:30:00,1.71088,0.29484000000000005,1.7360993635000002,0.05088,0.01484,0.053,1.6600000000000001,0.28,1.6834488409000001,1.73088,0.28484000000000004,1.754160597,0.05088,0.01484,0.053,1.6800000000000002,0.27,1.7015581095
2019-05-03 00:00:00,1.61088,0.28484000000000004,1.6358692491,0.05088,0.01484,0.053,1.56,0.27,1.5831929761999999,1.62088,0.22484,1.6364000122,0.05088,0.01484,0.053,1.57,0.21,1.5839823230999999
2019-05-03 00:30:00,1.53328,0.22554000000000002,1.5497792907,0.05328,0.015540000000000002,0.0555,1.48,0.21,1.4948244044,1.55328,0.20554000000000003,1.5668201715999999,0.05328,0.015540000000000002,0.0555,1.5,0.19,1.5119854497
2019-05-03 01:00:00,1.6218400000000002,0.24512000000000003,1.6402587601,0.051840000000000004,0.015120000000000001,0.054,1.57,0.23,1.5867577005,1.63184,0.23512000000000002,1.6486913598,0.051840000000000004,0.015120000000000001,0.054,1.58,0.22,1.5952429282
2019-05-03 01:30:00,1.7408800000000002,0.24484000000000003,1.7580130261,0.05088,0.01484,0.053,1.69,0.23,1.7055790805000002,1.7608800000000002,0.22484,1.7751764419,0.05088,0.01484,0.053,1.71,0.21,1.7228464818
2019-05-03 02:00:00,1.94136,0.26498000000000005,1.9593603676,0.05136,0.014980000000000002,0.053500000000000006,1.8900000000000001,0.25,1.9064626931,1.96136,0.25498000000000004,1.977864467,0.05136,0.014980000000000002,0.053500000000000006,1.9100000000000001,0.24,1.9250194804
2019-05-03 02:30:00,1.9913600000000002,0.26498000000000005,2.0089124048,0.05136,0.014980000000000002,0.053500000000000006,1.94,0.25,1.9560419218,2.01136,0.25498000000000004,2.0274574841,0.05136,0.014980000000000002,0.053500000000000006,1.96,0.24,1.9746392076000001
2019-05-03 03:00:00,1.94088,0.28484000000000004,1.9616699519,0.05088,0.01484,0.053,1.8900000000000001,0.27,1.9091883092000002,1.96088,0.27484000000000003,1.9800473227,0.05088,0.01484,0.053,1.9100000000000001,0.26,1.9276151068
2019-05-03 03:30:00,1.9008800000000001,0.26484,1.9192407353,0.05088,0.01484,0.053,1.85,0.25,1.8668154703000002,1.92088,0.25484,1.9377108659000002,0.05088,0.01484,0.053,1.87,0.24,1.885338166
2019-05-03 04:00:00,1.8613600000000001,0.27498,1.8815618645,0.05136,0.014980000000000002,0.053500000000000006,1.81,0.26,1.828578683,1.88136,0.26498000000000005,1.8999289066,0.05136,0.014980000000000002,0.053500000000000006,1.83,0.25,1.8469975636
2019-05-03 04:30:00,1.86088,0.26484,1.8796315064,0.05088,0.01484,0.053,1.81,0.25,1.8271836251,1.88088,0.25484,1.8980655942,0.05088,0.01484,0.053,1.83,0.24,1.8456706098
2019-05-03 05:00:00,1.82088,0.27484000000000003,1.8415050910000001,0.05088,0.01484,0.053,1.77,0.26,1.7889941308,1.83088,0.26484,1.8499356205000002,0.05088,0.01484,0.053,1.78,0.25,1.7974704448
2019-05-03 05:30:00,1.9113600000000002,0.29498,1.9339881721,0.05136,0.014980000000000002,0.053500000000000006,1.8599999999999999,0.28,1.8809572031,1.9313600000000002,0.28498,1.9522717664,0.05136,0.014980000000000002,0.053500000000000006,1.88,0.27,1.8992893408
2019-05-03 06:00:00,1.97376,0.31568,1.9988452666,0.05376,0.015680000000000003,0.056,1.92,0.30000000000000004,1.9432961689,1.99376,0.30568,2.0170570641,0.05376,0.015680000000000003,0.056,1.94,0.29,1.9615555052
2019-05-03 06:30:00,2.12152,0.37086,2.1536908436,0.07152,0.02086,0.0745,2.05,0.35000000000000003,2.0796634343,2.14152,0.33086000000000004,2.1669278368000002,0.07152,0.02086,0.0745,2.07,0.31,2.0930838493
2019-05-03 07:00:00,2.3510400000000002,0.49822000000000005,2.4032503511,0.13104000000000002,0.038220000000000004,0.1365,2.22,0.46,2.2671568098,2.36104,0.44822000000000006,2.4032084907,0.13104000000000002,0.038220000000000004,0.1365,2.23,0.41000000000000003,2.2673773396
2019-05-03 07:30:00,2.69832,0.7932600000000001,2.8125064,0.38832000000000005,0.11326000000000001,0.4045,2.31,0.68,2.4080074751,2.77832,0.8032600000000001,2.8921079942,0.38832000000000005,0.11326000000000001,0.4045,2.39,0.6900000000000001,2.4876092941
2019-05-03 08:00:00,3.074,0.917,3.2078598785,0.264,0.077,0.275,2.81,0.84,2.932865493,3.134,0.877,3.254394721,0.264,0.077,0.275,2.87,0.8,2.9794126938
2019-05-03 08:30:00,3.15104,1.05572,3.3231909063,0.19104000000000002,0.055720000000000006,0.199,2.96,1.0,3.1243559336,3.17104,0.8157200000000001,3.2742775997,0.19104000000000002,0.055720000000000006,0.199,2.98,0.76,3.0753861546
2019-05-03 09:00:00,3.2588,1.0084,3.4112531422,0.26880000000000004,0.0784,0.28,2.99,0.93,3.1312936624,3.3088,1.0184,3.461978625,0.26880000000000004,0.0784,0.28,3.04,0.9400000000000001,3.1820119422
2019-05-03 09:30:00,3.26632,1.05726,3.433168369,0.43632000000000004,0.12726,0.4545,2.83,0.93,2.9788924116,3.35632,1.06726,3.5219210454,0.43632000000000004,0.12726,0.4545,2.92,0.9400000000000001,3.06757233
2019-05-03 10:00:00,3.1876,1.0943,3.3702056688,0.5976,0.1743,0.6225,2.59,0.92,2.7485450697,3.2976,1.1143,3.4807801209,0.5976,0.1743,0.6225,2.7,0.9400000000000001,2.8589508565
2019-05-03 10:30:00,3.03024,1.25882,3.281308009,0.9902400000000001,0.28882,1.0315,2.04,0.97,2.2588713996,3.21024,1.31882,3.4705802181,0.9902400000000001,0.28882,1.0315,2.22,1.03,2.4473046398
2019-05-03 11:00:00,3.04784,1.2881200000000002,3.3088641253,0.98784,0.28812000000000004,1.029,2.06,1.0,2.2898908271,3.26784,1.35812,3.5388229964,0.98784,0.28812000000000004,1.029,2.2800000000000002,1.07,2.5185908759
2019-05-03 11:30:00,3.0452,1.8761,3.5767295467,1.9752,0.5761000000000001,2.0575,1.07,1.3,1.6837161281,3.1752,1.6261,3.5673654495,1.9752,0.5761000000000001,2.0575,1.2,1.05,1.5945218719
2019-05-03 12:00:00,2.99952,1.83486,3.5162240330000003,1.31952,0.38486000000000004,1.3745,1.6800000000000002,1.45,2.2192115717,3.11952,1.09486,3.3060737212,1.31952,0.38486000000000004,1.3745,1.8,0.71,1.9349677
2019-05-03 12:30:00,2.70488,1.50934,3.097496255,1.33488,0.38934,1.3905,1.37,1.12,1.7695479649,2.88488,1.09934,3.0872448963,1.33488,0.38934,1.3905,1.55,0.71,1.7048753620000001
2019-05-03 13:00:00,2.80112,1.01866,2.9805941438,0.6811200000000001,0.19866,0.7095,2.12,0.8200000000000001,2.2730596121,2.8711200000000003,1.03866,3.053218736,0.6811200000000001,0.19866,0.7095,2.19,0.84,2.3455702931
2019-05-03 13:30:00,2.6352,1.5511,3.0578080793,1.8552,0.5411,1.9325,0.78,1.01,1.2761269529,2.9252000000000002,1.6711,3.3688826412,1.8552,0.5411,1.9325,1.07,1.13,1.556213353
2019-05-03 14:00:00,2.70784,1.30812,3.0072537971,1.22784,0.35812000000000005,1.279,1.48,0.9500000000000001,1.7586642659,2.9478400000000002,1.39812,3.2625910256,1.22784,0.35812000000000005,1.279,1.72,1.04,2.0099751242
2019-05-03 14:30:00,2.7485600000000003,1.50458,3.133423535,1.7985600000000002,0.52458,1.8735,0.9500000000000001,0.98,1.3648809472,2.88856,1.60458,3.3043086796,1.7985600000000002,0.52458,1.8735,1.09,1.08,1.5344380079
2019-05-03 15:00:00,1.8327200000000001,1.23746,2.2113728428,0.8827200000000001,0.25746,0.9195000000000001,0.9500000000000001,0.98,1.3648809472,1.97272,1.33746,2.3833638937,0.8827200000000001,0.25746,0.9195000000000001,1.09,1.08,1.5344380079
2019-05-03 15:30:00,2.8012,0.8616,2.9307125413,0.2112,0.0616,0.22,2.59,0.8,2.7107379069,2.8712,0.8816,3.0034992925,0.2112,0.0616,0.22,2.66,0.8200000000000001,2.7835229476
2019-05-03 16:00:00,2.806,0.848,2.9313375786,0.336,0.098,0.35000000000000003,2.47,0.75,2.5813562327,2.846,0.858,2.9725208157000003,0.336,0.098,0.35000000000000003,2.51,0.76,2.6225369397
2019-05-03 16:30:00,2.67224,0.7898200000000001,2.7865179436,0.5822400000000001,0.16982000000000003,0.6065,2.09,0.62,2.1800229357,2.81224,0.8298200000000001,2.9321144332999998,0.5822400000000001,0.16982000000000003,0.6065,2.23,0.66,2.3256181974
2019-05-03 17:00:00,2.70136,0.56998,2.760837382,0.17136,0.049980000000000004,0.17850000000000002,2.5300000000000002,0.52,2.5828859828,2.75136,0.57998,2.8118247901,0.17136,0.049980000000000004,0.17850000000000002,2.58,0.53,2.6338754716
2019-05-03 17:30:00,2.6898400000000002,0.54662,2.7448192381,0.15984,0.04662,0.1665,2.5300000000000002,0.5,2.5789338883,2.73984,0.54662,2.793835473,0.15984,0.04662,0.1665,2.58,0.5,2.6280030441
2019-05-03 18:00:00,2.576,0.5305,2.6300582218,0.276,0.0805,0.28750000000000003,2.3,0.45,2.3436083291,2.626,0.5405,2.6810476031,0.276,0.0805,0.28750000000000003,2.35,0.46,2.3945980874
2019-05-03 18:30:00,2.52736,0.86548,2.6714423445,0.32736000000000004,0.09548000000000001,0.341,2.2,0.77,2.330858211,2.5073600000000003,0.48548,2.5539273678,0.32736000000000004,0.09548000000000001,0.341,2.18,0.39,2.2146105752
2019-05-03 19:00:00,2.4548,0.7839,2.5769249601,0.18480000000000002,0.0539,0.1925,2.27,0.73,2.3844915601,2.3948,-0.0961,2.3967274042,0.18480000000000002,0.0539,0.1925,2.21,-0.15,2.2150846485
2019-05-03 19:30:00,2.38128,0.7195400000000001,2.4876157762,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.2800000000000002,0.6900000000000001,2.3821209037,2.31128,-0.12046000000000001,2.3144169568,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.21,-0.15,2.2150846485
2019-05-03 20:00:00,2.34144,0.72792,2.4519805872,0.06144000000000001,0.017920000000000002,0.064,2.2800000000000002,0.71,2.3879907873,2.27144,-0.13208,2.2752768623,0.06144000000000001,0.017920000000000002,0.064,2.21,-0.15,2.2150846485
2019-05-03 20:30:00,2.2552,0.6561,2.348700545,0.055200000000000006,0.0161,0.0575,2.2,0.64,2.2912005587,2.1852,-0.1839,2.1929245883,0.055200000000000006,0.0161,0.0575,2.13,-0.2,2.1393690659
2019-05-03 21:00:00,2.17328,0.50554,2.2313038005,0.05328,0.015540000000000002,0.0555,2.12,0.49,2.1758906223,2.13328,-0.06446,2.1342536517,0.05328,0.015540000000000002,0.0555,2.08,-0.08,2.081537893
2019-05-03 21:30:00,2.13088,0.22484,2.142709173,0.05088,0.01484,0.053,2.08,0.21,2.0905740838,2.15088,0.21484000000000003,2.1615829848,0.05088,0.01484,0.053,2.1,0.2,2.109502311
2019-05-03 22:00:00,2.07088,0.23484000000000002,2.0841530174,0.05088,0.01484,0.053,2.02,0.22,2.0319448811,2.09088,0.22484,2.1029341882,0.05088,0.01484,0.053,2.04,0.21,2.0507803393
2019-05-03 22:30:00,1.9708800000000002,0.28484000000000004,1.9913567737000002,0.05088,0.01484,0.053,1.92,0.27,1.9388914358,1.9908800000000002,0.26484,2.0084181338,0.05088,0.01484,0.053,1.94,0.25,1.9560419218
2019-05-03 23:00:00,1.8604,0.3347,1.890267772,0.0504,0.014700000000000001,0.052500000000000005,1.81,0.32,1.8380696396,1.8604,0.1447,1.8660188236000002,0.0504,0.014700000000000001,0.052500000000000005,1.81,0.13,1.8146625031
2019-05-03 23:30:00,1.7399200000000001,0.63456,1.852022678,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.69,0.62,1.8001388835,1.65992,-0.26544,1.6810094586000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6099999999999999,-0.28,1.6341664542
2019-05-04 00:00:00,1.64992,0.63456,1.7677393473,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6,0.62,1.7159254063,1.5699200000000002,-0.28544,1.5956581087,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.52,-0.30000000000000004,1.5493224325
2019-05-04 00:30:00,1.55992,0.28456000000000004,1.5856622591,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.51,0.27,1.5339491517,1.5499200000000002,-0.01544,1.5499969032,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5,-0.03,1.50029997
2019-05-04 01:00:00,1.60992,0.17456000000000002,1.6193559213,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.56,0.16,1.5681836627,1.62992,0.17456000000000002,1.6392407999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.58,0.16,1.5880806025
2019-05-04 01:30:00,1.8104,0.20470000000000002,1.8219358523,0.0504,0.014700000000000001,0.052500000000000005,1.76,0.19,1.7702259743000002,1.8204,0.1947,1.8307824147,0.0504,0.014700000000000001,0.052500000000000005,1.77,0.18,1.7791290004
2019-05-04 02:00:00,2.0104,0.4747,2.0656834825,0.0504,0.014700000000000001,0.052500000000000005,1.96,0.46,2.0132560692,1.9704000000000002,-0.0753,1.9718382921000002,0.0504,0.014700000000000001,0.052500000000000005,1.92,-0.09,1.9221082176
2019-05-04 02:30:00,2.01992,0.5945600000000001,2.105606421,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.97,0.58,2.0536065836,1.94992,-0.24544000000000002,1.9653062866000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9,-0.26,1.9177069641000002
2019-05-04 03:00:00,1.99992,0.5945600000000001,2.0864279523,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9500000000000002,0.58,2.0344286667,1.94992,-0.20544,1.9607125235,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9,-0.22,1.9126944346
2019-05-04 03:30:00,1.8804,0.1947,1.8904529219000001,0.0504,0.014700000000000001,0.052500000000000005,1.83,0.18,1.8388311505,1.9004,0.1847,1.9093544065999999,0.0504,0.014700000000000001,0.052500000000000005,1.85,0.17,1.8577943912000001
2019-05-04 04:00:00,1.9313600000000002,0.23498000000000002,1.9456019762999999,0.05136,0.014980000000000002,0.053500000000000006,1.88,0.22,1.8928285712,1.9513600000000002,0.22498,1.9642866008,0.05136,0.014980000000000002,0.053500000000000006,1.9,0.21,1.9115700353
2019-05-04 04:30:00,1.8704,0.23470000000000002,1.8850677044,0.0504,0.014700000000000001,0.052500000000000005,1.82,0.22,1.8332484829,1.8804,0.2247,1.8937777721,0.0504,0.014700000000000001,0.052500000000000005,1.83,0.21,1.842009772
2019-05-04 05:00:00,1.8704,0.23470000000000002,1.8850677044,0.0504,0.014700000000000001,0.052500000000000005,1.82,0.22,1.8332484829,1.8804,0.2247,1.8937777721,0.0504,0.014700000000000001,0.052500000000000005,1.83,0.21,1.842009772
2019-05-04 05:30:00,1.87088,0.23484000000000002,1.8855614018,0.05088,0.01484,0.053,1.82,0.22,1.8332484829,1.88088,0.22484,1.8942709943,0.05088,0.01484,0.053,1.83,0.21,1.842009772
2019-05-04 06:00:00,1.84496,0.24478000000000003,1.8611272525,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.76,0.22,1.7736967046,1.86496,0.23478000000000002,1.8796801457,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.78,0.21,1.7923448329
2019-05-04 06:30:00,1.9112,0.2841,1.9322003649,0.1512,0.0441,0.1575,1.76,0.24,1.7762882649,1.9312,0.2741,1.9505548570000002,0.1512,0.0441,0.1575,1.78,0.23,1.7947980388
2019-05-04 07:00:00,2.00832,0.36076,2.040464898,0.20832,0.06076,0.217,1.8,0.30000000000000004,1.8248287590999999,2.05832,0.37076000000000003,2.091445481,0.20832,0.06076,0.217,1.85,0.31,1.8757931656
2019-05-04 07:30:00,2.0896,0.46530000000000005,2.1407784215,0.42960000000000004,0.1253,0.4475,1.6600000000000001,0.34,1.6944615664,2.1796,0.4953,2.235168506,0.42960000000000004,0.1253,0.4475,1.75,0.37,1.788686669
2019-05-04 08:00:00,2.16096,0.5877800000000001,2.2394716899000002,0.7809600000000001,0.22778,0.8135,1.38,0.36,1.4261837189,2.30096,0.62778,2.3850628189,0.7809600000000001,0.22778,0.8135,1.52,0.4,1.5717506164000001
2019-05-04 08:30:00,2.16992,0.8170600000000001,2.3186504372,1.18992,0.34706000000000004,1.2395,0.98,0.47000000000000003,1.0868762579,2.36992,0.7670600000000001,2.4909640403,1.18992,0.34706000000000004,1.2395,1.18,0.42,1.2525174649
2019-05-04 09:00:00,2.04832,0.9332600000000001,2.2509084944,1.58832,0.46326000000000006,1.6545,0.46,0.47000000000000003,0.6576473219,2.31832,1.04326,2.5422429172000003,1.58832,0.46326000000000006,1.6545,0.73,0.58,0.9323625904
2019-05-04 09:30:00,2.00816,1.36988,2.430900615,1.9881600000000001,0.5798800000000001,2.071,0.02,0.79,0.790253124,2.28816,0.9998800000000001,2.4970855412,1.9881600000000001,0.5798800000000001,2.071,0.30000000000000004,0.42,0.5161395160000001
2019-05-04 10:00:00,1.82192,1.16806,2.1641988471,2.22192,0.6480600000000001,2.3145,-0.4,0.52,0.6560487787,2.09192,1.26806,2.4462431298,2.22192,0.6480600000000001,2.3145,-0.13,0.62,0.6334824386
2019-05-04 10:30:00,1.9501600000000001,1.12088,2.2493323454,2.06016,0.6008800000000001,2.146,-0.11,0.52,0.5315072906,2.22016,1.22088,2.5337044816,2.06016,0.6008800000000001,2.146,0.16,0.62,0.6403124237000001
2019-05-04 11:00:00,1.97856,0.9945800000000001,2.2144726347,1.7985600000000002,0.52458,1.8735,0.18,0.47000000000000003,0.5032891813,2.25856,1.08458,2.505475414,1.7985600000000002,0.52458,1.8735,0.46,0.56,0.7247068373000001
2019-05-04 11:30:00,1.80176,0.9171800000000001,2.0217710677,1.60176,0.46718000000000004,1.6684999999999999,0.2,0.45,0.49244289010000003,2.22176,1.06718,2.464769898,1.60176,0.46718000000000004,1.6684999999999999,0.62,0.6000000000000001,0.8627861844
2019-05-04 12:00:00,1.81208,1.08394,2.1115302153,2.00208,0.58394,2.0855,-0.19,0.5,0.5348831648,2.13208,1.19394,2.4436157329,2.00208,0.58394,2.0855,0.13,0.61,0.6236986452000001
2019-05-04 12:30:00,1.78408,1.25994,2.1841223066,1.95408,0.56994,2.0355,-0.17,0.6900000000000001,0.7106335202,1.99408,0.98994,2.226283057,1.95408,0.56994,2.0355,0.04,0.42,0.4219004622
2019-05-04 13:00:00,1.6063200000000002,1.18476,1.9959760019,1.93632,0.56476,2.017,-0.33,0.62,0.7023531875,1.94632,1.05476,2.2137479983,1.93632,0.56476,2.017,0.01,0.49,0.49010203020000004
2019-05-04 13:30:00,1.53184,1.12262,1.899160196,2.27184,0.6626200000000001,2.3665,-0.74,0.46,0.8713208364,1.90184,1.24262,2.2718054164,2.27184,0.6626200000000001,2.3665,-0.37,0.58,0.6879680225
2019-05-04 14:00:00,1.6373600000000001,0.9804800000000001,1.9084781372,1.8873600000000001,0.5504800000000001,1.966,-0.25,0.43,0.4973932046,2.04736,1.1004800000000001,2.324379315,1.8873600000000001,0.5504800000000001,1.966,0.16,0.55,0.5728001397
2019-05-04 14:30:00,1.7512,0.9291,1.9824046635,1.7112,0.49910000000000004,1.7825000000000002,0.04,0.43,0.4318564576,2.0712,1.0191,2.3083401504,1.7112,0.49910000000000004,1.7825000000000002,0.36,0.52,0.632455532
2019-05-04 15:00:00,1.756,0.9455,1.9943686344,1.596,0.4655,1.6625,0.16,0.48,0.5059644256,2.096,1.0155,2.3290462104,1.596,0.4655,1.6625,0.5,0.55,0.7433034374
2019-05-04 15:30:00,1.73488,1.28184,2.1570633741,1.51488,0.44184,1.5779999999999998,0.22,0.84,0.8683317338000001,2.01488,0.6318400000000001,2.1116257244,1.51488,0.44184,1.5779999999999998,0.5,0.19,0.5348831648
2019-05-04 16:00:00,1.75984,1.28912,2.1814827985,1.53984,0.44912,1.604,0.22,0.84,0.8683317338000001,1.99984,0.63912,2.0994843176,1.53984,0.44912,1.604,0.46,0.19,0.4976946855
2019-05-04 16:30:00,1.99592,1.2000600000000001,2.3289140495,1.16592,0.34006000000000003,1.2145000000000001,0.8300000000000001,0.86,1.1951987282,2.07592,0.56006,2.1501421,1.16592,0.34006000000000003,1.2145000000000001,0.91,0.22,0.9362157871000001
2019-05-04 17:00:00,1.99112,1.21366,2.331851078,1.28112,0.37366000000000005,1.3345,0.71,0.84,1.0998636279,2.27112,0.54366,2.3352841904,1.28112,0.37366000000000005,1.3345,0.99,0.17,1.0044899203
2019-05-04 17:30:00,2.11184,1.2601200000000001,2.4592215435,1.37184,0.40012000000000003,1.429,0.74,0.86,1.1345483683,2.21184,0.54012,2.2768324049,1.37184,0.40012000000000003,1.429,0.84,0.14,0.8515867542000001
2019-05-04 18:00:00,2.02392,0.8815600000000001,2.2075779035,1.03392,0.30156000000000005,1.077,0.99,0.58,1.1473883388,2.17392,0.67156,2.2752848173,1.03392,0.30156000000000005,1.077,1.1400000000000001,0.37,1.1985407794
2019-05-04 18:30:00,1.9912,0.5291,2.0602971266,0.7512000000000001,0.21910000000000002,0.7825000000000001,1.24,0.31,1.2781627439,2.1712,0.5891000000000001,2.2496995911,0.7512000000000001,0.21910000000000002,0.7825000000000001,1.42,0.37,1.4674126891000001
2019-05-04 19:00:00,2.08424,0.45082000000000005,2.1324387564,0.41424000000000005,0.12082000000000001,0.4315,1.67,0.33,1.7022925718000002,2.15424,0.39082000000000006,2.1894040856,0.41424000000000005,0.12082000000000001,0.4315,1.74,0.27,1.7608236709
2019-05-04 19:30:00,2.03408,0.37994000000000006,2.0692597348,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.76,0.30000000000000004,1.7853851125,2.08408,0.38994,2.1202458938,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.81,0.31,1.8363550855000002
2019-05-04 20:00:00,2.08856,0.33458000000000004,2.1151895069,0.11856000000000001,0.03458,0.12350000000000001,1.97,0.30000000000000004,1.9927117202,2.10856,0.34458000000000005,2.1365300489,0.11856000000000001,0.03458,0.12350000000000001,1.99,0.31,2.014000993
2019-05-04 20:30:00,2.06152,0.26086000000000004,2.07795877,0.07152,0.02086,0.0745,1.99,0.24,2.0044201156,2.08152,0.26086000000000004,2.0978020521,0.07152,0.02086,0.0745,2.01,0.24,2.0242776489
2019-05-04 21:00:00,2.07376,0.29568,2.094733205,0.05376,0.015680000000000003,0.056,2.02,0.28,2.0393136099999998,2.09376,0.28568000000000005,2.1131597195,0.05376,0.015680000000000003,0.056,2.04,0.27,2.0577900768
2019-05-04 21:30:00,2.07232,0.25526000000000004,2.0879817648,0.052320000000000005,0.015260000000000001,0.0545,2.02,0.24,2.0342074624,2.09232,0.25526000000000004,2.1078331647,0.052320000000000005,0.015260000000000001,0.0545,2.04,0.24,2.0540691322
2019-05-04 22:00:00,2.03136,0.46498000000000006,2.0838977542,0.05136,0.014980000000000002,0.053500000000000006,1.98,0.45,2.0304925511,2.01136,0.044980000000000006,2.0118628805,0.05136,0.014980000000000002,0.053500000000000006,1.96,0.03,1.9602295784
2019-05-04 22:30:00,1.8908800000000001,0.24484000000000003,1.9066656235,0.05088,0.01484,0.053,1.8399999999999999,0.23,1.8543192821,1.9108800000000001,0.24484000000000003,1.9265017519,0.05088,0.01484,0.053,1.8599999999999999,0.23,1.8741664814
2019-05-04 23:00:00,1.79088,0.20484000000000002,1.8025566843,0.05088,0.01484,0.053,1.74,0.19,1.7503428236,1.81088,0.20484000000000002,1.8224285446000001,0.05088,0.01484,0.053,1.76,0.19,1.7702259743000002
2019-05-04 23:30:00,1.7208800000000002,0.20484000000000002,1.7330283898,0.05088,0.01484,0.053,1.67,0.19,1.6807736314000001,1.7408800000000002,0.20484000000000002,1.7528897855,0.05088,0.01484,0.053,1.69,0.19,1.7006469357
2019-05-05 00:00:00,1.6408800000000001,0.20484000000000002,1.6536162191,0.05088,0.01484,0.053,1.5899999999999999,0.19,1.6013119621,1.65088,0.20484000000000002,1.6635396599,0.05088,0.01484,0.053,1.6,0.19,1.6112417572000002
2019-05-05 00:30:00,1.6308799999999999,0.19484,1.6424774580000001,0.05088,0.01484,0.053,1.58,0.18,1.5902201106,1.65088,0.18484,1.6611955333,0.05088,0.01484,0.053,1.6,0.17,1.6090059043
2019-05-05 01:00:00,1.6308799999999999,0.17484000000000002,1.6402251675000001,0.05088,0.01484,0.053,1.58,0.16,1.5880806025,1.65088,0.16484000000000001,1.6590892080000001,0.05088,0.01484,0.053,1.6,0.15,1.607015868
2019-05-05 01:30:00,1.81088,0.21484000000000003,1.8235796116,0.05088,0.01484,0.053,1.76,0.2,1.7713271860000002,1.82088,0.20484000000000002,1.8323655203,0.05088,0.01484,0.053,1.77,0.19,1.7801685313000002
2019-05-05 02:00:00,1.92136,0.19498000000000001,1.9312279643,0.05136,0.014980000000000002,0.053500000000000006,1.87,0.18,1.8786431274000002,1.94136,0.18498,1.9501528786,0.05136,0.014980000000000002,0.053500000000000006,1.8900000000000001,0.17,1.8976301009
2019-05-05 02:30:00,1.9908800000000002,0.23484000000000002,2.0046827679,0.05088,0.01484,0.053,1.94,0.22,1.9524343779,2.0108800000000002,0.22484,2.0234108332,0.05088,0.01484,0.053,1.96,0.21,1.9712178975999999
2019-05-05 03:00:00,1.9404,0.23470000000000002,1.9545424656,0.0504,0.014700000000000001,0.052500000000000005,1.8900000000000001,0.22,1.9027611516,1.9604,0.2247,1.9732354776,0.0504,0.014700000000000001,0.052500000000000005,1.9100000000000001,0.21,1.921509823
2019-05-05 03:30:00,1.8908800000000001,0.20484000000000002,1.9019428488,0.05088,0.01484,0.053,1.8399999999999999,0.19,1.8497837711,1.9108800000000001,0.19484,1.9207875989,0.05088,0.01484,0.053,1.8599999999999999,0.18,1.8686893803
2019-05-05 04:00:00,1.9308800000000002,0.22484,1.9439265933,0.05088,0.01484,0.053,1.88,0.21,1.891692364,1.9508800000000002,0.21484000000000003,1.9626739413,0.05088,0.01484,0.053,1.9,0.2,1.9104973175
2019-05-05 04:30:00,1.87088,0.22484,1.8843420602,0.05088,0.01484,0.053,1.82,0.21,1.832075326,1.8908800000000001,0.21484000000000003,1.9030458218000001,0.05088,0.01484,0.053,1.8399999999999999,0.2,1.8508376482000002
2019-05-05 05:00:00,1.86088,0.21484000000000003,1.8732406679,0.05088,0.01484,0.053,1.81,0.2,1.8210161998,1.88088,0.20484000000000002,1.8920013214,0.05088,0.01484,0.053,1.83,0.19,1.8398369493
2019-05-05 05:30:00,1.84088,0.21484000000000003,1.8533740583,0.05088,0.01484,0.053,1.79,0.2,1.8011385288000001,1.86088,0.20484000000000002,1.872120135,0.05088,0.01484,0.053,1.81,0.19,1.8199450541000002
2019-05-05 06:00:00,1.8148,0.2489,1.8317888115,0.0648,0.0189,0.0675,1.75,0.23,1.7650495743999999,1.8348,0.2389,1.8502876127999999,0.0648,0.0189,0.0675,1.77,0.22,1.7836199147
2019-05-05 06:30:00,1.88664,0.28402000000000005,1.907898805,0.11664000000000001,0.03402,0.12150000000000001,1.77,0.25,1.7875681805,1.9166400000000001,0.28402000000000005,1.9375696761999999,0.11664000000000001,0.03402,0.12150000000000001,1.8,0.25,1.8172781845000001
2019-05-05 07:00:00,2.00056,0.43558,2.0474301575,0.19056,0.055580000000000004,0.1985,1.81,0.38,1.8494593805,2.02056,0.22558000000000003,2.0331131424,0.19056,0.055580000000000004,0.1985,1.83,0.17,1.8378792125999999
2019-05-05 07:30:00,2.02656,0.33358000000000004,2.0538308231,0.28656000000000004,0.08358,0.2985,1.74,0.25,1.7578680269,2.07656,0.34358000000000005,2.1047918306,0.28656000000000004,0.08358,0.2985,1.79,0.26,1.808784122
2019-05-05 08:00:00,2.08112,0.52366,2.1459916705,0.5611200000000001,0.16366,0.5845,1.52,0.36,1.5620499352000001,2.16112,0.40366,2.1984951785,0.5611200000000001,0.16366,0.5845,1.6,0.24,1.6178998733
2019-05-05 08:30:00,2.1224,0.8657,2.2921645338,1.0824,0.31570000000000004,1.1275,1.04,0.55,1.1764777941,2.2724,0.7857000000000001,2.4043972737,1.0824,0.31570000000000004,1.1275,1.19,0.47000000000000003,1.2794530081
2019-05-05 09:00:00,2.08296,1.07878,2.3457384019,1.5729600000000001,0.45878,1.6385,0.51,0.62,0.8028075735,2.22296,0.8787800000000001,2.3903567621,1.5729600000000001,0.45878,1.6385,0.65,0.42,0.7738862966000001
2019-05-05 09:30:00,2.0452,1.3986,2.4776854118,1.9152,0.5586,1.995,0.13,0.84,0.85,2.2152,0.7186,2.3288402693,1.9152,0.5586,1.995,0.30000000000000004,0.16,0.34
2019-05-05 10:00:00,1.84176,1.49468,2.3719502946,2.14176,0.62468,2.231,-0.30000000000000004,0.87,0.920271699,2.17176,0.8446800000000001,2.3302415755,2.14176,0.62468,2.231,0.03,0.22,0.2220360331
2019-05-05 10:30:00,1.9416,1.4188,2.4047461404,1.8816000000000002,0.5488000000000001,1.96,0.06,0.87,0.8720665112,2.2016,0.8088000000000001,2.3454637068,1.8816000000000002,0.5488000000000001,1.96,0.32,0.26,0.41231056260000004
2019-05-05 11:00:00,2.05232,1.06276,2.3111633867,1.07232,0.31276000000000004,1.117,0.98,0.75,1.2340583455,2.13232,0.45276000000000005,2.1798578394,1.07232,0.31276000000000004,1.117,1.06,0.14,1.0692053124
2019-05-05 11:30:00,2.05368,1.04274,2.3032386437,1.00368,0.29274,1.0455,1.05,0.75,1.2903487901,2.16368,0.44274,2.2085130405,1.00368,0.29274,1.0455,1.16,0.15,1.1696580697
2019-05-05 12:00:00,1.96848,1.09164,2.2509090164,1.30848,0.38164000000000003,1.363,0.66,0.71,0.9693812460000001,2.10848,0.31164000000000003,2.1313862625,1.30848,0.38164000000000003,1.363,0.8,-0.07,0.8030566605
2019-05-05 12:30:00,1.9123999999999999,0.9482,2.1345624844,1.0224,0.2982,1.065,0.89,0.65,1.1020889256,2.0624,0.1582,2.0684586049,1.0224,0.2982,1.065,1.04,-0.14,1.0493807698
2019-05-05 13:00:00,1.9948000000000001,0.9839,2.2242495926,0.9048,0.2639,0.9425,1.09,0.72,1.3063307391,2.0848,0.1139,2.0879090617,0.9048,0.2639,0.9425,1.18,-0.15,1.1894956915
2019-05-05 13:30:00,2.08472,0.8534600000000001,2.2526543121,0.59472,0.17346,0.6195,1.49,0.68,1.6378339354,2.11472,0.033460000000000004,2.1149846926,0.59472,0.17346,0.6195,1.52,-0.14,1.5264337522
2019-05-05 14:00:00,2.09096,0.9727800000000001,2.3061688251,0.9009600000000001,0.26278,0.9385,1.19,0.71,1.385712813,2.11096,0.12278000000000001,2.1145276186,0.9009600000000001,0.26278,0.9385,1.21,-0.14,1.2180722474
2019-05-05 14:30:00,1.96352,1.09436,2.2478955937,1.28352,0.37436,1.337,0.68,0.72,0.9903534723,2.09352,0.37436,2.1267278622,1.28352,0.37436,1.337,0.81,0.0,0.81
2019-05-05 15:00:00,1.9482400000000002,1.14032,2.257425259,1.33824,0.39032000000000006,1.3940000000000001,0.61,0.75,0.9667471231,2.07824,0.53032,2.1448358445,1.33824,0.39032000000000006,1.3940000000000001,0.74,0.14,0.7531268154
2019-05-05 15:30:00,1.9630400000000001,0.9067200000000001,2.1623291146,0.74304,0.21672000000000002,0.774,1.22,0.6900000000000001,1.4016062214,2.05304,0.07672000000000001,2.0544729738,0.74304,0.21672000000000002,0.774,1.31,-0.14,1.3174596768
2019-05-05 16:00:00,2.2,0.8150000000000001,2.34610848,0.36,0.105,0.375,1.8399999999999999,0.71,1.9722322378000001,2.18,-0.035,2.1802809452,0.36,0.105,0.375,1.82,-0.14,1.8253766735
2019-05-05 16:30:00,2.32,0.9,2.4884533349,0.48,0.14,0.5,1.8399999999999999,0.76,1.9907787421,2.3,0.03,2.3001956439,0.48,0.14,0.5,1.82,-0.11,1.8233211456
2019-05-05 17:00:00,2.28944,0.8644200000000001,2.4471937909,0.52944,0.15442,0.5515,1.76,0.71,1.8978145326,2.28944,0.54442,2.3532804019,0.52944,0.15442,0.5515,1.76,0.39,1.8026924308
2019-05-05 17:30:00,2.26472,0.61846,2.3476476418,0.71472,0.20846,0.7445,1.55,0.41000000000000003,1.6033090781000001,2.36472,0.63846,2.4493941802,0.71472,0.20846,0.7445,1.65,0.43,1.7051099671
2019-05-05 18:00:00,2.05472,0.94596,2.2620156056000003,1.25472,0.36596,1.307,0.8,0.58,0.9881295462,2.20472,0.81596,2.3508681375,1.25472,0.36596,1.307,0.9500000000000001,0.45,1.0511898021
2019-05-05 18:30:00,2.06368,0.9402400000000001,2.2677800599,0.8236800000000001,0.24024,0.858,1.24,0.7000000000000001,1.4239382009,2.1236800000000002,0.11024,2.1265393483,0.8236800000000001,0.24024,0.858,1.3,-0.13,1.3064838307
2019-05-05 19:00:00,2.06768,0.54974,2.1395127132,0.5476800000000001,0.15974000000000002,0.5705,1.52,0.39,1.5692354826,2.12768,0.41974000000000006,2.1686871259,0.5476800000000001,0.15974000000000002,0.5705,1.58,0.26,1.6012495120999999
2019-05-05 19:30:00,2.11704,0.66622,2.219393487,0.22704000000000002,0.06622,0.23650000000000002,1.8900000000000001,0.6000000000000001,1.9829523444000001,2.10704,0.03622,2.1073512878,0.22704000000000002,0.06622,0.23650000000000002,1.88,-0.03,1.8802393465
2019-05-05 20:00:00,2.05512,0.48816000000000004,2.112301683,0.16512000000000002,0.04816,0.17200000000000001,1.8900000000000001,0.44,1.9405411616000001,2.04512,0.14816000000000001,2.0504797487,0.16512000000000002,0.04816,0.17200000000000001,1.88,0.1,1.8826576958999999
2019-05-05 20:30:00,2.04216,0.27688,2.0608444871,0.09216,0.02688,0.096,1.9500000000000002,0.25,1.9659603251000002,2.06216,0.27688,2.0806648937,0.09216,0.02688,0.096,1.97,0.25,1.9857995871
2019-05-05 21:00:00,2.00616,0.26638,2.023767835,0.05616,0.016380000000000002,0.0585,1.9500000000000002,0.25,1.9659603251000002,2.02616,0.26638,2.0435955202,0.05616,0.016380000000000002,0.0585,1.97,0.25,1.9857995871
2019-05-05 21:30:00,2.06232,0.26526,2.0793091761,0.052320000000000005,0.015260000000000001,0.0545,2.01,0.25,2.0254875956,2.08232,0.23526000000000002,2.0955676677,0.052320000000000005,0.015260000000000001,0.0545,2.03,0.22,2.0418863827
2019-05-05 22:00:00,2.02232,0.36526000000000003,2.0550408877,0.052320000000000005,0.015260000000000001,0.0545,1.97,0.35000000000000003,2.0008498195,2.02232,0.16526000000000002,2.0290611252,0.052320000000000005,0.015260000000000001,0.0545,1.97,0.15,1.9757024067
2019-05-05 22:30:00,1.9137600000000001,0.31568,1.9396214064000001,0.05376,0.015680000000000003,0.056,1.8599999999999999,0.30000000000000004,1.8840382162,1.9137600000000001,0.12568000000000001,1.9178823739,0.05376,0.015680000000000003,0.056,1.8599999999999999,0.11,1.8632498491
2019-05-05 23:00:00,1.82376,0.23568000000000003,1.8389251208,0.05376,0.015680000000000003,0.056,1.77,0.22,1.7836199147,1.83376,0.17568,1.842156128,0.05376,0.015680000000000003,0.056,1.78,0.16,1.7871765442
2019-05-05 23:30:00,1.70424,0.35582,1.7409887564000002,0.054240000000000003,0.01582,0.0565,1.65,0.34,1.684666139,1.68424,-0.0041800000000000006,1.6842451870000001,0.054240000000000003,0.01582,0.0565,1.63,-0.02,1.6301226948
2019-05-06 00:00:00,1.62376,0.21568,1.6380214895,0.05376,0.015680000000000003,0.056,1.57,0.2,1.5826875876000002,1.63376,0.20568000000000003,1.6466560054000001,0.05376,0.015680000000000003,0.056,1.58,0.19,1.5913830463
2019-05-06 00:30:00,1.5928,0.1754,1.6024284695,0.0528,0.0154,0.055,1.54,0.16,1.5482893786,1.6028,0.16540000000000002,1.6113115776,0.0528,0.0154,0.055,1.55,0.15,1.5572411501999999
2019-05-06 01:00:00,1.6752,0.21610000000000001,1.6890808891,0.055200000000000006,0.0161,0.0575,1.62,0.2,1.6322989922,1.6852,0.2061,1.6977562399,0.055200000000000006,0.0161,0.0575,1.63,0.19,1.6410362580000002
2019-05-06 01:30:00,1.83424,0.21582,1.8468932427,0.054240000000000003,0.01582,0.0565,1.78,0.2,1.7912007146,1.85424,0.20582000000000003,1.8656280042,0.054240000000000003,0.01582,0.0565,1.8,0.19,1.81
2019-05-06 02:00:00,2.0028,0.22540000000000002,2.0154436236,0.0528,0.0154,0.055,1.9500000000000002,0.21,1.9612750954,2.0228,0.22540000000000002,2.0353193853,0.0528,0.0154,0.055,1.97,0.21,1.9811612755999999
2019-05-06 02:30:00,2.05184,0.24512000000000003,2.0664295778,0.051840000000000004,0.015120000000000001,0.054,2.0,0.23,2.0131815616,2.07184,0.23512000000000002,2.0851384606,0.051840000000000004,0.015120000000000001,0.054,2.02,0.22,2.0319448811
2019-05-06 03:00:00,2.00376,0.24568,2.0187651671,0.05376,0.015680000000000003,0.056,1.9500000000000002,0.23,1.9635172523,2.0237600000000002,0.23568000000000003,2.0374370174,0.05376,0.015680000000000003,0.056,1.97,0.22,1.9822462007000001
2019-05-06 03:30:00,1.9137600000000001,0.21568,1.9258751777,0.05376,0.015680000000000003,0.056,1.8599999999999999,0.2,1.8707217858,1.93376,0.20568000000000003,1.9446675808,0.05376,0.015680000000000003,0.056,1.88,0.19,1.8895766722
2019-05-06 04:00:00,1.91424,0.21582,1.9263678387,0.054240000000000003,0.01582,0.0565,1.8599999999999999,0.2,1.8707217858,1.93424,0.20582000000000003,1.9451596978,0.054240000000000003,0.01582,0.0565,1.88,0.19,1.8895766722
