Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-06 04:30:00,1.84184,0.19512000000000002,1.8521464305,0.051840000000000004,0.015120000000000001,0.054,1.79,0.18,1.7990275151000001,1.86184,0.18512,1.8710204702,0.051840000000000004,0.015120000000000001,0.054,1.81,0.17,1.8179658963
2019-05-06 05:00:00,1.80184,0.19512000000000002,1.8123739129,0.051840000000000004,0.015120000000000001,0.054,1.75,0.18,1.7592327873,1.82184,0.18512,1.8312210134,0.051840000000000004,0.015120000000000001,0.054,1.77,0.17,1.7781451009
2019-05-06 05:30:00,1.8523200000000002,0.19526000000000002,1.8625831122,0.052320000000000005,0.015260000000000001,0.0545,1.8,0.18,1.8089776118,1.8723200000000002,0.18526,1.8814631142,0.052320000000000005,0.015260000000000001,0.0545,1.82,0.17,1.8279223178000001
2019-05-06 06:00:00,1.8509600000000002,0.19778,1.8614966693000001,0.06096000000000001,0.01778,0.0635,1.79,0.18,1.7990275151000001,1.8709600000000002,0.18778,1.8803597129,0.06096000000000001,0.01778,0.0635,1.81,0.17,1.8179658963
2019-05-06 06:30:00,1.9327200000000002,0.28996000000000005,1.9543498663,0.10272,0.029960000000000004,0.107,1.83,0.26,1.848377667,1.96272,0.28996000000000005,1.9840228325,0.10272,0.029960000000000004,0.107,1.8599999999999999,0.26,1.8780841302
2019-05-06 07:00:00,2.07448,0.36964,2.1071547167,0.20448000000000002,0.059640000000000006,0.213,1.87,0.31,1.8955210365,2.11448,0.37964000000000003,2.1482905297,0.20448000000000002,0.059640000000000006,0.213,1.9100000000000001,0.32,1.9366207682
2019-05-06 07:30:00,2.16344,0.43892000000000003,2.2075152095,0.37344000000000005,0.10892,0.389,1.79,0.33,1.8201648277,2.24344,0.45892000000000005,2.2898975086,0.37344000000000005,0.10892,0.389,1.87,0.35000000000000003,1.902472076
2019-05-06 08:00:00,2.26144,0.49042,2.3140057584,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.78,0.35000000000000003,1.8140837908,2.35144,0.5104200000000001,2.4062000436,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.87,0.37,1.9062528689
2019-05-06 08:30:00,2.35192,0.59306,2.4255407335,0.6619200000000001,0.19306,0.6895,1.69,0.4,1.7366922583000002,2.47192,0.6230600000000001,2.5492336594,0.6619200000000001,0.19306,0.6895,1.81,0.43,1.860376306
2019-05-06 09:00:00,2.27208,0.73894,2.3892215992,0.9220800000000001,0.26894,0.9605,1.35,0.47000000000000003,1.4294754283,2.4220800000000002,0.70894,2.5237011412,0.9220800000000001,0.26894,0.9605,1.5,0.44,1.5632018424
2019-05-06 09:30:00,2.22792,0.6935600000000001,2.3333780234,0.9379200000000001,0.27356,0.977,1.29,0.42,1.3566502866,2.40792,0.7435600000000001,2.5201111483,0.9379200000000001,0.27356,0.977,1.47,0.47000000000000003,1.5433081351
2019-05-06 10:00:00,2.25536,0.54698,2.3207403668,0.6753600000000001,0.19698000000000002,0.7035,1.58,0.35000000000000003,1.6183015788000001,2.41536,0.5969800000000001,2.4880412075000002,0.6753600000000001,0.19698000000000002,0.7035,1.74,0.4,1.7853851125
2019-05-06 10:30:00,2.28016,0.9658800000000001,2.4762984069,0.74016,0.21588000000000002,0.771,1.54,0.75,1.712921481,2.34016,0.6158800000000001,2.4198464827,0.74016,0.21588000000000002,0.771,1.6,0.4,1.6492422502
2019-05-06 11:00:00,2.24048,1.17014,2.5276428248,1.20048,0.35014,1.2505,1.04,0.8200000000000001,1.3243866505,2.36048,0.49014,2.4108303652,1.20048,0.35014,1.2505,1.16,0.14,1.1684177335
2019-05-06 11:30:00,2.15008,1.28044,2.502472897,1.51008,0.44044000000000005,1.573,0.64,0.84,1.0560303026,2.39008,0.6104400000000001,2.4668034782,1.51008,0.44044000000000005,1.573,0.88,0.17,0.8962700486
2019-05-06 12:00:00,2.33928,0.9085400000000001,2.5095170551,0.5092800000000001,0.14854,0.5305,1.83,0.76,1.9815398053000002,2.3492800000000003,0.01854,2.3493531557000003,0.5092800000000001,0.14854,0.5305,1.8399999999999999,-0.13,1.8445866746
2019-05-06 12:30:00,2.34392,0.89156,2.5077560089,0.5539200000000001,0.16156,0.577,1.79,0.73,1.9331321734,2.33392,0.031560000000000005,2.3341333724,0.5539200000000001,0.16156,0.577,1.78,-0.13,1.7847408776
2019-05-06 13:00:00,2.19792,1.20606,2.5070765944,1.35792,0.39606,1.4145,0.84,0.81,1.1669190203,2.27792,0.54606,2.3424562002,1.35792,0.39606,1.4145,0.92,0.15,0.9321480569
2019-05-06 13:30:00,2.2188,0.9509000000000001,2.4139768537,0.6888000000000001,0.20090000000000002,0.7175,1.53,0.75,1.7039366185,2.2788,0.0709,2.2799026843,0.6888000000000001,0.20090000000000002,0.7175,1.5899999999999999,-0.13,1.5953056133999999
2019-05-06 14:00:00,2.1424,0.9482,2.3428531751,1.5024000000000002,0.43820000000000003,1.565,0.64,0.51,0.8183520025000001,2.3124000000000002,0.9582,2.5030663195000002,1.5024000000000002,0.43820000000000003,1.565,0.81,0.52,0.9625487001
2019-05-06 14:30:00,1.92096,0.9827800000000001,2.1577636224,1.86096,0.54278,1.9385,0.06,0.44,0.4440720662,2.29096,1.08278,2.533951509,1.86096,0.54278,1.9385,0.43,0.54,0.6902897942
2019-05-06 15:00:00,1.69416,1.37038,2.1790180013000002,2.02416,0.59038,2.1085,-0.33,0.78,0.8469356528,2.20416,0.87038,2.3697853595,2.02416,0.59038,2.1085,0.18,0.28,0.3328663395
2019-05-06 15:30:00,1.95584,1.39212,2.4006891094,1.75584,0.51212,1.8290000000000002,0.2,0.88,0.9024411338,2.21584,0.6921200000000001,2.3214170241,1.75584,0.51212,1.8290000000000002,0.46,0.18,0.49396356140000003
2019-05-06 16:00:00,2.0356,1.1833,2.3545416221,1.2456,0.3633,1.2974999999999999,0.79,0.8200000000000001,1.1386395391,2.1656,0.5033,2.2233160482,1.2456,0.3633,1.2974999999999999,0.92,0.14,0.9305912099
2019-05-06 16:30:00,2.18608,1.21594,2.5014907255,1.18608,0.34594,1.2355,1.0,0.87,1.3254810448,2.27608,0.49594000000000005,2.3294842025999998,1.18608,0.34594,1.2355,1.09,0.15,1.1002726935
2019-05-06 17:00:00,2.2488,1.1209,2.5126715364,0.9288000000000001,0.27090000000000003,0.9675,1.32,0.85,1.57,2.3288,0.4209,2.3665304245,0.9288000000000001,0.27090000000000003,0.9675,1.4,0.15,1.408012784
2019-05-06 17:30:00,2.22464,1.18052,2.5184619513,1.06464,0.31052,1.109,1.16,0.87,1.45,2.32464,0.46052000000000004,2.3698164064,1.06464,0.31052,1.109,1.26,0.15,1.268897159
2019-05-06 18:00:00,2.24184,1.15512,2.5219335439,1.01184,0.29512000000000005,1.054,1.23,0.86,1.500833102,2.28184,0.44512,2.3248495865,1.01184,0.29512000000000005,1.054,1.27,0.15,1.2788275881
2019-05-06 18:30:00,2.24504,1.00272,2.4587907597,0.6950400000000001,0.20272,0.724,1.55,0.8,1.7442763543000002,2.27504,0.07272,2.2762019243,0.6950400000000001,0.20272,0.724,1.58,-0.13,1.5853390804
2019-05-06 19:00:00,2.23744,0.9409200000000001,2.4272346817,0.51744,0.15092,0.539,1.72,0.79,1.8927493230999999,2.23744,0.02092,2.2375377986,0.51744,0.15092,0.539,1.72,-0.13,1.7249057945000001
2019-05-06 19:30:00,2.19032,0.84926,2.3492007683000002,0.34032,0.09926000000000001,0.35450000000000004,1.85,0.75,1.9962464778000002,2.15032,-0.05074000000000001,2.1509185596,0.34032,0.09926000000000001,0.35450000000000004,1.81,-0.15,1.8162048343000001
2019-05-06 20:00:00,2.19976,0.76368,2.3285513093,0.14976,0.043680000000000004,0.156,2.05,0.72,2.1727632177,2.13976,-0.14632,2.1447569559,0.14976,0.043680000000000004,0.156,1.99,-0.19,1.9990497743
2019-05-06 20:30:00,2.2296,0.7103,2.3400090278,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.16,0.6900000000000001,2.2675316977,2.1496,-0.19970000000000002,2.1588562365,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.08,-0.22,2.0916022566
2019-05-06 21:00:00,2.25088,0.70484,2.3586564396,0.05088,0.01484,0.053,2.2,0.6900000000000001,2.3056669317000003,2.17088,-0.20516,2.1805528198,0.05088,0.01484,0.053,2.12,-0.22,2.1313845265
2019-05-06 21:30:00,2.15088,0.54484,2.2188139625,0.05088,0.01484,0.053,2.1,0.53,2.1658485635,2.10088,-0.11516000000000001,2.1040338876,0.05088,0.01484,0.053,2.05,-0.13,2.0541178155
2019-05-06 22:00:00,2.0704,0.2647,2.0872523206,0.0504,0.014700000000000001,0.052500000000000005,2.02,0.25,2.0354115063,2.1004,0.25470000000000004,2.1157864377,0.0504,0.014700000000000001,0.052500000000000005,2.05,0.24,2.064000969
2019-05-06 22:30:00,1.8904,0.2647,1.9088421228999999,0.0504,0.014700000000000001,0.052500000000000005,1.8399999999999999,0.25,1.8569060289000001,1.9104,0.25470000000000004,1.9273038811,0.0504,0.014700000000000001,0.052500000000000005,1.8599999999999999,0.24,1.8754199530000002
2019-05-06 23:00:00,1.81088,0.24484000000000003,1.8273568343000002,0.05088,0.01484,0.053,1.76,0.23,1.7749647884000002,1.82088,0.24484000000000003,1.8372671553000002,0.05088,0.01484,0.053,1.77,0.23,1.7848809484000001
2019-05-06 23:30:00,1.6703999999999999,0.23470000000000002,1.6868077098,0.0504,0.014700000000000001,0.052500000000000005,1.62,0.22,1.6348700254000001,1.6804000000000001,0.2247,1.6953566734,0.0504,0.014700000000000001,0.052500000000000005,1.63,0.21,1.6434719347
2019-05-07 00:00:00,1.5904,0.23470000000000002,1.607624412,0.0504,0.014700000000000001,0.052500000000000005,1.54,0.22,1.5556349186,1.6104,0.2247,1.6260006919,0.0504,0.014700000000000001,0.052500000000000005,1.56,0.21,1.5740711547
2019-05-07 00:30:00,1.5404,0.20470000000000002,1.5539415208,0.0504,0.014700000000000001,0.052500000000000005,1.49,0.19,1.5020652449,1.5604,0.1947,1.5725,0.0504,0.014700000000000001,0.052500000000000005,1.51,0.18,1.5206906326
2019-05-07 01:00:00,1.5804,0.20470000000000002,1.5936016598,0.0504,0.014700000000000001,0.052500000000000005,1.53,0.19,1.5417522499,1.6004,0.1947,1.612199817,0.0504,0.014700000000000001,0.052500000000000005,1.55,0.18,1.560416611
2019-05-07 01:30:00,1.8004,0.2147,1.8131564329,0.0504,0.014700000000000001,0.052500000000000005,1.75,0.2,1.7613914954,1.8104,0.20470000000000002,1.8219358523,0.0504,0.014700000000000001,0.052500000000000005,1.76,0.19,1.7702259743000002
2019-05-07 02:00:00,1.9804,0.23470000000000002,1.9942588222,0.0504,0.014700000000000001,0.052500000000000005,1.9300000000000002,0.22,1.9424983912,2.0004,0.2247,2.0129804395,0.0504,0.014700000000000001,0.052500000000000005,1.9500000000000002,0.21,1.9612750954
2019-05-07 02:30:00,1.9908800000000002,0.23484000000000002,2.0046827679,0.05088,0.01484,0.053,1.94,0.22,1.9524343779,2.0108800000000002,0.22484,2.0234108332,0.05088,0.01484,0.053,1.96,0.21,1.9712178975999999
2019-05-07 03:00:00,1.9508800000000002,0.23484000000000002,1.9649637656,0.05088,0.01484,0.053,1.9,0.22,1.9126944346,1.96088,0.22484,1.9737282994,0.05088,0.01484,0.053,1.9100000000000001,0.21,1.921509823
2019-05-07 03:30:00,1.8904,0.20470000000000002,1.9014505647000002,0.0504,0.014700000000000001,0.052500000000000005,1.8399999999999999,0.19,1.8497837711,1.9104,0.1947,1.9202958756,0.0504,0.014700000000000001,0.052500000000000005,1.8599999999999999,0.18,1.8686893803
2019-05-07 04:00:00,1.9108800000000001,0.22484,1.9240622131,0.05088,0.01484,0.053,1.8599999999999999,0.21,1.8718172988,1.92088,0.21484000000000003,1.9328570045000002,0.05088,0.01484,0.053,1.87,0.2,1.8806647761000002
2019-05-07 04:30:00,1.9104,0.2447,1.9260078530000002,0.0504,0.014700000000000001,0.052500000000000005,1.8599999999999999,0.23,1.8741664814,1.9203999999999999,0.23470000000000002,1.9346886699999999,0.0504,0.014700000000000001,0.052500000000000005,1.87,0.22,1.8828967045
2019-05-07 05:00:00,1.87088,0.26484,1.8895322702000001,0.05088,0.01484,0.053,1.82,0.25,1.8370900903,1.88088,0.26484,1.8994340736000002,0.05088,0.01484,0.053,1.83,0.25,1.8469975636
2019-05-07 05:30:00,1.88088,0.24484000000000003,1.89674885,0.05088,0.01484,0.053,1.83,0.23,1.8443969204,1.9008800000000001,0.23484000000000002,1.9153314596,0.05088,0.01484,0.053,1.85,0.22,1.8630351580000002
2019-05-07 06:00:00,1.97008,0.30044000000000004,1.9928570947000002,0.07008,0.020440000000000003,0.073,1.9,0.28,1.9205207627,2.00008,0.29044000000000003,2.0210579903,0.07008,0.020440000000000003,0.073,1.9300000000000002,0.27,1.9487944992
2019-05-07 06:30:00,2.20528,0.66654,2.3038089005,0.12528,0.03654,0.1305,2.08,0.63,2.1733154396,2.16528,-0.033460000000000004,2.1655385127,0.12528,0.03654,0.1305,2.04,-0.07,2.0412006271
2019-05-07 07:00:00,2.40712,0.46166,2.4509909527,0.17712000000000003,0.051660000000000005,0.1845,2.23,0.41000000000000003,2.2673773396,2.44712,0.46166,2.4902863791,0.17712000000000003,0.051660000000000005,0.1845,2.27,0.41000000000000003,2.3067292862
2019-05-07 07:30:00,2.85072,0.9664600000000001,3.0100912694,0.33072,0.09646,0.34450000000000003,2.52,0.87,2.6659519876,2.89072,0.6964600000000001,2.9734354962,0.33072,0.09646,0.34450000000000003,2.56,0.6000000000000001,2.6293725487
2019-05-07 08:00:00,3.0284,0.9812000000000001,3.1833881322,0.5184,0.1512,0.54,2.51,0.8300000000000001,2.6436716891,3.1284,1.0112,3.2877670234,0.5184,0.1512,0.54,2.61,0.86,2.7480356621
2019-05-07 08:30:00,3.10432,1.21126,3.3322595112,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.62,1.07,2.8300706705,3.12432,0.44126000000000004,3.1553265837,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.64,0.30000000000000004,2.6569907791
2019-05-07 09:00:00,3.12928,0.9110400000000001,3.2592003927,0.44928,0.13104000000000002,0.468,2.68,0.78,2.7912004586,3.19928,0.7710400000000001,3.2908806116,0.44928,0.13104000000000002,0.468,2.75,0.64,2.8234907473
2019-05-07 09:30:00,3.0472,0.8296,3.1581108277,0.5472,0.15960000000000002,0.5700000000000001,2.5,0.67,2.5882233288,3.1471999999999998,0.8496,3.2598601197,0.5472,0.15960000000000002,0.5700000000000001,2.6,0.6900000000000001,2.69
2019-05-07 10:00:00,3.02816,0.9748800000000001,3.181217377,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.36,0.78,2.4855582874,3.16816,1.01488,3.3267430319,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.5,0.8200000000000001,2.6310454196
2019-05-07 10:30:00,2.9292,1.0606,3.1152985411,0.8592000000000001,0.2506,0.895,2.07,0.81,2.2228360263,3.1092,1.1106,3.301599158,0.8592000000000001,0.2506,0.895,2.25,0.86,2.4087548651
2019-05-07 11:00:00,2.8412,1.3316,3.1377660843,1.4112,0.4116,1.47,1.43,0.92,1.7003823100000002,3.1212,1.2916,3.3778869134000002,1.4112,0.4116,1.47,1.71,0.88,1.9231484602000002
2019-05-07 11:30:00,2.75392,1.30156,3.0460029219,1.5139200000000002,0.44156000000000006,1.577,1.24,0.86,1.5090394296,3.05392,1.40156,3.3601782393,1.5139200000000002,0.44156000000000006,1.577,1.54,0.96,1.8147176089000001
2019-05-07 12:00:00,2.75504,1.55772,3.1649229059,2.25504,0.6577200000000001,2.349,0.5,0.9,1.0295630141,2.9550400000000003,1.67772,3.3980885509,2.25504,0.6577200000000001,2.349,0.7000000000000001,1.02,1.2370933675
2019-05-07 12:30:00,2.80504,1.63272,3.2456161202000002,2.13504,0.62272,2.224,0.67,1.01,1.2120231021,2.9150400000000003,1.70272,3.3759018943,2.13504,0.62272,2.224,0.78,1.08,1.3322161987
2019-05-07 13:00:00,2.6059200000000002,1.47506,2.9944316740000003,2.00592,0.58506,2.0895,0.6000000000000001,0.89,1.0733592129,2.79592,1.56506,3.2041506597,2.00592,0.58506,2.0895,0.79,0.98,1.2587692402
2019-05-07 13:30:00,2.53144,1.42542,2.9051696422,2.04144,0.5954200000000001,2.1265,0.49,0.8300000000000001,0.9638464608,2.86144,1.51542,3.2379525398,2.04144,0.5954200000000001,2.1265,0.8200000000000001,0.92,1.2323960402
2019-05-07 14:00:00,2.58576,1.09668,2.8087117688000003,1.32576,0.38668,1.381,1.26,0.71,1.4462710673,2.70576,1.14668,2.9387092745,1.32576,0.38668,1.381,1.38,0.76,1.5754364475
2019-05-07 14:30:00,2.64088,1.34484,2.9635859697,1.01088,0.29484000000000005,1.053,1.63,1.05,1.9389172236,2.82088,0.8948400000000001,2.959409164,1.01088,0.29484000000000005,1.053,1.81,0.6000000000000001,1.9068560512000001
2019-05-07 15:00:00,2.862,1.396,3.1843146829,0.672,0.196,0.7000000000000001,2.19,1.2,2.4972184526,2.882,0.626,2.9492032822,0.672,0.196,0.7000000000000001,2.21,0.43,2.2514439811
2019-05-07 15:30:00,2.93968,1.27324,3.2035696652,0.31968,0.09324,0.333,2.62,1.18,2.8734648075,2.90968,0.49324000000000007,2.9511901667,0.31968,0.09324,0.333,2.59,0.4,2.6207060117000003
2019-05-07 16:00:00,2.9718400000000003,1.00512,3.1372120107,0.29184000000000004,0.08512,0.304,2.68,0.92,2.8335137197,3.01184,0.77512,3.109982508,0.29184000000000004,0.08512,0.304,2.7199999999999998,0.6900000000000001,2.8061539516
2019-05-07 16:30:00,3.00528,1.01154,3.1709495502,0.48528000000000004,0.14154,0.5055000000000001,2.52,0.87,2.6659519876,3.09528,1.03154,3.2626420352,0.48528000000000004,0.14154,0.5055000000000001,2.61,0.89,2.7575713953000003
2019-05-07 17:00:00,3.00352,1.19936,3.2341299912,0.68352,0.19936,0.712,2.32,1.0,2.5263412279,3.14352,1.06936,3.3204290084,0.68352,0.19936,0.712,2.46,0.87,2.6093102537
2019-05-07 17:30:00,2.86456,1.41758,3.196128447,0.8145600000000001,0.23758,0.8485,2.05,1.18,2.3653540961,2.94456,0.87758,3.0725527253,0.8145600000000001,0.23758,0.8485,2.13,0.64,2.2240728405
2019-05-07 18:00:00,2.66536,0.9294800000000001,2.8227782414,0.61536,0.17948000000000003,0.641,2.05,0.75,2.1828879952999998,2.78536,0.9394800000000001,2.939532786,0.61536,0.17948000000000003,0.641,2.17,0.76,2.2992390045
2019-05-07 18:30:00,2.65672,0.8719600000000001,2.7961536796,0.48672000000000004,0.14196,0.507,2.17,0.73,2.2894977615,2.73672,0.85196,2.8662645028,0.48672000000000004,0.14196,0.507,2.25,0.71,2.3593643212
2019-05-07 19:00:00,2.67192,0.71806,2.766724896,0.30192,0.08806000000000001,0.3145,2.37,0.63,2.4523050381,2.73192,0.72806,2.8272704593,0.30192,0.08806000000000001,0.3145,2.43,0.64,2.5128668886
2019-05-07 19:30:00,2.55856,0.6795800000000001,2.6472737392,0.23856000000000002,0.06958,0.2485,2.32,0.61,2.398853893,2.61856,0.6895800000000001,2.7078362303,0.23856000000000002,0.06958,0.2485,2.38,0.62,2.4594308285
2019-05-07 20:00:00,2.52216,0.62438,2.5982958741999997,0.15216000000000002,0.04438,0.1585,2.37,0.58,2.4399385238,2.5721600000000002,0.63438,2.6492348046,0.15216000000000002,0.04438,0.1585,2.42,0.59,2.4908833774
2019-05-07 20:30:00,2.38416,0.51288,2.4387014577,0.044160000000000005,0.01288,0.046,2.34,0.5,2.392822601,2.41416,0.50288,2.4659798864,0.044160000000000005,0.01288,0.046,2.37,0.49,2.4201239638
2019-05-07 21:00:00,2.24816,0.40238,2.283885516,0.00816,0.00238,0.0085,2.24,0.4,2.2754340245,2.26816,0.39238,2.3018496584,0.00816,0.00238,0.0085,2.26,0.39,2.2934035842
2019-05-07 21:30:00,2.17288,0.29084000000000004,2.1922580596,0.00288,0.00084,0.003,2.17,0.29,2.189292123,2.19288,0.28084000000000003,2.2107903112,0.00288,0.00084,0.003,2.19,0.28,2.207826986
2019-05-07 22:00:00,2.0548,0.27140000000000003,2.0726458935,0.0048000000000000004,0.0014,0.005,2.05,0.27,2.0677040407,2.0748,0.2614,2.0912018076,0.0048000000000000004,0.0014,0.005,2.07,0.26,2.0862646045
2019-05-07 22:30:00,1.93384,0.27112,1.9527527237000002,0.0038400000000000005,0.0011200000000000001,0.004,1.9300000000000002,0.27,1.9487944992,1.9438400000000002,0.20112000000000002,1.9542167741,0.0038400000000000005,0.0011200000000000001,0.004,1.94,0.2,1.9502820309
2019-05-07 23:00:00,1.77336,0.21098000000000003,1.7858662464,0.00336,0.0009800000000000002,0.0035,1.77,0.21,1.7824140933,1.79336,0.20098000000000002,1.8045866701,0.00336,0.0009800000000000002,0.0035,1.79,0.2,1.8011385288000001
2019-05-07 23:30:00,1.67192,0.23056000000000001,1.6877423974,0.0019200000000000003,0.0005600000000000001,0.002,1.67,0.23,1.6857639218,1.69192,0.22056,1.7062356227,0.0019200000000000003,0.0005600000000000001,0.002,1.69,0.22,1.7042593699
2019-05-08 00:00:00,1.5624,0.2107,1.5765431329,0.0024000000000000002,0.0007,0.0025,1.56,0.21,1.5740711547,1.5724,0.14070000000000002,1.5786824412,0.0024000000000000002,0.0007,0.0025,1.57,0.14,1.5762296786999999
2019-05-08 00:30:00,1.5414400000000001,0.19042,1.5531571234000001,0.00144,0.00042,0.0015,1.54,0.19,1.5516765127,1.57144,0.14042000000000002,1.5777013184,0.00144,0.00042,0.0015,1.57,0.14,1.5762296786999999
2019-05-08 01:00:00,1.6214400000000002,0.20042000000000001,1.633779621,0.00144,0.00042,0.0015,1.62,0.2,1.6322989922,1.63144,0.19042,1.6425152206,0.00144,0.00042,0.0015,1.63,0.19,1.6410362580000002
2019-05-08 01:30:00,1.8119200000000002,0.20056000000000002,1.8229861217,0.0019200000000000003,0.0005600000000000001,0.002,1.81,0.2,1.8210161998,1.82192,0.19056,1.8318585098,0.0019200000000000003,0.0005600000000000001,0.002,1.82,0.19,1.8298907071000001
2019-05-08 02:00:00,1.99096,0.22028000000000003,2.0031088338,0.0009600000000000001,0.00028000000000000003,0.001,1.99,0.22,2.0021238723,2.01096,0.21028000000000002,2.0219242815,0.0009600000000000001,0.00028000000000000003,0.001,2.01,0.21,2.0209403752
2019-05-08 02:30:00,1.99096,0.19028,2.0000320497,0.0009600000000000001,0.00028000000000000003,0.001,1.99,0.19,1.9990497743,2.01096,0.18028000000000002,2.0190247646,0.0009600000000000001,0.00028000000000000003,0.001,2.01,0.18,2.0180436071
2019-05-08 03:00:00,1.96144,0.19042,1.9706614752,0.00144,0.00042,0.0015,1.96,0.19,1.9691876498,1.97144,0.19042,1.9806149171,0.00144,0.00042,0.0015,1.97,0.19,1.9791412279
2019-05-08 03:30:00,1.8624,0.17070000000000002,1.8702064726,0.0024000000000000002,0.0007,0.0025,1.8599999999999999,0.17,1.8677526602999999,1.8824,0.1507,1.8884226884,0.0024000000000000002,0.0007,0.0025,1.88,0.15,1.8859745491000002
2019-05-08 04:00:00,1.9024,0.20070000000000002,1.9129574616,0.0024000000000000002,0.0007,0.0025,1.9,0.2,1.9104973175,1.9224,0.1907,1.9318354614,0.0024000000000000002,0.0007,0.0025,1.92,0.19,1.9293781382000001
2019-05-08 04:30:00,1.84336,0.20098000000000002,1.8542839723000002,0.00336,0.0009800000000000002,0.0035,1.8399999999999999,0.2,1.8508376482000002,1.8533600000000001,0.19098,1.863173811,0.00336,0.0009800000000000002,0.0035,1.85,0.19,1.8597311634
2019-05-08 05:00:00,1.84336,0.20098000000000002,1.8542839723000002,0.00336,0.0009800000000000002,0.0035,1.8399999999999999,0.2,1.8508376482000002,1.8533600000000001,0.19098,1.863173811,0.00336,0.0009800000000000002,0.0035,1.85,0.19,1.8597311634
2019-05-08 05:30:00,1.9057600000000001,0.22168000000000002,1.9186097050000002,0.00576,0.00168,0.006,1.9,0.22,1.9126944346,1.92576,0.21168,1.9373590271,0.00576,0.00168,0.006,1.92,0.21,1.9314502323
2019-05-08 06:00:00,1.96056,0.22308000000000003,1.9732106324,0.010560000000000002,0.0030800000000000003,0.011,1.9500000000000002,0.22,1.9623710149,1.98056,0.21308000000000002,1.9919892068,0.010560000000000002,0.0030800000000000003,0.011,1.97,0.21,1.9811612755999999
2019-05-08 06:30:00,2.23872,0.38546,2.2716616495,0.01872,0.0054600000000000004,0.0195,2.22,0.38,2.2522877258,2.24872,0.33546000000000004,2.2736039783,0.01872,0.0054600000000000004,0.0195,2.23,0.33,2.254284809
2019-05-08 07:00:00,2.5183999999999997,0.4712,2.5621022618,0.038400000000000004,0.0112,0.04,2.48,0.46,2.5223005372,2.5384,0.4612,2.579957364,0.038400000000000004,0.0112,0.04,2.5,0.45,2.5401771591999998
2019-05-08 07:30:00,3.06912,1.19016,3.291804733,0.06912,0.02016,0.07200000000000001,3.0,1.17,3.2200776388,3.00912,0.47016,3.0456286051,0.06912,0.02016,0.07200000000000001,2.94,0.45,2.9742393986
2019-05-08 08:00:00,3.30296,1.3887800000000001,3.5830510253,0.13296000000000002,0.03878,0.1385,3.17,1.35,3.4454898055,3.23296,0.48878000000000005,3.2696997186,0.13296000000000002,0.03878,0.1385,3.1,0.45,3.1324910215
2019-05-08 08:30:00,3.52432,1.50126,3.8307457564,0.24432,0.07126,0.2545,3.2800000000000002,1.43,3.5781699233,3.46432,0.61126,3.5178334028,0.24432,0.07126,0.2545,3.22,0.54,3.2649655435
2019-05-08 09:00:00,3.4256,1.5008,3.7399379674,0.3456,0.1008,0.36,3.08,1.4,3.3832528726,3.3956,0.6208,3.451882385,0.3456,0.1008,0.36,3.05,0.52,3.0940103426
2019-05-08 09:30:00,3.31936,1.23648,3.5421792162,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.92,1.12,3.1274270575,3.33936,0.7764800000000001,3.4284466453,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.94,0.66,3.0131710871
2019-05-08 10:00:00,3.31224,1.02482,3.4671587575,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.85,0.89,2.9857327409,3.40224,1.04482,3.5590568765,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.94,0.91,3.0776127112
2019-05-08 10:30:00,3.27848,1.02664,3.4354651505,0.46848000000000006,0.13664,0.488,2.81,0.89,2.9475752747,3.37848,1.04664,3.5368888023,0.46848000000000006,0.13664,0.488,2.91,0.91,3.0489670382
2019-05-08 11:00:00,3.31464,1.04552,3.475622304,0.46464000000000005,0.13552,0.484,2.85,0.91,2.9917553376,3.40464,1.06552,3.5674789978,0.46464000000000005,0.13552,0.484,2.94,0.93,3.0835855753
2019-05-08 11:30:00,3.33784,1.05062,3.4992825336,0.44784,0.13062,0.4665,2.89,0.92,3.0329028999,3.41784,1.03062,3.5698470345,0.44784,0.13062,0.4665,2.9699999999999998,0.9,3.1033691369
2019-05-08 12:00:00,3.33688,1.01034,3.4864817582,0.44688000000000005,0.13034,0.4655,2.89,0.88,3.021009765,3.41688,1.03034,3.5688470757,0.44688000000000005,0.13034,0.4655,2.9699999999999998,0.9,3.1033691369
2019-05-08 12:30:00,3.08688,0.9178400000000001,3.2204438203,0.50688,0.14784,0.528,2.58,0.77,2.6924524137,3.15688,0.9378400000000001,3.2932408354,0.50688,0.14784,0.528,2.65,0.79,2.7652486326
2019-05-08 13:00:00,2.96936,1.02398,3.1409606572,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.51,0.89,2.6631184728,2.98936,0.6239800000000001,3.0537885077,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.5300000000000002,0.49,2.5770137757000002
2019-05-08 13:30:00,2.96672,1.08446,3.1587150948,0.42672000000000004,0.12446000000000002,0.4445,2.54,0.96,2.7153636957,2.96672,0.50446,3.0093034825,0.42672000000000004,0.12446000000000002,0.4445,2.54,0.38,2.5682678988000003
2019-05-08 14:00:00,2.99704,0.74372,3.087939151,0.28704,0.08372,0.299,2.71,0.66,2.7892113581,3.07704,0.7637200000000001,3.1704011418,0.28704,0.08372,0.299,2.79,0.68,2.8716719868
2019-05-08 14:30:00,3.04448,0.7171400000000001,3.1278024634,0.26448000000000005,0.07714,0.2755,2.7800000000000002,0.64,2.8527180022,3.09448,0.72714,3.1787637613,0.26448000000000005,0.07714,0.2755,2.83,0.65,2.903687311
2019-05-08 15:00:00,2.98504,0.8602200000000001,3.1065160952,0.51504,0.15022000000000002,0.5365,2.47,0.71,2.5700194551999997,3.13504,0.90022,3.2617283532,0.51504,0.15022000000000002,0.5365,2.62,0.75,2.7252339349
2019-05-08 15:30:00,2.9672,1.3571,3.2628202908,0.8472000000000001,0.24710000000000001,0.8825000000000001,2.12,1.11,2.3930106561,3.0372,0.7871,3.1375325098,0.8472000000000001,0.24710000000000001,0.8825000000000001,2.19,0.54,2.2555930484
2019-05-08 16:00:00,3.01384,1.68862,3.4546590353,1.26384,0.36862,1.3165,1.75,1.32,2.1920082117,3.01384,0.9086200000000001,3.1478281163,1.26384,0.36862,1.3165,1.75,0.54,1.8314202139
2019-05-08 16:30:00,3.05936,1.55648,3.4325374870000003,0.87936,0.25648000000000004,0.916,2.18,1.3,2.5381883303,3.09936,0.7964800000000001,3.2000644993,0.87936,0.25648000000000004,0.916,2.22,0.54,2.2847319318
2019-05-08 17:00:00,3.05552,1.43536,3.3758644523,0.6355200000000001,0.18536000000000002,0.662,2.42,1.25,2.7237657755,3.05552,0.65536,3.125011872,0.6355200000000001,0.18536000000000002,0.662,2.42,0.47000000000000003,2.4652180431
2019-05-08 17:30:00,2.91608,1.11844,3.1232083824,0.6460800000000001,0.18844000000000002,0.673,2.27,0.93,2.4531204618,2.9460800000000003,0.8284400000000001,3.0603431507,0.6460800000000001,0.18844000000000002,0.673,2.3,0.64,2.387383505
2019-05-08 18:00:00,2.78768,0.9472400000000001,2.94421864,0.60768,0.17724,0.633,2.18,0.77,2.3119904844,2.83768,0.8472400000000001,2.9614596739000003,0.60768,0.17724,0.633,2.23,0.67,2.3284758964
2019-05-08 18:30:00,2.76192,0.7505600000000001,2.8620870707,0.24192000000000002,0.07056000000000001,0.252,2.52,0.68,2.6101340962,2.81192,0.7405600000000001,2.9078038448,0.24192000000000002,0.07056000000000001,0.252,2.5700000000000003,0.67,2.6558990945
2019-05-08 19:00:00,2.77384,0.73362,2.8692135943,0.18384,0.05362,0.1915,2.59,0.68,2.6777789304,2.83384,0.7436200000000001,2.9297815362,0.18384,0.05362,0.1915,2.65,0.6900000000000001,2.7383571717
2019-05-08 19:30:00,2.7504,0.6822,2.8337425783,0.11040000000000001,0.0322,0.115,2.64,0.65,2.7188416651000002,2.7804,0.6822,2.8628693648,0.11040000000000001,0.0322,0.115,2.67,0.65,2.7479810771
2019-05-08 20:00:00,2.5828800000000003,0.6258400000000001,2.6576201384,0.12288000000000002,0.035840000000000004,0.128,2.46,0.59,2.5297628347,2.61288,0.6258400000000001,2.6867857376,0.12288000000000002,0.035840000000000004,0.128,2.49,0.59,2.5589450952
2019-05-08 20:30:00,2.47152,0.47086000000000006,2.5159730225,0.07152,0.02086,0.0745,2.4,0.45,2.4418230894,2.49152,0.46086000000000005,2.5337844916,0.07152,0.02086,0.0745,2.42,0.44,2.4596747752
2019-05-08 21:00:00,2.32568,0.36624,2.3543405021,0.05568000000000001,0.01624,0.058,2.27,0.35000000000000003,2.296823894,2.35568,0.36624,2.3839798657,0.05568000000000001,0.01624,0.058,2.3,0.35000000000000003,2.3264780248
2019-05-08 21:30:00,2.2452,0.29610000000000003,2.2646408656,0.055200000000000006,0.0161,0.0575,2.19,0.28,2.207826986,2.2652,0.2761,2.2819645593,0.055200000000000006,0.0161,0.0575,2.21,0.26,2.2252415599
2019-05-08 22:00:00,2.12568,0.27624000000000004,2.1435540581,0.05568000000000001,0.01624,0.058,2.07,0.26,2.0862646045,2.15568,0.27624000000000004,2.1733073414,0.05568000000000001,0.01624,0.058,2.1,0.26,2.1160340262
2019-05-08 22:30:00,1.9952,0.2561,2.0115691015,0.055200000000000006,0.0161,0.0575,1.94,0.24,1.9547889912,2.0052,0.2561,2.0214881276,0.055200000000000006,0.0161,0.0575,1.9500000000000002,0.24,1.9647137196000002
2019-05-08 23:00:00,1.82664,0.31652,1.8538604586,0.05664,0.01652,0.059000000000000004,1.77,0.30000000000000004,1.795243716,1.81664,0.13652,1.8217624982,0.05664,0.01652,0.059000000000000004,1.76,0.12,1.7640861657
2019-05-08 23:30:00,1.61664,0.17652,1.626248505,0.05664,0.01652,0.059000000000000004,1.56,0.16,1.5681836627,1.63664,0.16652,1.6450894808,0.05664,0.01652,0.059000000000000004,1.58,0.15,1.5871042814
2019-05-09 00:00:00,1.58664,0.18652000000000002,1.5975657107,0.05664,0.01652,0.059000000000000004,1.53,0.17,1.5394154735,1.59664,0.18652000000000002,1.6074977448999999,0.05664,0.01652,0.059000000000000004,1.54,0.17,1.5493547044
2019-05-09 00:30:00,1.50712,0.16666,1.5163067796,0.057120000000000004,0.01666,0.059500000000000004,1.45,0.15,1.4577379737,1.52712,0.15666000000000002,1.5351344729,0.057120000000000004,0.01666,0.059500000000000004,1.47,0.14,1.4766516177
2019-05-09 01:00:00,1.55664,0.18652000000000002,1.5677747925,0.05664,0.01652,0.059000000000000004,1.5,0.17,1.5096025967,1.56664,0.17652,1.5765532657999999,0.05664,0.01652,0.059000000000000004,1.51,0.16,1.5184531603
2019-05-09 01:30:00,1.75568,0.18624000000000002,1.7655304019,0.05568000000000001,0.01624,0.058,1.7000000000000002,0.17,1.7084788556000001,1.7656800000000001,0.17624,1.7744538315,0.05568000000000001,0.01624,0.058,1.71,0.16,1.7174690681
2019-05-09 02:00:00,1.92616,0.18638000000000002,1.9351562857000002,0.05616,0.016380000000000002,0.0585,1.87,0.17,1.8777113729,1.93616,0.17638,1.9441773196,0.05616,0.016380000000000002,0.0585,1.88,0.16,1.8867962264
2019-05-09 02:30:00,1.9761600000000001,0.18638000000000002,1.9849296839,0.05616,0.016380000000000002,0.0585,1.92,0.17,1.9275113489,1.98616,0.17638,1.9939762912,0.05616,0.016380000000000002,0.0585,1.9300000000000002,0.16,1.9366207682
2019-05-09 03:00:00,2.00712,0.21666000000000002,2.0187798914,0.057120000000000004,0.01666,0.059500000000000004,1.9500000000000002,0.2,1.9602295784,2.02712,0.20666,2.0376270144,0.057120000000000004,0.01666,0.059500000000000004,1.97,0.19,1.9791412279
2019-05-09 03:30:00,1.9376000000000002,0.21680000000000002,1.9496912576,0.057600000000000005,0.016800000000000002,0.06,1.88,0.2,1.8906083677,1.9576,0.2068,1.9684928245000002,0.057600000000000005,0.016800000000000002,0.06,1.9,0.19,1.909476368
2019-05-09 04:00:00,1.8971200000000001,0.21666000000000002,1.9094517145,0.057120000000000004,0.01666,0.059500000000000004,1.8399999999999999,0.2,1.8508376482000002,1.9171200000000002,0.21666000000000002,1.9293238842,0.057120000000000004,0.01666,0.059500000000000004,1.8599999999999999,0.2,1.8707217858
2019-05-09 04:30:00,1.88664,0.25652,1.9039992122,0.05664,0.01652,0.059000000000000004,1.83,0.24,1.8456706098,1.89664,0.24652000000000002,1.9125938931,0.05664,0.01652,0.059000000000000004,1.8399999999999999,0.23,1.8543192821
2019-05-09 05:00:00,1.84616,0.25638,1.8638769943,0.05616,0.016380000000000002,0.0585,1.79,0.24,1.8060177186000002,1.86616,0.24638000000000002,1.8823539120000001,0.05616,0.016380000000000002,0.0585,1.81,0.23,1.8245547402
2019-05-09 05:30:00,1.88568,0.27624000000000004,1.9058062861,0.05568000000000001,0.01624,0.058,1.83,0.26,1.848377667,1.90568,0.26624000000000003,1.9241881405,0.05568000000000001,0.01624,0.058,1.85,0.25,1.8668154703000002
2019-05-09 06:00:00,1.9776,0.2768,1.9968775626,0.057600000000000005,0.016800000000000002,0.06,1.92,0.26,1.9375241934,1.9876,0.26680000000000004,2.0054266379,0.057600000000000005,0.016800000000000002,0.06,1.9300000000000002,0.25,1.9461243537000001
2019-05-09 06:30:00,2.1988,0.3659,2.2290366193,0.0888,0.025900000000000003,0.0925,2.11,0.34,2.1372178176,2.2188,0.3559,2.2471622661,0.0888,0.025900000000000003,0.0925,2.13,0.33,2.1554117936
2019-05-09 07:00:00,2.52608,0.8109400000000001,2.6530555686,0.10608000000000001,0.030940000000000002,0.1105,2.42,0.78,2.5425970975,2.47608,0.39094,2.5067521317,0.10608000000000001,0.030940000000000002,0.1105,2.37,0.36,2.3971858501
2019-05-09 07:30:00,2.96296,0.91878,3.1021425902,0.13296000000000002,0.03878,0.1385,2.83,0.88,2.9636632737,2.95296,0.62878,3.0191616469,0.13296000000000002,0.03878,0.1385,2.8200000000000003,0.59,2.8810588331
2019-05-09 08:00:00,3.24752,0.9888600000000001,3.3947356672,0.16752,0.04886,0.17450000000000002,3.08,0.9400000000000001,3.2202484376,3.27752,0.79886,3.3734721949,0.16752,0.04886,0.17450000000000002,3.11,0.75,3.1991561387
2019-05-09 08:30:00,3.51024,1.41132,3.7833330543,0.21024,0.061320000000000006,0.219,3.3,1.35,3.5654592972,3.46024,0.6313200000000001,3.5173606297999997,0.21024,0.061320000000000006,0.219,3.25,0.5700000000000001,3.2996060371
2019-05-09 09:00:00,3.5128,1.4379,3.7956975973000002,0.2328,0.0679,0.24250000000000002,3.2800000000000002,1.37,3.5546167163,3.4828,0.6679,3.5462637028,0.2328,0.0679,0.24250000000000002,3.25,0.6000000000000001,3.3049205739
2019-05-09 09:30:00,3.36352,1.04186,3.5211843249,0.38352,0.11186000000000001,0.3995,2.98,0.93,3.1217463062,3.45352,1.06186,3.613079995,0.38352,0.11186000000000001,0.3995,3.07,0.9500000000000001,3.2136272341
2019-05-09 10:00:00,3.37408,1.06494,3.5381510779000003,0.39408000000000004,0.11494000000000001,0.41050000000000003,2.98,0.9500000000000001,3.1277627787,3.44408,1.01494,3.5905139256,0.39408000000000004,0.11494000000000001,0.41050000000000003,3.05,0.9,3.1800157232
2019-05-09 10:30:00,3.32432,1.03626,3.4820882025,0.36432000000000003,0.10626000000000001,0.3795,2.96,0.93,3.102660149,3.37432,0.9762600000000001,3.5127082216,0.36432000000000003,0.10626000000000001,0.3795,3.01,0.87,3.1332092174
2019-05-09 11:00:00,3.38976,1.07618,3.5564921271000003,0.32976000000000005,0.09618,0.3435,3.06,0.98,3.2130981933,3.44976,0.9861800000000001,3.5879513723,0.32976000000000005,0.09618,0.3435,3.12,0.89,3.2444568112
2019-05-09 11:30:00,3.3012,1.0441,3.4623786982,0.3912,0.11410000000000001,0.40750000000000003,2.91,0.93,3.0549959083,3.3612,1.0641,3.5256168609,0.3912,0.11410000000000001,0.40750000000000003,2.9699999999999998,0.9500000000000001,3.1182366812
2019-05-09 12:00:00,3.21952,1.02236,3.3779474537,0.41952000000000006,0.12236000000000001,0.437,2.8,0.9,2.941088234,3.2995200000000002,1.05236,3.4632778982,0.41952000000000006,0.12236000000000001,0.437,2.88,0.93,3.0264335446
2019-05-09 12:30:00,3.28512,1.10066,3.4646018314,0.5851200000000001,0.17066,0.6095,2.7,0.93,2.8556785532999998,3.20512,1.06066,3.3760618848,0.5851200000000001,0.17066,0.6095,2.62,0.89,2.7670381277000002
2019-05-09 13:00:00,3.21128,1.10454,3.3959281279,0.70128,0.20454000000000003,0.7305,2.51,0.9,2.6664770766,3.16128,1.08454,3.3421427633,0.70128,0.20454000000000003,0.7305,2.46,0.88,2.6126614783
2019-05-09 13:30:00,3.08672,1.08196,3.2708527634,0.72672,0.21196,0.757,2.36,0.87,2.5152534664,3.24672,1.13196,3.4383897685,0.72672,0.21196,0.757,2.52,0.92,2.6826852219
2019-05-09 14:00:00,3.12968,1.08574,3.3126618074,0.7396800000000001,0.21574000000000002,0.7705000000000001,2.39,0.87,2.5434228905,3.26968,1.12574,3.4580482718,0.7396800000000001,0.21574000000000002,0.7705000000000001,2.5300000000000002,0.91,2.6886799735
2019-05-09 14:30:00,3.12712,1.02416,3.2905597092,0.5971200000000001,0.17416,0.622,2.5300000000000002,0.85,2.6689698387,3.27712,1.06416,3.4455699093,0.5971200000000001,0.17416,0.622,2.68,0.89,2.8239157211
2019-05-09 15:00:00,3.20392,0.98906,3.3531094599,0.37392000000000003,0.10906,0.3895,2.83,0.88,2.9636632737,3.28392,0.9990600000000001,3.432528434,0.37392000000000003,0.10906,0.3895,2.91,0.89,3.0430576728
2019-05-09 15:30:00,3.15656,1.00358,3.3122566099,0.28656000000000004,0.08358,0.2985,2.87,0.92,3.0138513567,3.26656,1.03358,3.4261788993,0.28656000000000004,0.08358,0.2985,2.98,0.9500000000000001,3.1277627787
2019-05-09 16:00:00,3.19112,1.03366,3.3543553554,0.32112,0.09366000000000001,0.3345,2.87,0.9400000000000001,3.0200165562,3.27112,1.04366,3.4335771799,0.32112,0.09366000000000001,0.3345,2.95,0.9500000000000001,3.0991934435
2019-05-09 16:30:00,3.19952,1.02736,3.3604161647,0.29952,0.08736000000000001,0.312,2.9,0.9400000000000001,3.0485406345,3.25952,1.03736,3.420611992,0.29952,0.08736000000000001,0.312,2.96,0.9500000000000001,3.1087135603
2019-05-09 17:00:00,3.01608,1.05844,3.1964095169,0.40608000000000005,0.11844,0.423,2.61,0.9400000000000001,2.7741124707,3.06608,0.93844,3.2064803446,0.40608000000000005,0.11844,0.423,2.66,0.8200000000000001,2.7835229476
2019-05-09 17:30:00,2.92872,1.01796,3.1005875895,0.43872000000000005,0.12796000000000002,0.457,2.49,0.89,2.6442768387999998,3.01872,0.9179600000000001,3.1552053816,0.43872000000000005,0.12796000000000002,0.457,2.58,0.79,2.6982401672
2019-05-09 18:00:00,2.92312,0.92466,3.0658810561,0.39312,0.11466000000000001,0.40950000000000003,2.5300000000000002,0.81,2.6565014587,2.9931200000000002,0.94466,3.1386541463,0.39312,0.11466000000000001,0.40950000000000003,2.6,0.8300000000000001,2.7292673009
2019-05-09 18:30:00,2.95792,0.8735600000000001,3.0842175345,0.21792000000000003,0.06356,0.227,2.74,0.81,2.8572189276,3.00792,0.8835600000000001,3.1350057416,0.21792000000000003,0.06356,0.227,2.79,0.8200000000000001,2.9080061898
2019-05-09 19:00:00,2.8328800000000003,0.80334,2.944582186,0.18288000000000001,0.053340000000000005,0.1905,2.65,0.75,2.7540878708000003,2.88288,0.80334,2.9927165335,0.18288000000000001,0.053340000000000005,0.1905,2.7,0.75,2.8022312538
2019-05-09 19:30:00,2.67752,0.71886,2.7723407168,0.16752,0.04886,0.17450000000000002,2.51,0.67,2.5978837541,2.71752,0.71886,2.8109917556,0.16752,0.04886,0.17450000000000002,2.55,0.67,2.6365507771
2019-05-09 20:00:00,2.66128,0.65954,2.741788513,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.56,0.63,2.636380094,2.69128,0.65954,2.7709170053000003,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.59,0.63,2.6655205871
2019-05-09 20:30:00,2.50448,0.5146400000000001,2.5568094180000003,0.08448000000000001,0.024640000000000002,0.088,2.42,0.49,2.4691091511,2.5344800000000003,0.5146400000000001,2.5862024669,0.08448000000000001,0.024640000000000002,0.088,2.45,0.49,2.4985195617000002
2019-05-09 21:00:00,2.46616,0.45638000000000006,2.5080326653,0.05616,0.016380000000000002,0.0585,2.41,0.44,2.4498367293,2.48616,0.44638000000000005,2.5259150124,0.05616,0.016380000000000002,0.0585,2.43,0.43,2.4677520135
2019-05-09 21:30:00,2.3452,0.3461,2.3706008205,0.055200000000000006,0.0161,0.0575,2.29,0.33,2.3136551169,2.3552,0.2561,2.3690829977,0.055200000000000006,0.0161,0.0575,2.3,0.24,2.3124878378
2019-05-09 22:00:00,2.2152,0.2861,2.2335989456,0.055200000000000006,0.0161,0.0575,2.16,0.27,2.176809592,2.2452,0.2761,2.2621127845,0.055200000000000006,0.0161,0.0575,2.19,0.26,2.2053797859
2019-05-09 22:30:00,2.00568,0.28624000000000005,2.0260023692,0.05568000000000001,0.01624,0.058,1.9500000000000002,0.27,1.968603566,2.02568,0.25624,2.0418223233,0.05568000000000001,0.01624,0.058,1.97,0.24,1.9845654436000002
2019-05-09 23:00:00,1.94568,0.65624,2.0533683547,0.05568000000000001,0.01624,0.058,1.8900000000000001,0.64,1.9954197553,1.8656800000000002,-0.26376,1.8842322573999999,0.05568000000000001,0.01624,0.058,1.81,-0.28,1.8315294155
2019-05-09 23:30:00,1.81472,0.26596000000000003,1.8341056131,0.054720000000000005,0.015960000000000002,0.057,1.76,0.25,1.7776670104,1.83472,0.25596,1.8524883265,0.054720000000000005,0.015960000000000002,0.057,1.78,0.24,1.7961069011
2019-05-10 00:00:00,1.6852,0.2661,1.70607979,0.055200000000000006,0.0161,0.0575,1.63,0.25,1.6490603385,1.7052,0.2561,1.7243242879,0.055200000000000006,0.0161,0.0575,1.65,0.24,1.6673631878
2019-05-10 00:30:00,1.6252,0.22610000000000002,1.6408522938,0.055200000000000006,0.0161,0.0575,1.57,0.21,1.5839823230999999,1.6352,0.21610000000000001,1.6494175487,0.055200000000000006,0.0161,0.0575,1.58,0.2,1.5926079241000002
2019-05-10 01:00:00,1.7052,0.2661,1.72583784,0.055200000000000006,0.0161,0.0575,1.65,0.25,1.6688319268,1.7152,0.2561,1.7342140151,0.055200000000000006,0.0161,0.0575,1.6600000000000001,0.24,1.6772596698000002
2019-05-10 01:30:00,1.8952,0.2661,1.9137900224000002,0.055200000000000006,0.0161,0.0575,1.8399999999999999,0.25,1.8569060289000001,1.9152,0.2561,1.9322469433,0.055200000000000006,0.0161,0.0575,1.8599999999999999,0.24,1.8754199530000002
2019-05-10 02:00:00,2.05568,0.26624000000000003,2.0728492468,0.05568000000000001,0.01624,0.058,2.0,0.25,2.0155644371,2.07568,0.25624,2.0914364442,0.05568000000000001,0.01624,0.058,2.02,0.24,2.0342074624
2019-05-10 02:30:00,2.0952,0.2661,2.112030362,0.055200000000000006,0.0161,0.0575,2.04,0.25,2.0552615405,2.1252,0.2561,2.1405752147,0.055200000000000006,0.0161,0.0575,2.07,0.24,2.0838665984
2019-05-10 03:00:00,2.0352,0.2661,2.0525224116,0.055200000000000006,0.0161,0.0575,1.98,0.25,1.9957204213000002,2.0552,0.2561,2.0710949399,0.055200000000000006,0.0161,0.0575,2.0,0.24,2.0143485299
2019-05-10 03:30:00,1.99472,0.22596000000000002,2.0074774719,0.054720000000000005,0.015960000000000002,0.057,1.94,0.21,1.9513328778,2.01472,0.21596,2.0262614343,0.054720000000000005,0.015960000000000002,0.057,1.96,0.2,1.970177657
2019-05-10 04:00:00,1.9752,0.22610000000000002,1.9880986520000001,0.055200000000000006,0.0161,0.0575,1.92,0.21,1.9314502323,1.9952,0.21610000000000001,2.0068687675,0.055200000000000006,0.0161,0.0575,1.94,0.2,1.9502820309
2019-05-10 04:30:00,1.9252,0.22610000000000002,1.938431389,0.055200000000000006,0.0161,0.0575,1.87,0.21,1.8817545005,1.9352,0.21610000000000001,1.9472283508000001,0.055200000000000006,0.0161,0.0575,1.88,0.2,1.8906083677
2019-05-10 05:00:00,1.8852000000000002,0.2461,1.9011954792,0.055200000000000006,0.0161,0.0575,1.83,0.23,1.8443969204,1.8952,0.2361,1.9098497978000002,0.055200000000000006,0.0161,0.0575,1.8399999999999999,0.22,1.8531055016
2019-05-10 05:30:00,1.9552,0.5761000000000001,2.0383076927,0.055200000000000006,0.0161,0.0575,1.9,0.56,1.980807916,1.8952,-0.1039,1.898045903,0.055200000000000006,0.0161,0.0575,1.8399999999999999,-0.12,1.8439088915
2019-05-10 06:00:00,2.02712,0.67666,2.1370737587,0.057120000000000004,0.01666,0.059500000000000004,1.97,0.66,2.0776188293,1.94712,-0.23334000000000002,1.9610517204,0.057120000000000004,0.01666,0.059500000000000004,1.8900000000000001,-0.25,1.9064626931
2019-05-10 06:30:00,2.19168,0.40674000000000005,2.2291026558,0.09168000000000001,0.026740000000000003,0.0955,2.1,0.38,2.1341040275,2.20168,0.29674,2.2215871466,0.09168000000000001,0.026740000000000003,0.0955,2.11,0.27,2.1272047386
2019-05-10 07:00:00,2.50104,0.62822,2.5787325278,0.13104000000000002,0.038220000000000004,0.1365,2.37,0.59,2.4423349484,2.49104,0.38822,2.5211098846,0.13104000000000002,0.038220000000000004,0.1365,2.36,0.35000000000000003,2.3858122307
2019-05-10 07:30:00,2.86464,0.71552,2.9526481673,0.22464,0.06552000000000001,0.234,2.64,0.65,2.7188416651000002,2.9146400000000003,0.71552,3.0011823004,0.22464,0.06552000000000001,0.234,2.69,0.65,2.7674175688
2019-05-10 08:00:00,3.3252800000000002,0.9590400000000001,3.4608156264,0.30528000000000005,0.08904000000000001,0.318,3.02,0.87,3.1428172075,3.39528,0.9690400000000001,3.5308589323,0.30528000000000005,0.08904000000000001,0.318,3.09,0.88,3.2128647653
2019-05-10 08:30:00,3.41432,1.05126,3.5724961372,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.93,0.91,3.0680612771,3.51432,1.08126,3.6768965514,0.48432000000000003,0.14126000000000002,0.5045000000000001,3.03,0.9400000000000001,3.1724596136
2019-05-10 09:00:00,3.4736000000000002,1.1648,3.6636943104,0.3936,0.1148,0.41000000000000003,3.08,1.05,3.2540590038,3.5336,1.0148,3.6764314219000003,0.3936,0.1148,0.41000000000000003,3.14,0.9,3.266435366
2019-05-10 09:30:00,3.37384,1.19112,3.5779272212,0.72384,0.21112000000000003,0.754,2.65,0.98,2.8254026262,3.4638400000000003,1.16112,3.6532707537,0.72384,0.21112000000000003,0.754,2.74,0.9500000000000001,2.9000172413
2019-05-10 10:00:00,3.22552,1.2503600000000001,3.4593900329,0.9955200000000001,0.29036,1.037,2.23,0.96,2.4278591392,3.38552,1.30036,3.6266626256,0.9955200000000001,0.29036,1.037,2.39,1.01,2.5946483384
2019-05-10 10:30:00,3.114,1.3345,3.3879029281,1.284,0.3745,1.3375,1.83,0.96,2.0665188119,3.334,1.4145,3.6216524198,1.284,0.3745,1.3375,2.05,1.04,2.2987170335
2019-05-10 11:00:00,3.044,1.152,3.2546950702,0.864,0.252,0.9,2.18,0.9,2.358474083,3.354,1.252,3.5800586587,0.864,0.252,0.9,2.49,1.0,2.6833002068000003
2019-05-10 11:30:00,3.03512,1.28566,3.2961909911,1.18512,0.34566,1.2345,1.85,0.9400000000000001,2.0751144547,3.32512,1.3856600000000001,3.6022876967,1.18512,0.34566,1.2345,2.14,1.04,2.3793276361
2019-05-10 12:00:00,2.8884,1.4437,3.2291057973,1.6583999999999999,0.4837,1.7275,1.23,0.96,1.5602884349,3.1784,1.5537,3.5378256387,1.6583999999999999,0.4837,1.7275,1.52,1.07,1.8588437266
2019-05-10 12:30:00,2.75752,1.11136,2.9730518999999997,1.06752,0.31136,1.112,1.69,0.8,1.869786084,2.95752,1.18136,3.1847348398,1.06752,0.31136,1.112,1.8900000000000001,0.87,2.0806249061
2019-05-10 13:00:00,2.52096,1.36528,2.8669197408000002,1.8009600000000001,0.5252800000000001,1.876,0.72,0.84,1.1063453349,2.7809600000000003,1.33528,3.084916725,1.8009600000000001,0.5252800000000001,1.876,0.98,0.81,1.2714165328
2019-05-10 13:30:00,2.6956800000000003,1.02374,2.8835280907,0.8356800000000001,0.24374,0.8705,1.8599999999999999,0.78,2.0169283577,2.87568,1.08374,3.073113706,0.8356800000000001,0.24374,0.8705,2.04,0.84,2.2061731573
2019-05-10 14:00:00,2.91752,1.20886,3.1580477276,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.51,1.09,2.7364575641,2.98752,0.67886,3.063678614,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.58,0.56,2.6400757565
2019-05-10 14:30:00,2.9724,0.8957,3.1044226919,0.3624,0.1057,0.3775,2.61,0.79,2.7269396766,3.0724,0.9157000000000001,3.2059551229,0.3624,0.1057,0.3775,2.71,0.81,2.8284624798999998
2019-05-10 15:00:00,3.05376,0.8681800000000001,3.1747734801,0.23376000000000002,0.06818,0.24350000000000002,2.8200000000000003,0.8,2.9312795841,3.10376,0.8781800000000001,3.2256047883,0.23376000000000002,0.06818,0.24350000000000002,2.87,0.81,2.9821133446
2019-05-10 15:30:00,3.0172,1.1246,3.2199722048,0.9072,0.2646,0.9450000000000001,2.11,0.86,2.278530228,3.0672,1.1446,3.2738089437,0.9072,0.2646,0.9450000000000001,2.16,0.88,2.3323807579
2019-05-10 16:00:00,3.0304,0.9197000000000001,3.1668868388,0.41040000000000004,0.1197,0.42750000000000005,2.62,0.8,2.7394159962,3.1104,0.9397000000000001,3.249249798,0.41040000000000004,0.1197,0.42750000000000005,2.7,0.8200000000000001,2.8217724926
2019-05-10 16:30:00,3.03824,0.9378200000000001,3.1796868792,0.43824,0.12782000000000002,0.4565,2.6,0.81,2.7232517328,3.13824,0.9678200000000001,3.2840867604,0.43824,0.12782000000000002,0.4565,2.7,0.84,2.8276492002999998
2019-05-10 17:00:00,2.91576,1.05918,3.1021796611,0.78576,0.22918000000000002,0.8185,2.13,0.8300000000000001,2.2860008749,3.05576,1.10918,3.2508382688,0.78576,0.22918000000000002,0.8185,2.27,0.88,2.4346046907
2019-05-10 17:30:00,2.77328,0.98804,2.9440287023,0.71328,0.20804000000000003,0.743,2.06,0.78,2.2027255844,2.9132800000000003,1.03804,3.0926893475,0.71328,0.20804000000000003,0.743,2.2,0.8300000000000001,2.3513613078
2019-05-10 18:00:00,2.5247200000000003,0.88846,2.6764850551,0.71472,0.20846,0.7445,1.81,0.68,1.9335201059,2.6947200000000002,0.8584600000000001,2.8281565462,0.71472,0.20846,0.7445,1.98,0.65,2.0839625716
