Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-10 18:30:00,2.4314400000000003,0.66042,2.5195346892,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.9500000000000002,0.52,2.0181427105,2.51144,0.68042,2.6019804477,0.48144000000000003,0.14042000000000002,0.5015000000000001,2.03,0.54,2.1005951538
2019-05-10 19:00:00,2.4164,0.5277000000000001,2.4733491969,0.2664,0.0777,0.2775,2.15,0.45,2.1965882636,2.4664,0.4677,2.510353013,0.2664,0.0777,0.2775,2.2,0.39,2.2343007855
2019-05-10 19:30:00,2.33168,0.48424000000000006,2.3814323421,0.15168,0.04424,0.158,2.18,0.44,2.2239604313,2.35168,0.23424000000000003,2.363316991,0.15168,0.04424,0.158,2.2,0.19,2.2081893035
2019-05-10 20:00:00,2.31616,0.32638,2.3390427636,0.05616,0.016380000000000002,0.0585,2.26,0.31,2.2811619846,2.3461600000000002,0.31638000000000005,2.3673958372,0.05616,0.016380000000000002,0.0585,2.29,0.30000000000000004,2.309567059
2019-05-10 20:30:00,2.18312,0.25966,2.1985077325,0.033120000000000004,0.00966,0.0345,2.15,0.25,2.1644860822,2.20312,0.25966,2.2183690067,0.033120000000000004,0.00966,0.0345,2.17,0.25,2.1843534513
2019-05-10 21:00:00,2.15768,0.25224,2.1723738168,0.007680000000000001,0.0022400000000000002,0.008,2.15,0.25,2.1644860822,2.17768,0.25224,2.1922397679,0.007680000000000001,0.0022400000000000002,0.008,2.17,0.25,2.1843534513
2019-05-10 21:30:00,2.13,0.23,2.1423818521,0.0,0.0,0.0,2.13,0.23,2.1423818521,2.16,0.22,2.1711747972,0.0,0.0,0.0,2.16,0.22,2.1711747972
2019-05-10 22:00:00,2.1,0.25,2.1148285983,0.0,0.0,0.0,2.1,0.25,2.1148285983,2.11,0.24,2.1236054247,0.0,0.0,0.0,2.11,0.24,2.1236054247
2019-05-10 22:30:00,1.94,0.23,1.9535864455,0.0,0.0,0.0,1.94,0.23,1.9535864455,1.96,0.22,1.9723082923000002,0.0,0.0,0.0,1.96,0.22,1.9723082923000002
2019-05-10 23:00:00,1.82,0.39,1.8613167382,0.0,0.0,0.0,1.82,0.39,1.8613167382,1.8,-0.01,1.8000277776,0.0,0.0,0.0,1.8,-0.01,1.8000277776
2019-05-10 23:30:00,1.75,0.23,1.7650495743999999,0.0,0.0,0.0,1.75,0.23,1.7650495743999999,1.77,0.22,1.7836199147,0.0,0.0,0.0,1.77,0.22,1.7836199147
2019-05-11 00:00:00,1.6800000000000002,0.23,1.6956709586,0.0,0.0,0.0,1.6800000000000002,0.23,1.6956709586,1.69,0.19,1.7006469357,0.0,0.0,0.0,1.69,0.19,1.7006469357
2019-05-11 00:30:00,1.6,0.44,1.659397481,0.0,0.0,0.0,1.6,0.44,1.659397481,1.56,-0.16,1.5681836627,0.0,0.0,0.0,1.56,-0.16,1.5681836627
2019-05-11 01:00:00,1.5809600000000001,0.18028000000000002,1.5912056435,0.0009600000000000001,0.00028000000000000003,0.001,1.58,0.18,1.5902201106,1.6009600000000002,0.17028000000000001,1.6099901241999999,0.0009600000000000001,0.00028000000000000003,0.001,1.6,0.17,1.6090059043
2019-05-11 01:30:00,1.80048,0.18014000000000002,1.8094691625000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.8,0.18,1.8089776118,1.81048,0.17014,1.818456887,0.00048000000000000007,0.00014000000000000001,0.0005,1.81,0.17,1.8179658963
2019-05-11 02:00:00,1.98,0.18,1.9881649831,0.0,0.0,0.0,1.98,0.18,1.9881649831,2.0,0.17,2.0072119968,0.0,0.0,0.0,2.0,0.17,2.0072119968
2019-05-11 02:30:00,2.03,0.17,2.0371057901,0.0,0.0,0.0,2.03,0.17,2.0371057901,2.05,0.15,2.0554804791,0.0,0.0,0.0,2.05,0.15,2.0554804791
2019-05-11 03:00:00,1.98,0.17,1.9872845795,0.0,0.0,0.0,1.98,0.17,1.9872845795,1.99,0.17,1.9972481068,0.0,0.0,0.0,1.99,0.17,1.9972481068
2019-05-11 03:30:00,1.92048,0.15014000000000002,1.9263399103,0.00048000000000000007,0.00014000000000000001,0.0005,1.92,0.15,1.9258504615,1.9304800000000002,0.14014000000000001,1.9355599319,0.00048000000000000007,0.00014000000000000001,0.0005,1.9300000000000002,0.14,1.9350710581000001
2019-05-11 04:00:00,1.94192,0.19056,1.9512473959,0.0019200000000000003,0.0005600000000000001,0.002,1.94,0.19,1.9492819191000001,1.96192,0.18056000000000003,1.9702111562,0.0019200000000000003,0.0005600000000000001,0.002,1.96,0.18,1.9682479519
2019-05-11 04:30:00,1.9100000000000001,0.32,1.9366207682,0.0,0.0,0.0,1.9100000000000001,0.32,1.9366207682,1.9,0.04,1.9004210060000002,0.0,0.0,0.0,1.9,0.04,1.9004210060000002
2019-05-11 05:00:00,1.8599999999999999,0.18,1.8686893803,0.0,0.0,0.0,1.8599999999999999,0.18,1.8686893803,1.88,0.17,1.8876705221,0.0,0.0,0.0,1.88,0.17,1.8876705221
2019-05-11 05:30:00,1.85384,0.19112,1.8636656352,0.0038400000000000005,0.0011200000000000001,0.004,1.85,0.19,1.8597311634,1.8638400000000002,0.18112,1.8726195556,0.0038400000000000005,0.0011200000000000001,0.004,1.8599999999999999,0.18,1.8686893803
2019-05-11 06:00:00,1.82544,0.21492000000000003,1.8380483671999999,0.08544,0.02492,0.089,1.74,0.19,1.7503428236,1.8554400000000002,0.22492,1.8690228998,0.08544,0.02492,0.089,1.77,0.2,1.7812635964
2019-05-11 06:30:00,1.97776,0.36768,2.0116468875,0.19776000000000002,0.05768,0.20600000000000002,1.78,0.31,1.8067927385,2.01776,0.28768000000000005,2.0381646646,0.19776000000000002,0.05768,0.20600000000000002,1.82,0.23,1.8344754019
2019-05-11 07:00:00,2.10112,0.77366,2.239029935,0.32112,0.09366000000000001,0.3345,1.78,0.68,1.9054658223,2.09112,-0.05634,2.0918788325,0.32112,0.09366000000000001,0.3345,1.77,-0.15,1.7763445612000002
2019-05-11 07:30:00,2.1756,0.8658,2.3415475652,0.4656,0.1358,0.485,1.71,0.73,1.8593009439000001,2.1955999999999998,-0.0142,2.1956459186,0.4656,0.1358,0.485,1.73,-0.15,1.7364907140999999
2019-05-11 08:00:00,2.24256,0.9965800000000001,2.4540267012,0.7425600000000001,0.21658000000000002,0.7735000000000001,1.5,0.78,1.6906803364,2.30256,0.36658,2.3315581593,0.7425600000000001,0.21658000000000002,0.7735000000000001,1.56,0.15,1.5671949464
2019-05-11 08:30:00,2.23,0.805,2.370849004,1.08,0.315,1.125,1.15,0.49,1.2500399994,2.45,0.835,2.5883826997,1.08,0.315,1.125,1.37,0.52,1.4653668483
2019-05-11 09:00:00,2.02328,0.8555400000000001,2.1967272589,1.49328,0.43554000000000004,1.5554999999999999,0.53,0.42,0.6762396025,2.29328,0.9555400000000001,2.4843892308,1.49328,0.43554000000000004,1.5554999999999999,0.8,0.52,0.9541488354000001
2019-05-11 09:30:00,2.0932,0.7801,2.2338402472,1.3032,0.3801,1.3575,0.79,0.4,0.8854942123,2.1932,0.8201,2.3415145206,1.3032,0.3801,1.3575,0.89,0.44,0.9928242543
2019-05-11 10:00:00,2.13544,0.9699200000000001,2.3453888377,1.64544,0.47992,1.714,0.49,0.49,0.6929646456,2.25544,1.02992,2.4794646196,1.64544,0.47992,1.714,0.61,0.55,0.8213403679
2019-05-11 10:30:00,2.03984,0.59662,2.1253006023,0.8798400000000001,0.25662,0.9165000000000001,1.16,0.34,1.2088010589,2.30984,0.69662,2.4126003088,0.8798400000000001,0.25662,0.9165000000000001,1.43,0.44,1.496161756
2019-05-11 11:00:00,2.26032,0.8917600000000001,2.4298729185,1.48032,0.43176000000000003,1.542,0.78,0.46,0.9055385138000001,2.35032,0.95176,2.535715126,1.48032,0.43176000000000003,1.542,0.87,0.52,1.0135580891
2019-05-11 11:30:00,1.8874400000000002,1.11842,2.1939218423,2.01744,0.58842,2.1015,-0.13,0.53,0.545710546,2.22744,1.24842,2.5534371835,2.01744,0.58842,2.1015,0.21,0.66,0.6926037828
2019-05-11 12:00:00,1.8496000000000001,0.9028,2.0581710327,1.6896,0.4928,1.76,0.16,0.41000000000000003,0.4401136217,2.1896,1.0128,2.4124908290000002,1.6896,0.4928,1.76,0.5,0.52,0.7213875519
2019-05-11 12:30:00,1.8954400000000002,0.86992,2.085534368,1.64544,0.47992,1.714,0.25,0.39,0.4632493929,1.97544,0.89992,2.1707646579,1.64544,0.47992,1.714,0.33,0.42,0.5341348144
2019-05-11 13:00:00,1.75384,0.9936200000000001,2.0157468715,1.8638400000000002,0.54362,1.9415,-0.11,0.45,0.4632493929,2.07384,1.11362,2.3539247758,1.8638400000000002,0.54362,1.9415,0.21,0.5700000000000001,0.6074537019
2019-05-11 13:30:00,1.9162400000000002,0.6418200000000001,2.0208682911,0.9662400000000001,0.28182,1.0065,0.9500000000000001,0.36,1.0159232254,2.06624,0.6918200000000001,2.1789820215,0.9662400000000001,0.28182,1.0065,1.1,0.41000000000000003,1.1739250402
2019-05-11 14:00:00,1.6973600000000002,1.45548,2.2359456612,2.24736,0.6554800000000001,2.341,-0.55,0.8,0.9708243919,1.9673600000000002,1.00548,2.2094106454,2.24736,0.6554800000000001,2.341,-0.28,0.35000000000000003,0.4482186966
2019-05-11 14:30:00,1.58504,1.57522,2.2346520646,2.31504,0.67522,2.4115,-0.73,0.9,1.1588356225,2.01504,0.93522,2.2214910871,2.31504,0.67522,2.4115,-0.30000000000000004,0.26,0.3969886648
2019-05-11 15:00:00,1.9919200000000001,1.17806,2.3142105889,1.26192,0.36806000000000005,1.3145,0.73,0.81,1.0904127659,1.9819200000000001,0.31806,2.0072790165,1.26192,0.36806000000000005,1.3145,0.72,-0.05,0.721734023
2019-05-11 15:30:00,1.69504,1.08022,2.0099840422,1.9550400000000001,0.5702200000000001,2.0365,-0.26,0.51,0.5724508713,1.9850400000000001,1.09022,2.264721495,1.9550400000000001,0.5702200000000001,2.0365,0.03,0.52,0.5208646657
2019-05-11 16:00:00,1.59552,0.9803600000000001,1.8726424645000002,1.95552,0.5703600000000001,2.037,-0.36,0.41000000000000003,0.5456189146,2.06552,1.14036,2.3594053912,1.95552,0.5703600000000001,2.037,0.11,0.5700000000000001,0.5805170109000001
2019-05-11 16:30:00,1.8203200000000002,0.7117600000000001,1.9545248016,1.24032,0.36176,1.292,0.58,0.35000000000000003,0.6774215822,2.13032,0.82176,2.2833205644,1.24032,0.36176,1.292,0.89,0.46,1.0018482919
2019-05-11 17:00:00,1.96008,0.6054400000000001,2.0514558733,0.9100800000000001,0.26544,0.9480000000000001,1.05,0.34,1.103675677,2.19008,0.67544,2.2918703279,0.9100800000000001,0.26544,0.9480000000000001,1.28,0.41000000000000003,1.3440610105
2019-05-11 17:30:00,2.01384,0.73362,2.1433034899,1.14384,0.33362,1.1915,0.87,0.4,0.9575489544,2.26384,0.8136200000000001,2.4056078338,1.14384,0.33362,1.1915,1.12,0.48,1.2185236969
2019-05-11 18:00:00,1.9149600000000002,0.7572800000000001,2.0592583131,1.22496,0.35728000000000004,1.276,0.6900000000000001,0.4,0.7975587753000001,2.14496,0.82728,2.2989662024,1.22496,0.35728000000000004,1.276,0.92,0.47000000000000003,1.0331021247
2019-05-11 18:30:00,1.94432,0.59626,2.0336927619,0.8443200000000001,0.24626,0.8795000000000001,1.1,0.35000000000000003,1.1543396381,2.09432,0.6462600000000001,2.1917637304,0.8443200000000001,0.24626,0.8795000000000001,1.25,0.4,1.3124404748
2019-05-11 19:00:00,1.9852,0.5161,2.051189472,0.5352,0.15610000000000002,0.5575,1.45,0.36,1.4940214189,2.0852,0.48610000000000003,2.1411100509,0.5352,0.15610000000000002,0.5575,1.55,0.33,1.5847397263
2019-05-11 19:30:00,1.91328,0.33804,1.9429131221,0.23328000000000002,0.06804,0.243,1.6800000000000002,0.27,1.7015581095,1.97328,0.34804,2.0037379569,0.23328000000000002,0.06804,0.243,1.74,0.28,1.7623847480000001
2019-05-11 20:00:00,1.78736,0.28548,1.8100150828000001,0.08736000000000001,0.025480000000000003,0.091,1.7000000000000002,0.26,1.7197674261,1.81736,0.28548,1.8396456724,0.08736000000000001,0.025480000000000003,0.091,1.73,0.26,1.7494284781
2019-05-11 20:30:00,1.91608,0.26344,1.9341052712,0.04608,0.01344,0.048,1.87,0.25,1.88663722,1.93608,0.25344,1.9525976543999999,0.04608,0.01344,0.048,1.8900000000000001,0.24,1.9051771571
2019-05-11 21:00:00,1.96056,0.25308,1.9768270031,0.010560000000000002,0.0030800000000000003,0.011,1.9500000000000002,0.25,1.9659603251000002,1.98056,0.24308000000000002,1.9954212087,0.010560000000000002,0.0030800000000000003,0.011,1.97,0.24,1.9845654436000002
2019-05-11 21:30:00,1.9704800000000002,0.23014,1.9838739501,0.00048000000000000007,0.00014000000000000001,0.0005,1.97,0.23,1.9833809518,1.99048,0.22014000000000003,2.0026163512,0.00048000000000000007,0.00014000000000000001,0.0005,1.99,0.22,2.0021238723
2019-05-11 22:00:00,1.96,0.23,1.9734487579,0.0,0.0,0.0,1.96,0.23,1.9734487579,1.98,0.22,1.9921847304,0.0,0.0,0.0,1.98,0.22,1.9921847304
2019-05-11 22:30:00,1.88096,0.24028000000000002,1.8962449736,0.0009600000000000001,0.00028000000000000003,0.001,1.88,0.24,1.8952572385000002,1.90096,0.22028000000000003,1.9136802763,0.0009600000000000001,0.00028000000000000003,0.001,1.9,0.22,1.9126944346
2019-05-11 23:00:00,1.83048,0.48014000000000007,1.8924036171,0.00048000000000000007,0.00014000000000000001,0.0005,1.83,0.48,1.8919038031,1.79048,-0.07986,1.7922600955,0.00048000000000000007,0.00014000000000000001,0.0005,1.79,-0.08,1.7917868177
2019-05-11 23:30:00,1.71048,0.22014000000000003,1.7245879073000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.71,0.22,1.724093965,1.73048,0.21014000000000002,1.7431924306000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.73,0.21,1.7426990561
2019-05-12 00:00:00,1.6600000000000001,0.22,1.6745148551,0.0,0.0,0.0,1.6600000000000001,0.22,1.6745148551,1.67,0.22,1.6844286865,0.0,0.0,0.0,1.67,0.22,1.6844286865
2019-05-12 00:30:00,1.55,0.22,1.5655350523,0.0,0.0,0.0,1.55,0.22,1.5655350523,1.55,0.12,1.5546382215999999,0.0,0.0,0.0,1.55,0.12,1.5546382215999999
2019-05-12 01:00:00,1.65096,0.6302800000000001,1.7671790514999999,0.0009600000000000001,0.00028000000000000003,0.001,1.65,0.63,1.7661823235,1.5809600000000001,-0.28972000000000003,1.6072872176000002,0.0009600000000000001,0.00028000000000000003,0.001,1.58,-0.29,1.6063934761
2019-05-12 01:30:00,1.8633600000000001,0.67098,1.9804859631,0.00336,0.0009800000000000002,0.0035,1.8599999999999999,0.67,1.9769926656,1.78336,-0.24902000000000002,1.8006620588,0.00336,0.0009800000000000002,0.0035,1.78,-0.25,1.7974704448
2019-05-12 02:00:00,2.0324,0.6707000000000001,2.140207525,0.0024000000000000002,0.0007,0.0025,2.03,0.67,2.1377090541,1.9524,-0.24930000000000002,1.9682520799,0.0024000000000000002,0.0007,0.0025,1.9500000000000002,-0.25,1.9659603251000002
2019-05-12 02:30:00,2.08048,0.64014,2.1767352274,0.00048000000000000007,0.00014000000000000001,0.0005,2.08,0.64,2.1762352814,2.00048,-0.26986000000000004,2.0185996755,0.00048000000000000007,0.00014000000000000001,0.0005,2.0,-0.27,2.0181427105
2019-05-12 03:00:00,2.03192,0.64056,2.1304966557,0.0019200000000000003,0.0005600000000000001,0.002,2.03,0.64,2.1284971223999998,1.95192,-0.26944,1.9704287858,0.0019200000000000003,0.0005600000000000001,0.002,1.9500000000000002,-0.27,1.968603566
2019-05-12 03:30:00,1.9824000000000002,0.5907,2.0685348075,0.0024000000000000002,0.0007,0.0025,1.98,0.59,2.0660348497,1.9024,-0.2893,1.9242713556000002,0.0024000000000000002,0.0007,0.0025,1.9,-0.29,1.9220041623
2019-05-12 04:00:00,1.93192,0.19056,1.9412954438,0.0019200000000000003,0.0005600000000000001,0.002,1.9300000000000002,0.19,1.9393297811,1.95192,0.18056000000000003,1.960253453,0.0019200000000000003,0.0005600000000000001,0.002,1.9500000000000002,0.18,1.9582900704
2019-05-12 04:30:00,1.88096,0.19028,1.89055997,0.0009600000000000001,0.00028000000000000003,0.001,1.88,0.19,1.8895766722,1.90096,0.18028000000000002,1.9094894082,0.0009600000000000001,0.00028000000000000003,0.001,1.9,0.18,1.9085072700999999
2019-05-12 05:00:00,1.88096,0.21028000000000002,1.8926775214,0.0009600000000000001,0.00028000000000000003,0.001,1.88,0.21,1.891692364,1.90096,0.20028,1.9114813627,0.0009600000000000001,0.00028000000000000003,0.001,1.9,0.2,1.9104973175
2019-05-12 05:30:00,1.82576,0.20168000000000003,1.8368653734,0.00576,0.00168,0.006,1.82,0.2,1.8309560344,1.84576,0.19168000000000002,1.8556861804,0.00576,0.00168,0.006,1.8399999999999999,0.19,1.8497837711
2019-05-12 06:00:00,1.8398400000000001,0.22162,1.8531396735999999,0.03984,0.01162,0.0415,1.8,0.21,1.8122085973000002,1.8598400000000002,0.17162000000000002,1.8677414837000001,0.03984,0.01162,0.0415,1.82,0.16,1.8270194307
2019-05-12 06:30:00,1.92592,0.32506,1.9531594533,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.8399999999999999,0.30000000000000004,1.8642961138,1.95592,0.24506000000000003,1.9712121778,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.87,0.22,1.8828967045
2019-05-12 07:00:00,1.97672,0.43446,2.0239015416,0.18672000000000002,0.05446,0.1945,1.79,0.38,1.8298907071000001,2.01672,0.28446000000000005,2.0366828545,0.18672000000000002,0.05446,0.1945,1.83,0.23,1.8443969204
2019-05-12 07:30:00,2.02728,0.46754,2.0804946167,0.43728000000000006,0.12754000000000001,0.4555,1.5899999999999999,0.34,1.6259458786,2.12728,0.49754000000000004,2.1846890511,0.43728000000000006,0.12754000000000001,0.4555,1.69,0.37,1.7300289014999999
2019-05-12 08:00:00,2.032,0.591,2.1162006049,0.792,0.231,0.8250000000000001,1.24,0.36,1.2912009913,2.192,0.641,2.2838005605,0.792,0.231,0.8250000000000001,1.4,0.41000000000000003,1.4588008774
2019-05-12 08:30:00,2.0556,0.7458,2.1867119152,1.1856,0.3458,1.235,0.87,0.4,0.9575489544,2.2756,0.8158000000000001,2.4174128733,1.1856,0.3458,1.235,1.09,0.47000000000000003,1.1870130581
2019-05-12 09:00:00,1.9352,0.8736,2.1232465707,1.5552000000000001,0.4536,1.62,0.38,0.42,0.5663920903,2.1952,0.9736,2.4014162488,1.5552000000000001,0.4536,1.62,0.64,0.52,0.8246211251000001
2019-05-12 09:30:00,1.7706400000000002,0.9285200000000001,1.9993287374,1.88064,0.54852,1.959,-0.11,0.38,0.3956008089,2.13064,1.04852,2.3746622918,1.88064,0.54852,1.959,0.25,0.5,0.5590169944
2019-05-12 10:00:00,1.83048,1.1001400000000001,2.1356416015,2.16048,0.63014,2.2505,-0.33,0.47000000000000003,0.5742821606,2.21048,1.23014,2.5297166343,2.16048,0.63014,2.2505,0.05,0.6000000000000001,0.6020797289
2019-05-12 10:30:00,1.73488,1.18434,2.1005879772,2.41488,0.7043400000000001,2.5155000000000003,-0.68,0.48,0.8323460819,2.10488,1.34434,2.4975527722,2.41488,0.7043400000000001,2.5155000000000003,-0.31,0.64,0.7111258679
2019-05-12 11:00:00,1.7412800000000002,1.28454,2.163815854,2.62128,0.7645400000000001,2.7305,-0.88,0.52,1.0221545871,2.15128,1.4545400000000002,2.5968620006,2.62128,0.7645400000000001,2.7305,-0.47000000000000003,0.6900000000000001,0.8348652586
2019-05-12 11:30:00,1.74592,1.41256,2.2457877015,2.54592,0.7425600000000001,2.652,-0.8,0.67,1.0435037135,2.02592,1.2825600000000001,2.3977722994,2.54592,0.7425600000000001,2.652,-0.52,0.54,0.7496665926
2019-05-12 12:00:00,1.5996000000000001,0.9353,1.8529722745,1.8696000000000002,0.5453,1.9475,-0.27,0.39,0.47434164900000003,2.1796,1.0953,2.439331517,1.8696000000000002,0.5453,1.9475,0.31,0.55,0.6313477647
2019-05-12 12:30:00,1.60088,1.19234,1.9961190971,1.79088,0.52234,1.8655,-0.19,0.67,0.6964194139000001,2.04088,0.9423400000000001,2.2479314603000002,1.79088,0.52234,1.8655,0.25,0.42,0.48877397640000003
2019-05-12 13:00:00,1.58696,1.28828,2.0440419272,1.77696,0.5182800000000001,1.851,-0.19,0.77,0.7930952024,2.02696,0.7582800000000001,2.1641523514,1.77696,0.5182800000000001,1.851,0.25,0.24,0.34655446900000003
2019-05-12 13:30:00,1.44224,1.29482,1.9381989191,2.38224,0.6948200000000001,2.4815,-0.9400000000000001,0.6000000000000001,1.1151681488,1.94224,1.20482,2.2855825187,2.38224,0.6948200000000001,2.4815,-0.44,0.51,0.6735725648
2019-05-12 14:00:00,1.48856,1.16708,1.8915302271,2.45856,0.71708,2.561,-0.97,0.45,1.0692988357,1.89856,1.34708,2.3279077731,2.45856,0.71708,2.561,-0.56,0.63,0.8429116205
2019-05-12 14:30:00,1.5607199999999999,1.15896,1.9439740739,2.43072,0.70896,2.532,-0.87,0.45,0.9794896630000001,1.75072,1.28896,2.1740373502,2.43072,0.70896,2.532,-0.68,0.58,0.8937561189000001
2019-05-12 15:00:00,1.5924,1.3282,2.0736086902,2.7024,0.7882,2.815,-1.11,0.54,1.2343824367,1.6724,1.3882,2.1734813089,2.7024,0.7882,2.815,-1.03,0.6000000000000001,1.1920151006
2019-05-12 15:30:00,1.42344,1.08142,1.7876382884000002,2.23344,0.65142,2.3265000000000002,-0.81,0.43,0.9170605214,1.79344,1.23142,2.1755050563,2.23344,0.65142,2.3265000000000002,-0.44,0.58,0.7280109889
2019-05-12 16:00:00,1.4157600000000001,1.09418,1.7893032862,2.34576,0.68418,2.4435000000000002,-0.93,0.41000000000000003,1.0163660758,1.88576,1.27418,2.2758790499,2.34576,0.68418,2.4435000000000002,-0.46,0.59,0.7481310046
2019-05-12 16:30:00,1.62824,1.07532,1.9512761465000001,2.17824,0.6353200000000001,2.269,-0.55,0.44,0.7043436661,1.9482400000000002,1.22532,2.3015317074,2.17824,0.6353200000000001,2.269,-0.23,0.59,0.6332456080000001
2019-05-12 17:00:00,1.702,0.891,1.9211155613000002,1.752,0.511,1.8250000000000002,-0.05,0.38,0.3832753579,2.142,1.021,2.3728895887,1.752,0.511,1.8250000000000002,0.39,0.51,0.6420280368
2019-05-12 17:30:00,1.99544,1.16742,2.3118499627,1.70544,0.49742000000000003,1.7765,0.29,0.67,0.7300684899000001,1.96544,0.8774200000000001,2.15239872,1.70544,0.49742000000000003,1.7765,0.26,0.38,0.46043457730000004
2019-05-12 18:00:00,1.96944,0.9469200000000001,2.1852577422,1.42944,0.41692,1.4889999999999999,0.54,0.53,0.7566372975,1.94944,0.8469200000000001,2.1254622556,1.42944,0.41692,1.4889999999999999,0.52,0.43,0.6747592163
2019-05-12 18:30:00,1.9650400000000001,0.9802200000000001,2.1959538816,0.99504,0.29022000000000003,1.0365,0.97,0.6900000000000001,1.1903780912,1.92504,0.14022,1.9301400597,0.99504,0.29022000000000003,1.0365,0.93,-0.15,0.9420191081
2019-05-12 19:00:00,1.84952,0.79486,2.0130888331,0.59952,0.17486000000000002,0.6245,1.25,0.62,1.3953135848,1.89952,0.004860000000000001,1.8995262172,0.59952,0.17486000000000002,0.6245,1.3,-0.17,1.3110682667
2019-05-12 19:30:00,1.9106400000000001,0.6635200000000001,2.0225736081,0.32064000000000004,0.09352,0.334,1.5899999999999999,0.5700000000000001,1.6890825912,1.90064,-0.13648000000000002,1.905533836,0.32064000000000004,0.09352,0.334,1.58,-0.23,1.5966527487
2019-05-12 20:00:00,1.84528,0.37404000000000004,1.8828075313000001,0.18528000000000003,0.054040000000000005,0.193,1.6600000000000001,0.32,1.6905620367,1.85528,0.054040000000000005,1.8560668630000001,0.18528000000000003,0.054040000000000005,0.193,1.67,0.0,1.67
2019-05-12 20:30:00,1.86768,0.19974000000000003,1.8783302825,0.06768,0.01974,0.07050000000000001,1.8,0.18,1.8089776118,1.88768,0.19974000000000003,1.8982180723000002,0.06768,0.01974,0.07050000000000001,1.82,0.18,1.8288794383
2019-05-12 21:00:00,1.8872,0.5821000000000001,1.9749339862,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.88,0.58,1.9674348782000002,1.8172000000000001,-0.22790000000000002,1.8314350248,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.81,-0.23,1.8245547402
2019-05-12 21:30:00,1.98,0.5700000000000001,2.06041258,0.0,0.0,0.0,1.98,0.5700000000000001,2.06041258,1.9,-0.27,1.9190883252000002,0.0,0.0,0.0,1.9,-0.27,1.9190883252000002
2019-05-12 22:00:00,1.9,0.5700000000000001,1.9836582367000002,0.0,0.0,0.0,1.9,0.5700000000000001,1.9836582367000002,1.83,-0.27,1.8498108011,0.0,0.0,0.0,1.83,-0.27,1.8498108011
2019-05-12 22:30:00,1.77,0.33,1.8004999306,0.0,0.0,0.0,1.77,0.33,1.8004999306,1.75,0.01,1.7500285712,0.0,0.0,0.0,1.75,0.01,1.7500285712
2019-05-12 23:00:00,1.65096,0.17028000000000001,1.6597181086,0.0009600000000000001,0.00028000000000000003,0.001,1.65,0.17,1.6587344573,1.67096,0.16028,1.6786295005,0.0009600000000000001,0.00028000000000000003,0.001,1.67,0.16,1.677647162
2019-05-12 23:30:00,1.5414400000000001,0.17042000000000002,1.5508321153,0.00144,0.00042,0.0015,1.54,0.17,1.5493547044,1.55144,0.16042,1.5597117202000002,0.00144,0.00042,0.0015,1.55,0.16,1.5582361824
2019-05-13 00:00:00,1.4924,0.2207,1.5086305877,0.0024000000000000002,0.0007,0.0025,1.49,0.22,1.5061540426,1.5024000000000002,0.1307,1.5080743516,0.0024000000000000002,0.0007,0.0025,1.5,0.13,1.5056227947
2019-05-13 00:30:00,1.5024000000000002,0.6007,1.6180377777000001,0.0024000000000000002,0.0007,0.0025,1.5,0.6000000000000001,1.6155494421,1.4224,-0.32930000000000004,1.4600206334,0.0024000000000000002,0.0007,0.0025,1.42,-0.33,1.4578408692
2019-05-13 01:00:00,1.50288,0.34084000000000003,1.5410451647999999,0.00288,0.00084,0.003,1.5,0.34,1.5380507144000002,1.47288,-0.04916,1.4737001730000001,0.00288,0.00084,0.003,1.47,-0.05,1.4708500943
2019-05-13 01:30:00,1.6324,0.17070000000000002,1.6413007799,0.0024000000000000002,0.0007,0.0025,1.63,0.17,1.6388410539,1.6424,0.1507,1.6492993209,0.0024000000000000002,0.0007,0.0025,1.6400000000000001,0.15,1.6468454694
2019-05-13 02:00:00,1.7924,0.17070000000000002,1.8005099972,0.0024000000000000002,0.0007,0.0025,1.79,0.17,1.7980545042,1.8024,0.1507,1.8086890971,0.0024000000000000002,0.0007,0.0025,1.8,0.15,1.8062391868
2019-05-13 02:30:00,1.80384,0.15112,1.8101591090000002,0.0038400000000000005,0.0011200000000000001,0.004,1.8,0.15,1.8062391868,1.8238400000000001,0.14112000000000002,1.8292914475000002,0.0038400000000000005,0.0011200000000000001,0.004,1.82,0.14,1.8253766735
2019-05-13 03:00:00,1.78288,0.15084,1.7892495075000001,0.00288,0.00084,0.003,1.78,0.15,1.7863090438,1.80288,0.14084000000000002,1.8083728045,0.00288,0.00084,0.003,1.8,0.14,1.8054362354
2019-05-13 03:30:00,1.7624,0.17070000000000002,1.7706474098,0.0024000000000000002,0.0007,0.0025,1.76,0.17,1.7681911661,1.7724000000000002,0.1507,1.7787951681,0.0024000000000000002,0.0007,0.0025,1.77,0.15,1.7763445612000002
2019-05-13 04:00:00,1.74096,0.17028000000000001,1.749267561,0.0009600000000000001,0.00028000000000000003,0.001,1.74,0.17,1.7482848737999999,1.76096,0.15028000000000002,1.7673608007000001,0.0009600000000000001,0.00028000000000000003,0.001,1.76,0.15,1.76638048
2019-05-13 04:30:00,1.76048,0.17014,1.7686824051,0.00048000000000000007,0.00014000000000000001,0.0005,1.76,0.17,1.7681911661,1.77048,0.15014000000000002,1.7768346715,0.00048000000000000007,0.00014000000000000001,0.0005,1.77,0.15,1.7763445612000002
2019-05-13 05:00:00,1.73,0.17,1.7383325344,0.0,0.0,0.0,1.73,0.17,1.7383325344,1.75,0.15,1.756416807,0.0,0.0,0.0,1.75,0.15,1.756416807
2019-05-13 05:30:00,1.76624,0.18182,1.7755737805,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.76,0.18,1.7691806013,1.78624,0.17182,1.7944847311,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.78,0.17,1.7880995498
2019-05-13 06:00:00,1.85656,0.25358,1.8737977079,0.046560000000000004,0.013580000000000002,0.0485,1.81,0.24,1.8258422714,1.8665600000000002,0.16358,1.8737141324,0.046560000000000004,0.013580000000000002,0.0485,1.82,0.15,1.8261708573000002
2019-05-13 06:30:00,2.02368,0.32024,2.0488617328,0.10368000000000001,0.030240000000000003,0.108,1.92,0.29,1.9417775362,2.06368,0.32024,2.0883794674,0.10368000000000001,0.030240000000000003,0.108,1.96,0.29,1.9813379318000002
2019-05-13 07:00:00,2.24216,0.67188,2.3406631966,0.21216000000000002,0.061880000000000004,0.221,2.03,0.61,2.1196697856,2.26216,0.33188,2.286375341,0.21216000000000002,0.061880000000000004,0.221,2.05,0.27,2.0677040407
2019-05-13 07:30:00,2.614,0.8695,2.7548187327,0.444,0.1295,0.4625,2.17,0.74,2.292705825,2.7039999999999997,0.7395,2.8032973888,0.444,0.1295,0.4625,2.26,0.61,2.3408759044
2019-05-13 08:00:00,2.77136,1.05498,2.9653699685,0.77136,0.22498,0.8035,2.0,0.8300000000000001,2.1653868015,2.93136,1.11498,3.136248053,0.77136,0.22498,0.8035,2.16,0.89,2.3361720827
2019-05-13 08:30:00,2.8776,1.2418,3.1341105596,1.1376,0.33180000000000004,1.185,1.74,0.91,1.9635936443,3.0976,1.3118,3.3639181025,1.1376,0.33180000000000004,1.185,1.96,0.98,2.1913466179
2019-05-13 09:00:00,2.81936,1.37148,3.1352429252,1.47936,0.43148000000000003,1.541,1.34,0.9400000000000001,1.6368261972,3.08936,1.4714800000000001,3.4218998524,1.47936,0.43148000000000003,1.541,1.6099999999999999,1.04,1.9166898549
2019-05-13 09:30:00,2.7184,1.5587,3.1335673361,1.7784,0.5187,1.8525,0.9400000000000001,1.04,1.4018559127,3.0084,1.5587,3.3882172672,1.7784,0.5187,1.8525,1.23,1.04,1.6107451691999999
2019-05-13 10:00:00,2.66704,1.9112200000000001,3.2811376457,2.02704,0.5912200000000001,2.1115,0.64,1.32,1.4669696657,2.95704,1.48122,3.3072795845,2.02704,0.5912200000000001,2.1115,0.93,0.89,1.2872451204
2019-05-13 10:30:00,2.61432,1.90876,3.2369791164,2.22432,0.64876,2.317,0.39,1.26,1.3189768762,2.9443200000000003,1.64876,3.3745266038,2.22432,0.64876,2.317,0.72,1.0,1.2322337441
2019-05-13 11:00:00,2.5602400000000003,1.96632,3.2281950375,2.49024,0.7263200000000001,2.594,0.07,1.24,1.2419742348,2.89024,1.84632,3.4296333332,2.49024,0.7263200000000001,2.594,0.4,1.12,1.1892854998
2019-05-13 11:30:00,2.46128,2.31454,3.3786083896,2.62128,0.7645400000000001,2.7305,-0.16,1.55,1.5582361824,2.85128,1.58454,3.2619878372,2.62128,0.7645400000000001,2.7305,0.23,0.8200000000000001,0.8516454661
2019-05-13 12:00:00,2.47056,2.32308,3.3912191613,2.65056,0.7730800000000001,2.761,-0.18,1.55,1.560416611,2.85056,1.59308,3.2655162226,2.65056,0.7730800000000001,2.761,0.2,0.8200000000000001,0.8440379138
2019-05-13 12:30:00,2.3836,2.3123,3.3208854617,2.6136,0.7623000000000001,2.7225,-0.23,1.55,1.5669716015000001,2.7436,1.5623,3.1572333221,2.6136,0.7623000000000001,2.7225,0.13,0.8,0.8104936767
2019-05-13 13:00:00,2.2452,2.2486,3.1775973628,2.6352,0.7686000000000001,2.745,-0.39,1.48,1.5305227865000002,2.6852,1.6386,3.1456810073,2.6352,0.7686000000000001,2.745,0.05,0.87,0.8714355972000001
2019-05-13 13:30:00,2.06792,1.74106,2.7032541593,2.6779200000000003,0.7810600000000001,2.7895000000000003,-0.61,0.96,1.137409337,2.50792,1.93106,3.1652259714,2.6779200000000003,0.7810600000000001,2.7895000000000003,-0.17,1.15,1.1624973118
2019-05-13 14:00:00,2.11504,2.08272,2.9683525397,2.61504,0.7627200000000001,2.724,-0.5,1.32,1.4115239991,2.40504,1.54272,2.8573068439,2.61504,0.7627200000000001,2.724,-0.21,0.78,0.8077747211
2019-05-13 14:30:00,2.03144,1.62542,2.6016799669,2.52144,0.7354200000000001,2.6265,-0.49,0.89,1.0159724406,2.37144,1.7854200000000002,2.9684090436,2.52144,0.7354200000000001,2.6265,-0.15,1.05,1.0606601718
2019-05-13 15:00:00,1.94936,1.5939800000000002,2.5180898812,2.61936,0.7639800000000001,2.7285,-0.67,0.8300000000000001,1.0666770833,2.34936,1.7739800000000001,2.9438915486,2.61936,0.7639800000000001,2.7285,-0.27,1.01,1.0454664031
2019-05-13 15:30:00,1.87824,1.73032,2.5537801002,2.53824,0.7403200000000001,2.644,-0.66,0.99,1.1898319209000001,2.22824,1.39032,2.6264126104,2.53824,0.7403200000000001,2.644,-0.31,0.65,0.7201388755
2019-05-13 16:00:00,1.9672,1.9171,2.7468433246,2.2872,0.6671,2.3825,-0.32,1.25,1.2903100403,2.4172000000000002,1.3571,2.7721068251,2.2872,0.6671,2.3825,0.13,0.6900000000000001,0.7021395873
2019-05-13 16:30:00,2.31984,1.5466199999999999,2.7881339727,2.07984,0.60662,2.1665,0.24,0.9400000000000001,0.9701546269,2.58984,1.68662,3.0906242492000002,2.07984,0.60662,2.1665,0.51,1.08,1.1943617542
2019-05-13 17:00:00,2.39376,1.47068,2.8094459596,1.85376,0.54068,1.931,0.54,0.93,1.0754068997,2.69376,1.59068,3.1283551269,1.85376,0.54068,1.931,0.84,1.05,1.3446560899
2019-05-13 17:30:00,2.4228,1.3229,2.7604391408,1.5528,0.4529,1.6175000000000002,0.87,0.87,1.2303657993,2.6928,1.4229,3.0456224733,1.5528,0.4529,1.6175000000000002,1.1400000000000001,0.97,1.4968299837
2019-05-13 18:00:00,2.35232,1.12776,2.6086877927,1.19232,0.34776,1.242,1.16,0.78,1.3978555004,2.56232,1.20776,2.8326962421,1.19232,0.34776,1.242,1.37,0.86,1.6175598907
2019-05-13 18:30:00,2.436,0.9705,2.6222063706,0.756,0.2205,0.7875000000000001,1.6800000000000002,0.75,1.8398097728,2.576,1.0105,2.7671079216,0.756,0.2205,0.7875000000000001,1.82,0.79,1.984061491
2019-05-13 19:00:00,2.378,0.8515,2.5258535686,0.588,0.1715,0.6125,1.79,0.68,1.9148106956,2.498,0.8815000000000001,2.6489707907,0.588,0.1715,0.6125,1.9100000000000001,0.71,2.037694776
2019-05-13 19:30:00,2.29392,0.6440600000000001,2.3826208784,0.25392000000000003,0.07406,0.2645,2.04,0.5700000000000001,2.1181359730000002,2.35392,0.6640600000000001,2.4457953819,0.25392000000000003,0.07406,0.2645,2.1,0.59,2.1813069477
2019-05-13 20:00:00,2.44464,0.6405200000000001,2.5271586021,0.10464000000000001,0.030520000000000002,0.109,2.34,0.61,2.4182018113,2.10464,0.5205200000000001,2.1680522595,0.10464000000000001,0.030520000000000002,0.109,2.0,0.49,2.0591503102
2019-05-13 20:30:00,2.19608,0.47344,2.2465335074,0.04608,0.01344,0.048,2.15,0.46,2.198658682,2.21608,0.47344,2.2660882595,0.04608,0.01344,0.048,2.17,0.46,2.2182200071000002
2019-05-13 21:00:00,2.03816,0.38238000000000005,2.0737190383,0.00816,0.00238,0.0085,2.03,0.38,2.0652602742,2.05816,0.37238000000000004,2.0915758294,0.00816,0.00238,0.0085,2.05,0.37,2.083122656
2019-05-13 21:30:00,2.05,0.28,2.0690335908,0.0,0.0,0.0,2.05,0.28,2.0690335908,2.07,0.27,2.0875344309,0.0,0.0,0.0,2.07,0.27,2.0875344309
2019-05-13 22:00:00,1.9100000000000001,0.25,1.9262917744,0.0,0.0,0.0,1.9100000000000001,0.25,1.9262917744,1.9300000000000002,0.23,1.9436563482,0.0,0.0,0.0,1.9300000000000002,0.23,1.9436563482
2019-05-13 22:30:00,1.83048,0.32014000000000004,1.8582644188000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.83,0.32,1.8577674774,1.82048,0.08014,1.822243082,0.00048000000000000007,0.00014000000000000001,0.0005,1.82,0.08,1.8217573933
2019-05-13 23:00:00,1.69048,0.21014000000000002,1.7034909597999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.69,0.21,1.7029973576000002,1.7004800000000002,0.20014,1.7122173488999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.7000000000000002,0.2,1.7117242769
2019-05-13 23:30:00,1.57048,0.21014000000000002,1.5844766486,0.00048000000000000007,0.00014000000000000001,0.0005,1.57,0.21,1.5839823230999999,1.58048,0.20014,1.5931017074,0.00048000000000000007,0.00014000000000000001,0.0005,1.58,0.2,1.5926079241000002
2019-05-14 00:00:00,1.46096,0.23028,1.4789972955000001,0.0009600000000000001,0.00028000000000000003,0.001,1.46,0.23,1.4780054127,1.5809600000000001,0.20028,1.5935954945000002,0.0009600000000000001,0.00028000000000000003,0.001,1.58,0.2,1.5926079241000002
2019-05-14 00:30:00,1.43096,0.19028,1.4435556796,0.0009600000000000001,0.00028000000000000003,0.001,1.43,0.19,1.4425671561,1.45096,0.18028000000000002,1.46211689,0.0009600000000000001,0.00028000000000000003,0.001,1.45,0.18,1.4611296999
2019-05-14 01:00:00,1.45,0.19,1.4623952954,0.0,0.0,0.0,1.45,0.19,1.4623952954,1.47,0.18,1.4809794057,0.0,0.0,0.0,1.47,0.18,1.4809794057
2019-05-14 01:30:00,1.62,0.21,1.6335544068,0.0,0.0,0.0,1.62,0.21,1.6335544068,1.63,0.19,1.6410362580000002,0.0,0.0,0.0,1.63,0.19,1.6410362580000002
2019-05-14 02:00:00,1.75,0.21,1.7625549637,0.0,0.0,0.0,1.75,0.21,1.7625549637,1.77,0.19,1.7801685313000002,0.0,0.0,0.0,1.77,0.19,1.7801685313000002
2019-05-14 02:30:00,1.79,0.2,1.8011385288000001,0.0,0.0,0.0,1.79,0.2,1.8011385288000001,1.81,0.18,1.8189282559,0.0,0.0,0.0,1.81,0.18,1.8189282559
2019-05-14 03:00:00,1.72,0.2,1.7315888658,0.0,0.0,0.0,1.72,0.2,1.7315888658,1.74,0.18,1.7492855685,0.0,0.0,0.0,1.74,0.18,1.7492855685
2019-05-14 03:30:00,1.69,0.18,1.6995587663,0.0,0.0,0.0,1.69,0.18,1.6995587663,1.71,0.17,1.7184295156,0.0,0.0,0.0,1.71,0.17,1.7184295156
2019-05-14 04:00:00,1.69,0.18,1.6995587663,0.0,0.0,0.0,1.69,0.18,1.6995587663,1.71,0.17,1.7184295156,0.0,0.0,0.0,1.71,0.17,1.7184295156
2019-05-14 04:30:00,1.69,0.19,1.7006469357,0.0,0.0,0.0,1.69,0.19,1.7006469357,1.7000000000000002,0.18,1.7095028517,0.0,0.0,0.0,1.7000000000000002,0.18,1.7095028517
2019-05-14 05:00:00,1.6600000000000001,0.2,1.6720047847,0.0,0.0,0.0,1.6600000000000001,0.2,1.6720047847,1.6800000000000002,0.19,1.6907099101,0.0,0.0,0.0,1.6800000000000002,0.19,1.6907099101
2019-05-14 05:30:00,1.7096,0.2228,1.7240568436,0.009600000000000001,0.0028,0.01,1.7000000000000002,0.22,1.714176187,1.7296,0.21280000000000002,1.7426416729,0.009600000000000001,0.0028,0.01,1.72,0.21,1.7327723450999999
2019-05-14 06:00:00,1.8256000000000001,0.2333,1.8404467528000001,0.0456,0.013300000000000001,0.0475,1.78,0.22,1.7935439777000002,1.8456000000000001,0.2233,1.8590595068,0.0456,0.013300000000000001,0.0475,1.8,0.21,1.8122085973000002
2019-05-14 06:30:00,2.02168,0.55674,2.0969381131000002,0.09168000000000001,0.026740000000000003,0.0955,1.9300000000000002,0.53,2.0014494748,1.9916800000000001,0.01674,1.9917503483,0.09168000000000001,0.026740000000000003,0.0955,1.9,-0.01,1.9000263156
2019-05-14 07:00:00,2.18032,0.59426,2.2598540329,0.22032000000000002,0.06426000000000001,0.2295,1.96,0.53,2.0303940504,2.20032,0.27426,2.2173467591,0.22032000000000002,0.06426000000000001,0.2295,1.98,0.21,1.9911052207000002
2019-05-14 07:30:00,2.40024,0.6488200000000001,2.4863868263,0.51024,0.14882,0.5315,1.8900000000000001,0.5,1.9550191815,2.5202400000000003,0.6788200000000001,2.6100586679,0.51024,0.14882,0.5315,2.01,0.53,2.0787015178
2019-05-14 08:00:00,2.55928,0.9135400000000001,2.7174380306,0.86928,0.25354000000000004,0.9055000000000001,1.69,0.66,1.8143042744,2.73928,0.9735400000000001,2.9071351964,0.86928,0.25354000000000004,0.9055000000000001,1.87,0.72,2.0038213493
2019-05-14 08:30:00,2.66592,1.07256,2.8735891147,1.10592,0.32256,1.152,1.56,0.75,1.7309246084,2.88592,1.14256,3.1038649455,1.10592,0.32256,1.152,1.78,0.8200000000000001,1.9597959077
2019-05-14 09:00:00,2.60072,1.27146,2.8948842896,1.41072,0.41146000000000005,1.4695,1.19,0.86,1.4682302272,2.87072,1.3614600000000001,3.1772010717,1.41072,0.41146000000000005,1.4695,1.46,0.9500000000000001,1.7418668147
2019-05-14 09:30:00,2.5752,1.4861,2.9732386803,1.7352,0.5061,1.8075,0.84,0.98,1.290736224,2.8852,1.5961,3.2972585962,1.7352,0.5061,1.8075,1.15,1.09,1.5844872988
2019-05-14 10:00:00,2.45488,1.5793400000000002,2.9190324853,2.05488,0.5993400000000001,2.1405,0.4,0.98,1.0584894898,2.79488,1.70934,3.2761558953,2.05488,0.5993400000000001,2.1405,0.74,1.11,1.3340539719
2019-05-14 10:30:00,2.52304,1.72172,3.0545131527,2.30304,0.6717200000000001,2.399,0.22,1.05,1.0728000746,2.8430400000000002,1.87172,3.4038525526,2.30304,0.6717200000000001,2.399,0.54,1.2,1.315902732
2019-05-14 11:00:00,2.39496,1.81478,3.0048726845,2.48496,0.7247800000000001,2.5885,-0.09,1.09,1.093709285,2.86496,1.9847800000000002,3.4853044989,2.48496,0.7247800000000001,2.5885,0.38,1.26,1.3160547101
2019-05-14 11:30:00,2.3264,1.8627,2.9802329187,2.5464,0.7427,2.6525,-0.22,1.12,1.1414026459,2.7764,2.0427,3.446885587,2.5464,0.7427,2.6525,0.23,1.3,1.3201893804
2019-05-14 12:00:00,2.32424,1.86082,2.9773717689,2.57424,0.75082,2.6814999999999998,-0.25,1.11,1.1378049042,2.76424,2.04082,3.4359815264,2.57424,0.75082,2.6814999999999998,0.19,1.29,1.3039171753
2019-05-14 12:30:00,2.28024,1.8388200000000001,2.9292923121000003,2.67024,0.7788200000000001,2.7815000000000003,-0.39,1.06,1.1294689017,2.86024,2.01882,3.5009437371,2.67024,0.7788200000000001,2.7815000000000003,0.19,1.24,1.2544720005
2019-05-14 13:00:00,2.2431200000000002,1.8896600000000001,2.9329852114,2.67312,0.77966,2.7845,-0.43,1.11,1.1903780912,2.69312,2.01966,3.3662920031,2.67312,0.77966,2.7845,0.02,1.24,1.2401612798000001
2019-05-14 13:30:00,2.09888,2.17884,3.0253332048,2.73888,0.7988400000000001,2.8529999999999998,-0.64,1.38,1.5211837496,2.46888,1.64884,2.9688451964,2.73888,0.7988400000000001,2.8529999999999998,-0.27,0.85,0.8918520057
2019-05-14 14:00:00,2.01272,1.7499600000000002,2.6670961363,2.7427200000000003,0.7999600000000001,2.857,-0.73,0.9500000000000001,1.1980818002,2.4527200000000002,1.9299600000000001,3.1209903877,2.7427200000000003,0.7999600000000001,2.857,-0.29,1.13,1.1666190466
2019-05-14 14:30:00,1.9916,1.7638,2.660349789,2.7216,0.7938000000000001,2.835,-0.73,0.97,1.2140016474,2.4316,1.9538000000000002,3.1192968759,2.7216,0.7938000000000001,2.835,-0.29,1.16,1.1957006314
2019-05-14 15:00:00,2.11648,1.87064,2.8246737157,2.67648,0.7806400000000001,2.7880000000000003,-0.56,1.09,1.225438697,2.51648,2.05064,3.2461971598,2.67648,0.7806400000000001,2.7880000000000003,-0.16,1.27,1.2800390619
2019-05-14 15:30:00,1.9228800000000001,1.6033400000000002,2.5036306936,2.5828800000000003,0.75334,2.6905,-0.66,0.85,1.0761505471,2.32288,1.7733400000000001,2.9224144555000002,2.5828800000000003,0.75334,2.6905,-0.26,1.02,1.0526157894
2019-05-14 16:00:00,2.024,1.4995,2.5189434789,2.364,0.6895,2.4625,-0.34,0.81,0.8784645696000001,2.454,1.6595,2.9624409277,2.364,0.6895,2.4625,0.09,0.97,0.9741663102
2019-05-14 16:30:00,1.97608,1.40594,2.4251926624,2.14608,0.62594,2.2355,-0.17,0.78,0.7983107165000001,2.42608,1.54594,2.8767680910999998,2.14608,0.62594,2.2355,0.28,0.92,0.9616652224000001
2019-05-14 17:00:00,2.15568,1.2512400000000001,2.4925003109,1.85568,0.54124,1.933,0.30000000000000004,0.71,0.7707788269,2.44568,1.37124,2.8038633704,1.85568,0.54124,1.933,0.59,0.8300000000000001,1.0183319694
2019-05-14 17:30:00,2.07856,1.03458,2.3218026294,1.55856,0.45458000000000004,1.6235,0.52,0.58,0.7789736838,2.33856,1.12458,2.5949071371,1.55856,0.45458000000000004,1.6235,0.78,0.67,1.0282509421
2019-05-14 18:00:00,2.07032,0.8617600000000001,2.2425109141,1.24032,0.36176,1.292,0.8300000000000001,0.5,0.9689685237000001,2.28032,0.94176,2.4671382612,1.24032,0.36176,1.292,1.04,0.58,1.1907980517
2019-05-14 18:30:00,2.11224,0.7073200000000001,2.2275231536,0.88224,0.25732000000000005,0.919,1.23,0.45,1.3097327972000001,2.27224,0.7573200000000001,2.3951217506,0.88224,0.25732000000000005,0.919,1.3900000000000001,0.5,1.4771932846
2019-05-14 19:00:00,2.1184,0.5712,2.1940574286,0.5184,0.1512,0.54,1.6,0.42,1.6542067585,2.2284,0.6012000000000001,2.3080745222,0.5184,0.1512,0.54,1.71,0.45,1.7682194434
2019-05-14 19:30:00,2.07104,0.46322,2.1222109815,0.25104000000000004,0.07322000000000001,0.2615,1.82,0.39,1.8613167382,2.13104,0.46322,2.180803579,0.25104000000000004,0.07322000000000001,0.2615,1.88,0.39,1.9200260415
2019-05-14 20:00:00,2.04848,0.37164,2.0819189706,0.10848000000000001,0.03164,0.113,1.94,0.34,1.9695684807,2.08848,0.37164,2.1212885235,0.10848000000000001,0.03164,0.113,1.98,0.34,2.0089798406
2019-05-14 20:30:00,2.0237600000000002,0.31568,2.0482329946,0.05376,0.015680000000000003,0.056,1.97,0.30000000000000004,1.9927117202,2.04376,0.30568,2.0664934551,0.05376,0.015680000000000003,0.056,1.99,0.29,2.0110196419
2019-05-14 21:00:00,2.00104,0.32322,2.0269761345,0.011040000000000001,0.00322,0.0115,1.99,0.32,2.0155644371,2.02104,0.31322,2.0451673403,0.011040000000000001,0.00322,0.0115,2.01,0.31,2.0337649815
2019-05-14 21:30:00,1.98144,0.27042000000000005,1.9998078533,0.00144,0.00042,0.0015,1.98,0.27,1.998324298,2.00144,0.27042000000000005,2.0196259678,0.00144,0.00042,0.0015,2.0,0.27,2.0181427105
2019-05-14 22:00:00,1.9624000000000001,0.31070000000000003,1.986843791,0.0024000000000000002,0.0007,0.0025,1.96,0.31,1.9843638779,1.9824000000000002,0.2707,2.0007969037,0.0024000000000000002,0.0007,0.0025,1.98,0.27,1.998324298
2019-05-14 22:30:00,1.8424,0.4107,1.8876207908,0.0024000000000000002,0.0007,0.0025,1.8399999999999999,0.41000000000000003,1.8851259905000002,1.8224,0.060700000000000004,1.8234106093,0.0024000000000000002,0.0007,0.0025,1.82,0.06,1.8209887424
2019-05-14 23:00:00,1.7024,0.23070000000000002,1.7179604914,0.0024000000000000002,0.0007,0.0025,1.7000000000000002,0.23,1.7154882687000002,1.7224,0.2207,1.7364821478999999,0.0024000000000000002,0.0007,0.0025,1.72,0.22,1.7340126874
2019-05-14 23:30:00,1.6524,0.25070000000000003,1.6713097409,0.0024000000000000002,0.0007,0.0025,1.65,0.25,1.6688319268,1.6623999999999999,0.24070000000000003,1.6797351726,0.0024000000000000002,0.0007,0.0025,1.6600000000000001,0.24,1.6772596698000002
2019-05-15 00:00:00,1.5524,0.25070000000000003,1.5725127185,0.0024000000000000002,0.0007,0.0025,1.55,0.25,1.5700318468,1.5724,0.24070000000000003,1.5907162695000001,0.0024000000000000002,0.0007,0.0025,1.57,0.24,1.5882380174000001
2019-05-15 00:30:00,1.43144,0.37042,1.4785910354,0.00144,0.00042,0.0015,1.43,0.37,1.4770917372,1.41144,-0.039580000000000004,1.4119948477,0.00144,0.00042,0.0015,1.4100000000000001,-0.04,1.4105672618
2019-05-15 01:00:00,1.5419200000000002,0.52056,1.6274212731,0.0019200000000000003,0.0005600000000000001,0.002,1.54,0.52,1.6254230219,1.49192,-0.08944,1.4945985414,0.0019200000000000003,0.0005600000000000001,0.002,1.49,-0.09,1.4927156461
2019-05-15 01:30:00,1.65,0.24,1.6673631878,0.0,0.0,0.0,1.65,0.24,1.6673631878,1.67,0.23,1.6857639218,0.0,0.0,0.0,1.67,0.23,1.6857639218
2019-05-15 02:00:00,1.77,0.24,1.7861970776,0.0,0.0,0.0,1.77,0.24,1.7861970776,1.79,0.23,1.8047160441,0.0,0.0,0.0,1.79,0.23,1.8047160441
2019-05-15 02:30:00,1.79,0.24,1.8060177186000002,0.0,0.0,0.0,1.79,0.24,1.8060177186000002,1.8,0.23,1.8146349495,0.0,0.0,0.0,1.8,0.23,1.8146349495
2019-05-15 03:00:00,1.72,0.22,1.7340126874,0.0,0.0,0.0,1.72,0.22,1.7340126874,1.73,0.21,1.7426990561,0.0,0.0,0.0,1.73,0.21,1.7426990561
2019-05-15 03:30:00,1.6600000000000001,0.18,1.6697305172,0.0,0.0,0.0,1.6600000000000001,0.18,1.6697305172,1.67,0.17,1.6786303941,0.0,0.0,0.0,1.67,0.17,1.6786303941
2019-05-15 04:00:00,1.7000000000000002,0.22,1.714176187,0.0,0.0,0.0,1.7000000000000002,0.22,1.714176187,1.71,0.21,1.7228464818,0.0,0.0,0.0,1.71,0.21,1.7228464818
2019-05-15 04:30:00,1.73,0.24,1.7465680634,0.0,0.0,0.0,1.73,0.24,1.7465680634,1.75,0.23,1.7650495743999999,0.0,0.0,0.0,1.75,0.23,1.7650495743999999
2019-05-15 05:00:00,1.67,0.24,1.6871573726,0.0,0.0,0.0,1.67,0.24,1.6871573726,1.69,0.23,1.7055790805000002,0.0,0.0,0.0,1.69,0.23,1.7055790805000002
2019-05-15 05:30:00,1.7391200000000002,0.26266,1.7588429862,0.009120000000000001,0.00266,0.0095,1.73,0.26,1.7494284781,1.74912,0.26266,1.7687314805,0.009120000000000001,0.00266,0.0095,1.74,0.26,1.7593180497
2019-05-15 06:00:00,1.79608,0.29344000000000003,1.8198929639,0.04608,0.01344,0.048,1.75,0.28,1.7722584462,1.81608,0.29344000000000003,1.8396340941,0.04608,0.01344,0.048,1.77,0.28,1.7920100446
2019-05-15 06:30:00,1.9464800000000002,0.51814,2.0142625077,0.09648000000000001,0.028140000000000002,0.1005,1.85,0.49,1.9137920472,1.93648,0.07814,1.9380558944000001,0.09648000000000001,0.028140000000000002,0.1005,1.8399999999999999,0.05,1.8406792225
2019-05-15 07:00:00,2.1108000000000002,0.5044000000000001,2.170229481,0.22080000000000002,0.0644,0.23,1.8900000000000001,0.44,1.9405411616000001,2.1708,0.41440000000000005,2.21,0.22080000000000002,0.0644,0.23,1.9500000000000002,0.35000000000000003,1.9811612755999999
2019-05-15 07:30:00,2.52912,0.93266,2.6956080297,0.48912000000000005,0.14266,0.5095000000000001,2.04,0.79,2.1876242822,2.61912,0.68266,2.7066241427,0.48912000000000005,0.14266,0.5095000000000001,2.13,0.54,2.1973848093
2019-05-15 08:00:00,2.88608,1.5534400000000002,3.2775957042,0.7660800000000001,0.22344000000000003,0.798,2.12,1.33,2.5026585864,2.9460800000000003,0.7034400000000001,3.0288966968,0.7660800000000001,0.22344000000000003,0.798,2.18,0.48,2.2322186273
2019-05-15 08:30:00,2.8904,1.4372,3.2279956629,1.1904,0.3472,1.24,1.7000000000000002,1.09,2.0194306128,3.0804,1.2972000000000001,3.3423931546,1.1904,0.3472,1.24,1.8900000000000001,0.9500000000000001,2.1153250341
2019-05-15 09:00:00,2.81352,1.83186,3.3573212313,1.58352,0.46186000000000005,1.6495000000000002,1.23,1.37,1.8411409506,3.01352,1.12186,3.2155672361,1.58352,0.46186000000000005,1.6495000000000002,1.43,0.66,1.574960317
2019-05-15 09:30:00,2.6952,1.8761,3.2838779286,1.7352,0.5061,1.8075,0.96,1.37,1.6728717823,2.9052,1.1861,3.1379962157,1.7352,0.5061,1.8075,1.17,0.68,1.3532553344
2019-05-15 10:00:00,2.64736,2.00298,3.319705386,2.06736,0.6029800000000001,2.1535,0.58,1.4,1.5153877392,2.92736,1.37298,3.2333435713,2.06736,0.6029800000000001,2.1535,0.86,0.77,1.1543396381
2019-05-15 10:30:00,2.458,2.029,3.1872566574,2.328,0.679,2.425,0.13,1.35,1.3562448157,2.698,1.389,3.0345551569,2.328,0.679,2.425,0.37,0.71,0.800624756
2019-05-15 11:00:00,2.2748,1.7989000000000002,2.900130385,2.4648,0.7189,2.5675,-0.19,1.08,1.09658561,2.7548,1.8489,3.3177333,2.4648,0.7189,2.5675,0.29,1.13,1.1666190466
2019-05-15 11:30:00,2.26208,1.82644,2.9073852514,2.66208,0.77644,2.773,-0.4,1.05,1.1236102527,2.7920800000000003,2.00644,3.4382426034,2.66208,0.77644,2.773,0.13,1.23,1.2368508398
2019-05-15 12:00:00,2.23968,1.8257400000000001,2.8895489354,2.65968,0.7757400000000001,2.7705,-0.42,1.05,1.1308846095,2.9296800000000003,2.00574,3.5504954373,2.65968,0.7757400000000001,2.7705,0.27,1.23,1.2592855117
2019-05-15 12:30:00,2.196,1.7905000000000002,2.8334265916,2.676,0.7805000000000001,2.7875,-0.48,1.01,1.1182575732,2.596,1.9805000000000001,3.2652099856,2.676,0.7805000000000001,2.7875,-0.08,1.2,1.2026637103
2019-05-15 13:00:00,2.13704,1.79372,2.7900486376,2.68704,0.7837200000000001,2.799,-0.55,1.01,1.1500434774000001,2.50704,1.9637200000000001,3.184563675,2.68704,0.7837200000000001,2.799,-0.18,1.18,1.1936498649
2019-05-15 13:30:00,2.05832,1.8082600000000002,2.7397966073999998,2.66832,0.7782600000000001,2.7795,-0.61,1.03,1.1970797801,2.46832,1.9982600000000001,3.1757907126,2.66832,0.7782600000000001,2.7795,-0.2,1.22,1.2362847568
2019-05-15 14:00:00,2.01288,1.8358400000000001,2.7243337534,2.76288,0.8058400000000001,2.878,-0.75,1.03,1.2741271522,2.46288,2.02584,3.1890132643,2.76288,0.8058400000000001,2.878,-0.30000000000000004,1.22,1.256343902
2019-05-15 14:30:00,2.06992,1.89206,2.8043644289,2.74992,0.8020600000000001,2.8645,-0.68,1.09,1.2847178679,2.50992,2.08206,3.2610845205,2.74992,0.8020600000000001,2.8645,-0.24,1.28,1.3023056477
