Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-15 15:00:00,2.1176,1.9268,2.8630033182,2.6976,0.7868,2.81,-0.58,1.1400000000000001,1.2790621564,2.5376000000000003,2.1168,3.3045810627,2.6976,0.7868,2.81,-0.16,1.33,1.3395894894
2019-05-15 15:30:00,2.12144,1.86292,2.8232921563,2.58144,0.75292,2.689,-0.46,1.11,1.2015406776,2.44144,2.03292,3.1770100724,2.58144,0.75292,2.689,-0.14,1.28,1.2876334882
2019-05-15 16:00:00,2.14288,1.7908400000000002,2.7926766014,2.40288,0.70084,2.503,-0.26,1.09,1.1205802069,2.63288,1.9508400000000001,3.2768634088,2.40288,0.70084,2.503,0.23,1.25,1.2709838709
2019-05-15 16:30:00,2.3324,1.6532,2.8588739042,2.1024,0.6132000000000001,2.19,0.23,1.04,1.0651291002,2.6524,1.7932000000000001,3.2016858059,2.1024,0.6132000000000001,2.19,0.55,1.18,1.3018832513
2019-05-15 17:00:00,2.37104,1.71822,2.9281582351,1.8110400000000002,0.52822,1.8865,0.56,1.19,1.315180596,2.6410400000000003,1.38822,2.9836633607,1.8110400000000002,0.52822,1.8865,0.8300000000000001,0.86,1.1951987282
2019-05-15 17:30:00,2.37888,1.20634,2.6672694371,1.11888,0.32634,1.1655,1.26,0.88,1.5368799563,2.58888,1.18634,2.8477538956,1.11888,0.32634,1.1655,1.47,0.86,1.7030854353
2019-05-15 18:00:00,2.40168,1.03674,2.6158930884,0.8116800000000001,0.23674,0.8455,1.5899999999999999,0.8,1.7799157283,2.52168,0.94674,2.6935453681,0.8116800000000001,0.23674,0.8455,1.71,0.71,1.8515398997
2019-05-15 18:30:00,2.282,0.8085,2.4209907579,0.612,0.17850000000000002,0.6375000000000001,1.67,0.63,1.7848809484000001,2.412,0.8485,2.5568919121,0.612,0.17850000000000002,0.6375000000000001,1.8,0.67,1.9206509313
2019-05-15 19:00:00,2.21984,0.6266200000000001,2.3065867098,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.82,0.51,1.8901058171,2.30984,0.6466200000000001,2.3986409173,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.9100000000000001,0.53,1.9821705275000001
2019-05-15 19:30:00,2.08208,0.45394,2.1309900633,0.32208000000000003,0.09394000000000001,0.3355,1.76,0.36,1.7964409258,2.15208,0.46394,2.2015196229,0.32208000000000003,0.09394000000000001,0.3355,1.83,0.37,1.8670297266
2019-05-15 20:00:00,1.99744,0.38342000000000004,2.0339069423,0.21744000000000002,0.06342,0.2265,1.78,0.32,1.8085353190000002,2.04744,0.39342000000000005,2.0848956449,0.21744000000000002,0.06342,0.2265,1.83,0.33,1.8595160661
2019-05-15 20:30:00,1.9916800000000001,0.34674000000000005,2.021637418,0.09168000000000001,0.026740000000000003,0.0955,1.9,0.32,1.9267589367,2.02168,0.34674000000000005,2.0511993199,0.09168000000000001,0.026740000000000003,0.0955,1.9300000000000002,0.32,1.9563486397
2019-05-15 21:00:00,1.9677600000000002,0.30518,1.9912845728000002,0.01776,0.005180000000000001,0.018500000000000003,1.9500000000000002,0.30000000000000004,1.9729419657,1.9877600000000002,0.29518,2.0095574264,0.01776,0.005180000000000001,0.018500000000000003,1.97,0.29,1.9912307752
2019-05-15 21:30:00,1.96576,0.33168000000000003,1.9935455851000001,0.00576,0.00168,0.006,1.96,0.33,1.9875864761000002,1.9757600000000002,0.22168000000000002,1.9881573378000001,0.00576,0.00168,0.006,1.97,0.22,1.9822462007000001
2019-05-15 22:00:00,1.9348,0.5114000000000001,2.0012448626,0.0048000000000000004,0.0014,0.005,1.9300000000000002,0.51,1.9962464778000002,1.8948,-0.058600000000000006,1.8957059371,0.0048000000000000004,0.0014,0.005,1.8900000000000001,-0.06,1.8909521411
2019-05-15 22:30:00,1.7748,0.28140000000000004,1.7969699497,0.0048000000000000004,0.0014,0.005,1.77,0.28,1.7920100446,1.7748,0.1714,1.783057206,0.0048000000000000004,0.0014,0.005,1.77,0.17,1.7781451009
2019-05-15 23:00:00,1.65528,0.21154,1.6687423558,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.65,0.21,1.6633099531000002,1.66528,0.20154000000000002,1.6774313250000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6600000000000001,0.2,1.6720047847
2019-05-15 23:30:00,1.63528,0.24154000000000003,1.6530221565,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.63,0.24,1.6475739741000002,1.64528,0.23154000000000002,1.6614924165,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6400000000000001,0.23,1.6560495162
2019-05-16 00:00:00,1.50528,0.25154000000000004,1.5261521058,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5,0.25,1.5206906326,1.5152800000000002,0.19154000000000002,1.5273378965000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.51,0.19,1.5219066988
2019-05-16 00:30:00,1.41384,0.39112,1.466941853,0.0038400000000000005,0.0011200000000000001,0.004,1.4100000000000001,0.39,1.4629422408,1.38384,-0.06888000000000001,1.3855531747,0.0038400000000000005,0.0011200000000000001,0.004,1.38,-0.07,1.3817742218
2019-05-16 01:00:00,1.46528,0.20154000000000002,1.4790753361,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.46,0.2,1.4736349616,1.4752800000000001,0.19154000000000002,1.4876621424,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.47,0.19,1.4822280526
2019-05-16 01:30:00,1.58432,0.23126000000000002,1.6011093186,0.00432,0.00126,0.0045000000000000005,1.58,0.23,1.5966527487,1.60432,0.22126,1.6195056808000001,0.00432,0.00126,0.0045000000000000005,1.6,0.22,1.6150541787
2019-05-16 02:00:00,1.6738400000000002,0.22112,1.6883821842,0.0038400000000000005,0.0011200000000000001,0.004,1.67,0.22,1.6844286865,1.68384,0.22112,1.6982965583,0.0038400000000000005,0.0011200000000000001,0.004,1.6800000000000002,0.22,1.6943435306999999
2019-05-16 02:30:00,1.74288,0.23084000000000002,1.7581006228,0.00288,0.00084,0.003,1.74,0.23,1.7551353224000001,1.7528800000000002,0.22084,1.7667367093,0.00288,0.00084,0.003,1.75,0.22,1.763774362
2019-05-16 03:00:00,1.6738400000000002,0.20112000000000002,1.6858794737,0.0038400000000000005,0.0011200000000000001,0.004,1.67,0.2,1.6819334113000002,1.68384,0.18112,1.6935529516,0.0038400000000000005,0.0011200000000000001,0.004,1.6800000000000002,0.18,1.6896153408
2019-05-16 03:30:00,1.6138400000000002,0.17112000000000002,1.6228868106,0.0038400000000000005,0.0011200000000000001,0.004,1.6099999999999999,0.17,1.6189502772000002,1.62384,0.15112,1.6308567074,0.0038400000000000005,0.0011200000000000001,0.004,1.62,0.15,1.6269296236000002
2019-05-16 04:00:00,1.62336,0.19098,1.6345553065,0.00336,0.0009800000000000002,0.0035,1.62,0.19,1.6311039207,1.6333600000000001,0.17098000000000002,1.6422847043000002,0.00336,0.0009800000000000002,0.0035,1.63,0.17,1.6388410539
2019-05-16 04:30:00,1.6609600000000002,0.21028000000000002,1.6742179667000001,0.0009600000000000001,0.00028000000000000003,0.001,1.6600000000000001,0.21,1.6732304085,1.68096,0.20028,1.692849255,0.0009600000000000001,0.00028000000000000003,0.001,1.6800000000000002,0.2,1.6918628786
2019-05-16 05:00:00,1.64192,0.21056000000000002,1.6553660622000002,0.0019200000000000003,0.0005600000000000001,0.002,1.6400000000000001,0.21,1.653390456,1.65192,0.20056000000000002,1.66405048,0.0019200000000000003,0.0005600000000000001,0.002,1.65,0.2,1.6620770139
2019-05-16 05:30:00,1.62344,0.23392000000000002,1.6402060846,0.01344,0.003920000000000001,0.014,1.6099999999999999,0.23,1.6263455967,1.63344,0.21392000000000003,1.647388236,0.01344,0.003920000000000001,0.014,1.62,0.21,1.6335544068
2019-05-16 06:00:00,1.7590400000000002,0.25722,1.7777468464,0.05904,0.017220000000000003,0.061500000000000006,1.7000000000000002,0.24,1.7168575946,1.7790400000000002,0.25722,1.79753872,0.05904,0.017220000000000003,0.061500000000000006,1.72,0.24,1.7366634677000001
2019-05-16 06:30:00,1.9029600000000002,0.38878,1.9422684289,0.13296000000000002,0.03878,0.1385,1.77,0.35000000000000003,1.8042727067,1.9429600000000002,0.34878000000000003,1.9740164766000001,0.13296000000000002,0.03878,0.1385,1.81,0.31,1.8363550855000002
2019-05-16 07:00:00,2.0612,0.43910000000000005,2.1074520754,0.2712,0.0791,0.28250000000000003,1.79,0.36,1.8258422714,2.1212,0.4591,2.1703138598,0.2712,0.0791,0.28250000000000003,1.85,0.38,1.8886238376
2019-05-16 07:30:00,2.3472,0.6296,2.4301736563,0.5472,0.15960000000000002,0.5700000000000001,1.8,0.47000000000000003,1.8603494295,2.4672,0.6596000000000001,2.5538496432,0.5472,0.15960000000000002,0.5700000000000001,1.92,0.5,1.9840362900000001
2019-05-16 08:00:00,2.4696,0.9278000000000001,2.6381313462,0.8496,0.24780000000000002,0.885,1.62,0.68,1.7569291392,2.6096,0.7178,2.7065197210000003,0.8496,0.24780000000000002,0.885,1.76,0.47000000000000003,1.8216750534
2019-05-16 08:30:00,2.5024800000000003,0.95864,2.6798128293,1.0924800000000001,0.31864000000000003,1.138,1.4100000000000001,0.64,1.5484508387,2.7124800000000002,1.02864,2.9009736297,1.0924800000000001,0.31864000000000003,1.138,1.62,0.71,1.7687566254
2019-05-16 09:00:00,2.42232,1.14276,2.6783454968,1.55232,0.45276000000000005,1.617,0.87,0.6900000000000001,1.1104053314,2.7023200000000003,1.24276,2.9743883069,1.55232,0.45276000000000005,1.617,1.15,0.79,1.395206078
2019-05-16 09:30:00,2.26568,1.24874,2.587017095,1.91568,0.55874,1.9955,0.35000000000000003,0.6900000000000001,0.7736924454,2.59568,1.37874,2.9391288931,1.91568,0.55874,1.9955,0.68,0.8200000000000001,1.0652699188
2019-05-16 10:00:00,2.07264,1.37952,2.4897614344,2.19264,0.6395200000000001,2.284,-0.12,0.74,0.7496665926,2.51264,1.51952,2.9363754528,2.19264,0.6395200000000001,2.284,0.32,0.88,0.9363759929000001
2019-05-16 10:30:00,2.05456,1.45008,2.5147462695,2.4345600000000003,0.71008,2.536,-0.38,0.74,0.8318653737,2.58456,1.61008,3.0450464693,2.4345600000000003,0.71008,2.536,0.15,0.9,0.9124143795
2019-05-16 11:00:00,1.99904,1.49222,2.4945703939,2.57904,0.7522200000000001,2.6865,-0.58,0.74,0.9402127419,2.37904,1.66222,2.9022072031,2.57904,0.7522200000000001,2.6865,-0.2,0.91,0.9317188417000001
2019-05-16 11:30:00,3.6490400000000003,1.26972,3.8636358265,2.63904,0.7697200000000001,2.749,1.01,0.5,1.1269871339,4.13904,1.43972,4.3822877359,2.63904,0.7697200000000001,2.749,1.5,0.67,1.6428329191
2019-05-16 12:00:00,3.05344,1.33392,3.3320921956,2.65344,0.77392,2.7640000000000002,0.4,0.56,0.6881860214000001,3.60344,1.5139200000000002,3.9085462259,2.65344,0.77392,2.7640000000000002,0.9500000000000001,0.74,1.2042009799
2019-05-16 12:30:00,1.846,1.418,2.3277542826,2.496,0.728,2.6,-0.65,0.6900000000000001,0.9479451461,2.266,1.588,2.7670381277000002,2.496,0.728,2.6,-0.23,0.86,0.8902246907
2019-05-16 13:00:00,1.8324,1.4632,2.3449187619,2.5824,0.7532,2.69,-0.75,0.71,1.0327632836,2.2024,1.6332,2.7418803767,2.5824,0.7532,2.69,-0.38,0.88,0.9585405573
2019-05-16 13:30:00,1.7588,1.3609,2.2238314347,2.3688000000000002,0.6909000000000001,2.4675000000000002,-0.61,0.67,0.9060905032000001,2.2488,1.5509,2.7317379540999998,2.3688000000000002,0.6909000000000001,2.4675000000000002,-0.12,0.86,0.8683317338000001
2019-05-16 14:00:00,1.8692000000000002,1.5431,2.423853595,2.4792,0.7231000000000001,2.5825,-0.61,0.8200000000000001,1.0220078278,2.3992,1.7331,2.9596952968,2.4792,0.7231000000000001,2.5825,-0.08,1.01,1.0131633629
2019-05-16 14:30:00,1.9428800000000002,1.67334,2.5641469244,2.34288,0.6833400000000001,2.4405,-0.4,0.99,1.0677546535,2.46288,1.86334,3.0883351259,2.34288,0.6833400000000001,2.4405,0.12,1.18,1.1860860003
2019-05-16 15:00:00,2.18792,1.72856,2.7883532057,2.25792,0.65856,2.352,-0.07,1.07,1.0722872749,2.51792,1.84856,3.1236349339,2.25792,0.65856,2.352,0.26,1.19,1.2180722474
2019-05-16 15:30:00,2.47288,1.38584,2.8347289112,1.56288,0.45584,1.6280000000000001,0.91,0.93,1.3011533345,2.65288,1.46584,3.0309172209,1.56288,0.45584,1.6280000000000001,1.09,1.01,1.4860013459
2019-05-16 16:00:00,2.6284,1.2387000000000001,2.9056607252,1.0584,0.30870000000000003,1.1025,1.57,0.93,1.8247739586,2.7784,1.2887,3.0627200737,1.0584,0.30870000000000003,1.1025,1.72,0.98,1.9795959184
2019-05-16 16:30:00,2.49632,1.3572600000000001,2.8414377083,1.39632,0.40726,1.4545,1.1,0.9500000000000001,1.4534441854,2.7263200000000003,1.44726,3.0866457928,1.39632,0.40726,1.4545,1.33,1.04,1.6883423823
2019-05-16 17:00:00,2.3541600000000003,1.32788,2.702838249,1.36416,0.39788,1.421,0.99,0.93,1.3583077707,2.69416,1.44788,3.0585706793,1.36416,0.39788,1.421,1.33,1.05,1.6945205812
2019-05-16 17:30:00,2.21216,1.35188,2.5925337799,1.65216,0.48188000000000003,1.721,0.56,0.87,1.0346496992,2.51216,1.35188,2.8528104388,1.65216,0.48188000000000003,1.721,0.86,0.87,1.2233151679
2019-05-16 18:00:00,2.0972,0.8971,2.2810164949000002,1.0872,0.3171,1.1325,1.01,0.58,1.1646887996,2.3872,0.9971000000000001,2.5870702059,1.0872,0.3171,1.1325,1.3,0.68,1.4671059948
2019-05-16 18:30:00,2.07336,0.67598,2.1807729478,0.8433600000000001,0.24598000000000003,0.8785000000000001,1.23,0.43,1.3029965464,2.24336,0.7259800000000001,2.3579039527,0.8433600000000001,0.24598000000000003,0.8785000000000001,1.4,0.48,1.48
2019-05-16 19:00:00,2.08624,0.55932,2.1599157854,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.54,0.4,1.5911002483,2.19624,0.5893200000000001,2.2739323209,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.65,0.43,1.7051099671
2019-05-16 19:30:00,2.08256,0.43658,2.1278294692,0.26256,0.07658000000000001,0.2735,1.82,0.36,1.8552627846,2.14256,0.44658000000000003,2.1886061889,0.26256,0.07658000000000001,0.2735,1.88,0.37,1.9160636733
2019-05-16 20:00:00,2.03976,0.37368,2.0737062473,0.14976,0.043680000000000004,0.156,1.8900000000000001,0.33,1.9185932346,2.08976,0.37368,2.122906875,0.14976,0.043680000000000004,0.156,1.94,0.33,1.9678668654
2019-05-16 20:30:00,2.03392,0.32156,2.0591822163,0.07392,0.021560000000000003,0.077,1.96,0.30000000000000004,1.9828262657,2.06392,0.32156,2.0888194273,0.07392,0.021560000000000003,0.077,1.99,0.30000000000000004,2.0124860248
2019-05-16 21:00:00,2.03104,0.28322,2.0506918467,0.011040000000000001,0.00322,0.0115,2.02,0.28,2.0393136099999998,2.05104,0.27322,2.0691578601,0.011040000000000001,0.00322,0.0115,2.04,0.27,2.0577900768
2019-05-16 21:30:00,2.01592,0.27756000000000003,2.0349380826,0.025920000000000002,0.007560000000000001,0.027,1.99,0.27,2.0082330542,2.03592,0.26756,2.0534260639,0.025920000000000002,0.007560000000000001,0.027,2.01,0.26,2.0267461607
2019-05-16 22:00:00,1.9104800000000002,0.29764,1.9335261571000002,0.060480000000000006,0.017640000000000003,0.063,1.85,0.28,1.8710692130000002,1.9304800000000002,0.28764,1.9517914335,0.060480000000000006,0.017640000000000003,0.063,1.87,0.27,1.8893914364
2019-05-16 22:30:00,1.80048,0.27764,1.8217607417,0.060480000000000006,0.017640000000000003,0.063,1.74,0.26,1.7593180497,1.81048,0.26764000000000004,1.8301554579000001,0.060480000000000006,0.017640000000000003,0.063,1.75,0.25,1.7677669530000002
2019-05-16 23:00:00,1.6404800000000002,0.21764000000000003,1.6548540117,0.060480000000000006,0.017640000000000003,0.063,1.58,0.2,1.5926079241000002,1.65048,0.20764000000000002,1.6634898858,0.060480000000000006,0.017640000000000003,0.063,1.5899999999999999,0.19,1.6013119621
2019-05-16 23:30:00,1.53952,0.22736,1.5562179796,0.05952,0.01736,0.062,1.48,0.21,1.4948244044,1.54952,0.22736,1.5661113626,0.05952,0.01736,0.062,1.49,0.21,1.5047258887
2019-05-17 00:00:00,1.45048,0.22764,1.4682343818,0.060480000000000006,0.017640000000000003,0.063,1.3900000000000001,0.21,1.4057738083,1.47048,0.22764,1.4879957661,0.060480000000000006,0.017640000000000003,0.063,1.4100000000000001,0.21,1.4255525245
2019-05-17 00:30:00,1.4024,0.22820000000000001,1.420845171,0.062400000000000004,0.0182,0.065,1.34,0.21,1.3563554107,1.4024,0.1482,1.4102088498,0.062400000000000004,0.0182,0.065,1.34,0.13,1.3462912018
2019-05-17 01:00:00,1.40144,0.20792000000000002,1.4167797288,0.06144000000000001,0.017920000000000002,0.064,1.34,0.19,1.3534031181000001,1.42144,0.18792,1.4338080764,0.06144000000000001,0.017920000000000002,0.064,1.3599999999999999,0.17,1.3705838172
2019-05-17 01:30:00,1.5614400000000002,0.23792000000000002,1.5794621869,0.06144000000000001,0.017920000000000002,0.064,1.5,0.22,1.5160474927,1.57144,0.22792,1.5878826152999999,0.06144000000000001,0.017920000000000002,0.064,1.51,0.21,1.5245327153
2019-05-17 02:00:00,1.69144,0.23792000000000002,1.7080910983000002,0.06144000000000001,0.017920000000000002,0.064,1.63,0.22,1.6447796205,1.70144,0.22792,1.7166378768000001,0.06144000000000001,0.017920000000000002,0.064,1.6400000000000001,0.21,1.653390456
2019-05-17 02:30:00,1.72384,0.23862000000000003,1.7402769464,0.06384000000000001,0.01862,0.0665,1.6600000000000001,0.22,1.6745148551,1.73384,0.22862000000000002,1.7488476921,0.06384000000000001,0.01862,0.0665,1.67,0.21,1.6831518054
2019-05-17 03:00:00,1.6462400000000001,0.22932000000000002,1.6621353133999999,0.06624000000000001,0.01932,0.069,1.58,0.21,1.5938946013000002,1.6662400000000002,0.20932,1.679336357,0.06624000000000001,0.01932,0.069,1.6,0.19,1.6112417572000002
2019-05-17 03:30:00,1.62768,0.22974000000000003,1.6438134474,0.06768,0.01974,0.07050000000000001,1.56,0.21,1.5740711547,1.63768,0.20974,1.6510562225,0.06768,0.01974,0.07050000000000001,1.57,0.19,1.5814550262
2019-05-17 04:00:00,1.62528,0.22904000000000002,1.6413392092999999,0.06528,0.01904,0.068,1.56,0.21,1.5740711547,1.63528,0.20904,1.6485867886999999,0.06528,0.01904,0.068,1.57,0.19,1.5814550262
2019-05-17 04:30:00,1.6424,0.22820000000000001,1.6581776141,0.062400000000000004,0.0182,0.065,1.58,0.21,1.5938946013000002,1.6524,0.2082,1.6654648,0.062400000000000004,0.0182,0.065,1.5899999999999999,0.19,1.6013119621
2019-05-17 05:00:00,1.59096,0.22778,1.6071830792,0.06096000000000001,0.01778,0.0635,1.53,0.21,1.5443445211,1.61096,0.20778000000000002,1.6243043588,0.06096000000000001,0.01778,0.0635,1.55,0.19,1.5616017418
2019-05-17 05:30:00,1.6400000000000001,0.24750000000000003,1.6585705442,0.06,0.0175,0.0625,1.58,0.23,1.5966527487,1.65,0.23750000000000002,1.667005174,0.06,0.0175,0.0625,1.5899999999999999,0.22,1.6051479683
2019-05-17 06:00:00,1.7172,0.2796,1.7398137831,0.06720000000000001,0.0196,0.07,1.65,0.26,1.6703592428,1.7372,0.2696,1.7579954494,0.06720000000000001,0.0196,0.07,1.67,0.25,1.6886088949
2019-05-17 06:30:00,1.9128,0.40290000000000004,1.9547716619000002,0.11280000000000001,0.0329,0.11750000000000001,1.8,0.37,1.8376343488,1.9228,0.27290000000000003,1.9420695791,0.11280000000000001,0.0329,0.11750000000000001,1.81,0.24,1.8258422714
2019-05-17 07:00:00,2.10544,0.39992000000000005,2.143085066,0.20544,0.05992000000000001,0.214,1.9,0.34,1.9301813386000002,2.15544,0.40992,2.194072925,0.20544,0.05992000000000001,0.214,1.9500000000000002,0.35000000000000003,1.9811612755999999
2019-05-17 07:30:00,2.45904,0.55472,2.5208316088,0.35904,0.10472000000000001,0.374,2.1,0.45,2.1476731595,2.51904,0.56472,2.5815637122,0.35904,0.10472000000000001,0.374,2.16,0.46,2.2084383623
2019-05-17 08:00:00,2.6391999999999998,0.6381,2.7152436815,0.43920000000000003,0.12810000000000002,0.4575,2.2,0.51,2.2583400984,2.6992000000000003,0.6481,2.7759168305,0.43920000000000003,0.12810000000000002,0.4575,2.26,0.52,2.3190515303
2019-05-17 08:30:00,2.7671200000000002,0.78166,2.8754035282,0.41712000000000005,0.12166,0.4345,2.35,0.66,2.440921957,2.82712,0.66166,2.9035153607,0.41712000000000005,0.12166,0.4345,2.41,0.54,2.4697570731000003
2019-05-17 09:00:00,2.7343200000000003,0.7962600000000001,2.8479002528,0.6043200000000001,0.17626000000000003,0.6295000000000001,2.13,0.62,2.2184003246,2.82432,0.8162600000000001,2.9399088166,0.6043200000000001,0.17626000000000003,0.6295000000000001,2.22,0.64,2.3104112188
2019-05-17 09:30:00,2.77568,0.7212400000000001,2.867854006,0.41568000000000005,0.12124000000000001,0.433,2.36,0.6000000000000001,2.4350770008,2.84568,0.74124,2.9406345234,0.41568000000000005,0.12124000000000001,0.433,2.43,0.62,2.5078476828
2019-05-17 10:00:00,2.738,0.7315,2.8340318012,0.34800000000000003,0.1015,0.36250000000000004,2.39,0.63,2.4716391322,2.798,0.6815,2.8797996892,0.34800000000000003,0.1015,0.36250000000000004,2.45,0.58,2.5177172199999998
2019-05-17 10:30:00,2.64504,1.12272,2.8734538103,0.6950400000000001,0.20272,0.724,1.9500000000000002,0.92,2.1561307938,2.67504,0.42272000000000004,2.7082339633,0.6950400000000001,0.20272,0.724,1.98,0.22,1.9921847304
2019-05-17 11:00:00,2.68192,0.8405600000000001,2.8105579517,0.72192,0.21056000000000002,0.752,1.96,0.63,2.0587617638,2.81192,0.8205600000000001,2.9292000273000003,0.72192,0.21056000000000002,0.752,2.09,0.61,2.1772000367
2019-05-17 11:30:00,2.56104,0.9682200000000001,2.7379510313,1.09104,0.31822,1.1365,1.47,0.65,1.6072958657,2.72104,1.01822,2.9053107665,1.09104,0.31822,1.1365,1.63,0.7000000000000001,1.7739503938999999
2019-05-17 12:00:00,2.57496,1.11728,2.8069081923,1.46496,0.42728000000000005,1.526,1.11,0.6900000000000001,1.3069812546000001,2.67496,1.16728,2.9185533403,1.46496,0.42728000000000005,1.526,1.21,0.74,1.4183441049
2019-05-17 12:30:00,2.3176,1.1043,2.5672452649,1.5575999999999999,0.45430000000000004,1.6225,0.76,0.65,1.0000499988,2.6875999999999998,1.2343,2.9574803888,1.5575999999999999,0.45430000000000004,1.6225,1.13,0.78,1.373062271
2019-05-17 13:00:00,2.24176,1.59468,2.7510892752,2.14176,0.62468,2.231,0.1,0.97,0.9751410154000001,2.42176,1.13468,2.6744009049,2.14176,0.62468,2.231,0.28,0.51,0.5818075283
2019-05-17 13:30:00,2.28472,1.35346,2.6555224439,1.79472,0.52346,1.8695,0.49,0.8300000000000001,0.9638464608,2.46472,1.21346,2.7472404063,1.79472,0.52346,1.8695,0.67,0.6900000000000001,0.9617692031
2019-05-17 14:00:00,2.19448,1.23214,2.5167263359,1.82448,0.5321400000000001,1.9005,0.37,0.7000000000000001,0.7917701687,2.5744800000000003,1.37214,2.9173130531,1.82448,0.5321400000000001,1.9005,0.75,0.84,1.1260994627
2019-05-17 14:30:00,2.30224,1.02982,2.522070231,1.30224,0.37982000000000005,1.3565,1.0,0.65,1.1926860442,2.4922400000000002,1.10982,2.7281789989,1.30224,0.37982000000000005,1.3565,1.19,0.73,1.396065901
2019-05-17 15:00:00,2.15608,1.31844,2.5272445469,2.08608,0.6084400000000001,2.173,0.07,0.71,0.7134423593,2.49608,1.4284400000000002,2.8759096299999998,2.08608,0.6084400000000001,2.173,0.41000000000000003,0.8200000000000001,0.9167878708
2019-05-17 15:30:00,2.28608,1.02594,2.5057363489,1.42608,0.41594000000000003,1.4855,0.86,0.61,1.0543718509,2.42608,1.08594,2.6580311980999998,1.42608,0.41594000000000003,1.4855,1.0,0.67,1.2037026211
2019-05-17 16:00:00,2.25576,1.04918,2.4878166834,1.50576,0.43918,1.5685,0.75,0.61,0.9667471231,2.44576,1.13918,2.6980498605000003,1.50576,0.43918,1.5685,0.9400000000000001,0.7000000000000001,1.1720068259
2019-05-17 16:30:00,2.22168,0.9017400000000001,2.397706623,1.17168,0.34174000000000004,1.2205,1.05,0.56,1.19,2.54168,0.9817400000000001,2.7246927625,1.17168,0.34174000000000004,1.2205,1.37,0.64,1.5121177203
2019-05-17 17:00:00,2.262,0.6685,2.3587149573,0.612,0.17850000000000002,0.6375000000000001,1.65,0.49,1.7212204972,2.402,0.7085,2.5043115321,0.612,0.17850000000000002,0.6375000000000001,1.79,0.53,1.8668154703000002
2019-05-17 17:30:00,2.25824,0.6678200000000001,2.3549164423,0.6782400000000001,0.19782000000000002,0.7065,1.58,0.47000000000000003,1.6484234893,2.38824,0.70782,2.4909234131,0.6782400000000001,0.19782000000000002,0.7065,1.71,0.51,1.784432683
2019-05-17 18:00:00,2.23392,0.55406,2.3016040168,0.49392,0.14406000000000002,0.5145000000000001,1.74,0.41000000000000003,1.7876520914,2.32392,0.57406,2.3937729738,0.49392,0.14406000000000002,0.5145000000000001,1.83,0.43,1.8798404188000002
2019-05-17 18:30:00,2.17288,0.48584000000000005,2.2265327305,0.36288000000000004,0.10584,0.378,1.81,0.38,1.8494593805,2.25288,0.5058400000000001,2.3089699868,0.36288000000000004,0.10584,0.378,1.8900000000000001,0.4,1.9318643845
2019-05-17 19:00:00,2.072,0.431,2.1163518139,0.312,0.091,0.325,1.76,0.34,1.7925400972,2.152,0.441,2.1967214207,0.312,0.091,0.325,1.8399999999999999,0.35000000000000003,1.8729922584
2019-05-17 19:30:00,2.02992,0.36706000000000005,2.0628398508,0.22992,0.06706000000000001,0.23950000000000002,1.8,0.30000000000000004,1.8248287590999999,2.07992,0.37706,2.1138215275,0.22992,0.06706000000000001,0.23950000000000002,1.85,0.31,1.8757931656
2019-05-17 20:00:00,1.9815200000000002,0.27836,2.0009762118,0.13152,0.038360000000000005,0.137,1.85,0.24,1.8655026131999999,2.01152,0.27836,2.0306887994,0.13152,0.038360000000000005,0.137,1.88,0.24,1.8952572385000002
2019-05-17 20:30:00,1.8922400000000001,0.25232000000000004,1.9089886328,0.04224000000000001,0.012320000000000001,0.044,1.85,0.24,1.8655026131999999,1.9122400000000002,0.22232000000000002,1.925120256,0.04224000000000001,0.012320000000000001,0.044,1.87,0.21,1.8817545005
2019-05-17 21:00:00,1.9172,0.2621,1.9350328809000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9100000000000001,0.26,1.9276151068,1.9372,0.2521,1.9535348090000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9300000000000002,0.25,1.9461243537000001
2019-05-17 21:30:00,1.92096,0.26028,1.93851309,0.0009600000000000001,0.00028000000000000003,0.001,1.92,0.26,1.9375241934,1.94096,0.25028,1.9570298414,0.0009600000000000001,0.00028000000000000003,0.001,1.94,0.25,1.9560419218
2019-05-17 22:00:00,1.8599999999999999,0.44,1.9113346123000001,0.0,0.0,0.0,1.8599999999999999,0.44,1.9113346123000001,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,1.8399999999999999,0.0,1.8399999999999999
2019-05-17 22:30:00,1.73048,0.23014,1.7457163143,0.00048000000000000007,0.00014000000000000001,0.0005,1.73,0.23,1.7452220489,1.75048,0.22014000000000003,1.7642680777000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.75,0.22,1.763774362
2019-05-17 23:00:00,1.6204800000000001,0.23014,1.6367406178000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.62,0.23,1.6362457028000001,1.6404800000000002,0.22014000000000003,1.6551846574,0.00048000000000000007,0.00014000000000000001,0.0005,1.6400000000000001,0.22,1.6546903033
2019-05-17 23:30:00,1.53048,0.21014000000000002,1.5448391017,0.00048000000000000007,0.00014000000000000001,0.0005,1.53,0.21,1.5443445211,1.55048,0.20014,1.5633439321,0.00048000000000000007,0.00014000000000000001,0.0005,1.55,0.2,1.5628499608
2019-05-18 00:00:00,1.47,0.21,1.4849242405,0.0,0.0,0.0,1.47,0.21,1.4849242405,1.48,0.2,1.4934523762,0.0,0.0,0.0,1.48,0.2,1.4934523762
2019-05-18 00:30:00,1.4424000000000001,0.3607,1.4868161453,0.0024000000000000002,0.0007,0.0025,1.44,0.36,1.4843180252,1.4124,0.0207,1.4125516805,0.0024000000000000002,0.0007,0.0025,1.4100000000000001,0.02,1.4101418368
2019-05-18 01:00:00,1.4428800000000002,0.55084,1.5444505172,0.00288,0.00084,0.003,1.44,0.55,1.5414603466,1.38288,-0.20916,1.3986082368,0.00288,0.00084,0.003,1.38,-0.21,1.3958868148999999
2019-05-18 01:30:00,1.5343200000000001,0.19126,1.5461947646,0.00432,0.00126,0.0045000000000000005,1.53,0.19,1.5417522499,1.5543200000000001,0.17126000000000002,1.5637265266,0.00432,0.00126,0.0045000000000000005,1.55,0.17,1.5592947124
2019-05-18 02:00:00,1.7133600000000002,0.5009800000000001,1.7851004033,0.00336,0.0009800000000000002,0.0035,1.71,0.5,1.7816004041,1.66336,-0.17902,1.6729658244999999,0.00336,0.0009800000000000002,0.0035,1.6600000000000001,-0.18,1.6697305172
2019-05-18 02:30:00,1.73,0.6000000000000001,1.83109257,0.0,0.0,0.0,1.73,0.6000000000000001,1.83109257,1.6600000000000001,-0.31,1.6886977231,0.0,0.0,0.0,1.6600000000000001,-0.31,1.6886977231
2019-05-18 03:00:00,1.69,0.5,1.7624131184,0.0,0.0,0.0,1.69,0.5,1.7624131184,1.63,-0.2,1.6422241016,0.0,0.0,0.0,1.63,-0.2,1.6422241016
2019-05-18 03:30:00,1.6,0.18,1.6100931649999999,0.0,0.0,0.0,1.6,0.18,1.6100931649999999,1.62,0.17,1.6288953312,0.0,0.0,0.0,1.62,0.17,1.6288953312
2019-05-18 04:00:00,1.57,0.18,1.5802847844999999,0.0,0.0,0.0,1.57,0.18,1.5802847844999999,1.58,0.17,1.5891192529,0.0,0.0,0.0,1.58,0.17,1.5891192529
2019-05-18 04:30:00,1.57,0.18,1.5802847844999999,0.0,0.0,0.0,1.57,0.18,1.5802847844999999,1.58,0.17,1.5891192529,0.0,0.0,0.0,1.58,0.17,1.5891192529
2019-05-18 05:00:00,1.54,0.18,1.5504837955,0.0,0.0,0.0,1.54,0.18,1.5504837955,1.56,0.17,1.5692354826,0.0,0.0,0.0,1.56,0.17,1.5692354826
2019-05-18 05:30:00,1.54,0.18,1.5504837955,0.0,0.0,0.0,1.54,0.18,1.5504837955,1.56,0.17,1.5692354826,0.0,0.0,0.0,1.56,0.17,1.5692354826
2019-05-18 06:00:00,1.58104,0.34322,1.6178650902,0.011040000000000001,0.00322,0.0115,1.57,0.34,1.6063934761,1.57104,0.06322,1.572311499,0.011040000000000001,0.00322,0.0115,1.56,0.06,1.5611534198
2019-05-18 06:30:00,1.73184,0.35512000000000005,1.7678744299,0.051840000000000004,0.015120000000000001,0.054,1.6800000000000002,0.34,1.7140595089000001,1.74184,0.26512,1.7619010188000002,0.051840000000000004,0.015120000000000001,0.054,1.69,0.25,1.7083910559
2019-05-18 07:00:00,1.84592,0.36506000000000005,1.8816719826,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.76,0.34,1.7925400972,1.87592,0.36506000000000005,1.9111108419,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.79,0.34,1.8220043908
2019-05-18 07:30:00,1.9641600000000001,0.38788000000000006,2.0020927551,0.16416,0.047880000000000006,0.171,1.8,0.34,1.8318296863999999,2.00416,0.38788000000000006,2.0413496026,0.16416,0.047880000000000006,0.171,1.8399999999999999,0.34,1.8711493794
2019-05-18 08:00:00,2.12544,0.49492,2.1823017665,0.32544,0.09492,0.339,1.8,0.4,1.8439088915,2.18544,0.51492,2.2452818531,0.32544,0.09492,0.339,1.8599999999999999,0.42,1.9068298298
2019-05-18 08:30:00,2.19736,0.54298,2.2634527276,0.38736000000000004,0.11298000000000001,0.4035,1.81,0.43,1.860376306,2.27736,0.57298,2.3483344417,0.38736000000000004,0.11298000000000001,0.4035,1.8900000000000001,0.46,1.9451735141
2019-05-18 09:00:00,2.20568,0.90124,2.3826996873,0.41568000000000005,0.12124000000000001,0.433,1.79,0.78,1.952562419,2.21568,0.53124,2.2784762013,0.41568000000000005,0.12124000000000001,0.433,1.8,0.41000000000000003,1.8461040057
2019-05-18 09:30:00,2.16704,0.9512200000000001,2.3666182307,0.58704,0.17122,0.6115,1.58,0.78,1.7620442673,2.20704,0.05122,2.2076342655,0.58704,0.17122,0.6115,1.62,-0.12,1.6244383645
2019-05-18 10:00:00,2.18232,0.9977600000000001,2.3995927988,0.7123200000000001,0.20776000000000003,0.742,1.47,0.79,1.6688319268,2.22232,0.36776000000000003,2.2525438065,0.7123200000000001,0.20776000000000003,0.742,1.51,0.16,1.5184531603
2019-05-18 10:30:00,2.1376,1.0093,2.3638993739,0.7176,0.2093,0.7475,1.42,0.8,1.6298466186,2.1876,0.3693,2.2185527377,0.7176,0.2093,0.7475,1.47,0.16,1.4786818454000001
2019-05-18 11:00:00,2.11488,1.10434,2.385850844,0.9748800000000001,0.28434000000000004,1.0155,1.1400000000000001,0.8200000000000001,1.4042791745,2.22488,0.42434000000000005,2.2649846467,0.9748800000000001,0.28434000000000004,1.0155,1.25,0.14,1.2578155668
2019-05-18 11:30:00,2.00704,1.07622,2.2773798651,0.9470400000000001,0.27622,0.9865,1.06,0.8,1.3280060241,2.14704,0.41622000000000003,2.1870116255,0.9470400000000001,0.27622,0.9865,1.2,0.14,1.2081390648
2019-05-18 12:00:00,2.034,1.0245,2.2774451146,0.804,0.23450000000000001,0.8375,1.23,0.79,1.4618481453,2.094,0.3345,2.1205485729,0.804,0.23450000000000001,0.8375,1.29,0.1,1.2938701635
2019-05-18 12:30:00,2.09272,0.9574600000000001,2.3013488762,0.6427200000000001,0.18746000000000002,0.6695,1.45,0.77,1.6417673404,2.07272,0.07746,2.0741668809,0.6427200000000001,0.18746000000000002,0.6695,1.43,-0.11,1.4342245291
2019-05-18 13:00:00,2.0588,0.8959,2.2452826659,0.5688,0.16590000000000002,0.5925,1.49,0.73,1.6592166827,2.0388,0.025900000000000003,2.0389645044,0.5688,0.16590000000000002,0.5925,1.47,-0.14,1.4766516177
2019-05-18 13:30:00,2.01512,0.8656600000000001,2.1931885122,0.46512000000000003,0.13566,0.48450000000000004,1.55,0.73,1.7133009075999999,1.99512,-0.00434,1.9951247204,0.46512000000000003,0.13566,0.48450000000000004,1.53,-0.14,1.5363918771
2019-05-18 14:00:00,2.07208,0.8089400000000001,2.2243874325,0.44208000000000003,0.12894,0.4605,1.63,0.68,1.7661540137,2.06208,0.22894000000000003,2.0747499729,0.44208000000000003,0.12894,0.4605,1.62,0.1,1.6230834852
2019-05-18 14:30:00,2.07336,0.43598000000000003,2.1187024921,0.36336,0.10598,0.3785,1.71,0.33,1.7415510328,2.13336,0.45598000000000005,2.1815459312,0.36336,0.10598,0.3785,1.77,0.35000000000000003,1.8042727067
2019-05-18 15:00:00,2.03016,0.42338000000000003,2.0738370838,0.32016,0.09338,0.3335,1.71,0.33,1.7415510328,2.0801600000000002,0.44338000000000005,2.126887738,0.32016,0.09338,0.3335,1.76,0.35000000000000003,1.7944637082
2019-05-18 15:30:00,1.9899200000000001,0.47956000000000004,2.0468901778,0.40992,0.11956000000000001,0.427,1.58,0.36,1.6204937519,2.03992,0.48956000000000005,2.0978423678,0.40992,0.11956000000000001,0.427,1.63,0.37,1.671466422
2019-05-18 16:00:00,1.8484800000000001,0.5491400000000001,1.9283238965,0.6484800000000001,0.18914,0.6755,1.2,0.36,1.2528367811,1.96848,0.5791400000000001,2.0519056143,0.6484800000000001,0.18914,0.6755,1.32,0.39,1.3764083696
2019-05-18 16:30:00,1.91128,0.6520400000000001,2.0194423488,0.7612800000000001,0.22204000000000002,0.793,1.15,0.43,1.227762192,2.08128,0.7020400000000001,2.1964941612,0.7612800000000001,0.22204000000000002,0.793,1.32,0.48,1.4045639893000001
2019-05-18 17:00:00,1.93384,0.6486200000000001,2.0397169044,0.7838400000000001,0.22862000000000002,0.8165,1.15,0.42,1.2242957159,2.10384,0.70862,2.2199741102,0.7838400000000001,0.22862000000000002,0.8165,1.32,0.48,1.4045639893000001
2019-05-18 17:30:00,1.94392,0.6690600000000001,2.0558371166,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.09,0.42,1.1681181447,2.10392,0.72906,2.2266584493,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.25,0.48,1.3389921583
2019-05-18 18:00:00,1.84928,0.6335400000000001,1.9547914083000002,0.86928,0.25354000000000004,0.9055000000000001,0.98,0.38,1.0510946675,2.02928,0.68354,2.1413090039,0.86928,0.25354000000000004,0.9055000000000001,1.16,0.43,1.2371337842
2019-05-18 18:30:00,1.83872,0.47296000000000005,1.8985737805,0.55872,0.16296000000000002,0.582,1.28,0.31,1.3170041762,1.96872,0.5129600000000001,2.0344499011,0.55872,0.16296000000000002,0.582,1.4100000000000001,0.35000000000000003,1.4527904185
2019-05-18 19:00:00,1.9057600000000001,0.36918,1.9411890815000001,0.30576000000000003,0.08918000000000001,0.3185,1.6,0.28,1.6243152403,1.98576,0.38918,2.0235374595,0.30576000000000003,0.08918000000000001,0.3185,1.6800000000000002,0.30000000000000004,1.7065755184
2019-05-18 19:30:00,1.8544,0.25670000000000004,1.8720828641,0.19440000000000002,0.0567,0.2025,1.6600000000000001,0.2,1.6720047847,1.9044,0.25670000000000004,1.9216228168,0.19440000000000002,0.0567,0.2025,1.71,0.2,1.7216561794
2019-05-18 20:00:00,1.82752,0.23136,1.8421066201,0.10752,0.031360000000000006,0.112,1.72,0.2,1.7315888658,1.86752,0.23136,1.8817965884,0.10752,0.031360000000000006,0.112,1.76,0.2,1.7713271860000002
2019-05-18 20:30:00,1.7860800000000001,0.19344000000000003,1.796524645,0.04608,0.01344,0.048,1.74,0.18,1.7492855685,1.8060800000000001,0.18344000000000002,1.8153719178,0.04608,0.01344,0.048,1.76,0.17,1.7681911661
2019-05-18 21:00:00,1.6996,0.15280000000000002,1.7064548045999999,0.009600000000000001,0.0028,0.01,1.69,0.15,1.6966437457999999,1.7196,0.1428,1.7255190523000001,0.009600000000000001,0.0028,0.01,1.71,0.14,1.7157214226000002
2019-05-18 21:30:00,1.74,0.21,1.7526266003000002,0.0,0.0,0.0,1.74,0.21,1.7526266003000002,1.75,0.11,1.7534537347999999,0.0,0.0,0.0,1.75,0.11,1.7534537347999999
2019-05-18 22:00:00,1.81,0.24,1.8258422714,0.0,0.0,0.0,1.81,0.24,1.8258422714,1.82,0.18,1.8288794383,0.0,0.0,0.0,1.82,0.18,1.8288794383
2019-05-18 22:30:00,1.78,0.22,1.7935439777000002,0.0,0.0,0.0,1.78,0.22,1.7935439777000002,1.8,0.21,1.8122085973000002,0.0,0.0,0.0,1.8,0.21,1.8122085973000002
2019-05-18 23:00:00,1.69,0.22,1.7042593699,0.0,0.0,0.0,1.69,0.22,1.7042593699,1.7000000000000002,0.21,1.712921481,0.0,0.0,0.0,1.7000000000000002,0.21,1.712921481
2019-05-18 23:30:00,1.6,0.28,1.6243152403,0.0,0.0,0.0,1.6,0.28,1.6243152403,1.6099999999999999,0.14,1.6160754932999999,0.0,0.0,0.0,1.6099999999999999,0.14,1.6160754932999999
2019-05-19 00:00:00,1.52,0.2,1.5331014317,0.0,0.0,0.0,1.52,0.2,1.5331014317,1.53,0.19,1.5417522499,0.0,0.0,0.0,1.53,0.19,1.5417522499
2019-05-19 00:30:00,1.43,0.19,1.4425671561,0.0,0.0,0.0,1.43,0.19,1.4425671561,1.45,0.19,1.4623952954,0.0,0.0,0.0,1.45,0.19,1.4623952954
2019-05-19 01:00:00,1.4100000000000001,0.18,1.4214429289,0.0,0.0,0.0,1.4100000000000001,0.18,1.4214429289,1.43,0.16,1.4389232084999999,0.0,0.0,0.0,1.43,0.16,1.4389232084999999
2019-05-19 01:30:00,1.54,0.19,1.5516765127,0.0,0.0,0.0,1.54,0.19,1.5516765127,1.56,0.18,1.5703502794,0.0,0.0,0.0,1.56,0.18,1.5703502794
2019-05-19 02:00:00,1.6800000000000002,0.24,1.6970562748,0.0,0.0,0.0,1.6800000000000002,0.24,1.6970562748,1.69,0.13,1.6949926254,0.0,0.0,0.0,1.69,0.13,1.6949926254
2019-05-19 02:30:00,1.73,0.61,1.8343936328,0.0,0.0,0.0,1.73,0.61,1.8343936328,1.65,-0.31,1.6788686667000001,0.0,0.0,0.0,1.65,-0.31,1.6788686667000001
2019-05-19 03:00:00,1.69,0.5700000000000001,1.7835358141,0.0,0.0,0.0,1.69,0.5700000000000001,1.7835358141,1.62,-0.29,1.6457521077,0.0,0.0,0.0,1.62,-0.29,1.6457521077
2019-05-19 03:30:00,1.6099999999999999,0.17,1.6189502772000002,0.0,0.0,0.0,1.6099999999999999,0.17,1.6189502772000002,1.62,0.15,1.6269296236000002,0.0,0.0,0.0,1.62,0.15,1.6269296236000002
2019-05-19 04:00:00,1.5899999999999999,0.17,1.5990622252,0.0,0.0,0.0,1.5899999999999999,0.17,1.5990622252,1.6,0.15,1.607015868,0.0,0.0,0.0,1.6,0.15,1.607015868
2019-05-19 04:30:00,1.57,0.17,1.5791770008000001,0.0,0.0,0.0,1.57,0.17,1.5791770008000001,1.58,0.16,1.5880806025,0.0,0.0,0.0,1.58,0.16,1.5880806025
2019-05-19 05:00:00,1.55048,0.18014000000000002,1.5609095586000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.55,0.18,1.560416611,1.56048,0.16014,1.5686754444000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.56,0.16,1.5681836627
2019-05-19 05:30:00,1.49624,0.18182,1.5072467117000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.49,0.18,1.500833102,1.51624,0.17182,1.5259442487000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.51,0.17,1.5195394039
2019-05-19 06:00:00,1.5299200000000002,0.20456000000000002,1.543534904,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.48,0.19,1.4921461054,1.55992,0.20456000000000002,1.5732753097,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.51,0.19,1.5219066988
2019-05-19 06:30:00,1.5884800000000001,0.25164000000000003,1.6082883448,0.10848000000000001,0.03164,0.113,1.48,0.22,1.4962620091,1.61848,0.25164000000000003,1.6379255783,0.10848000000000001,0.03164,0.113,1.51,0.22,1.5259423318
2019-05-19 07:00:00,1.66832,0.42076,1.7205611294,0.20832,0.06076,0.217,1.46,0.36,1.5037286989,1.69832,0.24076000000000003,1.7153006150999999,0.20832,0.06076,0.217,1.49,0.18,1.500833102
2019-05-19 07:30:00,1.8580800000000002,0.40694,1.9021202512,0.29808,0.08694,0.3105,1.56,0.32,1.592482339,1.92808,0.42694000000000004,1.9747835957,0.29808,0.08694,0.3105,1.63,0.34,1.6650825805
2019-05-19 08:00:00,1.932,0.4485,1.9833749645,0.372,0.1085,0.3875,1.56,0.34,1.5966214329000001,2.002,0.4685,2.0560876076,0.372,0.1085,0.3875,1.63,0.36,1.6692812825
2019-05-19 08:30:00,1.9802400000000002,0.55632,2.0569011644,0.5702400000000001,0.16632000000000002,0.594,1.4100000000000001,0.39,1.4629422408,2.10024,0.5863200000000001,2.1805456198,0.5702400000000001,0.16632000000000002,0.594,1.53,0.42,1.5866001387000002
2019-05-19 09:00:00,1.9300800000000002,0.67544,2.044854029,0.9100800000000001,0.26544,0.9480000000000001,1.02,0.41000000000000003,1.0993179704,2.09008,0.7254400000000001,2.2123963479,0.9100800000000001,0.26544,0.9480000000000001,1.18,0.46,1.2664912159
2019-05-19 09:30:00,1.8874400000000002,0.96342,2.1191054363,1.65744,0.48342,1.7265000000000001,0.23,0.48,0.5322593353,2.06744,1.04342,2.3158224133,1.65744,0.48342,1.7265000000000001,0.41000000000000003,0.56,0.694046108
2019-05-19 10:00:00,1.79616,0.8913800000000001,2.005180553,1.61616,0.47138,1.6835,0.18,0.42,0.4569463864,2.00616,0.98138,2.2333348719,1.61616,0.47138,1.6835,0.39,0.51,0.6420280368
2019-05-19 10:30:00,1.8172000000000001,0.9771000000000001,2.0632353841,1.8072,0.5271,1.8825,0.01,0.45,0.4501110974,2.1272,1.0771,2.384349859,1.8072,0.5271,1.8825,0.32,0.55,0.6363175308
2019-05-19 11:00:00,1.814,0.8270000000000001,1.9936210773,1.464,0.427,1.525,0.35000000000000003,0.4,0.5315072906,2.084,0.927,2.2808737361,1.464,0.427,1.525,0.62,0.5,0.7964923101
2019-05-19 11:30:00,1.67832,1.00076,1.9540416065000001,1.8883200000000002,0.55076,1.967,-0.21,0.45,0.4965883607,2.05832,1.11076,2.3389033755,1.8883200000000002,0.55076,1.967,0.17,0.56,0.5852349955
2019-05-19 12:00:00,1.6627200000000002,1.03246,1.957194791,1.96272,0.5724600000000001,2.0445,-0.30000000000000004,0.46,0.5491812087,2.02272,1.15246,2.327994899,1.96272,0.5724600000000001,2.0445,0.06,0.58,0.5830951895
2019-05-19 12:30:00,1.5647199999999999,1.01846,1.8669786956,1.91472,0.5584600000000001,1.9945,-0.35000000000000003,0.46,0.5780138407000001,1.95472,1.10846,2.2471345865,1.91472,0.5584600000000001,1.9945,0.04,0.55,0.5514526272
2019-05-19 13:00:00,1.5896,1.2903,2.0473647086,1.7496,0.5103,1.8225,-0.16,0.78,0.7962411695,1.9896,0.6503,2.0931789818,1.7496,0.5103,1.8225,0.24,0.14,0.2778488798
2019-05-19 13:30:00,1.59944,1.21942,2.0112666283,1.6094400000000002,0.46942000000000006,1.6764999999999999,-0.01,0.75,0.7500666637000001,1.82944,0.6094200000000001,1.9282747341,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.22,0.14,0.2607680962
2019-05-19 14:00:00,1.49184,1.19512,1.9115173031000001,1.73184,0.50512,1.804,-0.24,0.6900000000000001,0.7305477397,1.9118400000000002,0.77512,2.062993747,1.73184,0.50512,1.804,0.18,0.27,0.3244996148
2019-05-19 14:30:00,1.45376,0.8556800000000001,1.6868925277,1.7337600000000002,0.50568,1.806,-0.28,0.35000000000000003,0.4482186966,1.9637600000000002,0.9856800000000001,2.1972524661,1.7337600000000002,0.50568,1.806,0.23,0.48,0.5322593353
2019-05-19 15:00:00,1.32592,0.7475600000000001,1.5221398753000002,1.4659200000000001,0.42756000000000005,1.5270000000000001,-0.14,0.32,0.3492849839,1.9659200000000001,0.9375600000000001,2.1780404496,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.5,0.51,0.7142128534000001
2019-05-19 15:30:00,1.4850400000000001,0.9277200000000001,1.751002056,1.7750400000000002,0.5177200000000001,1.849,-0.29,0.41000000000000003,0.5021951812000001,1.87504,1.02772,2.13821968,1.7750400000000002,0.5177200000000001,1.849,0.1,0.51,0.5197114584
2019-05-19 16:00:00,1.704,0.807,1.8854349631,1.464,0.427,1.525,0.24,0.38,0.4494441011,1.9140000000000001,0.887,2.1095414194,1.464,0.427,1.525,0.45,0.46,0.6435060217
2019-05-19 16:30:00,1.8224,0.6957,1.9506768697,1.0824,0.31570000000000004,1.1275,0.74,0.38,0.8318653737,2.0324,0.7557,2.1683478157,1.0824,0.31570000000000004,1.1275,0.9500000000000001,0.44,1.0469479452
2019-05-19 17:00:00,1.94408,0.8974400000000001,2.1412252567,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.41000000000000003,0.45,0.6087692502000001,2.04408,0.92744,2.2446398375,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.51,0.48,0.7003570518000001
2019-05-19 17:30:00,2.00024,0.8763200000000001,2.1837803919,1.53024,0.44632000000000005,1.5939999999999999,0.47000000000000003,0.43,0.6370243323,2.05024,0.94632,2.2580977835000002,1.53024,0.44632000000000005,1.5939999999999999,0.52,0.5,0.7213875519
2019-05-19 18:00:00,1.86128,0.5620400000000001,1.9442870673,0.7612800000000001,0.22204000000000002,0.793,1.1,0.34,1.1513470372,2.06128,0.62204,2.1530928916,0.7612800000000001,0.22204000000000002,0.793,1.3,0.4,1.3601470509
2019-05-19 18:30:00,1.89384,0.51612,1.9629085053000002,0.60384,0.17612000000000003,0.629,1.29,0.34,1.3340539719,1.98384,0.53612,2.0550050608,0.60384,0.17612000000000003,0.629,1.38,0.36,1.4261837189
2019-05-19 19:00:00,1.8558400000000002,0.41462000000000004,1.9015919252,0.49584000000000006,0.14462,0.5165000000000001,1.3599999999999999,0.27,1.3865424624,1.95584,0.44462,2.0057410227,0.49584000000000006,0.14462,0.5165000000000001,1.46,0.30000000000000004,1.4905032707
2019-05-19 19:30:00,1.83792,0.33106,1.8674985007,0.27792,0.08106000000000001,0.28950000000000004,1.56,0.25,1.5799050604,1.87792,0.34106000000000003,1.9086396857,0.27792,0.08106000000000001,0.28950000000000004,1.6,0.26,1.6209873533999999
2019-05-19 20:00:00,1.82,0.28500000000000003,1.8421794158,0.12,0.035,0.125,1.7000000000000002,0.25,1.7182840277,1.85,0.295,1.8733726271000002,0.12,0.035,0.125,1.73,0.26,1.7494284781
2019-05-19 20:30:00,1.81792,0.22106,1.8313111833,0.03792,0.01106,0.0395,1.78,0.21,1.7923448329,1.83792,0.22106,1.8511665106000001,0.03792,0.01106,0.0395,1.8,0.21,1.8122085973000002
2019-05-19 21:00:00,1.77296,0.20378000000000002,1.7846325812,0.012960000000000001,0.0037800000000000004,0.0135,1.76,0.2,1.7713271860000002,1.79296,0.19378,1.8034013003,0.012960000000000001,0.0037800000000000004,0.0135,1.78,0.19,1.7901117283999999
2019-05-19 21:30:00,1.8119200000000002,0.20056000000000002,1.8229861217,0.0019200000000000003,0.0005600000000000001,0.002,1.81,0.2,1.8210161998,1.8319200000000002,0.19056,1.8418045499,0.0019200000000000003,0.0005600000000000001,0.002,1.83,0.19,1.8398369493
2019-05-19 22:00:00,1.8,0.2,1.8110770276000001,0.0,0.0,0.0,1.8,0.2,1.8110770276000001,1.83,0.19,1.8398369493,0.0,0.0,0.0,1.83,0.19,1.8398369493
2019-05-19 22:30:00,1.6800000000000002,0.18,1.6896153408,0.0,0.0,0.0,1.6800000000000002,0.18,1.6896153408,1.7000000000000002,0.17,1.7084788556000001,0.0,0.0,0.0,1.7000000000000002,0.17,1.7084788556000001
2019-05-19 23:00:00,1.58,0.2,1.5926079241000002,0.0,0.0,0.0,1.58,0.2,1.5926079241000002,1.6,0.19,1.6112417572000002,0.0,0.0,0.0,1.6,0.19,1.6112417572000002
2019-05-19 23:30:00,1.5,0.47000000000000003,1.5719096665999999,0.0,0.0,0.0,1.5,0.47000000000000003,1.5719096665999999,1.46,-0.11,1.4641379716,0.0,0.0,0.0,1.46,-0.11,1.4641379716
2019-05-20 00:00:00,1.43,0.19,1.4425671561,0.0,0.0,0.0,1.43,0.19,1.4425671561,1.44,0.17,1.45,0.0,0.0,0.0,1.44,0.17,1.45
2019-05-20 00:30:00,1.3900000000000001,0.19,1.4029255148,0.0,0.0,0.0,1.3900000000000001,0.19,1.4029255148,1.4,0.17,1.4102836594000001,0.0,0.0,0.0,1.4,0.17,1.4102836594000001
2019-05-20 01:00:00,1.4,0.19,1.4128340313,0.0,0.0,0.0,1.4,0.19,1.4128340313,1.4100000000000001,0.17,1.4202112519,0.0,0.0,0.0,1.4100000000000001,0.17,1.4202112519
2019-05-20 01:30:00,1.51,0.2,1.5231874474,0.0,0.0,0.0,1.51,0.2,1.5231874474,1.52,0.19,1.5318289722,0.0,0.0,0.0,1.52,0.19,1.5318289722
2019-05-20 02:00:00,1.63,0.19,1.6410362580000002,0.0,0.0,0.0,1.63,0.19,1.6410362580000002,1.65,0.18,1.6597891432,0.0,0.0,0.0,1.65,0.18,1.6597891432
2019-05-20 02:30:00,1.63192,0.19056,1.6430082167,0.0019200000000000003,0.0005600000000000001,0.002,1.63,0.19,1.6410362580000002,1.66192,0.18056000000000003,1.6716997338000001,0.0019200000000000003,0.0005600000000000001,0.002,1.6600000000000001,0.18,1.6697305172
2019-05-20 03:00:00,1.57096,0.15028000000000002,1.5781316168,0.0009600000000000001,0.00028000000000000003,0.001,1.57,0.15,1.5771493270999999,1.59096,0.15028000000000002,1.5980418643,0.0009600000000000001,0.00028000000000000003,0.001,1.5899999999999999,0.15,1.5970597985000001
2019-05-20 03:30:00,1.53,0.14,1.5363918771,0.0,0.0,0.0,1.53,0.14,1.5363918771,1.55,0.14,1.5563097378,0.0,0.0,0.0,1.55,0.14,1.5563097378
2019-05-20 04:00:00,1.52,0.14,1.5264337522,0.0,0.0,0.0,1.52,0.14,1.5264337522,1.54,0.14,1.5463505424,0.0,0.0,0.0,1.54,0.14,1.5463505424
2019-05-20 04:30:00,1.52,0.15,1.5273833834000001,0.0,0.0,0.0,1.52,0.15,1.5273833834000001,1.54,0.12,1.5446682492,0.0,0.0,0.0,1.54,0.12,1.5446682492
2019-05-20 05:00:00,1.52,0.53,1.6097515336,0.0,0.0,0.0,1.52,0.53,1.6097515336,1.43,-0.4,1.4848905684,0.0,0.0,0.0,1.43,-0.4,1.4848905684
2019-05-20 05:30:00,1.53104,0.55322,1.6279237851000001,0.011040000000000001,0.00322,0.0115,1.52,0.55,1.6164467204,1.44104,-0.37678,1.4894829472,0.011040000000000001,0.00322,0.0115,1.43,-0.38,1.4796283317
2019-05-20 06:00:00,1.62296,0.61128,1.7342613412999999,0.07296000000000001,0.02128,0.076,1.55,0.59,1.6584932921000002,1.5529600000000001,-0.29872000000000004,1.581429227,0.07296000000000001,0.02128,0.076,1.48,-0.32,1.5141994585
2019-05-20 06:30:00,1.77424,0.38082000000000005,1.8146491259,0.17424,0.050820000000000004,0.18150000000000002,1.6,0.33,1.6336768346000001,1.81424,0.22082000000000002,1.8276291336,0.17424,0.050820000000000004,0.18150000000000002,1.6400000000000001,0.17,1.6487874331999999
