Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-20 07:00:00,2.00696,0.54828,2.0805046023,0.33696000000000004,0.09828,0.35100000000000003,1.67,0.45,1.7295664197,2.08696,0.44828,2.1345624844,0.33696000000000004,0.09828,0.35100000000000003,1.75,0.35000000000000003,1.7846568298
2019-05-20 07:30:00,2.33272,0.77746,2.4588669443,0.40272,0.11746000000000001,0.41950000000000004,1.9300000000000002,0.66,2.0397303743,2.40272,0.50746,2.4557237324,0.40272,0.11746000000000001,0.41950000000000004,2.0,0.39,2.0376702383
2019-05-20 08:00:00,2.45648,0.8081400000000001,2.5859977282,0.8164800000000001,0.23814000000000002,0.8505,1.6400000000000001,0.5700000000000001,1.7362315514,2.54648,0.8381400000000001,2.6808653547,0.8164800000000001,0.23814000000000002,0.8505,1.73,0.6000000000000001,1.83109257
2019-05-20 08:30:00,2.42736,1.00798,2.6283265113,1.22736,0.35798,1.2785,1.2,0.65,1.3647344064,2.65736,1.07798,2.8676825225,1.22736,0.35798,1.2785,1.43,0.72,1.6010309179000002
2019-05-20 09:00:00,2.40576,1.16668,2.6737283706,1.56576,0.45668000000000003,1.631,0.84,0.71,1.0998636279,2.6357600000000003,1.24668,2.9157232036,1.56576,0.45668000000000003,1.631,1.07,0.79,1.3300375935
2019-05-20 09:30:00,2.29808,1.26944,2.6253856098,1.9180800000000002,0.55944,1.998,0.38,0.71,0.8052949770000001,2.59808,1.39944,2.9510086411,1.9180800000000002,0.55944,1.998,0.68,0.84,1.0807404869
2019-05-20 10:00:00,2.32048,1.35514,2.6871977691,2.04048,0.59514,2.1255,0.28,0.76,0.8099382693,2.5504800000000003,1.48514,2.951370707,2.04048,0.59514,2.1255,0.51,0.89,1.025768005
2019-05-20 10:30:00,2.13736,1.7254800000000001,2.7469235519,2.24736,0.6554800000000001,2.341,-0.11,1.07,1.0756393448,2.67736,1.27548,2.9656543629,2.24736,0.6554800000000001,2.341,0.43,0.62,0.7545197148
2019-05-20 11:00:00,2.1392,1.8656000000000001,2.8384220969,2.4192,0.7056,2.52,-0.28,1.16,1.1933147112,2.5892,1.2356,2.8689133830999998,2.4192,0.7056,2.52,0.17,0.53,0.5565968020000001
2019-05-20 11:30:00,2.22144,1.7879200000000002,2.8515703744,2.22144,0.64792,2.314,0.0,1.1400000000000001,1.1400000000000001,2.7214400000000003,1.44792,3.0826462658000002,2.22144,0.64792,2.314,0.5,0.8,0.9433981132
2019-05-20 12:00:00,2.53168,1.59924,2.9944903072,1.95168,0.5692400000000001,2.033,0.58,1.03,1.1820744477,2.9616800000000003,1.7392400000000001,3.4346039364,1.95168,0.5692400000000001,2.033,1.01,1.17,1.5456390264
2019-05-20 12:30:00,2.63816,1.64738,3.1102651093,2.04816,0.59738,2.1335,0.59,1.05,1.2044085686,2.8381600000000002,1.7673800000000002,3.3434688947,2.04816,0.59738,2.1335,0.79,1.17,1.4117365193
2019-05-20 13:00:00,2.43056,1.36308,2.7866842304,1.45056,0.42308,1.5110000000000001,0.98,0.9400000000000001,1.3579396156999999,2.78056,1.5030800000000002,3.1608168881,1.45056,0.42308,1.5110000000000001,1.33,1.08,1.7132717239000002
2019-05-20 13:30:00,2.18672,1.13196,2.4623317811,1.20672,0.35196000000000005,1.2570000000000001,0.98,0.78,1.2525174649,2.53672,1.24196,2.8244314472000003,1.20672,0.35196000000000005,1.2570000000000001,1.33,0.89,1.6003124695
2019-05-20 14:00:00,2.2704,1.2897,2.6111381139,1.1304,0.3297,1.1775,1.1400000000000001,0.96,1.4903690818,2.4604,0.7997000000000001,2.5871003556,1.1304,0.3297,1.1775,1.33,0.47000000000000003,1.4106027080999999
2019-05-20 14:30:00,2.2671200000000002,1.34166,2.6343660812,1.13712,0.33166,1.1844999999999999,1.13,1.01,1.5155856954,2.39712,0.63166,2.478947085,1.13712,0.33166,1.1844999999999999,1.26,0.30000000000000004,1.2952219887
2019-05-20 15:00:00,2.19504,1.8302200000000002,2.8579548369000003,2.19504,0.64022,2.2865,0.0,1.19,1.19,2.30504,1.11022,2.5584756887999998,2.19504,0.64022,2.2865,0.11,0.47000000000000003,0.4827007354
2019-05-20 15:30:00,2.1623200000000002,1.68026,2.7384122133,1.8523200000000002,0.5402600000000001,1.9295,0.31,1.1400000000000001,1.1813974776,2.35232,0.9702600000000001,2.5445655523,1.8523200000000002,0.5402600000000001,1.9295,0.5,0.43,0.6594694838
2019-05-20 16:00:00,2.0784,1.5762,2.6084771419,1.5984,0.4662,1.665,0.48,1.11,1.2093386622,2.4984,0.9162,2.6610946996,1.5984,0.4662,1.665,0.9,0.45,1.0062305899
2019-05-20 16:30:00,2.2392,1.6231,2.7655867821999998,1.7591999999999999,0.5131,1.8325,0.48,1.11,1.2093386622,2.4592,0.9331,2.6302737975,1.7591999999999999,0.5131,1.8325,0.7000000000000001,0.42,0.8163332653
2019-05-20 17:00:00,2.20736,1.16798,2.4973216553,1.46736,0.42798,1.5285000000000002,0.74,0.74,1.0465180362,2.40736,1.02798,2.6176564041,1.46736,0.42798,1.5285000000000002,0.9400000000000001,0.6000000000000001,1.1151681488
2019-05-20 17:30:00,2.21832,1.07576,2.465401225,1.52832,0.44576000000000005,1.592,0.6900000000000001,0.63,0.9343446901,2.31832,1.10576,2.5685234669,1.52832,0.44576000000000005,1.592,0.79,0.66,1.0294173109
2019-05-20 18:00:00,2.01328,1.03054,2.261704899,1.37328,0.40054,1.4304999999999999,0.64,0.63,0.8980534505000001,2.19328,0.8405400000000001,2.3488262281,1.37328,0.40054,1.4304999999999999,0.8200000000000001,0.44,0.9305912099
2019-05-20 18:30:00,2.12832,1.00326,2.3529293763,0.6283200000000001,0.18326,0.6545000000000001,1.5,0.8200000000000001,1.7095028517,2.16832,0.23326000000000002,2.1808305413,0.6283200000000001,0.18326,0.6545000000000001,1.54,0.05,1.5408114745
2019-05-20 19:00:00,2.07368,0.97774,2.2926238789,0.64368,0.18774000000000002,0.6705,1.43,0.79,1.6337074401,2.09368,0.05774000000000001,2.0944760323,0.64368,0.18774000000000002,0.6705,1.45,-0.13,1.4558159224
2019-05-20 19:30:00,2.04752,0.79886,2.1978433634,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.6400000000000001,0.68,1.7753872817,2.03752,0.018860000000000002,2.0376072855,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.63,-0.1,1.6330646037
2019-05-20 20:00:00,2.10744,0.49592,2.1650034642,0.15744000000000002,0.04592,0.164,1.9500000000000002,0.45,2.0012496096,2.1574400000000002,0.50592,2.2159653427,0.15744000000000002,0.04592,0.164,2.0,0.46,2.052218312
2019-05-20 20:30:00,2.08864,0.45002000000000003,2.1365708624,0.06864,0.020020000000000003,0.07150000000000001,2.02,0.43,2.0652602742,2.11864,0.45002000000000003,2.1659070733,0.06864,0.020020000000000003,0.07150000000000001,2.05,0.43,2.0946121359
2019-05-20 21:00:00,1.92976,0.33868000000000004,1.9592543990000002,0.02976,0.00868,0.031,1.9,0.33,1.9284449694,1.9597600000000002,0.32868,1.9871310475000001,0.02976,0.00868,0.031,1.9300000000000002,0.32,1.9563486397
2019-05-20 21:30:00,1.8443200000000002,0.22126,1.8575446832,0.00432,0.00126,0.0045000000000000005,1.8399999999999999,0.22,1.8531055016,1.85432,0.21126000000000003,1.8663154744,0.00432,0.00126,0.0045000000000000005,1.85,0.21,1.8618807695
2019-05-20 22:00:00,1.8599999999999999,0.25,1.8767258724,0.0,0.0,0.0,1.8599999999999999,0.25,1.8767258724,1.87,0.24,1.885338166,0.0,0.0,0.0,1.87,0.24,1.885338166
2019-05-20 22:30:00,1.73048,0.24014000000000002,1.7470627493,0.00048000000000000007,0.00014000000000000001,0.0005,1.73,0.24,1.7465680634,1.75048,0.23014,1.7655437264,0.00048000000000000007,0.00014000000000000001,0.0005,1.75,0.23,1.7650495743999999
2019-05-20 23:00:00,1.67048,0.24014000000000002,1.6876524079,0.00048000000000000007,0.00014000000000000001,0.0005,1.67,0.24,1.6871573726,1.6804800000000002,0.23014,1.6961655137,0.00048000000000000007,0.00014000000000000001,0.0005,1.6800000000000002,0.23,1.6956709586
2019-05-20 23:30:00,1.6099999999999999,0.32,1.6414932225999999,0.0,0.0,0.0,1.6099999999999999,0.32,1.6414932225999999,1.63,0.31,1.6592166827,0.0,0.0,0.0,1.63,0.31,1.6592166827
2019-05-21 00:00:00,1.6099999999999999,0.45,1.6717057157,0.0,0.0,0.0,1.6099999999999999,0.45,1.6717057157,1.63,0.44,1.6883423823,0.0,0.0,0.0,1.63,0.44,1.6883423823
2019-05-22 00:30:00,1.39096,0.20028,1.405304878,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,0.2,1.4043147795,1.40096,0.19028,1.4138229734,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.19,1.4128340313
2019-05-22 01:00:00,1.37096,0.17028000000000001,1.3814943359,0.0009600000000000001,0.00028000000000000003,0.001,1.37,0.17,1.3805071532,1.38096,0.16028,1.3902302686999999,0.0009600000000000001,0.00028000000000000003,0.001,1.38,0.16,1.3892443989
2019-05-22 01:30:00,1.5219200000000002,0.20056000000000002,1.5350781088,0.0019200000000000003,0.0005600000000000001,0.002,1.52,0.2,1.5331014317,1.5419200000000002,0.19056,1.5536506686,0.0019200000000000003,0.0005600000000000001,0.002,1.54,0.19,1.5516765127
2019-05-22 02:00:00,1.65,0.2,1.6620770139,0.0,0.0,0.0,1.65,0.2,1.6620770139,1.6600000000000001,0.19,1.670838113,0.0,0.0,0.0,1.6600000000000001,0.19,1.670838113
2019-05-22 02:30:00,1.65,0.2,1.6620770139,0.0,0.0,0.0,1.65,0.2,1.6620770139,1.6600000000000001,0.18,1.6697305172,0.0,0.0,0.0,1.6600000000000001,0.18,1.6697305172
2019-05-22 03:00:00,1.6099999999999999,0.2,1.6223748026,0.0,0.0,0.0,1.6099999999999999,0.2,1.6223748026,1.63,0.2,1.6422241016,0.0,0.0,0.0,1.63,0.2,1.6422241016
2019-05-22 03:30:00,1.79,0.48,1.8532404053,0.0,0.0,0.0,1.79,0.48,1.8532404053,1.8,0.46,1.8578482177,0.0,0.0,0.0,1.8,0.46,1.8578482177
2019-05-22 04:00:00,1.87,0.51,1.9382982227,0.0,0.0,0.0,1.87,0.51,1.9382982227,1.88,0.5,1.9453534383000002,0.0,0.0,0.0,1.88,0.5,1.9453534383000002
2019-05-22 04:30:00,1.82048,0.44014000000000003,1.8729310317999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.82,0.44,1.8724315742000002,1.83048,0.43014,1.8803397166,0.00048000000000000007,0.00014000000000000001,0.0005,1.83,0.43,1.8798404188000002
2019-05-22 05:00:00,1.65,0.35000000000000003,1.6867127793,0.0,0.0,0.0,1.65,0.35000000000000003,1.6867127793,1.6600000000000001,0.32,1.6905620367,0.0,0.0,0.0,1.6600000000000001,0.32,1.6905620367
2019-05-22 05:30:00,1.5695999999999999,0.3028,1.5985405844,0.009600000000000001,0.0028,0.01,1.56,0.30000000000000004,1.5885842754000001,1.5695999999999999,0.1228,1.5743963923000002,0.009600000000000001,0.0028,0.01,1.56,0.12,1.5646085772
2019-05-22 06:00:00,1.686,0.4405,1.7425946890000001,0.036000000000000004,0.0105,0.0375,1.65,0.43,1.7051099671,1.666,0.0405,1.6664921992,0.036000000000000004,0.0105,0.0375,1.63,0.03,1.6302760502
2019-05-22 06:30:00,1.87088,0.36234000000000005,1.9056448384,0.11088,0.03234,0.1155,1.76,0.33,1.7906702656,1.9008800000000001,0.36234000000000005,1.9351059532,0.11088,0.03234,0.1155,1.79,0.33,1.8201648277
2019-05-22 07:00:00,2.0352,0.5561,2.1098071594,0.2952,0.08610000000000001,0.3075,1.74,0.47000000000000003,1.8023595646000001,2.0852,0.4761,2.1388619053,0.2952,0.08610000000000001,0.3075,1.79,0.39,1.8319934498000001
2019-05-22 07:30:00,2.38928,0.7060400000000001,2.4914155414,0.32928,0.09604000000000001,0.343,2.06,0.61,2.1484180226,2.46928,0.72604,2.5738060922,0.32928,0.09604000000000001,0.343,2.14,0.63,2.2308070289
2019-05-22 08:00:00,2.648,0.8015,2.7666416917000003,0.34800000000000003,0.1015,0.36250000000000004,2.3,0.7000000000000001,2.404163056,2.7279999999999998,0.8215,2.8490079414,0.34800000000000003,0.1015,0.36250000000000004,2.38,0.72,2.4865236777
2019-05-22 08:30:00,2.7048,0.8639,2.8394130115,0.4248,0.12390000000000001,0.4425,2.2800000000000002,0.74,2.3970815589,2.8048,0.8939,2.9438003074,0.4248,0.12390000000000001,0.4425,2.38,0.77,2.5014595739
2019-05-22 09:00:00,2.64712,0.9616600000000001,2.8163867366,0.65712,0.19166000000000002,0.6845,1.99,0.77,2.1337759957,2.7671200000000002,0.9916600000000001,2.9394459767,0.65712,0.19166000000000002,0.6845,2.11,0.8,2.2565681909
2019-05-22 09:30:00,2.55936,0.9139800000000001,2.71766132,0.6993600000000001,0.20398000000000002,0.7285,1.8599999999999999,0.71,1.9909043171,2.70936,0.9639800000000001,2.8757414783,0.6993600000000001,0.20398000000000002,0.7285,2.01,0.76,2.148883431
2019-05-22 10:00:00,2.54648,1.23814,2.8315280415,1.29648,0.37814000000000003,1.3505,1.25,0.86,1.5172672803,2.82648,1.32814,3.122970549,1.29648,0.37814000000000003,1.3505,1.53,0.9500000000000001,1.8009441968000002
2019-05-22 10:30:00,2.55896,1.38428,2.9093826493,1.48896,0.43428000000000005,1.5510000000000002,1.07,0.9500000000000001,1.4308738589,2.85896,1.49428,3.225914599,1.48896,0.43428000000000005,1.5510000000000002,1.37,1.06,1.7321951391
2019-05-22 11:00:00,2.5872,1.5821,3.0325969482,1.9272,0.5621,2.0075,0.66,1.02,1.2149074039,2.8971999999999998,1.7221000000000002,3.3703703432,1.9272,0.5621,2.0075,0.97,1.16,1.5121177203
2019-05-22 11:30:00,2.58224,1.78732,3.1404579602,2.32224,0.67732,2.419,0.26,1.11,1.1400438588,2.94224,1.94732,3.5282901525,2.32224,0.67732,2.419,0.62,1.27,1.4132586458
2019-05-22 12:00:00,2.42072,1.8164600000000002,3.0264520895,2.49072,0.7264600000000001,2.5945,-0.07,1.09,1.0922453937,2.84072,1.9864600000000001,3.4663689143,2.49072,0.7264600000000001,2.5945,0.35000000000000003,1.26,1.3077079185
2019-05-22 12:30:00,2.29768,1.74224,2.883527978,2.40768,0.7022400000000001,2.508,-0.11,1.04,1.0458011283,2.82768,1.9122400000000002,3.4135664634,2.40768,0.7022400000000001,2.508,0.42,1.21,1.2808200498
2019-05-22 13:00:00,2.13848,1.72414,2.7469538493,2.44848,0.7141400000000001,2.5505,-0.31,1.01,1.0565036678,2.68848,1.92414,3.3060912646,2.44848,0.7141400000000001,2.5505,0.24,1.21,1.233572049
2019-05-22 13:30:00,2.14136,1.80248,2.7989921043,2.51136,0.73248,2.616,-0.37,1.07,1.1321660655999999,2.65136,1.9424800000000002,3.2867823779,2.51136,0.73248,2.616,0.14,1.21,1.2180722474
2019-05-22 14:00:00,2.21352,2.21436,3.1309840306,2.48352,0.72436,2.5869999999999997,-0.27,1.49,1.5142654985,2.74352,1.5843600000000002,3.1681380336,2.48352,0.72436,2.5869999999999997,0.26,0.86,0.8984430978
2019-05-22 14:30:00,2.31648,2.16564,3.1711316907000002,2.31648,0.67564,2.4130000000000003,0.0,1.49,1.49,2.67648,1.48564,3.0611552394,2.31648,0.67564,2.4130000000000003,0.36,0.81,0.8863972022000001
2019-05-22 15:00:00,2.26,2.22,3.1679646463,2.4,0.7000000000000001,2.5,-0.14,1.52,1.5264337522,2.76,1.6,3.1902351011,2.4,0.7000000000000001,2.5,0.36,0.9,0.9693296653000001
2019-05-22 15:30:00,2.25056,1.89558,2.9424893968,2.35056,0.6855800000000001,2.4485,-0.1,1.21,1.2141251995,2.61056,1.7555800000000001,3.1459632309,2.35056,0.6855800000000001,2.4485,0.26,1.07,1.1011357773000001
2019-05-22 16:00:00,2.5304,1.6197,3.0043888314,2.0904,0.6097,2.1775,0.44,1.01,1.1016805345,2.6104000000000003,1.7297,3.1314613601,2.0904,0.6097,2.1775,0.52,1.12,1.2348279232000001
2019-05-22 16:30:00,2.36056,1.5680800000000001,2.8339227936,2.05056,0.5980800000000001,2.136,0.31,0.97,1.0183319694,2.6605600000000003,1.71808,3.1670772646,2.05056,0.5980800000000001,2.136,0.61,1.12,1.2753430910999999
2019-05-22 17:00:00,2.34184,1.47012,2.7650438333,1.8518400000000002,0.54012,1.929,0.49,0.93,1.0511898021,2.59184,1.5701200000000002,3.030331896,1.8518400000000002,0.54012,1.929,0.74,1.03,1.2682665335
2019-05-22 17:30:00,2.206,1.303,2.562078258,1.6560000000000001,0.483,1.725,0.55,0.8200000000000001,0.9873702446,2.5060000000000002,1.413,2.8769089315,1.6560000000000001,0.483,1.725,0.85,0.93,1.2599206324
2019-05-22 18:00:00,2.228,1.0965,2.483202821,1.188,0.34650000000000003,1.2375,1.04,0.75,1.2822246293,2.488,1.1665,2.7478839586,1.188,0.34650000000000003,1.2375,1.3,0.8200000000000001,1.5370100844999999
2019-05-22 18:30:00,2.41392,0.90656,2.5785385008,0.6739200000000001,0.19656,0.7020000000000001,1.74,0.71,1.8792817777000002,2.54392,0.9465600000000001,2.7143147938,0.6739200000000001,0.19656,0.7020000000000001,1.87,0.75,2.014795275
2019-05-22 19:00:00,2.39688,0.90534,2.5621620265000002,0.56688,0.16534000000000001,0.5905,1.83,0.74,1.97395542,2.5068799999999998,0.8553400000000001,2.6487834660000003,0.56688,0.16534000000000001,0.5905,1.94,0.6900000000000001,2.0590531805
2019-05-22 19:30:00,2.3288,0.7659,2.4515122374000002,0.32880000000000004,0.0959,0.3425,2.0,0.67,2.1092415699,2.3988,0.7859,2.5242583564,0.32880000000000004,0.0959,0.3425,2.07,0.6900000000000001,2.1819715855
2019-05-22 20:00:00,2.25024,0.66132,2.3454049117,0.21024,0.061320000000000006,0.219,2.04,0.6000000000000001,2.1264054176,2.31024,0.67132,2.4058011971,0.21024,0.061320000000000006,0.219,2.1,0.61,2.186801317
2019-05-22 20:30:00,2.11248,0.52864,2.17762072,0.13248000000000001,0.03864,0.138,1.98,0.49,2.0397303743,2.15248,0.52864,2.2164454426,0.13248000000000001,0.03864,0.138,2.02,0.49,2.0785812469
2019-05-22 21:00:00,1.9641600000000001,0.40288,2.0050528173,0.044160000000000005,0.01288,0.046,1.92,0.39,1.9592090241000002,1.9841600000000001,0.40288,2.0246489078,0.044160000000000005,0.01288,0.046,1.94,0.39,1.9788127754
2019-05-22 21:30:00,1.87336,0.30098,1.8973841598,0.00336,0.0009800000000000002,0.0035,1.87,0.30000000000000004,1.8939112968,1.89336,0.28098,1.9140955697000002,0.00336,0.0009800000000000002,0.0035,1.8900000000000001,0.28,1.9106281690000002
2019-05-22 22:00:00,1.87,0.33,1.8988944152,0.0,0.0,0.0,1.87,0.33,1.8988944152,1.8900000000000001,0.25,1.9064626931,0.0,0.0,0.0,1.8900000000000001,0.25,1.9064626931
2019-05-22 22:30:00,1.81,0.67,1.9300259066,0.0,0.0,0.0,1.81,0.67,1.9300259066,1.74,-0.2,1.7514565367000001,0.0,0.0,0.0,1.74,-0.2,1.7514565367000001
2019-05-22 23:00:00,1.74,0.67,1.8645374762,0.0,0.0,0.0,1.74,0.67,1.8645374762,1.6600000000000001,-0.2,1.6720047847,0.0,0.0,0.0,1.6600000000000001,-0.2,1.6720047847
2019-05-22 23:30:00,1.6,0.29,1.6260688792,0.0,0.0,0.0,1.6,0.29,1.6260688792,1.6099999999999999,0.27,1.6324827717,0.0,0.0,0.0,1.6099999999999999,0.27,1.6324827717
2019-05-23 00:00:00,1.58,0.49,1.6542369842,0.0,0.0,0.0,1.58,0.49,1.6542369842,1.54,0.02,1.5401298647,0.0,0.0,0.0,1.54,0.02,1.5401298647
2019-05-23 00:30:00,1.43,0.21,1.4453373309,0.0,0.0,0.0,1.43,0.21,1.4453373309,1.45,0.2,1.4637281168,0.0,0.0,0.0,1.45,0.2,1.4637281168
2019-05-23 01:00:00,1.47,0.23,1.4878844041,0.0,0.0,0.0,1.47,0.23,1.4878844041,1.48,0.22,1.4962620091,0.0,0.0,0.0,1.48,0.22,1.4962620091
2019-05-23 01:30:00,1.56,0.26,1.5815182579,0.0,0.0,0.0,1.56,0.26,1.5815182579,1.58,0.25,1.5996562131,0.0,0.0,0.0,1.58,0.25,1.5996562131
2019-05-23 02:00:00,1.6600000000000001,0.26,1.6802380784,0.0,0.0,0.0,1.6600000000000001,0.26,1.6802380784,1.67,0.25,1.6886088949,0.0,0.0,0.0,1.67,0.25,1.6886088949
2019-05-23 02:30:00,1.6600000000000001,0.24,1.6772596698000002,0.0,0.0,0.0,1.6600000000000001,0.24,1.6772596698000002,1.67,0.23,1.6857639218,0.0,0.0,0.0,1.67,0.23,1.6857639218
2019-05-23 03:00:00,1.62,0.24,1.6376812877,0.0,0.0,0.0,1.62,0.24,1.6376812877,1.63,0.23,1.6461470165,0.0,0.0,0.0,1.63,0.23,1.6461470165
2019-05-23 03:30:00,1.58,0.22,1.5952429282,0.0,0.0,0.0,1.58,0.22,1.5952429282,1.5899999999999999,0.21,1.6038079686,0.0,0.0,0.0,1.5899999999999999,0.21,1.6038079686
2019-05-23 04:00:00,1.6,0.22,1.6150541787,0.0,0.0,0.0,1.6,0.22,1.6150541787,1.6099999999999999,0.21,1.6236378907,0.0,0.0,0.0,1.6099999999999999,0.21,1.6236378907
2019-05-23 04:30:00,1.62,0.24,1.6376812877,0.0,0.0,0.0,1.62,0.24,1.6376812877,1.6400000000000001,0.23,1.6560495162,0.0,0.0,0.0,1.6400000000000001,0.23,1.6560495162
2019-05-23 05:00:00,1.51,0.23,1.5274161188000002,0.0,0.0,0.0,1.51,0.23,1.5274161188000002,1.52,0.21,1.5344380079,0.0,0.0,0.0,1.52,0.21,1.5344380079
2019-05-23 05:30:00,1.53592,0.22756,1.5526859953,0.025920000000000002,0.007560000000000001,0.027,1.51,0.22,1.5259423318,1.5459200000000002,0.21756000000000003,1.56115374,0.025920000000000002,0.007560000000000001,0.027,1.52,0.21,1.5344380079
2019-05-23 06:00:00,1.634,0.2645,1.6552692379,0.084,0.0245,0.08750000000000001,1.55,0.24,1.5684705926,1.6640000000000001,0.2545,1.6833497111,0.084,0.0245,0.08750000000000001,1.58,0.23,1.5966527487
2019-05-23 06:30:00,1.8398400000000001,0.35662000000000005,1.8740835227,0.15984,0.04662,0.1665,1.6800000000000002,0.31,1.7083617884,1.8798400000000002,0.34662000000000004,1.9115291915000001,0.15984,0.04662,0.1665,1.72,0.30000000000000004,1.7459667809
2019-05-23 07:00:00,2.03224,0.51232,2.0958223207,0.28224000000000005,0.08232,0.294,1.75,0.43,1.8020543832,2.09224,0.44232000000000005,2.1384843231,0.28224000000000005,0.08232,0.294,1.81,0.36,1.8454538737
2019-05-23 07:30:00,2.50752,0.9163600000000001,2.6697138798,0.46752000000000005,0.13636,0.487,2.04,0.78,2.1840329668,2.5975200000000003,0.86636,2.7381909722,0.46752000000000005,0.13636,0.487,2.13,0.73,2.2516216378
2019-05-23 08:00:00,2.67312,1.07966,2.8829214783,0.75312,0.21966000000000002,0.7845000000000001,1.92,0.86,2.1038060747,2.84312,1.1396600000000001,3.0630305663,0.75312,0.21966000000000002,0.7845000000000001,2.09,0.92,2.2835279722
2019-05-23 08:30:00,2.80392,1.34406,3.1094154837,1.21392,0.35406000000000004,1.2645,1.5899999999999999,0.99,1.8730189535,3.02392,1.42406,3.3424600297,1.21392,0.35406000000000004,1.2645,1.81,1.07,2.1026174165000002
2019-05-23 09:00:00,2.7416,1.4638,3.1079062084,1.5216,0.44380000000000003,1.585,1.22,1.02,1.5902201106,3.0116,1.5638,3.393406106,1.5216,0.44380000000000003,1.585,1.49,1.12,1.864001073
2019-05-23 09:30:00,2.62592,1.57006,3.0595006537,1.88592,0.55006,1.9645000000000001,0.74,1.02,1.2601587202,2.95592,1.69006,3.4049619455,1.88592,0.55006,1.9645000000000001,1.07,1.1400000000000001,1.5634896866
2019-05-23 10:00:00,2.5616,1.6513,3.0477182038,2.0616,0.6013000000000001,2.1475,0.5,1.05,1.162970335,2.8916,1.7812999999999999,3.3962302999,2.0616,0.6013000000000001,2.1475,0.8300000000000001,1.18,1.4426711337
2019-05-23 10:30:00,2.59504,1.71022,3.1079068599,2.19504,0.64022,2.2865,0.4,1.07,1.1423221962,2.82504,1.8502200000000002,3.3770053376,2.19504,0.64022,2.2865,0.63,1.21,1.3641847382
2019-05-23 11:00:00,2.23864,1.80752,2.8772621709,2.52864,0.7375200000000001,2.634,-0.29,1.07,1.1086027242,2.77864,1.96752,3.4046989882,2.52864,0.7375200000000001,2.634,0.25,1.23,1.2551493935
2019-05-23 11:30:00,2.29632,1.84476,2.9455432436,2.65632,0.7747600000000001,2.767,-0.36,1.07,1.1289375536,2.80632,2.02476,3.4605035761,2.65632,0.7747600000000001,2.767,0.15,1.25,1.2589678312
2019-05-23 12:00:00,2.28856,1.87708,2.9598878695,2.69856,0.7870800000000001,2.811,-0.41000000000000003,1.09,1.1645600027,2.77856,2.05708,3.4571626806,2.69856,0.7870800000000001,2.811,0.08,1.27,1.2725171905
2019-05-23 12:30:00,2.23256,1.8340800000000002,2.8893206122,2.72256,0.7940800000000001,2.836,-0.49,1.04,1.1496521213,2.57256,2.02408,3.273372084,2.72256,0.7940800000000001,2.836,-0.15,1.23,1.2391125857
2019-05-23 13:00:00,2.14208,1.77394,2.7812532876000002,2.72208,0.7939400000000001,2.8355,-0.58,0.98,1.1387712676,2.54208,1.96394,3.2123559968,2.72208,0.7939400000000001,2.8355,-0.18,1.17,1.1837651794
2019-05-23 13:30:00,2.0216,1.7738,2.6894670476,2.7216,0.7938000000000001,2.835,-0.7000000000000001,0.98,1.2043255374,2.4716,1.9638,3.1567890332,2.7216,0.7938000000000001,2.835,-0.25,1.17,1.1964113004999999
2019-05-23 14:00:00,1.99816,1.7898800000000001,2.6825946022,2.70816,0.78988,2.821,-0.71,1.0,1.2264175472,2.43816,1.97988,3.1407879585,2.70816,0.78988,2.821,-0.27,1.19,1.2202458769
2019-05-23 14:30:00,2.09432,1.8787600000000002,2.8135236625999998,2.70432,0.78876,2.817,-0.61,1.09,1.2490796612,2.49432,2.04876,3.2278552942,2.70432,0.78876,2.817,-0.21,1.26,1.2773801314
2019-05-23 15:00:00,2.1144,1.8942,2.8387816048000003,2.6544,0.7742,2.765,-0.54,1.12,1.2433824834,2.5044,2.0842,3.2582064084,2.6544,0.7742,2.765,-0.15,1.31,1.3185598204
2019-05-23 15:30:00,2.19432,1.89376,2.898511204,2.58432,0.7537600000000001,2.692,-0.39,1.1400000000000001,1.2048651377,2.72432,2.06376,3.4177514245,2.58432,0.7537600000000001,2.692,0.14,1.31,1.3174596768
2019-05-23 16:00:00,2.17176,1.74468,2.7857583887,2.38176,0.6946800000000001,2.481,-0.21,1.05,1.0707940979,2.6117600000000003,1.90468,3.2325061794,2.38176,0.6946800000000001,2.481,0.23,1.21,1.231665539
2019-05-23 16:30:00,2.26312,1.61966,2.7829859234,2.19312,0.63966,2.2845,0.07,0.98,0.9824968193,2.5731200000000003,1.76966,3.1229221972,2.19312,0.63966,2.2845,0.38,1.13,1.1921828719
2019-05-23 17:00:00,2.24976,1.56868,2.7426587465,1.94976,0.5686800000000001,2.031,0.30000000000000004,1.0,1.0440306509,2.55976,1.55868,2.9969742408,1.94976,0.5686800000000001,2.031,0.61,0.99,1.1628413477
2019-05-23 17:30:00,2.2782400000000003,1.74782,2.8714547271,1.6382400000000001,0.47782,1.7065000000000001,0.64,1.27,1.4221462652999999,2.47824,1.04782,2.6906505254,1.6382400000000001,0.47782,1.7065000000000001,0.84,0.5700000000000001,1.0151354589
2019-05-23 18:00:00,2.30136,1.5824799999999999,2.7929376649,1.31136,0.38248000000000004,1.366,0.99,1.2,1.5556670595000002,2.46136,0.85248,2.6048061732,1.31136,0.38248000000000004,1.366,1.15,0.47000000000000003,1.2423365084
2019-05-23 18:30:00,2.35112,1.31866,2.6956686462,0.6811200000000001,0.19866,0.7095,1.67,1.12,2.0107958623,2.38112,0.55866,2.4457787001,0.6811200000000001,0.19866,0.7095,1.7000000000000002,0.36,1.7376996288000002
2019-05-23 19:00:00,2.2768800000000002,1.25284,2.5988056103,0.6268800000000001,0.18284,0.653,1.65,1.07,1.9665706191,2.32688,0.5028400000000001,2.3805920692,0.6268800000000001,0.18284,0.653,1.7000000000000002,0.32,1.7298554852999999
2019-05-23 19:30:00,2.26504,0.9277200000000001,2.447666358,0.33504,0.09772,0.34900000000000003,1.9300000000000002,0.8300000000000001,2.1009045671,2.30504,0.56772,2.373924051,0.33504,0.09772,0.34900000000000003,1.97,0.47000000000000003,2.0252901027
2019-05-23 20:00:00,2.02232,0.47026,2.0762761497,0.17232,0.050260000000000006,0.17950000000000002,1.85,0.42,1.8970766985,2.06232,0.47026,2.115256072,0.17232,0.050260000000000006,0.17950000000000002,1.8900000000000001,0.42,1.936104336
2019-05-23 20:30:00,2.08048,0.47764000000000006,2.1346046472,0.060480000000000006,0.017640000000000003,0.063,2.02,0.46,2.071714266,2.11048,0.47764000000000006,2.1638543851,0.060480000000000006,0.017640000000000003,0.063,2.05,0.46,2.1009759637
2019-05-23 21:00:00,2.04496,0.43728000000000006,2.0911899005,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.02,0.43,2.0652602742,2.07496,0.42728000000000005,2.118496448,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.05,0.42,2.092582137
2019-05-23 21:30:00,1.89384,0.30112,1.9176295784000001,0.0038400000000000005,0.0011200000000000001,0.004,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.91384,0.30112,1.9373840094,0.0038400000000000005,0.0011200000000000001,0.004,1.9100000000000001,0.30000000000000004,1.9334166649000002
2019-05-23 22:00:00,1.88,0.30000000000000004,1.9037857022,0.0,0.0,0.0,1.88,0.30000000000000004,1.9037857022,1.9,0.30000000000000004,1.9235384062,0.0,0.0,0.0,1.9,0.30000000000000004,1.9235384062
2019-05-23 22:30:00,1.83,0.28,1.8512968428,0.0,0.0,0.0,1.83,0.28,1.8512968428,1.85,0.27,1.8695988875,0.0,0.0,0.0,1.85,0.27,1.8695988875
2019-05-23 23:00:00,1.6804800000000002,0.28014,1.7036699945,0.00048000000000000007,0.00014000000000000001,0.0005,1.6800000000000002,0.28,1.7031735085,1.7004800000000002,0.26014000000000004,1.7202630758000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.7000000000000002,0.26,1.7197674261
2019-05-23 23:30:00,1.59048,0.26014000000000004,1.6116139271,0.00048000000000000007,0.00014000000000000001,0.0005,1.5899999999999999,0.26,1.6111176245,1.61048,0.24014000000000002,1.6282853097999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.6099999999999999,0.24,1.6277899127
2019-05-24 00:00:00,1.54048,0.61014,1.6569096083,0.00048000000000000007,0.00014000000000000001,0.0005,1.54,0.61,1.6564117846,1.61048,0.24014000000000002,1.6282853097999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.6099999999999999,0.24,1.6277899127
2019-05-24 00:30:00,1.46096,0.41028000000000003,1.5174761283,0.0009600000000000001,0.00028000000000000003,0.001,1.46,0.41000000000000003,1.5164761785,1.43096,-0.04972000000000001,1.4318235226,0.0009600000000000001,0.00028000000000000003,0.001,1.43,-0.05,1.4308738589
2019-05-24 01:00:00,1.46192,0.23056000000000001,1.4799891890999999,0.0019200000000000003,0.0005600000000000001,0.002,1.46,0.23,1.4780054127,1.4819200000000001,0.22056,1.4982435049,0.0019200000000000003,0.0005600000000000001,0.002,1.48,0.22,1.4962620091
2019-05-24 01:30:00,1.5524,0.23070000000000002,1.5694483904,0.0024000000000000002,0.0007,0.0025,1.55,0.23,1.5669716015000001,1.5624,0.2207,1.5779107231,0.0024000000000000002,0.0007,0.0025,1.56,0.22,1.5754364475
2019-05-24 02:00:00,1.6324,0.25070000000000003,1.6515387522,0.0024000000000000002,0.0007,0.0025,1.63,0.25,1.6490603385,1.6524,0.23070000000000002,1.6684268788,0.0024000000000000002,0.0007,0.0025,1.65,0.23,1.6659531805999999
2019-05-24 02:30:00,1.61192,0.23056000000000001,1.6283255203,0.0019200000000000003,0.0005600000000000001,0.002,1.6099999999999999,0.23,1.6263455967,1.63192,0.22056,1.6467572985,0.0019200000000000003,0.0005600000000000001,0.002,1.63,0.22,1.6447796205
2019-05-24 03:00:00,1.58288,0.24084000000000003,1.6010974360999999,0.00288,0.00084,0.003,1.58,0.24,1.5981239001,1.59288,0.23084000000000002,1.609519742,0.00288,0.00084,0.003,1.5899999999999999,0.23,1.6065490967
2019-05-24 03:30:00,1.5424,0.2107,1.5567248472,0.0024000000000000002,0.0007,0.0025,1.54,0.21,1.5542522318,1.5624,0.20070000000000002,1.5752378392000002,0.0024000000000000002,0.0007,0.0025,1.56,0.2,1.5727682601000001
2019-05-24 04:00:00,1.5619200000000002,0.23056000000000001,1.5788451476,0.0019200000000000003,0.0005600000000000001,0.002,1.56,0.23,1.5768639763999999,1.58192,0.22056,1.5972218381,0.0019200000000000003,0.0005600000000000001,0.002,1.58,0.22,1.5952429282
2019-05-24 04:30:00,1.5824,0.23070000000000002,1.5991285908,0.0024000000000000002,0.0007,0.0025,1.58,0.23,1.5966527487,1.6024,0.2207,1.6175272022,0.0024000000000000002,0.0007,0.0025,1.6,0.22,1.6150541787
2019-05-24 05:00:00,1.4819200000000001,0.21056000000000002,1.496804062,0.0019200000000000003,0.0005600000000000001,0.002,1.48,0.21,1.4948244044,1.49192,0.20056000000000002,1.5053403602,0.0019200000000000003,0.0005600000000000001,0.002,1.49,0.2,1.5033628970000001
2019-05-24 05:30:00,1.5054400000000001,0.21742000000000003,1.5210591869,0.02544,0.00742,0.026500000000000003,1.48,0.21,1.4948244044,1.51544,0.20742000000000002,1.5295690406,0.02544,0.00742,0.026500000000000003,1.49,0.2,1.5033628970000001
2019-05-24 06:00:00,1.57016,0.25338,1.5904728385,0.08016000000000001,0.02338,0.0835,1.49,0.23,1.5076471736000001,1.60016,0.24338,1.6185628965,0.08016000000000001,0.02338,0.0835,1.52,0.22,1.5358385332
2019-05-24 06:30:00,1.74776,0.32768,1.7782123608,0.19776000000000002,0.05768,0.20600000000000002,1.55,0.27,1.5733403955,1.79776,0.33768000000000004,1.8291989504,0.19776000000000002,0.05768,0.20600000000000002,1.6,0.28,1.6243152403
2019-05-24 07:00:00,2.00568,0.47624000000000005,2.0614453182,0.29568,0.08624000000000001,0.308,1.71,0.39,1.7539099179000002,2.06568,0.46624000000000004,2.1176434072,0.29568,0.08624000000000001,0.308,1.77,0.38,1.8103314614000001
2019-05-24 07:30:00,2.57536,0.87948,2.7213901227,0.37536,0.10948000000000001,0.391,2.2,0.77,2.330858211,2.64536,0.87948,2.7877257039,0.37536,0.10948000000000001,0.391,2.27,0.77,2.3970398411
2019-05-24 08:00:00,2.76032,1.18676,3.0046240697,0.64032,0.18676,0.667,2.12,1.0,2.3440136518,2.84032,0.8767600000000001,2.9725621608,0.64032,0.18676,0.667,2.2,0.6900000000000001,2.3056669317000003
2019-05-24 08:30:00,2.77848,1.28164,3.0598287861,1.06848,0.31164000000000003,1.113,1.71,0.97,1.9659603251000002,3.02848,1.36164,3.3205051724,1.06848,0.31164000000000003,1.113,1.96,1.05,2.2235332244
2019-05-24 09:00:00,2.6688,1.3734,3.0014531481,1.3488,0.3934,1.405,1.32,0.98,1.6440194646,2.9588,1.4834,3.3098297539,1.3488,0.3934,1.405,1.6099999999999999,1.09,1.9442736433
2019-05-24 09:30:00,2.48936,1.36148,2.8373475289,1.47936,0.43148000000000003,1.541,1.01,0.93,1.3729530218,2.86936,1.50148,3.2384670756,1.47936,0.43148000000000003,1.541,1.3900000000000001,1.07,1.7541379649
2019-05-24 10:00:00,2.47208,1.66144,2.9785168121,2.06208,0.6014400000000001,2.148,0.41000000000000003,1.06,1.136529806,2.7920800000000003,1.8114400000000002,3.3282165795,2.06208,0.6014400000000001,2.148,0.73,1.21,1.4131525042
2019-05-24 10:30:00,2.58024,1.76382,3.1254918733,2.31024,0.6738200000000001,2.4065,0.27,1.09,1.1229425631,2.76024,1.89382,3.3474585957,2.31024,0.6738200000000001,2.4065,0.45,1.22,1.3003461078
2019-05-24 11:00:00,2.63488,1.91934,3.2598249416,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.1,1.18,1.1842297074,2.84488,2.01934,3.4887069596,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.31,1.28,1.3170041762
2019-05-24 11:30:00,2.5156,1.8933,3.1484644273,2.4455999999999998,0.7133,2.5475,0.07,1.18,1.1820744477,2.7556000000000003,1.9933,3.4009669581,2.4455999999999998,0.7133,2.5475,0.31,1.28,1.3170041762
2019-05-24 12:00:00,2.3728,1.8904,3.0337752059,2.5728,0.7504000000000001,2.68,-0.2,1.1400000000000001,1.1574109037,2.9228,2.0404,3.564546535,2.5728,0.7504000000000001,2.68,0.35000000000000003,1.29,1.3366375724
2019-05-24 12:30:00,2.27072,1.93146,2.981058042,2.61072,0.76146,2.7195,-0.34,1.17,1.2184005909,2.48072,1.9014600000000002,3.1256234338,2.61072,0.76146,2.7195,-0.13,1.1400000000000001,1.1473883388
2019-05-24 13:00:00,2.00328,1.51804,2.5134789038000003,2.39328,0.6980400000000001,2.493,-0.39,0.8200000000000001,0.9080198236,2.19328,1.53804,2.6788139539999998,2.39328,0.6980400000000001,2.493,-0.2,0.84,0.8634813258
2019-05-24 13:30:00,1.98472,1.6209600000000002,2.5625426435,2.33472,0.68096,2.432,-0.35000000000000003,0.9400000000000001,1.0030453629,2.26472,1.34096,2.6319442242999997,2.33472,0.68096,2.432,-0.07,0.66,0.6637017402000001
2019-05-24 14:00:00,1.90496,1.7497800000000001,2.5866199276,2.60496,0.75978,2.7135,-0.7000000000000001,0.99,1.2124768039,2.1849600000000002,1.47978,2.6389011065,2.60496,0.75978,2.7135,-0.42,0.72,0.8335466394000001
2019-05-24 14:30:00,1.8176,1.5093,2.3625529095,2.3976,0.6993,2.4975,-0.58,0.81,0.9962429423,2.1776,1.6793,2.7499073166,2.3976,0.6993,2.4975,-0.22,0.98,1.0043903624
2019-05-24 15:00:00,1.9375200000000001,1.67636,2.5620629579000003,2.38752,0.6963600000000001,2.487,-0.45,0.98,1.0783784122,2.26752,1.81636,2.9053073159,2.38752,0.6963600000000001,2.487,-0.12,1.12,1.1264102272
2019-05-24 15:30:00,1.9286400000000001,1.6625200000000002,2.54629633,2.40864,0.70252,2.509,-0.48,0.96,1.0733126292,2.33864,1.8125200000000001,2.9587946532,2.40864,0.70252,2.509,-0.07,1.11,1.1122050171
2019-05-24 16:00:00,2.0964,1.4402,2.5434364549,1.8864,0.5502,1.9649999999999999,0.21,0.89,0.9144397192,2.4764,1.5902,2.9430074754,1.8864,0.5502,1.9649999999999999,0.59,1.04,1.1957006314
2019-05-24 16:30:00,2.18472,1.25346,2.5187622853000002,1.55472,0.45346000000000003,1.6195,0.63,0.8,1.0182828684,2.4447200000000002,1.35346,2.7943711010000003,1.55472,0.45346000000000003,1.6195,0.89,0.9,1.2657408898
2019-05-24 17:00:00,2.21792,1.21356,2.5282201249,1.41792,0.41356000000000004,1.477,0.8,0.8,1.1313708499,2.45792,1.30356,2.7822004601,1.41792,0.41356000000000004,1.477,1.04,0.89,1.3688316186
2019-05-24 17:30:00,2.2296,1.2528000000000001,2.5574643693,0.9696,0.2828,1.01,1.26,0.97,1.5901257812,2.5096,0.9628000000000001,2.6879501483,0.9696,0.2828,1.01,1.54,0.68,1.6834488409000001
2019-05-24 18:00:00,2.23928,1.39104,2.6361652452,0.9292800000000001,0.27104,0.968,1.31,1.12,1.7235138526,2.26928,0.63104,2.3553859981,0.9292800000000001,0.27104,0.968,1.34,0.36,1.3875157657
2019-05-24 18:30:00,2.198,1.054,2.4376464059,0.768,0.224,0.8,1.43,0.8300000000000001,1.6534206966,2.248,0.644,2.3384268216,0.768,0.224,0.8,1.48,0.42,1.5384407691000002
2019-05-24 19:00:00,2.0852,0.5686,2.1613340788,0.4752,0.1386,0.495,1.6099999999999999,0.43,1.666433317,2.1652,0.5886,2.2437782867,0.4752,0.1386,0.495,1.69,0.45,1.7488853593
2019-05-24 19:30:00,1.96856,0.43458,2.0159583949,0.35856000000000005,0.10458,0.3735,1.6099999999999999,0.33,1.6434719347,2.04856,0.45458000000000004,2.0983901091,0.35856000000000005,0.10458,0.3735,1.69,0.35000000000000003,1.7258621034
2019-05-24 20:00:00,1.93216,0.33438,1.9608804783,0.15216000000000002,0.04438,0.1585,1.78,0.29,1.8034688797,1.9921600000000002,0.34438,2.0217069644,0.15216000000000002,0.04438,0.1585,1.8399999999999999,0.30000000000000004,1.8642961138
2019-05-24 20:30:00,1.8308,0.2894,1.8535320337,0.1008,0.029400000000000003,0.105,1.73,0.26,1.7494284781,1.8608,0.2894,1.8831699339,0.1008,0.029400000000000003,0.105,1.76,0.26,1.7791008965000001
2019-05-24 21:00:00,1.7984,0.2712,1.8187336254000002,0.038400000000000004,0.0112,0.04,1.76,0.26,1.7791008965000001,1.8184,0.2712,1.8385124421999999,0.038400000000000004,0.0112,0.04,1.78,0.26,1.7988885457000001
2019-05-24 21:30:00,1.7248,0.23140000000000002,1.7402531425,0.0048000000000000004,0.0014,0.005,1.72,0.23,1.7353097706,1.7448000000000001,0.2214,1.7587907778,0.0048000000000000004,0.0014,0.005,1.74,0.22,1.7538529015000002
2019-05-24 22:00:00,1.7919200000000002,0.27056,1.8122306696,0.0019200000000000003,0.0005600000000000001,0.002,1.79,0.27,1.8102486017000001,1.8119200000000002,0.26056,1.8305588218,0.0019200000000000003,0.0005600000000000001,0.002,1.81,0.26,1.828578683
2019-05-24 22:30:00,1.72192,0.22056,1.7359882488,0.0019200000000000003,0.0005600000000000001,0.002,1.72,0.22,1.7340126874,1.74192,0.21056000000000002,1.7545998973999999,0.0019200000000000003,0.0005600000000000001,0.002,1.74,0.21,1.7526266003000002
2019-05-24 23:00:00,1.61048,0.22014000000000003,1.6254560745000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.6099999999999999,0.22,1.624961538,1.6204800000000001,0.21014000000000002,1.6340484234,0.00048000000000000007,0.00014000000000000001,0.0005,1.62,0.21,1.6335544068
2019-05-24 23:30:00,1.52096,0.29028000000000004,1.5484126711,0.0009600000000000001,0.00028000000000000003,0.001,1.52,0.29,1.5474172030000002,1.52096,0.13028,1.5265294625,0.0009600000000000001,0.00028000000000000003,0.001,1.52,0.13,1.5255490815
2019-05-25 00:00:00,1.45096,0.33028,1.4880758717,0.0009600000000000001,0.00028000000000000003,0.001,1.45,0.33,1.4870776711,1.44096,0.050280000000000005,1.4418369533,0.0009600000000000001,0.00028000000000000003,0.001,1.44,0.05,1.4408677941
2019-05-25 00:30:00,1.43192,0.20056000000000002,1.4458973684,0.0019200000000000003,0.0005600000000000001,0.002,1.43,0.2,1.4439182802000001,1.44192,0.19056,1.4544574246,0.0019200000000000003,0.0005600000000000001,0.002,1.44,0.19,1.4524806367
2019-05-25 01:00:00,1.40096,0.20028,1.4152035189,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.2,1.4142135624,1.41096,0.19028,1.4237326294,0.0009600000000000001,0.00028000000000000003,0.001,1.4100000000000001,0.19,1.422743828
2019-05-25 01:30:00,1.46096,0.23028,1.4789972955000001,0.0009600000000000001,0.00028000000000000003,0.001,1.46,0.23,1.4780054127,1.48096,0.22028000000000003,1.4972527509,0.0009600000000000001,0.00028000000000000003,0.001,1.48,0.22,1.4962620091
2019-05-25 02:00:00,1.53192,0.22056,1.5477162531,0.0019200000000000003,0.0005600000000000001,0.002,1.53,0.22,1.5457360706,1.5419200000000002,0.21056000000000002,1.5562303171,0.0019200000000000003,0.0005600000000000001,0.002,1.54,0.21,1.5542522318
2019-05-25 02:30:00,1.53144,0.22042,1.5472212026999999,0.00144,0.00042,0.0015,1.53,0.22,1.5457360706,1.5414400000000001,0.21042000000000002,1.5557357906,0.00144,0.00042,0.0015,1.54,0.21,1.5542522318
2019-05-25 03:00:00,1.50048,0.31014,1.5321968052,0.00048000000000000007,0.00014000000000000001,0.0005,1.5,0.31,1.5316984037,1.49048,0.07014000000000001,1.4921294347,0.00048000000000000007,0.00014000000000000001,0.0005,1.49,0.07,1.491643389
2019-05-25 03:30:00,1.48096,0.37028000000000005,1.5265483287000001,0.0009600000000000001,0.00028000000000000003,0.001,1.48,0.37,1.5255490815,1.46096,-0.01972,1.461093084,0.0009600000000000001,0.00028000000000000003,0.001,1.46,-0.02,1.4601369799000001
2019-05-25 04:00:00,1.46,0.18,1.4710540439,0.0,0.0,0.0,1.46,0.18,1.4710540439,1.47,0.17,1.4797972834,0.0,0.0,0.0,1.47,0.17,1.4797972834
2019-05-25 04:30:00,1.47096,0.19028,1.4832160328000001,0.0009600000000000001,0.00028000000000000003,0.001,1.47,0.19,1.4822280526,1.49096,0.18028000000000002,1.5018197628,0.0009600000000000001,0.00028000000000000003,0.001,1.49,0.18,1.500833102
2019-05-25 05:00:00,1.39336,0.18098,1.405064358,0.00336,0.0009800000000000002,0.0035,1.3900000000000001,0.18,1.4016062214,1.41336,0.16098,1.4224981722,0.00336,0.0009800000000000002,0.0035,1.4100000000000001,0.16,1.4190489773000001
2019-05-25 05:30:00,1.4140000000000001,0.187,1.426311677,0.024,0.007,0.025,1.3900000000000001,0.18,1.4016062214,1.434,0.167,1.4436914490000001,0.024,0.007,0.025,1.4100000000000001,0.16,1.4190489773000001
2019-05-25 06:00:00,1.4727999999999999,0.5929,1.5876618814999999,0.11280000000000001,0.0329,0.11750000000000001,1.3599999999999999,0.56,1.4707821049,1.4128,-0.2071,1.4278985433,0.11280000000000001,0.0329,0.11750000000000001,1.3,-0.24,1.3219682296
2019-05-25 06:30:00,1.53816,0.6823800000000001,1.6827295237,0.24816000000000002,0.07238,0.2585,1.29,0.61,1.4269547996,1.4881600000000001,-0.06762,1.489695489,0.24816000000000002,0.07238,0.2585,1.24,-0.14,1.2478781992
2019-05-25 07:00:00,1.65,0.7675000000000001,1.8197681858,0.30000000000000004,0.08750000000000001,0.3125,1.35,0.68,1.5115885684,1.5899999999999999,-0.052500000000000005,1.5908665092,0.30000000000000004,0.08750000000000001,0.3125,1.29,-0.14,1.2975746607
2019-05-25 07:30:00,1.69984,0.85162,1.9012397666,0.5198400000000001,0.15162,0.5415,1.18,0.7000000000000001,1.3720058309,1.74984,0.01162,1.7498785815,0.5198400000000001,0.15162,0.5415,1.23,-0.14,1.2379418403
2019-05-25 08:00:00,1.7428,0.6154000000000001,1.8482610745999999,0.7728,0.22540000000000002,0.805,0.97,0.39,1.0454664031,1.9028,0.6354000000000001,2.0060859902,0.7728,0.22540000000000002,0.805,1.13,0.41000000000000003,1.202081528
2019-05-25 08:30:00,1.8305600000000002,0.74058,1.9746920393,1.03056,0.30058,1.0735000000000001,0.8,0.44,0.9130169768,2.04056,0.8105800000000001,2.1956605043,1.03056,0.30058,1.0735000000000001,1.01,0.51,1.1314592347999999
2019-05-25 09:00:00,1.89296,0.8487800000000001,2.0745421302000002,1.33296,0.38878,1.3885,0.56,0.46,0.7247068373000001,2.01296,0.9387800000000001,2.2211068975,1.33296,0.38878,1.3885,0.68,0.55,0.8745856162000001
2019-05-25 09:30:00,1.6832,0.9626,1.9390103146,1.7232,0.5026,1.795,-0.04,0.46,0.4617358552,2.1432,1.0926,2.4056352591,1.7232,0.5026,1.795,0.42,0.59,0.7242237223
2019-05-25 10:00:00,1.62992,1.13706,1.9873461324,2.14992,0.6270600000000001,2.2395,-0.52,0.51,0.7283543094,1.92992,1.27706,2.3141895882,2.14992,0.6270600000000001,2.2395,-0.22,0.65,0.6862215386
2019-05-25 10:30:00,1.54176,1.22468,1.968975622,2.38176,0.6946800000000001,2.481,-0.84,0.53,0.9932270637,1.94176,1.3946800000000001,2.3907246182,2.38176,0.6946800000000001,2.481,-0.44,0.7000000000000001,0.8268010643
2019-05-25 11:00:00,1.52776,1.28268,1.9948229495,2.47776,0.7226800000000001,2.581,-0.9500000000000001,0.56,1.1027692414999999,1.93776,1.46268,2.4278275474,2.47776,0.7226800000000001,2.581,-0.54,0.74,0.9160785992
2019-05-25 11:30:00,1.47712,1.32166,1.9820869431,2.57712,0.7516600000000001,2.6845,-1.1,0.5700000000000001,1.238910812,1.8771200000000001,1.46166,2.37908164,2.57712,0.7516600000000001,2.6845,-0.7000000000000001,0.71,0.9970456359000001
2019-05-25 12:00:00,1.44368,1.28024,1.9295663762,2.50368,0.7302400000000001,2.608,-1.06,0.55,1.1941942891,1.78368,1.44024,2.2925543832,2.50368,0.7302400000000001,2.608,-0.72,0.71,1.0111874208
2019-05-25 12:30:00,1.45864,1.24002,1.914492165,2.46864,0.7200200000000001,2.5715,-1.01,0.52,1.1360017606,1.82864,1.40002,2.3030371795,2.46864,0.7200200000000001,2.5715,-0.64,0.68,0.9338094024
2019-05-25 13:00:00,1.374,1.0695000000000001,1.7411795571000002,2.124,0.6195,2.2125,-0.75,0.45,0.8746427842000001,1.714,1.2495,2.1210955306,2.124,0.6195,2.2125,-0.41000000000000003,0.63,0.7516648189
2019-05-25 13:30:00,1.33736,1.01548,1.6792055860000001,2.00736,0.58548,2.091,-0.67,0.43,0.7961155695000001,1.74736,1.18548,2.111546779,2.00736,0.58548,2.091,-0.26,0.6000000000000001,0.653911309
2019-05-25 14:00:00,1.39832,1.06326,1.7566504063,2.06832,0.60326,2.1545,-0.67,0.46,0.8127115109,1.70832,1.20326,2.0895434549,2.06832,0.60326,2.1545,-0.36,0.6000000000000001,0.6997142274
2019-05-25 14:30:00,1.56608,0.84094,1.7775788731,1.54608,0.45094000000000006,1.6105,0.02,0.39,0.39051248380000003,1.8660800000000002,0.9409400000000001,2.0898857983,1.54608,0.45094000000000006,1.6105,0.32,0.49,0.5852349955
2019-05-25 15:00:00,1.6063200000000002,0.72226,1.7612278246000002,1.2763200000000001,0.37226000000000004,1.3295,0.33,0.35000000000000003,0.48104053880000003,1.78632,0.8022600000000001,1.9582033219000001,1.2763200000000001,0.37226000000000004,1.3295,0.51,0.43,0.6670832032
2019-05-25 15:30:00,1.5667200000000001,0.73946,1.7324585565000001,1.26672,0.36946,1.3195000000000001,0.30000000000000004,0.37,0.47634021460000003,1.79672,0.8294600000000001,1.9789407899,1.26672,0.36946,1.3195000000000001,0.53,0.46,0.7017834424
2019-05-25 16:00:00,1.60608,0.7809400000000001,1.7858780054,1.3060800000000001,0.38094000000000006,1.3605,0.30000000000000004,0.4,0.5,1.7860800000000001,0.86094,1.982750476,1.3060800000000001,0.38094000000000006,1.3605,0.48,0.48,0.6788225099
2019-05-25 16:30:00,1.74896,0.60428,1.8504095222,0.7689600000000001,0.22428,0.801,0.98,0.38,1.0510946675,1.8989600000000002,0.6542800000000001,2.0085147249,0.7689600000000001,0.22428,0.801,1.13,0.43,1.2090492132
2019-05-25 17:00:00,1.76448,0.6871400000000001,1.8935551352000002,0.9844800000000001,0.28714,1.0255,0.78,0.4,0.87658428,1.92448,0.74714,2.0644227886,0.9844800000000001,0.28714,1.0255,0.9400000000000001,0.46,1.0465180362
2019-05-25 17:30:00,1.8030400000000002,0.5417200000000001,1.8826613609,0.62304,0.18172000000000002,0.649,1.18,0.36,1.2336936411,1.94304,0.59172,2.0311417971,0.62304,0.18172000000000002,0.649,1.32,0.41000000000000003,1.3822083779
2019-05-25 18:00:00,1.90232,0.45276000000000005,1.9554572355,0.35232,0.10276,0.367,1.55,0.35000000000000003,1.5890248582000002,1.98232,0.47276,2.0379142769,0.35232,0.10276,0.367,1.63,0.37,1.671466422
2019-05-25 18:30:00,1.92216,0.38188000000000005,1.959727379,0.21216000000000002,0.061880000000000004,0.221,1.71,0.32,1.7396838793,1.98216,0.38188000000000005,2.0186110571,0.21216000000000002,0.061880000000000004,0.221,1.77,0.32,1.7986939706
2019-05-25 19:00:00,1.8572000000000002,0.3896,1.8976248312,0.30720000000000003,0.0896,0.32,1.55,0.30000000000000004,1.5787653404,1.8972,0.3996,1.9388264492,0.30720000000000003,0.0896,0.32,1.5899999999999999,0.31,1.6199382704
2019-05-25 19:30:00,1.7736,0.4148,1.8214598541,0.3936,0.1148,0.41000000000000003,1.38,0.30000000000000004,1.4122322755,1.8336000000000001,0.4248,1.8821647112000002,0.3936,0.1148,0.41000000000000003,1.44,0.31,1.4729901561
2019-05-25 20:00:00,1.7172800000000001,0.38004000000000004,1.7588294403,0.37728,0.11004000000000001,0.393,1.34,0.27,1.3669308688,1.78728,0.39004000000000005,1.8293444181,0.37728,0.11004000000000001,0.393,1.4100000000000001,0.28,1.4375326083
2019-05-25 20:30:00,1.69392,0.29656000000000005,1.7196839244,0.19392,0.056560000000000006,0.202,1.5,0.24,1.5190786681000001,1.73392,0.29656000000000005,1.759098178,0.19392,0.056560000000000006,0.202,1.54,0.24,1.5585891055999999
2019-05-25 21:00:00,1.65344,0.26142000000000004,1.6739785692,0.07344,0.02142,0.0765,1.58,0.24,1.5981239001,1.67344,0.25142000000000003,1.6922214542,0.07344,0.02142,0.0765,1.6,0.23,1.6164467204
2019-05-25 21:30:00,1.68056,0.21308000000000002,1.6940144627,0.010560000000000002,0.0030800000000000003,0.011,1.67,0.21,1.6831518054,1.70056,0.20308,1.7126429283,0.010560000000000002,0.0030800000000000003,0.011,1.69,0.2,1.7017931719
2019-05-25 22:00:00,1.6724,0.2107,1.6856204347000001,0.0024000000000000002,0.0007,0.0025,1.67,0.21,1.6831518054,1.6924000000000001,0.20070000000000002,1.7042588565,0.0024000000000000002,0.0007,0.0025,1.69,0.2,1.7017931719
2019-05-25 22:30:00,1.63288,0.22084,1.6477461575999999,0.00288,0.00084,0.003,1.63,0.22,1.6447796205,1.6528800000000001,0.21084000000000003,1.6662730268,0.00288,0.00084,0.003,1.65,0.21,1.6633099531000002
2019-05-25 23:00:00,1.60288,0.24084000000000003,1.6208726662,0.00288,0.00084,0.003,1.6,0.24,1.6178998733,1.62288,0.23084000000000002,1.6392152390999999,0.00288,0.00084,0.003,1.62,0.23,1.6362457028000001
2019-05-25 23:30:00,1.57336,0.42098,1.628706803,0.00336,0.0009800000000000002,0.0035,1.57,0.42,1.625207679,1.54336,0.030980000000000004,1.5436709008,0.00336,0.0009800000000000002,0.0035,1.54,0.03,1.5402921801
