Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-26 00:00:00,1.53336,0.6409800000000001,1.6619411091,0.00336,0.0009800000000000002,0.0035,1.53,0.64,1.6584631440000002,1.45336,-0.26902000000000004,1.4780483923,0.00336,0.0009800000000000002,0.0035,1.45,-0.27,1.4749237268
2019-05-26 00:30:00,1.45672,0.6219600000000001,1.5839404661,0.00672,0.0019600000000000004,0.007,1.45,0.62,1.5769908053,1.36672,-0.29804,1.3988393046,0.00672,0.0019600000000000004,0.007,1.3599999999999999,-0.30000000000000004,1.3926952287
2019-05-26 01:00:00,1.40768,0.50224,1.4945929212,0.007680000000000001,0.0022400000000000002,0.008,1.4,0.5,1.4866068747,1.34768,-0.16776000000000002,1.3580812936,0.007680000000000001,0.0022400000000000002,0.008,1.34,-0.17,1.3507405376000001
2019-05-26 01:30:00,1.43672,0.20196000000000003,1.4508453398,0.00672,0.0019600000000000004,0.007,1.43,0.2,1.4439182802000001,1.44672,0.19196000000000002,1.4593996711,0.00672,0.0019600000000000004,0.007,1.44,0.19,1.4524806367
2019-05-26 02:00:00,1.47816,0.17238,1.4881773584,0.00816,0.00238,0.0085,1.47,0.17,1.4797972834,1.4881600000000001,0.16238000000000002,1.4969928023,0.00816,0.00238,0.0085,1.48,0.16,1.4886235253
2019-05-26 02:30:00,1.5196,0.5428000000000001,1.6136344072000002,0.009600000000000001,0.0028,0.01,1.51,0.54,1.603652082,1.4496,-0.23720000000000002,1.4688784837,0.009600000000000001,0.0028,0.01,1.44,-0.24,1.4598630073
2019-05-26 03:00:00,1.51384,0.62112,1.6363073061,0.0038400000000000005,0.0011200000000000001,0.004,1.51,0.62,1.6323296236,1.43384,-0.28888,1.4626512913,0.0038400000000000005,0.0011200000000000001,0.004,1.43,-0.29,1.4591093174
2019-05-26 03:30:00,1.4952800000000002,0.42154,1.5535630821000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.49,0.42,1.5480633062,1.4552800000000001,-0.08846000000000001,1.4579660661,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.45,-0.09,1.4527904185
2019-05-26 04:00:00,1.45624,0.19182000000000002,1.4688192026,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.45,0.19,1.4623952954,1.45624,0.17182,1.4663413825,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.45,0.17,1.4599315052000001
2019-05-26 04:30:00,1.45672,0.19196000000000002,1.4693133771,0.00672,0.0019600000000000004,0.007,1.45,0.19,1.4623952954,1.45672,0.17196,1.4668344828,0.00672,0.0019600000000000004,0.007,1.45,0.17,1.4599315052000001
2019-05-26 05:00:00,1.41672,0.19196000000000002,1.4296657651,0.00672,0.0019600000000000004,0.007,1.4100000000000001,0.19,1.422743828,1.42672,0.19196000000000002,1.4395758403,0.00672,0.0019600000000000004,0.007,1.42,0.19,1.4326548782000001
2019-05-26 05:30:00,1.4092,0.2156,1.4255974186,0.019200000000000002,0.0056,0.02,1.3900000000000001,0.21,1.4057738083,1.4192,0.1956,1.4326157894,0.019200000000000002,0.0056,0.02,1.4,0.19,1.4128340313
2019-05-26 06:00:00,1.41616,0.23638,1.4357522941,0.05616,0.016380000000000002,0.0585,1.3599999999999999,0.22,1.3776792079,1.43616,0.22638000000000003,1.4538925167,0.05616,0.016380000000000002,0.0585,1.38,0.21,1.3958868148999999
2019-05-26 06:30:00,1.49064,0.25352,1.5120449729,0.08064,0.023520000000000003,0.084,1.4100000000000001,0.23,1.4286357128,1.52064,0.25352,1.5416284895999999,0.08064,0.023520000000000003,0.084,1.44,0.23,1.4582523787000001
2019-05-26 07:00:00,1.52248,0.32364000000000004,1.556498699,0.25248000000000004,0.07364000000000001,0.263,1.27,0.25,1.2943724348,1.57248,0.33364000000000005,1.6074853032,0.25248000000000004,0.07364000000000001,0.263,1.32,0.26,1.3453624047
2019-05-26 07:30:00,1.62816,0.37238000000000004,1.6702011406000001,0.24816000000000002,0.07238,0.2585,1.38,0.30000000000000004,1.4122322755,1.6981600000000001,0.33238,1.7303825733,0.24816000000000002,0.07238,0.2585,1.45,0.26,1.4731259281
2019-05-26 08:00:00,1.78112,0.70116,1.9141613830000002,0.38112,0.11116000000000001,0.397,1.4,0.59,1.5192432327,1.78112,0.37116000000000005,1.8193812685,0.38112,0.11116000000000001,0.397,1.4,0.26,1.4239382009
2019-05-26 08:30:00,1.8416800000000002,0.5642400000000001,1.9261754853,0.63168,0.18424000000000001,0.658,1.21,0.38,1.2682665335,1.95168,0.5942400000000001,2.0401411716,0.63168,0.18424000000000001,0.658,1.32,0.41000000000000003,1.3822083779
2019-05-26 09:00:00,1.8247200000000001,0.54346,1.9039306316,0.59472,0.17346,0.6195,1.23,0.37,1.2844454056,1.98472,0.5834600000000001,2.0687046793,0.59472,0.17346,0.6195,1.3900000000000001,0.41000000000000003,1.4492066795
2019-05-26 09:30:00,1.888,0.529,1.9607103305,0.648,0.189,0.675,1.24,0.34,1.2857682528,2.008,0.5690000000000001,2.0870613312,0.648,0.189,0.675,1.3599999999999999,0.38,1.4120906486
2019-05-26 10:00:00,1.91352,0.57686,1.9985810592000002,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.17,0.36,1.2241323458,2.04352,0.6168600000000001,2.1345936967,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.3,0.4,1.3601470509
2019-05-26 10:30:00,1.8074400000000002,0.5409200000000001,1.8866461776999999,0.7574400000000001,0.22092,0.789,1.05,0.32,1.0976793703,1.97744,0.59092,2.0638448101,0.7574400000000001,0.22092,0.789,1.22,0.37,1.2748725426
2019-05-26 11:00:00,1.8092000000000001,0.6581,1.9251753816,1.1592,0.3381,1.2075,0.65,0.32,0.7244998275,1.9692,0.7281000000000001,2.0994947607,1.1592,0.3381,1.2075,0.81,0.39,0.8989994438000001
2019-05-26 11:30:00,1.7674400000000001,0.5809200000000001,1.8604602119,0.9974400000000001,0.29092,1.039,0.77,0.29,0.8228000972,1.95744,0.64092,2.059696531,0.9974400000000001,0.29092,1.039,0.96,0.35000000000000003,1.0218121158
2019-05-26 12:00:00,1.70912,0.64266,1.8259526418,1.20912,0.35266000000000003,1.2595,0.5,0.29,0.5780138407000001,1.8891200000000001,0.7226600000000001,2.02262499,1.20912,0.35266000000000003,1.2595,0.68,0.37,0.7741446893
2019-05-26 12:30:00,1.77,0.495,1.8379132188,0.84,0.245,0.875,0.93,0.25,0.9630160954,1.9,0.535,1.9738857616,0.84,0.245,0.875,1.06,0.29,1.0989540482
2019-05-26 13:00:00,1.6183200000000002,0.7657600000000001,1.7903485693999999,1.52832,0.44576000000000005,1.592,0.09,0.32,0.33241540280000004,1.87832,0.8357600000000001,2.0558649761,1.52832,0.44576000000000005,1.592,0.35000000000000003,0.39,0.5240229003
2019-05-26 13:30:00,1.5827200000000001,0.6599600000000001,1.7148031374000001,1.30272,0.37996,1.357,0.28,0.28,0.3959797975,1.8927200000000002,0.7699600000000001,2.0433373192,1.30272,0.37996,1.357,0.59,0.39,0.7072481884
2019-05-26 14:00:00,1.81288,0.41834000000000005,1.860522037,0.54288,0.15834,0.5655,1.27,0.26,1.2963410045,1.86288,0.42834000000000005,1.9114907925,0.54288,0.15834,0.5655,1.32,0.27,1.3473306944
2019-05-26 14:30:00,1.77384,0.7886200000000001,1.9412444076000002,1.02384,0.29862000000000005,1.0665,0.75,0.49,0.8958794562,2.04384,0.43862,2.0903754328,1.02384,0.29862000000000005,1.0665,1.02,0.14,1.0295630141
2019-05-26 15:00:00,1.5624,1.0532,1.8842303469,1.8624,0.5432,1.94,-0.30000000000000004,0.51,0.5916924877,1.7324000000000002,0.8832000000000001,1.9445441625000002,1.8624,0.5432,1.94,-0.13,0.34,0.3640054945
2019-05-26 15:30:00,1.5054400000000001,1.00742,1.8114206165,1.94544,0.56742,2.0265,-0.44,0.44,0.6222539674,1.69544,1.09742,2.0196156689,1.94544,0.56742,2.0265,-0.25,0.53,0.586003413
2019-05-26 16:00:00,1.6444800000000002,1.06464,1.9590234302,2.00448,0.58464,2.088,-0.36,0.48,0.6000000000000001,1.72448,1.11464,2.0533517965,2.00448,0.58464,2.088,-0.28,0.53,0.5994163828
2019-05-26 16:30:00,1.75792,0.70106,1.8925559041,0.99792,0.29106000000000004,1.0395,0.76,0.41000000000000003,0.863539229,1.92792,0.6810600000000001,2.0446804763,0.99792,0.29106000000000004,1.0395,0.93,0.39,1.0084641788
2019-05-26 17:00:00,1.7052,1.0586,2.0070727441,1.9152,0.5586,1.995,-0.21,0.5,0.5423098745,1.8552,1.1086,2.1611943457000002,1.9152,0.5586,1.995,-0.06,0.55,0.5532630477
2019-05-26 17:30:00,1.56512,0.9231600000000001,1.8170924577,1.72512,0.50316,1.7970000000000002,-0.16,0.42,0.4494441011,1.91512,1.02316,2.1712993806,1.72512,0.50316,1.7970000000000002,0.19,0.52,0.5536244214
2019-05-26 18:00:00,1.74448,0.6821400000000001,1.8731058299,1.10448,0.32214000000000004,1.1505,0.64,0.36,0.73430239,1.8744800000000001,0.74214,2.0160473829,1.10448,0.32214000000000004,1.1505,0.77,0.42,0.877097486
2019-05-26 18:30:00,1.73136,0.5899800000000001,1.8291210594,0.89136,0.25998000000000004,0.9285,0.84,0.33,0.9024965374,1.90136,0.6399800000000001,2.0061765251,0.89136,0.25998000000000004,0.9285,1.01,0.38,1.0791200119
2019-05-26 19:00:00,1.73536,0.42448,1.7865210886,0.49536,0.14448000000000003,0.516,1.24,0.28,1.2712198866,1.83536,0.45448000000000005,1.8907930611000001,0.49536,0.14448000000000003,0.516,1.34,0.31,1.3753908535
2019-05-26 19:30:00,1.71032,0.33926,1.7436432691000001,0.34032,0.09926000000000001,0.35450000000000004,1.37,0.24,1.3908630414,1.79032,0.35926,1.8260102545999999,0.34032,0.09926000000000001,0.35450000000000004,1.45,0.26,1.4731259281
2019-05-26 20:00:00,1.65496,0.26978,1.6768046547000002,0.20496,0.05978000000000001,0.21350000000000002,1.45,0.21,1.4651279808,1.70496,0.26978,1.7261720221,0.20496,0.05978000000000001,0.21350000000000002,1.5,0.21,1.5146286674
2019-05-26 20:30:00,1.6360000000000001,0.23800000000000002,1.6532210983,0.096,0.028,0.1,1.54,0.21,1.5542522318,1.666,0.23800000000000002,1.6829141392,0.096,0.028,0.1,1.57,0.21,1.5839823230999999
2019-05-26 21:00:00,1.66456,0.25008,1.6832409216,0.03456,0.01008,0.036000000000000004,1.63,0.24,1.6475739741000002,1.68456,0.24008000000000002,1.7015818523,0.03456,0.01008,0.036000000000000004,1.65,0.23,1.6659531805999999
2019-05-26 21:30:00,1.63576,0.20168000000000003,1.6481461099999999,0.00576,0.00168,0.006,1.63,0.2,1.6422241016,1.65576,0.19168000000000002,1.6668180465,0.00576,0.00168,0.006,1.65,0.19,1.6609033687
2019-05-26 22:00:00,1.65192,0.20056000000000002,1.66405048,0.0019200000000000003,0.0005600000000000001,0.002,1.65,0.2,1.6620770139,1.67192,0.19056,1.6827446627,0.0019200000000000003,0.0005600000000000001,0.002,1.67,0.19,1.6807736314000001
2019-05-26 22:30:00,1.6404800000000002,0.20014,1.6526435339,0.00048000000000000007,0.00014000000000000001,0.0005,1.6400000000000001,0.2,1.6521501142,1.65048,0.19014,1.6613962351,0.00048000000000000007,0.00014000000000000001,0.0005,1.65,0.19,1.6609033687
2019-05-26 23:00:00,1.6,0.42,1.6542067585,0.0,0.0,0.0,1.6,0.42,1.6542067585,1.57,-0.06,1.5711460785,0.0,0.0,0.0,1.57,-0.06,1.5711460785
2019-05-26 23:30:00,1.5324,0.4707,1.6030621479,0.0024000000000000002,0.0007,0.0025,1.53,0.47000000000000003,1.6005624012,1.4824,-0.1393,1.4889305726,0.0024000000000000002,0.0007,0.0025,1.48,-0.14,1.4866068747
2019-05-27 00:00:00,1.42336,0.20098000000000002,1.4374792694,0.00336,0.0009800000000000002,0.0035,1.42,0.2,1.4340153415999999,1.43336,0.19098,1.4460270571,0.00336,0.0009800000000000002,0.0035,1.43,0.19,1.4425671561
2019-05-27 00:30:00,1.39384,0.20112000000000002,1.4082752572000001,0.0038400000000000005,0.0011200000000000001,0.004,1.3900000000000001,0.2,1.4043147795,1.41384,0.19112,1.4266991274,0.0038400000000000005,0.0011200000000000001,0.004,1.4100000000000001,0.19,1.422743828
2019-05-27 01:00:00,1.3924,0.20070000000000002,1.4067900519,0.0024000000000000002,0.0007,0.0025,1.3900000000000001,0.2,1.4043147795,1.4124,0.1907,1.4252158608,0.0024000000000000002,0.0007,0.0025,1.4100000000000001,0.19,1.422743828
2019-05-27 01:30:00,1.4724,0.23070000000000002,1.4903637979,0.0024000000000000002,0.0007,0.0025,1.47,0.23,1.4878844041,1.4924,0.2207,1.5086305877,0.0024000000000000002,0.0007,0.0025,1.49,0.22,1.5061540426
2019-05-27 02:00:00,1.53336,0.21098000000000003,1.5478066578,0.00336,0.0009800000000000002,0.0035,1.53,0.21,1.5443445211,1.55336,0.20098000000000002,1.5663078401,0.00336,0.0009800000000000002,0.0035,1.55,0.2,1.5628499608
2019-05-27 02:30:00,1.5152800000000002,0.20154000000000002,1.528624169,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.51,0.2,1.5231874474,1.5352800000000002,0.19154000000000002,1.5471820352,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.53,0.19,1.5417522499
2019-05-27 03:00:00,1.5043199999999999,0.20126000000000002,1.5177233773,0.00432,0.00126,0.0045000000000000005,1.5,0.2,1.513274595,1.51432,0.19126,1.5263503693,0.00432,0.00126,0.0045000000000000005,1.51,0.19,1.5219066988
2019-05-27 03:30:00,1.50336,0.22098,1.5195142151,0.00336,0.0009800000000000002,0.0035,1.5,0.22,1.5160474927,1.51336,0.21098000000000003,1.5279957624,0.00336,0.0009800000000000002,0.0035,1.51,0.21,1.5245327153
2019-05-27 04:00:00,1.5124,0.23070000000000002,1.5298941957,0.0024000000000000002,0.0007,0.0025,1.51,0.23,1.5274161188000002,1.5224,0.17070000000000002,1.5319400282,0.0024000000000000002,0.0007,0.0025,1.52,0.17,1.5294770348
2019-05-27 04:30:00,1.53192,0.43056000000000005,1.5912764688,0.0019200000000000003,0.0005600000000000001,0.002,1.53,0.43,1.589276565,1.4819200000000001,-0.11944,1.4867255295000001,0.0019200000000000003,0.0005600000000000001,0.002,1.48,-0.12,1.4848568955
2019-05-27 05:00:00,1.47432,0.5612600000000001,1.5775399361,0.00432,0.00126,0.0045000000000000005,1.47,0.56,1.5730543538,1.40432,-0.27874000000000004,1.4317159809,0.00432,0.00126,0.0045000000000000005,1.4,-0.28,1.4277254638
2019-05-27 05:30:00,1.49208,0.5764400000000001,1.5995580014000002,0.022080000000000002,0.00644,0.023,1.47,0.5700000000000001,1.5766420012,1.42208,-0.26356,1.4462971341,0.022080000000000002,0.00644,0.023,1.4,-0.27,1.4257980222
2019-05-27 06:00:00,1.5126400000000002,0.59702,1.6261957599999999,0.09264000000000001,0.027020000000000002,0.0965,1.42,0.5700000000000001,1.5301307134000002,1.4526400000000002,-0.22298,1.4696540579000001,0.09264000000000001,0.027020000000000002,0.0965,1.3599999999999999,-0.25,1.3827870407
2019-05-27 06:30:00,1.54672,0.36696,1.5896548053,0.12672,0.03696,0.132,1.42,0.33,1.4578408692,1.5567199999999999,0.13696,1.5627332466000001,0.12672,0.03696,0.132,1.43,0.1,1.4334922393
2019-05-27 07:00:00,1.57896,0.34428000000000003,1.6160579816,0.28896000000000005,0.08428000000000001,0.301,1.29,0.26,1.3159407281,1.63896,0.35428000000000004,1.6768137046,0.28896000000000005,0.08428000000000001,0.301,1.35,0.27,1.3767352687
2019-05-27 07:30:00,1.69888,0.37884,1.740607078,0.33888,0.09884000000000001,0.353,1.3599999999999999,0.28,1.3885243966,1.77888,0.39884000000000003,1.8230434444,0.33888,0.09884000000000001,0.353,1.44,0.30000000000000004,1.4709180807
2019-05-27 08:00:00,1.7941600000000002,0.48288000000000003,1.8580051668,0.5241600000000001,0.15288000000000002,0.546,1.27,0.33,1.3121737690000002,1.89416,0.51288,1.9623679573000001,0.5241600000000001,0.15288000000000002,0.546,1.37,0.36,1.4165097952
2019-05-27 08:30:00,1.96576,0.45668000000000003,2.0181102547,0.36576000000000003,0.10668000000000001,0.381,1.6,0.35000000000000003,1.6378339354,2.06576,0.48668000000000006,2.1223151981,0.36576000000000003,0.10668000000000001,0.381,1.7000000000000002,0.38,1.741952927
2019-05-27 09:00:00,2.01768,0.72974,2.1455892081,1.02768,0.29974,1.0705,0.99,0.43,1.0793516572,2.05768,0.7597400000000001,2.1934565986,1.02768,0.29974,1.0705,1.03,0.46,1.1280514173
2019-05-27 09:30:00,1.87248,0.8011400000000001,2.0366655715,1.27248,0.37114,1.3255,0.6000000000000001,0.43,0.7381734214,2.03248,0.8511400000000001,2.2035004538,1.27248,0.37114,1.3255,0.76,0.48,0.8988882022
2019-05-27 10:00:00,1.92832,0.67076,2.0416505578,0.92832,0.27076,0.967,1.0,0.4,1.0770329614,2.04832,0.7107600000000001,2.1681315919,0.92832,0.27076,0.967,1.12,0.44,1.2033287165
2019-05-27 10:30:00,1.8700800000000002,0.77044,2.0225669334,1.27008,0.37044000000000005,1.323,0.6000000000000001,0.4,0.7211102551,1.99008,0.8304400000000001,2.1563972269000002,1.27008,0.37044000000000005,1.323,0.72,0.46,0.8544003745000001
2019-05-27 11:00:00,1.59592,1.05756,1.9145218202,1.94592,0.5675600000000001,2.027,-0.35000000000000003,0.49,0.6021627687000001,1.95592,1.18756,2.2882136701,1.94592,0.5675600000000001,2.027,0.01,0.62,0.6200806399000001
2019-05-27 11:30:00,1.70672,0.8294600000000001,1.8976029748,1.50672,0.43946,1.5695000000000001,0.2,0.39,0.43829214,2.16672,0.9694600000000001,2.3737161267,1.50672,0.43946,1.5695000000000001,0.66,0.53,0.8464632302
2019-05-27 12:00:00,1.77216,0.8718800000000001,1.9750255187999999,1.17216,0.34188,1.221,0.6000000000000001,0.53,0.8005623024,2.03216,0.8418800000000001,2.1996445622,1.17216,0.34188,1.221,0.86,0.5,0.9947864092
2019-05-27 12:30:00,1.478,1.1315,1.8613909450000001,2.268,0.6615,2.3625,-0.79,0.47000000000000003,0.9192388155000001,1.9380000000000002,1.3014999999999999,2.3344691581,2.268,0.6615,2.3625,-0.33,0.64,0.7200694411
2019-05-27 13:00:00,1.69432,1.00626,1.9706038288,1.56432,0.45626000000000005,1.6295000000000002,0.13,0.55,0.565154846,2.01432,0.9062600000000001,2.2087988252,1.56432,0.45626000000000005,1.6295000000000002,0.45,0.45,0.6363961031
2019-05-27 13:30:00,1.73176,1.15218,2.0800267907,1.24176,0.36218,1.2935,0.49,0.79,0.9296235797,1.92176,0.44218,1.9719748097,1.24176,0.36218,1.2935,0.68,0.08,0.6846897107000001
2019-05-27 14:00:00,1.70392,1.19906,2.0835278376,1.33392,0.38906,1.3895,0.37,0.81,0.8905054744,1.86392,0.40906000000000003,1.9082787663,1.33392,0.38906,1.3895,0.53,0.02,0.5303772242
2019-05-27 14:30:00,1.79672,1.13196,2.1235668579,1.20672,0.35196000000000005,1.2570000000000001,0.59,0.78,0.9780081799,1.9567200000000002,0.29196,1.9783816113000001,1.20672,0.35196000000000005,1.2570000000000001,0.75,-0.06,0.7523961722
2019-05-27 15:00:00,1.8856000000000002,1.1908,2.2301327315,1.3056,0.3808,1.3599999999999999,0.58,0.81,0.9962429423,1.9756,0.33080000000000004,2.0031035919,1.3056,0.3808,1.3599999999999999,0.67,-0.05,0.6718630813
2019-05-27 15:30:00,1.87616,1.07638,2.163000289,1.01616,0.29638000000000003,1.0585,0.86,0.78,1.1610340219,1.9461600000000001,0.16638,1.9532590842,1.01616,0.29638000000000003,1.0585,0.93,-0.13,0.9390420651
2019-05-27 16:00:00,1.96312,0.9521600000000001,2.1818452741,0.6931200000000001,0.20216,0.722,1.27,0.75,1.4749237268,1.9731200000000002,0.052160000000000005,1.9738093120000002,0.6931200000000001,0.20216,0.722,1.28,-0.15,1.2887590931
2019-05-27 16:30:00,1.90752,0.87636,2.0991997046,1.1875200000000001,0.34636,1.237,0.72,0.53,0.8940357935000001,1.9975200000000002,0.59636,2.0846417918,1.1875200000000001,0.34636,1.237,0.81,0.25,0.8477027781
2019-05-27 17:00:00,1.61504,0.93522,1.8662772168,1.8350400000000002,0.53522,1.9115000000000002,-0.22,0.4,0.4565084884,1.92504,1.03522,2.1857400234,1.8350400000000002,0.53522,1.9115000000000002,0.09,0.5,0.5080354318
2019-05-27 17:30:00,1.8714400000000002,0.6979200000000001,1.9973432354,1.02144,0.29792,1.064,0.85,0.4,0.9394147114,2.04144,0.7079200000000001,2.1607008122,1.02144,0.29792,1.064,1.02,0.41000000000000003,1.0993179704
2019-05-27 18:00:00,1.97944,0.47692000000000007,2.036083348,0.46944,0.13692000000000001,0.489,1.51,0.34,1.5478048973,2.01944,0.47692000000000007,2.0749917108,0.46944,0.13692000000000001,0.489,1.55,0.34,1.5868522299999999
2019-05-27 18:30:00,1.93416,0.39038,1.9731628037000002,0.34416,0.10038000000000001,0.35850000000000004,1.5899999999999999,0.29,1.6162301816,2.00416,0.40038,2.0437615932,0.34416,0.10038000000000001,0.35850000000000004,1.6600000000000001,0.30000000000000004,1.6868906307
2019-05-27 19:00:00,1.96368,0.36274,1.9969024638000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6800000000000002,0.28,1.7031735085,2.01368,0.36274,2.0460907727,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.73,0.28,1.7525124821
2019-05-27 19:30:00,1.90136,0.33748,1.9310780927,0.23136,0.06748000000000001,0.241,1.67,0.27,1.6916855499999999,1.96136,0.34748,1.9919024575000002,0.23136,0.06748000000000001,0.241,1.73,0.28,1.7525124821
2019-05-27 20:00:00,1.90968,0.29324,1.9320629907,0.07968,0.02324,0.083,1.83,0.27,1.8498108011,1.92968,0.29324,1.9518336507,0.07968,0.02324,0.083,1.85,0.27,1.8695988875
2019-05-27 20:30:00,1.87872,0.25296,1.8956733896,0.07872000000000001,0.02296,0.082,1.8,0.23,1.8146349495,1.8887200000000002,0.24296,1.9042827521,0.07872000000000001,0.02296,0.082,1.81,0.22,1.8233211456
2019-05-27 21:00:00,1.8358400000000001,0.30212,1.8605335256000002,0.07584,0.02212,0.079,1.76,0.28,1.7821335528,1.84584,0.15212,1.8520976756,0.07584,0.02212,0.079,1.77,0.13,1.7747675904
2019-05-27 21:30:00,1.79536,0.6419800000000001,1.90668714,0.07536000000000001,0.021980000000000003,0.0785,1.72,0.62,1.8283325737,1.72536,-0.27802000000000004,1.7476161621,0.07536000000000001,0.021980000000000003,0.0785,1.65,-0.30000000000000004,1.6770509831
2019-05-27 22:00:00,1.7976,0.6168,1.9004757299000001,0.057600000000000005,0.016800000000000002,0.06,1.74,0.6000000000000001,1.8405433979999999,1.7176,-0.2932,1.742445408,0.057600000000000005,0.016800000000000002,0.06,1.6600000000000001,-0.31,1.6886977231
2019-05-27 22:30:00,1.6976,0.26680000000000004,1.7184376625,0.057600000000000005,0.016800000000000002,0.06,1.6400000000000001,0.25,1.6589454482,1.7076,0.1568,1.7147839514,0.057600000000000005,0.016800000000000002,0.06,1.65,0.14,1.6559287424
2019-05-27 23:00:00,1.60616,0.20638,1.6193648909,0.05616,0.016380000000000002,0.0585,1.55,0.19,1.5616017418,1.61616,0.19638000000000003,1.6280473734,0.05616,0.016380000000000002,0.0585,1.56,0.18,1.5703502794
2019-05-27 23:30:00,1.5361600000000002,0.47638,1.608330019,0.05616,0.016380000000000002,0.0585,1.48,0.46,1.5498387013000001,1.48616,-0.11362000000000001,1.4904969138,0.05616,0.016380000000000002,0.0585,1.43,-0.13,1.4358969322
2019-05-28 00:00:00,1.43904,0.5772200000000001,1.5504899387000002,0.05904,0.017220000000000003,0.061500000000000006,1.38,0.56,1.4892951353,1.36904,-0.31278,1.4043154382,0.05904,0.017220000000000003,0.061500000000000006,1.31,-0.33,1.3509256085999999
2019-05-28 00:30:00,1.4295200000000001,0.59736,1.5493115891,0.05952,0.01736,0.062,1.37,0.58,1.4877163708,1.34952,-0.31264000000000003,1.3852609862,0.05952,0.01736,0.062,1.29,-0.33,1.3315404613
2019-05-28 01:00:00,1.42904,0.6172200000000001,1.5566360686,0.05904,0.017220000000000003,0.061500000000000006,1.37,0.6000000000000001,1.4956269588,1.34904,-0.31278,1.3848249889,0.05904,0.017220000000000003,0.061500000000000006,1.29,-0.33,1.3315404613
2019-05-28 01:30:00,1.4985600000000001,0.6270800000000001,1.6244726529,0.05856000000000001,0.01708,0.061,1.44,0.61,1.5638733964,1.41856,-0.28292,1.4464979087,0.05856000000000001,0.01708,0.061,1.3599999999999999,-0.30000000000000004,1.3926952287
2019-05-28 02:00:00,1.54616,0.25638,1.5672719769999999,0.05616,0.016380000000000002,0.0585,1.49,0.24,1.5092050888,1.54616,0.13638,1.5521630873999999,0.05616,0.016380000000000002,0.0585,1.49,0.12,1.4948244044
2019-05-28 02:30:00,1.52808,0.20694,1.5420287449,0.05808000000000001,0.01694,0.060500000000000005,1.47,0.19,1.4822280526,1.5480800000000001,0.18694000000000002,1.5593262167000002,0.05808000000000001,0.01694,0.060500000000000005,1.49,0.17,1.4996666296
2019-05-28 03:00:00,1.52808,0.20694,1.5420287449,0.05808000000000001,0.01694,0.060500000000000005,1.47,0.19,1.4822280526,1.5480800000000001,0.18694000000000002,1.5593262167000002,0.05808000000000001,0.01694,0.060500000000000005,1.49,0.17,1.4996666296
2019-05-28 03:30:00,1.52712,0.20666,1.5410398600000002,0.057120000000000004,0.01666,0.059500000000000004,1.47,0.19,1.4822280526,1.54712,0.18666000000000002,1.5583395811,0.057120000000000004,0.01666,0.059500000000000004,1.49,0.17,1.4996666296
2019-05-28 04:00:00,1.5161600000000002,0.18638000000000002,1.527572797,0.05616,0.016380000000000002,0.0585,1.46,0.17,1.4698639393000001,1.5361600000000002,0.17638,1.5462527122,0.05616,0.016380000000000002,0.0585,1.48,0.16,1.4886235253
2019-05-28 04:30:00,1.51712,0.18666000000000002,1.5285597960000001,0.057120000000000004,0.01666,0.059500000000000004,1.46,0.17,1.4698639393000001,1.51712,0.17666,1.5273708947,0.057120000000000004,0.01666,0.059500000000000004,1.46,0.16,1.4687409574
2019-05-28 05:00:00,1.46856,0.18708000000000002,1.4804281138,0.05856000000000001,0.01708,0.061,1.4100000000000001,0.17,1.4202112519,1.47856,0.18708000000000002,1.4903484827,0.05856000000000001,0.01708,0.061,1.42,0.17,1.4301398533
2019-05-28 05:30:00,1.50392,0.22156,1.5201526897000002,0.07392,0.021560000000000003,0.077,1.43,0.2,1.4439182802000001,1.5139200000000002,0.21156000000000003,1.5286305636000002,0.07392,0.021560000000000003,0.077,1.44,0.19,1.4524806367
2019-05-28 06:00:00,1.5972,0.2371,1.6147025268,0.1272,0.0371,0.1325,1.47,0.2,1.4835430563,1.6172,0.22710000000000002,1.6330677420000002,0.1272,0.0371,0.1325,1.49,0.19,1.5020652449
2019-05-28 06:30:00,1.68392,0.29656000000000005,1.7098346119,0.19392,0.056560000000000006,0.202,1.49,0.24,1.5092050888,1.73392,0.30656,1.7608116310000002,0.19392,0.056560000000000006,0.202,1.54,0.25,1.5601602481999999
2019-05-28 07:00:00,1.9282400000000002,0.49282000000000004,1.990221357,0.31824,0.09282000000000001,0.3315,1.6099999999999999,0.4,1.6589454482,1.9882400000000002,0.44282000000000005,2.0369555346,0.31824,0.09282000000000001,0.3315,1.67,0.35000000000000003,1.7062825088
2019-05-28 07:30:00,2.23888,0.7538400000000001,2.3623840501,0.45888,0.13384000000000001,0.47800000000000004,1.78,0.62,1.8848872645,2.35888,0.7838400000000001,2.4857031198,0.45888,0.13384000000000001,0.47800000000000004,1.9,0.65,2.0081085628
2019-05-28 08:00:00,2.33232,0.8052600000000001,2.4674197555,0.53232,0.15526,0.5545,1.8,0.65,1.9137659209,2.59232,0.88526,2.7393079874,0.53232,0.15526,0.5545,2.06,0.73,2.185520533
2019-05-28 08:30:00,2.5312,1.0091,2.7249323386,0.7512000000000001,0.21910000000000002,0.7825000000000001,1.78,0.79,1.9474342094,2.6912000000000003,1.0191,2.8776939118,0.7512000000000001,0.21910000000000002,0.7825000000000001,1.94,0.8,2.0984756372
2019-05-28 09:00:00,2.57944,1.23692,2.8606785559,1.18944,0.34692,1.239,1.3900000000000001,0.89,1.6505150711,2.71944,1.28692,3.0085739147,1.18944,0.34692,1.239,1.53,0.9400000000000001,1.7956892827000002
2019-05-28 09:30:00,2.56352,1.5043600000000001,2.9723280102,1.7635200000000002,0.51436,1.837,0.8,0.99,1.2728314892,2.76352,1.5843600000000002,3.1854731831,1.7635200000000002,0.51436,1.837,1.0,1.07,1.4645477118
2019-05-28 10:00:00,2.62624,1.35432,2.9548805729,1.38624,0.40432,1.444,1.24,0.9500000000000001,1.5620819441,2.75624,1.40432,3.0933757612,1.38624,0.40432,1.444,1.37,1.0,1.6961426827000001
2019-05-28 10:30:00,2.73544,1.06992,2.9372369329,0.68544,0.19992000000000001,0.714,2.05,0.87,2.2269710371,2.82544,1.08992,3.0283719719,0.68544,0.19992000000000001,0.714,2.14,0.89,2.3176928183
2019-05-28 11:00:00,2.70984,1.21912,2.9714451703,1.05984,0.30912,1.104,1.65,0.91,1.8843035849,2.79984,1.24912,3.0658448754,1.05984,0.30912,1.104,1.74,0.9400000000000001,1.9776754031000001
2019-05-28 11:30:00,2.5651200000000003,1.32566,2.8874236007,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.1400000000000001,0.91,1.4586637721,2.76512,1.41566,3.1064419921,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.34,1.0,1.6720047847
2019-05-28 12:00:00,2.65424,1.31082,2.9602768536,1.37424,0.40082,1.4315,1.28,0.91,1.5705094714999999,2.7342400000000002,1.36082,3.0541610059,1.37424,0.40082,1.4315,1.3599999999999999,0.96,1.6646921637
2019-05-28 12:30:00,2.23272,1.76746,2.8476224205,2.08272,0.60746,2.1695,0.15,1.16,1.1696580697,2.69272,1.32746,3.0021477395,2.08272,0.60746,2.1695,0.61,0.72,0.9436630755000001
2019-05-28 13:00:00,2.1836,1.7772999999999999,2.8154758479,2.0136,0.5873,2.0975,0.17,1.19,1.202081528,2.4636,1.0973,2.6969227371,2.0136,0.5873,2.0975,0.45,0.51,0.6801470429
2019-05-28 13:30:00,2.15584,1.52712,2.6419200594000003,2.11584,0.61712,2.204,0.04,0.91,0.9108786966,2.42584,1.31712,2.7603450509,2.11584,0.61712,2.204,0.31,0.7000000000000001,0.7655716818
2019-05-28 14:00:00,2.1324,1.4657,2.5875483086999997,2.2824,0.6657000000000001,2.3775,-0.15,0.8,0.8139410298,2.4224,1.5857,2.8952489099000003,2.2824,0.6657000000000001,2.3775,0.14,0.92,0.9305912099
2019-05-28 14:30:00,2.34248,0.9786400000000001,2.538690371,1.0924800000000001,0.31864000000000003,1.138,1.25,0.66,1.4135416513,2.49248,1.02864,2.6963970034,1.0924800000000001,0.31864000000000003,1.138,1.4,0.71,1.5697452023
2019-05-28 15:00:00,2.0856,1.1458,2.3796186669,1.6656,0.4858,1.7349999999999999,0.42,0.66,0.7823042886,2.4056,1.2658,2.7183011239,1.6656,0.4858,1.7349999999999999,0.74,0.78,1.0751744045
2019-05-28 15:30:00,2.05864,1.23752,2.4019688591,1.80864,0.52752,1.884,0.25,0.71,0.7527283707,2.35864,1.34752,2.7164301574,1.80864,0.52752,1.884,0.55,0.8200000000000001,0.9873702446
2019-05-28 16:00:00,1.93168,1.4267400000000001,2.4014526125,2.25168,0.6567400000000001,2.3455,-0.32,0.77,0.8338465087,2.37168,1.53674,2.8260282819,2.25168,0.6567400000000001,2.3455,0.12,0.88,0.8881441324
2019-05-28 16:30:00,2.19,1.435,2.6182675570000002,2.2800000000000002,0.665,2.375,-0.09,0.77,0.7752418977000001,2.25,1.465,2.6849068885,2.2800000000000002,0.665,2.375,-0.03,0.8,0.8005623024
2019-05-28 17:00:00,2.12168,1.02424,2.3559697791,1.5916800000000002,0.46424000000000004,1.658,0.53,0.56,0.7710382610000001,2.34168,1.12424,2.5975720972,1.5916800000000002,0.46424000000000004,1.658,0.75,0.66,0.9990495483
2019-05-28 17:30:00,2.06528,1.03904,2.3119224901,1.7452800000000002,0.50904,1.818,0.32,0.53,0.6191122677,2.19528,1.10904,2.4595170258,1.7452800000000002,0.50904,1.818,0.45,0.6000000000000001,0.75
2019-05-28 18:00:00,1.9630400000000001,0.85172,2.1398488264,1.34304,0.39172,1.399,0.62,0.46,0.7720103626,2.18304,0.9217200000000001,2.3696479485,1.34304,0.39172,1.399,0.84,0.53,0.9932270637
2019-05-28 18:30:00,2.0124,0.6782,2.1236075438,1.0224,0.2982,1.065,0.99,0.38,1.0604244433,2.1924,0.7382000000000001,2.3133432517,1.0224,0.2982,1.065,1.17,0.44,1.25
2019-05-28 19:00:00,2.03208,0.51144,2.0954522185,0.6220800000000001,0.18144000000000002,0.648,1.4100000000000001,0.33,1.4481022063,2.16208,0.54144,2.2288443642,0.6220800000000001,0.18144000000000002,0.648,1.54,0.36,1.5815182579
2019-05-28 19:30:00,2.05256,0.5140800000000001,2.1159586007,0.32256,0.09408000000000001,0.336,1.73,0.42,1.7802527910000001,2.12256,0.41408000000000006,2.162573282,0.32256,0.09408000000000001,0.336,1.8,0.32,1.8282231811
2019-05-28 20:00:00,2.00888,0.35634000000000005,2.040239459,0.15888000000000002,0.046340000000000006,0.1655,1.85,0.31,1.8757931656,2.05888,0.36634000000000005,2.0912177911,0.15888000000000002,0.046340000000000006,0.1655,1.9,0.32,1.9267589367
2019-05-28 20:30:00,1.9287200000000002,0.29296,1.9508424846999999,0.07872000000000001,0.02296,0.082,1.85,0.27,1.8695988875,1.96872,0.28296000000000004,1.9889506781000001,0.07872000000000001,0.02296,0.082,1.8900000000000001,0.26,1.9077997799
2019-05-28 21:00:00,1.9269600000000002,0.28078000000000003,1.9473089765,0.03696,0.010780000000000001,0.0385,1.8900000000000001,0.27,1.9091883092000002,1.94696,0.27078,1.9656996337,0.03696,0.010780000000000001,0.0385,1.9100000000000001,0.26,1.9276151068
2019-05-28 21:30:00,1.8848,0.4514,1.9381003586,0.0048000000000000004,0.0014,0.005,1.88,0.45,1.9331063085,1.8548,-0.018600000000000002,1.8548932584000002,0.0048000000000000004,0.0014,0.005,1.85,-0.02,1.8501081048999999
2019-05-28 22:00:00,1.88048,0.28014,1.9012320874,0.00048000000000000007,0.00014000000000000001,0.0005,1.88,0.28,1.9007366992999999,1.90048,0.27014000000000005,1.919583249,0.00048000000000000007,0.00014000000000000001,0.0005,1.9,0.27,1.9190883252000002
2019-05-28 22:30:00,1.80144,0.28042,1.8231350607999999,0.00144,0.00042,0.0015,1.8,0.28,1.8216476059,1.8114400000000002,0.22042,1.824801318,0.00144,0.00042,0.0015,1.81,0.22,1.8233211456
2019-05-28 23:00:00,1.73144,0.6104200000000001,1.8358913503,0.00144,0.00042,0.0015,1.73,0.61,1.8343936328,1.66144,-0.24958000000000002,1.6800812629,0.00144,0.00042,0.0015,1.6600000000000001,-0.25,1.6787197503
2019-05-28 23:30:00,1.6024,0.23070000000000002,1.6189219407,0.0024000000000000002,0.0007,0.0025,1.6,0.23,1.6164467204,1.6124,0.2207,1.6274342537000002,0.0024000000000000002,0.0007,0.0025,1.6099999999999999,0.22,1.624961538
2019-05-29 00:00:00,1.5609600000000001,0.25028,1.5808972769,0.0009600000000000001,0.00028000000000000003,0.001,1.56,0.25,1.5799050604,1.5809600000000001,0.23028,1.5976430765,0.0009600000000000001,0.00028000000000000003,0.001,1.58,0.23,1.5966527487
2019-05-29 00:30:00,1.49144,0.36042,1.5343714837,0.00144,0.00042,0.0015,1.49,0.36,1.5328731193,1.47144,0.030420000000000003,1.4717544123000001,0.00144,0.00042,0.0015,1.47,0.03,1.4703060906
2019-05-29 01:00:00,1.45096,0.5202800000000001,1.5414201893000001,0.0009600000000000001,0.00028000000000000003,0.001,1.45,0.52,1.5404220201,1.39096,-0.20972000000000002,1.4066812716000001,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,-0.21,1.4057738083
2019-05-29 01:30:00,1.57,0.23,1.5867577005,0.0,0.0,0.0,1.57,0.23,1.5867577005,1.5899999999999999,0.22,1.6051479683,0.0,0.0,0.0,1.5899999999999999,0.22,1.6051479683
2019-05-29 02:00:00,1.67048,0.21014000000000002,1.6836455239,0.00048000000000000007,0.00014000000000000001,0.0005,1.67,0.21,1.6831518054,1.69048,0.21014000000000002,1.7034909597999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.69,0.21,1.7029973576000002
2019-05-29 02:30:00,1.67,0.21,1.6831518054,0.0,0.0,0.0,1.67,0.21,1.6831518054,1.69,0.21,1.7029973576000002,0.0,0.0,0.0,1.69,0.21,1.7029973576000002
2019-05-29 03:00:00,1.5899999999999999,0.18,1.6001562424,0.0,0.0,0.0,1.5899999999999999,0.18,1.6001562424,1.6,0.17,1.6090059043,0.0,0.0,0.0,1.6,0.17,1.6090059043
2019-05-29 03:30:00,1.5899999999999999,0.18,1.6001562424,0.0,0.0,0.0,1.5899999999999999,0.18,1.6001562424,1.6,0.17,1.6090059043,0.0,0.0,0.0,1.6,0.17,1.6090059043
2019-05-29 04:00:00,1.6099999999999999,0.19,1.6211724153,0.0,0.0,0.0,1.6099999999999999,0.19,1.6211724153,1.62,0.17,1.6288953312,0.0,0.0,0.0,1.62,0.17,1.6288953312
2019-05-29 04:30:00,1.6099999999999999,0.19,1.6211724153,0.0,0.0,0.0,1.6099999999999999,0.19,1.6211724153,1.62,0.17,1.6288953312,0.0,0.0,0.0,1.62,0.17,1.6288953312
2019-05-29 05:00:00,1.54672,0.19196000000000002,1.5585863467,0.00672,0.0019600000000000004,0.007,1.54,0.19,1.5516765127,1.5567199999999999,0.17196,1.5661888136000002,0.00672,0.0019600000000000004,0.007,1.55,0.17,1.5592947124
2019-05-29 05:30:00,1.6084800000000001,0.22414,1.6240217517,0.04848,0.014140000000000002,0.0505,1.56,0.21,1.5740711547,1.6284800000000001,0.22414,1.6438326709000002,0.04848,0.014140000000000002,0.0505,1.58,0.21,1.5938946013000002
2019-05-29 06:00:00,1.64696,0.25578,1.6667035279,0.15696000000000002,0.04578,0.1635,1.49,0.21,1.5047258887,1.67696,0.27578,1.6994850544,0.15696000000000002,0.04578,0.1635,1.52,0.23,1.5373028329
2019-05-29 06:30:00,1.7972000000000001,0.3521,1.831366225,0.2472,0.0721,0.2575,1.55,0.28,1.5750872992,1.8572000000000002,0.36210000000000003,1.8921702487,0.2472,0.0721,0.2575,1.6099999999999999,0.29,1.635909533
2019-05-29 07:00:00,1.96936,0.46148000000000006,2.0227067509,0.27936,0.08148000000000001,0.291,1.69,0.38,1.7321951391,2.02936,0.41148,2.0706563694,0.27936,0.08148000000000001,0.291,1.75,0.33,1.7808424972
2019-05-29 07:30:00,2.4024,0.7032,2.5032011505,0.4224,0.1232,0.44,1.98,0.58,2.0632013959,2.5024,0.7232000000000001,2.6048078624,0.4224,0.1232,0.44,2.08,0.6000000000000001,2.1648094604
2019-05-29 08:00:00,2.72304,1.02172,2.9084116971,0.62304,0.18172000000000002,0.649,2.1,0.84,2.261769219,2.85304,1.06172,3.0441889889000002,0.62304,0.18172000000000002,0.649,2.23,0.88,2.3973527066
2019-05-29 08:30:00,2.9359200000000003,1.20756,3.1745594025,0.74592,0.21756000000000003,0.777,2.19,0.99,2.4033726303,3.07592,1.14756,3.2830135242000003,0.74592,0.21756000000000003,0.777,2.33,0.93,2.508744706
2019-05-29 09:00:00,2.92368,1.26774,3.1867019707,0.88368,0.25774,0.9205000000000001,2.04,1.01,2.2763347733,3.09368,1.32774,3.3665634481,0.88368,0.25774,0.9205000000000001,2.21,1.07,2.4554022074
2019-05-29 09:30:00,2.65296,1.5737800000000002,3.0846361617,1.21296,0.35378000000000004,1.2635,1.44,1.22,1.8873261508999999,2.80296,0.9837800000000001,2.9705904884,1.21296,0.35378000000000004,1.2635,1.5899999999999999,0.63,1.7102631376000001
2019-05-29 10:00:00,2.5717600000000003,1.63468,3.0473149164,1.18176,0.34468000000000004,1.231,1.3900000000000001,1.29,1.8963649438,2.70176,0.88468,2.8429150181000002,1.18176,0.34468000000000004,1.231,1.52,0.54,1.6130716041
2019-05-29 10:30:00,2.73712,1.63916,3.1904030153,0.9571200000000001,0.27916,0.997,1.78,1.3599999999999999,2.2400892839,2.82712,0.8891600000000001,2.9636485959,0.9571200000000001,0.27916,0.997,1.87,0.61,1.9669773766
2019-05-29 11:00:00,2.79616,1.57388,3.2086771418,0.83616,0.24388,0.871,1.96,1.33,2.3686494042,2.86616,0.8238800000000001,2.9822225604,0.83616,0.24388,0.871,2.03,0.58,2.1112318679
2019-05-29 11:30:00,2.80016,1.62838,3.2392155609,0.9201600000000001,0.26838,0.9585,1.88,1.3599999999999999,2.320344802,2.88016,0.86838,3.0082229721,0.9201600000000001,0.26838,0.9585,1.96,0.6000000000000001,2.0497804761
2019-05-29 12:00:00,2.7544,1.6217000000000001,3.1963463908,1.0344,0.3017,1.0775,1.72,1.32,2.1681328373,2.8444000000000003,0.8817,2.9779197857,1.0344,0.3017,1.0775,1.81,0.58,1.9006577809
2019-05-29 12:30:00,2.50152,1.21336,2.780259844,0.97152,0.28336,1.012,1.53,0.93,1.7904747974,2.64152,0.9633600000000001,2.811705959,0.97152,0.28336,1.012,1.67,0.68,1.8031361568
2019-05-29 13:00:00,2.42272,0.94496,2.6004848779,0.9427200000000001,0.27496000000000004,0.982,1.48,0.67,1.6245922565000002,2.61272,1.00496,2.7993303485,0.9427200000000001,0.27496000000000004,0.982,1.67,0.73,1.8225805881000001
2019-05-29 13:30:00,2.45,0.9925,2.6433986173,0.9,0.2625,0.9375,1.55,0.73,1.7133009075999999,2.64,1.0525,2.8420690087000002,0.9,0.2625,0.9375,1.74,0.79,1.910942176
2019-05-29 14:00:00,2.5404,0.9172,2.7009050334999998,0.7104,0.20720000000000002,0.74,1.83,0.71,1.9629060090000001,2.7004,0.9572,2.8650291447000003,0.7104,0.20720000000000002,0.74,1.99,0.75,2.1266405432
2019-05-29 14:30:00,2.46496,0.8222800000000001,2.5984942178,0.6249600000000001,0.18228000000000003,0.651,1.8399999999999999,0.64,1.9481273059,2.61496,0.87228,2.7566080969,0.6249600000000001,0.18228000000000003,0.651,1.99,0.6900000000000001,2.1062288575
2019-05-29 15:00:00,2.44456,0.6250800000000001,2.523211961,0.39456,0.11508000000000002,0.41100000000000003,2.05,0.51,2.1124866863,2.55456,0.6550800000000001,2.6372156908,0.39456,0.11508000000000002,0.41100000000000003,2.16,0.54,2.2264770378
2019-05-29 15:30:00,2.55352,0.64436,2.6335649223,0.32352000000000003,0.09436000000000001,0.337,2.23,0.55,2.296823894,2.63352,0.6643600000000001,2.7160268408,0.32352000000000003,0.09436000000000001,0.337,2.31,0.5700000000000001,2.3792856071
2019-05-29 16:00:00,2.6876800000000003,0.7597400000000001,2.792996357,0.30768,0.08974000000000001,0.3205,2.38,0.67,2.4725088473,2.76768,0.7797400000000001,2.8754211952,0.30768,0.08974000000000001,0.3205,2.46,0.6900000000000001,2.5549363983999998
2019-05-29 16:30:00,2.8692,0.9806,3.0321419822,0.37920000000000004,0.1106,0.395,2.49,0.87,2.6376125568,2.9692,1.0006,3.1332649106,0.37920000000000004,0.1106,0.395,2.59,0.89,2.7386493021
2019-05-29 17:00:00,2.76512,0.8881600000000001,2.9042583907,0.40512000000000004,0.11816000000000002,0.422,2.36,0.77,2.4824383174999998,2.88512,0.9181600000000001,3.0276947006,0.40512000000000004,0.11816000000000002,0.422,2.48,0.8,2.605839596
2019-05-29 17:30:00,2.7169600000000003,0.8832800000000001,2.8569310807,0.45696000000000003,0.13328,0.47600000000000003,2.26,0.75,2.3811971779,2.85696,0.9232800000000001,3.002443405,0.45696000000000003,0.13328,0.47600000000000003,2.4,0.79,2.5266776605
2019-05-29 18:00:00,2.5968,0.8024,2.7179433401,0.3168,0.09240000000000001,0.33,2.2800000000000002,0.71,2.3879907873,2.6968,0.7524000000000001,2.7997921351,0.3168,0.09240000000000001,0.33,2.38,0.66,2.469817807
2019-05-29 18:30:00,2.6824,0.7707,2.7909224729,0.2424,0.0707,0.2525,2.44,0.7000000000000001,2.5384247084,2.7424,0.7307,2.8380768577,0.2424,0.0707,0.2525,2.5,0.66,2.5856527222
2019-05-29 19:00:00,2.59784,0.7181200000000001,2.6952678902000002,0.26784,0.07812000000000001,0.279,2.33,0.64,2.4162988226,2.68784,0.7381200000000001,2.7873473052,0.26784,0.07812000000000001,0.279,2.42,0.66,2.5083859351999998
2019-05-29 19:30:00,2.52992,0.6770600000000001,2.6189512118,0.22992,0.06706000000000001,0.23950000000000002,2.3,0.61,2.3795167577000003,2.58992,0.68706,2.6795031349,0.22992,0.06706000000000001,0.23950000000000002,2.36,0.62,2.4400819658
2019-05-29 20:00:00,2.42176,0.5996800000000001,2.4949023227,0.10176,0.02968,0.106,2.32,0.5700000000000001,2.3889956049,2.45176,0.5996800000000001,2.5240331218,0.10176,0.02968,0.106,2.35,0.5700000000000001,2.4181397809
2019-05-29 20:30:00,2.26632,0.51226,2.3234923391,0.07632000000000001,0.022260000000000002,0.0795,2.19,0.49,2.2441479452,2.29632,0.50226,2.350606443,0.07632000000000001,0.022260000000000002,0.0795,2.22,0.48,2.2712991877
2019-05-29 21:00:00,2.04768,0.37974,2.0825935393,0.06768,0.01974,0.07050000000000001,1.98,0.36,2.0124611797,2.06768,0.37974,2.1022614133,0.06768,0.01974,0.07050000000000001,2.0,0.36,2.0321417273
2019-05-29 21:30:00,1.94,0.2675,1.9583554963,0.06,0.0175,0.0625,1.88,0.25,1.8965494984,1.96,0.2175,1.9720309962,0.06,0.0175,0.0625,1.9,0.2,1.9104973175
2019-05-29 22:00:00,1.96856,0.26708000000000004,1.9865951273,0.05856000000000001,0.01708,0.061,1.9100000000000001,0.25,1.9262917744,1.97856,0.25708000000000003,1.99519167,0.05856000000000001,0.01708,0.061,1.92,0.24,1.9349418595999999
2019-05-29 22:30:00,1.84952,0.26736000000000004,1.8687443913,0.05952,0.01736,0.062,1.79,0.25,1.8073737854,1.86952,0.25736000000000003,1.8871510803,0.05952,0.01736,0.062,1.81,0.24,1.8258422714
2019-05-29 23:00:00,1.77048,0.47764000000000006,1.8337773584,0.060480000000000006,0.017640000000000003,0.063,1.71,0.46,1.7707907837999999,1.73048,-0.03236,1.7307825398,0.060480000000000006,0.017640000000000003,0.063,1.67,-0.05,1.6707483352999999
2019-05-29 23:30:00,1.6376,0.24680000000000002,1.6560929926,0.057600000000000005,0.016800000000000002,0.06,1.58,0.23,1.5966527487,1.6576,0.2368,1.6744288578000002,0.057600000000000005,0.016800000000000002,0.06,1.6,0.22,1.6150541787
2019-05-30 00:00:00,1.55904,0.24722000000000002,1.5785193854,0.05904,0.017220000000000003,0.061500000000000006,1.5,0.23,1.5175308893000001,1.57904,0.23722000000000001,1.5967594215,0.05904,0.017220000000000003,0.061500000000000006,1.52,0.22,1.5358385332
2019-05-30 00:30:00,1.46048,0.22764,1.4781142716,0.060480000000000006,0.017640000000000003,0.063,1.4,0.21,1.4156623891,1.47048,0.21764000000000003,1.4864987723,0.060480000000000006,0.017640000000000003,0.063,1.4100000000000001,0.2,1.4241137595
2019-05-30 01:00:00,1.46048,0.20764000000000002,1.4751664991,0.060480000000000006,0.017640000000000003,0.063,1.4,0.19,1.4128340313,1.47048,0.19764,1.4837024634,0.060480000000000006,0.017640000000000003,0.063,1.4100000000000001,0.18,1.4214429289
2019-05-30 01:30:00,1.5680800000000001,0.22694000000000003,1.5844168170000001,0.05808000000000001,0.01694,0.060500000000000005,1.51,0.21,1.5245327153,1.57808,0.22694000000000003,1.5943143511,0.05808000000000001,0.01694,0.060500000000000005,1.52,0.21,1.5344380079
2019-05-30 02:00:00,1.6471200000000001,0.22666000000000003,1.6626421894,0.057120000000000004,0.01666,0.059500000000000004,1.5899999999999999,0.21,1.6038079686,1.6671200000000002,0.22666000000000003,1.6824576815,0.057120000000000004,0.01666,0.059500000000000004,1.6099999999999999,0.21,1.6236378907
2019-05-30 02:30:00,1.68952,0.22736,1.7047493657000001,0.05952,0.01736,0.062,1.63,0.21,1.6434719347,1.70952,0.22736,1.7245727587,0.05952,0.01736,0.062,1.65,0.21,1.6633099531000002
2019-05-30 03:00:00,1.6600000000000001,0.2275,1.6755167113,0.06,0.0175,0.0625,1.6,0.21,1.6137224049,1.6800000000000002,0.2275,1.6953336692,0.06,0.0175,0.0625,1.62,0.21,1.6335544068
2019-05-30 03:30:00,1.64952,0.22736,1.6651152513,0.05952,0.01736,0.062,1.5899999999999999,0.21,1.6038079686,1.65952,0.22736,1.6750221491000001,0.05952,0.01736,0.062,1.6,0.21,1.6137224049
2019-05-30 04:00:00,1.63568,0.22624000000000002,1.6512521310000001,0.05568000000000001,0.01624,0.058,1.58,0.21,1.5938946013000002,1.64568,0.22624000000000002,1.661158391,0.05568000000000001,0.01624,0.058,1.5899999999999999,0.21,1.6038079686
2019-05-30 04:30:00,1.59664,0.24652000000000002,1.6155591602000001,0.05664,0.01652,0.059000000000000004,1.54,0.23,1.5570806016,1.60664,0.22652000000000003,1.6225299381,0.05664,0.01652,0.059000000000000004,1.55,0.21,1.564161117
2019-05-30 05:00:00,1.57184,0.24512000000000003,1.5908377667,0.051840000000000004,0.015120000000000001,0.054,1.52,0.23,1.5373028329,1.59184,0.23512000000000002,1.6091103132,0.051840000000000004,0.015120000000000001,0.054,1.54,0.22,1.5556349186
2019-05-30 05:30:00,1.6005600000000002,0.5705800000000001,1.6992215424000001,0.07056000000000001,0.02058,0.07350000000000001,1.53,0.55,1.6258536219000002,1.55056,-0.10942,1.5544159836,0.07056000000000001,0.02058,0.07350000000000001,1.48,-0.13,1.4856984889
2019-05-30 06:00:00,1.72512,0.7106600000000001,1.8657643608,0.10512,0.030660000000000003,0.1095,1.62,0.68,1.7569291392,1.64512,-0.19934000000000002,1.6571530557,0.10512,0.030660000000000003,0.1095,1.54,-0.23,1.5570806016
2019-05-30 06:30:00,1.82176,0.5746800000000001,1.9102530199,0.22176,0.06468,0.231,1.6,0.51,1.6793153367,1.81176,0.17468,1.8201613665,0.22176,0.06468,0.231,1.5899999999999999,0.11,1.5938004894
2019-05-30 07:00:00,2.04864,0.5900200000000001,2.1319121581,0.30864,0.09002,0.3215,1.74,0.5,1.8104143172,2.09864,0.51002,2.1597245773,0.30864,0.09002,0.3215,1.79,0.42,1.8386136081000002
2019-05-30 07:30:00,2.36144,0.9529200000000001,2.5464593851,0.66144,0.19292,0.6890000000000001,1.7000000000000002,0.76,1.8621492958,2.48144,0.9129200000000001,2.6440437591,0.66144,0.19292,0.6890000000000001,1.82,0.72,1.9572429589
2019-05-30 08:00:00,2.5552799999999998,0.9390400000000001,2.7223614749,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.01,0.78,2.1560380331,2.70528,0.9790400000000001,2.8769878693,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.16,0.8200000000000001,2.3104112188
2019-05-30 08:30:00,2.63448,1.34714,2.9589307275000003,0.9844800000000001,0.28714,1.0255,1.65,1.06,1.9611476232,2.85448,1.14714,3.0763592524,0.9844800000000001,0.28714,1.0255,1.87,0.86,2.0582759776
2019-05-30 09:00:00,2.7392000000000003,1.2006000000000001,2.9907619431,0.8592000000000001,0.2506,0.895,1.88,0.9500000000000001,2.1063950247,2.9392,1.2706,3.2020807298,0.8592000000000001,0.2506,0.895,2.08,1.02,2.3166354914
2019-05-30 09:30:00,2.5606400000000002,1.28352,2.8643150665,1.28064,0.37352,1.334,1.28,0.91,1.5705094714999999,2.8506400000000003,1.39352,3.1730184998,1.28064,0.37352,1.334,1.57,1.02,1.8722446421
2019-05-30 10:00:00,2.46496,1.30478,2.7889924077,1.28496,0.37478000000000006,1.3385,1.18,0.93,1.5024313628,2.85496,1.44478,3.1997165265,1.28496,0.37478000000000006,1.3385,1.57,1.07,1.8999473677
2019-05-30 10:30:00,2.4704800000000002,1.79264,3.0523482108,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.85,1.32,1.57,2.73048,1.15264,2.9637982387,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.11,0.68,1.3017296186
2019-05-30 11:00:00,2.52176,2.03718,3.2418167515,2.08176,0.60718,2.1685,0.44,1.43,1.496161756,2.67176,1.32718,2.9832378802,2.08176,0.60718,2.1685,0.59,0.72,0.9308598176
2019-05-30 11:30:00,2.45,2.18,3.27946642,2.4,0.7000000000000001,2.5,0.05,1.48,1.4808443537,2.62,1.46,2.9993332592,2.4,0.7000000000000001,2.5,0.22,0.76,0.7912016178
2019-05-30 12:00:00,2.41224,1.84482,3.0368178493,1.6622400000000002,0.48482000000000003,1.7315,0.75,1.3599999999999999,1.5530936868,2.61224,1.14482,2.8520888222,1.6622400000000002,0.48482000000000003,1.7315,0.9500000000000001,0.66,1.1567627242
2019-05-30 12:30:00,2.40584,1.35212,2.7597635044,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.6099999999999999,1.12,1.9612496017,2.62584,0.79212,2.7427157709000003,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.83,0.56,1.9137659209
2019-05-30 13:00:00,2.17888,1.05384,2.4203505531,1.17888,0.34384000000000003,1.228,1.0,0.71,1.2264175472,2.50888,1.18384,2.7741586112,1.17888,0.34384000000000003,1.228,1.33,0.84,1.5730543538
2019-05-30 13:30:00,1.9278400000000002,1.56812,2.4850688924,2.42784,0.7081200000000001,2.529,-0.5,0.86,0.9947864092,2.42784,1.75812,2.9975645114000002,2.42784,0.7081200000000001,2.529,0.0,1.05,1.05
