Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-30 14:00:00,2.1464,1.1502,2.4351576951,1.4064,0.4102,1.465,0.74,0.74,1.0465180362,2.6364,1.2902,2.9351696714,1.4064,0.4102,1.465,1.23,0.88,1.5123822268
2019-05-30 14:30:00,2.30048,1.5151400000000002,2.7546065872,1.56048,0.45514000000000004,1.6255000000000002,0.74,1.06,1.2927490089,2.64048,1.2651400000000002,2.9279197137,1.56048,0.45514000000000004,1.6255000000000002,1.08,0.81,1.35
2019-05-30 15:00:00,2.18416,1.09788,2.4445644602,1.12416,0.32788,1.171,1.06,0.77,1.3101526629,2.40416,0.91788,2.5734197093,1.12416,0.32788,1.171,1.28,0.59,1.4094325099
2019-05-30 15:30:00,1.81752,1.32136,2.2470805949,2.26752,0.6613600000000001,2.362,-0.45,0.66,0.7988116173,2.23752,1.46136,2.6724649296000003,2.26752,0.6613600000000001,2.362,-0.03,0.8,0.8005623024
2019-05-30 16:00:00,2.1608,0.8419000000000001,2.3190196743,1.0008,0.2919,1.0425,1.16,0.55,1.2837834708,2.3608000000000002,0.8919,2.5236604863,1.0008,0.2919,1.0425,1.3599999999999999,0.6000000000000001,1.4864723341000001
2019-05-30 16:30:00,2.22776,0.9626800000000001,2.4268636962,1.27776,0.37268,1.331,0.9500000000000001,0.59,1.1183022847,2.43776,1.01268,2.6397338123000003,1.27776,0.37268,1.331,1.16,0.64,1.3248396129
2019-05-30 17:00:00,2.30864,0.88002,2.4706788237,0.7886400000000001,0.23002000000000003,0.8215,1.52,0.65,1.6531485112,2.47864,0.9300200000000001,2.6473748222999998,0.7886400000000001,0.23002000000000003,0.8215,1.69,0.7000000000000001,1.8292348127
2019-05-30 17:30:00,2.326,1.213,2.6232889662,1.176,0.343,1.225,1.15,0.87,1.4420124826,2.586,1.303,2.8957218444,1.176,0.343,1.225,1.4100000000000001,0.96,1.7057842771
2019-05-30 18:00:00,2.30848,1.06664,2.5429905230000003,0.9484800000000001,0.27664,0.988,1.3599999999999999,0.79,1.5728000509,2.45848,1.12664,2.7043375529,0.9484800000000001,0.27664,0.988,1.51,0.85,1.7328012004
2019-05-30 18:30:00,2.4344,0.8317,2.5725528663,0.3144,0.0917,0.3275,2.12,0.74,2.2454398233,2.5144,0.8517,2.6547316719,0.3144,0.0917,0.3275,2.2,0.76,2.3275738442
2019-05-30 19:00:00,2.36672,0.78946,2.4949169625,0.30672000000000005,0.08946000000000001,0.3195,2.06,0.7000000000000001,2.1756838006,2.44672,0.8094600000000001,2.5771426522,0.30672000000000005,0.08946000000000001,0.3195,2.14,0.72,2.2578751073
2019-05-30 19:30:00,2.3176,0.7693,2.4419443585,0.2376,0.0693,0.24750000000000003,2.08,0.7000000000000001,2.1946298093,2.3676,0.7793,2.4925565691,0.2376,0.0693,0.24750000000000003,2.13,0.71,2.2452171387
2019-05-30 20:00:00,2.17832,0.71826,2.2936816366,0.26832,0.07826000000000001,0.2795,1.9100000000000001,0.64,2.0143733517,2.21832,0.72826,2.3348032572,0.26832,0.07826000000000001,0.2795,1.9500000000000002,0.65,2.0554804791
2019-05-30 20:30:00,2.08032,0.93676,2.2815018299,0.16032000000000002,0.04676,0.167,1.92,0.89,2.1162466775,2.02032,0.20676000000000003,2.0308723741,0.16032000000000002,0.04676,0.167,1.8599999999999999,0.16,1.8668690366
2019-05-30 21:00:00,1.9432800000000001,0.78554,2.0960463378,0.05328,0.015540000000000002,0.0555,1.8900000000000001,0.77,2.0408331632,1.87328,-0.09446,1.8756600572000002,0.05328,0.015540000000000002,0.0555,1.82,-0.11,1.8233211456
2019-05-30 21:30:00,1.8900800000000002,0.6429400000000001,1.9964403948,0.01008,0.0029400000000000003,0.0105,1.88,0.64,1.985950654,1.82008,-0.21706000000000003,1.8329774276,0.01008,0.0029400000000000003,0.0105,1.81,-0.22,1.8233211456
2019-05-30 22:00:00,1.89528,0.36154000000000003,1.929455221,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8900000000000001,0.36,1.9239802494,1.89528,0.19154000000000002,1.9049340801999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8900000000000001,0.19,1.8995262567000002
2019-05-30 22:30:00,1.80144,0.32042000000000004,1.8297144723,0.00144,0.00042,0.0015,1.8,0.32,1.8282231811,1.80144,0.19042,1.8114761522,0.00144,0.00042,0.0015,1.8,0.19,1.81
2019-05-30 23:00:00,1.6804800000000002,0.32014000000000004,1.710702385,0.00048000000000000007,0.00014000000000000001,0.0005,1.6800000000000002,0.32,1.7102046661,1.67048,0.14014000000000001,1.6763480097999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.67,0.14,1.6758579892
2019-05-30 23:30:00,1.5876800000000002,0.26224000000000003,1.6091915983,0.007680000000000001,0.0022400000000000002,0.008,1.58,0.26,1.6012495120999999,1.59768,0.25224,1.6174691342,0.007680000000000001,0.0022400000000000002,0.008,1.5899999999999999,0.25,1.6095340941
2019-05-31 00:00:00,1.49816,0.22238000000000002,1.5145746102,0.00816,0.00238,0.0085,1.49,0.22,1.5061540426,1.51816,0.20238,1.5315898439,0.00816,0.00238,0.0085,1.51,0.2,1.5231874474
2019-05-31 00:30:00,1.3896,0.18280000000000002,1.4015719746,0.009600000000000001,0.0028,0.01,1.38,0.18,1.3916896206,1.3996,0.1728,1.4102269321,0.009600000000000001,0.0028,0.01,1.3900000000000001,0.17,1.4003570973000001
2019-05-31 01:00:00,1.45632,0.24476000000000003,1.4767448663,0.01632,0.00476,0.017,1.44,0.24,1.4598630073,1.46632,0.23476000000000002,1.4849938047,0.01632,0.00476,0.017,1.45,0.23,1.4681280598
2019-05-31 01:30:00,1.54336,0.27098,1.5669684903999999,0.00336,0.0009800000000000002,0.0035,1.54,0.27,1.5634896866,1.55336,0.25098000000000004,1.5735050842,0.00336,0.0009800000000000002,0.0035,1.55,0.25,1.5700318468
2019-05-31 02:00:00,1.6209600000000002,0.25028,1.6401681011,0.0009600000000000001,0.00028000000000000003,0.001,1.62,0.25,1.6391766226,1.6409600000000002,0.24028000000000002,1.6584583805,0.0009600000000000001,0.00028000000000000003,0.001,1.6400000000000001,0.24,1.6574679484
2019-05-31 02:30:00,1.62384,0.25112,1.6431425988,0.0038400000000000005,0.0011200000000000001,0.004,1.62,0.25,1.6391766226,1.64384,0.24112000000000003,1.6614297457,0.0038400000000000005,0.0011200000000000001,0.004,1.6400000000000001,0.24,1.6574679484
2019-05-31 03:00:00,1.6096,0.2528,1.6293311511000002,0.009600000000000001,0.0028,0.01,1.6,0.25,1.6194134741,1.6196000000000002,0.24280000000000002,1.6376983849,0.009600000000000001,0.0028,0.01,1.6099999999999999,0.24,1.6277899127
2019-05-31 03:30:00,1.56384,0.24112000000000003,1.5823193104,0.0038400000000000005,0.0011200000000000001,0.004,1.56,0.24,1.5783535726,1.58384,0.22112,1.5992008004,0.0038400000000000005,0.0011200000000000001,0.004,1.58,0.22,1.5952429282
2019-05-31 04:00:00,1.5624,0.2607,1.5840007102,0.0024000000000000002,0.0007,0.0025,1.56,0.26,1.5815182579,1.5824,0.25070000000000003,1.6021361521,0.0024000000000000002,0.0007,0.0025,1.58,0.25,1.5996562131
2019-05-31 04:30:00,1.56384,0.26112,1.5854902081,0.0038400000000000005,0.0011200000000000001,0.004,1.56,0.26,1.5815182579,1.58384,0.25112,1.6036241455,0.0038400000000000005,0.0011200000000000001,0.004,1.58,0.25,1.5996562131
2019-05-31 05:00:00,1.47864,0.21252000000000001,1.4938343282,0.00864,0.00252,0.009000000000000001,1.47,0.21,1.4849242405,1.49864,0.20252,1.5122619482,0.00864,0.00252,0.009000000000000001,1.49,0.2,1.5033628970000001
2019-05-31 05:30:00,1.5255200000000002,0.25036,1.5459273592,0.03552,0.010360000000000001,0.037,1.49,0.24,1.5092050888,1.54552,0.24036000000000002,1.564098782,0.03552,0.010360000000000001,0.037,1.51,0.23,1.5274161188000002
2019-05-31 06:00:00,1.5987200000000001,0.28296000000000004,1.6235676764,0.07872000000000001,0.02296,0.082,1.52,0.26,1.5420765221,1.6187200000000002,0.28296000000000004,1.6432652859,0.07872000000000001,0.02296,0.082,1.54,0.26,1.5617938404
2019-05-31 06:30:00,1.74912,0.38766,1.791563856,0.12912,0.037660000000000006,0.1345,1.62,0.35000000000000003,1.6573774464,1.77912,0.32766,1.8090409199000002,0.12912,0.037660000000000006,0.1345,1.65,0.29,1.6752910195
2019-05-31 07:00:00,1.9264000000000001,0.4852,1.9865638676000001,0.3264,0.0952,0.34,1.6,0.39,1.6468454694,1.9964,0.5052,2.0593299881,0.3264,0.0952,0.34,1.67,0.41000000000000003,1.7195929750999999
2019-05-31 07:30:00,2.29976,0.85118,2.4522241843,0.44976000000000005,0.13118000000000002,0.4685,1.85,0.72,1.9851700179,2.43976,0.9011800000000001,2.6008756698,0.44976000000000005,0.13118000000000002,0.4685,1.99,0.77,2.1337759957
2019-05-31 08:00:00,2.58848,0.9741400000000001,2.7657146364000003,0.5284800000000001,0.15414,0.5505,2.06,0.8200000000000001,2.2172054483,2.69848,1.00414,2.8792518907,0.5284800000000001,0.15414,0.5505,2.17,0.85,2.3305364189
2019-05-31 08:30:00,2.7304,1.3897,3.0637151059,0.6504,0.1897,0.6775,2.08,1.2,2.4013329632,2.8104,0.8897,2.9478660502,0.6504,0.1897,0.6775,2.16,0.7000000000000001,2.2705946358
2019-05-31 09:00:00,2.8876,1.5968,3.2996975619,0.5376000000000001,0.1568,0.56,2.35,1.44,2.7561023203,2.9076,0.7168,2.9946518996,0.5376000000000001,0.1568,0.56,2.37,0.56,2.4352617929
2019-05-31 09:30:00,2.70976,1.40118,3.050590869,0.92976,0.27118000000000003,0.9685,1.78,1.13,2.1083880098,2.84976,1.13118,3.0660561394,0.92976,0.27118000000000003,0.9685,1.92,0.86,2.1038060747
2019-05-31 10:00:00,2.5556,1.2583,2.8485803921,1.1256,0.32830000000000004,1.1725,1.43,0.93,1.7058135889,2.7656,1.3283,3.0680489321,1.1256,0.32830000000000004,1.1725,1.6400000000000001,1.0,1.9208331526
2019-05-31 10:30:00,2.4972,1.2296,2.7835092958,1.0272000000000001,0.29960000000000003,1.07,1.47,0.93,1.7394826817,2.7572,1.3195999999999999,3.0567132675,1.0272000000000001,0.29960000000000003,1.07,1.73,1.02,2.0083077453
2019-05-31 11:00:00,2.5282400000000003,1.17782,2.7891320244999998,0.9182400000000001,0.26782,0.9565,1.6099999999999999,0.91,1.8493782739,2.74824,1.24782,3.0182574194,0.9182400000000001,0.26782,0.9565,1.83,0.98,2.0758853533
2019-05-31 11:30:00,2.60024,1.21882,2.8717190409,0.9902400000000001,0.28882,1.0315,1.6099999999999999,0.93,1.8593009439000001,2.82024,1.28882,3.1007758142,0.9902400000000001,0.28882,1.0315,1.83,1.0,2.08540164
2019-05-31 12:00:00,2.52424,1.37832,2.8760308761,1.43424,0.41832,1.494,1.09,0.96,1.4524806367,2.69424,1.43832,3.0541273058,1.43424,0.41832,1.494,1.26,1.02,1.6211107302999999
2019-05-31 12:30:00,2.43528,1.17654,2.704595173,1.08528,0.31654000000000004,1.1305,1.35,0.86,1.6006561155,2.6552800000000003,1.25654,2.9375848328,1.08528,0.31654000000000004,1.1305,1.57,0.9400000000000001,1.8298907071000001
2019-05-31 13:00:00,2.3879200000000003,1.11106,2.6337456692,0.99792,0.29106000000000004,1.0395,1.3900000000000001,0.8200000000000001,1.6138463372,2.5979200000000002,1.18106,2.8537853896,0.99792,0.29106000000000004,1.0395,1.6,0.89,1.8308741082000002
2019-05-31 13:30:00,2.37416,1.06038,2.6002002711000003,0.8241600000000001,0.24038,0.8585,1.55,0.8200000000000001,1.7535392780999999,2.61416,1.13038,2.8480855763,0.8241600000000001,0.24038,0.8585,1.79,0.89,1.9990497743
2019-05-31 14:00:00,2.38192,1.14806,2.6441604811,1.02192,0.29806000000000005,1.0645,1.3599999999999999,0.85,1.6037767924000002,2.57192,1.21806,2.8457762825,1.02192,0.29806000000000005,1.0645,1.55,0.92,1.8024705268
2019-05-31 14:30:00,2.4444,1.2042,2.7249199988,0.9744,0.2842,1.015,1.47,0.92,1.7341568557,2.5244,1.1542,2.7757472868,0.9744,0.2842,1.015,1.55,0.87,1.7774701123
2019-05-31 15:00:00,2.52944,1.29942,2.8436875795,1.12944,0.32942000000000005,1.1765,1.4,0.97,1.7032028652,2.41944,1.25942,2.7276049292,1.12944,0.32942000000000005,1.1765,1.29,0.93,1.5902829937
2019-05-31 15:30:00,2.21048,1.63014,2.7465575272000002,2.16048,0.63014,2.2505,0.05,1.0,1.0012492197,2.56048,1.76014,3.1071129123,2.16048,0.63014,2.2505,0.4,1.13,1.1987076374
2019-05-31 16:00:00,2.2288,1.5559,2.7181564065,2.0088,0.5859,2.0925,0.22,0.97,0.9946356117,2.6388,1.6759,3.1260048384,2.0088,0.5859,2.0925,0.63,1.09,1.2589678312
2019-05-31 16:30:00,2.38856,1.3845800000000001,2.7608478136,1.55856,0.45458000000000004,1.6235,0.8300000000000001,0.93,1.2465151423,2.59856,1.47458,2.9877918686,1.55856,0.45458000000000004,1.6235,1.04,1.02,1.4567086188
2019-05-31 17:00:00,2.41416,1.14288,2.6710191313,1.00416,0.29288000000000003,1.046,1.4100000000000001,0.85,1.6463899902999999,2.6041600000000003,1.20288,2.8685483437,1.00416,0.29288000000000003,1.046,1.6,0.91,1.8406792225
2019-05-31 17:30:00,2.17056,1.20308,2.4816793105,1.45056,0.42308,1.5110000000000001,0.72,0.78,1.0615083608,2.49056,1.33308,2.8248878562,1.45056,0.42308,1.5110000000000001,1.04,0.91,1.3819189557
2019-05-31 18:00:00,2.07872,0.95796,2.2888346817,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.16,0.6900000000000001,1.3497036712,2.23872,0.8779600000000001,2.4047205659,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.32,0.61,1.4541320435
2019-05-31 18:30:00,1.9932,0.6951,2.1109263962,0.7032,0.2051,0.7325,1.29,0.49,1.3799275343000001,2.1432,0.6551,2.2410850609,0.7032,0.2051,0.7325,1.44,0.45,1.5086749152999999
2019-05-31 19:00:00,1.95096,0.5102800000000001,2.0165888525,0.48096000000000005,0.14028000000000002,0.501,1.47,0.37,1.5158495967999999,2.05096,0.5302800000000001,2.1184035971,0.48096000000000005,0.14028000000000002,0.501,1.57,0.39,1.6177144371
2019-05-31 19:30:00,1.8952,0.4511,1.9481463626000002,0.4152,0.1211,0.4325,1.48,0.33,1.5163442881,1.9752,0.4711,2.0306034202,0.4152,0.1211,0.4325,1.56,0.35000000000000003,1.5987807855
2019-05-31 20:00:00,1.96656,0.72858,2.0971855068,0.16656,0.048580000000000005,0.17350000000000002,1.8,0.68,1.9241621553,1.92656,-0.041420000000000005,1.9270052024000002,0.16656,0.048580000000000005,0.17350000000000002,1.76,-0.09,1.7622996340000001
2019-05-31 20:30:00,1.87528,0.7265400000000001,2.0111030431,0.12528,0.03654,0.1305,1.75,0.6900000000000001,1.8811166896,1.8052800000000002,-0.17346,1.8135942904,0.12528,0.03654,0.1305,1.6800000000000002,-0.21,1.6930741271
2019-05-31 21:00:00,1.78672,0.31946,1.8150545584,0.06672,0.01946,0.0695,1.72,0.30000000000000004,1.7459667809,1.80672,0.19946000000000003,1.8176967431,0.06672,0.01946,0.0695,1.74,0.18,1.7492855685
2019-05-31 21:30:00,1.7834400000000001,0.27392,1.8043531805000002,0.01344,0.003920000000000001,0.014,1.77,0.27,1.7904747974,1.79344,0.26392000000000004,1.8127550303,0.01344,0.003920000000000001,0.014,1.78,0.26,1.7988885457000001
2019-05-31 22:00:00,1.75672,0.27196000000000004,1.7776465903,0.00672,0.0019600000000000004,0.007,1.75,0.27,1.7707060739,1.77672,0.26196,1.7959278939,0.00672,0.0019600000000000004,0.007,1.77,0.26,1.7889941308
2019-05-31 22:30:00,1.7381600000000001,0.25238,1.7563871583,0.00816,0.00238,0.0085,1.73,0.25,1.7479702515,1.7581600000000002,0.24238,1.7747886212,0.00816,0.00238,0.0085,1.75,0.24,1.76638048
2019-05-31 23:00:00,1.6172,0.22210000000000002,1.6323799343,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6099999999999999,0.22,1.624961538,1.6372,0.2121,1.6508816584,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.63,0.21,1.6434719347
2019-05-31 23:30:00,1.54912,0.23266,1.5664939994,0.009120000000000001,0.00266,0.0095,1.54,0.23,1.5570806016,1.55912,0.21266000000000002,1.5735563066,0.009120000000000001,0.00266,0.0095,1.55,0.21,1.564161117
2019-06-01 00:00:00,1.48912,0.25266,1.5104024133,0.009120000000000001,0.00266,0.0095,1.48,0.25,1.5009663554000001,1.50912,0.24266000000000001,1.5285048413,0.009120000000000001,0.00266,0.0095,1.5,0.24,1.5190786681000001
2019-06-01 00:30:00,1.3962400000000001,0.21182,1.412215936,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3900000000000001,0.21,1.4057738083,1.4162400000000002,0.19182000000000002,1.4291713158000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4100000000000001,0.19,1.422743828
2019-06-01 01:00:00,1.39672,0.22196000000000002,1.4142464425,0.00672,0.0019600000000000004,0.007,1.3900000000000001,0.22,1.407302384,1.41672,0.21196,1.4324882548,0.00672,0.0019600000000000004,0.007,1.4100000000000001,0.21,1.4255525245
2019-06-01 01:30:00,1.48864,0.37252,1.5345423422,0.00864,0.00252,0.009000000000000001,1.48,0.37,1.5255490815,1.47864,0.11252000000000001,1.4829150347,0.00864,0.00252,0.009000000000000001,1.47,0.11,1.4741099009
2019-06-01 02:00:00,1.59624,0.6518200000000001,1.724195885,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.5899999999999999,0.65,1.7177310615999999,1.51624,-0.26818000000000003,1.5397740906,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.51,-0.27,1.5339491517
2019-06-01 02:30:00,1.56288,0.43084000000000006,1.6211776584000002,0.00288,0.00084,0.003,1.56,0.43,1.6181779877,1.52288,-0.01916,1.5230005253,0.00288,0.00084,0.003,1.52,-0.02,1.5201315733
2019-06-01 03:00:00,1.50096,0.20028,1.5142631872,0.0009600000000000001,0.00028000000000000003,0.001,1.5,0.2,1.513274595,1.52096,0.19028,1.5328162969,0.0009600000000000001,0.00028000000000000003,0.001,1.52,0.19,1.5318289722
2019-06-01 03:30:00,1.46144,0.18042000000000002,1.4725346346000001,0.00144,0.00042,0.0015,1.46,0.18,1.4710540439,1.48144,0.17042000000000002,1.4912100623,0.00144,0.00042,0.0015,1.48,0.17,1.4897315194
2019-06-01 04:00:00,1.49048,0.20014,1.5038572572,0.00048000000000000007,0.00014000000000000001,0.0005,1.49,0.2,1.5033628970000001,1.50048,0.19014,1.5124792395000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.5,0.19,1.5119854497
2019-06-01 04:30:00,1.47,0.2,1.4835430563,0.0,0.0,0.0,1.47,0.2,1.4835430563,1.49,0.19,1.5020652449,0.0,0.0,0.0,1.49,0.19,1.5020652449
2019-06-01 05:00:00,1.4,0.2,1.4142135624,0.0,0.0,0.0,1.4,0.2,1.4142135624,1.42,0.19,1.4326548782000001,0.0,0.0,0.0,1.42,0.19,1.4326548782000001
2019-06-01 05:30:00,1.41208,0.24644000000000002,1.4334233848,0.022080000000000002,0.00644,0.023,1.3900000000000001,0.24,1.4105672618,1.42208,0.23644,1.4416016787,0.022080000000000002,0.00644,0.023,1.4,0.23,1.4187670704
2019-06-01 06:00:00,1.45136,0.23498000000000002,1.4702589738,0.05136,0.014980000000000002,0.053500000000000006,1.4,0.22,1.417180299,1.47136,0.23498000000000002,1.4900053188,0.05136,0.014980000000000002,0.053500000000000006,1.42,0.22,1.4369411957
2019-06-01 06:30:00,1.53856,0.28458,1.5646573587,0.11856000000000001,0.03458,0.12350000000000001,1.42,0.25,1.4418391034,1.57856,0.29458,1.6058110256,0.11856000000000001,0.03458,0.12350000000000001,1.46,0.26,1.482969993
2019-06-01 07:00:00,1.5864,0.31020000000000003,1.6164433179,0.2064,0.060200000000000004,0.215,1.38,0.25,1.4024621207,1.6264,0.32020000000000004,1.6576202822,0.2064,0.060200000000000004,0.215,1.42,0.26,1.4436065946
2019-06-01 07:30:00,1.764,0.432,1.8161277488,0.384,0.112,0.4,1.38,0.32,1.4166156854,1.8639999999999999,0.452,1.9180198122,0.384,0.112,0.4,1.48,0.34,1.5185519418
2019-06-01 08:00:00,1.78672,0.57196,1.8760348078,0.72672,0.21196,0.757,1.06,0.36,1.1194641575,1.94672,0.6219600000000001,2.0436616648,0.72672,0.21196,0.757,1.22,0.41000000000000003,1.2870508925
2019-06-01 08:30:00,1.96856,0.73458,2.1011511726,0.8385600000000001,0.24458000000000002,0.8735,1.13,0.49,1.231665539,2.11856,0.75458,2.2489302902,0.8385600000000001,0.24458000000000002,0.8735,1.28,0.51,1.3778606606000001
2019-06-01 09:00:00,1.91152,0.69086,2.0325344401,0.7915200000000001,0.23086,0.8245,1.12,0.46,1.2107848694,2.07152,0.7408600000000001,2.2000156022,0.7915200000000001,0.23086,0.8245,1.28,0.51,1.3778606606000001
2019-06-01 09:30:00,1.9216000000000002,0.6638000000000001,2.0330216428,0.8016000000000001,0.2338,0.835,1.12,0.43,1.1997082979,2.0716,0.6938000000000001,2.1846933423,0.8016000000000001,0.2338,0.835,1.27,0.46,1.3507405376000001
2019-06-01 10:00:00,1.92848,0.6741400000000001,2.0429145479,1.00848,0.29414,1.0505,0.92,0.38,0.9953893711,2.09848,0.73414,2.223191366,1.00848,0.29414,1.0505,1.09,0.44,1.1754573578
2019-06-01 10:30:00,1.82136,0.80498,1.9913174157,1.25136,0.36498,1.3035,0.5700000000000001,0.44,0.7200694411,2.02136,0.8949800000000001,2.2106301025,1.25136,0.36498,1.3035,0.77,0.53,0.9347726996
2019-06-01 11:00:00,1.78672,0.8819600000000001,1.9925415429000002,1.44672,0.42196000000000006,1.5070000000000001,0.34,0.46,0.5720139858000001,2.04672,0.98196,2.2700899101,1.44672,0.42196000000000006,1.5070000000000001,0.6000000000000001,0.56,0.8207313811
2019-06-01 11:30:00,1.71984,0.9916200000000001,1.9852354646,1.71984,0.5016200000000001,1.7915,0.0,0.49,0.49,2.09984,1.10162,2.3712643568000003,1.71984,0.5016200000000001,1.7915,0.38,0.6000000000000001,0.7102112362
2019-06-01 12:00:00,1.5544,1.0917,1.8994652537,1.9944000000000002,0.5817,2.0775,-0.44,0.51,0.6735725648,1.8744,1.2117,2.2319480841,1.9944000000000002,0.5817,2.0775,-0.12,0.63,0.6413267498
2019-06-01 12:30:00,1.57552,1.02036,1.8770716023,1.95552,0.5703600000000001,2.037,-0.38,0.45,0.5889821729,1.78552,1.15036,2.1240079567,1.95552,0.5703600000000001,2.037,-0.17,0.58,0.6044005295
2019-06-01 13:00:00,1.4335200000000001,1.09186,1.8019816453000002,2.06352,0.6018600000000001,2.1495,-0.63,0.49,0.7981227976,1.82352,1.23186,2.2006145164,2.06352,0.6018600000000001,2.1495,-0.24,0.63,0.6741661516
2019-06-01 13:30:00,1.4352800000000001,1.19904,1.8702207356,2.22528,0.6490400000000001,2.318,-0.79,0.55,0.9626006441,1.6852800000000001,1.27904,2.1156823958,2.22528,0.6490400000000001,2.318,-0.54,0.63,0.8297590012
2019-06-01 14:00:00,1.37616,1.5438800000000001,2.0681832124,2.03616,0.5938800000000001,2.121,-0.66,0.9500000000000001,1.1567627242,1.63616,0.8238800000000001,1.8318836753,2.03616,0.5938800000000001,2.121,-0.4,0.23,0.4614108798
2019-06-01 14:30:00,1.39096,1.54278,2.0772433295,2.10096,0.6127800000000001,2.1885,-0.71,0.93,1.1700427343,1.70096,0.8327800000000001,1.8938815829000002,2.10096,0.6127800000000001,2.1885,-0.4,0.22,0.4565084884
2019-06-01 15:00:00,1.4237600000000001,1.35818,1.9676751383000002,1.6737600000000001,0.48818000000000006,1.7435,-0.25,0.87,0.9052071586,1.70376,0.6481800000000001,1.8228920566,1.6737600000000001,0.48818000000000006,1.7435,0.03,0.16,0.16278820600000002
2019-06-01 15:30:00,1.41368,1.31524,1.9308929023,1.66368,0.48524000000000006,1.733,-0.25,0.8300000000000001,0.8668333173,1.69368,0.62524,1.8054021713,1.66368,0.48524000000000006,1.733,0.03,0.14,0.1431782106
2019-06-01 16:00:00,1.6933600000000002,1.06348,1.9996144128000002,0.90336,0.26348000000000005,0.9410000000000001,0.79,0.8,1.1243220179,1.81336,0.62348,1.9175509902,0.90336,0.26348000000000005,0.9410000000000001,0.91,0.36,0.9786214794
2019-06-01 16:30:00,1.74744,0.6084200000000001,1.8503300922,0.81744,0.23842000000000002,0.8515,0.93,0.37,1.0008995954,1.90744,0.65842,2.0178811288,0.81744,0.23842000000000002,0.8515,1.09,0.42,1.1681181447
2019-06-01 17:00:00,1.7860800000000001,0.6809400000000001,1.9114813758,0.82608,0.24094000000000002,0.8605,0.96,0.44,1.0560303026,1.93608,0.73094,2.0694634691,0.82608,0.24094000000000002,0.8605,1.11,0.49,1.2133424908000001
2019-06-01 17:30:00,1.86816,0.58738,1.9583250624000001,0.60816,0.17738,0.6335000000000001,1.26,0.41000000000000003,1.3250283016,1.97816,0.61738,2.0722632675,0.60816,0.17738,0.6335000000000001,1.37,0.44,1.4389232084999999
2019-06-01 18:00:00,1.81432,0.57376,1.9028813941,0.66432,0.19376000000000002,0.6920000000000001,1.15,0.38,1.2111564721,1.93432,0.6037600000000001,2.0263563359,0.66432,0.19376000000000002,0.6920000000000001,1.27,0.41000000000000003,1.3345411195999999
2019-06-01 18:30:00,1.88816,0.48488000000000003,1.9494247357,0.42816000000000004,0.12488,0.446,1.46,0.36,1.5037286989,1.97816,0.51488,2.0440690791,0.42816000000000004,0.12488,0.446,1.55,0.39,1.5983116092
2019-06-01 19:00:00,1.7704,0.36970000000000003,1.8085890219,0.41040000000000004,0.1197,0.42750000000000005,1.3599999999999999,0.25,1.3827870407,1.8404,0.38970000000000005,1.8812065942,0.41040000000000004,0.1197,0.42750000000000005,1.43,0.27,1.4552662987
2019-06-01 19:30:00,1.8016,0.33630000000000004,1.8327193593,0.2616,0.0763,0.2725,1.54,0.26,1.5617938404,1.8516,0.3463,1.8837054573,0.2616,0.0763,0.2725,1.5899999999999999,0.27,1.6127616067
2019-06-01 20:00:00,1.7843200000000001,0.31376000000000004,1.8116962218000001,0.18432,0.05376,0.192,1.6,0.26,1.6209873533999999,1.83432,0.32376000000000005,1.8626729181,0.18432,0.05376,0.192,1.65,0.27,1.6719449752000002
2019-06-01 20:30:00,1.78192,0.27806000000000003,1.8034844746,0.06192,0.018060000000000003,0.0645,1.72,0.26,1.7395401691,1.8119200000000002,0.26806,1.8316414087,0.06192,0.018060000000000003,0.0645,1.75,0.25,1.7677669530000002
2019-06-01 21:00:00,1.7368000000000001,0.2449,1.753981257,0.016800000000000002,0.0049,0.0175,1.72,0.24,1.7366634677000001,1.7668,0.2349,1.7823468377,0.016800000000000002,0.0049,0.0175,1.75,0.23,1.7650495743999999
2019-06-01 21:30:00,1.68336,0.21098000000000003,1.6965298259,0.00336,0.0009800000000000002,0.0035,1.6800000000000002,0.21,1.6930741271,1.6933600000000002,0.20098000000000002,1.7052451583,0.00336,0.0009800000000000002,0.0035,1.69,0.2,1.7017931719
2019-06-01 22:00:00,1.72048,0.26014000000000004,1.7400357037,0.00048000000000000007,0.00014000000000000001,0.0005,1.72,0.26,1.7395401691,1.74048,0.25014000000000003,1.7583630598000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.74,0.25,1.7578680269
2019-06-01 22:30:00,1.68288,0.24084000000000003,1.7000261763000002,0.00288,0.00084,0.003,1.6800000000000002,0.24,1.6970562748,1.6928800000000002,0.23084000000000002,1.7085461071,0.00288,0.00084,0.003,1.69,0.23,1.7055790805000002
2019-06-01 23:00:00,1.6133600000000001,0.26098000000000005,1.6343319889,0.00336,0.0009800000000000002,0.0035,1.6099999999999999,0.26,1.6308586695,1.6133600000000001,0.16098,1.6213713485999999,0.00336,0.0009800000000000002,0.0035,1.6099999999999999,0.16,1.6179307773
2019-06-01 23:30:00,1.5214400000000001,0.21042000000000002,1.5359219544,0.00144,0.00042,0.0015,1.52,0.21,1.5344380079,1.53144,0.18042000000000002,1.5420310795,0.00144,0.00042,0.0015,1.53,0.18,1.5405518491999999
2019-06-02 00:00:00,1.45096,0.19028,1.4633835451000001,0.0009600000000000001,0.00028000000000000003,0.001,1.45,0.19,1.4623952954,1.46096,0.18028000000000002,1.4720411,0.0009600000000000001,0.00028000000000000003,0.001,1.46,0.18,1.4710540439
2019-06-02 00:30:00,1.39144,0.19042,1.4044091462,0.00144,0.00042,0.0015,1.3900000000000001,0.19,1.4029255148,1.40144,0.20042000000000001,1.4156985025,0.00144,0.00042,0.0015,1.4,0.2,1.4142135624
2019-06-02 01:00:00,1.33288,0.18084000000000003,1.3450918928,0.00288,0.00084,0.003,1.33,0.18,1.3421251805,1.34288,0.17084000000000002,1.3537034387,0.00288,0.00084,0.003,1.34,0.17,1.3507405376000001
2019-06-02 01:30:00,1.3924,0.20070000000000002,1.4067900519,0.0024000000000000002,0.0007,0.0025,1.3900000000000001,0.2,1.4043147795,1.4024,0.1907,1.4153064156,0.0024000000000000002,0.0007,0.0025,1.4,0.19,1.4128340313
2019-06-02 02:00:00,1.4719200000000001,0.19056,1.4842040291,0.0019200000000000003,0.0005600000000000001,0.002,1.47,0.19,1.4822280526,1.49192,0.18056000000000003,1.5028064413000002,0.0019200000000000003,0.0005600000000000001,0.002,1.49,0.18,1.500833102
2019-06-02 02:30:00,1.4428800000000002,0.17084000000000002,1.4529587055,0.00288,0.00084,0.003,1.44,0.17,1.45,1.46288,0.16084,1.4716954169,0.00288,0.00084,0.003,1.46,0.16,1.4687409574
2019-06-02 03:00:00,1.4124,0.17070000000000002,1.4226778448,0.0024000000000000002,0.0007,0.0025,1.4100000000000001,0.17,1.4202112519,1.4324,0.1507,1.4403056099,0.0024000000000000002,0.0007,0.0025,1.43,0.15,1.4378456106
2019-06-02 03:30:00,1.43144,0.17042000000000002,1.4415489759,0.00144,0.00042,0.0015,1.43,0.17,1.4400694428,1.44144,0.17042000000000002,1.4514793316,0.00144,0.00042,0.0015,1.44,0.17,1.45
2019-06-02 04:00:00,1.43,0.2,1.4439182802000001,0.0,0.0,0.0,1.43,0.2,1.4439182802000001,1.44,0.19,1.4524806367,0.0,0.0,0.0,1.44,0.19,1.4524806367
2019-06-02 04:30:00,1.43048,0.20014,1.4444130469,0.00048000000000000007,0.00014000000000000001,0.0005,1.43,0.2,1.4439182802000001,1.44048,0.19014,1.4529748277,0.00048000000000000007,0.00014000000000000001,0.0005,1.44,0.19,1.4524806367
2019-06-02 05:00:00,1.38,0.2,1.3944174410999999,0.0,0.0,0.0,1.38,0.2,1.3944174410999999,1.3900000000000001,0.19,1.4029255148,0.0,0.0,0.0,1.3900000000000001,0.19,1.4029255148
2019-06-02 05:30:00,1.38544,0.22742,1.4039814279,0.02544,0.00742,0.026500000000000003,1.3599999999999999,0.22,1.3776792079,1.39544,0.21742000000000003,1.4122762655,0.02544,0.00742,0.026500000000000003,1.37,0.21,1.386001443
2019-06-02 06:00:00,1.4155200000000001,0.23786000000000002,1.4353655458,0.09552000000000001,0.027860000000000003,0.0995,1.32,0.21,1.3366001646,1.43552,0.23786000000000002,1.4550927976999999,0.09552000000000001,0.027860000000000003,0.0995,1.34,0.21,1.3563554107
2019-06-02 06:30:00,1.46392,0.28656000000000004,1.4917031876,0.19392,0.056560000000000006,0.202,1.27,0.23,1.2906587465000001,1.50392,0.29656000000000005,1.5328806868,0.19392,0.056560000000000006,0.202,1.31,0.24,1.3318032888
2019-06-02 07:00:00,1.47256,0.29658,1.5021293719000002,0.26256,0.07658000000000001,0.2735,1.21,0.22,1.2298373876,1.5325600000000001,0.31658000000000003,1.5649163077,0.26256,0.07658000000000001,0.2735,1.27,0.24,1.2924782397
2019-06-02 07:30:00,1.51064,0.31352,1.5428311638,0.32064000000000004,0.09352,0.334,1.19,0.22,1.210165278,1.59064,0.33352000000000004,1.6252295838,0.32064000000000004,0.09352,0.334,1.27,0.24,1.2924782397
2019-06-02 08:00:00,1.60088,0.35984000000000005,1.6408234518,0.41088,0.11984000000000002,0.428,1.19,0.24,1.2139604606,1.7008800000000002,0.38984,1.7449836675000001,0.41088,0.11984000000000002,0.428,1.29,0.27,1.3179529582
2019-06-02 08:30:00,1.74472,0.51846,1.8201232513,0.47472000000000003,0.13846,0.49450000000000005,1.27,0.38,1.3256319248000001,1.81472,0.43846,1.8669375592000002,0.47472000000000003,0.13846,0.49450000000000005,1.34,0.30000000000000004,1.3731715115
2019-06-02 09:00:00,1.8187200000000001,0.8054600000000001,1.9890973455,0.49872000000000005,0.14546,0.5195000000000001,1.32,0.66,1.4758048651,1.83872,0.14546,1.8444646513,0.49872000000000005,0.14546,0.5195000000000001,1.34,0.0,1.34
2019-06-02 09:30:00,1.80408,0.8949400000000001,2.0138575545,0.6340800000000001,0.18494000000000002,0.6605000000000001,1.17,0.71,1.3685759022,1.8340800000000002,0.02494,1.8342495604,0.6340800000000001,0.18494000000000002,0.6605000000000001,1.2,-0.16,1.210619676
2019-06-02 10:00:00,1.83352,0.9443600000000001,2.06242852,0.80352,0.23436,0.837,1.03,0.71,1.2509996003000001,1.88352,0.10436000000000001,1.8864089164000002,0.80352,0.23436,0.837,1.08,-0.13,1.0877959367
2019-06-02 10:30:00,1.82584,0.8671200000000001,2.0212839484,0.6758400000000001,0.19712000000000002,0.704,1.15,0.67,1.3309395178,1.9358400000000002,0.06712,1.9370032524,0.6758400000000001,0.19712000000000002,0.704,1.26,-0.13,1.2666885963
2019-06-02 11:00:00,1.8802400000000001,0.79132,2.03997299,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.43,0.66,1.574960317,1.89024,-0.018680000000000002,1.8903322988,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.44,-0.15,1.4477914214
2019-06-02 11:30:00,1.85952,0.8523600000000001,2.0455640298,0.6595200000000001,0.19236,0.687,1.2,0.66,1.3695254653,1.89952,0.04236,1.8999922631000001,0.6595200000000001,0.19236,0.687,1.24,-0.15,1.2490396311
2019-06-02 12:00:00,1.8390400000000002,0.90722,2.0506380105,0.7790400000000001,0.22722,0.8115,1.06,0.68,1.2593649193,1.87904,0.07722000000000001,1.8806260261,0.7790400000000001,0.22722,0.8115,1.1,-0.15,1.1101801656
2019-06-02 12:30:00,1.73008,1.05044,2.0240061759,1.27008,0.37044000000000005,1.323,0.46,0.68,0.8209750301000001,1.8700800000000002,0.24044000000000001,1.8854735745000002,1.27008,0.37044000000000005,1.323,0.6000000000000001,-0.13,0.6139218191
2019-06-02 13:00:00,1.7328800000000002,0.9108400000000001,1.9576778591,0.9628800000000001,0.28084000000000003,1.003,0.77,0.63,0.9948869282,1.83288,0.12084,1.8368591127,0.9628800000000001,0.28084000000000003,1.003,0.87,-0.16,0.8845903006
2019-06-02 13:30:00,1.88288,0.70584,2.0108324644,0.36288000000000004,0.10584,0.378,1.52,0.6000000000000001,1.6341358573,1.86288,-0.10416,1.8657896988,0.36288000000000004,0.10584,0.378,1.5,-0.21,1.5146286674
2019-06-02 14:00:00,1.808,0.874,2.0081683196,0.768,0.224,0.8,1.04,0.65,1.2264175472,1.858,0.054,1.8587845491000001,0.768,0.224,0.8,1.09,-0.17,1.1031772296
2019-06-02 14:30:00,1.7936,0.9423,2.0260627458,0.9336000000000001,0.2723,0.9725,0.86,0.67,1.0901834708,1.8436,0.1323,1.8483409453,0.9336000000000001,0.2723,0.9725,0.91,-0.14,0.9207062507
2019-06-02 15:00:00,1.7621600000000002,0.8718800000000001,1.9660576289,0.6921600000000001,0.20188,0.721,1.07,0.67,1.2624579201000001,1.87216,0.061880000000000004,1.8731823723,0.6921600000000001,0.20188,0.721,1.18,-0.14,1.1882760622
2019-06-02 15:30:00,1.80056,0.9555800000000001,2.0384183697,0.91056,0.26558000000000004,0.9485,0.89,0.6900000000000001,1.1261438629,1.88056,0.15558000000000002,1.8869846449,0.91056,0.26558000000000004,0.9485,0.97,-0.11,0.9762171889000001
2019-06-02 16:00:00,1.9096000000000002,0.9253,2.1219689559,0.6696000000000001,0.1953,0.6975,1.24,0.73,1.4389232084999999,1.9496,0.0653,1.9506932742,0.6696000000000001,0.1953,0.6975,1.28,-0.13,1.2865846261
2019-06-02 16:30:00,1.98432,0.9062600000000001,2.1814749712,0.6043200000000001,0.17626000000000003,0.6295000000000001,1.38,0.73,1.5611854470000002,2.04432,0.04626,2.0448433314,0.6043200000000001,0.17626000000000003,0.6295000000000001,1.44,-0.13,1.4458561478
2019-06-02 17:00:00,2.01432,0.7487600000000001,2.1489826896,0.54432,0.15876,0.5670000000000001,1.47,0.59,1.5839823230999999,2.03432,0.52876,2.1019146034,0.54432,0.15876,0.5670000000000001,1.49,0.37,1.5352524222000001
2019-06-02 17:30:00,1.9616,0.8863000000000001,2.1525339138,1.4616,0.4263,1.5225,0.5,0.46,0.6794115101,2.0716,0.9263,2.2692638123,1.4616,0.4263,1.5225,0.61,0.5,0.7887331615000001
2019-06-02 18:00:00,1.84144,0.8279200000000001,2.0189979693,1.02144,0.29792,1.064,0.8200000000000001,0.53,0.9763708312,2.05144,0.73792,2.1801220149000002,1.02144,0.29792,1.064,1.03,0.44,1.120044642
2019-06-02 18:30:00,1.7969600000000001,0.65578,1.9128807203,0.8769600000000001,0.25578,0.9135000000000001,0.92,0.4,1.0031948963,1.9269600000000002,0.62578,2.0260245433,0.8769600000000001,0.25578,0.9135000000000001,1.05,0.37,1.113283432
2019-06-02 19:00:00,1.7816,0.4263,1.8318925323,0.5016,0.1463,0.5225000000000001,1.28,0.28,1.3102671483,1.8616000000000001,0.44630000000000003,1.9143506079,0.5016,0.1463,0.5225000000000001,1.3599999999999999,0.30000000000000004,1.3926952287
2019-06-02 19:30:00,1.75248,0.33864000000000005,1.7848986526,0.37248000000000003,0.10864000000000001,0.388,1.38,0.23,1.399035382,1.82248,0.35864,1.8574326367,0.37248000000000003,0.10864000000000001,0.388,1.45,0.25,1.471393897
2019-06-02 20:00:00,1.7377600000000002,0.29518,1.7626517098,0.25776000000000004,0.07518000000000001,0.2685,1.48,0.22,1.4962620091,1.78776,0.30518,1.8136208672,0.25776000000000004,0.07518000000000001,0.2685,1.53,0.23,1.5471910031
2019-06-02 20:30:00,1.69624,0.22682000000000002,1.7113379122999999,0.12624000000000002,0.036820000000000006,0.1315,1.57,0.19,1.5814550262,1.7262400000000002,0.22682000000000002,1.741077784,0.12624000000000002,0.036820000000000006,0.1315,1.6,0.19,1.6112417572000002
2019-06-02 21:00:00,1.70192,0.19806,1.7134058042,0.06192,0.018060000000000003,0.0645,1.6400000000000001,0.18,1.6498484779,1.7319200000000001,0.18806,1.7421002985,0.06192,0.018060000000000003,0.0645,1.67,0.17,1.6786303941
2019-06-02 21:30:00,1.69208,0.45644,1.7525616109,0.022080000000000002,0.00644,0.023,1.67,0.45,1.7295664197,1.64208,-0.14356000000000002,1.6483434715,0.022080000000000002,0.00644,0.023,1.62,-0.15,1.6269296236000002
2019-06-02 22:00:00,1.6944,0.23420000000000002,1.7105089886,0.014400000000000001,0.004200000000000001,0.015,1.6800000000000002,0.23,1.6956709586,1.7144,0.2142,1.7277294348,0.014400000000000001,0.004200000000000001,0.015,1.7000000000000002,0.21,1.712921481
2019-06-02 22:30:00,1.67104,0.23322,1.6872362757000001,0.011040000000000001,0.00322,0.0115,1.6600000000000001,0.23,1.6758579892,1.69104,0.21322000000000002,1.7044292446,0.011040000000000001,0.00322,0.0115,1.6800000000000002,0.21,1.6930741271
2019-06-02 23:00:00,1.5658400000000001,0.30462,1.5951953642,0.01584,0.00462,0.0165,1.55,0.30000000000000004,1.5787653404,1.55584,0.08462,1.5581394835,0.01584,0.00462,0.0165,1.54,0.08,1.5420765221
2019-06-02 23:30:00,1.46584,0.21462,1.4814684101,0.01584,0.00462,0.0165,1.45,0.21,1.4651279808,1.47584,0.21462,1.491363621,0.01584,0.00462,0.0165,1.46,0.21,1.4750254235
2019-06-03 00:00:00,1.41344,0.21392000000000003,1.4295364284,0.01344,0.003920000000000001,0.014,1.4,0.21,1.4156623891,1.42344,0.21392000000000003,1.4394246072999999,0.01344,0.003920000000000001,0.014,1.4100000000000001,0.21,1.4255525245
2019-06-03 00:30:00,1.35152,0.18336000000000002,1.3639014627,0.01152,0.00336,0.012,1.34,0.18,1.3520355025,1.36152,0.17336000000000001,1.3725124407,0.01152,0.00336,0.012,1.35,0.17,1.3606616038000001
2019-06-03 01:00:00,1.40056,0.20308,1.415206628,0.010560000000000002,0.0030800000000000003,0.011,1.3900000000000001,0.2,1.4043147795,1.42056,0.19308000000000003,1.4336214982,0.010560000000000002,0.0030800000000000003,0.011,1.4100000000000001,0.19,1.422743828
2019-06-03 01:30:00,1.472,0.20350000000000001,1.4860000841,0.012,0.0035,0.0125,1.46,0.2,1.4736349616,1.482,0.1935,1.4945789541,0.012,0.0035,0.0125,1.47,0.19,1.4822280526
2019-06-03 02:00:00,1.55248,0.20364000000000002,1.5657788476999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.54,0.2,1.5529327094,1.57248,0.19364,1.584357851,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.56,0.19,1.5715279189
2019-06-03 02:30:00,1.5600800000000001,0.20294,1.5732241576,0.01008,0.0029400000000000003,0.0105,1.55,0.2,1.5628499608,1.5800800000000002,0.19294000000000003,1.5918161483,0.01008,0.0029400000000000003,0.0105,1.57,0.19,1.5814550262
2019-06-03 03:00:00,1.51816,0.20238,1.5315898439,0.00816,0.00238,0.0085,1.51,0.2,1.5231874474,1.53816,0.19238000000000002,1.5501439449,0.00816,0.00238,0.0085,1.53,0.19,1.5417522499
2019-06-03 03:30:00,1.4810400000000001,0.17322,1.491135356,0.011040000000000001,0.00322,0.0115,1.47,0.17,1.4797972834,1.5010400000000002,0.16322,1.5098880256,0.011040000000000001,0.00322,0.0115,1.49,0.16,1.4985659812
2019-06-03 04:00:00,1.512,0.21350000000000002,1.5269990995,0.012,0.0035,0.0125,1.5,0.21,1.5146286674,1.532,0.1935,1.5441717035,0.012,0.0035,0.0125,1.52,0.19,1.5318289722
2019-06-03 04:30:00,1.50528,0.21154,1.5200713963,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5,0.21,1.5146286674,1.52528,0.19154000000000002,1.5372594609,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.52,0.19,1.5318289722
2019-06-03 05:00:00,1.48624,0.19182000000000002,1.4985673992000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.48,0.19,1.4921461054,1.50624,0.18182,1.517174166,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.5,0.18,1.5107613974
2019-06-03 05:30:00,1.47936,0.22148,1.4958473853,0.039360000000000006,0.01148,0.041,1.44,0.21,1.4552319403,1.49936,0.21148000000000003,1.5142008453,0.039360000000000006,0.01148,0.041,1.46,0.2,1.4736349616
2019-06-03 06:00:00,1.5316800000000002,0.22674000000000002,1.5483716124,0.09168000000000001,0.026740000000000003,0.0955,1.44,0.2,1.4538225476,1.5516800000000002,0.21674000000000002,1.5667440921,0.09168000000000001,0.026740000000000003,0.0955,1.46,0.19,1.4723111084
2019-06-03 06:30:00,1.73312,0.31466000000000005,1.7614527669000002,0.15312,0.044660000000000005,0.1595,1.58,0.27,1.6029036153,1.77312,0.31466000000000005,1.8008235477,0.15312,0.044660000000000005,0.1595,1.62,0.27,1.6423458832
2019-06-03 07:00:00,1.94608,0.48344000000000004,2.0052285655,0.28608,0.08344,0.298,1.6600000000000001,0.4,1.7075128111,2.00608,0.50344,2.0682864405,0.28608,0.08344,0.298,1.72,0.42,1.7705366418000001
2019-06-03 07:30:00,2.40064,1.04602,2.6186313696,0.5006400000000001,0.14602,0.5215000000000001,1.9,0.9,2.1023796042,2.46064,0.6760200000000001,2.5518135217999998,0.5006400000000001,0.14602,0.5215000000000001,1.96,0.53,2.0303940504
2019-06-03 08:00:00,2.53024,1.11382,2.7645450711,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.6600000000000001,0.86,1.8695453993000002,2.71024,1.16382,2.9495555343,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.8399999999999999,0.91,2.0527298897
2019-06-03 08:30:00,2.52696,1.28078,2.8330062213,1.23696,0.36078000000000005,1.2885,1.29,0.92,1.5844557424999999,2.74696,1.36078,3.0655360787,1.23696,0.36078000000000005,1.2885,1.51,1.0,1.8111046353
2019-06-03 09:00:00,2.49808,1.4444400000000002,2.8856213542,1.55808,0.45444,1.623,0.9400000000000001,0.99,1.3651739816,2.77808,1.54444,3.1785253499,1.55808,0.45444,1.623,1.22,1.09,1.6360012225
2019-06-03 09:30:00,2.48976,1.52618,2.9202962607,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.72,1.01,1.2403628501,2.80976,1.6461800000000002,3.2564796714,1.7697600000000002,0.5161800000000001,1.8435000000000001,1.04,1.13,1.5357408636
2019-06-03 10:00:00,2.442,1.4735,2.8521161004,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.75,0.98,1.2340583455,2.762,1.6035,3.1937213795,1.6920000000000002,0.49350000000000005,1.7625000000000002,1.07,1.11,1.5417522499
2019-06-03 10:30:00,2.5428,1.4154,2.9101871074,1.4928,0.4354,1.5550000000000002,1.05,0.98,1.436279917,2.7228,1.5054,3.1112487847,1.4928,0.4354,1.5550000000000002,1.23,1.07,1.6302760502
2019-06-03 11:00:00,2.59376,1.30318,2.9027347536,1.31376,0.38318,1.3685,1.28,0.92,1.5763248396,2.73376,1.35318,3.0503343833,1.31376,0.38318,1.3685,1.42,0.97,1.7196802028
2019-06-03 11:30:00,2.53616,1.35888,2.8772664805,1.43616,0.41888000000000003,1.496,1.1,0.9400000000000001,1.4469277798,2.77616,1.4388800000000002,3.1268898286,1.43616,0.41888000000000003,1.496,1.34,1.02,1.6840427548
2019-06-03 12:00:00,2.63352,1.50686,3.034148093,1.7035200000000001,0.49686,1.7745000000000002,0.93,1.01,1.3729530218,2.92352,1.59686,3.3312056451,1.7035200000000001,0.49686,1.7745000000000002,1.22,1.1,1.6426807359
2019-06-03 12:30:00,2.50224,1.55232,2.9446396044,1.96224,0.57232,2.044,0.54,0.98,1.1189280585,2.79224,1.67232,3.2547286216,1.96224,0.57232,2.044,0.8300000000000001,1.1,1.3780058055
2019-06-03 13:00:00,2.3350400000000002,1.35772,2.7010767112,1.53504,0.44772000000000006,1.599,0.8,0.91,1.2116517652,2.71504,1.4977200000000002,3.1007430400000002,1.53504,0.44772000000000006,1.599,1.18,1.05,1.5795252451000001
2019-06-03 13:30:00,2.21784,1.79312,2.8520332396,2.30784,0.67312,2.404,-0.09,1.12,1.1236102527,2.49784,1.58312,2.9572746913,2.30784,0.67312,2.404,0.19,0.91,0.9296235797
2019-06-03 14:00:00,2.23776,1.56518,2.7308164072,1.45776,0.42518000000000006,1.5185,0.78,1.1400000000000001,1.3813037320000001,2.41776,0.8751800000000001,2.571284397,1.45776,0.42518000000000006,1.5185,0.96,0.45,1.0602358228
2019-06-03 14:30:00,2.20608,1.91344,2.9202810824,1.96608,0.5734400000000001,2.048,0.24,1.34,1.361322886,2.51608,1.24344,2.8065640203,1.96608,0.5734400000000001,2.048,0.55,0.67,0.8668333173
2019-06-03 15:00:00,2.30848,1.59664,2.8068379362,1.90848,0.55664,1.988,0.4,1.04,1.1142710622,2.53848,1.65664,3.0312269463,1.90848,0.55664,1.988,0.63,1.1,1.2676355943
2019-06-03 15:30:00,2.33232,1.26526,2.653412793,1.25232,0.36526000000000003,1.3045,1.08,0.9,1.4058449417,2.54232,1.3652600000000001,2.8857106317000003,1.25232,0.36526000000000003,1.3045,1.29,1.0,1.6322070947
2019-06-03 16:00:00,2.48008,1.32794,2.8132226094,1.3300800000000002,0.38794,1.3855,1.15,0.9400000000000001,1.4852945836,2.58008,1.38794,2.9297082193,1.3300800000000002,0.38794,1.3855,1.25,1.0,1.6007810594
2019-06-03 16:30:00,2.4704800000000002,1.3501400000000001,2.8153417999,1.44048,0.42014,1.5005000000000002,1.03,0.93,1.3877319626,2.74048,1.44014,3.09584138,1.44048,0.42014,1.5005000000000002,1.3,1.02,1.6523922053
2019-06-03 17:00:00,2.45488,1.31684,2.785768009,1.3948800000000001,0.40684000000000003,1.453,1.06,0.91,1.3970325694,2.56488,1.35684,2.9016588704,1.3948800000000001,0.40684000000000003,1.453,1.17,0.9500000000000001,1.507116452
2019-06-03 17:30:00,2.51952,1.40236,2.8835038754999998,0.6595200000000001,0.19236,0.687,1.8599999999999999,1.21,2.2189411889,2.53952,0.62236,2.6146689657,0.6595200000000001,0.19236,0.687,1.88,0.43,1.9285486771
2019-06-03 18:00:00,2.30352,1.26686,2.6289044581,1.22352,0.35686,1.2745,1.08,0.91,1.41226768,2.46352,1.02686,2.6689646401,1.22352,0.35686,1.2745,1.24,0.67,1.4094325099
2019-06-03 18:30:00,2.422,0.9235000000000001,2.592091096,0.732,0.21350000000000002,0.7625000000000001,1.69,0.71,1.8330848316,2.5220000000000002,0.9535,2.6962281524,0.732,0.21350000000000002,0.7625000000000001,1.79,0.74,1.9369305615
2019-06-03 19:00:00,2.36776,0.77768,2.49220256,0.43776000000000004,0.12768000000000002,0.456,1.9300000000000002,0.65,2.0365166339,2.44776,0.7976800000000001,2.5744557483,0.43776000000000004,0.12768000000000002,0.456,2.01,0.67,2.1187260323
2019-06-03 19:30:00,2.23968,0.9157400000000001,2.4196582920000003,0.25968,0.07574,0.2705,1.98,0.84,2.1508137995,2.24968,0.38574,2.2825107775999998,0.25968,0.07574,0.2705,1.99,0.31,2.014000993
2019-06-03 20:00:00,2.1898400000000002,0.6366200000000001,2.280500877,0.15984,0.04662,0.1665,2.03,0.59,2.1140009461,2.22984,0.6366200000000001,2.3189375692,0.15984,0.04662,0.1665,2.07,0.59,2.1524404754
2019-06-03 20:30:00,2.05448,0.50214,2.1149545267,0.14448000000000003,0.042140000000000004,0.1505,1.9100000000000001,0.46,1.964611921,2.09448,0.51214,2.1561850222,0.14448000000000003,0.042140000000000004,0.1505,1.9500000000000002,0.47000000000000003,2.0058414693
2019-06-03 21:00:00,1.9641600000000001,0.45038000000000006,2.0151344,0.10416,0.03038,0.1085,1.8599999999999999,0.42,1.9068298298,1.99416,0.45038000000000006,2.0443865217,0.10416,0.03038,0.1085,1.8900000000000001,0.42,1.936104336
2019-06-03 21:30:00,1.8049600000000001,0.27728,1.8261338396,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.78,0.27,1.8003610749,1.82496,0.26728,1.8444288005,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8,0.26,1.8186808406
2019-06-03 22:00:00,1.78048,0.26014000000000004,1.7993837417,0.00048000000000000007,0.00014000000000000001,0.0005,1.78,0.26,1.7988885457000001,1.80048,0.22014000000000003,1.8138880478,0.00048000000000000007,0.00014000000000000001,0.0005,1.8,0.22,1.8133946068
2019-06-03 22:30:00,1.65096,0.17028000000000001,1.6597181086,0.0009600000000000001,0.00028000000000000003,0.001,1.65,0.17,1.6587344573,1.6609600000000002,0.16028,1.6686754628,0.0009600000000000001,0.00028000000000000003,0.001,1.6600000000000001,0.16,1.6676930173
2019-06-03 23:00:00,1.65096,0.24028000000000002,1.6683534997,0.0009600000000000001,0.00028000000000000003,0.001,1.65,0.24,1.6673631878,1.6609600000000002,0.23028,1.6768473395,0.0009600000000000001,0.00028000000000000003,0.001,1.6600000000000001,0.23,1.6758579892
2019-06-03 23:30:00,1.53048,0.24014000000000002,1.5492050381,0.00048000000000000007,0.00014000000000000001,0.0005,1.53,0.24,1.5487091399000001,1.55048,0.22014000000000003,1.5660299646,0.00048000000000000007,0.00014000000000000001,0.0005,1.55,0.22,1.5655350523
2019-06-04 00:00:00,1.46,0.23,1.4780054127,0.0,0.0,0.0,1.46,0.23,1.4780054127,1.48,0.22,1.4962620091,0.0,0.0,0.0,1.48,0.22,1.4962620091
2019-06-04 00:30:00,1.37,0.21,1.386001443,0.0,0.0,0.0,1.37,0.21,1.386001443,1.3900000000000001,0.2,1.4043147795,0.0,0.0,0.0,1.3900000000000001,0.2,1.4043147795
2019-06-04 01:00:00,1.4100000000000001,0.24,1.4302796929000001,0.0,0.0,0.0,1.4100000000000001,0.24,1.4302796929000001,1.42,0.23,1.4385061696,0.0,0.0,0.0,1.42,0.23,1.4385061696
2019-06-04 01:30:00,1.52,0.5,1.6001249951,0.0,0.0,0.0,1.52,0.5,1.6001249951,1.47,-0.08,1.4721752613,0.0,0.0,0.0,1.47,-0.08,1.4721752613
2019-06-04 02:00:00,1.5899999999999999,0.23,1.6065490967,0.0,0.0,0.0,1.5899999999999999,0.23,1.6065490967,1.6099999999999999,0.22,1.624961538,0.0,0.0,0.0,1.6099999999999999,0.22,1.624961538
2019-06-04 02:30:00,1.59048,0.24014000000000002,1.6085067143,0.00048000000000000007,0.00014000000000000001,0.0005,1.5899999999999999,0.24,1.608011194,1.61048,0.23014,1.626840573,0.00048000000000000007,0.00014000000000000001,0.0005,1.6099999999999999,0.23,1.6263455967
2019-06-04 03:00:00,1.55,0.24,1.5684705926,0.0,0.0,0.0,1.55,0.24,1.5684705926,1.57,0.23,1.5867577005,0.0,0.0,0.0,1.57,0.23,1.5867577005
2019-06-04 03:30:00,1.48096,0.21028000000000002,1.4958142264,0.0009600000000000001,0.00028000000000000003,0.001,1.48,0.21,1.4948244044,1.50096,0.20028,1.5142631872,0.0009600000000000001,0.00028000000000000003,0.001,1.5,0.2,1.513274595
2019-06-04 04:00:00,1.45,0.21,1.4651279808,0.0,0.0,0.0,1.45,0.21,1.4651279808,1.46,0.12,1.4649232062,0.0,0.0,0.0,1.46,0.12,1.4649232062
