Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-04 04:30:00,1.45,0.55,1.5508062419000002,0.0,0.0,0.0,1.45,0.55,1.5508062419000002,1.38,-0.37,1.4287407043,0.0,0.0,0.0,1.38,-0.37,1.4287407043
2019-06-04 05:00:00,1.41048,0.5401400000000001,1.5103658663,0.00048000000000000007,0.00014000000000000001,0.0005,1.4100000000000001,0.54,1.5098675439,1.32048,-0.38986000000000004,1.3768290562,0.00048000000000000007,0.00014000000000000001,0.0005,1.32,-0.39,1.3764083696
2019-06-04 05:30:00,1.39592,0.39756,1.4514291578,0.025920000000000002,0.007560000000000001,0.027,1.37,0.39,1.4244297104,1.34592,-0.18244000000000002,1.3582286258,0.025920000000000002,0.007560000000000001,0.027,1.32,-0.19,1.3336041392
2019-06-04 06:00:00,1.44032,0.17926,1.4514323443000001,0.10032,0.02926,0.10450000000000001,1.34,0.15,1.3483693856,1.47032,0.16926000000000002,1.4800303544,0.10032,0.02926,0.10450000000000001,1.37,0.14,1.3771347066000001
2019-06-04 06:30:00,1.65032,0.34176,1.6853355749,0.28032,0.08176000000000001,0.292,1.37,0.26,1.3944532979,1.71032,0.33176000000000005,1.7421995293,0.28032,0.08176000000000001,0.292,1.43,0.25,1.4516886719
2019-06-04 07:00:00,1.8804,0.49970000000000003,1.9456629333,0.41040000000000004,0.1197,0.42750000000000005,1.47,0.38,1.5183214416,1.9804,0.5297000000000001,2.0500161585,0.41040000000000004,0.1197,0.42750000000000005,1.57,0.41000000000000003,1.62265215
2019-06-04 07:30:00,2.338,0.8865000000000001,2.5004252138,0.468,0.1365,0.48750000000000004,1.87,0.75,2.014795275,2.458,0.8565,2.6029514498,0.468,0.1365,0.48750000000000004,1.99,0.72,2.1162466775
2019-06-04 08:00:00,2.57856,0.9220800000000001,2.7384673085999998,0.41856000000000004,0.12208000000000001,0.436,2.16,0.8,2.3033888078,2.67856,0.94208,2.8394010636,0.41856000000000004,0.12208000000000001,0.436,2.26,0.8200000000000001,2.404163056
2019-06-04 08:30:00,2.70648,1.07564,2.9123934144,0.63648,0.18564000000000003,0.663,2.07,0.89,2.2532199183,2.8164800000000003,1.10564,3.0257229549,0.63648,0.18564000000000003,0.663,2.18,0.92,2.3661783534
2019-06-04 09:00:00,2.67056,1.17808,2.9188633404,0.8505600000000001,0.24808000000000002,0.886,1.82,0.93,2.0438444168,2.82056,1.22808,3.0763190992,0.8505600000000001,0.24808000000000002,0.886,1.97,0.98,2.2002954347
2019-06-04 09:30:00,2.65376,1.26318,2.9390586673,1.07376,0.31318,1.1185,1.58,0.9500000000000001,1.8436105879,2.84376,1.33318,3.1407546625,1.07376,0.31318,1.1185,1.77,1.02,2.0428656343
2019-06-04 10:00:00,2.67352,1.1718600000000001,2.9190692095,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.81,0.92,2.0303940504,2.85352,1.23186,3.1080629739,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.99,0.98,2.2182200071000002
2019-06-04 10:30:00,2.63368,0.9802400000000001,2.8101851896000003,0.5836800000000001,0.17024,0.608,2.05,0.81,2.2042232192,2.77368,1.02024,2.9553663732,0.5836800000000001,0.17024,0.608,2.19,0.85,2.3491700662
2019-06-04 11:00:00,2.79056,1.20308,3.0388528428,0.7305600000000001,0.21308000000000002,0.761,2.06,0.99,2.2855415113,2.85056,1.12308,3.0638213068,0.7305600000000001,0.21308000000000002,0.761,2.12,0.91,2.307054399
2019-06-04 11:30:00,2.6685600000000003,1.28708,2.9627330963,1.01856,0.29708,1.061,1.65,0.99,1.9242141253,2.81856,1.28708,3.0985247135,1.01856,0.29708,1.061,1.8,0.99,2.0542881979
2019-06-04 12:00:00,2.64648,1.36814,2.9792051708000002,1.29648,0.37814000000000003,1.3505,1.35,0.99,1.6740967714,2.80648,1.44814,3.1580752762,1.29648,0.37814000000000003,1.3505,1.51,1.07,1.8506755523
2019-06-04 12:30:00,2.62744,1.79092,3.1797539842,2.19744,0.64092,2.289,0.43,1.15,1.227762192,2.92744,1.89092,3.485037073,2.19744,0.64092,2.289,0.73,1.25,1.4475496536999999
2019-06-04 13:00:00,2.5713600000000003,1.2174800000000001,2.8450219331,0.9513600000000001,0.27748,0.991,1.62,0.9400000000000001,1.8729655630000002,2.7213600000000002,1.27748,3.0062859811,0.9513600000000001,0.27748,0.991,1.77,1.0,2.0329535164
2019-06-04 13:30:00,2.42104,1.1957200000000001,2.7002186948,1.15104,0.33572,1.199,1.27,0.86,1.533786165,2.62104,1.26572,2.9106524698,1.15104,0.33572,1.199,1.47,0.93,1.7394826817
2019-06-04 14:00:00,2.7064,0.9527,2.8691877335,0.3864,0.11270000000000001,0.4025,2.32,0.84,2.4673872821,2.7664,0.9627,2.9291227782,0.3864,0.11270000000000001,0.4025,2.38,0.85,2.527231687
2019-06-04 14:30:00,2.68936,0.8839800000000001,2.8309146667,0.21936000000000003,0.06398000000000001,0.2285,2.47,0.8200000000000001,2.6025564355,2.7493600000000002,0.9039800000000001,2.8941596794,0.21936000000000003,0.06398000000000001,0.2285,2.5300000000000002,0.84,2.6658019431
2019-06-04 15:00:00,2.67776,0.9426800000000001,2.8388455752,0.31776000000000004,0.09268000000000001,0.331,2.36,0.85,2.5084058683,2.7777600000000002,0.9726800000000001,2.9431372717,0.31776000000000004,0.09268000000000001,0.331,2.46,0.88,2.6126614783
2019-06-04 15:30:00,2.73832,0.9107600000000001,2.885806681,0.20832,0.06076,0.217,2.5300000000000002,0.85,2.6689698387,2.79832,0.93076,2.9490522206,0.20832,0.06076,0.217,2.59,0.87,2.7322152185
2019-06-04 16:00:00,2.73832,0.8332600000000001,2.8622925514,0.14832,0.04326000000000001,0.1545,2.59,0.79,2.7078035379000003,2.78832,0.8332600000000001,2.9101633373,0.14832,0.04326000000000001,0.1545,2.64,0.79,2.7556668884
2019-06-04 16:30:00,2.80272,0.9049600000000001,2.9451981258,0.22272000000000003,0.06496,0.232,2.58,0.84,2.7133005731,2.86272,0.9249600000000001,3.0084409251,0.22272000000000003,0.06496,0.232,2.64,0.86,2.7765446152
2019-06-04 17:00:00,2.99328,0.93054,3.1345860732,0.17328000000000002,0.05054,0.18050000000000002,2.8200000000000003,0.88,2.954115773,3.04328,0.94054,3.185305111,0.17328000000000002,0.05054,0.18050000000000002,2.87,0.89,3.0048294461
2019-06-04 17:30:00,3.1396,1.2478,3.3784749518,0.1296,0.0378,0.135,3.01,1.21,3.2441023412,3.0896,0.5278,3.134358148,0.1296,0.0378,0.135,2.96,0.49,3.00028332
2019-06-04 18:00:00,2.8984,0.9162,3.0397606814,0.1584,0.046200000000000005,0.165,2.74,0.87,2.8748043412,2.9084000000000003,0.6362,2.9771699649,0.1584,0.046200000000000005,0.165,2.75,0.59,2.8125788878
2019-06-04 18:30:00,2.76232,0.7327600000000001,2.8578574142,0.11232,0.032760000000000004,0.117,2.65,0.7000000000000001,2.7408940147000003,2.80232,0.7327600000000001,2.8965383823,0.11232,0.032760000000000004,0.117,2.69,0.7000000000000001,2.7795863002
2019-06-04 19:00:00,2.5068799999999998,0.81784,2.636912892,0.50688,0.14784,0.528,2.0,0.67,2.1092415699,2.6068800000000003,0.84784,2.7412872888,0.50688,0.14784,0.528,2.1,0.7000000000000001,2.2135943621
2019-06-04 19:30:00,2.43264,0.68452,2.5271139666,0.15264000000000003,0.044520000000000004,0.159,2.2800000000000002,0.64,2.3681216185,2.47264,0.56452,2.536263275,0.15264000000000003,0.044520000000000004,0.159,2.32,0.52,2.3775617763
2019-06-04 20:00:00,2.372,0.581,2.442118957,0.07200000000000001,0.021,0.075,2.3,0.56,2.3671924299000002,2.392,0.581,2.4615493089,0.07200000000000001,0.021,0.075,2.32,0.56,2.3866294224
2019-06-04 20:30:00,2.18944,0.59192,2.268042504,0.10944000000000001,0.031920000000000004,0.114,2.08,0.56,2.1540659229,2.20944,0.46192000000000005,2.2572096048,0.10944000000000001,0.031920000000000004,0.114,2.1,0.43,2.1435717856
2019-06-04 21:00:00,1.9993600000000002,0.37148000000000003,2.0335775864,0.039360000000000006,0.01148,0.041,1.96,0.36,1.9927869931000002,2.01936,0.36148,2.0514586518,0.039360000000000006,0.01148,0.041,1.98,0.35000000000000003,2.0106963968
2019-06-04 21:30:00,1.86152,0.24336000000000002,1.8773600614000001,0.01152,0.00336,0.012,1.85,0.24,1.8655026131999999,1.88152,0.23336,1.8959362858,0.01152,0.00336,0.012,1.87,0.23,1.8840912929
2019-06-04 22:00:00,1.8119200000000002,0.21056000000000002,1.8241133737,0.0019200000000000003,0.0005600000000000001,0.002,1.81,0.21,1.8221415971,1.8319200000000002,0.20056000000000002,1.8428660288,0.0019200000000000003,0.0005600000000000001,0.002,1.83,0.2,1.8408965206999999
2019-06-04 22:30:00,1.7524000000000002,0.23070000000000002,1.7675203676,0.0024000000000000002,0.0007,0.0025,1.75,0.23,1.7650495743999999,1.7724000000000002,0.2107,1.7848798979,0.0024000000000000002,0.0007,0.0025,1.77,0.21,1.7824140933
2019-06-04 23:00:00,1.6409600000000002,0.24028000000000002,1.6584583805,0.0009600000000000001,0.00028000000000000003,0.001,1.6400000000000001,0.24,1.6574679484,1.6609600000000002,0.23028,1.6768473395,0.0009600000000000001,0.00028000000000000003,0.001,1.6600000000000001,0.23,1.6758579892
2019-06-04 23:30:00,1.55,0.26,1.5716551785,0.0,0.0,0.0,1.55,0.26,1.5716551785,1.56,0.15,1.5671949464,0.0,0.0,0.0,1.56,0.15,1.5671949464
2019-06-05 00:00:00,1.46,0.21,1.4750254235,0.0,0.0,0.0,1.46,0.21,1.4750254235,1.47,0.2,1.4835430563,0.0,0.0,0.0,1.47,0.2,1.4835430563
2019-06-05 00:30:00,1.41048,0.23014,1.4291319918,0.00048000000000000007,0.00014000000000000001,0.0005,1.4100000000000001,0.23,1.4286357128,1.43048,0.22014000000000003,1.4473198161,0.00048000000000000007,0.00014000000000000001,0.0005,1.43,0.22,1.4468241082
2019-06-05 01:00:00,1.4100000000000001,0.23,1.4286357128,0.0,0.0,0.0,1.4100000000000001,0.23,1.4286357128,1.43,0.22,1.4468241082,0.0,0.0,0.0,1.43,0.22,1.4468241082
2019-06-05 01:30:00,1.5,0.23,1.5175308893000001,0.0,0.0,0.0,1.5,0.23,1.5175308893000001,1.51,0.22,1.5259423318,0.0,0.0,0.0,1.51,0.22,1.5259423318
2019-06-05 02:00:00,1.6,0.22,1.6150541787,0.0,0.0,0.0,1.6,0.22,1.6150541787,1.62,0.21,1.6335544068,0.0,0.0,0.0,1.62,0.21,1.6335544068
2019-06-05 02:30:00,1.6,0.22,1.6150541787,0.0,0.0,0.0,1.6,0.22,1.6150541787,1.62,0.21,1.6335544068,0.0,0.0,0.0,1.62,0.21,1.6335544068
2019-06-05 03:00:00,1.5814400000000002,0.22042,1.5967271056999999,0.00144,0.00042,0.0015,1.58,0.22,1.5952429282,1.6014400000000002,0.21042000000000002,1.6152048321999999,0.00144,0.00042,0.0015,1.6,0.21,1.6137224049
2019-06-05 03:30:00,1.57288,0.22084,1.5883078417,0.00288,0.00084,0.003,1.57,0.22,1.5853390804,1.58288,0.21084000000000003,1.5968602318,0.00288,0.00084,0.003,1.58,0.21,1.5938946013000002
2019-06-05 04:00:00,1.5524,0.2107,1.5666334128,0.0024000000000000002,0.0007,0.0025,1.55,0.21,1.564161117,1.5624,0.2107,1.5765431329,0.0024000000000000002,0.0007,0.0025,1.56,0.21,1.5740711547
2019-06-05 04:30:00,1.55144,0.22042,1.5670197989,0.00144,0.00042,0.0015,1.55,0.22,1.5655350523,1.5614400000000002,0.21042000000000002,1.5755543310000002,0.00144,0.00042,0.0015,1.56,0.21,1.5740711547
2019-06-05 05:00:00,1.53096,0.56028,1.6302613901,0.0009600000000000001,0.00028000000000000003,0.001,1.53,0.56,1.6292636374,1.47096,-0.18972000000000003,1.4831442951,0.0009600000000000001,0.00028000000000000003,0.001,1.47,-0.19,1.4822280526
2019-06-05 05:30:00,1.50824,0.54532,1.6037960594,0.018240000000000003,0.00532,0.019,1.49,0.54,1.5848343762,1.44824,-0.18468,1.4599677394000001,0.018240000000000003,0.00532,0.019,1.43,-0.19,1.4425671561
2019-06-05 06:00:00,1.58192,0.49806000000000006,1.6584735903999999,0.06192,0.018060000000000003,0.0645,1.52,0.48,1.5939887075999999,1.5419200000000002,-0.08194000000000001,1.5440956738,0.06192,0.018060000000000003,0.0645,1.48,-0.1,1.4833745313
2019-06-05 06:30:00,1.7781600000000002,0.37488000000000005,1.817247369,0.18816000000000002,0.054880000000000005,0.196,1.5899999999999999,0.32,1.6218816233000002,1.8181600000000002,0.37488000000000005,1.8564053437,0.18816000000000002,0.054880000000000005,0.196,1.63,0.32,1.661114084
2019-06-05 07:00:00,2.00608,0.42844000000000004,2.051320989,0.16608,0.048440000000000004,0.17300000000000001,1.8399999999999999,0.38,1.8788294228,2.06608,0.42844000000000004,2.1100349286,0.16608,0.048440000000000004,0.17300000000000001,1.9,0.38,1.9376274152000001
2019-06-05 07:30:00,2.5180800000000003,0.7919400000000001,2.6396772245999998,0.17808000000000002,0.05194000000000001,0.1855,2.34,0.74,2.454220854,2.52808,0.60194,2.5987535955,0.17808000000000002,0.05194000000000001,0.1855,2.35,0.55,2.4135036772
2019-06-05 08:00:00,2.85176,0.96718,3.0113073988,0.40176,0.11718,0.41850000000000004,2.45,0.85,2.593260496,2.89176,0.9471800000000001,3.0429304708,0.40176,0.11718,0.41850000000000004,2.49,0.8300000000000001,2.6246904579
2019-06-05 08:30:00,2.9276,1.0943,3.1254334499,0.5976,0.1743,0.6225,2.33,0.92,2.5050548896000002,3.0376,1.1243,3.2389912396,0.5976,0.1743,0.6225,2.44,0.9500000000000001,2.6184155514
2019-06-05 09:00:00,2.87904,1.09472,3.0801433733,0.59904,0.17472000000000001,0.624,2.2800000000000002,0.92,2.4586174977,3.00904,1.12472,3.2123693436,0.59904,0.17472000000000001,0.624,2.41,0.9500000000000001,2.5904825805
2019-06-05 09:30:00,2.85656,1.12858,3.071421145,0.64656,0.18858000000000003,0.6735,2.21,0.9400000000000001,2.4016036309,2.99656,1.16858,3.2163567977,0.64656,0.18858000000000003,0.6735,2.35,0.98,2.5461539624
2019-06-05 10:00:00,2.77928,1.28354,3.0613513764,0.86928,0.25354000000000004,0.9055000000000001,1.9100000000000001,1.03,2.1700230414,2.95928,1.16354,3.179805568,0.86928,0.25354000000000004,0.9055000000000001,2.09,0.91,2.2795174928
2019-06-05 10:30:00,2.66568,1.33624,2.9818429201,1.01568,0.29624,1.058,1.65,1.04,1.9504102133,2.87568,1.1062400000000001,3.0811203157,1.01568,0.29624,1.058,1.8599999999999999,0.81,2.0287188075
2019-06-05 11:00:00,2.71712,1.64666,3.1771418366,1.01712,0.29666000000000003,1.0595,1.7000000000000002,1.35,2.1708293346,2.93712,0.8466600000000001,3.056715075,1.01712,0.29666000000000003,1.0595,1.92,0.55,1.9972230722000002
2019-06-05 11:30:00,2.75936,1.6589800000000001,3.21967114,1.05936,0.30898000000000003,1.1035,1.7000000000000002,1.35,2.1708293346,2.92936,0.8589800000000001,3.052703171,1.05936,0.30898000000000003,1.1035,1.87,0.55,1.9492049661
2019-06-05 12:00:00,2.72784,1.9131200000000002,3.3318372109,1.58784,0.46312000000000003,1.654,1.1400000000000001,1.45,1.844478246,2.89784,1.10312,3.100701598,1.58784,0.46312000000000003,1.654,1.31,0.64,1.457978052
2019-06-05 12:30:00,2.6092,1.8956,3.2250928669,1.6992,0.49560000000000004,1.77,0.91,1.4,1.6697604619000002,2.8092,1.1056,3.0189329241,1.6992,0.49560000000000004,1.77,1.11,0.61,1.2665701718
2019-06-05 13:00:00,2.40096,1.88528,3.0526856373,2.04096,0.59528,2.126,0.36,1.29,1.3392908571,2.57096,1.2052800000000001,2.8394603713,2.04096,0.59528,2.126,0.53,0.61,0.808084154
2019-06-05 13:30:00,2.3407999999999998,1.2769,2.6664242442,1.8408,0.5369,1.9175,0.5,0.74,0.8930845425,2.5408,1.3569,2.8804239705,1.8408,0.5369,1.9175,0.7000000000000001,0.8200000000000001,1.0781465578
2019-06-05 14:00:00,2.24408,1.03494,2.4712336696,1.35408,0.39494,1.4105,0.89,0.64,1.0962207807,2.52408,1.13494,2.7675022403,1.35408,0.39494,1.4105,1.17,0.74,1.3843771163
2019-06-05 14:30:00,2.4216,1.2263,2.7143983219,1.2216,0.3563,1.2725,1.2,0.87,1.4821943192,2.6116,1.2863,2.9111891471,1.2216,0.3563,1.2725,1.3900000000000001,0.93,1.6724233914000002
2019-06-05 15:00:00,2.28736,1.43798,2.7018146217,1.70736,0.49798000000000003,1.7785000000000002,0.58,0.9400000000000001,1.1045361017,2.59736,1.5579800000000001,3.0287919456,1.70736,0.49798000000000003,1.7785000000000002,0.89,1.06,1.3840881475
2019-06-05 15:30:00,2.38448,1.34964,2.7399403278000003,1.40448,0.40964000000000006,1.463,0.98,0.9400000000000001,1.3579396156999999,2.60448,1.43964,2.9758829614,1.40448,0.40964000000000006,1.463,1.2,1.03,1.5814234095000002
2019-06-05 16:00:00,2.30488,1.39934,2.6964095108,1.57488,0.45934,1.6405,0.73,0.9400000000000001,1.1901680554,2.59488,1.50934,3.0019176288,1.57488,0.45934,1.6405,1.02,1.05,1.4638647479
2019-06-05 16:30:00,2.362,1.331,2.7111999189000002,1.512,0.441,1.5750000000000002,0.85,0.89,1.2306908629,2.682,1.451,3.049348291,1.512,0.441,1.5750000000000002,1.17,1.01,1.5456390264
2019-06-05 17:00:00,2.4452,1.3436,2.7900293905,1.5552000000000001,0.4536,1.62,0.89,0.89,1.2586500704999999,2.7152000000000003,1.4636,3.0845479409,1.5552000000000001,0.4536,1.62,1.16,1.01,1.5380832227
2019-06-05 17:30:00,2.44864,1.41252,2.8268446367,1.20864,0.35252000000000006,1.259,1.24,1.06,1.6313184852,2.59864,0.96252,2.7711684539,1.20864,0.35252000000000006,1.259,1.3900000000000001,0.61,1.5179591561999999
2019-06-05 18:00:00,2.35912,1.07766,2.5936071888,1.08912,0.31766000000000005,1.1345,1.27,0.76,1.4800337834000001,2.55912,1.1476600000000001,2.804677994,1.08912,0.31766000000000005,1.1345,1.47,0.8300000000000001,1.6881350657
2019-06-05 18:30:00,2.28224,0.9623200000000001,2.4768284559,1.00224,0.29232,1.044,1.28,0.67,1.4447491131999999,2.43224,1.01232,2.634498662,1.00224,0.29232,1.044,1.43,0.72,1.6010309179000002
2019-06-05 19:00:00,2.1184,0.8312,2.275634417,0.7584000000000001,0.2212,0.79,1.3599999999999999,0.61,1.490536816,2.2584,0.8512000000000001,2.4134854464,0.7584000000000001,0.2212,0.79,1.5,0.63,1.6269296236000002
2019-06-05 19:30:00,2.22552,0.6853600000000001,2.3286600439000003,0.39552000000000004,0.11536,0.41200000000000003,1.83,0.5700000000000001,1.9167159414000001,2.3155200000000002,0.7053600000000001,2.4205713375,0.39552000000000004,0.11536,0.41200000000000003,1.92,0.59,2.0086064821
2019-06-05 20:00:00,2.14032,0.6017600000000001,2.2233049274,0.28032,0.08176000000000001,0.292,1.8599999999999999,0.52,1.9313207916000001,2.20032,0.6117600000000001,2.2837816008000003,0.28032,0.08176000000000001,0.292,1.92,0.53,1.9918082237
2019-06-05 20:30:00,2.09952,0.5723600000000001,2.1761388283,0.17952,0.052360000000000004,0.187,1.92,0.52,1.9891706815,2.14952,0.5723600000000001,2.224417272,0.17952,0.052360000000000004,0.187,1.97,0.52,2.0374739262
2019-06-05 21:00:00,1.99952,0.44736000000000004,2.0489536842,0.05952,0.01736,0.062,1.94,0.43,1.9870832896000001,2.02952,0.44736000000000004,2.0782402171,0.05952,0.01736,0.062,1.97,0.43,2.0163829001
2019-06-05 21:30:00,1.87152,0.30336,1.8959468347000001,0.01152,0.00336,0.012,1.8599999999999999,0.30000000000000004,1.8840382162,1.89152,0.29336,1.9141337466000001,0.01152,0.00336,0.012,1.88,0.29,1.9022355270000002
2019-06-05 22:00:00,1.83,0.25,1.8469975636,0.0,0.0,0.0,1.83,0.25,1.8469975636,1.8399999999999999,0.25,1.8569060289000001,0.0,0.0,0.0,1.8399999999999999,0.25,1.8569060289000001
2019-06-05 22:30:00,1.77,0.31,1.7969418466,0.0,0.0,0.0,1.77,0.31,1.7969418466,1.77,0.14,1.7755280905,0.0,0.0,0.0,1.77,0.14,1.7755280905
2019-06-05 23:00:00,1.6600000000000001,0.30000000000000004,1.6868906307,0.0,0.0,0.0,1.6600000000000001,0.30000000000000004,1.6868906307,1.6600000000000001,0.16,1.6676930173,0.0,0.0,0.0,1.6600000000000001,0.16,1.6676930173
2019-06-05 23:30:00,1.55,0.42,1.6058953889,0.0,0.0,0.0,1.55,0.42,1.6058953889,1.51,-0.06,1.5111915828,0.0,0.0,0.0,1.51,-0.06,1.5111915828
2019-06-06 00:00:00,1.47,0.24,1.4894629905,0.0,0.0,0.0,1.47,0.24,1.4894629905,1.48,0.23,1.4977650016,0.0,0.0,0.0,1.48,0.23,1.4977650016
2019-06-06 00:30:00,1.37,0.2,1.384521578,0.0,0.0,0.0,1.37,0.2,1.384521578,1.38,0.19,1.3930183057,0.0,0.0,0.0,1.38,0.19,1.3930183057
2019-06-06 01:00:00,1.4100000000000001,0.22,1.4270599146,0.0,0.0,0.0,1.4100000000000001,0.22,1.4270599146,1.43,0.21,1.4453373309,0.0,0.0,0.0,1.43,0.21,1.4453373309
2019-06-06 01:30:00,1.5,0.23,1.5175308893000001,0.0,0.0,0.0,1.5,0.23,1.5175308893000001,1.51,0.23,1.5274161188000002,0.0,0.0,0.0,1.51,0.23,1.5274161188000002
2019-06-06 02:00:00,1.55096,0.21028000000000002,1.5651500247999999,0.0009600000000000001,0.00028000000000000003,0.001,1.55,0.21,1.564161117,1.5609600000000001,0.20028,1.5737560802,0.0009600000000000001,0.00028000000000000003,0.001,1.56,0.2,1.5727682601000001
2019-06-06 02:30:00,1.5814400000000002,0.21042000000000002,1.5953774004999999,0.00144,0.00042,0.0015,1.58,0.21,1.5938946013000002,1.59144,0.20042000000000001,1.604010427,0.00144,0.00042,0.0015,1.5899999999999999,0.2,1.6025292509
2019-06-06 03:00:00,1.55,0.26,1.5716551785,0.0,0.0,0.0,1.55,0.26,1.5716551785,1.55,0.12,1.5546382215999999,0.0,0.0,0.0,1.55,0.12,1.5546382215999999
2019-06-06 03:30:00,1.55,0.6000000000000001,1.6620770139,0.0,0.0,0.0,1.55,0.6000000000000001,1.6620770139,1.48,-0.32,1.5141994585,0.0,0.0,0.0,1.48,-0.32,1.5141994585
2019-06-06 04:00:00,1.55,0.58,1.6549622352000002,0.0,0.0,0.0,1.55,0.58,1.6549622352000002,1.47,-0.33,1.5065855435,0.0,0.0,0.0,1.47,-0.33,1.5065855435
2019-06-06 04:30:00,1.5,0.55,1.5976545308999999,0.0,0.0,0.0,1.5,0.55,1.5976545308999999,1.42,-0.36,1.4649232062,0.0,0.0,0.0,1.42,-0.36,1.4649232062
2019-06-06 05:00:00,1.4100000000000001,0.51,1.49939988,0.0,0.0,0.0,1.4100000000000001,0.51,1.49939988,1.33,-0.41000000000000003,1.3917614738,0.0,0.0,0.0,1.33,-0.41000000000000003,1.3917614738
2019-06-06 05:30:00,1.3744,0.5142,1.4674389255,0.014400000000000001,0.004200000000000001,0.015,1.3599999999999999,0.51,1.4524806367,1.2944,-0.4058,1.3565194433,0.014400000000000001,0.004200000000000001,0.015,1.28,-0.41000000000000003,1.3440610105
2019-06-06 06:00:00,1.4848,0.39640000000000003,1.5368031754,0.12480000000000001,0.0364,0.13,1.3599999999999999,0.36,1.4068404316,1.4548,-0.10360000000000001,1.4584841446,0.12480000000000001,0.0364,0.13,1.33,-0.14,1.3373481221999999
2019-06-06 06:30:00,1.65272,0.23746000000000003,1.6696917829,0.16272,0.04746,0.1695,1.49,0.19,1.5020652449,1.70272,0.24746,1.7206079885,0.16272,0.04746,0.1695,1.54,0.2,1.5529327094
2019-06-06 07:00:00,1.86232,0.34776,1.8945112298,0.23232000000000003,0.06776,0.242,1.63,0.28,1.6538742395,1.93232,0.35776,1.9651597391000002,0.23232000000000003,0.06776,0.242,1.7000000000000002,0.29,1.7245579144
2019-06-06 07:30:00,2.3212,0.7891,2.4516623442,0.5112,0.1491,0.5325,1.81,0.64,1.9198176997,2.4512,0.7891,2.5750845132,0.5112,0.1491,0.5325,1.94,0.64,2.0428411588
2019-06-06 08:00:00,2.44408,0.97494,2.6313561238,0.8740800000000001,0.25494,0.9105000000000001,1.57,0.72,1.727223205,2.62408,1.03494,2.8207971657,0.8740800000000001,0.25494,0.9105000000000001,1.75,0.78,1.9159592898
2019-06-06 08:30:00,2.53088,1.1948400000000001,2.798749042,1.25088,0.36484000000000005,1.303,1.28,0.8300000000000001,1.5255490815,2.77088,1.27484,3.0500808186,1.25088,0.36484000000000005,1.303,1.52,0.91,1.7715812146
2019-06-06 09:00:00,2.57408,1.5774400000000002,3.0189741304,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.04,1.13,1.5357408636,2.80408,1.2674400000000001,3.0772177044,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.27,0.8200000000000001,1.5117208736999999
2019-06-06 09:30:00,2.65072,1.78146,3.1937307729,1.6507200000000002,0.48146000000000005,1.7195,1.0,1.3,1.6401219466999999,2.88072,1.30146,3.1610672011,1.6507200000000002,0.48146000000000005,1.7195,1.23,0.8200000000000001,1.4782760229
2019-06-06 10:00:00,2.7009600000000002,1.71278,3.1982495603,2.10096,0.6127800000000001,2.1885,0.6000000000000001,1.1,1.2529964086,2.97096,1.84278,3.4960608476,2.10096,0.6127800000000001,2.1885,0.87,1.23,1.5065855435
2019-06-06 10:30:00,2.42888,1.73384,2.9842351114000003,1.65888,0.48384000000000005,1.728,0.77,1.25,1.4681280598,2.75888,1.24384,3.0263107573,1.65888,0.48384000000000005,1.728,1.1,0.76,1.3370115931
2019-06-06 11:00:00,2.65792,2.02106,3.3390451105,1.95792,0.57106,2.0395,0.7000000000000001,1.45,1.6101242188,2.90792,1.30106,3.1857112,1.95792,0.57106,2.0395,0.9500000000000001,0.73,1.1980818002
2019-06-06 11:30:00,2.77416,2.11538,3.4886668299,2.14416,0.62538,2.2335,0.63,1.49,1.6177144371,2.84416,1.35538,3.1506032835,2.14416,0.62538,2.2335,0.7000000000000001,0.73,1.0113851887
2019-06-06 12:00:00,2.48632,1.8472600000000001,3.0974435669,1.63632,0.47726,1.7045,0.85,1.37,1.6122654868000001,2.85632,1.20726,3.1009741453,1.63632,0.47726,1.7045,1.22,0.73,1.4217243052000001
2019-06-06 12:30:00,2.31192,2.14056,3.1507096344,2.40192,0.7005600000000001,2.502,-0.09,1.44,1.4428097588,2.80192,1.49056,3.1737241216,2.40192,0.7005600000000001,2.502,0.4,0.79,0.8854942123
2019-06-06 13:00:00,2.45928,1.86354,3.0855857548,1.82928,0.53354,1.9055,0.63,1.33,1.4716657229,2.64928,1.17354,2.8975646067,1.82928,0.53354,1.9055,0.8200000000000001,0.64,1.0401922899
2019-06-06 13:30:00,2.22584,1.78212,2.8513707931,1.75584,0.51212,1.8290000000000002,0.47000000000000003,1.27,1.3541787179,2.54584,1.10212,2.7741610984,1.75584,0.51212,1.8290000000000002,0.79,0.59,0.9860020284000001
2019-06-06 14:00:00,2.18144,1.59792,2.7040763303,1.50144,0.43792000000000003,1.564,0.68,1.16,1.3446189051,2.50144,0.9179200000000001,2.6645410862,1.50144,0.43792000000000003,1.564,1.0,0.48,1.1092339699
2019-06-06 14:30:00,2.31384,1.38362,2.6959710403,1.14384,0.33362,1.1915,1.17,1.05,1.5720687008,2.36384,0.6436200000000001,2.4498951508,1.14384,0.33362,1.1915,1.22,0.31,1.2587692402
2019-06-06 15:00:00,1.8758400000000002,1.52712,2.4188574162,2.35584,0.6871200000000001,2.454,-0.48,0.84,0.9674709298,2.36584,1.59712,2.8544686371,2.35584,0.6871200000000001,2.454,0.01,0.91,0.9100549434
2019-06-06 15:30:00,1.98664,1.3790200000000001,2.4183537066,2.15664,0.62902,2.2465,-0.17,0.75,0.7690253572,2.34664,1.49902,2.7845610516,2.15664,0.62902,2.2465,0.19,0.87,0.8905054744
2019-06-06 16:00:00,2.15368,0.9302400000000001,2.3459931799,1.06368,0.31024,1.108,1.09,0.62,1.2539936204,2.45368,1.03024,2.6611914625,1.06368,0.31024,1.108,1.3900000000000001,0.72,1.5654072952
2019-06-06 16:30:00,2.29296,1.24878,2.6109609438,1.81296,0.52878,1.8885,0.48,0.72,0.8653323061,2.35296,1.27878,2.6780028099,1.81296,0.52878,1.8885,0.54,0.75,0.924175308
2019-06-06 17:00:00,2.1756,1.4008,2.5875617867000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.63,0.9500000000000001,1.1399122773,2.4856,0.8608,2.6304341847,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.9400000000000001,0.41000000000000003,1.0255242562
2019-06-06 17:30:00,2.27352,0.77436,2.4017757181,0.80352,0.23436,0.837,1.47,0.54,1.5660459762999999,2.52352,0.7143600000000001,2.6226824817,0.80352,0.23436,0.837,1.72,0.48,1.7857211428
2019-06-06 18:00:00,2.0688,0.5934,2.1522214105,0.6288,0.1834,0.655,1.44,0.41000000000000003,1.4972307771,2.3088,0.6634,2.4022191823,0.6288,0.1834,0.655,1.6800000000000002,0.48,1.7472263734
2019-06-06 18:30:00,2.07904,0.61972,2.1694377613,0.71904,0.20972000000000002,0.749,1.3599999999999999,0.41000000000000003,1.4204576727,2.25904,0.6797200000000001,2.3590847802,0.71904,0.20972000000000002,0.749,1.54,0.47000000000000003,1.6101242188
2019-06-06 19:00:00,2.03656,0.44858000000000003,2.0853778195,0.40656000000000003,0.11858,0.42350000000000004,1.63,0.33,1.6630694513000002,2.1365600000000002,0.47858000000000006,2.1895039278,0.40656000000000003,0.11858,0.42350000000000004,1.73,0.36,1.7670597047
2019-06-06 19:30:00,1.97256,0.40408000000000005,2.0135226843,0.32256,0.09408000000000001,0.336,1.65,0.31,1.6788686667000001,2.04256,0.41408000000000006,2.084109786,0.32256,0.09408000000000001,0.336,1.72,0.32,1.7495142182999999
2019-06-06 20:00:00,1.9810400000000001,0.6557200000000001,2.0867410477,0.19104000000000002,0.055720000000000006,0.199,1.79,0.6000000000000001,1.8878824116000001,1.95104,0.00572,1.9510483848,0.19104000000000002,0.055720000000000006,0.199,1.76,-0.05,1.760710084
2019-06-06 20:30:00,1.93296,0.6987800000000001,2.0553899508,0.13296000000000002,0.03878,0.1385,1.8,0.66,1.917185437,1.87296,-0.16122,1.8798859141,0.13296000000000002,0.03878,0.1385,1.74,-0.2,1.7514565367000001
2019-06-06 21:00:00,1.8820800000000002,0.48394000000000004,1.9433020994999999,0.08208,0.023940000000000003,0.0855,1.8,0.46,1.8578482177,1.85208,0.05394,1.8528653081000002,0.08208,0.023940000000000003,0.0855,1.77,0.03,1.770254219
2019-06-06 21:30:00,1.8070400000000002,0.34372,1.8394393167,0.047040000000000005,0.013720000000000001,0.049,1.76,0.33,1.7906702656,1.79704,0.13372,1.8020082686,0.047040000000000005,0.013720000000000001,0.049,1.75,0.12,1.7541094607
2019-06-06 22:00:00,1.81648,0.6006400000000001,1.9132088229000002,0.036480000000000005,0.01064,0.038,1.78,0.59,1.8752333187999999,1.75648,-0.12936,1.7612370652,0.036480000000000005,0.01064,0.038,1.72,-0.14,1.7256882685
2019-06-06 22:30:00,1.71696,0.30078000000000005,1.7431064942,0.03696,0.010780000000000001,0.0385,1.6800000000000002,0.29,1.7048460341,1.72696,0.21078000000000002,1.7397755745999999,0.03696,0.010780000000000001,0.0385,1.69,0.2,1.7017931719
2019-06-06 23:00:00,1.6564800000000002,0.46064000000000005,1.7193356857,0.036480000000000005,0.01064,0.038,1.62,0.45,1.6813387523,1.62648,-0.05936,1.6275628406,0.036480000000000005,0.01064,0.038,1.5899999999999999,-0.07,1.5915401346
2019-06-06 23:30:00,1.52648,0.22064000000000003,1.5423434118000001,0.036480000000000005,0.01064,0.038,1.49,0.21,1.5047258887,1.53648,0.22064000000000003,1.5522412184,0.036480000000000005,0.01064,0.038,1.5,0.21,1.5146286674
2019-06-07 00:00:00,1.55056,0.36308,1.5925022449,0.010560000000000002,0.0030800000000000003,0.011,1.54,0.36,1.5815182579,1.5605600000000002,0.34308000000000005,1.5978270870000002,0.010560000000000002,0.0030800000000000003,0.011,1.55,0.34,1.5868522299999999
2019-06-07 00:30:00,1.58,0.48,1.6513025162,0.0,0.0,0.0,1.58,0.48,1.6513025162,1.5899999999999999,0.47000000000000003,1.6580108564,0.0,0.0,0.0,1.5899999999999999,0.47000000000000003,1.6580108564
2019-06-07 01:00:00,1.65,0.51,1.7270205558,0.0,0.0,0.0,1.65,0.51,1.7270205558,1.6600000000000001,0.5,1.7336666346,0.0,0.0,0.0,1.6600000000000001,0.5,1.7336666346
2019-06-07 01:30:00,1.71,0.51,1.784432683,0.0,0.0,0.0,1.71,0.51,1.784432683,1.72,0.5,1.7912007146,0.0,0.0,0.0,1.72,0.5,1.7912007146
2019-06-07 02:00:00,1.8,0.46,1.8578482177,0.0,0.0,0.0,1.8,0.46,1.8578482177,1.81,0.45,1.8651005335000002,0.0,0.0,0.0,1.81,0.45,1.8651005335000002
2019-06-07 02:30:00,1.78,0.44,1.8335757415,0.0,0.0,0.0,1.78,0.44,1.8335757415,1.8,0.42,1.8483506161,0.0,0.0,0.0,1.8,0.42,1.8483506161
2019-06-07 03:00:00,1.81,0.44,1.8627130751,0.0,0.0,0.0,1.81,0.44,1.8627130751,1.83,0.42,1.8775782274,0.0,0.0,0.0,1.83,0.42,1.8775782274
2019-06-07 03:30:00,1.78,0.42,1.8288794383,0.0,0.0,0.0,1.78,0.42,1.8288794383,1.79,0.42,1.8386136081000002,0.0,0.0,0.0,1.79,0.42,1.8386136081000002
2019-06-07 04:00:00,1.78,0.41000000000000003,1.8266088799,0.0,0.0,0.0,1.78,0.41000000000000003,1.8266088799,1.79,0.4,1.8341483037000001,0.0,0.0,0.0,1.79,0.4,1.8341483037000001
2019-06-07 04:30:00,1.63048,0.32014000000000004,1.6616120636,0.00048000000000000007,0.00014000000000000001,0.0005,1.63,0.32,1.661114084,1.65048,0.31014,1.6793662644,0.00048000000000000007,0.00014000000000000001,0.0005,1.65,0.31,1.6788686667000001
2019-06-07 05:00:00,1.46096,0.23028,1.4789972955000001,0.0009600000000000001,0.00028000000000000003,0.001,1.46,0.23,1.4780054127,1.47096,0.22028000000000003,1.4873622961000001,0.0009600000000000001,0.00028000000000000003,0.001,1.47,0.22,1.4863714206
2019-06-07 05:30:00,1.3708,0.1519,1.3791904328,0.0408,0.0119,0.0425,1.33,0.14,1.3373481221999999,1.3908,0.1519,1.3990704950000001,0.0408,0.0119,0.0425,1.35,0.14,1.3572398462
2019-06-07 06:00:00,1.42608,0.19094000000000003,1.4388058417,0.10608000000000001,0.030940000000000002,0.1105,1.32,0.16,1.3296616111000001,1.45608,0.18094000000000002,1.4672791997,0.10608000000000001,0.030940000000000002,0.1105,1.35,0.15,1.3583077707
2019-06-07 06:30:00,1.5899999999999999,0.3175,1.6213902214,0.30000000000000004,0.08750000000000001,0.3125,1.29,0.23,1.3103434664,1.67,0.3075,1.6980742769,0.30000000000000004,0.08750000000000001,0.3125,1.37,0.22,1.3875518008
2019-06-07 07:00:00,1.9028800000000001,0.54334,1.9789316941,0.42288000000000003,0.12334,0.4405,1.48,0.42,1.5384407691000002,1.9828800000000002,0.5633400000000001,2.0613502977,0.42288000000000003,0.12334,0.4405,1.56,0.44,1.6208639671
2019-06-07 07:30:00,2.38896,0.92178,2.5606265347,0.34896000000000005,0.10178000000000001,0.3635,2.04,0.8200000000000001,2.1986359408,2.44896,0.7017800000000001,2.5475282628,0.34896000000000005,0.10178000000000001,0.3635,2.1,0.6000000000000001,2.1840329668
2019-06-07 08:00:00,2.6116,0.9988,2.7960786827,0.44160000000000005,0.1288,0.46,2.17,0.87,2.3379050451,2.7016,0.9588000000000001,2.8666949611,0.44160000000000005,0.1288,0.46,2.26,0.8300000000000001,2.4075921582
2019-06-07 08:30:00,2.65888,0.97384,2.8316085888,0.45888,0.13384000000000001,0.47800000000000004,2.2,0.84,2.3549097647,2.77888,1.00384,2.9546351382,0.45888,0.13384000000000001,0.47800000000000004,2.32,0.87,2.4777610861
2019-06-07 09:00:00,2.53848,1.02914,2.7391622533,0.6484800000000001,0.18914,0.6755,1.8900000000000001,0.84,2.0682601384,2.66848,1.05914,2.8709864246,0.6484800000000001,0.18914,0.6755,2.02,0.87,2.199386278
2019-06-07 09:30:00,2.57096,0.99528,2.7568854891,0.60096,0.17528000000000002,0.626,1.97,0.8200000000000001,2.1338462925,2.69096,1.02528,2.8796640082,0.60096,0.17528000000000002,0.626,2.09,0.85,2.2562358033
2019-06-07 10:00:00,2.61384,0.9961200000000001,2.7972155083,0.60384,0.17612000000000003,0.629,2.01,0.8200000000000001,2.1708293346,2.74384,1.02612,2.9294334264,0.60384,0.17612000000000003,0.629,2.14,0.85,2.3026289323
2019-06-07 10:30:00,2.5504,1.0097,2.7429973113,0.6504,0.1897,0.6775,1.9,0.8200000000000001,2.0693960472,2.6804,1.0497,2.8786132512,0.6504,0.1897,0.6775,2.03,0.86,2.2046541679000002
2019-06-07 11:00:00,2.53072,0.97396,2.7116677156,0.6307200000000001,0.18396,0.657,1.9,0.79,2.0576928828,2.66072,1.01396,2.8473752475,0.6307200000000001,0.18396,0.657,2.03,0.8300000000000001,2.1931256234
2019-06-07 11:30:00,2.75472,1.36846,3.0759006892,0.47472000000000003,0.13846,0.49450000000000005,2.2800000000000002,1.23,2.590617687,2.74472,0.5884600000000001,2.8070933454,0.47472000000000003,0.13846,0.49450000000000005,2.27,0.45,2.3141737186
2019-06-07 12:00:00,2.854,0.9470000000000001,3.0070126372,0.264,0.077,0.275,2.59,0.87,2.7322152185,2.914,0.887,3.0460080433,0.264,0.077,0.275,2.65,0.81,2.7710286899
2019-06-07 12:30:00,2.68688,0.9478400000000001,2.8491621224,0.26688,0.07784,0.278,2.42,0.87,2.571633722,2.71688,0.69784,2.8050699813,0.26688,0.07784,0.278,2.45,0.62,2.527231687
2019-06-07 13:00:00,2.5495200000000002,0.7973600000000001,2.6712984109,0.29952,0.08736000000000001,0.312,2.25,0.71,2.3593643212,2.6295200000000003,0.8173600000000001,2.7536253921,0.29952,0.08736000000000001,0.312,2.33,0.73,2.4416797497
2019-06-07 13:30:00,2.52992,0.8120600000000001,2.65705413,0.34992,0.10206000000000001,0.3645,2.18,0.71,2.292705825,2.6299200000000003,0.85206,2.7645045578,0.34992,0.10206000000000001,0.3645,2.2800000000000002,0.75,2.4001874927
2019-06-07 14:00:00,2.54136,0.9049800000000001,2.6976840901,0.53136,0.15498,0.5535,2.01,0.75,2.1453671015,2.64136,0.93498,2.8019582884,0.53136,0.15498,0.5535,2.11,0.78,2.2495555117
2019-06-07 14:30:00,2.8475200000000003,0.9413600000000001,2.9990879947,0.34752000000000005,0.10136,0.362,2.5,0.84,2.6373471520000002,2.9275200000000003,0.9713600000000001,3.0844632596,0.34752000000000005,0.10136,0.362,2.58,0.87,2.7227375929
2019-06-07 15:00:00,2.88016,0.92588,3.025322363,0.26016,0.07588,0.271,2.62,0.85,2.754432791,2.94016,0.94588,3.0885643591,0.26016,0.07588,0.271,2.68,0.87,2.8176763476
2019-06-07 15:30:00,2.84632,0.92976,2.9943265019,0.37632000000000004,0.10976000000000001,0.392,2.47,0.8200000000000001,2.6025564355,2.91632,0.8897600000000001,3.0490318463,0.37632000000000004,0.10976000000000001,0.392,2.54,0.78,2.6570660511
2019-06-07 16:00:00,2.90384,0.9086200000000001,3.0426759686000002,0.30384,0.08862,0.3165,2.6,0.8200000000000001,2.7262428358,2.97384,0.9186200000000001,3.1124888835,0.30384,0.08862,0.3165,2.67,0.8300000000000001,2.796032904
2019-06-07 16:30:00,2.9352,0.8711000000000001,3.0617338634,0.1752,0.0511,0.1825,2.76,0.8200000000000001,2.8792360098,2.9752,0.8711000000000001,3.1001016516,0.1752,0.0511,0.1825,2.8,0.8200000000000001,2.9176017549
2019-06-07 17:00:00,2.9568000000000003,0.8774000000000001,3.0842336163,0.1968,0.0574,0.20500000000000002,2.76,0.8200000000000001,2.8792360098,2.9968,0.8774000000000001,3.1226016397,0.1968,0.0574,0.20500000000000002,2.8,0.8200000000000001,2.9176017549
2019-06-07 17:30:00,2.8768000000000002,0.8299000000000001,2.9941129321,0.1368,0.039900000000000005,0.14250000000000002,2.74,0.79,2.8516135783000003,2.9268,0.8299000000000001,3.0421854398,0.1368,0.039900000000000005,0.14250000000000002,2.79,0.79,2.8996896386
2019-06-07 18:00:00,2.72424,0.8733200000000001,2.8607990842,0.11424000000000001,0.03332,0.11900000000000001,2.61,0.84,2.7418424462,2.70424,0.53332,2.7563280284,0.11424000000000001,0.03332,0.11900000000000001,2.59,0.5,2.6378210705000003
2019-06-07 18:30:00,2.47728,0.64004,2.5586260766,0.13728,0.040040000000000006,0.14300000000000002,2.34,0.6000000000000001,2.4156986567,2.48728,0.5200400000000001,2.5410634388,0.13728,0.040040000000000006,0.14300000000000002,2.35,0.48,2.3985203772
2019-06-07 19:00:00,2.2192,0.49560000000000004,2.2738663109,0.2592,0.0756,0.27,1.96,0.42,2.0044949489,2.2592,0.3356,2.2839903678,0.2592,0.0756,0.27,2.0,0.26,2.0168291946
2019-06-07 19:30:00,2.1324,0.3607,2.1626914366,0.2424,0.0707,0.2525,1.8900000000000001,0.29,1.9121192431,2.1824,0.37070000000000003,2.2136594702,0.2424,0.0707,0.2525,1.94,0.30000000000000004,1.9630588376
2019-06-07 20:00:00,2.05896,0.36928000000000005,2.0918135672,0.16896000000000003,0.049280000000000004,0.176,1.8900000000000001,0.32,1.9168985367,2.10896,0.32928,2.1345110916,0.16896000000000003,0.049280000000000004,0.176,1.94,0.28,1.9601020382
2019-06-07 20:30:00,1.94216,0.32438,1.9690626831,0.15216000000000002,0.04438,0.1585,1.79,0.28,1.8117670932,1.9621600000000001,0.21438000000000001,1.9738365306999999,0.15216000000000002,0.04438,0.1585,1.81,0.17,1.8179658963
2019-06-07 21:00:00,1.8674400000000002,0.21842000000000003,1.8801700588,0.09744000000000001,0.02842,0.1015,1.77,0.19,1.7801685313000002,1.89744,0.20842000000000002,1.9088523908,0.09744000000000001,0.02842,0.1015,1.8,0.18,1.8089776118
2019-06-07 21:30:00,1.8032,0.1826,1.8124218604000002,0.0432,0.0126,0.045,1.76,0.17,1.7681911661,1.8232,0.1726,1.8313516866000001,0.0432,0.0126,0.045,1.78,0.16,1.7871765442
2019-06-07 22:00:00,1.79216,0.19938000000000003,1.8032165289000002,0.03216,0.009380000000000001,0.0335,1.76,0.19,1.7702259743000002,1.81216,0.18938000000000002,1.8220287182,0.03216,0.009380000000000001,0.0335,1.78,0.18,1.7890779748
2019-06-07 22:30:00,1.71264,0.19952,1.7242227234,0.03264,0.00952,0.034,1.6800000000000002,0.19,1.6907099101,1.73264,0.18952000000000002,1.7429742396,0.03264,0.00952,0.034,1.7000000000000002,0.18,1.7095028517
2019-06-07 23:00:00,1.60264,0.19952,1.6150118266,0.03264,0.00952,0.034,1.57,0.19,1.5814550262,1.61264,0.18952000000000002,1.6237381562,0.03264,0.00952,0.034,1.58,0.18,1.5902201106
2019-06-07 23:30:00,1.48264,0.17952,1.4934687141,0.03264,0.00952,0.034,1.45,0.17,1.4599315052000001,1.50264,0.16952,1.5121719479,0.03264,0.00952,0.034,1.47,0.16,1.4786818454000001
2019-06-08 00:00:00,1.39264,0.21952000000000002,1.4098351677,0.03264,0.00952,0.034,1.3599999999999999,0.21,1.3761177275,1.40264,0.039520000000000007,1.4031966363000001,0.03264,0.00952,0.034,1.37,0.03,1.3703284278
2019-06-08 00:30:00,1.36264,0.14952000000000001,1.3708187335,0.03264,0.00952,0.034,1.33,0.14,1.3373481221999999,1.37264,0.14952000000000001,1.3807595011,0.03264,0.00952,0.034,1.34,0.14,1.3472935834
2019-06-08 01:00:00,1.36264,0.14952000000000001,1.3708187335,0.03264,0.00952,0.034,1.33,0.14,1.3373481221999999,1.37264,0.14952000000000001,1.3807595011,0.03264,0.00952,0.034,1.34,0.14,1.3472935834
2019-06-08 01:30:00,1.4526400000000002,0.16952,1.4624978632,0.03264,0.00952,0.034,1.42,0.16,1.4289856542,1.46264,0.15952000000000002,1.471313155,0.03264,0.00952,0.034,1.43,0.15,1.4378456106
2019-06-08 02:00:00,1.53264,0.15952000000000002,1.5409192062,0.03264,0.00952,0.034,1.5,0.15,1.5074813432,1.55264,0.14952000000000001,1.5598228104,0.03264,0.00952,0.034,1.52,0.14,1.5264337522
2019-06-08 02:30:00,1.5288,0.1584,1.5369840598,0.028800000000000003,0.008400000000000001,0.03,1.5,0.15,1.5074813432,1.5488,0.1484,1.5558933125,0.028800000000000003,0.008400000000000001,0.03,1.52,0.14,1.5264337522
2019-06-08 03:00:00,1.51024,0.16882000000000003,1.5196463569,0.030240000000000003,0.008820000000000001,0.0315,1.48,0.16,1.4886235253,1.52024,0.15882000000000002,1.5285134772,0.030240000000000003,0.008820000000000001,0.0315,1.49,0.15,1.4975313018
2019-06-08 03:30:00,1.5112,0.1791,1.5217760183,0.031200000000000002,0.0091,0.0325,1.48,0.17,1.4897315194,1.5211999999999999,0.1691,1.5305699102,0.031200000000000002,0.0091,0.0325,1.49,0.16,1.4985659812
2019-06-08 04:00:00,1.5112,0.1791,1.5217760183,0.031200000000000002,0.0091,0.0325,1.48,0.17,1.4897315194,1.5211999999999999,0.15910000000000002,1.5294973848,0.031200000000000002,0.0091,0.0325,1.49,0.15,1.4975313018
2019-06-08 04:30:00,1.4921600000000002,0.17938,1.5029034067,0.03216,0.009380000000000001,0.0335,1.46,0.17,1.4698639393000001,1.5121600000000002,0.15938000000000002,1.5205360403000001,0.03216,0.009380000000000001,0.0335,1.48,0.15,1.4875819305
2019-06-08 05:00:00,1.4784000000000002,0.38120000000000004,1.5267547282,0.038400000000000004,0.0112,0.04,1.44,0.37,1.4867750334,1.4484,-0.0888,1.4511195678,0.038400000000000004,0.0112,0.04,1.4100000000000001,-0.1,1.4135416513
2019-06-08 05:30:00,1.4624000000000001,0.6082000000000001,1.5838311147000002,0.062400000000000004,0.0182,0.065,1.4,0.59,1.5192432327,1.3824,-0.3018,1.4149604235,0.062400000000000004,0.0182,0.065,1.32,-0.32,1.3582341477
2019-06-08 06:00:00,1.48984,0.61912,1.613360716,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3900000000000001,0.59,1.5100331122,1.41984,-0.28088,1.4473559341,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.32,-0.31,1.3559129766
2019-06-08 06:30:00,1.54072,0.47396000000000005,1.6119727665,0.15072000000000002,0.043960000000000006,0.157,1.3900000000000001,0.43,1.4549914089,1.51072,-0.00604,1.5107320741999999,0.15072000000000002,0.043960000000000006,0.157,1.3599999999999999,-0.05,1.3609188073
2019-06-08 07:00:00,1.63856,0.28208,1.6626629243000002,0.17856000000000002,0.05208,0.186,1.46,0.23,1.4780054127,1.67856,0.29208,1.7037823804999999,0.17856000000000002,0.05208,0.186,1.5,0.24,1.5190786681000001
2019-06-08 07:30:00,1.7790400000000002,0.29972000000000004,1.8041106950999999,0.23904000000000003,0.06972,0.249,1.54,0.23,1.5570806016,1.82904,0.31972,1.8567735995999999,0.23904000000000003,0.06972,0.249,1.5899999999999999,0.25,1.6095340941
2019-06-08 08:00:00,1.91256,0.5190800000000001,1.9817491769000002,0.20256000000000002,0.05908000000000001,0.211,1.71,0.46,1.7707907837999999,1.90256,0.08908,1.9046442712,0.20256000000000002,0.05908000000000001,0.211,1.7000000000000002,0.03,1.7002646853
2019-06-08 08:30:00,2.09416,0.41288,2.1344732371,0.28416,0.08288000000000001,0.296,1.81,0.33,1.8398369493,2.15416,0.42288000000000003,2.195275108,0.28416,0.08288000000000001,0.296,1.87,0.34,1.9006577809
2019-06-08 09:00:00,2.09032,0.45926000000000006,2.140176967,0.34032,0.09926000000000001,0.35450000000000004,1.75,0.36,1.7866449004,2.1703200000000002,0.47926,2.2226063642,0.34032,0.09926000000000001,0.35450000000000004,1.83,0.38,1.8690371853
2019-06-08 09:30:00,2.12472,0.48096000000000005,2.178475981,0.41472000000000003,0.12096000000000001,0.432,1.71,0.36,1.7474839055,2.20472,0.5009600000000001,2.2609182205,0.41472000000000003,0.12096000000000001,0.432,1.79,0.38,1.8298907071000001
2019-06-08 10:00:00,2.15952,0.45486000000000004,2.20690377,0.35952,0.10486000000000001,0.3745,1.8,0.35000000000000003,1.8337120821,2.22952,0.46486000000000005,2.2774666298,0.35952,0.10486000000000001,0.3745,1.87,0.36,1.904337155
2019-06-08 10:30:00,2.12568,0.47124000000000005,2.1772879001,0.41568000000000005,0.12124000000000001,0.433,1.71,0.35000000000000003,1.7454512311000001,2.20568,0.49124000000000007,2.259721443,0.41568000000000005,0.12124000000000001,0.433,1.79,0.37,1.8278402556
2019-06-08 11:00:00,2.0636,0.5348,2.131772971,0.6336,0.18480000000000002,0.66,1.43,0.35000000000000003,1.4722092243,2.1936,0.5748,2.2676587045,0.6336,0.18480000000000002,0.66,1.56,0.39,1.608011194
2019-06-08 11:30:00,2.09408,0.55244,2.1657241283,0.69408,0.20244,0.723,1.4,0.35000000000000003,1.443086969,2.23408,0.5724400000000001,2.3062525881,0.69408,0.20244,0.723,1.54,0.37,1.5838244852
2019-06-08 12:00:00,2.05056,0.7830800000000001,2.1949967197999998,0.9705600000000001,0.28308,1.011,1.08,0.5,1.1901260437,2.18056,0.67308,2.2820776937,0.9705600000000001,0.28308,1.011,1.21,0.39,1.2712985487
2019-06-08 12:30:00,1.77888,0.7463400000000001,1.9291027578,1.35888,0.39634,1.4155,0.42,0.35000000000000003,0.5467174773,2.03888,0.78634,2.1852602248,1.35888,0.39634,1.4155,0.68,0.39,0.7839005039
2019-06-08 13:00:00,1.81352,0.59436,1.9084335461,1.04352,0.30436,1.087,0.77,0.29,0.8228000972,1.9935200000000002,0.64436,2.0950708341,1.04352,0.30436,1.087,0.9500000000000001,0.34,1.0090094152
2019-06-08 13:30:00,1.80624,1.13932,2.1355451295,1.50624,0.43932000000000004,1.569,0.30000000000000004,0.7000000000000001,0.7615773106,1.9562400000000002,0.53932,2.029221772,1.50624,0.43932000000000004,1.569,0.45,0.1,0.46097722290000004
2019-06-08 14:00:00,1.9011200000000001,1.15116,2.2224820809,1.34112,0.39116,1.397,0.56,0.76,0.9440338977,2.02112,0.26116,2.0379231094,1.34112,0.39116,1.397,0.68,-0.13,0.6923149572
2019-06-08 14:30:00,1.88088,1.2973400000000002,2.2849071425,1.67088,0.48734000000000005,1.7405,0.21,0.81,0.8367795409000001,2.13088,0.48734000000000005,2.1858979505000002,1.67088,0.48734000000000005,1.7405,0.46,0.0,0.46
2019-06-08 15:00:00,1.6244,1.3542,2.1148364003,1.9344000000000001,0.5642,2.015,-0.31,0.79,0.8486459804,1.7944,0.6442,1.9065321922,1.9344000000000001,0.5642,2.015,-0.14,0.08,0.161245155
2019-06-08 15:30:00,1.74696,0.7157800000000001,1.8879116107,1.11696,0.32578,1.1635,0.63,0.39,0.7409453421000001,2.09696,0.66578,2.2001145993,1.11696,0.32578,1.1635,0.98,0.34,1.0373041984
2019-06-08 16:00:00,1.88088,0.53234,1.954762249,0.5908800000000001,0.17234000000000002,0.6155,1.29,0.36,1.3392908571,1.9908800000000002,0.44234,2.0394283145,0.5908800000000001,0.17234000000000002,0.6155,1.4,0.27,1.4257980222
2019-06-08 16:30:00,2.00736,0.45048000000000005,2.0572861736,0.44736000000000004,0.13048,0.466,1.56,0.32,1.592482339,2.11736,0.48048,2.1711919307,0.44736000000000004,0.13048,0.466,1.67,0.35000000000000003,1.7062825088
2019-06-08 17:00:00,2.11264,0.46202000000000004,2.1625702879,0.45264000000000004,0.13202,0.47150000000000003,1.6600000000000001,0.33,1.6924833825,2.20264,0.48202000000000006,2.2547652317,0.45264000000000004,0.13202,0.47150000000000003,1.75,0.35000000000000003,1.7846568298
2019-06-08 17:30:00,2.16136,0.46998000000000006,2.2118675932,0.41136000000000006,0.11998,0.42850000000000005,1.75,0.35000000000000003,1.7846568298,2.2413600000000002,0.48998,2.2942918406,0.41136000000000006,0.11998,0.42850000000000005,1.83,0.37,1.8670297266
2019-06-08 18:00:00,2.07936,0.35898,2.1101195819,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.74,0.26,1.7593180497,2.14936,0.36898000000000003,2.1808013779,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.81,0.27,1.8300273222
2019-06-08 18:30:00,2.09096,0.31028,2.11385605,0.24096,0.07028000000000001,0.251,1.85,0.24,1.8655026131999999,2.15096,0.32028,2.1746742745,0.24096,0.07028000000000001,0.251,1.9100000000000001,0.25,1.9262917744
2019-06-08 19:00:00,2.06416,0.27788,2.0827803053,0.16416,0.047880000000000006,0.171,1.9,0.23,1.9138704240000002,2.11416,0.27788,2.132343734,0.16416,0.047880000000000006,0.171,1.9500000000000002,0.23,1.9635172523
2019-06-08 19:30:00,2.01208,0.28144,2.0316678862,0.14208,0.041440000000000005,0.148,1.87,0.24,1.885338166,2.05208,0.28144,2.0712896466,0.14208,0.041440000000000005,0.148,1.9100000000000001,0.24,1.9250194804
2019-06-08 20:00:00,1.9277600000000001,0.26018,1.9452383530000001,0.13776000000000002,0.04018,0.14350000000000002,1.79,0.22,1.8034688797,1.9677600000000002,0.26018,1.9848861554,0.13776000000000002,0.04018,0.14350000000000002,1.83,0.22,1.8431766058
2019-06-08 20:30:00,1.86544,0.5024200000000001,1.9319141415,0.14544,0.042420000000000006,0.1515,1.72,0.46,1.7804493815,1.84544,-0.027580000000000004,1.8456460793,0.14544,0.042420000000000006,0.1515,1.7000000000000002,-0.07,1.7014405661
2019-06-08 21:00:00,1.85216,0.56688,1.9369691789,0.09216,0.02688,0.096,1.76,0.54,1.840978001,1.79216,-0.21312,1.8047874113,0.09216,0.02688,0.096,1.7000000000000002,-0.24,1.7168575946
2019-06-08 21:30:00,1.78992,0.17456000000000002,1.7984117437,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.74,0.16,1.7473408368,1.80992,0.16456,1.8173855947000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.76,0.15,1.76638048
