Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-08 22:00:00,1.73648,0.17064000000000001,1.7448440618,0.036480000000000005,0.01064,0.038,1.7000000000000002,0.16,1.7075128111,1.75648,0.16064,1.7638104207,0.036480000000000005,0.01064,0.038,1.72,0.15,1.7265283085
2019-06-08 22:30:00,1.73696,0.17078000000000002,1.7453354549,0.03696,0.010780000000000001,0.0385,1.7000000000000002,0.16,1.7075128111,1.75696,0.16078,1.7643011789,0.03696,0.010780000000000001,0.0385,1.72,0.15,1.7265283085
2019-06-08 23:00:00,1.62648,0.17064000000000001,1.6354067384,0.036480000000000005,0.01064,0.038,1.5899999999999999,0.16,1.5980300373,1.64648,0.16064,1.6542979175,0.036480000000000005,0.01064,0.038,1.6099999999999999,0.15,1.6169724797
2019-06-08 23:30:00,1.50888,0.17134000000000002,1.5185770478,0.038880000000000005,0.011340000000000001,0.0405,1.47,0.16,1.4786818454000001,1.52888,0.16134,1.5373693928,0.038880000000000005,0.011340000000000001,0.0405,1.49,0.15,1.4975313018
2019-06-09 00:00:00,1.46648,0.15064000000000002,1.4741967304,0.036480000000000005,0.01064,0.038,1.43,0.14,1.4368368035,1.47648,0.15064000000000002,1.4841447369,0.036480000000000005,0.01064,0.038,1.44,0.14,1.4467895493
2019-06-09 00:30:00,1.38744,0.15092,1.3956240898,0.03744,0.010920000000000001,0.039,1.35,0.14,1.3572398462,1.39744,0.15092,1.4055658647,0.03744,0.010920000000000001,0.039,1.3599999999999999,0.14,1.3671868929
2019-06-09 01:00:00,1.396,0.1505,1.4040891175,0.036000000000000004,0.0105,0.0375,1.3599999999999999,0.14,1.3671868929,1.4060000000000001,0.1505,1.4140319127,0.036000000000000004,0.0105,0.0375,1.37,0.14,1.3771347066000001
2019-06-09 01:30:00,1.49696,0.17078000000000002,1.5066701862,0.03696,0.010780000000000001,0.0385,1.46,0.16,1.4687409574,1.50696,0.16078,1.515512669,0.03696,0.010780000000000001,0.0385,1.47,0.15,1.4776332427
2019-06-09 02:00:00,1.5684,0.17120000000000002,1.5777160708,0.038400000000000004,0.0112,0.04,1.53,0.16,1.5383432647,1.5884,0.1612,1.5965587994,0.038400000000000004,0.0112,0.04,1.55,0.15,1.5572411501999999
2019-06-09 02:30:00,1.5969600000000002,0.17078000000000002,1.6060657054,0.03696,0.010780000000000001,0.0385,1.56,0.16,1.5681836627,1.6169600000000002,0.16078,1.6249337986999999,0.03696,0.010780000000000001,0.0385,1.58,0.15,1.5871042814
2019-06-09 03:00:00,1.58216,0.20938,1.5959543382999999,0.03216,0.009380000000000001,0.0335,1.55,0.2,1.5628499608,1.59216,0.10938,1.5959127326,0.03216,0.009380000000000001,0.0335,1.56,0.1,1.5632018424
2019-06-09 03:30:00,1.6131199999999999,0.5796600000000001,1.7141067207,0.033120000000000004,0.00966,0.0345,1.58,0.5700000000000001,1.6796725871,1.52312,-0.32034,1.5564421769,0.033120000000000004,0.00966,0.0345,1.49,-0.33,1.5261061562
2019-06-09 04:00:00,1.6136,0.5798,1.7146057855999999,0.033600000000000005,0.0098,0.035,1.58,0.5700000000000001,1.6796725871,1.5236,-0.32020000000000004,1.5568831042,0.033600000000000005,0.0098,0.035,1.49,-0.33,1.5261061562
2019-06-09 04:30:00,1.5316800000000002,0.42924,1.5906887188,0.03168,0.00924,0.033,1.5,0.42,1.5576905983,1.50168,-0.23076000000000002,1.5193067498000001,0.03168,0.00924,0.033,1.47,-0.24,1.4894629905
2019-06-09 05:00:00,1.4388800000000002,0.15134,1.4468170063999999,0.038880000000000005,0.011340000000000001,0.0405,1.4,0.14,1.406982587,1.45888,0.15134,1.4667087816,0.038880000000000005,0.011340000000000001,0.0405,1.42,0.14,1.4268847185
2019-06-09 05:30:00,1.41864,0.16002000000000002,1.4276364558,0.06864,0.020020000000000003,0.07150000000000001,1.35,0.14,1.3572398462,1.43864,0.16002000000000002,1.4475121588,0.06864,0.020020000000000003,0.07150000000000001,1.37,0.14,1.3771347066000001
2019-06-09 06:00:00,1.4604,0.17220000000000002,1.4705172559,0.11040000000000001,0.0322,0.115,1.35,0.14,1.3572398462,1.4804,0.17220000000000002,1.4903814948,0.11040000000000001,0.0322,0.115,1.37,0.14,1.3771347066000001
2019-06-09 06:30:00,1.496,0.2155,1.5114417786,0.156,0.0455,0.1625,1.34,0.17,1.3507405376000001,1.526,0.2155,1.5411412168,0.156,0.0455,0.1625,1.37,0.17,1.3805071532
2019-06-09 07:00:00,1.5356800000000002,0.28624000000000005,1.5621288038999999,0.29568,0.08624000000000001,0.308,1.24,0.2,1.2560254774000001,1.60568,0.30624,1.6346226476,0.29568,0.08624000000000001,0.308,1.31,0.22,1.3283448347
2019-06-09 07:30:00,1.6768,0.5124000000000001,1.7533430925,0.5568000000000001,0.16240000000000002,0.58,1.12,0.35000000000000003,1.173413823,1.7768000000000002,0.4324,1.8286574309999999,0.5568000000000001,0.16240000000000002,0.58,1.22,0.27,1.2495199077999999
2019-06-09 08:00:00,1.71696,0.7932800000000001,1.8913605685000001,0.9369600000000001,0.27328,0.976,0.78,0.52,0.9374433316,1.8669600000000002,0.58328,1.9559537827,0.9369600000000001,0.27328,0.976,0.93,0.31,0.9803060747000001
2019-06-09 08:30:00,1.7723200000000001,0.73526,1.9187822831,1.25232,0.36526000000000003,1.3045,0.52,0.37,0.6382005954000001,2.00232,0.8152600000000001,2.1619283638,1.25232,0.36526000000000003,1.3045,0.75,0.45,0.8746427842000001
2019-06-09 09:00:00,1.76008,0.8404400000000001,1.9504412321000002,1.51008,0.44044000000000005,1.573,0.25,0.4,0.4716990566,1.99008,0.93044,2.1968470589,1.51008,0.44044000000000005,1.573,0.48,0.49,0.6859300256
2019-06-09 09:30:00,1.756,0.883,1.96550884,1.6560000000000001,0.483,1.725,0.1,0.4,0.41231056260000004,1.976,0.973,2.2025678196,1.6560000000000001,0.483,1.725,0.32,0.49,0.5852349955
2019-06-09 10:00:00,1.64664,1.00402,1.9285952012,2.0366400000000002,0.5940200000000001,2.1215,-0.39,0.41000000000000003,0.565862174,1.82664,1.12402,2.1447691368,2.0366400000000002,0.5940200000000001,2.1215,-0.21,0.53,0.5700877125
2019-06-09 10:30:00,1.5454400000000001,0.96242,1.8206144704,2.06544,0.6024200000000001,2.1515,-0.52,0.36,0.632455532,1.7954400000000001,1.06242,2.0862265098,2.06544,0.6024200000000001,2.1515,-0.27,0.46,0.5333854141000001
2019-06-09 11:00:00,1.45984,0.8541200000000001,1.6913467414999999,1.8998400000000002,0.5541200000000001,1.979,-0.44,0.30000000000000004,0.5325410782000001,1.9398400000000002,1.01412,2.1889309263,1.8998400000000002,0.5541200000000001,1.979,0.04,0.46,0.4617358552
2019-06-09 11:30:00,1.54096,0.6252800000000001,1.6629891159999999,1.32096,0.38528,1.376,0.22,0.24,0.32557641190000003,1.98096,0.8052800000000001,2.1383821922,1.32096,0.38528,1.376,0.66,0.42,0.7823042886
2019-06-09 12:00:00,1.62176,0.8446800000000001,1.8285485501,1.42176,0.41468000000000005,1.4809999999999999,0.2,0.43,0.4742362281,1.84176,0.75468,1.9903823251000001,1.42176,0.41468000000000005,1.4809999999999999,0.42,0.34,0.5403702434000001
2019-06-09 12:30:00,1.51936,0.9039800000000001,1.7679464500000002,0.9393600000000001,0.27398,0.9785,0.58,0.63,0.8563293759,1.9193600000000002,0.10398,1.9221744588,0.9393600000000001,0.27398,0.9785,0.98,-0.17,0.9946356117
2019-06-09 13:00:00,1.57984,1.17912,1.9713493856,1.53984,0.44912,1.604,0.04,0.73,0.7310950691,1.61984,0.26912,1.6420436048,1.53984,0.44912,1.604,0.08,-0.18,0.19697715600000001
2019-06-09 13:30:00,1.2536800000000001,1.34524,1.8388540453000002,1.90368,0.5552400000000001,1.983,-0.65,0.79,1.0230347013,1.70368,0.6852400000000001,1.8363222484000001,1.90368,0.5552400000000001,1.983,-0.2,0.13,0.2385372088
2019-06-09 14:00:00,1.54704,1.2037200000000001,1.9601720843,1.48704,0.43372000000000005,1.549,0.06,0.77,0.7723341246000001,1.75704,0.36372000000000004,1.7942914479,1.48704,0.43372000000000005,1.549,0.27,-0.07,0.27892651360000004
2019-06-09 14:30:00,1.7064,1.0052,1.9804615624,1.0464,0.3052,1.09,0.66,0.7000000000000001,0.9620810777000001,1.7664,0.11520000000000001,1.7701525357999999,1.0464,0.3052,1.09,0.72,-0.19,0.7446475676000001
2019-06-09 15:00:00,1.7675200000000002,0.68386,1.8952022188000002,0.28752,0.08386,0.2995,1.48,0.6000000000000001,1.5969971822,1.7675200000000002,-0.18614000000000003,1.777294306,0.28752,0.08386,0.2995,1.48,-0.27,1.5044268011000002
2019-06-09 15:30:00,1.7763200000000001,0.81976,1.9563535468,0.6163200000000001,0.17976,0.642,1.16,0.64,1.3248396129,1.84632,-0.040240000000000005,1.8467584574,0.6163200000000001,0.17976,0.642,1.23,-0.22,1.2495199077999999
2019-06-09 16:00:00,1.7381600000000001,1.04738,2.0293361107,1.08816,0.31738000000000005,1.1335,0.65,0.73,0.9774456507,1.84816,0.15738000000000002,1.8548487405,1.08816,0.31738000000000005,1.1335,0.76,-0.16,0.7766595136000001
2019-06-09 16:30:00,1.84864,1.20752,2.2080702887,1.32864,0.38752000000000003,1.384,0.52,0.8200000000000001,0.9709788875,1.93864,0.44752000000000003,1.9896228788,1.32864,0.38752000000000003,1.384,0.61,0.06,0.6129437168
2019-06-09 17:00:00,1.81248,0.95864,2.050383964,0.85248,0.24864000000000003,0.888,0.96,0.71,1.1940268004,2.04248,0.11864000000000001,2.0459227747,0.85248,0.24864000000000003,0.888,1.19,-0.13,1.1970797801
2019-06-09 17:30:00,1.99232,0.8777600000000001,2.1771085412,0.47232,0.13776000000000002,0.492,1.52,0.74,1.6905620367,2.01232,0.00776,2.0123349622,0.47232,0.13776000000000002,0.492,1.54,-0.13,1.5454772726
2019-06-09 18:00:00,2.01152,0.70086,2.1301214637,0.55152,0.16086,0.5745,1.46,0.54,1.5566630978,2.0415200000000002,0.18086000000000002,2.0495156135,0.55152,0.16086,0.5745,1.49,0.02,1.4901342221
2019-06-09 18:30:00,1.7948,0.6239,1.9001469022,1.1448,0.33390000000000003,1.1925,0.65,0.29,0.7117583860000001,1.9748,0.6839000000000001,2.0898694337,1.1448,0.33390000000000003,1.1925,0.8300000000000001,0.35000000000000003,0.9007774420000001
2019-06-09 19:00:00,1.81272,0.46496000000000004,1.8714009725,0.70272,0.20496,0.732,1.11,0.26,1.1400438588,1.9327200000000002,0.49496000000000007,1.9950919778,0.70272,0.20496,0.732,1.23,0.29,1.2637246536
2019-06-09 19:30:00,1.80808,0.31444000000000005,1.8352181886999999,0.35808,0.10444,0.373,1.45,0.21,1.4651279808,1.8780800000000002,0.33444,1.9076253825,0.35808,0.10444,0.373,1.52,0.23,1.5373028329
2019-06-09 20:00:00,1.78536,0.25448000000000004,1.8034052235,0.25536000000000003,0.07448,0.266,1.53,0.18,1.5405518491999999,1.83536,0.25448000000000004,1.8529183468000001,0.25536000000000003,0.07448,0.266,1.58,0.18,1.5902201106
2019-06-09 20:30:00,1.75,0.195,1.7608307698,0.12,0.035,0.125,1.63,0.16,1.6378339354,1.79,0.195,1.800590181,0.12,0.035,0.125,1.67,0.16,1.677647162
2019-06-09 21:00:00,1.68208,0.17394,1.6910494523000001,0.08208,0.023940000000000003,0.0855,1.6,0.15,1.607015868,1.71208,0.16394,1.7199111169,0.08208,0.023940000000000003,0.0855,1.63,0.14,1.6360012225
2019-06-09 21:30:00,1.6658400000000002,0.15462,1.6730003735999999,0.01584,0.00462,0.0165,1.65,0.15,1.6568041526,1.68584,0.14462,1.6920317521000001,0.01584,0.00462,0.0165,1.67,0.14,1.6758579892
2019-06-09 22:00:00,1.69048,0.15014000000000002,1.6971342463,0.00048000000000000007,0.00014000000000000001,0.0005,1.69,0.15,1.6966437457999999,1.7004800000000002,0.14014000000000001,1.7062448388,0.00048000000000000007,0.00014000000000000001,0.0005,1.7000000000000002,0.14,1.7057549648
2019-06-09 22:30:00,1.65,0.15,1.6568041526,0.0,0.0,0.0,1.65,0.15,1.6568041526,1.67,0.14,1.6758579892,0.0,0.0,0.0,1.67,0.14,1.6758579892
2019-06-09 23:00:00,1.56,0.15,1.5671949464,0.0,0.0,0.0,1.56,0.15,1.5671949464,1.57,0.14,1.5762296786999999,0.0,0.0,0.0,1.57,0.14,1.5762296786999999
2019-06-09 23:30:00,1.47,0.29,1.4983324064,0.0,0.0,0.0,1.47,0.29,1.4983324064,1.45,-0.01,1.4500344823,0.0,0.0,0.0,1.45,-0.01,1.4500344823
2019-06-10 00:00:00,1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,1.3599999999999999,0.14,1.3671868929,1.37,0.14,1.3771347066000001,0.0,0.0,0.0,1.37,0.14,1.3771347066000001
2019-06-10 00:30:00,1.34,0.15,1.3483693856,0.0,0.0,0.0,1.34,0.15,1.3483693856,1.35,0.14,1.3572398462,0.0,0.0,0.0,1.35,0.14,1.3572398462
2019-06-10 01:00:00,1.3438400000000001,0.15112,1.3523103194,0.0038400000000000005,0.0011200000000000001,0.004,1.34,0.15,1.3483693856,1.35384,0.14112000000000002,1.3611750806,0.0038400000000000005,0.0011200000000000001,0.004,1.35,0.14,1.3572398462
2019-06-10 01:30:00,1.45,0.17,1.4599315052000001,0.0,0.0,0.0,1.45,0.17,1.4599315052000001,1.46,0.16,1.4687409574,0.0,0.0,0.0,1.46,0.16,1.4687409574
2019-06-10 02:00:00,1.56,0.17,1.5692354826,0.0,0.0,0.0,1.56,0.17,1.5692354826,1.58,0.15,1.5871042814,0.0,0.0,0.0,1.58,0.15,1.5871042814
2019-06-10 02:30:00,1.5899999999999999,0.17,1.5990622252,0.0,0.0,0.0,1.5899999999999999,0.17,1.5990622252,1.6099999999999999,0.15,1.6169724797,0.0,0.0,0.0,1.6099999999999999,0.15,1.6169724797
2019-06-10 03:00:00,1.534,0.177,1.5441777747,0.024,0.007,0.025,1.51,0.17,1.5195394039,1.544,0.157,1.5519616619,0.024,0.007,0.025,1.52,0.15,1.5273833834000001
2019-06-10 03:30:00,1.52976,0.17868,1.5401597969,0.02976,0.00868,0.031,1.5,0.17,1.5096025967,1.54976,0.15868000000000002,1.5578624458,0.02976,0.00868,0.031,1.52,0.15,1.5273833834000001
2019-06-10 04:00:00,1.50928,0.14854,1.5165718743,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.14,1.4866068747,1.52928,0.14854,1.5364769605,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.14,1.5065191668
2019-06-10 04:30:00,1.50928,0.14854,1.5165718743,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.14,1.4866068747,1.52928,0.14854,1.5364769605,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.14,1.5065191668
2019-06-10 05:00:00,1.4726400000000002,0.15952000000000002,1.4812546034,0.03264,0.00952,0.034,1.44,0.15,1.4477914214,1.48264,0.14952000000000001,1.4901602598,0.03264,0.00952,0.034,1.45,0.14,1.4567429423
2019-06-10 05:30:00,1.4676,0.1668,1.4770484081,0.057600000000000005,0.016800000000000002,0.06,1.4100000000000001,0.15,1.4179562758,1.4776,0.1568,1.4858963625000001,0.057600000000000005,0.016800000000000002,0.06,1.42,0.14,1.4268847185
2019-06-10 06:00:00,1.54512,0.18066000000000002,1.5556457984,0.10512,0.030660000000000003,0.1095,1.44,0.15,1.4477914214,1.57512,0.18066000000000002,1.5854466405,0.10512,0.030660000000000003,0.1095,1.47,0.15,1.4776332427
2019-06-10 06:30:00,1.7465600000000001,0.30858,1.773610287,0.16656,0.048580000000000005,0.17350000000000002,1.58,0.26,1.6012495120999999,1.7865600000000001,0.23858000000000001,1.8024197763,0.16656,0.048580000000000005,0.17350000000000002,1.62,0.19,1.6311039207
2019-06-10 07:00:00,1.98848,0.5441400000000001,2.0615870222,0.28848,0.08414,0.3005,1.7000000000000002,0.46,1.761135997,2.09848,0.5741400000000001,2.1756045252,0.28848,0.08414,0.3005,1.81,0.49,1.8751533271
2019-06-10 07:30:00,2.27624,0.8743200000000001,2.4383814303999998,0.66624,0.19432000000000002,0.6940000000000001,1.6099999999999999,0.68,1.7477127911,2.42624,0.8643200000000001,2.5755949992,0.66624,0.19432000000000002,0.6940000000000001,1.76,0.67,1.8832153355
2019-06-10 08:00:00,2.53104,1.15822,2.7834577507000002,0.85104,0.24822000000000002,0.8865000000000001,1.6800000000000002,0.91,1.9106281690000002,2.6810400000000003,0.92822,2.8371760344,0.85104,0.24822000000000002,0.8865000000000001,1.83,0.68,1.9522551063
2019-06-10 08:30:00,2.62784,1.16562,2.874754433,1.04784,0.30562,1.0915,1.58,0.86,1.7988885457000001,2.87784,1.24562,3.1358463371,1.04784,0.30562,1.0915,1.83,0.9400000000000001,2.0573040611
2019-06-10 09:00:00,2.65064,1.3485200000000002,2.9739533621,1.40064,0.40852000000000005,1.459,1.25,0.9400000000000001,1.5640012788000002,2.90064,1.43852,3.2377541908,1.40064,0.40852000000000005,1.459,1.5,1.03,1.8195878654
2019-06-10 09:30:00,2.57456,1.35008,2.9070733049,1.47456,0.43008,1.536,1.1,0.92,1.4340153415999999,2.92456,1.47008,3.273253183,1.47456,0.43008,1.536,1.45,1.04,1.7844046626
2019-06-10 10:00:00,2.682,1.326,2.9918890354,1.392,0.406,1.45,1.29,0.92,1.5844557424999999,2.872,1.396,3.1933054974,1.392,0.406,1.45,1.48,0.99,1.7805897899
2019-06-10 10:30:00,2.625,1.3115,2.9343921432,1.332,0.3885,1.3875,1.293,0.923,1.5886402991000002,2.815,1.3815,3.1357243581,1.332,0.3885,1.3875,1.483,0.993,1.7847515233
2019-06-10 11:00:00,2.71736,1.29048,3.0082194069,1.16736,0.34048,1.216,1.55,0.9500000000000001,1.8179658963,2.86736,1.32048,3.1568054739,1.16736,0.34048,1.216,1.7000000000000002,0.98,1.9622436138000001
2019-06-10 11:30:00,2.62768,1.54724,3.0493694102,1.08768,0.31724,1.133,1.54,1.23,1.9709134938,2.8776800000000002,1.05724,3.0657460104,1.08768,0.31724,1.133,1.79,0.74,1.9369305615
2019-06-10 12:00:00,2.76096,1.7677800000000001,3.2784060533,1.26096,0.36778000000000005,1.3135,1.5,1.4,2.0518284529,2.88096,1.01778,3.0554552279,1.26096,0.36778000000000005,1.3135,1.62,0.65,1.7455371666000001
2019-06-10 12:30:00,2.6756,1.1833,2.9255827197,1.0056,0.2933,1.0475,1.67,0.89,1.8923530326,2.8756,1.2333,3.1289142286000002,1.0056,0.2933,1.0475,1.87,0.9400000000000001,2.0929644049
2019-06-10 13:00:00,2.5728,1.2429000000000001,2.8572889686,1.3128,0.3829,1.3675,1.26,0.86,1.525516306,2.7728,1.3129,3.0679188793,1.3128,0.3829,1.3675,1.46,0.93,1.7310401497
2019-06-10 13:30:00,2.6192,1.0431,2.8192669703,0.7992,0.2331,0.8325,1.82,0.81,1.9921094347000001,2.6992000000000003,1.0031,2.8795642465,0.7992,0.2331,0.8325,1.9,0.77,2.0500975587
2019-06-10 14:00:00,2.52,1.0325,2.7233171409,0.9,0.2625,0.9375,1.62,0.77,1.7936833611,2.7199999999999998,1.1025,2.934945698,0.9,0.2625,0.9375,1.82,0.84,2.0044949489
2019-06-10 14:30:00,2.4532,1.3501,2.8001714680000003,1.5432000000000001,0.4501,1.6075,0.91,0.9,1.2798828071,2.6732,1.4301,3.031696596,1.5432000000000001,0.4501,1.6075,1.13,0.98,1.495760676
2019-06-10 15:00:00,2.5183999999999997,1.2562,2.8143164357,1.1184,0.3262,1.165,1.4,0.93,1.6807438828999999,2.7384,1.3262,3.0426371785,1.1184,0.3262,1.165,1.62,1.0,1.9037857022
2019-06-10 15:30:00,2.50096,1.44278,2.8872850656,1.6209600000000002,0.47278000000000003,1.6885,0.88,0.97,1.3096946209,2.71096,1.52278,3.1093669854,1.6209600000000002,0.47278000000000003,1.6885,1.09,1.05,1.5134728276
2019-06-10 16:00:00,2.58392,1.11906,2.8158369715,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.73,0.87,1.9364400326000002,2.72392,1.16906,2.9641932208,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.87,0.92,2.0840585404
2019-06-10 16:30:00,2.57632,1.11476,2.8071541817,0.9763200000000001,0.28476,1.017,1.6,0.8300000000000001,1.8024705268,2.79632,1.18476,3.0369494234,0.9763200000000001,0.28476,1.017,1.82,0.9,2.0303694245
2019-06-10 17:00:00,2.648,1.0315,2.8418121419,0.8280000000000001,0.24150000000000002,0.8625,1.82,0.79,1.984061491,2.768,1.0715,2.968153677,0.8280000000000001,0.24150000000000002,0.8625,1.94,0.8300000000000001,2.1100947846
2019-06-10 17:30:00,2.67776,0.8226800000000001,2.8012855977,0.31776000000000004,0.09268000000000001,0.331,2.36,0.73,2.4703238654,2.75776,0.8426800000000001,2.8836348243,0.31776000000000004,0.09268000000000001,0.331,2.44,0.75,2.5526652737999997
2019-06-10 18:00:00,2.65312,0.8446600000000001,2.7843304851,0.39312,0.11466000000000001,0.40950000000000003,2.26,0.73,2.3749736841,2.7431200000000002,0.8646600000000001,2.8761683278,0.39312,0.11466000000000001,0.40950000000000003,2.35,0.75,2.4667792767
2019-06-10 18:30:00,2.55512,0.7006600000000001,2.6494457251,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.21,0.6000000000000001,2.29,2.62512,0.7006600000000001,2.7170166451,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.2800000000000002,0.6000000000000001,2.3576259245
2019-06-10 19:00:00,2.44,0.5625,2.5039980531,0.18,0.052500000000000005,0.1875,2.26,0.51,2.3168297305,2.49,0.5625,2.5527448462,0.18,0.052500000000000005,0.1875,2.31,0.51,2.3656288804
2019-06-10 19:30:00,2.33552,0.48536,2.3854198792,0.15552000000000002,0.045360000000000004,0.162,2.18,0.44,2.2239604313,2.37552,0.48536,2.4245967912,0.15552000000000002,0.045360000000000004,0.162,2.22,0.44,2.2631835984
2019-06-10 20:00:00,2.1556,0.32080000000000003,2.1793402671,0.1056,0.0308,0.11,2.05,0.29,2.0704105873,2.1856,0.32080000000000003,2.2090178813,0.1056,0.0308,0.11,2.08,0.29,2.1001190442
2019-06-10 20:30:00,2.05576,0.30918,2.0788798546,0.06576,0.019180000000000003,0.0685,1.99,0.29,2.0110196419,2.07576,0.22918000000000002,2.0883733024,0.06576,0.019180000000000003,0.0685,2.01,0.21,2.0209403752
2019-06-10 21:00:00,2.02984,0.25162,2.0453760168,0.03984,0.01162,0.0415,1.99,0.24,2.0044201156,2.04984,0.24162000000000003,2.0640310681,0.03984,0.01162,0.0415,2.01,0.23,2.0231164079
2019-06-10 21:30:00,1.99456,0.25008,2.0101765097,0.03456,0.01008,0.036000000000000004,1.96,0.24,1.9746392076000001,2.01456,0.24008000000000002,2.0288150236,0.03456,0.01008,0.036000000000000004,1.98,0.23,1.9933138237999999
2019-06-10 22:00:00,1.9484,0.2612,1.9658301046000002,0.038400000000000004,0.0112,0.04,1.9100000000000001,0.25,1.9262917744,1.9684,0.2412,1.9831227899,0.038400000000000004,0.0112,0.04,1.9300000000000002,0.23,1.9436563482
2019-06-10 22:30:00,1.8479200000000002,0.23106000000000002,1.8623096010000002,0.03792,0.01106,0.0395,1.81,0.22,1.8233211456,1.86792,0.22106,1.8809552493,0.03792,0.01106,0.0395,1.83,0.21,1.842009772
2019-06-10 23:00:00,1.6764800000000002,0.19064,1.6872844455,0.036480000000000005,0.01064,0.038,1.6400000000000001,0.18,1.6498484779,1.6964800000000002,0.18064000000000002,1.7060701041000002,0.036480000000000005,0.01064,0.038,1.6600000000000001,0.17,1.6686821147000002
2019-06-10 23:30:00,1.56032,0.37176000000000003,1.6039962593000001,0.04032,0.011760000000000001,0.042,1.52,0.36,1.5620499352000001,1.5303200000000001,-0.03824,1.5307977005,0.04032,0.011760000000000001,0.042,1.49,-0.05,1.4908386901
2019-06-11 00:00:00,1.49032,0.20176000000000002,1.5039151572,0.04032,0.011760000000000001,0.042,1.45,0.19,1.4623952954,1.51032,0.19176,1.5224448758,0.04032,0.011760000000000001,0.042,1.47,0.18,1.4809794057
2019-06-11 00:30:00,1.4384000000000001,0.2212,1.4553089019,0.038400000000000004,0.0112,0.04,1.4,0.21,1.4156623891,1.4584000000000001,0.17120000000000002,1.4684141105,0.038400000000000004,0.0112,0.04,1.42,0.16,1.4289856542
2019-06-11 01:00:00,1.43744,0.18092000000000003,1.4487807978,0.03744,0.010920000000000001,0.039,1.4,0.17,1.4102836594000001,1.45744,0.17092000000000002,1.4674280221,0.03744,0.010920000000000001,0.039,1.42,0.16,1.4289856542
2019-06-11 01:30:00,1.55984,0.39162,1.6082496852000001,0.03984,0.01162,0.0415,1.52,0.38,1.5667801377,1.52984,-0.05838,1.5309535101,0.03984,0.01162,0.0415,1.49,-0.07,1.491643389
2019-06-11 02:00:00,1.6822400000000002,0.30232000000000003,1.7091895154999999,0.04224000000000001,0.012320000000000001,0.044,1.6400000000000001,0.29,1.665442884,1.67224,0.07232000000000001,1.6738030948,0.04224000000000001,0.012320000000000001,0.044,1.63,0.06,1.6311039207
2019-06-11 02:30:00,1.69744,0.20092000000000002,1.7092897355,0.03744,0.010920000000000001,0.039,1.6600000000000001,0.19,1.670838113,1.70744,0.19092,1.7180808479,0.03744,0.010920000000000001,0.039,1.67,0.18,1.6796725871
2019-06-11 03:00:00,1.6817600000000001,0.20218000000000003,1.6938693722,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.6400000000000001,0.19,1.6509694122,1.69176,0.19218000000000002,1.7026406109,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.65,0.18,1.6597891432
2019-06-11 03:30:00,1.66464,0.20302,1.6769744929,0.044640000000000006,0.01302,0.0465,1.62,0.19,1.6311039207,1.68464,0.19302000000000002,1.6956617145,0.044640000000000006,0.01302,0.0465,1.6400000000000001,0.18,1.6498484779
2019-06-11 04:00:00,1.66512,0.20316,1.6774679133000001,0.04512,0.013160000000000002,0.047,1.62,0.19,1.6311039207,1.68512,0.19316000000000003,1.6961545331,0.04512,0.013160000000000002,0.047,1.6400000000000001,0.18,1.6498484779
2019-06-11 04:30:00,1.6227200000000002,0.20246000000000003,1.6353012719,0.04272,0.01246,0.044500000000000005,1.58,0.19,1.5913830463,1.6427200000000002,0.19246000000000002,1.6539558186,0.04272,0.01246,0.044500000000000005,1.6,0.18,1.6100931649999999
2019-06-11 05:00:00,1.6208,0.2019,1.6333267432,0.0408,0.0119,0.0425,1.58,0.19,1.5913830463,1.6408,0.19190000000000002,1.6519837318000001,0.0408,0.0119,0.0425,1.6,0.18,1.6100931649999999
2019-06-11 05:30:00,1.60176,0.20218000000000003,1.6144695259000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.56,0.19,1.5715279189,1.62176,0.19218000000000002,1.6331070541,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.58,0.18,1.5902201106
2019-06-11 06:00:00,1.6689600000000002,0.22428,1.6839622917,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.62,0.21,1.6335544068,1.67896,0.21428000000000003,1.6925786835,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.63,0.2,1.6422241016
2019-06-11 06:30:00,1.89336,0.44848000000000005,1.9457508576,0.06336,0.01848,0.066,1.83,0.43,1.8798404188000002,1.8833600000000001,0.14848,1.8892038535000002,0.06336,0.01848,0.066,1.82,0.13,1.8246369502
2019-06-11 07:00:00,2.17544,0.75492,2.3027034981,0.08544,0.02492,0.089,2.09,0.73,2.2138202276,2.11544,-0.11508000000000002,2.1185678653,0.08544,0.02492,0.089,2.03,-0.14,2.0348218595
2019-06-11 07:30:00,2.65816,0.73738,2.7585401665,0.12816000000000002,0.037380000000000004,0.1335,2.5300000000000002,0.7000000000000001,2.6250523804,2.68816,0.72738,2.7848313863,0.12816000000000002,0.037380000000000004,0.1335,2.56,0.6900000000000001,2.6513581425
2019-06-11 08:00:00,2.93344,0.8564200000000001,3.0559001047,0.19344000000000003,0.056420000000000005,0.2015,2.74,0.8,2.8544001121,2.99344,0.8664200000000001,3.1163065719,0.19344000000000003,0.056420000000000005,0.2015,2.8,0.81,2.9148070262
2019-06-11 08:30:00,3.16912,1.10266,3.3554702577,0.24912,0.07266,0.2595,2.92,1.03,3.096336545,3.19912,0.91266,3.3267577384,0.24912,0.07266,0.2595,2.95,0.84,3.0672626233
2019-06-11 09:00:00,3.2995200000000002,1.21236,3.5152025546,0.17952,0.052360000000000004,0.187,3.12,1.16,3.3286633954,3.2995200000000002,0.86236,3.4103514482,0.17952,0.052360000000000004,0.187,3.12,0.81,3.2234298503
2019-06-11 09:30:00,3.24752,1.00886,3.4006153340000003,0.16752,0.04886,0.17450000000000002,3.08,0.96,3.2261432082,3.3075200000000002,1.01886,3.4608906729,0.16752,0.04886,0.17450000000000002,3.14,0.97,3.2864114167
2019-06-11 10:00:00,3.26936,1.04398,3.431997822,0.21936000000000003,0.06398000000000001,0.2285,3.05,0.98,3.2035761268,3.32936,1.06398,3.4952383967,0.21936000000000003,0.06398000000000001,0.2285,3.11,1.0,3.2668180237
2019-06-11 10:30:00,3.25944,1.31192,3.513557058,0.34944000000000003,0.10192000000000001,0.364,2.91,1.21,3.1515393064,3.26944,0.8419200000000001,3.3761023681,0.34944000000000003,0.10192000000000001,0.364,2.92,0.74,3.0123080852
2019-06-11 11:00:00,3.13152,0.9908600000000001,3.284542746,0.31152,0.09086000000000001,0.3245,2.8200000000000003,0.9,2.9601351321,3.19152,1.00086,3.344775127,0.31152,0.09086000000000001,0.3245,2.88,0.91,3.0203476621
2019-06-11 11:30:00,3.12344,0.9339200000000001,3.2600742323,0.25344,0.07392,0.264,2.87,0.86,2.9960807733,3.18344,0.9439200000000001,3.3204329838,0.25344,0.07392,0.264,2.93,0.87,3.0564358328
2019-06-11 12:00:00,3.06136,0.80998,3.1667005937,0.17136,0.049980000000000004,0.17850000000000002,2.89,0.76,2.9882603635000002,3.10136,0.80998,3.2053863184,0.17136,0.049980000000000004,0.17850000000000002,2.93,0.76,3.0269621735
2019-06-11 12:30:00,2.93224,0.64732,3.002841088,0.16224000000000002,0.04732,0.169,2.77,0.6000000000000001,2.8342371108,2.98224,0.65732,3.0538213766,0.16224000000000002,0.04732,0.169,2.8200000000000003,0.61,2.8852209621
2019-06-11 13:00:00,2.89528,0.87404,3.024333348,0.18528000000000003,0.054040000000000005,0.193,2.71,0.8200000000000001,2.8313424378,2.88528,0.39404000000000006,2.9120625337,0.18528000000000003,0.054040000000000005,0.193,2.7,0.34,2.7213232076000002
2019-06-11 13:30:00,2.90448,1.03964,3.0849400967,0.20448000000000002,0.059640000000000006,0.213,2.7,0.98,2.8723509535,2.85448,0.25964000000000004,2.8662639446,0.20448000000000002,0.059640000000000006,0.213,2.65,0.2,2.6575364532
2019-06-11 14:00:00,2.91968,1.03824,3.0987858267,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.7199999999999998,0.98,2.8911589372,2.8696800000000002,0.26824000000000003,2.8821894455,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.67,0.21,2.6782456945
2019-06-11 14:30:00,3.00608,0.87594,3.1311001022,0.22608000000000003,0.06594,0.23550000000000001,2.7800000000000002,0.81,2.8956001105,3.03608,0.6759400000000001,3.1104142248,0.22608000000000003,0.06594,0.23550000000000001,2.81,0.61,2.8754477912
2019-06-11 15:00:00,3.07432,0.9612600000000001,3.2210967464999998,0.24432,0.07126,0.2545,2.83,0.89,2.96664794,3.12432,0.9812600000000001,3.2747895581,0.24432,0.07126,0.2545,2.88,0.91,3.0203476621
2019-06-11 15:30:00,3.0648,0.9339000000000001,3.2039301256,0.18480000000000002,0.0539,0.1925,2.88,0.88,3.011444836,3.1048,0.9439000000000001,3.2451086654,0.18480000000000002,0.0539,0.1925,2.92,0.89,3.0526218239
2019-06-11 16:00:00,3.1476,0.9418000000000001,3.2854791127,0.1776,0.051800000000000006,0.185,2.9699999999999998,0.89,3.1004838332,3.1976,0.9518000000000001,3.33625074,0.1776,0.051800000000000006,0.185,3.02,0.9,3.1512537188
2019-06-11 16:30:00,3.17456,0.9050800000000001,3.3010605871,0.15456,0.04508,0.161,3.02,0.86,3.1400636936,3.23456,0.9150800000000001,3.3615100476,0.15456,0.04508,0.161,3.08,0.87,3.2005155835
2019-06-11 17:00:00,3.11528,0.8365400000000001,3.2256423624,0.12528,0.03654,0.1305,2.99,0.8,3.0951736623,3.15528,0.8465400000000001,3.2668672838,0.12528,0.03654,0.1305,3.03,0.81,3.1363992093
2019-06-11 17:30:00,3.08496,0.84228,3.1978764516,0.14496,0.042280000000000005,0.151,2.94,0.8,3.046900064,3.13496,0.85228,3.248746743,0.14496,0.042280000000000005,0.151,2.99,0.81,3.0977733939
2019-06-11 18:00:00,3.04208,1.15144,3.2527011544,0.14208,0.041440000000000005,0.148,2.9,1.11,3.1051731031,2.99208,0.37144000000000005,3.0150473296,0.14208,0.041440000000000005,0.148,2.85,0.33,2.8690416518
2019-06-11 18:30:00,2.8792,0.7606,2.9779699461,0.13920000000000002,0.040600000000000004,0.145,2.74,0.72,2.8330195905,2.9092000000000002,0.6706000000000001,2.9854897421,0.13920000000000002,0.040600000000000004,0.145,2.77,0.63,2.8407393404
2019-06-11 19:00:00,2.75616,0.64388,2.8303708944,0.11616000000000001,0.03388,0.121,2.64,0.61,2.7095571594,2.79616,0.64388,2.8693365435000002,0.11616000000000001,0.03388,0.121,2.68,0.61,2.7485450697
2019-06-11 19:30:00,2.69952,0.59736,2.7648231770000002,0.05952,0.01736,0.062,2.64,0.58,2.702961339,2.73952,0.59736,2.803891724,0.05952,0.01736,0.062,2.68,0.58,2.7420430339
2019-06-11 20:00:00,2.5484,0.5412,2.6052331949000003,0.038400000000000004,0.0112,0.04,2.51,0.53,2.5653459806,2.5784000000000002,0.5412,2.6345861155,0.038400000000000004,0.0112,0.04,2.54,0.53,2.5947061491
2019-06-11 20:30:00,2.3684,0.4212,2.4055618886,0.038400000000000004,0.0112,0.04,2.33,0.41000000000000003,2.3657979626,2.3884,0.4212,2.4252554505,0.038400000000000004,0.0112,0.04,2.35,0.41000000000000003,2.3854978516
2019-06-11 21:00:00,2.24832,0.44826000000000005,2.2925705769,0.02832,0.00826,0.029500000000000002,2.22,0.44,2.2631835984,2.24832,0.24826,2.2619849358,0.02832,0.00826,0.029500000000000002,2.22,0.24,2.2329352879
2019-06-11 21:30:00,2.17832,0.29826,2.1986443664,0.02832,0.00826,0.029500000000000002,2.15,0.29,2.1694699814,2.19832,0.28826,2.2171388432,0.02832,0.00826,0.029500000000000002,2.17,0.28,2.1879899451
2019-06-11 22:00:00,2.08832,0.30826000000000003,2.1109487559,0.02832,0.00826,0.029500000000000002,2.06,0.30000000000000004,2.0817300497,2.08832,0.18826,2.0967885563,0.02832,0.00826,0.029500000000000002,2.06,0.18,2.0678491241
2019-06-11 22:30:00,1.89784,0.20812000000000003,1.9092172742,0.027840000000000004,0.00812,0.029,1.87,0.2,1.8806647761000002,1.9078400000000002,0.15812,1.9143812055,0.027840000000000004,0.00812,0.029,1.88,0.15,1.8859745491000002
2019-06-11 23:00:00,1.7388,0.2084,1.7512441292,0.028800000000000003,0.008400000000000001,0.03,1.71,0.2,1.7216561794,1.7488000000000001,0.10840000000000001,1.7521563857,0.028800000000000003,0.008400000000000001,0.03,1.72,0.1,1.7229045243
2019-06-11 23:30:00,1.53976,0.15868000000000002,1.5479147909000002,0.02976,0.00868,0.031,1.51,0.15,1.5174320413,1.54976,0.12868000000000002,1.5550931162000001,0.02976,0.00868,0.031,1.52,0.12,1.5247294841999999
2019-06-12 00:00:00,1.54264,0.17952,1.5530504177000002,0.03264,0.00952,0.034,1.51,0.17,1.5195394039,1.55264,0.16952,1.5618668317000002,0.03264,0.00952,0.034,1.52,0.16,1.528397854
2019-06-12 00:30:00,1.51544,0.19742,1.5282450883,0.02544,0.00742,0.026500000000000003,1.49,0.19,1.5020652449,1.5254400000000001,0.18742,1.5369103585000001,0.02544,0.00742,0.026500000000000003,1.5,0.18,1.5107613974
2019-06-12 01:00:00,1.454,0.177,1.4647337642,0.024,0.007,0.025,1.43,0.17,1.4400694428,1.474,0.167,1.4834301467,0.024,0.007,0.025,1.45,0.16,1.4588008774
2019-06-12 01:30:00,1.65496,0.21728000000000003,1.6691624247,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.63,0.21,1.6434719347,1.67496,0.20728000000000002,1.6877369463,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.65,0.2,1.6620770139
2019-06-12 02:00:00,1.73448,0.21714000000000003,1.7480190645,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.71,0.21,1.7228464818,1.75448,0.19714,1.7655209571000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.73,0.19,1.7404022524
2019-06-12 02:30:00,1.75448,0.19714,1.7655209571000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.73,0.19,1.7404022524,1.77448,0.17714000000000002,1.7832997084,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.75,0.17,1.7582377541
2019-06-12 03:00:00,1.6640000000000001,0.157,1.67139014,0.024,0.007,0.025,1.6400000000000001,0.15,1.6468454694,1.674,0.157,1.6813461868,0.024,0.007,0.025,1.65,0.15,1.6568041526
2019-06-12 03:30:00,1.59448,0.14714000000000002,1.6012547112000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.57,0.14,1.5762296786999999,1.6044800000000001,0.14714000000000002,1.6112126644,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.58,0.14,1.5861904047
2019-06-12 04:00:00,1.59448,0.14714000000000002,1.6012547112000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.57,0.14,1.5762296786999999,1.6044800000000001,0.14714000000000002,1.6112126644,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.58,0.14,1.5861904047
2019-06-12 04:30:00,1.65448,0.18714000000000003,1.6650301649,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.63,0.18,1.639908534,1.67448,0.17714000000000002,1.6838235804,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.65,0.17,1.6587344573
2019-06-12 05:00:00,1.63448,0.18714000000000003,1.6451584270000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6099999999999999,0.18,1.6200308639,1.65448,0.17714000000000002,1.6639358912,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.63,0.17,1.6388410539
2019-06-12 05:30:00,1.63592,0.21756000000000003,1.6503231805,0.025920000000000002,0.007560000000000001,0.027,1.6099999999999999,0.21,1.6236378907,1.65592,0.17756000000000002,1.6654124414,0.025920000000000002,0.007560000000000001,0.027,1.63,0.17,1.6388410539
2019-06-12 06:00:00,1.7308,0.3219,1.7604795511,0.0408,0.0119,0.0425,1.69,0.31,1.7181967291,1.7308,0.1419,1.7366071087,0.0408,0.0119,0.0425,1.69,0.13,1.6949926254
2019-06-12 06:30:00,1.98856,0.33708000000000005,2.0169268207,0.05856000000000001,0.01708,0.061,1.9300000000000002,0.32,1.9563486397,2.00856,0.33708000000000005,2.036648276,0.05856000000000001,0.01708,0.061,1.9500000000000002,0.32,1.9760819821000002
2019-06-12 07:00:00,2.20936,0.39898000000000006,2.2450961338,0.09936,0.028980000000000002,0.10350000000000001,2.11,0.37,2.1421951358,2.2493600000000002,0.39898000000000006,2.2844704966,0.09936,0.028980000000000002,0.10350000000000001,2.15,0.37,2.1816049138
2019-06-12 07:30:00,2.69536,0.8469800000000001,2.8253036385,0.19536,0.05698,0.20350000000000001,2.5,0.79,2.6218504915,2.7253600000000002,0.66698,2.8057885612,0.19536,0.05698,0.20350000000000001,2.5300000000000002,0.61,2.6024987992
2019-06-12 08:00:00,3.06104,0.9257200000000001,3.1979561285,0.19104000000000002,0.055720000000000006,0.199,2.87,0.87,2.9989664886,3.12104,0.9457200000000001,3.2611772414,0.19104000000000002,0.055720000000000006,0.199,2.93,0.89,3.0621887597
2019-06-12 08:30:00,3.28168,0.9942400000000001,3.428984806,0.15168,0.04424,0.158,3.13,0.9500000000000001,3.2709937328,3.33168,1.00424,3.4797398753,0.15168,0.04424,0.158,3.18,0.96,3.3217465286
2019-06-12 09:00:00,3.3388,1.0309,3.4943297283,0.2088,0.0609,0.2175,3.13,0.97,3.2768582514,3.4088,1.0409,3.564181568,0.2088,0.0609,0.2175,3.2,0.98,3.346699867
2019-06-12 09:30:00,3.28336,1.03848,3.4436744329,0.30336,0.08848,0.316,2.98,0.9500000000000001,3.1277627787,3.35336,1.05848,3.5164475256000003,0.30336,0.08848,0.316,3.05,0.97,3.2005312059
2019-06-12 10:00:00,3.21616,1.05388,3.3844273075,0.35616000000000003,0.10388000000000001,0.371,2.86,0.9500000000000001,3.0136522693,3.29616,1.07388,3.4666827083,0.35616000000000003,0.10388000000000001,0.371,2.94,0.97,3.0958843648
2019-06-12 10:30:00,3.12288,1.1283400000000001,3.32047145,0.54288,0.15834,0.5655,2.58,0.97,2.7563200104,3.21288,1.15834,3.4153110327,0.54288,0.15834,0.5655,2.67,1.0,2.8511225859
2019-06-12 11:00:00,3.12376,1.14818,3.3280916228,0.7137600000000001,0.20818,0.7435,2.41,0.9400000000000001,2.5868320394,3.20376,1.16818,3.4100912964,0.7137600000000001,0.20818,0.7435,2.49,0.96,2.6686513447999998
2019-06-12 11:30:00,3.14336,1.07598,3.3224155444,0.60336,0.17598000000000003,0.6285000000000001,2.54,0.9,2.6947356086000003,3.25336,1.10598,3.4362105654,0.60336,0.17598000000000003,0.6285000000000001,2.65,0.93,2.8084515306
2019-06-12 12:00:00,3.06304,1.00422,3.2234565066,0.5630400000000001,0.16422,0.5865,2.5,0.84,2.6373471520000002,3.17304,1.03422,3.3373333442,0.5630400000000001,0.16422,0.5865,2.61,0.87,2.7511815643
2019-06-12 12:30:00,2.8293600000000003,0.9089800000000001,2.9717877868,0.5793600000000001,0.16898000000000002,0.6035,2.25,0.74,2.3685649664,2.94936,0.92898,3.0922044321,0.5793600000000001,0.16898000000000002,0.6035,2.37,0.76,2.4888752480000003
2019-06-12 13:00:00,2.74752,0.89636,2.8900393423,0.46752000000000005,0.13636,0.487,2.2800000000000002,0.76,2.4033310217,2.76752,0.51636,2.8152787784,0.46752000000000005,0.13636,0.487,2.3,0.38,2.3311799587
2019-06-12 13:30:00,2.68992,0.5895600000000001,2.7537702519,0.40992,0.11956000000000001,0.427,2.2800000000000002,0.47000000000000003,2.3279390026,2.78992,0.61956,2.8578852671,0.40992,0.11956000000000001,0.427,2.38,0.5,2.4319539469
2019-06-12 14:00:00,2.77392,0.70906,2.8631098914,0.61392,0.17906000000000002,0.6395000000000001,2.16,0.53,2.2240728405,2.68392,0.6790600000000001,2.7684921979,0.61392,0.17906000000000002,0.6395000000000001,2.07,0.5,2.1295304647
2019-06-12 14:30:00,2.8172800000000002,0.64254,2.8896235481,0.31728,0.09254000000000001,0.3305,2.5,0.55,2.5597851472,2.75728,0.5925400000000001,2.8202298931,0.31728,0.09254000000000001,0.3305,2.44,0.5,2.4907027121
2019-06-12 15:00:00,2.63816,0.67488,2.7231142466,0.42816000000000004,0.12488,0.446,2.21,0.55,2.2774108105,2.80816,0.7148800000000001,2.897726005,0.42816000000000004,0.12488,0.446,2.38,0.59,2.452039967
2019-06-12 15:30:00,2.61592,0.60506,2.6849832495,0.32592000000000004,0.09506,0.3395,2.29,0.51,2.346103152,2.67592,0.6250600000000001,2.747953393,0.32592000000000004,0.09506,0.3395,2.35,0.53,2.4090246989
2019-06-12 16:00:00,2.66944,0.6244200000000001,2.7414978114,0.28944000000000003,0.08442000000000001,0.3015,2.38,0.54,2.4404917537,2.77944,0.66442,2.8577509776000003,0.28944000000000003,0.08442000000000001,0.3015,2.49,0.58,2.5566579748000002
2019-06-12 16:30:00,2.7199999999999998,0.6625,2.7995189319,0.42,0.12250000000000001,0.4375,2.3,0.54,2.3625410049,2.8200000000000003,0.7025,2.906184139,0.42,0.12250000000000001,0.4375,2.4,0.58,2.4690889008
2019-06-12 17:00:00,2.6716800000000003,0.64424,2.7482574843,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.2800000000000002,0.53,2.3407904648,2.76168,0.66424,2.8404385576999998,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.37,0.55,2.4329817098
2019-06-12 17:30:00,2.60048,0.96264,2.7729356285,0.42048,0.12264000000000001,0.438,2.18,0.84,2.3362362894,2.64048,0.28264,2.6555639702000002,0.42048,0.12264000000000001,0.438,2.22,0.16,2.2257582977
2019-06-12 18:00:00,2.46128,0.55454,2.5229771798,0.46128,0.13454000000000002,0.48050000000000004,2.0,0.42,2.0436242316,2.55128,0.57454,2.615172241,0.46128,0.13454000000000002,0.48050000000000004,2.09,0.44,2.1358136623
2019-06-12 18:30:00,2.4676,0.44680000000000003,2.5077240678,0.29760000000000003,0.0868,0.31,2.17,0.36,2.1996590645,2.5176,0.45680000000000004,2.5587059228999998,0.29760000000000003,0.0868,0.31,2.22,0.37,2.2506221362
2019-06-12 19:00:00,2.49208,0.38144000000000006,2.5211027746,0.14208,0.041440000000000005,0.148,2.35,0.34,2.3744683615,2.34208,0.33144,2.3654156506,0.14208,0.041440000000000005,0.148,2.2,0.29,2.2190313202
2019-06-12 19:30:00,2.45888,0.34884000000000004,2.4835016006,0.09888000000000001,0.02884,0.10300000000000001,2.36,0.32,2.3815961035,2.29888,0.28884000000000004,2.3169544234,0.09888000000000001,0.02884,0.10300000000000001,2.2,0.26,2.215310362
2019-06-12 20:00:00,2.24296,0.30128000000000005,2.2631038863,0.07296000000000001,0.02128,0.076,2.17,0.28,2.1879899451,2.27296,0.30128000000000005,2.2928403346,0.07296000000000001,0.02128,0.076,2.2,0.28,2.2177466041000002
2019-06-12 20:30:00,2.21464,0.27302000000000004,2.2314054428,0.044640000000000006,0.01302,0.0465,2.17,0.26,2.185520533,2.24464,0.26302000000000003,2.2599974004,0.044640000000000006,0.01302,0.0465,2.2,0.25,2.2141589825
2019-06-12 21:00:00,2.15024,0.27882,2.1682418338,0.030240000000000003,0.008820000000000001,0.0315,2.12,0.27,2.137124236,2.18024,0.25882,2.1955487355,0.030240000000000003,0.008820000000000001,0.0315,2.15,0.25,2.1644860822
2019-06-12 21:30:00,2.09544,0.23742000000000002,2.1088473273,0.02544,0.00742,0.026500000000000003,2.07,0.23,2.0827385818,2.11544,0.23742000000000002,2.128721365,0.02544,0.00742,0.026500000000000003,2.09,0.23,2.1026174165000002
2019-06-12 22:00:00,2.05544,0.23742000000000002,2.0691065342,0.02544,0.00742,0.026500000000000003,2.03,0.23,2.0429880078,2.07544,0.23742000000000002,2.088975694,0.02544,0.00742,0.026500000000000003,2.05,0.23,2.0628620894
2019-06-12 22:30:00,1.84496,0.22728,1.8589065603,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.82,0.22,1.8332484829,1.86496,0.20728000000000002,1.8764436575999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8399999999999999,0.2,1.8508376482000002
2019-06-12 23:00:00,1.74496,0.22728,1.7596992925000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.72,0.22,1.7340126874,1.76496,0.17728000000000002,1.7738410301,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.74,0.17,1.7482848737999999
2019-06-12 23:30:00,1.6044800000000001,0.19714,1.6165457773,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.58,0.19,1.5913830463,1.6244800000000001,0.17714000000000002,1.6341094976,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6,0.17,1.6090059043
2019-06-13 00:00:00,1.50496,0.16728,1.5142282523000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.48,0.16,1.4886235253,1.52496,0.16728,1.5341074278,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5,0.16,1.5085091979
2019-06-13 00:30:00,1.46256,0.16658,1.4720158457,0.02256,0.006580000000000001,0.0235,1.44,0.16,1.4488616221,1.48256,0.16658,1.4918890877,0.02256,0.006580000000000001,0.0235,1.46,0.16,1.4687409574
2019-06-13 01:00:00,1.4606400000000002,0.16602,1.4700448463,0.020640000000000002,0.00602,0.021500000000000002,1.44,0.16,1.4488616221,1.48064,0.16602,1.4899186052,0.020640000000000002,0.00602,0.021500000000000002,1.46,0.16,1.4687409574
2019-06-13 01:30:00,1.60064,0.20602,1.61384406,0.020640000000000002,0.00602,0.021500000000000002,1.58,0.2,1.5926079241000002,1.61064,0.19602000000000003,1.6225242833,0.020640000000000002,0.00602,0.021500000000000002,1.5899999999999999,0.19,1.6013119621
2019-06-13 02:00:00,1.6706400000000001,0.19602000000000003,1.682100428,0.020640000000000002,0.00602,0.021500000000000002,1.65,0.19,1.6609033687,1.6906400000000001,0.18602000000000002,1.7008430410000002,0.020640000000000002,0.00602,0.021500000000000002,1.67,0.18,1.6796725871
2019-06-13 02:30:00,1.68064,0.18602000000000002,1.6909033828000002,0.020640000000000002,0.00602,0.021500000000000002,1.6600000000000001,0.18,1.6697305172,1.70064,0.17602,1.7097249633,0.020640000000000002,0.00602,0.021500000000000002,1.6800000000000002,0.17,1.6885792845
2019-06-13 03:00:00,1.63064,0.18602000000000002,1.6412160888,0.020640000000000002,0.00602,0.021500000000000002,1.6099999999999999,0.18,1.6200308639,1.65064,0.17602,1.6599986295,0.020640000000000002,0.00602,0.021500000000000002,1.63,0.17,1.6388410539
2019-06-13 03:30:00,1.63064,0.18602000000000002,1.6412160888,0.020640000000000002,0.00602,0.021500000000000002,1.6099999999999999,0.18,1.6200308639,1.65064,0.17602,1.6599986295,0.020640000000000002,0.00602,0.021500000000000002,1.63,0.17,1.6388410539
2019-06-13 04:00:00,1.63064,0.18602000000000002,1.6412160888,0.020640000000000002,0.00602,0.021500000000000002,1.6099999999999999,0.18,1.6200308639,1.64064,0.17602,1.6500553476,0.020640000000000002,0.00602,0.021500000000000002,1.62,0.17,1.6288953312
2019-06-13 04:30:00,1.6311200000000001,0.20616,1.6440968341,0.021120000000000003,0.0061600000000000005,0.022,1.6099999999999999,0.2,1.6223748026,1.64112,0.19616000000000003,1.6528017425,0.021120000000000003,0.0061600000000000005,0.022,1.62,0.19,1.6311039207
2019-06-13 05:00:00,1.60064,0.19602000000000003,1.6125979815,0.020640000000000002,0.00602,0.021500000000000002,1.58,0.19,1.5913830463,1.62064,0.18602000000000002,1.6312809231,0.020640000000000002,0.00602,0.021500000000000002,1.6,0.18,1.6100931649999999
2019-06-13 05:30:00,1.61184,0.20512000000000002,1.624839192,0.051840000000000004,0.015120000000000001,0.054,1.56,0.19,1.5715279189,1.6218400000000002,0.19512000000000002,1.6335350624,0.051840000000000004,0.015120000000000001,0.054,1.57,0.18,1.5802847844999999
2019-06-13 06:00:00,1.6720000000000002,0.2585,1.6918647257,0.132,0.0385,0.1375,1.54,0.22,1.5556349186,1.702,0.2585,1.7215185883,0.132,0.0385,0.1375,1.57,0.22,1.5853390804
2019-06-13 06:30:00,1.84576,0.32168,1.8735815968,0.24576000000000003,0.07168000000000001,0.256,1.6,0.25,1.6194134741,1.9057600000000001,0.33168000000000003,1.9344076096,0.24576000000000003,0.07168000000000001,0.256,1.6600000000000001,0.26,1.6802380784
2019-06-13 07:00:00,2.0848,0.4439,2.1315342479,0.18480000000000002,0.0539,0.1925,1.9,0.39,1.9396133635,2.1148,0.3839,2.1493622891,0.18480000000000002,0.0539,0.1925,1.9300000000000002,0.33,1.958009193
2019-06-13 07:30:00,2.61432,0.7812600000000001,2.7285593726,0.24432,0.07126,0.2545,2.37,0.71,2.4740654801,2.67432,0.7912600000000001,2.7889209114,0.24432,0.07126,0.2545,2.43,0.72,2.5344230113
2019-06-13 08:00:00,2.8052,1.0186,2.9844083166,0.23520000000000002,0.06860000000000001,0.245,2.5700000000000003,0.9500000000000001,2.7399635034000003,2.8452,0.6986,2.9297107366,0.23520000000000002,0.06860000000000001,0.245,2.61,0.63,2.6849581002000003
2019-06-13 08:30:00,3.06344,1.44142,3.385610174,0.31344000000000005,0.09142,0.3265,2.75,1.35,3.0634947364,3.04344,0.56142,3.0947890801,0.31344000000000005,0.09142,0.3265,2.73,0.47000000000000003,2.7701624501
2019-06-13 09:00:00,3.09768,1.43724,3.4148616663,0.36768,0.10724,0.383,2.73,1.33,3.0367416749,3.07768,0.5772400000000001,3.131344791,0.36768,0.10724,0.383,2.71,0.47000000000000003,2.7504545079
2019-06-13 09:30:00,3.01464,1.05052,3.1924358412,0.34464,0.10052000000000001,0.359,2.67,0.9500000000000001,2.8339724769,3.10464,0.8805200000000001,3.2270892457,0.34464,0.10052000000000001,0.359,2.76,0.78,2.8681004167
2019-06-13 10:00:00,3.09384,1.08112,3.2772955924,0.48384000000000005,0.14112000000000002,0.504,2.61,0.9400000000000001,2.7741124707,3.18384,1.10112,3.3688725711,0.48384000000000005,0.14112000000000002,0.504,2.7,0.96,2.8655889447
2019-06-13 10:30:00,3.02264,1.08952,3.2130058201000002,0.5126400000000001,0.14952000000000001,0.534,2.51,0.9400000000000001,2.6802425263,3.14264,1.10952,3.3327497356,0.5126400000000001,0.14952000000000001,0.534,2.63,0.96,2.7997321299999998
