Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-13 11:00:00,2.9779999999999998,1.0465,3.156524394,0.468,0.1365,0.48750000000000004,2.51,0.91,2.6698689106,3.068,1.0765,3.2513806683,0.468,0.1365,0.48750000000000004,2.6,0.9400000000000001,2.7647061326999998
2019-06-13 11:30:00,2.94424,1.20082,3.1797040507,0.89424,0.26082,0.9315,2.05,0.9400000000000001,2.2552383466,3.12424,1.25082,3.3653270643,0.89424,0.26082,0.9315,2.23,0.99,2.4398770461
2019-06-13 12:00:00,2.98096,1.32278,3.2612680739,1.14096,0.33278,1.1885,1.8399999999999999,0.99,2.0894257584,3.16096,1.38278,3.450180959,1.14096,0.33278,1.1885,2.02,1.05,2.2765983396
2019-06-13 12:30:00,2.8044000000000002,1.1767,3.0412632655,0.9144,0.2667,0.9525,1.8900000000000001,0.91,2.0976653689,3.1744,1.3167,3.436642875,0.9144,0.2667,0.9525,2.26,1.05,2.4920072231
2019-06-13 13:00:00,3.01232,1.04776,3.1893373606,0.47232,0.13776000000000002,0.492,2.54,0.91,2.6980919184000003,3.10232,1.01776,3.2649999694,0.47232,0.13776000000000002,0.492,2.63,0.88,2.7733193109
2019-06-13 13:30:00,2.77072,0.9439600000000001,2.9271060452,0.6307200000000001,0.18396,0.657,2.14,0.76,2.2709469391,2.92072,0.9939600000000001,3.0852166537,0.6307200000000001,0.18396,0.657,2.29,0.81,2.4290327293000002
2019-06-13 14:00:00,2.86912,1.01266,3.0425860464,0.7291200000000001,0.21266000000000002,0.7595000000000001,2.14,0.8,2.2846443925,2.98912,1.05266,3.1690584485,0.7291200000000001,0.21266000000000002,0.7595000000000001,2.26,0.84,2.4110578591
2019-06-13 14:30:00,2.80968,0.9832400000000001,2.9767537016,0.5596800000000001,0.16324000000000002,0.583,2.25,0.8200000000000001,2.3947651242,2.94968,1.02324,3.1221198247,0.5596800000000001,0.16324000000000002,0.583,2.39,0.86,2.540019685
2019-06-13 15:00:00,2.83336,0.99848,3.0041456689,0.5433600000000001,0.15848,0.5660000000000001,2.29,0.84,2.4392006888,2.9833600000000002,1.04848,3.1622376887,0.5433600000000001,0.15848,0.5660000000000001,2.44,0.89,2.5972485441
2019-06-13 15:30:00,2.80616,0.9488800000000001,2.962246985,0.47616,0.13888,0.496,2.33,0.81,2.4667792767,2.91616,0.9788800000000001,3.0760681397,0.47616,0.13888,0.496,2.44,0.84,2.5805425786000002
2019-06-13 16:00:00,2.8439200000000002,0.9915600000000001,3.0118220731,0.5539200000000001,0.16156,0.577,2.29,0.8300000000000001,2.4357750307,2.96392,1.02156,3.1350289632,0.5539200000000001,0.16156,0.577,2.41,0.86,2.5588473968
2019-06-13 16:30:00,2.92952,1.04736,3.111117227,0.53952,0.15736,0.562,2.39,0.89,2.5503333115,3.04952,1.07736,3.2342351182,0.53952,0.15736,0.562,2.51,0.92,2.6732938484
2019-06-13 17:00:00,2.9188,1.0559,3.1039198202,0.5688,0.16590000000000002,0.5925,2.35,0.89,2.5128867861,3.0488,0.9859,3.2042440996,0.5688,0.16590000000000002,0.5925,2.48,0.8200000000000001,2.6120490041
2019-06-13 17:30:00,2.68272,0.9724600000000001,2.8535355351,0.7627200000000001,0.22246000000000002,0.7945,1.92,0.75,2.0612860064,2.77272,1.00246,2.9483728139,0.7627200000000001,0.22246000000000002,0.7945,2.01,0.78,2.1560380331
2019-06-13 18:00:00,2.5313600000000003,0.72248,2.6324438835,0.35136,0.10248,0.366,2.18,0.62,2.2664509701,2.64136,0.7024800000000001,2.7331777842,0.35136,0.10248,0.366,2.29,0.6000000000000001,2.3672980378
2019-06-13 18:30:00,2.402,0.536,2.461077,0.432,0.126,0.45,1.97,0.41000000000000003,2.0122127124,2.492,0.556,2.5532724101,0.432,0.126,0.45,2.06,0.43,2.1044001521
2019-06-13 19:00:00,2.328,0.5365,2.389019935,0.468,0.1365,0.48750000000000004,1.8599999999999999,0.4,1.9025246385,2.418,0.5465,2.4789889572,0.468,0.1365,0.48750000000000004,1.9500000000000002,0.41000000000000003,1.9926364445
2019-06-13 19:30:00,2.18864,0.43752,2.2319428308,0.36864,0.10752,0.384,1.82,0.33,1.8496756472,2.28864,0.45752000000000004,2.3339232207,0.36864,0.10752,0.384,1.92,0.35000000000000003,1.9516403357
2019-06-13 20:00:00,2.11616,0.38638000000000006,2.1511444977,0.29616000000000003,0.08638000000000001,0.3085,1.82,0.30000000000000004,1.8445595680000002,2.17616,0.39638,2.2119650653,0.29616000000000003,0.08638000000000001,0.3085,1.88,0.31,1.9053870998
2019-06-13 20:30:00,2.0816,0.32880000000000004,2.1074078865,0.2016,0.058800000000000005,0.21,1.88,0.27,1.8992893408,2.1316,0.3388,2.1583567824,0.2016,0.058800000000000005,0.21,1.9300000000000002,0.28,1.9502051174
2019-06-13 21:00:00,2.10152,0.29086,2.1215526979,0.07152,0.02086,0.0745,2.03,0.27,2.0478769494,2.13152,0.29086,2.1512733555,0.07152,0.02086,0.0745,2.06,0.27,2.0776188293
2019-06-13 21:30:00,1.99408,0.23994000000000001,2.0084636541,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.96,0.23,1.9734487579,2.01408,0.22994,2.0271632026,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.98,0.22,1.9921847304
2019-06-13 22:00:00,1.92544,0.22742,1.9388241411,0.02544,0.00742,0.026500000000000003,1.9,0.22,1.9126944346,1.94544,0.21742000000000003,1.9575515957,0.02544,0.00742,0.026500000000000003,1.92,0.21,1.9314502323
2019-06-13 22:30:00,1.90544,0.22742,1.9189636396,0.02544,0.00742,0.026500000000000003,1.88,0.22,1.8928285712,1.93544,0.21742000000000003,1.9476137836,0.02544,0.00742,0.026500000000000003,1.9100000000000001,0.21,1.921509823
2019-06-13 23:00:00,1.8354400000000002,0.23742000000000002,1.8507318147,0.02544,0.00742,0.026500000000000003,1.81,0.23,1.8245547402,1.8554400000000002,0.22742,1.8693253997000001,0.02544,0.00742,0.026500000000000003,1.83,0.22,1.8431766058
2019-06-13 23:30:00,1.67544,0.22742,1.6908042613,0.02544,0.00742,0.026500000000000003,1.65,0.22,1.6646020545,1.68544,0.21742000000000003,1.6994056167,0.02544,0.00742,0.026500000000000003,1.6600000000000001,0.21,1.6732304085
2019-06-14 00:00:00,1.59592,0.22756,1.6120620956,0.025920000000000002,0.007560000000000001,0.027,1.57,0.22,1.5853390804,1.61592,0.21756000000000003,1.6304998620000002,0.025920000000000002,0.007560000000000001,0.027,1.5899999999999999,0.21,1.6038079686
2019-06-14 00:30:00,1.5316,0.2263,1.5482281001,0.0216,0.0063,0.022500000000000003,1.51,0.22,1.5259423318,1.5516,0.21630000000000002,1.5666040502,0.0216,0.0063,0.022500000000000003,1.53,0.21,1.5443445211
2019-06-14 01:00:00,1.5325600000000001,0.22658000000000003,1.5492187225,0.02256,0.006580000000000001,0.0235,1.51,0.22,1.5259423318,1.5525600000000002,0.21658000000000002,1.5675935219000001,0.02256,0.006580000000000001,0.0235,1.53,0.21,1.5443445211
2019-06-14 01:30:00,1.62208,0.21644000000000002,1.6364564767,0.022080000000000002,0.00644,0.023,1.6,0.21,1.6137224049,1.6320800000000002,0.20644,1.6450843747000001,0.022080000000000002,0.00644,0.023,1.6099999999999999,0.2,1.6223748026
2019-06-14 02:00:00,1.7630400000000002,0.21672000000000002,1.7763101081000001,0.02304,0.00672,0.024,1.74,0.21,1.7526266003000002,1.77304,0.20672000000000001,1.7850501394,0.02304,0.00672,0.024,1.75,0.2,1.7613914954
2019-06-14 02:30:00,1.77256,0.23658,1.7882782362,0.02256,0.006580000000000001,0.0235,1.75,0.23,1.7650495743999999,1.79256,0.22658000000000003,1.8068231374,0.02256,0.006580000000000001,0.0235,1.77,0.22,1.7836199147
2019-06-14 03:00:00,1.77256,0.24658000000000002,1.7896286347,0.02256,0.006580000000000001,0.0235,1.75,0.24,1.76638048,1.79256,0.23658,1.8081043803,0.02256,0.006580000000000001,0.0235,1.77,0.23,1.7848809484000001
2019-06-14 03:30:00,1.75256,0.24658000000000002,1.7698215306,0.02256,0.006580000000000001,0.0235,1.73,0.24,1.7465680634,1.77256,0.23658,1.7882782362,0.02256,0.006580000000000001,0.0235,1.75,0.23,1.7650495743999999
2019-06-14 04:00:00,1.67256,0.21658000000000002,1.6865241919,0.02256,0.006580000000000001,0.0235,1.65,0.21,1.6633099531000002,1.69256,0.20658,1.7051201276999999,0.02256,0.006580000000000001,0.0235,1.67,0.2,1.6819334113000002
2019-06-14 04:30:00,1.67208,0.21644000000000002,1.6860301895,0.022080000000000002,0.00644,0.023,1.65,0.21,1.6633099531000002,1.69208,0.21644000000000002,1.7058666419000001,0.022080000000000002,0.00644,0.023,1.67,0.21,1.6831518054
2019-06-14 05:00:00,1.66208,0.23644,1.6788132118,0.022080000000000002,0.00644,0.023,1.6400000000000001,0.23,1.6560495162,1.67208,0.21644000000000002,1.6860301895,0.022080000000000002,0.00644,0.023,1.65,0.21,1.6633099531000002
2019-06-14 05:30:00,1.64784,0.38812,1.6929305361,0.027840000000000004,0.00812,0.029,1.62,0.38,1.6639711536,1.6378400000000002,0.09812000000000001,1.6407764624999999,0.027840000000000004,0.00812,0.029,1.6099999999999999,0.09,1.6125135658
2019-06-14 06:00:00,1.74824,0.71282,1.8879765491,0.07824,0.022820000000000003,0.0815,1.67,0.6900000000000001,1.8069311,1.68824,-0.20718000000000003,1.7009050091,0.07824,0.022820000000000003,0.0815,1.6099999999999999,-0.23,1.6263455967
2019-06-14 06:30:00,1.9136000000000002,0.39730000000000004,1.9544084143,0.0936,0.0273,0.0975,1.82,0.37,1.8572291189,1.9436,0.26730000000000004,1.9618945562999999,0.0936,0.0273,0.0975,1.85,0.24,1.8655026131999999
2019-06-14 07:00:00,2.15984,0.44662,2.2055335522,0.15984,0.04662,0.1665,2.0,0.4,2.0396078054,2.19984,0.40662000000000004,2.2371043449,0.15984,0.04662,0.1665,2.04,0.36,2.0715211802
2019-06-14 07:30:00,2.62632,0.80476,2.7468519072,0.25632000000000005,0.07476000000000001,0.267,2.37,0.73,2.4798790293,2.69632,0.79476,2.8110113838,0.25632000000000005,0.07476000000000001,0.267,2.44,0.72,2.5440125786000003
2019-06-14 08:00:00,2.90056,1.03558,3.0798821812,0.19056,0.055580000000000004,0.1985,2.71,0.98,2.8817529388,2.94056,0.74558,3.0336088492,0.19056,0.055580000000000004,0.1985,2.75,0.6900000000000001,2.835242494
2019-06-14 08:30:00,3.13704,1.49872,3.4766624225,0.40704,0.11872,0.424,2.73,1.38,3.058970415,3.06704,0.60872,3.1268633485,0.40704,0.11872,0.424,2.66,0.49,2.7047550721
2019-06-14 09:00:00,3.26688,1.38284,3.5474993164,0.6268800000000001,0.18284,0.653,2.64,1.2,2.8999310337,3.32688,1.07284,3.4955852443,0.6268800000000001,0.18284,0.653,2.7,0.89,2.8429034454
2019-06-14 09:30:00,3.07848,1.23914,3.3185097634,0.88848,0.25914000000000004,0.9255,2.19,0.98,2.3992707225,3.26848,1.29914,3.517204323,0.88848,0.25914000000000004,0.9255,2.38,1.04,2.5973062969000003
2019-06-14 10:00:00,2.96064,1.31102,3.2379256709,1.10064,0.32102,1.1465,1.8599999999999999,0.99,2.1070595625,3.22064,1.40102,3.5121758285,1.10064,0.32102,1.1465,2.12,1.08,2.3792435773
2019-06-14 10:30:00,2.92576,1.33418,3.215603808,1.1457600000000001,0.33418000000000003,1.1935,1.78,1.0,2.0416659864,3.14576,1.41418,3.4490159539,1.1457600000000001,0.33418000000000003,1.1935,2.0,1.08,2.2729716232
2019-06-14 11:00:00,2.7868,1.4924,3.1612516508,1.5168,0.4424,1.58,1.27,1.05,1.6478470803,3.1168,1.6024,3.5045867089,1.5168,0.4424,1.58,1.6,1.16,1.9762590923
2019-06-14 11:30:00,2.78832,1.44076,3.1385534566,1.40832,0.41076,1.467,1.38,1.03,1.7220046458,3.09832,1.55076,3.4647429053,1.40832,0.41076,1.467,1.69,1.1400000000000001,2.0385534087
2019-06-14 12:00:00,2.7889600000000003,1.46428,3.1499863174,1.48896,0.43428000000000005,1.5510000000000002,1.3,1.03,1.6585837332,3.01896,1.46428,3.3553294026,1.48896,0.43428000000000005,1.5510000000000002,1.53,1.03,1.8443969204
2019-06-14 12:30:00,2.556,1.2530000000000001,2.8466023607,1.416,0.41300000000000003,1.475,1.1400000000000001,0.84,1.4160508465000001,2.746,1.323,3.0480887454,1.416,0.41300000000000003,1.475,1.33,0.91,1.6115210207000001
2019-06-14 13:00:00,2.3976,1.4368,2.7951529475,1.9776,0.5768,2.06,0.42,0.86,0.9570788891,2.7076000000000002,1.5368,3.1133345468,1.9776,0.5768,2.06,0.73,0.96,1.2060265337
2019-06-14 13:30:00,2.42744,0.9659200000000001,2.6125593582,0.8774400000000001,0.25592000000000004,0.914,1.55,0.71,1.7048753620000001,2.72744,1.06592,2.9283296263,0.8774400000000001,0.25592000000000004,0.914,1.85,0.81,2.0195544063
2019-06-14 14:00:00,2.50496,1.46978,2.9043205488,1.16496,0.33978,1.2135,1.34,1.13,1.7528548143,2.71496,0.78978,2.8275007073,1.16496,0.33978,1.2135,1.55,0.45,1.6140012392
2019-06-14 14:30:00,2.5204,1.3697,2.8685352098,1.1304,0.3297,1.1775,1.3900000000000001,1.04,1.7360011521,2.6204,0.6297,2.6949987477,1.1304,0.3297,1.1775,1.49,0.30000000000000004,1.5199013126
2019-06-14 15:00:00,2.6172,1.1696,2.8666531007,0.5472,0.15960000000000002,0.5700000000000001,2.07,1.01,2.3032585613,2.6072,0.3896,2.636148706,0.5472,0.15960000000000002,0.5700000000000001,2.06,0.23,2.0728000386
2019-06-14 15:30:00,2.5415200000000002,0.86836,2.6857723284,0.6115200000000001,0.17836000000000002,0.637,1.9300000000000002,0.6900000000000001,2.0496341137,2.57152,0.64836,2.6519965686,0.6115200000000001,0.17836000000000002,0.637,1.96,0.47000000000000003,2.0155644371
2019-06-14 16:00:00,2.54264,0.62702,2.6188112284000002,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.21,0.53,2.2726636355,2.58264,0.62702,2.6576650372,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.25,0.53,2.3115795465
2019-06-14 16:30:00,2.45312,0.74216,2.562927857,0.6931200000000001,0.20216,0.722,1.76,0.54,1.840978001,2.59312,0.7821600000000001,2.7085135407000003,0.6931200000000001,0.20216,0.722,1.9,0.58,1.9865548067
2019-06-14 17:00:00,2.46192,0.78556,2.5842125687,0.8419200000000001,0.24556000000000003,0.877,1.62,0.54,1.7076299365,2.63192,0.8255600000000001,2.7583604188,0.8419200000000001,0.24556000000000003,0.877,1.79,0.58,1.8816216410000002
2019-06-14 17:30:00,2.42,0.7000000000000001,2.5192062242,0.72,0.21,0.75,1.7000000000000002,0.49,1.7692088627,2.5300000000000002,0.73,2.6332109676,0.72,0.21,0.75,1.81,0.52,1.8832153355
2019-06-14 18:00:00,2.42608,0.5409400000000001,2.4856548936,0.34608000000000005,0.10094,0.36050000000000004,2.08,0.44,2.1260291625,2.47608,0.5509400000000001,2.5366330145,0.34608000000000005,0.10094,0.36050000000000004,2.13,0.45,2.1770163068
2019-06-14 18:30:00,2.34312,0.53966,2.4044634017,0.51312,0.14966000000000002,0.5345,1.83,0.39,1.8710959355,2.42312,0.55966,2.4869117093,0.51312,0.14966000000000002,0.5345,1.9100000000000001,0.41000000000000003,1.9535096621
2019-06-14 19:00:00,2.2224,0.44570000000000004,2.2666517708000002,0.3624,0.1057,0.3775,1.8599999999999999,0.34,1.890819928,2.2923999999999998,0.45570000000000005,2.3372548535,0.3624,0.1057,0.3775,1.9300000000000002,0.35000000000000003,1.9614790337999999
2019-06-14 19:30:00,2.1292,0.36560000000000004,2.1603601552,0.2592,0.0756,0.27,1.87,0.29,1.8923530326,2.1992,0.37560000000000004,2.2310437019,0.2592,0.0756,0.27,1.94,0.30000000000000004,1.9630588376
2019-06-14 20:00:00,2.09008,0.36294000000000004,2.1213580202,0.25008,0.07294,0.2605,1.8399999999999999,0.29,1.8627130751,2.15008,0.37294000000000005,2.1821842842,0.25008,0.07294,0.2605,1.9,0.30000000000000004,1.9235384062
2019-06-14 20:30:00,1.9839200000000001,0.27906000000000003,2.0034502864,0.13392,0.039060000000000004,0.1395,1.85,0.24,1.8655026131999999,2.03392,0.27906000000000003,2.0529746832,0.13392,0.039060000000000004,0.1395,1.9,0.24,1.9150979087
2019-06-14 21:00:00,1.92128,0.25204000000000004,1.9377412108,0.041280000000000004,0.01204,0.043000000000000003,1.88,0.24,1.8952572385000002,1.9412800000000001,0.24204000000000003,1.9563106604,0.041280000000000004,0.01204,0.043000000000000003,1.9,0.23,1.9138704240000002
2019-06-14 21:30:00,1.89072,0.20896,1.9022319522000002,0.030720000000000004,0.008960000000000001,0.032,1.8599999999999999,0.2,1.8707217858,1.91072,0.19896000000000003,1.9210507541,0.030720000000000004,0.008960000000000001,0.032,1.88,0.19,1.8895766722
2019-06-14 22:00:00,1.8349600000000001,0.19728,1.8455345025,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.81,0.19,1.8199450541000002,1.8549600000000002,0.18728,1.8643900879,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.83,0.18,1.8388311505
2019-06-14 22:30:00,1.77496,0.19728,1.7858898062000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.75,0.19,1.760284068,1.79496,0.18728,1.8047036322,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.77,0.18,1.7791290004
2019-06-14 23:00:00,1.72592,0.19756,1.7371902026,0.025920000000000002,0.007560000000000001,0.027,1.7000000000000002,0.19,1.7105846954000001,1.74592,0.18756,1.7559656603,0.025920000000000002,0.007560000000000001,0.027,1.72,0.18,1.7293929571
2019-06-14 23:30:00,1.6249600000000002,0.20728000000000002,1.6381269792,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6,0.2,1.6124515497,1.63496,0.20728000000000002,1.6480470867,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6099999999999999,0.2,1.6223748026
2019-06-15 00:00:00,1.52496,0.20728000000000002,1.5389827809,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5,0.2,1.513274595,1.54496,0.20728000000000002,1.558802874,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.52,0.2,1.5331014317
2019-06-15 00:30:00,1.47112,0.23616,1.4899548986,0.021120000000000003,0.0061600000000000005,0.022,1.45,0.23,1.4681280598,1.49112,0.21616000000000002,1.5067063417000002,0.021120000000000003,0.0061600000000000005,0.022,1.47,0.21,1.4849242405
2019-06-15 01:00:00,1.4406400000000001,0.25602,1.4632121685000001,0.020640000000000002,0.00602,0.021500000000000002,1.42,0.25,1.4418391034,1.4406400000000001,0.14602,1.4480212188000001,0.020640000000000002,0.00602,0.021500000000000002,1.42,0.14,1.4268847185
2019-06-15 01:30:00,1.5925600000000002,0.64658,1.7188115225,0.02256,0.006580000000000001,0.0235,1.57,0.64,1.6954350474000002,1.5125600000000001,-0.27342,1.5370739247,0.02256,0.006580000000000001,0.0235,1.49,-0.28,1.5160804728000001
2019-06-15 02:00:00,1.6911200000000002,0.6461600000000001,1.8103617318,0.021120000000000003,0.0061600000000000005,0.022,1.67,0.64,1.7884350701,1.61112,-0.27384000000000003,1.6342264225,0.021120000000000003,0.0061600000000000005,0.022,1.5899999999999999,-0.28,1.6144658559
2019-06-15 02:30:00,1.69208,0.62644,1.8043175441,0.022080000000000002,0.00644,0.023,1.67,0.62,1.7813758727,1.6120800000000002,-0.27356,1.635125989,0.022080000000000002,0.00644,0.023,1.5899999999999999,-0.28,1.6144658559
2019-06-15 03:00:00,1.65304,0.61672,1.7643369293000002,0.02304,0.00672,0.024,1.63,0.61,1.7404022524,1.57304,-0.28328000000000003,1.5983436427000002,0.02304,0.00672,0.024,1.55,-0.29,1.5768956846000002
2019-06-15 03:30:00,1.62256,0.42658,1.6776982595,0.02256,0.006580000000000001,0.0235,1.6,0.42,1.6542067585,1.58256,-0.11342,1.5866191257,0.02256,0.006580000000000001,0.0235,1.56,-0.12,1.5646085772
2019-06-15 04:00:00,1.56208,0.17644,1.5720130407,0.022080000000000002,0.00644,0.023,1.54,0.17,1.5493547044,1.58208,0.16644,1.5908109253,0.022080000000000002,0.00644,0.023,1.56,0.16,1.5681836627
2019-06-15 04:30:00,1.54304,0.17672000000000002,1.5531266529,0.02304,0.00672,0.024,1.52,0.17,1.5294770348,1.5530400000000002,0.16672,1.5619631238,0.02304,0.00672,0.024,1.53,0.16,1.5383432647
2019-06-15 05:00:00,1.45592,0.20756000000000002,1.4706407447,0.025920000000000002,0.007560000000000001,0.027,1.43,0.2,1.4439182802000001,1.4759200000000001,0.18756,1.4877898373,0.025920000000000002,0.007560000000000001,0.027,1.45,0.18,1.4611296999
2019-06-15 05:30:00,1.48808,0.23694,1.5068253548000001,0.05808000000000001,0.01694,0.060500000000000005,1.43,0.22,1.4468241082,1.50808,0.22694000000000003,1.5250596874,0.05808000000000001,0.01694,0.060500000000000005,1.45,0.21,1.4651279808
2019-06-15 06:00:00,1.47168,0.18674000000000002,1.4834803167000001,0.09168000000000001,0.026740000000000003,0.0955,1.38,0.16,1.3892443989,1.4916800000000001,0.18674000000000002,1.5033233351000002,0.09168000000000001,0.026740000000000003,0.0955,1.4,0.16,1.4091131963
2019-06-15 06:30:00,1.5264,0.23270000000000002,1.5440357023,0.1464,0.0427,0.1525,1.38,0.19,1.3930183057,1.5464,0.2227,1.5623534331,0.1464,0.0427,0.1525,1.4,0.18,1.4115239991
2019-06-15 07:00:00,1.5818400000000001,0.40262000000000003,1.6322746858000001,0.35184000000000004,0.10262,0.3665,1.23,0.30000000000000004,1.2660568708,1.6218400000000002,0.17262000000000002,1.6310005058,0.35184000000000004,0.10262,0.3665,1.27,0.07,1.2719276709
2019-06-15 07:30:00,1.71528,0.56154,1.8048580692,0.48528000000000004,0.14154,0.5055000000000001,1.23,0.42,1.2997307412999999,1.82528,0.21154,1.8374972789,0.48528000000000004,0.14154,0.5055000000000001,1.34,0.07,1.3418271126
2019-06-15 08:00:00,1.79432,0.48376,1.8583885493,0.66432,0.19376000000000002,0.6920000000000001,1.13,0.29,1.1666190466,1.95432,0.53376,2.0258989116,0.66432,0.19376000000000002,0.6920000000000001,1.29,0.34,1.3340539719
2019-06-15 08:30:00,2.01944,0.9369200000000001,2.2261978798,0.7094400000000001,0.20692000000000002,0.739,1.31,0.73,1.4996666296,2.07944,0.48692,2.1356876644,0.7094400000000001,0.20692000000000002,0.739,1.37,0.28,1.3983204211
2019-06-15 09:00:00,2.09696,0.98828,2.3181757052,0.81696,0.23828000000000002,0.851,1.28,0.75,1.4835430563,2.13696,0.10828000000000002,2.1397015212,0.81696,0.23828000000000002,0.851,1.32,-0.13,1.3263860675
2019-06-15 09:30:00,2.01992,0.6845600000000001,2.1327679668,0.76992,0.22456,0.802,1.25,0.46,1.3319534526,2.11992,0.5745600000000001,2.1964016026,0.76992,0.22456,0.802,1.35,0.35000000000000003,1.3946325681
2019-06-15 10:00:00,1.97336,0.52098,2.0409727705,0.7233600000000001,0.21098000000000003,0.7535000000000001,1.25,0.31,1.2878664526999999,2.17336,0.58098,2.2496736319,0.7233600000000001,0.21098000000000003,0.7535000000000001,1.45,0.37,1.4964624954
2019-06-15 10:30:00,1.83872,0.56796,1.9244401264,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.92,0.30000000000000004,0.9676776323,2.20872,0.68796,2.3133812915,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.29,0.42,1.3566502866
2019-06-15 11:00:00,1.95968,0.49824,2.0220259148,0.6796800000000001,0.19824000000000003,0.708,1.28,0.30000000000000004,1.3146862744,2.23968,0.5782400000000001,2.3131208356,0.6796800000000001,0.19824000000000003,0.708,1.56,0.38,1.6056151469
2019-06-15 11:30:00,2.168,0.369,2.1991782556,0.168,0.049,0.17500000000000002,2.0,0.32,2.0254382242,2.218,0.379,2.2501477729,0.168,0.049,0.17500000000000002,2.05,0.33,2.0763911
2019-06-15 12:00:00,2.09088,0.43234000000000006,2.1351105475,0.35088,0.10234000000000001,0.3655,1.74,0.33,1.7710166572000001,2.18088,0.46234000000000003,2.2293487502,0.35088,0.10234000000000001,0.3655,1.83,0.36,1.8650737251
2019-06-15 12:30:00,2.07408,0.42494000000000004,2.1171636333,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.6800000000000002,0.31,1.7083617884,2.14408,0.44494000000000006,2.1897604093,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.75,0.33,1.7808424972
2019-06-15 13:00:00,2.05616,0.40388,2.0954505482,0.35616000000000003,0.10388000000000001,0.371,1.7000000000000002,0.30000000000000004,1.7262676502,2.13616,0.42388000000000003,2.177809404,0.35616000000000003,0.10388000000000001,0.371,1.78,0.32,1.8085353190000002
2019-06-15 13:30:00,1.90464,0.63302,2.0070794329,0.7646400000000001,0.22302000000000002,0.7965,1.1400000000000001,0.41000000000000003,1.21148669,2.09464,0.62302,2.1853307873,0.7646400000000001,0.22302000000000002,0.7965,1.33,0.4,1.3888484439
2019-06-15 14:00:00,1.9193600000000002,0.81898,2.0867848595,1.05936,0.30898000000000003,1.1035,0.86,0.51,0.9998499887000001,2.02936,0.54898,2.1023037482999998,1.05936,0.30898000000000003,1.1035,0.97,0.24,0.9992497185
2019-06-15 14:30:00,1.8420800000000002,0.5714400000000001,1.9286789261,0.8620800000000001,0.25144,0.898,0.98,0.32,1.0309219175,2.09208,0.65144,2.1911578674,0.8620800000000001,0.25144,0.898,1.23,0.4,1.2934063553000001
2019-06-15 15:00:00,2.0212,0.36910000000000004,2.0546250875,0.2712,0.0791,0.28250000000000003,1.75,0.29,1.7738658348,2.0812,0.3791,2.1154456386,0.2712,0.0791,0.28250000000000003,1.81,0.30000000000000004,1.8346934349000001
2019-06-15 15:30:00,1.96976,0.56618,2.0495156135,0.80976,0.23618000000000003,0.8435,1.16,0.33,1.2060265337,2.12976,0.60618,2.2143468224,0.80976,0.23618000000000003,0.8435,1.32,0.37,1.3708756326
2019-06-15 16:00:00,1.60528,1.13904,1.9683333051,2.22528,0.6490400000000001,2.318,-0.62,0.49,0.790253124,1.86528,1.26904,2.2560434393,2.22528,0.6490400000000001,2.318,-0.36,0.62,0.7169379332
2019-06-15 16:30:00,1.63984,1.16162,2.0095860892,2.19984,0.6416200000000001,2.2915,-0.56,0.52,0.764198927,1.92984,1.27162,2.3111252346,2.19984,0.6416200000000001,2.2915,-0.27,0.63,0.6854195795
2019-06-15 17:00:00,1.83152,0.9183600000000001,2.0488656862,1.57152,0.45836000000000005,1.637,0.26,0.46,0.5283937925000001,2.16152,1.02836,2.3936777143,1.57152,0.45836000000000005,1.637,0.59,0.5700000000000001,0.8203657721000001
2019-06-15 17:30:00,2.07824,0.50532,2.1387916682,0.49824,0.14532,0.519,1.58,0.36,1.6204937519,2.19824,0.54532,2.2648693119,0.49824,0.14532,0.519,1.7000000000000002,0.4,1.7464249197
2019-06-15 18:00:00,2.1232,0.4051,2.1615004626,0.2232,0.0651,0.2325,1.9,0.34,1.9301813386000002,2.1632,0.3851,2.1972110163,0.2232,0.0651,0.2325,1.94,0.32,1.9662146373
2019-06-15 18:30:00,2.0004,0.3972,2.0394528678,0.47040000000000004,0.13720000000000002,0.49,1.53,0.26,1.551934277,2.0704,0.4072,2.1100635062,0.47040000000000004,0.13720000000000002,0.49,1.6,0.27,1.622621336
2019-06-15 19:00:00,2.022,0.481,2.0784236815,0.552,0.161,0.5750000000000001,1.47,0.32,1.5044268011000002,2.082,0.491,2.139113134,0.552,0.161,0.5750000000000001,1.53,0.33,1.5651836953
2019-06-15 19:30:00,1.8868,0.3224,1.9141462849000002,0.3168,0.09240000000000001,0.33,1.57,0.23,1.5867577005,1.9768,0.33240000000000003,2.0045518202,0.3168,0.09240000000000001,0.33,1.6600000000000001,0.24,1.6772596698000002
2019-06-15 20:00:00,1.88376,0.29068000000000005,1.9060552458000002,0.17376000000000003,0.05068,0.181,1.71,0.24,1.7267599717,1.9437600000000002,0.29068000000000005,1.9653747225,0.17376000000000003,0.05068,0.181,1.77,0.24,1.7861970776
2019-06-15 20:30:00,1.87608,0.28844000000000003,1.8981237578,0.16608,0.048440000000000004,0.17300000000000001,1.71,0.24,1.7267599717,1.9060800000000002,0.28844000000000003,1.9277807448000002,0.16608,0.048440000000000004,0.17300000000000001,1.74,0.24,1.7564737402000001
2019-06-15 21:00:00,1.8843200000000002,0.25876000000000005,1.9020038381000002,0.06432,0.018760000000000002,0.067,1.82,0.24,1.8357559751,1.91432,0.24876,1.9304151367000002,0.06432,0.018760000000000002,0.067,1.85,0.23,1.8642424735
2019-06-15 21:30:00,1.8558400000000002,0.21462,1.8682087276,0.01584,0.00462,0.0165,1.8399999999999999,0.21,1.8519449236,1.8758400000000002,0.20462000000000002,1.8869671566,0.01584,0.00462,0.0165,1.8599999999999999,0.2,1.8707217858
2019-06-15 22:00:00,1.8109600000000001,0.23028,1.8255423852,0.0009600000000000001,0.00028000000000000003,0.001,1.81,0.23,1.8245547402,1.82096,0.21028000000000002,1.8330611010000002,0.0009600000000000001,0.00028000000000000003,0.001,1.82,0.21,1.832075326
2019-06-15 22:30:00,1.81336,0.29098,1.8365576087000002,0.00336,0.0009800000000000002,0.0035,1.81,0.29,1.8330848316,1.82336,0.18098,1.832319691,0.00336,0.0009800000000000002,0.0035,1.82,0.18,1.8288794383
2019-06-15 23:00:00,1.7224,0.23070000000000002,1.7377814161,0.0024000000000000002,0.0007,0.0025,1.72,0.23,1.7353097706,1.7424,0.2207,1.7563217957,0.0024000000000000002,0.0007,0.0025,1.74,0.22,1.7538529015000002
2019-06-15 23:30:00,1.6,0.36,1.6400000000000001,0.0,0.0,0.0,1.6,0.36,1.6400000000000001,1.58,0.01,1.5800316453,0.0,0.0,0.0,1.58,0.01,1.5800316453
2019-06-16 00:00:00,1.5,0.16,1.5085091979,0.0,0.0,0.0,1.5,0.16,1.5085091979,1.52,0.15,1.5273833834000001,0.0,0.0,0.0,1.52,0.15,1.5273833834000001
2019-06-16 00:30:00,1.48,0.18,1.490905765,0.0,0.0,0.0,1.48,0.18,1.490905765,1.5,0.17,1.5096025967,0.0,0.0,0.0,1.5,0.17,1.5096025967
2019-06-16 01:00:00,1.46096,0.18028000000000002,1.4720411,0.0009600000000000001,0.00028000000000000003,0.001,1.46,0.18,1.4710540439,1.47096,0.17028000000000001,1.4807831036,0.0009600000000000001,0.00028000000000000003,0.001,1.47,0.17,1.4797972834
2019-06-16 01:30:00,1.57,0.21,1.5839823230999999,0.0,0.0,0.0,1.57,0.21,1.5839823230999999,1.5899999999999999,0.2,1.6025292509,0.0,0.0,0.0,1.5899999999999999,0.2,1.6025292509
2019-06-16 02:00:00,1.67,0.21,1.6831518054,0.0,0.0,0.0,1.67,0.21,1.6831518054,1.69,0.2,1.7017931719,0.0,0.0,0.0,1.69,0.2,1.7017931719
2019-06-16 02:30:00,1.6400000000000001,0.19,1.6509694122,0.0,0.0,0.0,1.6400000000000001,0.19,1.6509694122,1.6600000000000001,0.18,1.6697305172,0.0,0.0,0.0,1.6600000000000001,0.18,1.6697305172
2019-06-16 03:00:00,1.61096,0.19028,1.6221586236,0.0009600000000000001,0.00028000000000000003,0.001,1.6099999999999999,0.19,1.6211724153,1.63096,0.18028000000000002,1.6408934761,0.0009600000000000001,0.00028000000000000003,0.001,1.63,0.18,1.639908534
2019-06-16 03:30:00,1.6004800000000001,0.17014,1.6094980118,0.00048000000000000007,0.00014000000000000001,0.0005,1.6,0.17,1.6090059043,1.61048,0.17014,1.6194423269,0.00048000000000000007,0.00014000000000000001,0.0005,1.6099999999999999,0.17,1.6189502772000002
2019-06-16 04:00:00,1.6,0.17,1.6090059043,0.0,0.0,0.0,1.6,0.17,1.6090059043,1.6099999999999999,0.17,1.6189502772000002,0.0,0.0,0.0,1.6099999999999999,0.17,1.6189502772000002
2019-06-16 04:30:00,1.5424,0.1607,1.550748932,0.0024000000000000002,0.0007,0.0025,1.54,0.16,1.5482893786,1.5624,0.1507,1.5696509962,0.0024000000000000002,0.0007,0.0025,1.56,0.15,1.5671949464
2019-06-16 05:00:00,1.4876800000000001,0.19224000000000002,1.5000493325000002,0.007680000000000001,0.0022400000000000002,0.008,1.48,0.19,1.4921461054,1.5076800000000001,0.18224,1.518654141,0.007680000000000001,0.0022400000000000002,0.008,1.5,0.18,1.5107613974
2019-06-16 05:30:00,1.49232,0.20526000000000003,1.5063700243,0.052320000000000005,0.015260000000000001,0.0545,1.44,0.19,1.4524806367,1.50232,0.21526,1.5176634179000001,0.052320000000000005,0.015260000000000001,0.0545,1.45,0.2,1.4637281168
2019-06-16 06:00:00,1.5316800000000002,0.24674000000000001,1.551426521,0.09168000000000001,0.026740000000000003,0.0955,1.44,0.22,1.4567086188,1.54168,0.24674000000000001,1.5613000512,0.09168000000000001,0.026740000000000003,0.0955,1.45,0.22,1.4665946952
2019-06-16 06:30:00,1.5863200000000002,0.30726000000000003,1.6158031594,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.3900000000000001,0.25,1.4123030836,1.6263200000000002,0.30726000000000003,1.6550907679,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.43,0.25,1.4516886719
2019-06-16 07:00:00,1.6864,0.3402,1.7203723434,0.2064,0.060200000000000004,0.215,1.48,0.28,1.5062536307,1.7264,0.3402,1.7596002387,0.2064,0.060200000000000004,0.215,1.52,0.28,1.5455743269000002
2019-06-16 07:30:00,1.7212,0.4616,1.7820224465,0.45120000000000005,0.1316,0.47000000000000003,1.27,0.33,1.3121737690000002,1.8012000000000001,0.48160000000000003,1.8644731159,0.45120000000000005,0.1316,0.47000000000000003,1.35,0.35000000000000003,1.3946325681
2019-06-16 08:00:00,1.75352,0.6418600000000001,1.8673019708,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.89,0.39,0.9716995420000001,1.84352,0.66186,1.9587303668,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.98,0.41000000000000003,1.0623088063
2019-06-16 08:30:00,2.03088,0.5248400000000001,2.0976011537,0.53088,0.15484,0.553,1.5,0.37,1.5449595463999999,2.11088,0.54484,2.180060779,0.53088,0.15484,0.553,1.58,0.39,1.6274212731
2019-06-16 09:00:00,2.10528,0.5490400000000001,2.1756950154,0.30528000000000005,0.08904000000000001,0.318,1.8,0.46,1.8578482177,2.14528,0.42904000000000003,2.1877617786,0.30528000000000005,0.08904000000000001,0.318,1.8399999999999999,0.34,1.8711493794
2019-06-16 09:30:00,2.08872,0.45296000000000003,2.1372702216,0.31872,0.09296,0.332,1.77,0.36,1.8062391868,2.15872,0.45296000000000003,2.2057299925000002,0.31872,0.09296,0.332,1.8399999999999999,0.36,1.8748866632
2019-06-16 10:00:00,2.10016,0.50588,2.1602283676,0.50016,0.14588,0.521,1.6,0.36,1.6400000000000001,2.19016,0.52588,2.2524099538,0.50016,0.14588,0.521,1.69,0.38,1.7321951391
2019-06-16 10:30:00,2.10216,0.49188000000000004,2.1589401567,0.45216000000000006,0.13188,0.47100000000000003,1.65,0.36,1.6888161534,2.18216,0.51188,2.2413931828,0.45216000000000006,0.13188,0.47100000000000003,1.73,0.38,1.7712425017000002
2019-06-16 11:00:00,2.0344,0.5117,2.0977655374,0.5544,0.1617,0.5775,1.48,0.35000000000000003,1.5208221461,2.1544,0.5417000000000001,2.2214585862,0.5544,0.1617,0.5775,1.6,0.38,1.6445060049
2019-06-16 11:30:00,1.98536,0.6544800000000001,2.0904541133,0.9753600000000001,0.28448,1.016,1.01,0.37,1.0756393448,2.07536,0.6844800000000001,2.1853219442,0.9753600000000001,0.28448,1.016,1.1,0.4,1.1704699911
2019-06-16 12:00:00,1.89328,0.81054,2.0594864044,1.37328,0.40054,1.4304999999999999,0.52,0.41000000000000003,0.6621933252000001,2.06328,0.8705400000000001,2.2394115857,1.37328,0.40054,1.4304999999999999,0.6900000000000001,0.47000000000000003,0.8348652586
2019-06-16 12:30:00,1.97328,0.5480400000000001,2.0479701658,0.71328,0.20804000000000003,0.743,1.26,0.34,1.3050670481,2.04328,0.5180400000000001,2.1079275604,0.71328,0.20804000000000003,0.743,1.33,0.31,1.3656500284
2019-06-16 13:00:00,1.9309600000000002,0.9402800000000001,2.1477274036,1.68096,0.49028000000000005,1.751,0.25,0.45,0.514781507,2.00096,0.9602800000000001,2.2194545726,1.68096,0.49028000000000005,1.751,0.32,0.47000000000000003,0.568594759
2019-06-16 13:30:00,1.7492800000000002,1.63104,2.3917090124,2.36928,0.6910400000000001,2.468,-0.62,0.9400000000000001,1.1260550608,1.75928,0.9210400000000001,1.9857947527,2.36928,0.6910400000000001,2.468,-0.61,0.23,0.6519202405
2019-06-16 14:00:00,1.8184,1.2612,2.21296272,1.4784000000000002,0.4312,1.54,0.34,0.8300000000000001,0.8969392399,1.9284,0.5812,2.0140804353,1.4784000000000002,0.4312,1.54,0.45,0.15,0.47434164900000003
2019-06-16 14:30:00,1.67712,1.05416,1.9809050457000001,2.03712,0.59416,2.122,-0.36,0.46,0.5841232747,1.83712,1.12416,2.1537747329,2.03712,0.59416,2.122,-0.2,0.53,0.5664803615
2019-06-16 15:00:00,1.61704,0.9337200000000001,1.8672577219000002,1.7270400000000001,0.5037200000000001,1.799,-0.11,0.43,0.4438468204,1.85704,1.01372,2.11570929,1.7270400000000001,0.5037200000000001,1.799,0.13,0.51,0.5263078947000001
2019-06-16 15:30:00,1.53816,1.14988,1.9204583307,2.22816,0.64988,2.321,-0.6900000000000001,0.5,0.8521150157,1.76816,1.2598799999999999,2.1711028073,2.22816,0.64988,2.321,-0.46,0.61,0.7640026178
2019-06-16 16:00:00,1.4712,1.0916,1.8319443223,2.1312,0.6216,2.22,-0.66,0.47000000000000003,0.810246876,1.8512,1.2316,2.2234612657,2.1312,0.6216,2.22,-0.28,0.61,0.6711929678
2019-06-16 16:30:00,1.65368,1.00774,1.9365426538000001,1.84368,0.53774,1.9205,-0.19,0.47000000000000003,0.5069516742,2.10368,1.14774,2.3964091157,1.84368,0.53774,1.9205,0.26,0.61,0.663098786
2019-06-16 17:00:00,1.8232,0.8976000000000001,2.0321771576,1.6032000000000002,0.4676,1.67,0.22,0.43,0.483011387,2.1532,1.0276,2.385839894,1.6032000000000002,0.4676,1.67,0.55,0.56,0.7849203781
2019-06-16 17:30:00,1.90104,0.77822,2.0541614956,1.33104,0.38822,1.3865,0.5700000000000001,0.39,0.6906518660000001,2.09104,0.8582200000000001,2.260307468,1.33104,0.38822,1.3865,0.76,0.47000000000000003,0.8935882721
2019-06-16 18:00:00,1.91024,0.66632,2.0231162102,0.8102400000000001,0.23632000000000003,0.844,1.1,0.43,1.181058847,2.06024,0.63632,2.1562680724,0.8102400000000001,0.23632000000000003,0.844,1.25,0.4,1.3124404748
2019-06-16 18:30:00,1.9476,0.5618000000000001,2.0270088801,0.6576000000000001,0.1918,0.685,1.29,0.37,1.3420134127,2.0476,0.5318,2.1155323207,0.6576000000000001,0.1918,0.685,1.3900000000000001,0.34,1.4309786861
2019-06-16 19:00:00,2.00656,0.34858,2.0366126411,0.16656,0.048580000000000005,0.17350000000000002,1.8399999999999999,0.30000000000000004,1.8642961138,2.04656,0.33858000000000005,2.0743780393,0.16656,0.048580000000000005,0.17350000000000002,1.88,0.29,1.9022355270000002
2019-06-16 19:30:00,1.91792,0.31356,1.9433828753,0.21792000000000003,0.06356,0.227,1.7000000000000002,0.25,1.7182840277,1.95792,0.31356,1.9828692846,0.21792000000000003,0.06356,0.227,1.74,0.25,1.7578680269
2019-06-16 20:00:00,1.85088,0.58984,1.9425931123,0.17088,0.04984,0.178,1.6800000000000002,0.54,1.7646529404,1.82088,-0.08016000000000001,1.8226435746,0.17088,0.04984,0.178,1.65,-0.13,1.6551132892
2019-06-16 20:30:00,1.8384800000000001,0.66164,1.9539130482,0.10848000000000001,0.03164,0.113,1.73,0.63,1.8411409506,1.77848,-0.21836000000000003,1.7918348696000002,0.10848000000000001,0.03164,0.113,1.67,-0.25,1.6886088949
2019-06-16 21:00:00,1.77872,0.6529600000000001,1.8947827315999999,0.07872000000000001,0.02296,0.082,1.7000000000000002,0.63,1.8129809707,1.71872,-0.23704000000000003,1.734988876,0.07872000000000001,0.02296,0.082,1.6400000000000001,-0.26,1.6604818578
2019-06-16 21:30:00,1.79304,0.62672,1.8994131725,0.02304,0.00672,0.024,1.77,0.62,1.8754466135,1.7230400000000001,-0.27328,1.7445769688000001,0.02304,0.00672,0.024,1.7000000000000002,-0.28,1.7229045243
2019-06-16 22:00:00,1.77392,0.34406000000000003,1.8069779881999999,0.013920000000000002,0.00406,0.0145,1.76,0.34,1.7925400972,1.7639200000000002,0.08406000000000001,1.7659218131,0.013920000000000002,0.00406,0.0145,1.75,0.08,1.7518276171
2019-06-16 22:30:00,1.68776,0.20518000000000003,1.7001860632999999,0.01776,0.005180000000000001,0.018500000000000003,1.67,0.2,1.6819334113000002,1.70776,0.19518000000000002,1.7188773807,0.01776,0.005180000000000001,0.018500000000000003,1.69,0.19,1.7006469357
2019-06-16 23:00:00,1.59632,0.32476000000000005,1.6290201349,0.01632,0.00476,0.017,1.58,0.32,1.6120794025,1.5863200000000002,0.05476,1.5872648802,0.01632,0.00476,0.017,1.57,0.05,1.5707959766
2019-06-16 23:30:00,1.53296,0.50378,1.6136172564,0.012960000000000001,0.0037800000000000004,0.0135,1.52,0.5,1.6001249951,1.47296,-0.18622000000000002,1.4846848319000001,0.012960000000000001,0.0037800000000000004,0.0135,1.46,-0.19,1.4723111084
2019-06-17 00:00:00,1.4868000000000001,0.6149,1.6089363723,0.016800000000000002,0.0049,0.0175,1.47,0.61,1.5915401346,1.3968,-0.29510000000000003,1.4276323932000001,0.016800000000000002,0.0049,0.0175,1.38,-0.30000000000000004,1.4122322755
2019-06-17 00:30:00,1.40728,0.30504000000000003,1.439960555,0.01728,0.00504,0.018000000000000002,1.3900000000000001,0.30000000000000004,1.4220056259,1.39728,0.07504000000000001,1.399293536,0.01728,0.00504,0.018000000000000002,1.38,0.07,1.3817742218
2019-06-17 01:00:00,1.40584,0.18462,1.4179106636,0.01584,0.00462,0.0165,1.3900000000000001,0.18,1.4016062214,1.41584,0.17462000000000003,1.4265675764,0.01584,0.00462,0.0165,1.4,0.17,1.4102836594000001
2019-06-17 01:30:00,1.48632,0.20476000000000003,1.5003578906000001,0.01632,0.00476,0.017,1.47,0.2,1.4835430563,1.50632,0.19476000000000002,1.5188585846,0.01632,0.00476,0.017,1.49,0.19,1.5020652449
2019-06-17 02:00:00,1.58824,0.20532000000000003,1.6014563997,0.018240000000000003,0.00532,0.019,1.57,0.2,1.5826875876000002,1.60824,0.19532000000000002,1.6200573447000002,0.018240000000000003,0.00532,0.019,1.5899999999999999,0.19,1.6013119621
2019-06-17 02:30:00,1.5539200000000002,0.17406000000000002,1.5636381455000001,0.013920000000000002,0.00406,0.0145,1.54,0.17,1.5493547044,1.5739200000000002,0.16406,1.5824474241000002,0.013920000000000002,0.00406,0.0145,1.56,0.16,1.5681836627
2019-06-17 03:00:00,1.4739200000000001,0.14406000000000002,1.4809434324000001,0.013920000000000002,0.00406,0.0145,1.46,0.14,1.4666969694,1.48392,0.14406000000000002,1.4908963244,0.013920000000000002,0.00406,0.0145,1.47,0.14,1.4766516177
2019-06-17 03:30:00,1.45392,0.14406000000000002,1.4610395784999999,0.013920000000000002,0.00406,0.0145,1.44,0.14,1.4467895493,1.4739200000000001,0.14406000000000002,1.4809434324000001,0.013920000000000002,0.00406,0.0145,1.46,0.14,1.4666969694
2019-06-17 04:00:00,1.44344,0.14392000000000002,1.4505971184,0.01344,0.003920000000000001,0.014,1.43,0.14,1.4368368035,1.45344,0.14392000000000002,1.4605481163,0.01344,0.003920000000000001,0.014,1.44,0.14,1.4467895493
2019-06-17 04:30:00,1.47248,0.47364000000000006,1.5467812386,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.46,0.47000000000000003,1.533786165,1.41248,-0.32636000000000004,1.4496932779,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4,-0.33,1.4383671298
2019-06-17 05:00:00,1.4372800000000001,0.49504000000000004,1.5201442037000001,0.01728,0.00504,0.018000000000000002,1.42,0.49,1.5021651041,1.35728,-0.32496,1.3956389218,0.01728,0.00504,0.018000000000000002,1.34,-0.33,1.3800362314
2019-06-17 05:30:00,1.44384,0.5286200000000001,1.5375672506,0.06384000000000001,0.01862,0.0665,1.38,0.51,1.4712239802,1.38384,-0.29138000000000003,1.4141836691,0.06384000000000001,0.01862,0.0665,1.32,-0.31,1.3559129766
2019-06-17 06:00:00,1.5216,0.5213,1.6084216642,0.1416,0.0413,0.14750000000000002,1.38,0.48,1.4610954794,1.4916,-0.1187,1.4963155583,0.1416,0.0413,0.14750000000000002,1.35,-0.16,1.3594484176
2019-06-17 06:30:00,1.6915200000000001,0.34836,1.7270189924000001,0.13152,0.038360000000000005,0.137,1.56,0.31,1.5905030651,1.72152,0.20836000000000002,1.7340833313,0.13152,0.038360000000000005,0.137,1.5899999999999999,0.17,1.5990622252
2019-06-17 07:00:00,1.9282400000000002,0.40532,1.9703791006,0.25824,0.07532000000000001,0.269,1.67,0.33,1.7022925718000002,1.99824,0.42532000000000003,2.0430027411,0.25824,0.07532000000000001,0.269,1.74,0.35000000000000003,1.7748521065
2019-06-17 07:30:00,2.37456,0.8025800000000001,2.5065254537,0.45456,0.13258,0.47350000000000003,1.92,0.67,2.033543705,2.48456,0.8225800000000001,2.6171886157,0.45456,0.13258,0.47350000000000003,2.03,0.6900000000000001,2.1440615663
2019-06-17 08:00:00,2.57104,1.02822,2.7690220386,0.61104,0.17822000000000002,0.6365000000000001,1.96,0.85,2.1363754352,2.78104,1.09822,2.9900285367,0.61104,0.17822000000000002,0.6365000000000001,2.17,0.92,2.3569683918
2019-06-17 08:30:00,2.634,1.217,2.9015590637,0.984,0.28700000000000003,1.025,1.65,0.93,1.8940432941,2.904,1.307,3.1845666895,0.984,0.28700000000000003,1.025,1.92,1.02,2.1741205118
2019-06-17 09:00:00,2.7009600000000002,1.24528,2.9742069867,1.08096,0.31528,1.126,1.62,0.93,1.8679668091,2.94096,1.32528,3.2257732096,1.08096,0.31528,1.126,1.8599999999999999,1.01,2.1165301793
2019-06-17 09:30:00,2.6476800000000003,1.36224,2.9775673292000002,1.44768,0.42224000000000006,1.508,1.2,0.9400000000000001,1.524335921,2.86768,1.44224,3.2099290958,1.44768,0.42224000000000006,1.508,1.42,1.02,1.7483706701
2019-06-17 10:00:00,2.56104,1.3807200000000002,2.9095211977,1.51104,0.44072000000000006,1.574,1.05,0.9400000000000001,1.4092906017,2.81104,1.47072,3.1725326161,1.51104,0.44072000000000006,1.574,1.3,1.03,1.6585837332
2019-06-17 10:30:00,2.3945600000000002,1.43758,2.792947162,2.01456,0.5875800000000001,2.0985,0.38,0.85,0.9310746479,2.69456,1.5575800000000002,3.1123478356,2.01456,0.5875800000000001,2.0985,0.68,0.97,1.1846096403
2019-06-17 11:00:00,2.44392,1.1415600000000001,2.6973884035999998,1.27392,0.37156000000000006,1.327,1.17,0.77,1.4006427096,2.67392,1.22156,2.9397375733,1.27392,0.37156000000000006,1.327,1.4,0.85,1.6378339354
2019-06-17 11:30:00,2.50632,0.9847600000000001,2.6928409161999998,0.7363200000000001,0.21476,0.767,1.77,0.77,1.9302331465,2.84632,1.08476,3.04602065,0.7363200000000001,0.21476,0.767,2.11,0.87,2.2823233776
2019-06-17 12:00:00,2.57184,1.08262,2.7904170029,0.83184,0.24262000000000003,0.8665,1.74,0.84,1.9321490626000002,2.83184,1.16262,3.0612094097,0.83184,0.24262000000000003,0.8665,2.0,0.92,2.2014540649
2019-06-17 12:30:00,2.57576,1.36918,2.917052185,1.50576,0.43918,1.5685,1.07,0.93,1.4176741516,2.75576,1.43918,3.1089310462,1.50576,0.43918,1.5685,1.25,1.0,1.6007810594
2019-06-17 13:00:00,2.612,1.336,2.933843895,1.392,0.406,1.45,1.22,0.93,1.5340469354000001,2.832,1.4060000000000001,3.1618127712,1.392,0.406,1.45,1.44,1.0,1.7531685601
2019-06-17 13:30:00,2.33552,1.29786,2.6719083536,1.53552,0.44786000000000004,1.5995,0.8,0.85,1.167261753,2.71552,1.42786,3.0680340692,1.53552,0.44786000000000004,1.5995,1.18,0.98,1.5338839591
2019-06-17 14:00:00,2.2748,1.1789,2.5621319736,1.2648000000000001,0.3689,1.3175,1.01,0.81,1.294681428,2.6248,1.3089,2.9330520367,1.2648000000000001,0.3689,1.3175,1.3599999999999999,0.9400000000000001,1.6532392446
2019-06-17 14:30:00,2.53352,1.48686,2.9375970197,1.7035200000000001,0.49686,1.7745000000000002,0.8300000000000001,0.99,1.2918978288,2.73352,1.59686,3.165769014,1.7035200000000001,0.49686,1.7745000000000002,1.03,1.1,1.5069505632
2019-06-17 15:00:00,2.46624,1.24932,2.7646229761,1.02624,0.29932000000000003,1.069,1.44,0.9500000000000001,1.7251376757,2.8262400000000003,1.36932,3.1404887836,1.02624,0.29932000000000003,1.069,1.8,1.07,2.0940152817
2019-06-17 15:30:00,2.6376,1.5043,3.0364209606,1.5575999999999999,0.45430000000000004,1.6225,1.08,1.05,1.5062868253000001,2.7976,1.5943,3.2199935171,1.5575999999999999,0.45430000000000004,1.6225,1.24,1.1400000000000001,1.6843990026
2019-06-17 16:00:00,2.55792,1.46106,2.9457853028,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.08,1.03,1.4924141516,2.80792,1.5710600000000001,3.2175525248,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.33,1.1400000000000001,1.7517134469000002
2019-06-17 16:30:00,2.6326400000000003,1.47702,3.0186721336,1.53264,0.44702000000000003,1.5965,1.1,1.03,1.5069505632,2.89264,1.56702,3.289820337,1.53264,0.44702000000000003,1.5965,1.3599999999999999,1.12,1.7618172436
2019-06-17 17:00:00,2.65536,1.71448,3.1607559855,1.21536,0.35448,1.266,1.44,1.3599999999999999,1.9807069445,2.79536,0.9844800000000001,2.9636528812,1.21536,0.35448,1.266,1.58,0.63,1.7009703112999999
2019-06-17 17:30:00,2.53992,1.15206,2.7889847346,1.06992,0.31206,1.1145,1.47,0.84,1.6930741271,2.71992,1.18206,2.9656754121,1.06992,0.31206,1.1145,1.65,0.87,1.8653149868
2019-06-17 18:00:00,2.43248,1.13864,2.6857885248,1.0924800000000001,0.31864000000000003,1.138,1.34,0.8200000000000001,1.5709869509,2.55248,0.9886400000000001,2.7372546830999998,1.0924800000000001,0.31864000000000003,1.138,1.46,0.67,1.6063934761
2019-06-17 18:30:00,2.31952,1.19986,2.6114817729,0.71952,0.20986000000000002,0.7495,1.6,0.99,1.8815153467,2.34952,0.44986000000000004,2.3921994587,0.71952,0.20986000000000002,0.7495,1.63,0.24,1.6475739741000002
2019-06-17 19:00:00,2.3608000000000002,1.2094,2.6525506593,0.5808,0.1694,0.605,1.78,1.04,2.0615528128,2.3908,0.45940000000000003,2.4345375331,0.5808,0.1694,0.605,1.81,0.29,1.8330848316
2019-06-17 19:30:00,2.30856,0.9745800000000001,2.5058442589,0.35856000000000005,0.10458,0.3735,1.9500000000000002,0.87,2.1352751578999998,2.30856,0.44458000000000003,2.3509786579,0.35856000000000005,0.10458,0.3735,1.9500000000000002,0.34,1.9794191067
2019-06-17 20:00:00,2.1800800000000002,0.6429400000000001,2.272910172,0.25008,0.07294,0.2605,1.9300000000000002,0.5700000000000001,2.0124114887,2.23008,0.6529400000000001,2.3237012394,0.25008,0.07294,0.2605,1.98,0.58,2.0632013959
2019-06-17 20:30:00,2.08888,0.54634,2.1591449812,0.15888000000000002,0.046340000000000006,0.1655,1.9300000000000002,0.5,1.9937151251,2.13888,0.54634,2.2075540877,0.15888000000000002,0.046340000000000006,0.1655,1.98,0.5,2.0421557237
2019-06-17 21:00:00,1.9727999999999999,0.41290000000000004,2.0155461419,0.11280000000000001,0.0329,0.11750000000000001,1.8599999999999999,0.38,1.8984203960000001,2.0028,0.41290000000000004,2.0449191304,0.11280000000000001,0.0329,0.11750000000000001,1.8900000000000001,0.38,1.9278226058999999
2019-06-17 21:30:00,1.88848,0.32414000000000004,1.9160958875,0.04848,0.014140000000000002,0.0505,1.8399999999999999,0.31,1.8659314028,1.8984800000000002,0.19414,1.9083806355,0.04848,0.014140000000000002,0.0505,1.85,0.18,1.8587361297
2019-06-17 22:00:00,1.81352,0.38686000000000004,1.8543234481000002,0.023520000000000003,0.006860000000000001,0.0245,1.79,0.38,1.8298907071000001,1.79352,0.036860000000000004,1.793898729,0.023520000000000003,0.006860000000000001,0.0245,1.77,0.03,1.770254219
2019-06-17 22:30:00,1.78824,0.5853200000000001,1.8815955463,0.018240000000000003,0.00532,0.019,1.77,0.58,1.8626057017000002,1.7182400000000002,-0.24468,1.7355739685,0.018240000000000003,0.00532,0.019,1.7000000000000002,-0.25,1.7182840277
2019-06-17 23:00:00,1.6668,0.5749000000000001,1.7631597346999999,0.016800000000000002,0.0049,0.0175,1.65,0.5700000000000001,1.7456803831,1.5968,-0.2651,1.61865631,0.016800000000000002,0.0049,0.0175,1.58,-0.27,1.6029036153
2019-06-17 23:30:00,1.5668000000000002,0.5949,1.6759380208999999,0.016800000000000002,0.0049,0.0175,1.55,0.59,1.6584932921000002,1.4968,-0.2451,1.5167347329,0.016800000000000002,0.0049,0.0175,1.48,-0.25,1.5009663554000001
