Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-18 00:00:00,1.4768,0.2149,1.4923539292,0.016800000000000002,0.0049,0.0175,1.46,0.21,1.4750254235,1.4968,0.1749,1.5069838253999999,0.016800000000000002,0.0049,0.0175,1.48,0.17,1.4897315194
2019-06-18 00:30:00,1.44344,0.21392000000000003,1.4592055373,0.01344,0.003920000000000001,0.014,1.43,0.21,1.4453373309,1.45344,0.20392000000000002,1.467675441,0.01344,0.003920000000000001,0.014,1.44,0.2,1.4538225476
2019-06-18 01:00:00,1.4144,0.1942,1.4276697797,0.014400000000000001,0.004200000000000001,0.015,1.4,0.19,1.4128340313,1.4243999999999999,0.1842,1.4362607702,0.014400000000000001,0.004200000000000001,0.015,1.4100000000000001,0.18,1.4214429289
2019-06-18 01:30:00,1.50584,0.21462,1.5210574774999999,0.01584,0.00462,0.0165,1.49,0.21,1.5047258887,1.51584,0.20462000000000002,1.5295882616,0.01584,0.00462,0.0165,1.5,0.2,1.513274595
2019-06-18 02:00:00,1.5868,0.2149,1.6012858115,0.016800000000000002,0.0049,0.0175,1.57,0.21,1.5839823230999999,1.5968,0.2049,1.6098926206000002,0.016800000000000002,0.0049,0.0175,1.58,0.2,1.5926079241000002
2019-06-18 02:30:00,1.59536,0.21448,1.6097127694000002,0.015360000000000002,0.0044800000000000005,0.016,1.58,0.21,1.5938946013000002,1.61536,0.18448,1.6258600186,0.015360000000000002,0.0044800000000000005,0.016,1.6,0.18,1.6100931649999999
2019-06-18 03:00:00,1.56488,0.20434000000000002,1.5781648361,0.01488,0.00434,0.0155,1.55,0.2,1.5628499608,1.58488,0.18434,1.5955644299,0.01488,0.00434,0.0155,1.57,0.18,1.5802847844999999
2019-06-18 03:30:00,1.56392,0.21406000000000003,1.5785016471,0.013920000000000002,0.00406,0.0145,1.55,0.21,1.564161117,1.58392,0.20406000000000002,1.5970106606,0.013920000000000002,0.00406,0.0145,1.57,0.2,1.5826875876000002
2019-06-18 04:00:00,1.5539200000000002,0.21406000000000003,1.5685946097999999,0.013920000000000002,0.00406,0.0145,1.54,0.21,1.5542522318,1.56392,0.18406,1.5747138945999999,0.013920000000000002,0.00406,0.0145,1.55,0.18,1.560416611
2019-06-18 04:30:00,1.5339200000000002,0.19406,1.5461467751,0.013920000000000002,0.00406,0.0145,1.52,0.19,1.5318289722,1.54392,0.18406,1.5548527422,0.013920000000000002,0.00406,0.0145,1.53,0.18,1.5405518491999999
2019-06-18 05:00:00,1.47824,0.30532000000000004,1.5094415524,0.018240000000000003,0.00532,0.019,1.46,0.30000000000000004,1.4905032707,1.48824,0.17532,1.4985310808,0.018240000000000003,0.00532,0.019,1.47,0.17,1.4797972834
2019-06-18 05:30:00,1.492,0.661,1.6318654969000002,0.07200000000000001,0.021,0.075,1.42,0.64,1.5575621978,1.422,-0.249,1.4436360344999999,0.07200000000000001,0.021,0.075,1.35,-0.27,1.3767352687
2019-06-18 06:00:00,1.55872,0.6704600000000001,1.6967983528000001,0.13872,0.04046,0.14450000000000002,1.42,0.63,1.5534799645000001,1.50872,-0.23954000000000003,1.5276175732000001,0.13872,0.04046,0.14450000000000002,1.37,-0.28,1.3983204211
2019-06-18 06:30:00,1.75496,0.6472800000000001,1.8705229215,0.26496000000000003,0.07728,0.276,1.49,0.5700000000000001,1.5953056133999999,1.75496,0.08728000000000001,1.757129022,0.26496000000000003,0.07728,0.276,1.49,0.01,1.4900335567
2019-06-18 07:00:00,1.9309600000000002,0.45528,1.9839068527000001,0.36096,0.10528000000000001,0.376,1.57,0.35000000000000003,1.6085397104,2.00096,0.47528000000000004,2.0566312261,0.36096,0.10528000000000001,0.376,1.6400000000000001,0.37,1.6812197953
2019-06-18 07:30:00,2.20576,0.72418,2.3215972627,0.66576,0.19418000000000002,0.6935,1.54,0.53,1.6286497475,2.3057600000000003,0.70418,2.4108916711,0.66576,0.19418000000000002,0.6935,1.6400000000000001,0.51,1.7174690681
2019-06-18 08:00:00,2.39416,0.75538,2.5104981677,0.70416,0.20538,0.7335,1.69,0.55,1.7772450591000002,2.52416,0.7953800000000001,2.6465095976,0.70416,0.20538,0.7335,1.82,0.59,1.9132433196
2019-06-18 08:30:00,2.44592,0.9250600000000001,2.6150068164,0.8059200000000001,0.23506000000000002,0.8395,1.6400000000000001,0.6900000000000001,1.7792414114000001,2.5859199999999998,0.84506,2.720497868,0.8059200000000001,0.23506000000000002,0.8395,1.78,0.61,1.8816216410000002
2019-06-18 09:00:00,2.43856,1.07208,2.6638187626,1.13856,0.33208000000000004,1.186,1.3,0.74,1.4958609561,2.6285600000000002,1.13208,2.8619805730000003,1.13856,0.33208000000000004,1.186,1.49,0.8,1.6911830179
2019-06-18 09:30:00,2.50104,1.77072,3.0644168124,1.51104,0.44072000000000006,1.574,0.99,1.33,1.6580108564,2.6010400000000002,1.12072,2.832211574,1.51104,0.44072000000000006,1.574,1.09,0.68,1.2847178679
2019-06-18 10:00:00,2.54216,1.83938,3.1378171154,1.4721600000000001,0.42938000000000004,1.5335,1.07,1.4100000000000001,1.7700282484,2.72216,1.12938,2.9471434051000003,1.4721600000000001,0.42938000000000004,1.5335,1.25,0.7000000000000001,1.4326548782000001
2019-06-18 10:30:00,2.64504,2.06772,3.3573356401,2.01504,0.58772,2.099,0.63,1.48,1.6085086259999999,2.84504,1.39772,3.1698381347,2.01504,0.58772,2.099,0.8300000000000001,0.81,1.1597413505
2019-06-18 11:00:00,2.58728,2.04254,3.296359727,2.23728,0.65254,2.3305,0.35000000000000003,1.3900000000000001,1.4333875959,2.8572800000000003,1.64254,3.2957528199,2.23728,0.65254,2.3305,0.62,0.99,1.1681181447
2019-06-18 11:30:00,2.66792,1.55356,3.0872877741,1.65792,0.48356000000000005,1.7269999999999999,1.01,1.07,1.471393897,2.91792,1.66356,3.3588225616000003,1.65792,0.48356000000000005,1.7269999999999999,1.26,1.18,1.7262676502
2019-06-18 12:00:00,2.7663200000000003,1.44726,3.1220326472,1.39632,0.40726,1.4545,1.37,1.04,1.7200290695,2.95632,1.51726,3.3229363295,1.39632,0.40726,1.4545,1.56,1.11,1.9146017863
2019-06-18 12:30:00,2.57192,1.50806,2.9814455303000003,1.74192,0.5080600000000001,1.8145,0.8300000000000001,1.0,1.2995768542000001,2.79192,1.59806,3.2169260249000002,1.74192,0.5080600000000001,1.8145,1.05,1.09,1.5134728276
2019-06-18 13:00:00,2.54848,1.28414,2.8537284121,1.24848,0.36414,1.3005,1.3,0.92,1.5926079241000002,2.74848,1.3541400000000001,3.0639578081,1.24848,0.36414,1.3005,1.5,0.99,1.7972478961
2019-06-18 13:30:00,2.2875199999999998,1.53136,2.7527824469,1.54752,0.45136000000000004,1.612,0.74,1.08,1.3091982279,2.51752,1.14136,2.7641652628,1.54752,0.45136000000000004,1.612,0.97,0.6900000000000001,1.1903780912
2019-06-18 14:00:00,2.3028,1.5429,2.7718997547,1.3128,0.3829,1.3675,0.99,1.16,1.5250245900000001,2.4528,0.8229000000000001,2.587159108,1.3128,0.3829,1.3675,1.1400000000000001,0.44,1.2219656296
2019-06-18 14:30:00,2.43776,1.78268,3.0200367216,1.51776,0.44268,1.581,0.92,1.34,1.6254230219,2.6277600000000003,1.07268,2.8382679578000003,1.51776,0.44268,1.581,1.11,0.63,1.2763228432
2019-06-18 15:00:00,2.51648,1.90564,3.1566018754,1.5964800000000001,0.46564000000000005,1.663,0.92,1.44,1.7088007491,2.62648,1.17564,2.8775904156000003,1.5964800000000001,0.46564000000000005,1.663,1.03,0.71,1.2509996003000001
2019-06-18 15:30:00,2.48912,1.44016,2.8757223788,1.50912,0.44016000000000005,1.572,0.98,1.0,1.4001428499,2.70912,1.51016,3.1015986845,1.50912,0.44016000000000005,1.572,1.2,1.07,1.6077624203
2019-06-18 16:00:00,2.4472,1.3721,2.8056097822,1.4472,0.42210000000000003,1.5075,1.0,0.9500000000000001,1.3793114224,2.7272,1.4821,3.1039072554000002,1.4472,0.42210000000000003,1.5075,1.28,1.06,1.6619265928
2019-06-18 16:30:00,2.5011200000000002,1.22866,2.7866120379,1.16112,0.33866,1.2095,1.34,0.89,1.60863296,2.69112,1.29866,2.9880837756,1.16112,0.33866,1.2095,1.53,0.96,1.8062391868
2019-06-18 17:00:00,2.57752,1.01136,2.7688370122,0.58752,0.17136,0.612,1.99,0.84,2.160023148,2.68752,1.04136,2.8822203941,0.58752,0.17136,0.612,2.1,0.87,2.2730816087
2019-06-18 17:30:00,2.42272,0.8599600000000001,2.570817652,0.58272,0.16996000000000003,0.607,1.8399999999999999,0.6900000000000001,1.9651208614,2.51272,0.8899600000000001,2.6656688842,0.58272,0.16996000000000003,0.607,1.9300000000000002,0.72,2.0599271832
2019-06-18 18:00:00,2.34384,0.6861200000000001,2.4422011793,0.36384000000000005,0.10612,0.379,1.98,0.58,2.0632013959,2.42384,0.7061200000000001,2.5246001268000002,0.36384000000000005,0.10612,0.379,2.06,0.6000000000000001,2.1456001491
2019-06-18 18:30:00,2.2915200000000002,0.55086,2.3568009356,0.31152,0.09086000000000001,0.3245,1.98,0.46,2.0327321516,2.37152,0.57086,2.439259775,0.31152,0.09086000000000001,0.3245,2.06,0.48,2.1151832072
2019-06-18 19:00:00,2.23672,0.39446000000000003,2.2712364583999998,0.18672000000000002,0.05446,0.1945,2.05,0.34,2.0780038499,2.27672,0.39446000000000003,2.3106390133,0.18672000000000002,0.05446,0.1945,2.09,0.34,2.1174749113
2019-06-18 19:30:00,2.20048,0.60514,2.2821714769,0.12048,0.035140000000000005,0.1255,2.08,0.5700000000000001,2.1566872745,2.17048,0.0051400000000000005,2.1704860861,0.12048,0.035140000000000005,0.1255,2.05,-0.03,2.0502195004
2019-06-18 20:00:00,2.11728,0.59004,2.1979585528,0.13728,0.040040000000000006,0.14300000000000002,1.98,0.55,2.0549695861,2.08728,-0.019960000000000002,2.0873754334,0.13728,0.040040000000000006,0.14300000000000002,1.9500000000000002,-0.06,1.9509228585
2019-06-18 20:30:00,1.97896,0.64178,2.0804240553,0.10896000000000002,0.03178,0.1135,1.87,0.61,1.9669773766,1.9189600000000002,-0.19822,1.9291704564,0.10896000000000002,0.03178,0.1135,1.81,-0.23,1.8245547402
2019-06-18 21:00:00,1.90328,0.42554000000000003,1.9502715324,0.05328,0.015540000000000002,0.0555,1.85,0.41000000000000003,1.8948878595,1.88328,0.025540000000000004,1.8834531717,0.05328,0.015540000000000002,0.0555,1.83,0.01,1.8300273222
2019-06-18 21:30:00,1.81736,0.29798,1.8416268487,0.027360000000000002,0.007980000000000001,0.0285,1.79,0.29,1.8133394608,1.80736,0.06798,1.8086380097,0.027360000000000002,0.007980000000000001,0.0285,1.78,0.06,1.7810109489000001
2019-06-18 22:00:00,1.7868,0.22490000000000002,1.8008981787,0.016800000000000002,0.0049,0.0175,1.77,0.22,1.7836199147,1.7968000000000002,0.2149,1.8096055509000002,0.016800000000000002,0.0049,0.0175,1.78,0.21,1.7923448329
2019-06-18 22:30:00,1.6668,0.19490000000000002,1.6781562055,0.016800000000000002,0.0049,0.0175,1.65,0.19,1.6609033687,1.6768,0.10490000000000001,1.6800780488,0.016800000000000002,0.0049,0.0175,1.6600000000000001,0.1,1.6630093205
2019-06-18 23:00:00,1.5768,0.1449,1.5834437944,0.016800000000000002,0.0049,0.0175,1.56,0.14,1.5662694531999999,1.5868,0.1449,1.5934020993,0.016800000000000002,0.0049,0.0175,1.57,0.14,1.5762296786999999
2019-06-18 23:30:00,1.4568,0.1449,1.4639884733000001,0.016800000000000002,0.0049,0.0175,1.44,0.14,1.4467895493,1.4768,0.1449,1.4838915897,0.016800000000000002,0.0049,0.0175,1.46,0.14,1.4666969694
2019-06-19 00:00:00,1.3568,0.1449,1.3645153902,0.016800000000000002,0.0049,0.0175,1.34,0.14,1.3472935834,1.3668,0.1449,1.3744592573,0.016800000000000002,0.0049,0.0175,1.35,0.14,1.3572398462
2019-06-19 00:30:00,1.35296,0.16378,1.3628369858,0.012960000000000001,0.0037800000000000004,0.0135,1.34,0.16,1.3495184326,1.36296,0.15378,1.3716079068,0.012960000000000001,0.0037800000000000004,0.0135,1.35,0.15,1.3583077707
2019-06-19 01:00:00,1.38344,0.17392000000000002,1.3943293729000001,0.01344,0.003920000000000001,0.014,1.37,0.17,1.3805071532,1.40344,0.17392000000000002,1.4141753781,0.01344,0.003920000000000001,0.014,1.3900000000000001,0.17,1.4003570973000001
2019-06-19 01:30:00,1.48344,0.19392,1.4960612287,0.01344,0.003920000000000001,0.014,1.47,0.19,1.4822280526,1.5034399999999999,0.18392000000000003,1.5146479459000002,0.01344,0.003920000000000001,0.014,1.49,0.18,1.500833102
2019-06-19 02:00:00,1.56344,0.19392,1.5754204518,0.01344,0.003920000000000001,0.014,1.55,0.19,1.5616017418,1.58344,0.18392000000000003,1.5940855686000002,0.01344,0.003920000000000001,0.014,1.57,0.18,1.5802847844999999
2019-06-19 02:30:00,1.5739200000000002,0.19406,1.5858384060000001,0.013920000000000002,0.00406,0.0145,1.56,0.19,1.5715279189,1.59392,0.18406,1.6045120909000001,0.013920000000000002,0.00406,0.0145,1.58,0.18,1.5902201106
2019-06-19 03:00:00,1.56344,0.19392,1.5754204518,0.01344,0.003920000000000001,0.014,1.55,0.19,1.5616017418,1.5734400000000002,0.18392000000000003,1.5841527704,0.01344,0.003920000000000001,0.014,1.56,0.18,1.5703502794
2019-06-19 03:30:00,1.5139200000000002,0.19406,1.5263069972999999,0.013920000000000002,0.00406,0.0145,1.5,0.19,1.5119854497,1.52392,0.18406,1.5349951954,0.013920000000000002,0.00406,0.0145,1.51,0.18,1.5206906326
2019-06-19 04:00:00,1.52392,0.19406,1.5362263668,0.013920000000000002,0.00406,0.0145,1.51,0.19,1.5219066988,1.5339200000000002,0.18406,1.5449235094,0.013920000000000002,0.00406,0.0145,1.52,0.18,1.5306207890999999
2019-06-19 04:30:00,1.54392,0.19406,1.5560682022,0.013920000000000002,0.00406,0.0145,1.53,0.19,1.5417522499,1.56392,0.18406,1.5747138945999999,0.013920000000000002,0.00406,0.0145,1.55,0.18,1.560416611
2019-06-19 05:00:00,1.5139200000000002,0.22406,1.5304106148,0.013920000000000002,0.00406,0.0145,1.5,0.22,1.5160474927,1.52392,0.15406,1.5316875171,0.013920000000000002,0.00406,0.0145,1.51,0.15,1.5174320413
2019-06-19 05:30:00,1.5139200000000002,0.17406000000000002,1.5238932540999999,0.013920000000000002,0.00406,0.0145,1.5,0.17,1.5096025967,1.52392,0.15406,1.5316875171,0.013920000000000002,0.00406,0.0145,1.51,0.15,1.5174320413
2019-06-19 06:00:00,1.54,0.1875,1.5513723763,0.06,0.0175,0.0625,1.48,0.17,1.4897315194,1.57,0.1875,1.5811566178,0.06,0.0175,0.0625,1.51,0.17,1.5195394039
2019-06-19 06:30:00,1.7581600000000002,0.34738,1.7921493939,0.12816000000000002,0.037380000000000004,0.1335,1.63,0.31,1.6592166827,1.78816,0.34738,1.8215897041,0.12816000000000002,0.037380000000000004,0.1335,1.6600000000000001,0.31,1.6886977231
2019-06-19 07:00:00,1.9380000000000002,0.41400000000000003,1.98172652,0.28800000000000003,0.084,0.30000000000000004,1.65,0.33,1.6826764395,1.998,0.424,2.042493574,0.28800000000000003,0.084,0.30000000000000004,1.71,0.34,1.7434735444
2019-06-19 07:30:00,2.39552,0.9753600000000001,2.5864731199,0.39552000000000004,0.11536,0.41200000000000003,2.0,0.86,2.1770622407,2.43552,0.52536,2.4915378384,0.39552000000000004,0.11536,0.41200000000000003,2.04,0.41000000000000003,2.080793118
2019-06-19 08:00:00,2.73624,1.18432,2.9815471152,0.42624,0.12432000000000001,0.444,2.31,1.06,2.541593988,2.7862400000000003,0.8443200000000001,2.9113587206,0.42624,0.12432000000000001,0.444,2.36,0.72,2.4673872821
2019-06-19 08:30:00,2.88672,1.07446,3.0801975018,0.42672000000000004,0.12446000000000002,0.4445,2.46,0.9500000000000001,2.63706276,2.96672,1.09446,3.1621622745,0.42672000000000004,0.12446000000000002,0.4445,2.54,0.97,2.7189152249
2019-06-19 09:00:00,2.90576,1.19168,3.1406277080000002,0.7257600000000001,0.21168,0.756,2.18,0.98,2.390146439,2.98576,1.22168,3.2260292621,0.7257600000000001,0.21168,0.756,2.26,1.01,2.4754191564
2019-06-19 09:30:00,2.80448,1.10214,3.0132740748,0.62448,0.18214000000000002,0.6505000000000001,2.18,0.92,2.3661783534,2.94448,1.14214,3.158234673,0.62448,0.18214000000000002,0.6505000000000001,2.32,0.96,2.5107767722
2019-06-19 10:00:00,2.75304,1.22172,3.0119477087,0.86304,0.25172,0.899,1.8900000000000001,0.97,2.1243822632000002,2.91304,1.28172,3.1825474388,0.86304,0.25172,0.899,2.05,1.03,2.2942101037000002
2019-06-19 10:30:00,2.63376,1.3906800000000001,2.9783691174999998,1.37376,0.40068000000000004,1.431,1.26,0.99,1.6024044433,2.90376,1.49068,3.2640387559,1.37376,0.40068000000000004,1.431,1.53,1.09,1.8785632808
2019-06-19 11:00:00,2.47888,1.55884,2.9282807584,1.77888,0.5188400000000001,1.853,0.7000000000000001,1.04,1.2536347155,2.85888,1.70884,3.3306649486,1.77888,0.5188400000000001,1.853,1.08,1.19,1.607015868
2019-06-19 11:30:00,2.6412,1.6566,3.1177333112,2.0112,0.5866,2.095,0.63,1.07,1.2416923935,2.8512,1.7766000000000002,3.3594120021,2.0112,0.5866,2.095,0.84,1.19,1.4566056433
2019-06-19 12:00:00,2.52448,1.76464,3.0800898688,2.2444800000000003,0.65464,2.338,0.28,1.11,1.1447707194,2.8244800000000003,1.90464,3.4066612394,2.2444800000000003,0.65464,2.338,0.58,1.25,1.3780058055
2019-06-19 12:30:00,2.42136,1.53748,2.8682449338,1.9113600000000002,0.5574800000000001,1.991,0.51,0.98,1.1047624179,2.71136,1.69748,3.1988922145,1.9113600000000002,0.5574800000000001,1.991,0.8,1.1400000000000001,1.3926952287
2019-06-19 13:00:00,2.30512,1.4881600000000001,2.7437562574000003,1.84512,0.5381600000000001,1.9220000000000002,0.46,0.9500000000000001,1.0555093557,2.62512,1.61816,3.083779629,1.84512,0.5381600000000001,1.9220000000000002,0.78,1.08,1.3322161987
2019-06-19 13:30:00,2.19576,1.26668,2.5349241014,1.56576,0.45668000000000003,1.631,0.63,0.81,1.0261578826,2.54576,1.39668,2.9037232995,1.56576,0.45668000000000003,1.631,0.98,0.9400000000000001,1.3579396156999999
2019-06-19 14:00:00,2.26136,1.41248,2.6662424496,1.79136,0.52248,1.866,0.47000000000000003,0.89,1.0064790112,2.52136,1.51248,2.9402129175000002,1.79136,0.52248,1.866,0.73,0.99,1.2300406497
2019-06-19 14:30:00,2.35024,1.61632,2.8523881924000003,2.01024,0.5863200000000001,2.094,0.34,1.03,1.0846658472,2.65024,1.74632,3.173862883,2.01024,0.5863200000000001,2.094,0.64,1.16,1.3248396129
2019-06-19 15:00:00,2.3204000000000002,1.4697,2.7466842283,1.6104,0.4697,1.6775,0.71,1.0,1.2264175472,2.6704,1.5997,3.1128887307,1.6104,0.4697,1.6775,1.06,1.13,1.5493547044
2019-06-19 15:30:00,2.42552,1.27536,2.7403814333,1.11552,0.32536000000000004,1.162,1.31,0.9500000000000001,1.6182088864000002,2.68552,1.36536,3.0126774802,1.11552,0.32536000000000004,1.162,1.57,1.04,1.8832153355
2019-06-19 16:00:00,2.53912,1.36266,2.8816614392,1.20912,0.35266000000000003,1.2595,1.33,1.01,1.6700299399,2.72912,1.43266,3.0823060604,1.20912,0.35266000000000003,1.2595,1.52,1.08,1.8646179233
2019-06-19 16:30:00,2.4992,1.4131,2.8710367901,1.2792,0.37310000000000004,1.3325,1.22,1.04,1.6031219542000001,2.7192,1.3531,3.0372566981,1.2792,0.37310000000000004,1.3325,1.44,0.98,1.7418381096000002
2019-06-19 17:00:00,2.44424,1.42832,2.8309728363,1.6742400000000002,0.48832000000000003,1.744,0.77,0.9400000000000001,1.2151131635,2.66424,1.52832,3.0714714389,1.6742400000000002,0.48832000000000003,1.744,0.99,1.04,1.4358621104
2019-06-19 17:30:00,2.27936,1.12648,2.5425261454,1.11936,0.32648000000000005,1.166,1.16,0.8,1.4091131963,2.52936,1.21648,2.8066858748,1.11936,0.32648000000000005,1.166,1.4100000000000001,0.89,1.667393175
2019-06-19 18:00:00,2.26744,0.9559200000000001,2.4607046145,0.8774400000000001,0.25592000000000004,0.914,1.3900000000000001,0.7000000000000001,1.5563097378,2.4074400000000002,1.00592,2.6091459139,0.8774400000000001,0.25592000000000004,0.914,1.53,0.75,1.7039366185
2019-06-19 18:30:00,2.3164,0.9527,2.5046648977,0.6264000000000001,0.1827,0.6525000000000001,1.69,0.77,1.8571483516,2.4064,0.7527,2.521372295,0.6264000000000001,0.1827,0.6525000000000001,1.78,0.5700000000000001,1.8690371853
2019-06-19 19:00:00,2.22288,0.59584,2.3013519505,0.36288000000000004,0.10584,0.378,1.8599999999999999,0.49,1.9234604232999999,2.2928800000000003,0.60584,2.3715692695,0.36288000000000004,0.10584,0.378,1.9300000000000002,0.5,1.9937151251
2019-06-19 19:30:00,2.1,0.37,2.1323461257,0.24,0.07,0.25,1.8599999999999999,0.30000000000000004,1.8840382162,2.15,0.37,2.1816049138,0.24,0.07,0.25,1.9100000000000001,0.30000000000000004,1.9334166649000002
2019-06-19 20:00:00,2.01304,0.35922000000000004,2.0448396147,0.20304000000000003,0.05922,0.21150000000000002,1.81,0.30000000000000004,1.8346934349000001,2.06304,0.35922000000000004,2.0940804784,0.20304000000000003,0.05922,0.21150000000000002,1.8599999999999999,0.30000000000000004,1.8840382162
2019-06-19 20:30:00,1.9452800000000001,0.32404000000000005,1.9720842274,0.18528000000000003,0.054040000000000005,0.193,1.76,0.27,1.7805897899,1.9952800000000002,0.33404,2.0230484423,0.18528000000000003,0.054040000000000005,0.193,1.81,0.28,1.8315294155
2019-06-19 21:00:00,1.8424800000000001,0.28864,1.8649519029000001,0.13248000000000001,0.03864,0.138,1.71,0.25,1.7281782315,1.8824800000000002,0.27864,1.9029900683,0.13248000000000001,0.03864,0.138,1.75,0.24,1.76638048
2019-06-19 21:30:00,1.81272,0.26246,1.8316219725,0.04272,0.01246,0.044500000000000005,1.77,0.25,1.7875681805,1.84272,0.25246,1.8599336144,0.04272,0.01246,0.044500000000000005,1.8,0.24,1.8159295141
2019-06-19 22:00:00,1.77872,0.29546,1.8030921912000002,0.01872,0.0054600000000000004,0.0195,1.76,0.29,1.7837320427,1.78872,0.24546,1.8054832733000001,0.01872,0.0054600000000000004,0.0195,1.77,0.24,1.7861970776
2019-06-19 22:30:00,1.67728,0.20504000000000003,1.6897661377,0.01728,0.00504,0.018000000000000002,1.6600000000000001,0.2,1.6720047847,1.6972800000000001,0.19504000000000002,1.7084495895,0.01728,0.00504,0.018000000000000002,1.6800000000000002,0.19,1.6907099101
2019-06-19 23:00:00,1.63728,0.22504000000000002,1.6526732283999999,0.01728,0.00504,0.018000000000000002,1.62,0.22,1.6348700254000001,1.64728,0.20504000000000003,1.6599918072,0.01728,0.00504,0.018000000000000002,1.63,0.2,1.6422241016
2019-06-19 23:30:00,1.5472800000000002,0.20504000000000003,1.5608064582,0.01728,0.00504,0.018000000000000002,1.53,0.2,1.5430165262000002,1.55728,0.19504000000000002,1.5694462718,0.01728,0.00504,0.018000000000000002,1.54,0.19,1.5516765127
2019-06-20 00:00:00,1.51872,0.24546,1.5384281101,0.01872,0.0054600000000000004,0.0195,1.5,0.24,1.5190786681000001,1.52872,0.22546000000000002,1.5452563056000002,0.01872,0.0054600000000000004,0.0195,1.51,0.22,1.5259423318
2019-06-20 00:30:00,1.4268,0.22490000000000002,1.4444162316,0.016800000000000002,0.0049,0.0175,1.4100000000000001,0.22,1.4270599146,1.4368,0.16490000000000002,1.4462317415000001,0.016800000000000002,0.0049,0.0175,1.42,0.16,1.4289856542
2019-06-20 01:00:00,1.4268,0.2149,1.4428930141,0.016800000000000002,0.0049,0.0175,1.4100000000000001,0.21,1.4255525245,1.4368,0.2049,1.4513367114,0.016800000000000002,0.0049,0.0175,1.42,0.2,1.4340153415999999
2019-06-20 01:30:00,1.49584,0.21462,1.5111581817,0.01584,0.00462,0.0165,1.48,0.21,1.4948244044,1.51584,0.20462000000000002,1.5295882616,0.01584,0.00462,0.0165,1.5,0.2,1.513274595
2019-06-20 02:00:00,1.6053600000000001,0.21448,1.6196241539,0.015360000000000002,0.0044800000000000005,0.016,1.5899999999999999,0.21,1.6038079686,1.61536,0.20448000000000002,1.628250595,0.015360000000000002,0.0044800000000000005,0.016,1.6,0.2,1.6124515497
2019-06-20 02:30:00,1.6063200000000002,0.21476,1.6206127853,0.01632,0.00476,0.017,1.5899999999999999,0.21,1.6038079686,1.61632,0.19476000000000002,1.6280116093,0.01632,0.00476,0.017,1.6,0.19,1.6112417572000002
2019-06-20 03:00:00,1.55632,0.19476000000000002,1.5684589252,0.01632,0.00476,0.017,1.54,0.19,1.5516765127,1.57632,0.19476000000000002,1.5883060788,0.01632,0.00476,0.017,1.56,0.19,1.5715279189
2019-06-20 03:30:00,1.51872,0.19546000000000002,1.5312462408,0.01872,0.0054600000000000004,0.0195,1.5,0.19,1.5119854497,1.53872,0.19546000000000002,1.5510847333000002,0.01872,0.0054600000000000004,0.0195,1.52,0.19,1.5318289722
2019-06-20 04:00:00,1.54968,0.21574000000000002,1.5646251468,0.019680000000000003,0.00574,0.0205,1.53,0.21,1.5443445211,1.5596800000000002,0.21574000000000002,1.5745302315,0.019680000000000003,0.00574,0.0205,1.54,0.21,1.5542522318
2019-06-20 04:30:00,1.53064,0.20602,1.5444426341000002,0.020640000000000002,0.00602,0.021500000000000002,1.51,0.2,1.5231874474,1.54064,0.19602000000000003,1.5530600278,0.020640000000000002,0.00602,0.021500000000000002,1.52,0.19,1.5318289722
2019-06-20 05:00:00,1.47544,0.20742000000000002,1.4899484051,0.02544,0.00742,0.026500000000000003,1.45,0.2,1.4637281168,1.48544,0.19742,1.4985014681,0.02544,0.00742,0.026500000000000003,1.46,0.19,1.4723111084
2019-06-20 05:30:00,1.4881600000000001,0.23988,1.5073694305,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.42,0.22,1.4369411957,1.5081600000000002,0.22988000000000003,1.5255790376,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.44,0.21,1.4552319403
2019-06-20 06:00:00,1.54576,0.25668,1.566926482,0.12576,0.036680000000000004,0.131,1.42,0.22,1.4369411957,1.58576,0.25668,1.6063995144,0.12576,0.036680000000000004,0.131,1.46,0.22,1.476482306
2019-06-20 06:30:00,1.74408,0.46994,1.8062831035,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.47,0.39,1.5208550227000002,1.78408,0.35994000000000004,1.8200269916,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.51,0.28,1.5357408636
2019-06-20 07:00:00,2.0064,0.4677,2.0601903431,0.2664,0.0777,0.2775,1.74,0.39,1.7831713322,2.0764,0.4877,2.1329060575,0.2664,0.0777,0.2775,1.81,0.41000000000000003,1.8558555978
2019-06-20 07:30:00,2.34088,0.77234,2.4650006592,0.35088,0.10234000000000001,0.3655,1.99,0.67,2.0997618913,2.38088,0.48234000000000005,2.4292470953,0.35088,0.10234000000000001,0.3655,2.03,0.38,2.0652602742
2019-06-20 08:00:00,2.50832,0.73826,2.6147078326,0.50832,0.14826,0.5295,2.0,0.59,2.0852098216,2.61832,0.76826,2.7287035475,0.50832,0.14826,0.5295,2.11,0.62,2.1992044016
2019-06-20 08:30:00,2.556,0.913,2.7141674598,0.6960000000000001,0.203,0.725,1.8599999999999999,0.71,1.9909043171,2.716,0.933,2.8717842886,0.6960000000000001,0.203,0.725,2.02,0.73,2.1478593995
2019-06-20 09:00:00,2.66112,1.29366,2.9589045017,1.04112,0.30366000000000004,1.0845,1.62,0.99,1.8985520799,2.84112,1.35366,3.1471190397,1.04112,0.30366000000000004,1.0845,1.8,1.05,2.0838665984
2019-06-20 09:30:00,2.52936,1.1789800000000001,2.7906371763,0.8193600000000001,0.23898000000000003,0.8535,1.71,0.9400000000000001,1.9513328778,2.85936,1.28898,3.1364644187,0.8193600000000001,0.23898000000000003,0.8535,2.04,1.05,2.2943626566
2019-06-20 10:00:00,2.59176,1.35468,2.9244448704,1.18176,0.34468000000000004,1.231,1.4100000000000001,1.01,1.7344163283,2.88176,1.46468,3.2326194023,1.18176,0.34468000000000004,1.231,1.7000000000000002,1.12,2.0357799488
2019-06-20 10:30:00,2.6396,1.1728,2.888416175,0.7296,0.21280000000000002,0.76,1.9100000000000001,0.96,2.1376856645,2.8996,1.2628,3.1626482574,0.7296,0.21280000000000002,0.76,2.17,1.05,2.4106845501
2019-06-20 11:00:00,2.56768,1.31474,2.8847048116,1.14768,0.33474000000000004,1.1955,1.42,0.98,1.7253405461,2.85768,1.4247400000000001,3.193151899,1.14768,0.33474000000000004,1.1955,1.71,1.09,2.0278560107
2019-06-20 11:30:00,2.63888,1.09634,2.8575599819,0.63888,0.18634,0.6655,2.0,0.91,2.1972937901,2.90888,1.18634,3.1414941429,0.63888,0.18634,0.6655,2.27,1.0,2.480503981
2019-06-20 12:00:00,2.68384,1.36112,3.0092598426,1.20384,0.35112000000000004,1.254,1.48,1.01,1.7917868177,2.92384,1.45112,3.2641368844,1.20384,0.35112000000000004,1.254,1.72,1.1,2.0416659864
2019-06-20 12:30:00,2.39792,1.5260600000000002,2.8423369698,1.59792,0.46606000000000003,1.6644999999999999,0.8,1.06,1.3280060241,2.74792,1.45606,3.1098512907,1.59792,0.46606000000000003,1.6644999999999999,1.15,0.99,1.5174320413
2019-06-20 13:00:00,2.41528,1.21404,2.7032333603,1.14528,0.33404,1.193,1.27,0.88,1.5450889942,2.62528,1.29404,2.9268813778,1.14528,0.33404,1.193,1.48,0.96,1.7640861657
2019-06-20 13:30:00,2.22024,1.08632,2.4717517675,1.29024,0.37632000000000004,1.344,0.93,0.71,1.1700427343,2.42024,1.17632,2.6909645854,1.29024,0.37632000000000004,1.344,1.13,0.8,1.384521578
2019-06-20 14:00:00,2.03112,1.26366,2.3921298146,1.76112,0.51366,1.8345,0.27,0.75,0.7971198153,2.48112,1.24366,2.7753642374,1.76112,0.51366,1.8345,0.72,0.73,1.0253292154
2019-06-20 14:30:00,2.4380800000000002,1.34944,2.786614864,1.43808,0.41944000000000004,1.498,1.0,0.93,1.3656134153,2.61808,1.41944,2.978112288,1.43808,0.41944000000000004,1.498,1.18,1.0,1.5467385041
2019-06-20 15:00:00,2.29728,1.26754,2.623766958,1.15728,0.33754,1.2055,1.1400000000000001,0.93,1.4712239802,2.65728,1.38754,2.9977331853,1.15728,0.33754,1.2055,1.5,1.05,1.8309833424000002
2019-06-20 15:30:00,2.26144,1.50042,2.7139217104,1.68144,0.49042,1.7515,0.58,1.01,1.1646887996,2.56144,1.6204200000000002,3.0309628586,1.68144,0.49042,1.7515,0.88,1.13,1.4322360141
2019-06-20 16:00:00,2.33352,1.43686,2.7404164373,1.46352,0.42686,1.5245000000000002,0.87,1.01,1.3330416348,2.6135200000000003,1.5468600000000001,3.0369824909,1.46352,0.42686,1.5245000000000002,1.15,1.12,1.6052725625000002
2019-06-20 16:30:00,2.46984,1.4291200000000002,2.8535054932,1.29984,0.37912,1.354,1.17,1.05,1.5720687008,2.44984,1.31912,2.7824078781,1.29984,0.37912,1.354,1.15,0.9400000000000001,1.4852945836
2019-06-20 17:00:00,2.47968,1.26574,2.7840457342000002,1.21968,0.35574000000000006,1.2705,1.26,0.91,1.5542522318,2.50968,1.29574,2.8244354923,1.21968,0.35574000000000006,1.2705,1.29,0.9400000000000001,1.5961516219
2019-06-20 17:30:00,2.38704,1.3687200000000002,2.75160942,1.12704,0.32872,1.174,1.26,1.04,1.6337686495,2.43704,1.03872,2.6491702852,1.12704,0.32872,1.174,1.31,0.71,1.4900335567
2019-06-20 18:00:00,2.25192,1.5830600000000001,2.7526755439,1.38192,0.40306000000000003,1.4395,0.87,1.18,1.4660491124,2.40192,0.8730600000000001,2.5556708415,1.38192,0.40306000000000003,1.4395,1.02,0.47000000000000003,1.1230761328
2019-06-20 18:30:00,2.22808,1.43444,2.6498978471,1.07808,0.31444000000000005,1.123,1.15,1.12,1.6052725625000002,2.34808,0.7044400000000001,2.4514720884,1.07808,0.31444000000000005,1.123,1.27,0.39,1.3285330256
2019-06-20 19:00:00,2.21552,1.11286,2.4793116484,0.69552,0.20286,0.7245,1.52,0.91,1.7715812146,2.32552,0.6528600000000001,2.4154232445,0.69552,0.20286,0.7245,1.63,0.45,1.6909760495000001
2019-06-20 19:30:00,2.21656,0.74858,2.3395534296,0.40656000000000003,0.11858,0.42350000000000004,1.81,0.63,1.9165072397,2.34656,0.75858,2.4661280279,0.40656000000000003,0.11858,0.42350000000000004,1.94,0.64,2.0428411588
2019-06-20 20:00:00,2.21144,0.6829200000000001,2.3144862497,0.18144000000000002,0.05292,0.189,2.03,0.63,2.1255117031,2.28144,0.61292,2.3623376981,0.18144000000000002,0.05292,0.189,2.1,0.56,2.1733844575
2019-06-20 20:30:00,2.12264,0.7270200000000001,2.2436930828,0.09264000000000001,0.027020000000000002,0.0965,2.03,0.7000000000000001,2.1473006310000002,2.07264,0.39702000000000004,2.1103225938,0.09264000000000001,0.027020000000000002,0.0965,1.98,0.37,2.0142740628
2019-06-20 21:00:00,1.98576,0.38918,2.0235374595,0.06576,0.019180000000000003,0.0685,1.92,0.37,1.9553260598,2.01576,0.37918,2.0511133196,0.06576,0.019180000000000003,0.0685,1.9500000000000002,0.36,1.9829523444000001
2019-06-20 21:30:00,1.85792,0.28106000000000003,1.8790586606000002,0.03792,0.01106,0.0395,1.82,0.27,1.8399184765,1.87792,0.28106000000000003,1.898836025,0.03792,0.01106,0.0395,1.8399999999999999,0.27,1.8597042776000001
2019-06-20 22:00:00,1.81064,0.27602000000000004,1.8315578751000001,0.020640000000000002,0.00602,0.021500000000000002,1.79,0.27,1.8102486017000001,1.82064,0.25602,1.8385527596000002,0.020640000000000002,0.00602,0.021500000000000002,1.8,0.25,1.8172781845000001
2019-06-20 22:30:00,1.76112,0.31616000000000005,1.7892738192,0.021120000000000003,0.0061600000000000005,0.022,1.74,0.31,1.7673992192,1.76112,0.18616000000000002,1.7709317322,0.021120000000000003,0.0061600000000000005,0.022,1.74,0.18,1.7492855685
2019-06-20 23:00:00,1.61968,0.18574000000000002,1.6302952647,0.019680000000000003,0.00574,0.0205,1.6,0.18,1.6100931649999999,1.62968,0.17574,1.6391282592,0.019680000000000003,0.00574,0.0205,1.6099999999999999,0.17,1.6189502772000002
2019-06-20 23:30:00,1.49016,0.18588000000000002,1.5017084271,0.02016,0.005880000000000001,0.021,1.47,0.18,1.4809794057,1.5001600000000002,0.17588,1.5104349705,0.02016,0.005880000000000001,0.021,1.48,0.17,1.4897315194
2019-06-21 00:00:00,1.4606400000000002,0.21602000000000002,1.4765276327,0.020640000000000002,0.00602,0.021500000000000002,1.44,0.21,1.4552319403,1.47064,0.20602,1.4850004209,0.020640000000000002,0.00602,0.021500000000000002,1.45,0.2,1.4637281168
2019-06-21 00:30:00,1.47632,0.43476000000000004,1.5390051982,0.01632,0.00476,0.017,1.46,0.43,1.5220052562,1.44632,-0.015240000000000002,1.4464002904,0.01632,0.00476,0.017,1.43,-0.02,1.4301398533
2019-06-21 01:00:00,1.49584,0.49462000000000006,1.575495557,0.01584,0.00462,0.0165,1.48,0.49,1.5590060935999999,1.46584,0.05462,1.4668572698,0.01584,0.00462,0.0165,1.45,0.05,1.4508618129
2019-06-21 01:30:00,1.7092,0.4756,1.7741364096,0.019200000000000002,0.0056,0.02,1.69,0.47000000000000003,1.7541379649,1.7292,0.4656,1.7907864194,0.019200000000000002,0.0056,0.02,1.71,0.46,1.7707907837999999
2019-06-21 02:00:00,1.80728,0.44504000000000005,1.8612688145,0.01728,0.00504,0.018000000000000002,1.79,0.44,1.8432851109000001,1.8172800000000002,0.43504000000000004,1.8686268755,0.01728,0.00504,0.018000000000000002,1.8,0.43,1.850648535
2019-06-21 02:30:00,1.6348799999999999,0.28434000000000004,1.6594221434,0.01488,0.00434,0.0155,1.62,0.28,1.6440194646,1.6448800000000001,0.27434000000000003,1.6676008665,0.01488,0.00434,0.0155,1.63,0.27,1.6522106402999999
2019-06-21 03:00:00,1.5644,0.1942,1.5764076248999999,0.014400000000000001,0.004200000000000001,0.015,1.55,0.19,1.5616017418,1.5744,0.1842,1.5851387952,0.014400000000000001,0.004200000000000001,0.015,1.56,0.18,1.5703502794
2019-06-21 03:30:00,1.5668000000000002,0.2049,1.580141212,0.016800000000000002,0.0049,0.0175,1.55,0.2,1.5628499608,1.5768,0.19490000000000002,1.5887996255,0.016800000000000002,0.0049,0.0175,1.56,0.19,1.5715279189
2019-06-21 04:00:00,1.63728,0.29504,1.6636509249,0.01728,0.00504,0.018000000000000002,1.62,0.29,1.6457521077,1.64728,0.28504,1.6717593128,0.01728,0.00504,0.018000000000000002,1.63,0.28,1.6538742395
2019-06-21 04:30:00,1.5992000000000002,0.29560000000000003,1.626290257,0.019200000000000002,0.0056,0.02,1.58,0.29,1.6063934761,1.6192000000000002,0.2756,1.6424871385,0.019200000000000002,0.0056,0.02,1.6,0.27,1.622621336
2019-06-21 05:00:00,1.40208,0.18644000000000002,1.4144215072000001,0.022080000000000002,0.00644,0.023,1.38,0.18,1.3916896206,1.41208,0.18644000000000002,1.4243348623,0.022080000000000002,0.00644,0.023,1.3900000000000001,0.18,1.4016062214
2019-06-21 05:30:00,1.39512,0.15316000000000002,1.4035019772,0.04512,0.013160000000000002,0.047,1.35,0.14,1.3572398462,1.4051200000000001,0.15316000000000002,1.4134426766,0.04512,0.013160000000000002,0.047,1.3599999999999999,0.14,1.3671868929
2019-06-21 06:00:00,1.4936,0.18730000000000002,1.5052980602,0.0936,0.0273,0.0975,1.4,0.16,1.4091131963,1.5136,0.18730000000000002,1.5251446653,0.0936,0.0273,0.0975,1.42,0.16,1.4289856542
2019-06-21 06:30:00,1.67728,0.31004000000000004,1.7056942868,0.13728,0.040040000000000006,0.14300000000000002,1.54,0.27,1.5634896866,1.70728,0.24004000000000003,1.7240719823,0.13728,0.040040000000000006,0.14300000000000002,1.57,0.2,1.5826875876000002
2019-06-21 07:00:00,1.9913600000000002,0.6149800000000001,2.0841581154,0.29136,0.08498000000000001,0.3035,1.7000000000000002,0.53,1.7807021087,2.06136,0.6349800000000001,2.1569433581,0.29136,0.08498000000000001,0.3035,1.77,0.55,1.8534832074
2019-06-21 07:30:00,2.30432,0.78876,2.4355765231,0.54432,0.15876,0.5670000000000001,1.76,0.63,1.8693581786000002,2.42432,0.82876,2.5620637385,0.54432,0.15876,0.5670000000000001,1.88,0.67,1.9958206332000001
2019-06-21 08:00:00,2.53416,1.2978800000000001,2.8471844689,0.8841600000000001,0.25788,0.921,1.65,1.04,1.9504102133,2.63416,0.80788,2.7552620565,0.8841600000000001,0.25788,0.921,1.75,0.55,1.8343936328
2019-06-21 08:30:00,2.52208,1.61644,2.9956244424,1.22208,0.35644000000000003,1.2730000000000001,1.3,1.26,1.8104143172,2.65208,0.8864400000000001,2.7963018793,1.22208,0.35644000000000003,1.2730000000000001,1.43,0.53,1.525057376
2019-06-21 09:00:00,2.4804,1.7397,3.0296765917,1.3704,0.3997,1.4275,1.11,1.34,1.7400287354000001,2.6704,1.0297,2.8620479119,1.3704,0.3997,1.4275,1.3,0.63,1.4446106742
2019-06-21 09:30:00,2.4939999999999998,1.702,3.0194105385,1.344,0.392,1.4,1.15,1.31,1.7431580536,2.634,0.982,2.811099429,1.344,0.392,1.4,1.29,0.59,1.4185203559000001
2019-06-21 10:00:00,2.5504,1.8422,3.1461470086,1.5504,0.45220000000000005,1.615,1.0,1.3900000000000001,1.7123375835,2.6604,1.1022,2.879682795,1.5504,0.45220000000000005,1.615,1.11,0.65,1.2863125592
2019-06-21 10:30:00,2.54392,2.07906,3.2854253073,2.05392,0.59906,2.1395,0.49,1.48,1.5590060935999999,2.92392,1.38906,3.2370968243,2.05392,0.59906,2.1395,0.87,0.79,1.1751595636
2019-06-21 11:00:00,2.4156,2.0608,3.1752196774,2.2656,0.6608,2.36,0.15,1.4,1.408012784,2.8556,1.5908,3.26880651,2.2656,0.6608,2.36,0.59,0.93,1.1013627922
2019-06-21 11:30:00,2.56928,1.00854,2.7601363463,0.5092800000000001,0.14854,0.5305,2.06,0.86,2.2323082224,2.79928,1.07854,2.9998695055,0.5092800000000001,0.14854,0.5305,2.29,0.93,2.4716391322
2019-06-21 12:00:00,2.57496,1.4047800000000001,2.9332278892,1.52496,0.44478,1.5885,1.05,0.96,1.4227086842,2.73496,1.47478,3.1072467314,1.52496,0.44478,1.5885,1.21,1.03,1.5890248582000002
2019-06-21 12:30:00,2.13184,1.32512,2.5101164913,1.73184,0.50512,1.804,0.4,0.8200000000000001,0.9123595782,2.65184,1.51512,3.0541519281,1.73184,0.50512,1.804,0.92,1.01,1.366199107
2019-06-21 13:00:00,2.15816,1.32988,2.5350020513000002,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.65,0.89,1.1020889256,2.34816,1.18988,2.6324265992,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.84,0.75,1.1260994627
2019-06-21 13:30:00,2.13544,2.12492,3.0125386305,2.48544,0.72492,2.589,-0.35000000000000003,1.4,1.443086969,2.33544,1.45492,2.7515581404000002,2.48544,0.72492,2.589,-0.15,0.73,0.7452516354000001
2019-06-21 14:00:00,2.3212,1.6166,2.8286684146,1.5312000000000001,0.4466,1.595,0.79,1.17,1.4117365193,2.5712,1.2366,2.8531121604000003,1.5312000000000001,0.4466,1.595,1.04,0.79,1.3060245021
2019-06-21 14:30:00,2.22416,1.73038,2.8179962118,2.26416,0.6603800000000001,2.3585000000000003,-0.04,1.07,1.0707474025,2.74416,1.89038,3.3322590911,2.26416,0.6603800000000001,2.3585000000000003,0.48,1.23,1.3203408651
2019-06-21 15:00:00,2.5176,1.5718,2.9679732142,1.8576000000000001,0.5418000000000001,1.935,0.66,1.03,1.2233151679,2.6476,1.6418,3.1153319245,1.8576000000000001,0.5418000000000001,1.935,0.79,1.1,1.3542894816
2019-06-21 15:30:00,2.36984,1.4091200000000002,2.7571290866,1.53984,0.44912,1.604,0.8300000000000001,0.96,1.2690547664,2.58984,1.48912,2.9874319406,1.53984,0.44912,1.604,1.05,1.04,1.477870089
2019-06-21 16:00:00,2.2132,1.3951,2.6162106661999998,1.6632,0.48510000000000003,1.7325,0.55,0.91,1.0632967601,2.5932,1.5451000000000001,3.0186123053,1.6632,0.48510000000000003,1.7325,0.93,1.06,1.4101418368
2019-06-21 16:30:00,2.24768,1.07474,2.4914115377,0.90768,0.26474000000000003,0.9455,1.34,0.81,1.5657905352,2.65768,1.21474,2.9221321411,0.90768,0.26474000000000003,0.9455,1.75,0.9500000000000001,1.9912307752
2019-06-21 17:00:00,2.35936,1.01148,2.5670355276,0.75936,0.22148,0.791,1.6,0.79,1.7844046626,2.48936,1.05148,2.7023181530000002,0.75936,0.22148,0.791,1.73,0.8300000000000001,1.9188017094
2019-06-21 17:30:00,2.24552,1.09786,2.4995312861,1.05552,0.30786,1.0995,1.19,0.79,1.428355698,2.41552,1.14786,2.6743820688,1.05552,0.30786,1.0995,1.3599999999999999,0.84,1.5984992962
2019-06-21 18:00:00,2.1116,0.8763000000000001,2.2862100188,0.7416,0.21630000000000002,0.7725000000000001,1.37,0.66,1.5206906326,2.3316,0.9463,2.5163152128,0.7416,0.21630000000000002,0.7725000000000001,1.5899999999999999,0.73,1.7495713761
2019-06-21 18:30:00,2.00568,1.05124,2.264477379,0.89568,0.26124,0.933,1.11,0.79,1.3624243098,2.17568,0.66124,2.2739441066,0.89568,0.26124,0.933,1.28,0.4,1.3410443691
2019-06-21 19:00:00,1.87696,0.5032800000000001,1.9432626174,0.45696000000000003,0.13328,0.47600000000000003,1.42,0.37,1.4674126891000001,2.05696,0.55328,2.1300711725,0.45696000000000003,0.13328,0.47600000000000003,1.6,0.42,1.6542067585
2019-06-21 19:30:00,1.89864,0.37252,1.9348397866,0.24864000000000003,0.07252,0.259,1.65,0.30000000000000004,1.6770509831,1.9886400000000002,0.39252000000000004,2.0270078934,0.24864000000000003,0.07252,0.259,1.74,0.32,1.7691806013
2019-06-21 20:00:00,1.82632,0.31726000000000004,1.8536716673,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.63,0.26,1.6506059493,1.8763200000000002,0.32726000000000005,1.9046458595,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.6800000000000002,0.27,1.7015581095
2019-06-21 20:30:00,1.77896,0.26178,1.798117752,0.10896000000000002,0.03178,0.1135,1.67,0.23,1.6857639218,1.80896,0.25178,1.826397944,0.10896000000000002,0.03178,0.1135,1.7000000000000002,0.22,1.714176187
2019-06-21 21:00:00,1.70392,0.22156,1.7182642986,0.07392,0.021560000000000003,0.077,1.63,0.2,1.6422241016,1.73392,0.22156,1.7480181349000001,0.07392,0.021560000000000003,0.077,1.6600000000000001,0.2,1.6720047847
2019-06-21 21:30:00,1.64792,0.21106000000000003,1.6613809467,0.03792,0.01106,0.0395,1.6099999999999999,0.2,1.6223748026,1.66792,0.19106,1.6788272841,0.03792,0.01106,0.0395,1.63,0.18,1.639908534
2019-06-21 22:00:00,1.65968,0.19574000000000003,1.6711827698000001,0.019680000000000003,0.00574,0.0205,1.6400000000000001,0.19,1.6509694122,1.67968,0.18574000000000002,1.6899184152000002,0.019680000000000003,0.00574,0.0205,1.6600000000000001,0.18,1.6697305172
2019-06-21 22:30:00,1.65728,0.21504,1.6711730012000001,0.01728,0.00504,0.018000000000000002,1.6400000000000001,0.21,1.653390456,1.67728,0.19504000000000002,1.6885818902,0.01728,0.00504,0.018000000000000002,1.6600000000000001,0.19,1.670838113
2019-06-21 23:00:00,1.58728,0.21504,1.6017802596,0.01728,0.00504,0.018000000000000002,1.57,0.21,1.5839823230999999,1.60728,0.19504000000000002,1.6190705976,0.01728,0.00504,0.018000000000000002,1.5899999999999999,0.19,1.6013119621
2019-06-21 23:30:00,1.53728,0.45504000000000006,1.6032127744,0.01728,0.00504,0.018000000000000002,1.52,0.45,1.5852129195,1.49728,-0.06496,1.4986884933,0.01728,0.00504,0.018000000000000002,1.48,-0.07,1.4816544806
2019-06-22 00:00:00,1.4768,0.40490000000000004,1.5313008359,0.016800000000000002,0.0049,0.0175,1.46,0.4,1.5138031576,1.4468,-0.0651,1.4482638744,0.016800000000000002,0.0049,0.0175,1.43,-0.07,1.4317122616
2019-06-22 00:30:00,1.41392,0.18406,1.4258498694,0.013920000000000002,0.00406,0.0145,1.4,0.18,1.4115239991,1.42392,0.17406000000000002,1.4345191006,0.013920000000000002,0.00406,0.0145,1.4100000000000001,0.17,1.4202112519
2019-06-22 01:00:00,1.37392,0.17406000000000002,1.3849018196,0.013920000000000002,0.00406,0.0145,1.3599999999999999,0.17,1.3705838172,1.39392,0.16406,1.4035414671,0.013920000000000002,0.00406,0.0145,1.38,0.16,1.3892443989
2019-06-22 01:30:00,1.45536,0.20448000000000002,1.4696546533000001,0.015360000000000002,0.0044800000000000005,0.016,1.44,0.2,1.4538225476,1.46536,0.19448000000000001,1.4782091868,0.015360000000000002,0.0044800000000000005,0.016,1.45,0.19,1.4623952954
2019-06-22 02:00:00,1.54536,0.20448000000000002,1.5588295609,0.015360000000000002,0.0044800000000000005,0.016,1.53,0.2,1.5430165262000002,1.56536,0.19448000000000001,1.5773948142,0.015360000000000002,0.0044800000000000005,0.016,1.55,0.19,1.5616017418
2019-06-22 02:30:00,1.51536,0.18448,1.5265480012000001,0.015360000000000002,0.0044800000000000005,0.016,1.5,0.18,1.5107613974,1.53536,0.17448000000000002,1.5452422464,0.015360000000000002,0.0044800000000000005,0.016,1.52,0.17,1.5294770348
2019-06-22 03:00:00,1.4744000000000002,0.2442,1.4944861993,0.014400000000000001,0.004200000000000001,0.015,1.46,0.24,1.4795945391,1.4744000000000002,0.11420000000000001,1.4788160805000001,0.014400000000000001,0.004200000000000001,0.015,1.46,0.11,1.4641379716
2019-06-22 03:30:00,1.4768,0.5549000000000001,1.5776096634,0.016800000000000002,0.0049,0.0175,1.46,0.55,1.5601602481999999,1.4168,-0.2851,1.4452004186,0.016800000000000002,0.0049,0.0175,1.4,-0.29,1.4297202524000001
2019-06-22 04:00:00,1.4372800000000001,0.14504,1.444579662,0.01728,0.00504,0.018000000000000002,1.42,0.14,1.4268847185,1.4472800000000001,0.14504,1.4545294772,0.01728,0.00504,0.018000000000000002,1.43,0.14,1.4368368035
2019-06-22 04:30:00,1.4168,0.1449,1.424190384,0.016800000000000002,0.0049,0.0175,1.4,0.14,1.406982587,1.4268,0.1449,1.4341388530999999,0.016800000000000002,0.0049,0.0175,1.4100000000000001,0.14,1.4169333082
2019-06-22 05:00:00,1.36112,0.14616,1.3689449952000001,0.021120000000000003,0.0061600000000000005,0.022,1.34,0.14,1.3472935834,1.37112,0.14616,1.3788882478,0.021120000000000003,0.0061600000000000005,0.022,1.35,0.14,1.3572398462
2019-06-22 05:30:00,1.38896,0.16428,1.3986414122,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.34,0.15,1.3483693856,1.39896,0.15428,1.4074414375,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.35,0.14,1.3572398462
2019-06-22 06:00:00,1.4202400000000002,0.19632000000000002,1.4337444682,0.09024,0.026320000000000003,0.094,1.33,0.17,1.3408206442,1.44024,0.19632000000000002,1.4535586675,0.09024,0.026320000000000003,0.094,1.35,0.17,1.3606616038000001
2019-06-22 06:30:00,1.5001600000000002,0.41088,1.5554106853,0.14016,0.04088000000000001,0.146,1.3599999999999999,0.37,1.4094325099,1.5001600000000002,0.09088,1.5029102435000001,0.14016,0.04088000000000001,0.146,1.3599999999999999,0.05,1.3609188073
2019-06-22 07:00:00,1.6218400000000002,0.7051200000000001,1.7684906559,0.29184000000000004,0.08512,0.304,1.33,0.62,1.4674126891000001,1.6018400000000002,-0.09488,1.6046475002,0.29184000000000004,0.08512,0.304,1.31,-0.18,1.3223085873
2019-06-22 07:30:00,1.71168,0.6467400000000001,1.8297871598,0.5716800000000001,0.16674000000000003,0.5955,1.1400000000000001,0.48,1.2369316877,1.7816800000000002,0.38674000000000003,1.8231707133000001,0.5716800000000001,0.16674000000000003,0.5955,1.21,0.22,1.2298373876
2019-06-22 08:00:00,1.9944000000000002,0.7292000000000001,2.1235263125,0.8544,0.2492,0.89,1.1400000000000001,0.48,1.2369316877,2.0644,0.4692,2.1170488894,0.8544,0.2492,0.89,1.21,0.22,1.2298373876
2019-06-22 08:30:00,1.86936,0.87648,2.0646365298,1.11936,0.32648000000000005,1.166,0.75,0.55,0.9300537619,1.94936,0.76648,2.0946350517,1.11936,0.32648000000000005,1.166,0.8300000000000001,0.44,0.9394147114
2019-06-22 09:00:00,1.88848,0.9141400000000001,2.0980964349,1.48848,0.43414,1.5505,0.4,0.48,0.6248199741,1.99848,0.9841400000000001,2.2276565826,1.48848,0.43414,1.5505,0.51,0.55,0.7500666637000001
2019-06-22 09:30:00,1.7714400000000001,1.01042,2.0393499577,1.68144,0.49042,1.7515,0.09,0.52,0.5277309921000001,1.99144,1.04042,2.2468437974,1.68144,0.49042,1.7515,0.31,0.55,0.6313477647
2019-06-22 10:00:00,1.5729600000000001,1.08378,1.9101785911,1.93296,0.5637800000000001,2.0135,-0.36,0.52,0.632455532,1.99296,1.21378,2.3334848296,1.93296,0.5637800000000001,2.0135,0.06,0.65,0.6527633568
2019-06-22 10:30:00,1.62072,1.16896,1.9982994771,2.1907200000000002,0.6389600000000001,2.282,-0.5700000000000001,0.53,0.7783315489,1.91072,1.2989600000000001,2.3104432475,2.1907200000000002,0.6389600000000001,2.282,-0.28,0.66,0.7169379332
2019-06-22 11:00:00,1.6059999999999999,1.1705,1.987286152,2.196,0.6405000000000001,2.2875,-0.59,0.53,0.7930952024,1.936,1.3005,2.3322513264999998,2.196,0.6405000000000001,2.2875,-0.26,0.66,0.709365914
2019-06-22 11:30:00,1.66808,1.10694,2.0019508111,1.97808,0.57694,2.0605,-0.31,0.53,0.6140032573,1.9180800000000002,1.1969400000000001,2.2609060684,1.97808,0.57694,2.0605,-0.06,0.62,0.6228964601
2019-06-22 12:00:00,1.63952,1.21986,2.0435469777,2.15952,0.6298600000000001,2.2495,-0.52,0.59,0.7864477096,1.80952,1.27986,2.2163944256,2.15952,0.6298600000000001,2.2495,-0.35000000000000003,0.65,0.738241153
2019-06-22 12:30:00,1.51552,1.26536,1.9743193257,2.3155200000000002,0.6753600000000001,2.412,-0.8,0.59,0.9940321926000001,1.88552,1.42536,2.3636490433,2.3155200000000002,0.6753600000000001,2.412,-0.43,0.75,0.8645229899
2019-06-22 13:00:00,1.48128,1.15704,1.8796095339,2.08128,0.60704,2.168,-0.6000000000000001,0.55,0.8139410298,1.7612800000000002,1.27704,2.1755317511,2.08128,0.60704,2.168,-0.32,0.67,0.7424957912
2019-06-22 13:30:00,1.54952,1.3248600000000001,2.0386922892,1.55952,0.45486000000000004,1.6245,-0.01,0.87,0.8700574694000001,1.87952,0.6448600000000001,1.9870681543000002,1.55952,0.45486000000000004,1.6245,0.32,0.19,0.3721558813
2019-06-22 14:00:00,1.4936800000000001,1.55524,2.1563514092,2.14368,0.62524,2.233,-0.65,0.93,1.1346365057,1.66368,0.8352400000000001,1.8615737965,2.14368,0.62524,2.233,-0.48,0.21,0.5239274759
2019-06-22 14:30:00,1.48008,1.59044,2.1725874436,2.23008,0.65044,2.323,-0.75,0.9400000000000001,1.2025389807,1.66008,0.8604400000000001,1.8698188681999999,2.23008,0.65044,2.323,-0.5700000000000001,0.21,0.6074537019
