Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-22 15:00:00,1.32544,1.59992,2.0776273006,2.36544,0.6899200000000001,2.464,-1.04,0.91,1.3819189557,1.68544,0.9199200000000001,1.9201460361,2.36544,0.6899200000000001,2.464,-0.68,0.23,0.7178439942
2019-06-22 15:30:00,1.33152,1.56086,2.0516406727,2.23152,0.6508600000000001,2.3245,-0.9,0.91,1.2798828071,1.59152,0.8608600000000001,1.8094241764,2.23152,0.6508600000000001,2.3245,-0.64,0.21,0.6735725648
2019-06-22 16:00:00,1.37416,1.63788,2.1379818989,2.32416,0.67788,2.421,-0.9500000000000001,0.96,1.3505924625999999,1.60416,0.8978800000000001,1.8383464853,2.32416,0.67788,2.421,-0.72,0.22,0.7528612090000001
2019-06-22 16:30:00,1.5001600000000002,1.59338,2.1884560425,2.24016,0.6533800000000001,2.3335,-0.74,0.9400000000000001,1.1963277143,1.70016,0.85338,1.902314761,2.24016,0.6533800000000001,2.3335,-0.54,0.2,0.5758472020000001
2019-06-22 17:00:00,1.45896,1.4592800000000001,2.0635073055,1.84896,0.5392800000000001,1.9260000000000002,-0.39,0.92,0.9992497185,1.75896,0.69928,1.8928636507,1.84896,0.5392800000000001,1.9260000000000002,-0.09,0.16,0.1835755975
2019-06-22 17:30:00,1.7963200000000001,1.29726,2.2157727884,1.63632,0.47726,1.7045,0.16,0.8200000000000001,0.835463943,1.86632,0.7972600000000001,2.0294762502,1.63632,0.47726,1.7045,0.23,0.32,0.3940812099
2019-06-22 18:00:00,1.6344,0.7092,1.7816363265000001,1.0944,0.31920000000000004,1.1400000000000001,0.54,0.39,0.6661080993,1.9544000000000001,0.8192,2.1191432231,1.0944,0.31920000000000004,1.1400000000000001,0.86,0.5,0.9947864092
2019-06-22 18:30:00,1.73216,0.69688,1.8670886428000002,1.05216,0.30688000000000004,1.096,0.68,0.39,0.7839005039,1.85216,0.7368800000000001,1.9933611815,1.05216,0.30688000000000004,1.096,0.8,0.43,0.9082400564
2019-06-22 19:00:00,1.67888,0.5138400000000001,1.7557532856,0.6988800000000001,0.20384000000000002,0.728,0.98,0.31,1.0278618584,1.83888,0.56384,1.9233811895000001,0.6988800000000001,0.20384000000000002,0.728,1.1400000000000001,0.36,1.1954915307
2019-06-22 19:30:00,1.6960000000000002,0.363,1.7344120041000002,0.456,0.133,0.47500000000000003,1.24,0.23,1.2611502686,1.796,0.393,1.8384953087,0.456,0.133,0.47500000000000003,1.34,0.26,1.3649908425000001
2019-06-22 20:00:00,1.7328000000000001,0.3179,1.7617196854000001,0.2328,0.0679,0.24250000000000002,1.5,0.25,1.5206906326,1.7828,0.3279,1.8127035748,0.2328,0.0679,0.24250000000000002,1.55,0.26,1.5716551785
2019-06-22 20:30:00,1.68808,0.30194000000000004,1.7148707969,0.17808000000000002,0.05194000000000001,0.1855,1.51,0.25,1.5305554547,1.72808,0.31194000000000005,1.7560088410999999,0.17808000000000002,0.05194000000000001,0.1855,1.55,0.26,1.5716551785
2019-06-22 21:00:00,1.67256,0.47408000000000006,1.7384501143,0.08256000000000001,0.02408,0.08600000000000001,1.5899999999999999,0.45,1.6524527225,1.65256,0.034080000000000006,1.6529113709,0.08256000000000001,0.02408,0.08600000000000001,1.57,0.01,1.5700318468
2019-06-22 21:30:00,1.64744,0.20092000000000002,1.6596467696000001,0.03744,0.010920000000000001,0.039,1.6099999999999999,0.19,1.6211724153,1.65744,0.19092,1.6683997722,0.03744,0.010920000000000001,0.039,1.62,0.18,1.6299693249
2019-06-22 22:00:00,1.65064,0.19602000000000003,1.6622383253000002,0.020640000000000002,0.00602,0.021500000000000002,1.63,0.19,1.6410362580000002,1.6706400000000001,0.18602000000000002,1.6809644404,0.020640000000000002,0.00602,0.021500000000000002,1.65,0.18,1.6597891432
2019-06-22 22:30:00,1.6816,0.2063,1.694207263,0.0216,0.0063,0.022500000000000003,1.6600000000000001,0.2,1.6720047847,1.6916,0.1963,1.7029516288000002,0.0216,0.0063,0.022500000000000003,1.67,0.19,1.6807736314000001
2019-06-22 23:00:00,1.6320800000000002,0.20644,1.6450843747000001,0.022080000000000002,0.00644,0.023,1.6099999999999999,0.2,1.6223748026,1.64208,0.19644,1.6537881967999999,0.022080000000000002,0.00644,0.023,1.62,0.19,1.6311039207
2019-06-22 23:30:00,1.5720800000000001,0.22644000000000003,1.5883043158999999,0.022080000000000002,0.00644,0.023,1.55,0.22,1.5655350523,1.58208,0.21644000000000002,1.5968166457000001,0.022080000000000002,0.00644,0.023,1.56,0.21,1.5740711547
2019-06-23 00:00:00,1.47256,0.34658000000000005,1.5127956405,0.02256,0.006580000000000001,0.0235,1.45,0.34,1.4893287078,1.45256,0.026580000000000003,1.4528031697000001,0.02256,0.006580000000000001,0.0235,1.43,0.02,1.4301398533
2019-06-23 00:30:00,1.35776,0.20518000000000003,1.3731755350000001,0.01776,0.005180000000000001,0.018500000000000003,1.34,0.2,1.3548431644,1.37776,0.19518000000000002,1.3915163851,0.01776,0.005180000000000001,0.018500000000000003,1.3599999999999999,0.19,1.3732079231
2019-06-23 01:00:00,1.3558400000000002,0.20462000000000002,1.3711934399999999,0.01584,0.00462,0.0165,1.34,0.2,1.3548431644,1.37584,0.19462000000000002,1.3895368473,0.01584,0.00462,0.0165,1.3599999999999999,0.19,1.3732079231
2019-06-23 01:30:00,1.46632,0.64476,1.6018145336,0.01632,0.00476,0.017,1.45,0.64,1.5849605673,1.37632,-0.27524000000000004,1.4035718008,0.01632,0.00476,0.017,1.3599999999999999,-0.28,1.3885243966
2019-06-23 02:00:00,1.5144000000000002,0.4842,1.5899235831,0.014400000000000001,0.004200000000000001,0.015,1.5,0.48,1.5749285698,1.4644,-0.1558,1.4726645918,0.014400000000000001,0.004200000000000001,0.015,1.45,-0.16,1.4588008774
2019-06-23 02:30:00,1.46488,0.16434,1.474069554,0.01488,0.00434,0.0155,1.45,0.16,1.4588008774,1.47488,0.15434,1.4829335285,0.01488,0.00434,0.0155,1.46,0.15,1.4676852524
2019-06-23 03:00:00,1.4444,0.1642,1.4537032022,0.014400000000000001,0.004200000000000001,0.015,1.43,0.16,1.4389232084999999,1.4544000000000001,0.1542,1.4625515376,0.014400000000000001,0.004200000000000001,0.015,1.44,0.15,1.4477914214
2019-06-23 03:30:00,1.44584,0.16462000000000002,1.4551814492,0.01584,0.00462,0.0165,1.43,0.16,1.4389232084999999,1.45584,0.15462,1.4640278174,0.01584,0.00462,0.0165,1.44,0.15,1.4477914214
2019-06-23 04:00:00,1.4243999999999999,0.1642,1.4338329749,0.014400000000000001,0.004200000000000001,0.015,1.4100000000000001,0.16,1.4190489773000001,1.4344000000000001,0.1542,1.4426645487,0.014400000000000001,0.004200000000000001,0.015,1.42,0.15,1.4279005568
2019-06-23 04:30:00,1.4144,0.17420000000000002,1.4250870149,0.014400000000000001,0.004200000000000001,0.015,1.4,0.17,1.4102836594000001,1.4243999999999999,0.17420000000000002,1.4350125435,0.014400000000000001,0.004200000000000001,0.015,1.4100000000000001,0.17,1.4202112519
2019-06-23 05:00:00,1.34584,0.18462,1.3584439076,0.01584,0.00462,0.0165,1.33,0.18,1.3421251805,1.3558400000000002,0.17462000000000003,1.3670384962,0.01584,0.00462,0.0165,1.34,0.17,1.3507405376000001
2019-06-23 05:30:00,1.35376,0.22568000000000002,1.3724422028,0.05376,0.015680000000000003,0.056,1.3,0.21,1.3168523076,1.36376,0.21568,1.3807096726,0.05376,0.015680000000000003,0.056,1.31,0.2,1.3251792332
2019-06-23 06:00:00,1.35976,0.25368,1.3832211681,0.14976,0.043680000000000004,0.156,1.21,0.21,1.2280879447,1.3997600000000001,0.24368,1.4208124436,0.14976,0.043680000000000004,0.156,1.25,0.2,1.2658988901
2019-06-23 06:30:00,1.42624,0.32182000000000005,1.4620973463,0.24624000000000001,0.07182000000000001,0.2565,1.18,0.25,1.2061923561,1.47624,0.33182,1.513072718,0.24624000000000001,0.07182000000000001,0.2565,1.23,0.26,1.2571793826
2019-06-23 07:00:00,1.52088,0.40234000000000003,1.5731984776,0.35088,0.10234000000000001,0.3655,1.17,0.30000000000000004,1.2078493284,1.58088,0.41234000000000004,1.6337704398000001,0.35088,0.10234000000000001,0.3655,1.23,0.31,1.2684636376
2019-06-23 07:30:00,1.5778400000000001,0.44062,1.6382078775000002,0.44784,0.13062,0.4665,1.13,0.31,1.1717508268,1.66784,0.47062000000000004,1.7329666615,0.44784,0.13062,0.4665,1.22,0.34,1.2664912159
2019-06-23 08:00:00,1.6533600000000002,0.6359800000000001,1.7714598075999999,0.60336,0.17598000000000003,0.6285000000000001,1.05,0.46,1.1463420083,1.73336,0.5059800000000001,1.8057000443,0.60336,0.17598000000000003,0.6285000000000001,1.13,0.33,1.177200068
2019-06-23 08:30:00,1.78824,0.5378200000000001,1.8673651625,0.6782400000000001,0.19782000000000002,0.7065,1.11,0.34,1.1609048195,1.9082400000000002,0.57782,1.993804366,0.6782400000000001,0.19782000000000002,0.7065,1.23,0.38,1.2873616431000001
2019-06-23 09:00:00,1.74296,0.56128,1.8311048031000001,0.7929600000000001,0.23128,0.8260000000000001,0.9500000000000001,0.33,1.0056838469,1.8829600000000002,0.60128,1.9766324899,0.7929600000000001,0.23128,0.8260000000000001,1.09,0.37,1.1510864433
2019-06-23 09:30:00,1.6961600000000001,0.60638,1.8012927163999999,1.01616,0.29638000000000003,1.0585,0.68,0.31,0.7473285757,1.91616,0.6663800000000001,2.0287265587,1.01616,0.29638000000000003,1.0585,0.9,0.37,0.9730878686000001
2019-06-23 10:00:00,1.7426400000000002,0.7070200000000001,1.880604012,1.29264,0.37702,1.3465,0.45,0.33,0.5580322571,1.9326400000000001,0.77702,2.0829924268,1.29264,0.37702,1.3465,0.64,0.4,0.7547184906000001
2019-06-23 10:30:00,1.52392,0.9090600000000001,1.7744639331,1.81392,0.5290600000000001,1.8895,-0.29,0.38,0.4780167361,1.86392,1.00906,2.119528214,1.81392,0.5290600000000001,1.8895,0.05,0.48,0.4825971405
2019-06-23 11:00:00,1.55128,0.9170400000000001,1.8020632618999999,1.84128,0.5370400000000001,1.9180000000000001,-0.29,0.38,0.4780167361,1.81128,1.02704,2.082197493,1.84128,0.5370400000000001,1.9180000000000001,-0.03,0.49,0.4909175083
2019-06-23 11:30:00,1.4412800000000001,1.10454,1.8158459874,2.38128,0.69454,2.4805,-0.9400000000000001,0.41000000000000003,1.0255242562,1.75128,1.24454,2.1484555965,2.38128,0.69454,2.4805,-0.63,0.55,0.8363013811000001
2019-06-23 12:00:00,1.54744,0.7834200000000001,1.7344501867000002,1.65744,0.48342,1.7265000000000001,-0.11,0.30000000000000004,0.3195309062,1.8474400000000002,0.8634200000000001,2.0392470792,1.65744,0.48342,1.7265000000000001,0.19,0.38,0.4248529157
2019-06-23 12:30:00,1.64432,0.72626,1.7975655342999999,1.56432,0.45626000000000005,1.6295000000000002,0.08,0.27,0.2816025568,1.8643200000000002,0.7862600000000001,2.023337305,1.56432,0.45626000000000005,1.6295000000000002,0.30000000000000004,0.33,0.4459820624
2019-06-23 13:00:00,1.6587200000000002,0.6529600000000001,1.7826129137,1.27872,0.37296,1.332,0.38,0.28,0.4720169488,1.8187200000000001,0.72296,1.9571442461,1.27872,0.37296,1.332,0.54,0.35000000000000003,0.6435060217
2019-06-23 13:30:00,1.39704,1.11872,1.7897640068,2.32704,0.6787200000000001,2.424,-0.93,0.44,1.0288342918,1.7070400000000001,1.26872,2.1268841059,2.32704,0.6787200000000001,2.424,-0.62,0.59,0.8558621384
2019-06-23 14:00:00,1.18872,0.9379600000000001,1.5142074495,1.87872,0.54796,1.957,-0.6900000000000001,0.39,0.7925906888,1.72872,1.04796,2.0215570731,1.87872,0.54796,1.957,-0.15,0.5,0.5220153254000001
2019-06-23 14:30:00,1.50336,0.80598,1.7057828262,1.56336,0.45598000000000005,1.6285,-0.06,0.35000000000000003,0.3551056181,1.84336,0.9059800000000001,2.0539658834,1.56336,0.45598000000000005,1.6285,0.28,0.45,0.53
2019-06-23 15:00:00,1.6471200000000001,0.74916,1.8094874965,1.43712,0.41916000000000003,1.4969999999999999,0.21,0.33,0.3911521443,1.77712,0.83916,1.9652849666,1.43712,0.41916000000000003,1.4969999999999999,0.34,0.42,0.5403702434000001
2019-06-23 15:30:00,1.66608,0.5209400000000001,1.7456233987,0.82608,0.24094000000000002,0.8605,0.84,0.28,0.8854377448,1.7860800000000001,0.56094,1.8720938677999999,0.82608,0.24094000000000002,0.8605,0.96,0.32,1.0119288513
2019-06-23 16:00:00,1.71456,0.48258000000000006,1.7811792302,0.6945600000000001,0.20258,0.7235,1.02,0.28,1.0577334258,1.82456,0.51258,1.8951932487,0.6945600000000001,0.20258,0.7235,1.13,0.31,1.1717508268
2019-06-23 16:30:00,1.83872,0.44296,1.8913235577,0.55872,0.16296000000000002,0.582,1.28,0.28,1.3102671483,1.9487200000000002,0.48296000000000006,2.0076752725,0.55872,0.16296000000000002,0.582,1.3900000000000001,0.32,1.4263590011
2019-06-23 17:00:00,1.91656,0.6410800000000001,2.020936862,0.5865600000000001,0.17108,0.611,1.33,0.47000000000000003,1.4106027080999999,1.97656,0.49108,2.0366514184,0.5865600000000001,0.17108,0.611,1.3900000000000001,0.32,1.4263590011
2019-06-23 17:30:00,2.03032,0.59426,2.1155009454,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.57,0.46,1.6360012225,2.08032,0.48426,2.1359398517,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.62,0.35000000000000003,1.6573774464
2019-06-23 18:00:00,2.00808,0.40694,2.0488985944,0.29808,0.08694,0.3105,1.71,0.32,1.7396838793,2.07808,0.42694000000000004,2.1214839735,0.29808,0.08694,0.3105,1.78,0.34,1.8121810064
2019-06-23 18:30:00,1.96176,0.34468000000000004,1.9918098805,0.22176,0.06468,0.231,1.74,0.28,1.7623847480000001,2.00176,0.35468000000000005,2.0329390055,0.22176,0.06468,0.231,1.78,0.29,1.8034688797
2019-06-23 19:00:00,1.9312,0.3141,1.9565766660000001,0.1512,0.0441,0.1575,1.78,0.27,1.8003610749,1.9612,0.3141,1.986193407,0.1512,0.0441,0.1575,1.81,0.27,1.8300273222
2019-06-23 19:30:00,1.89904,0.28472000000000003,1.92026519,0.11904,0.03472,0.124,1.78,0.25,1.7974704448,1.92904,0.28472000000000003,1.9499386657,0.11904,0.03472,0.124,1.81,0.25,1.8271836251
2019-06-23 20:00:00,1.8225600000000002,0.26408000000000004,1.8415925717000001,0.08256000000000001,0.02408,0.08600000000000001,1.74,0.24,1.7564737402000001,1.85256,0.25408000000000003,1.8699024573,0.08256000000000001,0.02408,0.08600000000000001,1.77,0.23,1.7848809484000001
2019-06-23 20:30:00,1.75712,0.25666,1.7757660460000002,0.057120000000000004,0.01666,0.059500000000000004,1.7000000000000002,0.24,1.7168575946,1.77712,0.23666,1.7928088158,0.057120000000000004,0.01666,0.059500000000000004,1.72,0.22,1.7340126874
2019-06-23 21:00:00,1.74032,0.24176000000000003,1.7570320430000002,0.04032,0.011760000000000001,0.042,1.7000000000000002,0.23,1.7154882687000002,1.76032,0.23176000000000002,1.7755109687,0.04032,0.011760000000000001,0.042,1.72,0.22,1.7340126874
2019-06-23 21:30:00,1.7292800000000002,0.24854,1.7470493553000002,0.029280000000000004,0.00854,0.030500000000000003,1.7000000000000002,0.24,1.7168575946,1.7292800000000002,0.16854000000000002,1.7374737552,0.029280000000000004,0.00854,0.030500000000000003,1.7000000000000002,0.16,1.7075128111
2019-06-23 22:00:00,1.68256,0.21658000000000002,1.6964418793,0.02256,0.006580000000000001,0.0235,1.6600000000000001,0.21,1.6732304085,1.70256,0.20658,1.7150468944,0.02256,0.006580000000000001,0.0235,1.6800000000000002,0.2,1.6918628786
2019-06-23 22:30:00,1.6064,0.2277,1.6224574725,0.0264,0.0077,0.0275,1.58,0.22,1.5952429282,1.6264,0.2177,1.6409053141,0.0264,0.0077,0.0275,1.6,0.21,1.6137224049
2019-06-23 23:00:00,1.53352,0.22686,1.5502093568,0.023520000000000003,0.006860000000000001,0.0245,1.51,0.22,1.5259423318,1.54352,0.16686,1.5525128824,0.023520000000000003,0.006860000000000001,0.0245,1.52,0.16,1.528397854
2019-06-23 23:30:00,1.44208,0.25644,1.4647034512000001,0.022080000000000002,0.00644,0.023,1.42,0.25,1.4418391034,1.44208,0.14644000000000001,1.4494962573,0.022080000000000002,0.00644,0.023,1.42,0.14,1.4268847185
2019-06-24 00:00:00,1.34304,0.19672,1.3573706937,0.02304,0.00672,0.024,1.32,0.19,1.3336041392,1.35304,0.18672000000000002,1.3658629507,0.02304,0.00672,0.024,1.33,0.18,1.3421251805
2019-06-24 00:30:00,1.32064,0.19602000000000003,1.3351081791000001,0.020640000000000002,0.00602,0.021500000000000002,1.3,0.19,1.3138112498,1.33064,0.18602000000000002,1.3435796404,0.020640000000000002,0.00602,0.021500000000000002,1.31,0.18,1.3223085873
2019-06-24 01:00:00,1.32256,0.17658000000000001,1.334295863,0.02256,0.006580000000000001,0.0235,1.3,0.17,1.3110682667,1.33256,0.18658000000000002,1.345558713,0.02256,0.006580000000000001,0.0235,1.31,0.18,1.3223085873
2019-06-24 01:30:00,1.39112,0.17616,1.4022293678,0.021120000000000003,0.0061600000000000005,0.022,1.37,0.17,1.3805071532,1.4011200000000001,0.16616,1.4109381276000001,0.021120000000000003,0.0061600000000000005,0.022,1.38,0.16,1.3892443989
2019-06-24 02:00:00,1.44016,0.15588000000000002,1.4485715032,0.02016,0.005880000000000001,0.021,1.42,0.15,1.4279005568,1.4601600000000001,0.14588,1.4674291124,0.02016,0.005880000000000001,0.021,1.44,0.14,1.4467895493
2019-06-24 02:30:00,1.43968,0.15574000000000002,1.4480792278,0.019680000000000003,0.00574,0.0205,1.42,0.15,1.4279005568,1.45968,0.14574,1.4669375754,0.019680000000000003,0.00574,0.0205,1.44,0.14,1.4467895493
2019-06-24 03:00:00,1.38968,0.18574000000000002,1.4020377491,0.019680000000000003,0.00574,0.0205,1.37,0.18,1.3817742218,1.39968,0.08574000000000001,1.4023036226,0.019680000000000003,0.00574,0.0205,1.38,0.08,1.3823168957
2019-06-24 03:30:00,1.36968,0.14574,1.3774118665000001,0.019680000000000003,0.00574,0.0205,1.35,0.14,1.3572398462,1.39968,0.13574,1.4062465822,0.019680000000000003,0.00574,0.0205,1.38,0.13,1.3861096638000001
2019-06-24 04:00:00,1.36968,0.14574,1.3774118665000001,0.019680000000000003,0.00574,0.0205,1.35,0.14,1.3572398462,1.37968,0.13574,1.386341318,0.019680000000000003,0.00574,0.0205,1.3599999999999999,0.13,1.366199107
2019-06-24 04:30:00,1.3682400000000001,0.14532,1.3759355363,0.018240000000000003,0.00532,0.019,1.35,0.14,1.3572398462,1.37824,0.13532000000000002,1.3848671416,0.018240000000000003,0.00532,0.019,1.3599999999999999,0.13,1.366199107
2019-06-24 05:00:00,1.32824,0.14532,1.3361659328,0.018240000000000003,0.00532,0.019,1.31,0.14,1.3174596768,1.33824,0.13532000000000002,1.3450642364,0.018240000000000003,0.00532,0.019,1.32,0.13,1.3263860675
2019-06-24 05:30:00,1.36304,0.14672000000000002,1.3709138558,0.02304,0.00672,0.024,1.34,0.14,1.3472935834,1.37304,0.13672,1.3798301345000001,0.02304,0.00672,0.024,1.35,0.13,1.3562448157
2019-06-24 06:00:00,1.47328,0.27554,1.4988249564,0.05328,0.015540000000000002,0.0555,1.42,0.26,1.4436065946,1.4632800000000001,0.03554,1.4637115324,0.05328,0.015540000000000002,0.0555,1.4100000000000001,0.02,1.4101418368
2019-06-24 06:30:00,1.66792,0.28856000000000004,1.6926972559,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.57,0.26,1.5913830463,1.68792,0.28856000000000004,1.7124078953000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.5899999999999999,0.26,1.6111176245
2019-06-24 07:00:00,1.9801600000000001,0.51088,2.0450017115,0.14016,0.04088000000000001,0.146,1.8399999999999999,0.47000000000000003,1.8990787240000002,2.01016,0.51088,2.0740640299,0.14016,0.04088000000000001,0.146,1.87,0.47000000000000003,1.9281597444
2019-06-24 07:30:00,2.35376,0.7006800000000001,2.4558376575,0.17376000000000003,0.05068,0.181,2.18,0.65,2.2748406538,2.39376,0.6906800000000001,2.4914104038,0.17376000000000003,0.05068,0.181,2.22,0.64,2.3104112188
2019-06-24 08:00:00,2.5828800000000003,0.9408400000000001,2.748899598,0.24288,0.07084,0.253,2.34,0.87,2.4964975466,2.6228800000000003,0.8708400000000001,2.7636681783,0.24288,0.07084,0.253,2.38,0.8,2.5108564276000003
2019-06-24 08:30:00,2.78648,1.06814,2.9841906524,0.33648,0.09814,0.35050000000000003,2.45,0.97,2.6350332066,2.85648,1.08814,3.0567182811,0.33648,0.09814,0.35050000000000003,2.52,0.99,2.7074896122
2019-06-24 09:00:00,2.76304,1.04172,2.9528919046,0.38304000000000005,0.11172000000000001,0.399,2.38,0.93,2.5552494986000003,2.8430400000000002,1.06172,3.0348189073,0.38304000000000005,0.11172000000000001,0.399,2.46,0.9500000000000001,2.63706276
2019-06-24 09:30:00,2.7347200000000003,0.9834600000000001,2.9061808357,0.35472000000000004,0.10346000000000001,0.3695,2.38,0.88,2.5374790640000002,2.8147200000000003,1.00346,2.9882403936,0.35472000000000004,0.10346000000000001,0.3695,2.46,0.9,2.6194655944000003
2019-06-24 10:00:00,2.72512,1.04566,2.9188497478,0.46512000000000003,0.13566,0.48450000000000004,2.26,0.91,2.436329206,2.80512,1.06566,3.0007214882,0.46512000000000003,0.13566,0.48450000000000004,2.34,0.93,2.5180349481
2019-06-24 10:30:00,2.75408,1.14494,2.9825901914,0.6340800000000001,0.18494000000000002,0.6605000000000001,2.12,0.96,2.3272301132,2.87408,1.18494,3.108764811,0.6340800000000001,0.18494000000000002,0.6605000000000001,2.24,1.0,2.453079697
2019-06-24 11:00:00,2.79216,1.10938,3.0044769012,0.5121600000000001,0.14938,0.5335,2.2800000000000002,0.96,2.4738633754,2.89216,1.14938,3.1121799193,0.5121600000000001,0.14938,0.5335,2.38,1.0,2.5815499219999998
2019-06-24 11:30:00,2.83008,1.16044,3.0587536351,0.55008,0.16044,0.5730000000000001,2.2800000000000002,1.0,2.4896586111,2.9700800000000003,1.20044,3.2035029889,0.55008,0.16044,0.5730000000000001,2.42,1.04,2.6340083523
2019-06-24 12:00:00,2.79792,1.3410600000000001,3.1027082122,0.99792,0.29106000000000004,1.0395,1.8,1.05,2.0838665984,2.93792,1.39106,3.2506033055,0.99792,0.29106000000000004,1.0395,1.94,1.1,2.2301569451
2019-06-24 12:30:00,2.71712,1.18666,2.9649457078,0.77712,0.22666000000000003,0.8095,1.94,0.96,2.164532282,2.85712,1.23666,3.1132720167,0.77712,0.22666000000000003,0.8095,2.08,1.01,2.3122499865
2019-06-24 13:00:00,2.64408,1.17994,2.8954131743,0.7540800000000001,0.21994000000000002,0.7855000000000001,1.8900000000000001,0.96,2.1198348992,2.77408,1.17994,3.0145942098,0.7540800000000001,0.21994000000000002,0.7855000000000001,2.02,0.96,2.2365151464
2019-06-24 13:30:00,2.55056,1.5655800000000002,2.9927240183,0.91056,0.26558000000000004,0.9485,1.6400000000000001,1.3,2.0927493878,2.65056,0.8155800000000001,2.773200146,0.91056,0.26558000000000004,0.9485,1.74,0.55,1.8248561587
2019-06-24 14:00:00,2.44968,1.43324,2.838152392,1.27968,0.37324,1.333,1.17,1.06,1.5787653404,2.62968,1.15324,2.8714420419,1.27968,0.37324,1.333,1.35,0.78,1.5591343752
2019-06-24 14:30:00,2.5056000000000003,1.1258,2.7468995249,0.9456,0.2758,0.985,1.56,0.85,1.7765415841,2.6756,1.1858,2.9265947789,0.9456,0.2758,0.985,1.73,0.91,1.9547378341
2019-06-24 15:00:00,2.6164,1.2902,2.9172187097,0.6864,0.20020000000000002,0.715,1.9300000000000002,1.09,2.2165288178,2.7164,0.9702000000000001,2.8844613015,0.6864,0.20020000000000002,0.715,2.03,0.77,2.1711287387000002
2019-06-24 15:30:00,2.73048,1.67514,3.2033755712,0.8404800000000001,0.24514000000000002,0.8755000000000001,1.8900000000000001,1.43,2.370021097,2.7204800000000002,0.8051400000000001,2.837122107,0.8404800000000001,0.24514000000000002,0.8755000000000001,1.88,0.56,1.9616319736
2019-06-24 16:00:00,2.7344,1.6792,3.208840289,0.8544,0.2492,0.89,1.88,1.43,2.3620541907,2.7744,0.8192,2.8928159292,0.8544,0.2492,0.89,1.92,0.5700000000000001,2.0028230077
2019-06-24 16:30:00,2.81272,1.54996,3.2115058462,0.58272,0.16996000000000003,0.607,2.23,1.38,2.6224606765000003,2.79272,0.66996,2.8719560233,0.58272,0.16996000000000003,0.607,2.21,0.5,2.2658552469
2019-06-24 17:00:00,2.6312800000000003,1.13954,2.8674354134,0.58128,0.16954000000000002,0.6055,2.05,0.97,2.2679065236,2.74128,0.8995400000000001,2.8850976153000003,0.58128,0.16954000000000002,0.6055,2.16,0.73,2.2800219297
2019-06-24 17:30:00,2.4652,1.0061,2.6626017821,0.7752,0.22610000000000002,0.8075,1.69,0.78,1.8613167382,2.6052,1.0461,2.8073817428,0.7752,0.22610000000000002,0.8075,1.83,0.8200000000000001,2.0053179299
2019-06-24 18:00:00,2.29168,1.4267400000000001,2.6995155584,1.29168,0.37674,1.3455,1.0,1.05,1.45,2.43168,0.9867400000000001,2.6242567424,1.29168,0.37674,1.3455,1.1400000000000001,0.61,1.2929423808
2019-06-24 18:30:00,2.25928,1.05104,2.4917927683,0.9292800000000001,0.27104,0.968,1.33,0.78,1.5418495387,2.44928,0.9710400000000001,2.6347468949,0.9292800000000001,0.27104,0.968,1.52,0.7000000000000001,1.6734395717
2019-06-24 19:00:00,2.22528,0.7940400000000001,2.3627040864,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.56,0.6000000000000001,1.6714065933,2.35528,0.8340400000000001,2.498592924,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.69,0.64,1.8071247881999999
2019-06-24 19:30:00,2.23888,0.70384,2.3469074119,0.45888,0.13384000000000001,0.47800000000000004,1.78,0.5700000000000001,1.8690371853,2.33888,0.73384,2.4513018582,0.45888,0.13384000000000001,0.47800000000000004,1.88,0.6000000000000001,1.9734234214000002
2019-06-24 20:00:00,2.15952,0.61736,2.2460320568,0.29952,0.08736000000000001,0.312,1.8599999999999999,0.53,1.9340372282,2.22952,0.63736,2.3188331548,0.29952,0.08736000000000001,0.312,1.9300000000000002,0.55,2.0068383094
2019-06-24 20:30:00,2.01584,0.5571200000000001,2.0914094769,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.82,0.5,1.887432118,2.05584,0.50712,2.1174628214,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.8599999999999999,0.45,1.9136614121000002
2019-06-24 21:00:00,1.93816,0.53988,2.0119479616,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.87,0.52,1.940953374,1.93816,0.34988,1.9694872937,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.87,0.33,1.8988944152
2019-06-24 21:30:00,1.83784,0.34812000000000004,1.8705195534999999,0.027840000000000004,0.00812,0.029,1.81,0.34,1.8416568627,1.85784,0.29812000000000005,1.8816070259000002,0.027840000000000004,0.00812,0.029,1.83,0.29,1.8528356646000002
2019-06-24 22:00:00,1.75872,0.26546000000000003,1.7786413495,0.01872,0.0054600000000000004,0.0195,1.74,0.26,1.7593180497,1.76872,0.20546,1.7806134477,0.01872,0.0054600000000000004,0.0195,1.75,0.2,1.7613914954
2019-06-24 22:30:00,1.65728,0.19504000000000002,1.6687173517,0.01728,0.00504,0.018000000000000002,1.6400000000000001,0.19,1.6509694122,1.66728,0.18504,1.6775167361,0.01728,0.00504,0.018000000000000002,1.65,0.18,1.6597891432
2019-06-24 23:00:00,1.61776,0.24518,1.6362336783,0.01776,0.005180000000000001,0.018500000000000003,1.6,0.24,1.6178998733,1.62776,0.23518000000000003,1.6446617433,0.01776,0.005180000000000001,0.018500000000000003,1.6099999999999999,0.23,1.6263455967
2019-06-24 23:30:00,1.49728,0.25504000000000004,1.5188458776,0.01728,0.00504,0.018000000000000002,1.48,0.25,1.5009663554000001,1.5072800000000002,0.19504000000000002,1.5198465712,0.01728,0.00504,0.018000000000000002,1.49,0.19,1.5020652449
2019-06-25 00:00:00,1.41824,0.19532000000000002,1.4316265575,0.018240000000000003,0.00532,0.019,1.4,0.19,1.4128340313,1.42824,0.17532,1.4389602496,0.018240000000000003,0.00532,0.019,1.4100000000000001,0.17,1.4202112519
2019-06-25 00:30:00,1.32488,0.16434,1.3350335764,0.01488,0.00434,0.0155,1.31,0.16,1.3197348218,1.33488,0.15434,1.3437728416999999,0.01488,0.00434,0.0155,1.32,0.15,1.3284953895
2019-06-25 01:00:00,1.36488,0.18434,1.3772721772,0.01488,0.00434,0.0155,1.35,0.18,1.3619471355,1.37488,0.17434000000000002,1.3858894076000001,0.01488,0.00434,0.0155,1.3599999999999999,0.17,1.3705838172
2019-06-25 01:30:00,1.42536,0.19448000000000001,1.4385665087000001,0.015360000000000002,0.0044800000000000005,0.016,1.4100000000000001,0.19,1.422743828,1.44536,0.18448,1.4570855843000001,0.015360000000000002,0.0044800000000000005,0.016,1.43,0.18,1.4412841496
2019-06-25 02:00:00,1.46584,0.16462000000000002,1.4750547956,0.01584,0.00462,0.0165,1.45,0.16,1.4588008774,1.48584,0.15462,1.4938633974,0.01584,0.00462,0.0165,1.47,0.15,1.4776332427
2019-06-25 02:30:00,1.4768,0.16490000000000002,1.4859778767,0.016800000000000002,0.0049,0.0175,1.46,0.16,1.4687409574,1.4868000000000001,0.1549,1.494847233,0.016800000000000002,0.0049,0.0175,1.47,0.15,1.4776332427
2019-06-25 03:00:00,1.4168,0.16490000000000002,1.4263639963,0.016800000000000002,0.0049,0.0175,1.4,0.16,1.4091131963,1.4268,0.1549,1.435183699,0.016800000000000002,0.0049,0.0175,1.4100000000000001,0.15,1.4179562758
2019-06-25 03:30:00,1.42632,0.33476,1.4650778136,0.01632,0.00476,0.017,1.4100000000000001,0.33,1.4481022063,1.40632,-0.04524,1.4070474761,0.01632,0.00476,0.017,1.3900000000000001,-0.05,1.3908989899
2019-06-25 04:00:00,1.38584,0.14462,1.393365512,0.01584,0.00462,0.0165,1.37,0.14,1.3771347066000001,1.40584,0.14462,1.4132590173000001,0.01584,0.00462,0.0165,1.3900000000000001,0.14,1.3970325694
2019-06-25 04:30:00,1.3953600000000002,0.15448,1.4038851805,0.015360000000000002,0.0044800000000000005,0.016,1.38,0.15,1.3881282362,1.40536,0.14448000000000003,1.4127672137,0.015360000000000002,0.0044800000000000005,0.016,1.3900000000000001,0.14,1.3970325694
2019-06-25 05:00:00,1.37488,0.15434,1.383515757,0.01488,0.00434,0.0155,1.3599999999999999,0.15,1.3682470537,1.38488,0.14434000000000002,1.3923816467,0.01488,0.00434,0.0155,1.37,0.14,1.3771347066000001
2019-06-25 05:30:00,1.48632,0.56476,1.5900003145000001,0.01632,0.00476,0.017,1.47,0.56,1.5730543538,1.40632,-0.25524,1.4292947212,0.01632,0.00476,0.017,1.3900000000000001,-0.26,1.4141074923999999
2019-06-25 06:00:00,1.5615999999999999,0.2863,1.5876278689,0.0216,0.0063,0.022500000000000003,1.54,0.28,1.5652475842,1.5615999999999999,0.18630000000000002,1.5726735993,0.0216,0.0063,0.022500000000000003,1.54,0.18,1.5504837955
2019-06-25 06:30:00,1.68464,0.29302,1.7099335221,0.044640000000000006,0.01302,0.0465,1.6400000000000001,0.28,1.6637307474,1.7146400000000002,0.28302000000000005,1.7378408011,0.044640000000000006,0.01302,0.0465,1.67,0.27,1.6916855499999999
2019-06-25 07:00:00,1.8843200000000002,0.43626000000000004,1.934162519,0.12432000000000001,0.03626,0.1295,1.76,0.4,1.8048822676,1.8843200000000002,0.34626,1.9158699982,0.12432000000000001,0.03626,0.1295,1.76,0.31,1.7870926109
2019-06-25 07:30:00,2.3712,0.6366,2.4551678150000003,0.0912,0.026600000000000002,0.095,2.2800000000000002,0.61,2.3601906703,2.3812,0.6166,2.4597375876,0.0912,0.026600000000000002,0.095,2.29,0.59,2.3647832882
2019-06-25 08:00:00,2.75552,0.8778600000000001,2.8919765991,0.09552000000000001,0.027860000000000003,0.0995,2.66,0.85,2.7925078335,2.78552,0.8778600000000001,2.9205752601,0.09552000000000001,0.027860000000000003,0.0995,2.69,0.85,2.8210990766
2019-06-25 08:30:00,2.87384,0.91612,3.0163276016,0.12384,0.036120000000000006,0.129,2.75,0.88,2.8873690445999998,2.91384,0.91612,3.0544622113,0.12384,0.036120000000000006,0.129,2.79,0.88,2.9254914117
2019-06-25 09:00:00,2.90408,1.00244,3.0722250242999998,0.21408000000000002,0.06244,0.223,2.69,0.9400000000000001,2.8495087296,2.98408,1.02244,3.1543806048,0.21408000000000002,0.06244,0.223,2.77,0.96,2.9316377675
2019-06-25 09:30:00,2.8624,1.0107,3.0355968524,0.2424,0.0707,0.2525,2.62,0.9400000000000001,2.7835229476,2.9224,1.0307,3.0988327238,0.2424,0.0707,0.2525,2.68,0.96,2.8467525358
2019-06-25 10:00:00,2.77032,0.9917600000000001,2.942492277,0.28032,0.08176000000000001,0.292,2.49,0.91,2.6510752536,2.85032,1.01176,3.0245631751,0.28032,0.08176000000000001,0.292,2.5700000000000003,0.93,2.7330934854
2019-06-25 10:30:00,2.81316,1.00638,2.9877533181,0.32016,0.09338,0.3335,2.493,0.913,2.6549233511,2.89316,1.02638,3.0698258403,0.32016,0.09338,0.3335,2.573,0.933,2.7369358779
2019-06-25 11:00:00,2.83376,0.94818,2.9881835703,0.23376000000000002,0.06818,0.24350000000000002,2.6,0.88,2.7448861543,2.88376,0.95818,3.0387794672,0.23376000000000002,0.06818,0.24350000000000002,2.65,0.89,2.7954606061
2019-06-25 11:30:00,2.88144,0.9829200000000001,3.0444750286,0.42144000000000004,0.12292000000000002,0.439,2.46,0.86,2.6059930929,2.94144,0.9929200000000001,3.1045063054,0.42144000000000004,0.12292000000000002,0.439,2.52,0.87,2.6659519876
2019-06-25 12:00:00,2.96264,1.02202,3.1339688336,0.45264000000000004,0.13202,0.47150000000000003,2.51,0.89,2.6631184728,3.04264,1.04202,3.2161255961,0.45264000000000004,0.13202,0.47150000000000003,2.59,0.91,2.7452140172
2019-06-25 12:30:00,2.91848,1.09164,3.115959467,0.58848,0.17164000000000001,0.613,2.33,0.92,2.5050548896000002,2.99848,1.12164,3.2013994752,0.58848,0.17164000000000001,0.613,2.41,0.9500000000000001,2.5904825805
2019-06-25 13:00:00,2.76416,1.09288,2.9723672721,0.5241600000000001,0.15288000000000002,0.546,2.24,0.9400000000000001,2.4292385638000003,2.84416,0.9728800000000001,3.0059510309,0.5241600000000001,0.15288000000000002,0.546,2.32,0.8200000000000001,2.4606503205
2019-06-25 13:30:00,2.5856,1.0933,2.8072463820999998,0.5256000000000001,0.15330000000000002,0.5475,2.06,0.9400000000000001,2.2643321311,2.6456,0.7933,2.7619783218,0.5256000000000001,0.15330000000000002,0.5475,2.12,0.64,2.2144976857
2019-06-25 14:00:00,2.63184,0.9551200000000001,2.7997921351,0.5318400000000001,0.15512,0.554,2.1,0.8,2.2472205054,2.7218400000000003,0.9851200000000001,2.8946285427,0.5318400000000001,0.15512,0.554,2.19,0.8300000000000001,2.3420076857
2019-06-25 14:30:00,2.64056,0.9855800000000001,2.8184969487,0.43056000000000005,0.12558,0.4485,2.21,0.86,2.3714341652,2.73056,1.01558,2.9133075104,0.43056000000000005,0.12558,0.4485,2.3,0.89,2.4661913957
2019-06-25 15:00:00,2.68976,0.97618,2.8614220678,0.32976000000000005,0.09618,0.3435,2.36,0.88,2.5187298386,2.7897600000000002,1.00618,2.9656633406,0.32976000000000005,0.09618,0.3435,2.46,0.91,2.6229182221
2019-06-25 15:30:00,2.76248,0.9911400000000001,2.9349027667,0.31248000000000004,0.09114000000000001,0.3255,2.45,0.9,2.6100766271999998,2.85248,1.01114,3.026391622,0.31248000000000004,0.09114000000000001,0.3255,2.54,0.92,2.7014810753000003
2019-06-25 16:00:00,2.71352,0.9818600000000001,2.8856957307,0.38352,0.11186000000000001,0.3995,2.33,0.87,2.4871268564,2.8235200000000003,1.01186,2.9993542388,0.38352,0.11186000000000001,0.3995,2.44,0.9,2.6006922155
2019-06-25 16:30:00,2.76696,1.02328,2.9501134893,0.45696000000000003,0.13328,0.47600000000000003,2.31,0.89,2.4755201474,2.85696,1.04328,3.0414887144,0.45696000000000003,0.13328,0.47600000000000003,2.4,0.91,2.5667294365
2019-06-25 17:00:00,2.7704,1.2447,3.0371687885,0.2904,0.0847,0.3025,2.48,1.16,2.7378823934,2.7604,0.5447000000000001,2.8136286624,0.2904,0.0847,0.3025,2.47,0.46,2.5124689053
2019-06-25 17:30:00,2.78352,1.25686,3.0541251857,0.26352000000000003,0.07686000000000001,0.2745,2.52,1.18,2.7825887228,2.74352,0.46686000000000005,2.782958902,0.26352000000000003,0.07686000000000001,0.2745,2.48,0.39,2.5104780421
2019-06-25 18:00:00,2.64936,0.92398,2.8058594851,0.21936000000000003,0.06398000000000001,0.2285,2.43,0.86,2.5776927668000003,2.66936,0.6339800000000001,2.7436132107,0.21936000000000003,0.06398000000000001,0.2285,2.45,0.5700000000000001,2.5154323684
2019-06-25 18:30:00,2.51304,0.67922,2.6032114493,0.20304000000000003,0.05922,0.21150000000000002,2.31,0.62,2.3917566766,2.56304,0.67922,2.651511616,0.20304000000000003,0.05922,0.21150000000000002,2.36,0.62,2.4400819658
2019-06-25 19:00:00,2.41632,0.6297600000000001,2.4970382456,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.2800000000000002,0.59,2.3551008471,2.45632,0.6297600000000001,2.5357652888,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.32,0.59,2.3938462773999998
2019-06-25 19:30:00,2.36944,0.5719200000000001,2.437486082,0.10944000000000001,0.031920000000000004,0.114,2.26,0.54,2.3236178688,2.40944,0.5719200000000001,2.4763872072,0.10944000000000001,0.031920000000000004,0.114,2.3,0.54,2.3625410049
2019-06-25 20:00:00,2.2712,0.5266000000000001,2.3314495491000002,0.0912,0.026600000000000002,0.095,2.18,0.5,2.2366045694,2.3112,0.5266000000000001,2.3704330828,0.0912,0.026600000000000002,0.095,2.22,0.5,2.2756098084
2019-06-25 20:30:00,2.14096,0.43778000000000006,2.1852599502,0.06096000000000001,0.01778,0.0635,2.08,0.42,2.1219802073,2.16096,0.42778000000000005,2.2028944255,0.06096000000000001,0.01778,0.0635,2.1,0.41000000000000003,2.139649504
2019-06-25 21:00:00,1.9588,0.2984,1.9813984960000002,0.028800000000000003,0.008400000000000001,0.03,1.9300000000000002,0.29,1.9516659550000002,1.9788000000000001,0.2884,1.9997059784000002,0.028800000000000003,0.008400000000000001,0.03,1.9500000000000002,0.28,1.97
2019-06-25 21:30:00,1.89824,0.28532,1.9195631274,0.018240000000000003,0.00532,0.019,1.88,0.28,1.9007366992999999,1.91824,0.26532,1.9365018461,0.018240000000000003,0.00532,0.019,1.9,0.26,1.9177069641000002
2019-06-25 22:00:00,1.83776,0.29518,1.8613148713,0.01776,0.005180000000000001,0.018500000000000003,1.82,0.29,1.8429595763000002,1.84776,0.18518,1.8570160608,0.01776,0.005180000000000001,0.018500000000000003,1.83,0.18,1.8388311505
2019-06-25 22:30:00,1.75824,0.28532,1.7812398490999999,0.018240000000000003,0.00532,0.019,1.74,0.28,1.7623847480000001,1.75824,0.13532000000000002,1.7634396502,0.018240000000000003,0.00532,0.019,1.74,0.13,1.7448495636999999
2019-06-25 23:00:00,1.6320800000000002,0.21644000000000002,1.6463691567,0.022080000000000002,0.00644,0.023,1.6099999999999999,0.21,1.6236378907,1.6520800000000002,0.19644,1.6637178246,0.022080000000000002,0.00644,0.023,1.63,0.19,1.6410362580000002
2019-06-25 23:30:00,1.53016,0.22588000000000003,1.5467421892000002,0.02016,0.005880000000000001,0.021,1.51,0.22,1.5259423318,1.5401600000000002,0.17588,1.5501698617000002,0.02016,0.005880000000000001,0.021,1.52,0.17,1.5294770348
2019-06-26 00:00:00,1.44824,0.32532000000000005,1.4843288719,0.018240000000000003,0.00532,0.019,1.43,0.32,1.4653668483,1.42824,-0.03468,1.4286609815,0.018240000000000003,0.00532,0.019,1.4100000000000001,-0.04,1.4105672618
2019-06-26 00:30:00,1.4739200000000001,0.49406000000000005,1.5545209712,0.013920000000000002,0.00406,0.0145,1.46,0.49,1.5400324672,1.42392,-0.14594000000000001,1.4313792824,0.013920000000000002,0.00406,0.0145,1.4100000000000001,-0.15,1.4179562758
2019-06-26 01:00:00,1.45584,0.55462,1.5579067527000001,0.01584,0.00462,0.0165,1.44,0.55,1.5414603466,1.38584,-0.27538,1.4129354727,0.01584,0.00462,0.0165,1.37,-0.28,1.3983204211
2019-06-26 01:30:00,1.51824,0.5853200000000001,1.6271607788,0.018240000000000003,0.00532,0.019,1.5,0.58,1.6082288394000002,1.44824,-0.25468,1.4704628523,0.018240000000000003,0.00532,0.019,1.43,-0.26,1.4534441854
2019-06-26 02:00:00,1.59728,0.57504,1.6976378884,0.01728,0.00504,0.018000000000000002,1.58,0.5700000000000001,1.6796725871,1.5272800000000002,-0.25496,1.5484149315,0.01728,0.00504,0.018000000000000002,1.51,-0.26,1.5322206107
2019-06-26 02:30:00,1.58824,0.55532,1.682523878,0.018240000000000003,0.00532,0.019,1.57,0.55,1.66355042,1.51824,-0.27468000000000004,1.5428874878,0.018240000000000003,0.00532,0.019,1.5,-0.28,1.5259095648
2019-06-26 03:00:00,1.5368,0.5549000000000001,1.6339119468,0.016800000000000002,0.0049,0.0175,1.52,0.55,1.6164467204,1.4568,-0.2751,1.4825472168,0.016800000000000002,0.0049,0.0175,1.44,-0.28,1.4669696657
2019-06-26 03:30:00,1.53632,0.55476,1.63341293,0.01632,0.00476,0.017,1.52,0.55,1.6164467204,1.45632,-0.25524,1.4785179742,0.01632,0.00476,0.017,1.44,-0.26,1.4632839779
2019-06-26 04:00:00,1.4992,0.18560000000000001,1.5106448954,0.019200000000000002,0.0056,0.02,1.48,0.18,1.490905765,1.5091999999999999,0.1656,1.5182582126000002,0.019200000000000002,0.0056,0.02,1.49,0.16,1.4985659812
2019-06-26 04:30:00,1.51872,0.19546000000000002,1.5312462408,0.01872,0.0054600000000000004,0.0195,1.5,0.19,1.5119854497,1.52872,0.16546000000000002,1.5376481555,0.01872,0.0054600000000000004,0.0195,1.51,0.16,1.5184531603
2019-06-26 05:00:00,1.45872,0.19546000000000002,1.4717569942,0.01872,0.0054600000000000004,0.0195,1.44,0.19,1.4524806367,1.46872,0.17546,1.4791634967,0.01872,0.0054600000000000004,0.0195,1.45,0.17,1.4599315052000001
2019-06-26 05:30:00,1.44352,0.19686,1.4568815497,0.023520000000000003,0.006860000000000001,0.0245,1.42,0.19,1.4326548782000001,1.4535200000000001,0.18686000000000003,1.4654818491000001,0.023520000000000003,0.006860000000000001,0.0245,1.43,0.18,1.4412841496
2019-06-26 06:00:00,1.50568,0.18624000000000002,1.5171544417,0.05568000000000001,0.01624,0.058,1.45,0.17,1.4599315052000001,1.52568,0.17624,1.5358255109,0.05568000000000001,0.01624,0.058,1.47,0.16,1.4786818454000001
2019-06-26 06:30:00,1.714,0.3045,1.7408378012,0.084,0.0245,0.08750000000000001,1.63,0.28,1.6538742395,1.734,0.2545,1.7525770311,0.084,0.0245,0.08750000000000001,1.65,0.23,1.6659531805999999
2019-06-26 07:00:00,1.90216,0.33438,1.9313266554,0.15216000000000002,0.04438,0.1585,1.75,0.29,1.7738658348,1.94216,0.33438,1.9707347488,0.15216000000000002,0.04438,0.1585,1.79,0.29,1.8133394608
2019-06-26 07:30:00,2.27584,0.47712000000000004,2.3253152904,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.08,0.42,2.1219802073,2.31584,0.47712000000000004,2.3644784626,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.12,0.42,2.1612033685
2019-06-26 08:00:00,2.54304,0.5692200000000001,2.6059669702,0.20304000000000003,0.05922,0.21150000000000002,2.34,0.51,2.3949321493999998,2.5930400000000002,0.5692200000000001,2.654782072,0.20304000000000003,0.05922,0.21150000000000002,2.39,0.51,2.4438085031
2019-06-26 08:30:00,2.6880800000000002,0.6994400000000001,2.7775871543,0.23808,0.06944,0.248,2.45,0.63,2.5297035399,2.73808,0.7094400000000001,2.8284955719,0.23808,0.06944,0.248,2.5,0.64,2.5806200805
2019-06-26 09:00:00,2.74376,0.78568,2.8540343376,0.29376,0.08568,0.306,2.45,0.7000000000000001,2.5480384612,2.79376,0.79568,2.9048582754,0.29376,0.08568,0.306,2.5,0.71,2.5988651368999998
2019-06-26 09:30:00,2.6256,0.8483,2.7592368963,0.4056,0.1183,0.42250000000000004,2.22,0.73,2.3369424469,2.6756,0.6183000000000001,2.7461118422,0.4056,0.1183,0.42250000000000004,2.27,0.5,2.3244139046
2019-06-26 10:00:00,2.552,0.7335,2.6553203667,0.492,0.14350000000000002,0.5125000000000001,2.06,0.59,2.1428252379,2.642,0.7535000000000001,2.7473489494,0.492,0.14350000000000002,0.5125000000000001,2.15,0.61,2.2348601746
2019-06-26 10:30:00,2.48248,0.8211400000000001,2.6147615283,0.7924800000000001,0.23114,0.8255,1.69,0.59,1.7900279327000002,2.62248,0.86114,2.7602469908,0.7924800000000001,0.23114,0.8255,1.83,0.63,1.935406934
2019-06-26 11:00:00,2.4864800000000002,0.8281400000000001,2.6207629900000002,0.8164800000000001,0.23814000000000002,0.8505,1.67,0.59,1.7711578134,2.62648,0.87814,2.7693910972999998,0.8164800000000001,0.23814000000000002,0.8505,1.81,0.64,1.9198176997
2019-06-26 11:30:00,2.47512,0.80066,2.6013987488,0.8251200000000001,0.24066,0.8595,1.65,0.56,1.7424408168,2.63512,0.8406600000000001,2.7659657717,0.8251200000000001,0.24066,0.8595,1.81,0.6000000000000001,1.9068560512000001
2019-06-26 12:00:00,2.28416,0.63288,2.3702160239,0.7641600000000001,0.22288000000000002,0.796,1.52,0.41000000000000003,1.5743252523,2.36416,0.65288,2.4526526048,0.7641600000000001,0.22288000000000002,0.796,1.6,0.43,1.6567739737
2019-06-26 12:30:00,2.3412800000000002,0.6145400000000001,2.4205890709,0.70128,0.20454000000000003,0.7305,1.6400000000000001,0.41000000000000003,1.6904733065,2.44128,0.6345400000000001,2.5223974806,0.70128,0.20454000000000003,0.7305,1.74,0.43,1.7923448329
2019-06-26 13:00:00,2.258,0.6890000000000001,2.3607805912,0.888,0.259,0.925,1.37,0.43,1.4358969322,2.418,0.739,2.5284076016,0.888,0.259,0.925,1.53,0.48,1.6035273617999999
2019-06-26 13:30:00,2.26168,0.8292400000000001,2.4089075117,0.9916800000000001,0.28924,1.033,1.27,0.54,1.3800362314,2.3816800000000002,0.8092400000000001,2.515406329,0.9916800000000001,0.28924,1.033,1.3900000000000001,0.52,1.484082208
2019-06-26 14:00:00,2.33176,0.72218,2.4410343402,0.7617600000000001,0.22218000000000002,0.7935,1.57,0.5,1.6476953602000002,2.50176,0.7721800000000001,2.6182179148999998,0.7617600000000001,0.22218000000000002,0.7935,1.74,0.55,1.8248561587
2019-06-26 14:30:00,2.4192,0.8531000000000001,2.5652111511999998,0.7992,0.2331,0.8325,1.62,0.62,1.7345892886,2.5392,0.8931,2.6916842775000003,0.7992,0.2331,0.8325,1.74,0.66,1.8609674903000002
2019-06-26 15:00:00,2.40784,0.9156200000000001,2.5760538523000003,0.8078400000000001,0.23562000000000002,0.8415,1.6,0.68,1.738505105,2.55784,0.9156200000000001,2.7167821867,0.8078400000000001,0.23562000000000002,0.8415,1.75,0.68,1.8774717042
2019-06-26 15:30:00,2.61856,1.44208,2.9893897705,0.65856,0.19208000000000003,0.686,1.96,1.25,2.3246720199,2.64856,0.67208,2.732500979,0.65856,0.19208000000000003,0.686,1.99,0.48,2.0470710784
2019-06-26 16:00:00,2.77256,1.46158,3.1342152208,0.62256,0.18158000000000002,0.6485000000000001,2.15,1.28,2.5021790503,2.82256,0.7015800000000001,2.9084462261,0.62256,0.18158000000000002,0.6485000000000001,2.2,0.52,2.2606193842
2019-06-26 16:30:00,2.69448,1.35714,3.0169606312,0.50448,0.14714000000000002,0.5255000000000001,2.19,1.21,2.5020391684,2.71448,0.61714,2.78374989,0.50448,0.14714000000000002,0.5255000000000001,2.21,0.47000000000000003,2.2594247055
2019-06-26 17:00:00,2.60032,0.9067600000000001,2.7538841297000003,0.40032,0.11676,0.417,2.2,0.79,2.3375414435,2.7103200000000003,0.8467600000000001,2.8395135147,0.40032,0.11676,0.417,2.31,0.73,2.4226019069999998
2019-06-26 17:30:00,2.62936,0.82898,2.7569442958,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.29,0.73,2.4035390573,2.71936,0.8489800000000001,2.8488042843,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.38,0.75,2.4953757232
2019-06-26 18:00:00,2.58656,0.82108,2.7137547789000003,0.34656000000000003,0.10108,0.361,2.24,0.72,2.3528705872,2.65656,0.83108,2.7835238458,0.34656000000000003,0.10108,0.361,2.31,0.73,2.4226019069999998
2019-06-26 18:30:00,2.48072,0.7364600000000001,2.5877297096,0.33072,0.09646,0.34450000000000003,2.15,0.64,2.2432342722,2.5407200000000003,0.75646,2.6509413138999998,0.33072,0.09646,0.34450000000000003,2.21,0.66,2.3064474848
2019-06-26 19:00:00,2.4004,0.7247,2.5074110652,0.2904,0.0847,0.3025,2.11,0.64,2.2049263026,2.4604,0.7447,2.5706314886,0.2904,0.0847,0.3025,2.17,0.66,2.2681490251
2019-06-26 19:30:00,2.46584,0.66712,2.5544893815,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.27,0.61,2.3505318547,2.50584,0.67712,2.5957129271,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.31,0.62,2.3917566766
2019-06-26 20:00:00,2.22616,0.51388,2.2847015122,0.11616000000000001,0.03388,0.121,2.11,0.48,2.1639085008,2.26616,0.51388,2.3236939988,0.11616000000000001,0.03388,0.121,2.15,0.48,2.2029298672
2019-06-26 20:30:00,2.1544,0.6817000000000001,2.2596801212,0.07440000000000001,0.0217,0.0775,2.08,0.66,2.182200724,2.1344,0.37170000000000003,2.1665235401,0.07440000000000001,0.0217,0.0775,2.06,0.35000000000000003,2.0895214763
2019-06-26 21:00:00,2.09896,0.7742800000000001,2.2372176023,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.05,0.76,2.1863439803,2.02896,-0.13572,2.0334941849,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.98,-0.15,1.9856736892
2019-06-26 21:30:00,1.8883200000000002,0.29826,1.9117299626,0.02832,0.00826,0.029500000000000002,1.8599999999999999,0.29,1.8824717792999999,1.89832,0.19826000000000002,1.9086450299000002,0.02832,0.00826,0.029500000000000002,1.87,0.19,1.8796276227000002
2019-06-26 22:00:00,1.8559200000000002,0.30756,1.8812315647000002,0.025920000000000002,0.007560000000000001,0.027,1.83,0.30000000000000004,1.8544271353,1.8559200000000002,0.15756,1.8625960915,0.025920000000000002,0.007560000000000001,0.027,1.83,0.15,1.8361372498000001
2019-06-26 22:30:00,1.7311200000000002,0.19616000000000003,1.7421983814000002,0.021120000000000003,0.0061600000000000005,0.022,1.71,0.19,1.7205231762,1.75112,0.14616,1.7572091509,0.021120000000000003,0.0061600000000000005,0.022,1.73,0.14,1.7356554958000001
2019-06-26 23:00:00,1.6440000000000001,0.197,1.6557611543,0.024,0.007,0.025,1.62,0.19,1.6311039207,1.6640000000000001,0.177,1.6733872832999999,0.024,0.007,0.025,1.6400000000000001,0.17,1.6487874331999999
2019-06-26 23:30:00,1.564,0.197,1.5763581446,0.024,0.007,0.025,1.54,0.19,1.5516765127,1.584,0.197,1.5962033079,0.024,0.007,0.025,1.56,0.19,1.5715279189
2019-06-27 00:00:00,1.514,0.507,1.5966355251,0.024,0.007,0.025,1.49,0.5,1.5716551785,1.464,-0.133,1.4700289113,0.024,0.007,0.025,1.44,-0.14,1.4467895493
2019-06-27 00:30:00,1.42016,0.19588000000000003,1.4336050363,0.02016,0.005880000000000001,0.021,1.4,0.19,1.4128340313,1.43016,0.18588000000000002,1.4421889613,0.02016,0.005880000000000001,0.021,1.4100000000000001,0.18,1.4214429289
2019-06-27 01:00:00,1.40064,0.19602000000000003,1.4142900162,0.020640000000000002,0.00602,0.021500000000000002,1.38,0.19,1.3930183057,1.4206400000000001,0.18602000000000002,1.4327670606,0.020640000000000002,0.00602,0.021500000000000002,1.4,0.18,1.4115239991
2019-06-27 01:30:00,1.46968,0.19574000000000003,1.4826575633,0.019680000000000003,0.00574,0.0205,1.45,0.19,1.4623952954,1.4896800000000001,0.18574000000000002,1.5012147914,0.019680000000000003,0.00574,0.0205,1.47,0.18,1.4809794057
2019-06-27 02:00:00,1.57016,0.19588000000000003,1.582331002,0.02016,0.005880000000000001,0.021,1.55,0.19,1.5616017418,1.59016,0.18588000000000002,1.6009872579,0.02016,0.005880000000000001,0.021,1.57,0.18,1.5802847844999999
