Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-27 02:30:00,1.57064,0.19602000000000003,1.5828246428,0.020640000000000002,0.00602,0.021500000000000002,1.55,0.19,1.5616017418,1.59064,0.18602000000000002,1.6014802684,0.020640000000000002,0.00602,0.021500000000000002,1.57,0.18,1.5802847844999999
2019-06-27 03:00:00,1.5892,0.2556,1.6096235585,0.019200000000000002,0.0056,0.02,1.57,0.25,1.589779859,1.6092,0.2356,1.6263554347,0.019200000000000002,0.0056,0.02,1.5899999999999999,0.23,1.6065490967
2019-06-27 03:30:00,1.8058400000000001,0.47462000000000004,1.8671695825999999,0.01584,0.00462,0.0165,1.79,0.47000000000000003,1.8506755523,1.82584,0.46462000000000003,1.8840285162,0.01584,0.00462,0.0165,1.81,0.46,1.8675384869
2019-06-27 04:00:00,1.68584,0.41462000000000004,1.7360778352000001,0.01584,0.00462,0.0165,1.67,0.41000000000000003,1.7195929750999999,1.70584,0.40462000000000004,1.7531706848000002,0.01584,0.00462,0.0165,1.69,0.4,1.7366922583000002
2019-06-27 04:30:00,1.68932,0.41776,1.7402084588000002,0.01632,0.00476,0.017,1.673,0.41300000000000003,1.7232231428,1.70932,0.40776,1.7572828685,0.01632,0.00476,0.017,1.693,0.403,1.7403039964
2019-06-27 05:00:00,1.62824,0.44532000000000005,1.6880389214,0.018240000000000003,0.00532,0.019,1.6099999999999999,0.44,1.6690416412,1.6382400000000001,0.43532000000000004,1.695091089,0.018240000000000003,0.00532,0.019,1.62,0.43,1.6760966559
2019-06-27 05:30:00,1.7004000000000001,0.49470000000000003,1.7709004066,0.0504,0.014700000000000001,0.052500000000000005,1.65,0.48,1.718400419,1.7204000000000002,0.4847,1.7873752404,0.0504,0.014700000000000001,0.052500000000000005,1.67,0.47000000000000003,1.7348775173000002
2019-06-27 06:00:00,1.68656,0.44108,1.7432831669,0.10656,0.031080000000000003,0.111,1.58,0.41000000000000003,1.6323296236,1.71656,0.44108,1.7723232775,0.10656,0.031080000000000003,0.111,1.6099999999999999,0.41000000000000003,1.6613849644
2019-06-27 06:30:00,1.85384,0.47362000000000004,1.9133840832,0.18384,0.05362,0.1915,1.67,0.42,1.7220046458,1.89384,0.46362000000000003,1.9497624086,0.18384,0.05362,0.1915,1.71,0.41000000000000003,1.7584652399
2019-06-27 07:00:00,2.00384,0.45862,2.0556524633,0.30384,0.08862,0.3165,1.7000000000000002,0.37,1.7397988389,2.06384,0.46862000000000004,2.1163743171,0.30384,0.08862,0.3165,1.76,0.38,1.8005554698
2019-06-27 07:30:00,2.47336,0.9034800000000001,2.6332082713,0.42336,0.12348,0.441,2.05,0.78,2.1933763927,2.54336,0.8034800000000001,2.6672570555,0.42336,0.12348,0.441,2.12,0.68,2.2263872080000002
2019-06-27 08:00:00,2.6444,0.9917,2.8242379946,0.5544,0.1617,0.5775,2.09,0.8300000000000001,2.2487774456,2.7444,1.0217,2.9284129234,0.5544,0.1617,0.5775,2.19,0.86,2.3528068344
2019-06-27 08:30:00,2.75336,1.07598,2.9561333275,0.60336,0.17598000000000003,0.6285000000000001,2.15,0.9,2.3307724042,2.88336,1.11598,3.091791754,0.60336,0.17598000000000003,0.6285000000000001,2.2800000000000002,0.9400000000000001,2.4661711214
2019-06-27 09:00:00,2.71984,1.35162,3.037170764,1.23984,0.36162000000000005,1.2915,1.48,0.99,1.7805897899,2.98984,1.44162,3.3192486273,1.23984,0.36162000000000005,1.2915,1.75,1.08,2.0564289436
2019-06-27 09:30:00,2.67408,1.40494,3.0206887046,1.35408,0.39494,1.4105,1.32,1.01,1.6620770139,2.90408,1.4949400000000002,3.2662710006999998,1.35408,0.39494,1.4105,1.55,1.1,1.9006577809
2019-06-27 10:00:00,2.45176,1.5171800000000002,2.8832208119000002,1.84176,0.53718,1.9185,0.61,0.98,1.1543396381,2.64176,1.59718,3.0870503478,1.84176,0.53718,1.9185,0.8,1.06,1.3280060241
2019-06-27 10:30:00,2.5036,1.7448000000000001,3.0516126884,2.3136,0.6748000000000001,2.41,0.19,1.07,1.086738239,2.7836,1.9048,3.3729352202,2.3136,0.6748000000000001,2.41,0.47000000000000003,1.23,1.3167383947
2019-06-27 11:00:00,2.41216,1.85688,3.0440957935,2.49216,0.7268800000000001,2.596,-0.08,1.13,1.1328283189,2.84216,2.02688,3.4908617847,2.49216,0.7268800000000001,2.596,0.35000000000000003,1.3,1.3462912018
2019-06-27 11:30:00,2.34,1.82,2.9644561053,2.64,0.77,2.75,-0.30000000000000004,1.05,1.0920164834,2.84,2.0,3.4735572545,2.64,0.77,2.75,0.2,1.23,1.2461540836
2019-06-27 12:00:00,2.24008,2.16044,3.1121470724,2.71008,0.79044,2.823,-0.47000000000000003,1.37,1.4483784036,2.55008,1.6504400000000001,3.0375747234,2.71008,0.79044,2.823,-0.16,0.86,0.8747571091
2019-06-27 12:30:00,2.15368,2.20024,3.0788623873,2.74368,0.8002400000000001,2.858,-0.59,1.4,1.5192432327,2.51368,1.57024,2.963821992,2.74368,0.8002400000000001,2.858,-0.23,0.77,0.8036168241
2019-06-27 13:00:00,2.0556,2.1408,2.9679144193,2.7456,0.8008000000000001,2.86,-0.6900000000000001,1.34,1.5072159766,2.4256,1.5508000000000002,2.878978291,2.7456,0.8008000000000001,2.86,-0.32,0.75,0.8154140053000001
2019-06-27 13:30:00,1.89464,1.70052,2.5458650789,2.74464,0.8005200000000001,2.859,-0.85,0.9,1.2379418403,2.3346400000000003,1.89052,3.0040988333,2.74464,0.8005200000000001,2.859,-0.41000000000000003,1.09,1.1645600027
2019-06-27 14:00:00,1.98608,1.87094,2.7285399484,2.74608,0.8009400000000001,2.8605,-0.76,1.07,1.3124404748,2.41608,1.81094,3.0194281329,2.74608,0.8009400000000001,2.8605,-0.33,1.01,1.0625441167
2019-06-27 14:30:00,1.9931200000000002,1.77716,2.6703604626,2.73312,0.7971600000000001,2.847,-0.74,0.98,1.2280065146,2.43312,1.95716,3.1225867802,2.73312,0.7971600000000001,2.847,-0.30000000000000004,1.16,1.1981652641
2019-06-27 15:00:00,1.99608,1.77344,2.6700982753,2.68608,0.78344,2.798,-0.6900000000000001,0.99,1.2067311217,2.42608,1.96344,3.1210512332,2.68608,0.78344,2.798,-0.26,1.18,1.2083045974
2019-06-27 15:30:00,2.15408,1.83244,2.8280553389,2.61408,0.7624400000000001,2.723,-0.46,1.07,1.1646887996,2.4140800000000002,2.01244,3.1428803668,2.61408,0.7624400000000001,2.723,-0.2,1.25,1.2658988901
2019-06-27 16:00:00,2.1928,1.7854,2.8277243501,2.4528,0.7154,2.555,-0.26,1.07,1.1011357773000001,2.6328,1.9454,3.273563349,2.4528,0.7154,2.555,0.18,1.23,1.2431009613
2019-06-27 16:30:00,2.2524,1.6882000000000001,2.8148401376,2.2224,0.6482,2.315,0.03,1.04,1.0404326023,2.6224,1.8282,3.1967635196,2.2224,0.6482,2.315,0.4,1.18,1.2459534502
2019-06-27 17:00:00,2.2656,1.4733,2.7025092507,1.9656,0.5733,2.0475,0.30000000000000004,0.9,0.9486832981000001,2.5956,1.6133000000000002,3.0561211118,1.9656,0.5733,2.0475,0.63,1.04,1.2159358536
2019-06-27 17:30:00,2.22912,1.34266,2.6022513042,1.68912,0.49266000000000004,1.7595,0.54,0.85,1.0070253224,2.51912,1.45266,2.9079523122,1.68912,0.49266000000000004,1.7595,0.8300000000000001,0.96,1.2690547664
2019-06-27 18:00:00,2.20376,1.16068,2.4907300536,1.37376,0.40068000000000004,1.431,0.8300000000000001,0.76,1.1253888217,2.44376,1.25068,2.745207351,1.37376,0.40068000000000004,1.431,1.07,0.85,1.3665284483
2019-06-27 18:30:00,2.22304,1.03422,2.4518396868,1.04304,0.30422000000000005,1.0865,1.18,0.73,1.3875518008,2.41304,1.09422,2.6495432531,1.04304,0.30422000000000005,1.0865,1.37,0.79,1.5814550262
2019-06-27 19:00:00,2.20328,0.8380400000000001,2.3572767763,0.71328,0.20804000000000003,0.743,1.49,0.63,1.6177144371,2.34328,0.88804,2.5059082585,0.71328,0.20804000000000003,0.743,1.63,0.68,1.7661540137
2019-06-27 19:30:00,2.1776,0.7118,2.2909825403,0.4176,0.1218,0.435,1.76,0.59,1.8562596801,2.2676,0.7418,2.3858493247,0.4176,0.1218,0.435,1.85,0.62,1.9511278789
2019-06-27 20:00:00,2.06888,0.58384,2.1496822091,0.21888000000000002,0.06384000000000001,0.228,1.85,0.52,1.9216919628,2.12888,0.59384,2.2101529359,0.21888000000000002,0.06384000000000001,0.228,1.9100000000000001,0.53,1.9821705275000001
2019-06-27 20:30:00,1.972,0.47850000000000004,2.0292230656,0.132,0.0385,0.1375,1.8399999999999999,0.44,1.8918773745,2.012,0.47850000000000004,2.0681165949,0.132,0.0385,0.1375,1.88,0.44,1.9308029418000001
2019-06-27 21:00:00,1.8573600000000001,0.33548,1.8874143689,0.08736000000000001,0.025480000000000003,0.091,1.77,0.31,1.7969418466,1.87736,0.33548,1.9070992108,0.08736000000000001,0.025480000000000003,0.091,1.79,0.31,1.8166452598
2019-06-27 21:30:00,1.77704,0.28372,1.7995466651,0.047040000000000005,0.013720000000000001,0.049,1.73,0.27,1.7509426033,1.7870400000000002,0.17372,1.7954638955000002,0.047040000000000005,0.013720000000000001,0.049,1.74,0.16,1.7473408368
2019-06-27 22:00:00,1.6973600000000002,0.21798,1.7112995792999999,0.027360000000000002,0.007980000000000001,0.0285,1.67,0.21,1.6831518054,1.7173600000000002,0.20798000000000003,1.7299078155,0.027360000000000002,0.007980000000000001,0.0285,1.69,0.2,1.7017931719
2019-06-27 22:30:00,1.7035200000000001,0.20686000000000002,1.7160336389,0.023520000000000003,0.006860000000000001,0.0245,1.6800000000000002,0.2,1.6918628786,1.7235200000000002,0.18686000000000003,1.7336198689,0.023520000000000003,0.006860000000000001,0.0245,1.7000000000000002,0.18,1.7095028517
2019-06-27 23:00:00,1.62304,0.24672000000000002,1.6416849881000002,0.02304,0.00672,0.024,1.6,0.24,1.6178998733,1.62304,0.11672,1.627231514,0.02304,0.00672,0.024,1.6,0.11,1.6037767924000002
2019-06-27 23:30:00,1.52352,0.19686,1.5361858774,0.023520000000000003,0.006860000000000001,0.0245,1.5,0.19,1.5119854497,1.53352,0.18686000000000003,1.5448625343,0.023520000000000003,0.006860000000000001,0.0245,1.51,0.18,1.5206906326
2019-06-28 00:00:00,1.48352,0.23686000000000001,1.5023096384999999,0.023520000000000003,0.006860000000000001,0.0245,1.46,0.23,1.4780054127,1.49352,0.15686,1.5017346803,0.023520000000000003,0.006860000000000001,0.0245,1.47,0.15,1.4776332427
2019-06-28 00:30:00,1.41968,0.18574000000000002,1.4317788412,0.019680000000000003,0.00574,0.0205,1.4,0.18,1.4115239991,1.42968,0.17574,1.4404407138,0.019680000000000003,0.00574,0.0205,1.4100000000000001,0.17,1.4202112519
2019-06-28 01:00:00,1.39016,0.18588000000000002,1.4025320674000001,0.02016,0.005880000000000001,0.021,1.37,0.18,1.3817742218,1.40016,0.17588,1.4111632790000002,0.02016,0.005880000000000001,0.021,1.38,0.17,1.3904315877
2019-06-28 01:30:00,1.4516,0.2063,1.4661862944,0.0216,0.0063,0.022500000000000003,1.43,0.2,1.4439182802000001,1.4716,0.1963,1.4846347194,0.0216,0.0063,0.022500000000000003,1.45,0.19,1.4623952954
2019-06-28 02:00:00,1.54304,0.20672000000000001,1.5568254879999999,0.02304,0.00672,0.024,1.52,0.2,1.5331014317,1.5530400000000002,0.19672,1.5654494562,0.02304,0.00672,0.024,1.53,0.19,1.5417522499
2019-06-28 02:30:00,1.5525600000000002,0.19658,1.5649556703,0.02256,0.006580000000000001,0.0235,1.53,0.19,1.5417522499,1.56256,0.18658000000000002,1.5736600173,0.02256,0.006580000000000001,0.0235,1.54,0.18,1.5504837955
2019-06-28 03:00:00,1.4859200000000001,0.19756,1.4989957305,0.025920000000000002,0.007560000000000001,0.027,1.46,0.19,1.4723111084,1.5059200000000001,0.18756,1.5175552049,0.025920000000000002,0.007560000000000001,0.027,1.48,0.18,1.490905765
2019-06-28 03:30:00,1.5164,0.4777,1.5898635948000002,0.0264,0.0077,0.0275,1.49,0.47000000000000003,1.5623699946,1.4764,-0.1623,1.4852939945,0.0264,0.0077,0.0275,1.45,-0.17,1.4599315052000001
2019-06-28 04:00:00,1.52264,0.6095200000000001,1.6401058501999999,0.03264,0.00952,0.034,1.49,0.6000000000000001,1.6062689688,1.44264,-0.32048000000000004,1.4778083773000001,0.03264,0.00952,0.034,1.4100000000000001,-0.33,1.4481022063
2019-06-28 04:30:00,1.51544,0.6074200000000001,1.6326412496,0.02544,0.00742,0.026500000000000003,1.49,0.6000000000000001,1.6062689688,1.44544,-0.32258000000000003,1.4809978562000001,0.02544,0.00742,0.026500000000000003,1.42,-0.33,1.4578408692
2019-06-28 05:00:00,1.41544,0.18742,1.4277943304,0.02544,0.00742,0.026500000000000003,1.3900000000000001,0.18,1.4016062214,1.42544,0.12742,1.4311237019,0.02544,0.00742,0.026500000000000003,1.4,0.12,1.4051334456
2019-06-28 05:30:00,1.4232,0.19260000000000002,1.4361730397,0.0432,0.0126,0.045,1.38,0.18,1.3916896206,1.4332,0.1726,1.4435556796,0.0432,0.0126,0.045,1.3900000000000001,0.16,1.3991783303
2019-06-28 06:00:00,1.5245600000000001,0.20758000000000001,1.5386268716,0.09456,0.027580000000000004,0.0985,1.43,0.18,1.4412841496,1.55456,0.19758,1.5670656176,0.09456,0.027580000000000004,0.0985,1.46,0.17,1.4698639393000001
2019-06-28 06:30:00,1.7212800000000001,0.45704000000000006,1.7809240298,0.16128,0.047040000000000005,0.168,1.56,0.41000000000000003,1.6129786111,1.73128,0.13704000000000002,1.7366952525000001,0.16128,0.047040000000000005,0.168,1.57,0.09,1.5725775021000001
2019-06-28 07:00:00,1.9184,0.45370000000000005,1.9713199258,0.2184,0.0637,0.2275,1.7000000000000002,0.39,1.7441616898,1.9784000000000002,0.37370000000000003,2.0133847745,0.2184,0.0637,0.2275,1.76,0.31,1.7870926109
2019-06-28 07:30:00,2.41688,0.8253400000000001,2.5539175887,0.32688,0.09534000000000001,0.3405,2.09,0.73,2.2138202276,2.49688,0.8053400000000001,2.6235438342,0.32688,0.09534000000000001,0.3405,2.17,0.71,2.2831995095
2019-06-28 08:00:00,2.64928,0.9885400000000001,2.8277015136,0.5092800000000001,0.14854,0.5305,2.14,0.84,2.2989562849,2.74928,0.9785400000000001,2.9182325216000002,0.5092800000000001,0.14854,0.5305,2.24,0.8300000000000001,2.3888281646
2019-06-28 08:30:00,2.754,1.147,2.983307728,0.744,0.217,0.775,2.01,0.93,2.214723459,2.864,1.177,3.0964213215,0.744,0.217,0.775,2.12,0.96,2.3272301132
2019-06-28 09:00:00,2.65872,1.2804600000000002,2.9509947221,1.09872,0.32046,1.1445,1.56,0.96,1.8317205027,2.81872,1.34046,3.1212201861,1.09872,0.32046,1.1445,1.72,1.02,1.9996999775000002
2019-06-28 09:30:00,2.67736,1.33798,2.9930664961,1.22736,0.35798,1.2785,1.45,0.98,1.7501142820000002,2.84736,1.39798,3.172035159,1.22736,0.35798,1.2785,1.62,1.04,1.9250974001
2019-06-28 10:00:00,2.49344,1.58642,2.9553293302,1.63344,0.47642000000000007,1.7015,0.86,1.11,1.4041723541,2.69344,1.49642,3.0812159694,1.63344,0.47642000000000007,1.7015,1.06,1.02,1.4710540439
2019-06-28 10:30:00,2.52184,2.16762,3.3253952321,2.15184,0.6276200000000001,2.2415,0.37,1.54,1.5838244852,2.70184,1.39762,3.0419206186,2.15184,0.6276200000000001,2.2415,0.55,0.77,0.9462557794
2019-06-28 11:00:00,2.26872,2.29296,3.2256404015,2.47872,0.72296,2.582,-0.21,1.57,1.5839823230999999,2.7187200000000002,1.5529600000000001,3.1309939636,2.47872,0.72296,2.582,0.24,0.8300000000000001,0.8640023148
2019-06-28 11:30:00,2.31696,2.35328,3.3024582359,2.61696,0.7632800000000001,2.726,-0.30000000000000004,1.5899999999999999,1.6180543872,2.76696,1.61328,3.2029267866,2.61696,0.7632800000000001,2.726,0.15,0.85,0.8631338251
2019-06-28 12:00:00,2.28272,2.38246,3.2995342474,2.68272,0.78246,2.7945,-0.4,1.6,1.6492422502,2.54272,1.65246,3.0324988129,2.68272,0.78246,2.7945,-0.14,0.87,0.8811923740000001
2019-06-28 12:30:00,2.0516,1.9238,2.8124844888,2.7216,0.7938000000000001,2.835,-0.67,1.13,1.3136970731,2.4716,1.9238,3.1320621003,2.7216,0.7938000000000001,2.835,-0.25,1.13,1.1573245007
2019-06-28 13:00:00,1.9003200000000002,1.74926,2.5828524251,2.74032,0.7992600000000001,2.8545,-0.84,0.9500000000000001,1.2681088281,2.33032,1.8492600000000001,2.9749208141,2.74032,0.7992600000000001,2.8545,-0.41000000000000003,1.05,1.1272089425
2019-06-28 13:30:00,2.02984,1.85912,2.7525583736,2.73984,0.79912,2.854,-0.71,1.06,1.275813466,2.46984,2.04912,3.2092058831,2.73984,0.79912,2.854,-0.27,1.25,1.2788275881
2019-06-28 14:00:00,2.07688,1.85534,2.7849088046,2.72688,0.79534,2.8405,-0.65,1.06,1.2434226956,2.5068799999999998,2.04534,3.23540771,2.72688,0.79534,2.8405,-0.22,1.25,1.2692123542
2019-06-28 14:30:00,2.16808,1.88694,2.8742152755,2.69808,0.7869400000000001,2.8105,-0.53,1.1,1.2210241603,2.54808,2.0669399999999998,3.2809987275,2.69808,0.7869400000000001,2.8105,-0.15,1.28,1.2887590931
2019-06-28 15:00:00,2.15696,1.82578,2.8259421526,2.55696,0.7457800000000001,2.6635,-0.4,1.08,1.1516944039,2.77696,1.99578,3.4197433603,2.55696,0.7457800000000001,2.6635,0.22,1.25,1.2692123542
2019-06-28 15:30:00,2.19224,1.74482,2.8018410108,2.38224,0.6948200000000001,2.4815,-0.19,1.05,1.0670520137,2.78224,1.90482,3.3718242318,2.38224,0.6948200000000001,2.4815,0.4,1.21,1.2744018205
2019-06-28 16:00:00,2.08448,1.6496400000000002,2.6582642833,2.36448,0.68964,2.463,-0.28,0.96,1.0,2.5344800000000003,1.80964,3.1142231455,2.36448,0.68964,2.463,0.17,1.12,1.1328283189
2019-06-28 16:30:00,2.07992,1.53706,2.5862367738,2.14992,0.6270600000000001,2.2395,-0.07,0.91,0.9126883367,2.45992,1.68706,2.9828472723,2.14992,0.6270600000000001,2.2395,0.31,1.06,1.1044002898
2019-06-28 17:00:00,2.2468,1.4574,2.6780823363,1.8768,0.5474,1.955,0.37,0.91,0.9823441352000001,2.5368,1.5874000000000001,2.9925228487,1.8768,0.5474,1.955,0.66,1.04,1.2317467272
2019-06-28 17:30:00,2.20112,1.12116,2.4702082908,1.34112,0.39116,1.397,0.86,0.73,1.1280514173,2.36112,1.18116,2.6400807942,1.34112,0.39116,1.397,1.02,0.79,1.2901550294
2019-06-28 18:00:00,1.99296,1.05378,2.254404988,1.45296,0.42378000000000005,1.5135,0.54,0.63,0.8297590012,2.22296,1.14378,2.4999567696,1.45296,0.42378000000000005,1.5135,0.77,0.72,1.0541821474
2019-06-28 18:30:00,1.86816,0.7398800000000001,2.0093392446,1.02816,0.29988000000000004,1.071,0.84,0.44,0.9482615673,2.05816,0.80988,2.2117703769,1.02816,0.29988000000000004,1.071,1.03,0.51,1.1493476411
2019-06-28 19:00:00,1.7955200000000002,0.52286,1.8701001711,0.69552,0.20286,0.7245,1.1,0.32,1.1456002793,1.9255200000000001,0.56286,2.0061003589,0.69552,0.20286,0.7245,1.23,0.36,1.2816005618
2019-06-28 19:30:00,1.80064,0.42852,1.8509278214,0.44064000000000003,0.12852000000000002,0.459,1.3599999999999999,0.30000000000000004,1.3926952287,1.88064,0.44852000000000003,1.9333848556,0.44064000000000003,0.12852000000000002,0.459,1.44,0.32,1.4751271132000001
2019-06-28 20:00:00,1.824,0.34700000000000003,1.8567134943,0.264,0.077,0.275,1.56,0.27,1.5831929761999999,1.874,0.357,1.9077014966,0.264,0.077,0.275,1.6099999999999999,0.28,1.6341664542
2019-06-28 20:30:00,1.69944,0.25942000000000004,1.7191262461,0.16944,0.049420000000000006,0.17650000000000002,1.53,0.21,1.5443445211,1.73944,0.25942000000000004,1.7586785522000001,0.16944,0.049420000000000006,0.17650000000000002,1.57,0.21,1.5839823230999999
2019-06-28 21:00:00,1.69184,0.21262000000000003,1.7051480434,0.11184000000000001,0.03262,0.1165,1.58,0.18,1.5902201106,1.71184,0.21262000000000003,1.7249937536000002,0.11184000000000001,0.03262,0.1165,1.6,0.18,1.6100931649999999
2019-06-28 21:30:00,1.65184,0.17512000000000003,1.6610967461000001,0.051840000000000004,0.015120000000000001,0.054,1.6,0.16,1.6079800994,1.67184,0.17512000000000003,1.6809866151000001,0.051840000000000004,0.015120000000000001,0.054,1.62,0.16,1.6278820596
2019-06-28 22:00:00,1.63312,0.19966,1.6452796267,0.033120000000000004,0.00966,0.0345,1.6,0.19,1.6112417572000002,1.65312,0.17966000000000001,1.6628540074,0.033120000000000004,0.00966,0.0345,1.62,0.17,1.6288953312
2019-06-28 22:30:00,1.61168,0.17924,1.6216162925000002,0.03168,0.00924,0.033,1.58,0.17,1.5891192529,1.63168,0.16924,1.6404334183,0.03168,0.00924,0.033,1.6,0.16,1.6079800994
2019-06-28 23:00:00,1.57216,0.17938,1.5823603414,0.03216,0.009380000000000001,0.0335,1.54,0.17,1.5493547044,1.59216,0.16938,1.6011442939,0.03216,0.009380000000000001,0.0335,1.56,0.16,1.5681836627
2019-06-28 23:30:00,1.50312,0.49966000000000005,1.5839917456000001,0.033120000000000004,0.00966,0.0345,1.47,0.49,1.5495160535,1.44312,-0.16034,1.4520000861,0.033120000000000004,0.00966,0.0345,1.4100000000000001,-0.17,1.4202112519
2019-06-29 00:00:00,1.44264,0.58952,1.5584428126,0.03264,0.00952,0.034,1.4100000000000001,0.58,1.5246311029,1.35264,-0.32048000000000004,1.3900871915000002,0.03264,0.00952,0.034,1.32,-0.33,1.3606248565
2019-06-29 00:30:00,1.4394,0.5907,1.5558916575000001,0.0264,0.0077,0.0275,1.413,0.583,1.5285476767000001,1.3494000000000002,-0.32530000000000003,1.3880563569,0.0264,0.0077,0.0275,1.323,-0.333,1.3642646371
2019-06-29 01:00:00,1.3364,0.3477,1.3808911072,0.0264,0.0077,0.0275,1.31,0.34,1.3534031181000001,1.3064,-0.1323,1.3130819662,0.0264,0.0077,0.0275,1.28,-0.14,1.2876334882
2019-06-29 01:30:00,1.377,0.18,1.3887148735000001,0.024,0.007,0.025,1.353,0.17300000000000001,1.3640153958,1.387,0.17,1.3973793329,0.024,0.007,0.025,1.363,0.163,1.3727119144
2019-06-29 02:00:00,1.37748,0.18014000000000002,1.3892089728,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.353,0.17300000000000001,1.3640153958,1.38748,0.17014,1.3978728018,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.363,0.163,1.3727119144
2019-06-29 02:30:00,1.377,0.18,1.3887148735000001,0.024,0.007,0.025,1.353,0.17300000000000001,1.3640153958,1.387,0.17,1.3973793329,0.024,0.007,0.025,1.363,0.163,1.3727119144
2019-06-29 03:00:00,1.37796,0.18028000000000002,1.3897030762,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.353,0.17300000000000001,1.3640153958,1.38796,0.17028000000000001,1.3983662753,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.363,0.163,1.3727119144
2019-06-29 03:30:00,1.37748,0.18014000000000002,1.3892089728,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.353,0.17300000000000001,1.3640153958,1.38748,0.17014,1.3978728018,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.363,0.163,1.3727119144
2019-06-29 04:00:00,1.37652,0.17986000000000002,1.3882207786,0.023520000000000003,0.006860000000000001,0.0245,1.353,0.17300000000000001,1.3640153958,1.38652,0.16986,1.3968858686,0.023520000000000003,0.006860000000000001,0.0245,1.363,0.163,1.3727119144
2019-06-29 04:30:00,1.377,0.18,1.3887148735000001,0.024,0.007,0.025,1.353,0.17300000000000001,1.3640153958,1.387,0.17,1.3973793329,0.024,0.007,0.025,1.363,0.163,1.3727119144
2019-06-29 05:00:00,1.37844,0.18042000000000002,1.3901971839,0.02544,0.00742,0.026500000000000003,1.353,0.17300000000000001,1.3640153958,1.3884400000000001,0.17042000000000002,1.3988597535,0.02544,0.00742,0.026500000000000003,1.363,0.163,1.3727119144
2019-06-29 05:30:00,1.31192,0.18806,1.3253303928,0.06192,0.018060000000000003,0.0645,1.25,0.17,1.2615070353,1.33192,0.17806000000000002,1.3437694185,0.06192,0.018060000000000003,0.0645,1.27,0.16,1.2800390619
2019-06-29 06:00:00,1.35488,0.22934000000000002,1.3741530664,0.13488,0.03934,0.1405,1.22,0.19,1.2347064428,1.38488,0.21934,1.4021421647,0.13488,0.03934,0.1405,1.25,0.18,1.262893503
2019-06-29 06:30:00,1.40944,0.26692000000000005,1.4344920355,0.22944,0.06692000000000001,0.23900000000000002,1.18,0.2,1.196829144,1.44944,0.27692,1.4756561253,0.22944,0.06692000000000001,0.23900000000000002,1.22,0.21,1.2379418403
2019-06-29 07:00:00,1.409,0.281,1.4367470202,0.336,0.098,0.35000000000000003,1.073,0.183,1.0884934543,1.479,0.271,1.5036229581,0.336,0.098,0.35000000000000003,1.143,0.17300000000000001,1.1560181659
2019-06-29 07:30:00,1.5697999999999999,0.3279,1.603680283,0.4968,0.1449,0.5175000000000001,1.073,0.183,1.0884934543,1.6398000000000001,0.3179,1.6703306409,0.4968,0.1449,0.5175000000000001,1.143,0.17300000000000001,1.1560181659
2019-06-29 08:00:00,1.68408,0.85994,1.8909315826,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.93,0.64,1.1289375536,1.73408,0.06994,1.7354898588,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.98,-0.15,0.9914131329
2019-06-29 08:30:00,1.75072,0.9964600000000001,2.0144361618,1.05072,0.30646,1.0945,0.7000000000000001,0.6900000000000001,0.982903861,1.85072,0.17646,1.8591134043,1.05072,0.30646,1.0945,0.8,-0.13,0.8104936767
2019-06-29 09:00:00,1.68416,0.9678800000000001,1.9424692018,1.36416,0.39788,1.421,0.32,0.5700000000000001,0.6536818798,1.86416,0.8778800000000001,2.0605256126000002,1.36416,0.39788,1.421,0.5,0.48,0.6931089380000001
2019-06-29 09:30:00,1.50536,0.89448,1.7510577375,1.69536,0.49448000000000003,1.766,-0.19,0.4,0.44283179650000004,1.9153600000000002,0.9744800000000001,2.1490033039,1.69536,0.49448000000000003,1.766,0.22,0.48,0.5280151513
2019-06-29 10:00:00,1.5832000000000002,1.4051,2.1167966955,1.9032,0.5551,1.9825,-0.32,0.85,0.9082400564,1.7232,0.6851,1.8543948474,1.9032,0.5551,1.9825,-0.18,0.13,0.2220360331
2019-06-29 10:30:00,1.52184,1.46012,2.109015742,2.09184,0.61012,2.179,-0.5700000000000001,0.85,1.0234256202,1.75184,0.75012,1.9056818727,2.09184,0.61012,2.179,-0.34,0.14,0.3676955262
2019-06-29 11:00:00,1.52296,1.55878,2.1792664477,2.29296,0.66878,2.3885,-0.77,0.89,1.1768602296,1.71296,0.8287800000000001,1.9029209784,2.29296,0.66878,2.3885,-0.58,0.16,0.6016643583
2019-06-29 11:30:00,1.38432,1.57126,2.0940868774,2.4043200000000002,0.7012600000000001,2.5045,-1.02,0.87,1.3406341783,1.68432,0.87126,1.8963195538000002,2.4043200000000002,0.7012600000000001,2.5045,-0.72,0.17,0.7397972695
2019-06-29 12:00:00,1.41824,1.65032,2.1759965074,2.53824,0.7403200000000001,2.644,-1.12,0.91,1.443086969,1.7182400000000002,0.95032,1.9635317160999999,2.53824,0.7403200000000001,2.644,-0.8200000000000001,0.21,0.8464632302
2019-06-29 12:30:00,1.34848,1.58414,2.0803600289,2.44848,0.7141400000000001,2.5505,-1.1,0.87,1.4024621207,1.65848,0.90414,1.8889216633,2.44848,0.7141400000000001,2.5505,-0.79,0.19,0.8125269226
2019-06-29 13:00:00,1.31952,1.56236,2.0450187774,2.57952,0.75236,2.6870000000000003,-1.26,0.81,1.4978985278999999,1.65952,1.04236,1.9597247256,2.57952,0.75236,2.6870000000000003,-0.92,0.29,0.9646242792
2019-06-29 13:30:00,1.2141600000000001,1.20538,1.7108844058,2.62416,0.7653800000000001,2.7335000000000003,-1.4100000000000001,0.44,1.4770578865,1.61416,1.38538,2.1271554363,2.62416,0.7653800000000001,2.7335000000000003,-1.01,0.62,1.1851160281
2019-06-29 14:00:00,1.25376,1.20818,1.7411527934,2.63376,0.7681800000000001,2.7435,-1.38,0.44,1.4484474447,1.6437599999999999,1.38818,2.151508924,2.63376,0.7681800000000001,2.7435,-0.99,0.62,1.1681181447
2019-06-29 14:30:00,1.21392,1.16656,1.6835866475999999,2.59392,0.75656,2.702,-1.38,0.41000000000000003,1.4396180049,1.59392,1.34656,2.0865772931,2.59392,0.75656,2.702,-1.0,0.59,1.1610770862
2019-06-29 15:00:00,1.2076,1.4943,1.9212574658000001,2.5176,0.7343000000000001,2.6225,-1.31,0.76,1.5144966160000002,1.5276,0.9543,1.8011802381000002,2.5176,0.7343000000000001,2.6225,-0.99,0.22,1.0141498903
2019-06-29 15:30:00,1.278,1.5265,1.9908506348000001,2.388,0.6965,2.4875,-1.11,0.8300000000000001,1.386001443,1.568,0.8465,1.7819052304,2.388,0.6965,2.4875,-0.8200000000000001,0.15,0.8336066219
2019-06-29 16:00:00,1.31176,1.47218,1.9718083705,2.20176,0.6421800000000001,2.2935,-0.89,0.8300000000000001,1.2169634341,1.57176,0.7921800000000001,1.7601075677,2.20176,0.6421800000000001,2.2935,-0.63,0.15,0.6476109943
2019-06-29 16:30:00,1.4344000000000001,1.1817,1.8584720202,1.9944000000000002,0.5817,2.0775,-0.56,0.6000000000000001,0.8207313811,1.7144,0.9617,1.9657146919000001,1.9944000000000002,0.5817,2.0775,-0.28,0.38,0.4720169488
2019-06-29 17:00:00,1.5268000000000002,0.7274,1.6912211564000001,1.3968,0.40740000000000004,1.455,0.13,0.32,0.3453983208,1.9168,0.8374,2.0917363601,1.3968,0.40740000000000004,1.455,0.52,0.43,0.6747592163
2019-06-29 17:30:00,1.72,0.5175000000000001,1.796164316,0.78,0.2275,0.8125,0.9400000000000001,0.29,0.9837174391000001,1.85,0.5675,1.9350855924,0.78,0.2275,0.8125,1.07,0.34,1.1227199116
2019-06-29 18:00:00,1.6444,0.6842,1.7810617620000002,1.2144,0.3542,1.2650000000000001,0.43,0.33,0.5420332093,1.7844,0.7442000000000001,1.9333693387,1.2144,0.3542,1.2650000000000001,0.5700000000000001,0.39,0.6906518660000001
2019-06-29 18:30:00,1.64472,0.49596000000000007,1.7178708333000001,0.7747200000000001,0.22596000000000002,0.807,0.87,0.27,0.910933587,1.80472,0.54596,1.8854937284000002,0.7747200000000001,0.22596000000000002,0.807,1.03,0.32,1.07856386
2019-06-29 19:00:00,1.8043200000000001,0.32376000000000005,1.8331369834,0.18432,0.05376,0.192,1.62,0.27,1.6423458832,1.8443200000000002,0.32376000000000005,1.8725215086,0.18432,0.05376,0.192,1.6600000000000001,0.27,1.6818144963
2019-06-29 19:30:00,1.7435200000000002,0.30936,1.7707528342,0.20352,0.05936,0.212,1.54,0.25,1.5601602481999999,1.77352,0.30936,1.8002990863,0.20352,0.05936,0.212,1.57,0.25,1.589779859
2019-06-29 20:00:00,1.6716000000000002,0.33380000000000004,1.7046022996999999,0.3216,0.09380000000000001,0.335,1.35,0.24,1.3711673858,1.7116,0.33380000000000004,1.7438454633,0.3216,0.09380000000000001,0.335,1.3900000000000001,0.24,1.4105672618
2019-06-29 20:30:00,1.63184,0.27012,1.6540455254,0.17184000000000002,0.050120000000000005,0.179,1.46,0.22,1.476482306,1.6618400000000002,0.27012,1.6836499042000002,0.17184000000000002,0.050120000000000005,0.179,1.49,0.22,1.5061540426
2019-06-29 21:00:00,1.62248,0.24114000000000002,1.6403017558,0.07248,0.021140000000000003,0.0755,1.55,0.22,1.5655350523,1.64248,0.23114,1.6586639955,0.07248,0.021140000000000003,0.0755,1.57,0.21,1.5839823230999999
2019-06-29 21:30:00,1.6258400000000002,0.22462000000000001,1.641282989,0.01584,0.00462,0.0165,1.6099999999999999,0.22,1.624961538,1.6458400000000002,0.21462,1.6597743973,0.01584,0.00462,0.0165,1.63,0.21,1.6434719347
2019-06-29 22:00:00,1.59192,0.19056,1.6032848780000002,0.0019200000000000003,0.0005600000000000001,0.002,1.5899999999999999,0.19,1.6013119621,1.61192,0.18056000000000003,1.622001233,0.0019200000000000003,0.0005600000000000001,0.002,1.6099999999999999,0.18,1.6200308639
2019-06-29 22:30:00,1.6324,0.5207,1.7134346355,0.0024000000000000002,0.0007,0.0025,1.63,0.52,1.7109354167,1.5624,-0.2093,1.5763566379,0.0024000000000000002,0.0007,0.0025,1.56,-0.21,1.5740711547
2019-06-29 23:00:00,1.57144,0.53042,1.6585442563,0.00144,0.00042,0.0015,1.57,0.53,1.6570455636,1.50144,-0.20958000000000002,1.5159966524000001,0.00144,0.00042,0.0015,1.5,-0.21,1.5146286674
2019-06-29 23:30:00,1.47432,0.18126,1.485420698,0.00432,0.00126,0.0045000000000000005,1.47,0.18,1.4809794057,1.49432,0.17126000000000002,1.5041018084000002,0.00432,0.00126,0.0045000000000000005,1.49,0.17,1.4996666296
2019-06-30 00:00:00,1.4215200000000001,0.17336000000000001,1.4320519543999999,0.01152,0.00336,0.012,1.4100000000000001,0.17,1.4202112519,1.4415200000000001,0.17336000000000001,1.4519068841,0.01152,0.00336,0.012,1.43,0.17,1.4400694428
2019-06-30 00:30:00,1.3892,0.18560000000000001,1.4015434349,0.019200000000000002,0.0056,0.02,1.37,0.18,1.3817742218,1.4092,0.1756,1.4200985881000001,0.019200000000000002,0.0056,0.02,1.3900000000000001,0.17,1.4003570973000001
2019-06-30 01:00:00,1.3796,0.2028,1.3944260468,0.009600000000000001,0.0028,0.01,1.37,0.2,1.384521578,1.3896,0.1328,1.3959312304,0.009600000000000001,0.0028,0.01,1.38,0.13,1.3861096638000001
2019-06-30 01:30:00,1.41104,0.50322,1.4980868633,0.011040000000000001,0.00322,0.0115,1.4,0.5,1.4866068747,1.35104,-0.20678000000000002,1.3667724939,0.011040000000000001,0.00322,0.0115,1.34,-0.21,1.3563554107
2019-06-30 02:00:00,1.4548800000000002,0.15434,1.4630436255000001,0.01488,0.00434,0.0155,1.44,0.15,1.4477914214,1.46488,0.14434000000000002,1.4719739977000001,0.01488,0.00434,0.0155,1.45,0.14,1.4567429423
2019-06-30 02:30:00,1.4496,0.15280000000000002,1.4576309547,0.009600000000000001,0.0028,0.01,1.44,0.15,1.4477914214,1.4596,0.1428,1.4665687846,0.009600000000000001,0.0028,0.01,1.45,0.14,1.4567429423
2019-06-30 03:00:00,1.34008,0.14294,1.3476818059,0.01008,0.0029400000000000003,0.0105,1.33,0.14,1.3373481221999999,1.35008,0.14294,1.3576258137,0.01008,0.0029400000000000003,0.0105,1.34,0.14,1.3472935834
2019-06-30 03:30:00,1.3144,0.1442,1.3222862776,0.014400000000000001,0.004200000000000001,0.015,1.3,0.14,1.3075167303,1.3244,0.17420000000000002,1.3358072466,0.014400000000000001,0.004200000000000001,0.015,1.31,0.17,1.3209844814
2019-06-30 04:00:00,1.31536,0.14448000000000003,1.3232710985,0.015360000000000002,0.0044800000000000005,0.016,1.3,0.14,1.3075167303,1.32536,0.14448000000000003,1.3332117611,0.015360000000000002,0.0044800000000000005,0.016,1.31,0.14,1.3174596768
2019-06-30 04:30:00,1.3453600000000001,0.47448,1.4265780035,0.015360000000000002,0.0044800000000000005,0.016,1.33,0.47000000000000003,1.4106027080999999,1.29536,-0.36552,1.3459429408,0.015360000000000002,0.0044800000000000005,0.016,1.28,-0.37,1.3324038427
2019-06-30 05:00:00,1.29344,0.47392000000000006,1.3775293826000001,0.01344,0.003920000000000001,0.014,1.28,0.47000000000000003,1.3635615131,1.21344,-0.36608,1.2674585595,0.01344,0.003920000000000001,0.014,1.2,-0.37,1.2557467897999999
2019-06-30 05:30:00,1.28368,0.49274000000000007,1.3750007455,0.043680000000000004,0.012740000000000001,0.0455,1.24,0.48,1.3296616111000001,1.21368,-0.33726,1.259667992,0.043680000000000004,0.012740000000000001,0.0455,1.17,-0.35000000000000003,1.2212288893
2019-06-30 06:00:00,1.35632,0.5222600000000001,1.4533958339,0.07632000000000001,0.022260000000000002,0.0795,1.28,0.5,1.3741906709,1.28632,-0.29774,1.3203288416,0.07632000000000001,0.022260000000000002,0.0795,1.21,-0.32,1.2515989773
2019-06-30 06:30:00,1.40296,0.26878,1.4284745185,0.13296000000000002,0.03878,0.1385,1.27,0.23,1.2906587465000001,1.41296,0.17878000000000002,1.4242254913,0.13296000000000002,0.03878,0.1385,1.28,0.14,1.2876334882
2019-06-30 07:00:00,1.42472,0.31596,1.4593347114,0.29472000000000004,0.08596000000000001,0.307,1.13,0.23,1.1531695452,1.46472,0.32596,1.500551432,0.29472000000000004,0.08596000000000001,0.307,1.17,0.24,1.1943617542
2019-06-30 07:30:00,1.49752,0.49386,1.5768525137,0.52752,0.15386000000000002,0.5495,0.97,0.34,1.0278618584,1.55752,0.33386000000000005,1.5929002009,0.52752,0.15386000000000002,0.5495,1.03,0.18,1.0456098699
2019-06-30 08:00:00,1.64104,0.6457200000000001,1.7635097390999999,0.9110400000000001,0.26572,0.9490000000000001,0.73,0.38,0.8229823813,1.63104,0.6357200000000001,1.7505517416,0.9110400000000001,0.26572,0.9490000000000001,0.72,0.37,0.8095060222
2019-06-30 08:30:00,1.7097600000000002,0.6661800000000001,1.8349591412000001,1.04976,0.30618,1.0935,0.66,0.36,0.7517978452,1.7697600000000002,0.67618,1.8945368431,1.04976,0.30618,1.0935,0.72,0.37,0.8095060222
2019-06-30 09:00:00,1.7256,0.6083000000000001,1.8296787286,0.8856,0.25830000000000003,0.9225000000000001,0.84,0.35000000000000003,0.91,1.8656000000000001,0.6483,1.9750332276,0.8856,0.25830000000000003,0.9225000000000001,0.98,0.39,1.0547511555
2019-06-30 09:30:00,1.6795200000000001,0.62236,1.7911223855,0.8995200000000001,0.26236000000000004,0.937,0.78,0.36,0.8590692638,1.87952,0.6823600000000001,1.9995526,0.8995200000000001,0.26236000000000004,0.937,0.98,0.42,1.0662082348
2019-06-30 10:00:00,1.75088,0.6298400000000001,1.8607200757000002,0.8908800000000001,0.25984,0.928,0.86,0.37,0.9362157871000001,1.9108800000000001,0.6498400000000001,2.0183543792,0.8908800000000001,0.25984,0.928,1.02,0.39,1.0920164834
2019-06-30 10:30:00,1.70096,0.63778,1.816597988,1.02096,0.29778000000000004,1.0635,0.68,0.34,0.7602631123,1.86096,0.6877800000000001,1.9839892767,1.02096,0.29778000000000004,1.0635,0.84,0.39,0.9261209424
2019-06-30 11:00:00,1.69184,0.6801200000000001,1.8234269385,1.13184,0.33012,1.179,0.56,0.35000000000000003,0.6603786792,1.77184,0.7201200000000001,1.9125872006,1.13184,0.33012,1.179,0.64,0.39,0.7494664769
2019-06-30 11:30:00,1.69032,0.7267600000000001,1.8399352706,1.36032,0.39676000000000006,1.417,0.33,0.33,0.46669047560000004,1.8003200000000001,0.7667600000000001,1.9568017273,1.36032,0.39676000000000006,1.417,0.44,0.37,0.5748912941000001
2019-06-30 12:00:00,1.5480800000000001,0.79444,1.7400248849,1.55808,0.45444,1.623,-0.01,0.34,0.34014702700000005,1.7880800000000001,0.8744400000000001,1.9904460304,1.55808,0.45444,1.623,0.23,0.42,0.4788527958
2019-06-30 12:30:00,1.50088,0.86484,1.7322208289,1.73088,0.5048400000000001,1.803,-0.23,0.36,0.42720018730000003,1.75088,0.9448400000000001,1.9895485418,1.73088,0.5048400000000001,1.803,0.02,0.44,0.44045431090000003
2019-06-30 13:00:00,1.39384,1.06112,1.7517892567,2.16384,0.63112,2.254,-0.77,0.43,0.8819297024,1.50384,1.1311200000000001,1.8817457852000001,2.16384,0.63112,2.254,-0.66,0.5,0.8280096618
2019-06-30 13:30:00,1.38312,1.2546599999999999,1.8674026481000001,2.55312,0.7446600000000001,2.6595,-1.17,0.51,1.2763228432,1.50312,1.32466,2.0035203643,2.55312,0.7446600000000001,2.6595,-1.05,0.58,1.1995415791
2019-06-30 14:00:00,1.35392,1.28406,1.8659875268000001,2.6539200000000003,0.7740600000000001,2.7645,-1.3,0.51,1.3964598097,1.59392,1.41406,2.1307619881,2.6539200000000003,0.7740600000000001,2.7645,-1.06,0.64,1.2382245354
2019-06-30 14:30:00,1.18512,0.9231600000000001,1.5022429231,1.9651200000000002,0.57316,2.047,-0.78,0.35000000000000003,0.8549268975000001,1.66512,1.11316,2.002935296,1.9651200000000002,0.57316,2.047,-0.30000000000000004,0.54,0.6177378085
2019-06-30 15:00:00,1.31112,1.16616,1.7546979227000001,2.42112,0.70616,2.5220000000000002,-1.11,0.46,1.2015406776,1.51112,1.27616,1.9778948405,2.42112,0.70616,2.5220000000000002,-0.91,0.5700000000000001,1.0737783756
2019-06-30 15:30:00,1.35928,1.05104,1.7182337443,2.12928,0.62104,2.218,-0.77,0.43,0.8819297024,1.5392800000000002,1.14104,1.9160780777,2.12928,0.62104,2.218,-0.59,0.52,0.7864477096
2019-06-30 16:00:00,1.25208,0.9039400000000001,1.5442836040999999,1.76208,0.5139400000000001,1.8355000000000001,-0.51,0.39,0.6420280368,1.66208,1.01394,1.9469422821000002,1.76208,0.5139400000000001,1.8355000000000001,-0.1,0.5,0.5099019514
2019-06-30 16:30:00,1.3018399999999999,0.8801200000000001,1.5714320221,1.8518400000000002,0.54012,1.929,-0.55,0.34,0.6466065264,1.65184,1.00012,1.9310140859,1.8518400000000002,0.54012,1.929,-0.2,0.46,0.5015974482000001
2019-06-30 17:00:00,1.4672800000000001,0.9075400000000001,1.7252650376,1.87728,0.54754,1.9555,-0.41000000000000003,0.36,0.5456189146,1.59728,0.9675400000000001,1.8674680854,1.87728,0.54754,1.9555,-0.28,0.42,0.5047771786
2019-06-30 17:30:00,1.46296,0.8337800000000001,1.6838767918,1.69296,0.49378000000000005,1.7635,-0.23,0.34,0.410487515,1.85296,0.9437800000000001,2.0794666263,1.69296,0.49378000000000005,1.7635,0.16,0.45,0.4775981575
2019-06-30 18:00:00,1.59904,0.64722,1.7250572889,1.2590400000000002,0.36722000000000005,1.3115,0.34,0.28,0.44045431090000003,1.78904,0.7272200000000001,1.9311947209,1.2590400000000002,0.36722000000000005,1.3115,0.53,0.36,0.6407027392
2019-06-30 18:30:00,1.5131999999999999,0.5501,1.610088274,1.0632,0.31010000000000004,1.1075,0.45,0.24,0.51,1.7032,0.6101,1.8091744664,1.0632,0.31010000000000004,1.1075,0.64,0.30000000000000004,0.7068238819
2019-06-30 19:00:00,1.56608,0.41344000000000003,1.6197342992000001,0.7660800000000001,0.22344000000000003,0.798,0.8,0.19,0.8222530024,1.70608,0.45344,1.7653092647,0.7660800000000001,0.22344000000000003,0.798,0.9400000000000001,0.23,0.9677293010000001
2019-06-30 19:30:00,1.53872,0.28796000000000005,1.5654329114,0.43872000000000005,0.12796000000000002,0.457,1.1,0.16,1.1115754585,1.6187200000000002,0.30796,1.6477541686000001,0.43872000000000005,0.12796000000000002,0.457,1.18,0.18,1.1936498649
2019-06-30 20:00:00,1.56216,0.22188000000000002,1.5778385849,0.21216000000000002,0.061880000000000004,0.221,1.35,0.16,1.3594484176,1.60216,0.23188000000000003,1.618852989,0.21216000000000002,0.061880000000000004,0.221,1.3900000000000001,0.17,1.4003570973000001
2019-06-30 20:30:00,1.55768,0.19724000000000003,1.570118021,0.12768000000000002,0.03724,0.133,1.43,0.16,1.4389232084999999,1.5876800000000002,0.18724000000000002,1.5986827703,0.12768000000000002,0.03724,0.133,1.46,0.15,1.4676852524
2019-06-30 21:00:00,1.57504,0.40772,1.6269562379,0.09504000000000001,0.02772,0.099,1.48,0.38,1.5280052356,1.5450400000000002,-0.12228000000000001,1.549871285,0.09504000000000001,0.02772,0.099,1.45,-0.15,1.4577379737
2019-06-30 21:30:00,1.54336,0.5384800000000001,1.6346011134,0.06336,0.01848,0.066,1.48,0.52,1.5686937241,1.46336,-0.36152,1.5073550345,0.06336,0.01848,0.066,1.4,-0.38,1.4506550245
2019-06-30 22:00:00,1.51368,0.53274,1.6046928211,0.043680000000000004,0.012740000000000001,0.0455,1.47,0.52,1.5592626463,1.43368,-0.37726000000000004,1.4824855649,0.043680000000000004,0.012740000000000001,0.0455,1.3900000000000001,-0.39,1.4436758639
2019-06-30 22:30:00,1.506,0.41050000000000003,1.5609440253,0.036000000000000004,0.0105,0.0375,1.47,0.4,1.523450032,1.486,-0.3295,1.5220927206,0.036000000000000004,0.0105,0.0375,1.45,-0.34,1.4893287078
2019-06-30 23:00:00,1.42128,0.33204,1.4595504102,0.041280000000000004,0.01204,0.043000000000000003,1.38,0.32,1.4166156854,1.40128,-0.28796000000000005,1.430561638,0.041280000000000004,0.01204,0.043000000000000003,1.3599999999999999,-0.30000000000000004,1.3926952287
2019-06-30 23:30:00,1.32552,0.17036,1.3364227625,0.03552,0.010360000000000001,0.037,1.29,0.16,1.2998846103,1.33552,-0.03964,1.3361081543,0.03552,0.010360000000000001,0.037,1.3,-0.05,1.3009611831
2019-07-01 00:00:00,1.25312,0.14966000000000002,1.2620252969,0.033120000000000004,0.00966,0.0345,1.22,0.14,1.2280065146,1.26312,0.14966000000000002,1.2719552862,0.033120000000000004,0.00966,0.0345,1.23,0.14,1.2379418403
2019-07-01 00:30:00,1.23736,0.14798,1.2461772948,0.027360000000000002,0.007980000000000001,0.0285,1.21,0.14,1.2180722474,1.24736,0.14798,1.2561071013,0.027360000000000002,0.007980000000000001,0.0285,1.22,0.14,1.2280065146
2019-07-01 01:00:00,1.21928,0.14854,1.2282946918,0.029280000000000004,0.00854,0.030500000000000003,1.19,0.14,1.1982069938,1.22928,0.17854,1.2421778657,0.029280000000000004,0.00854,0.030500000000000003,1.2,0.17,1.211981848
2019-07-01 01:30:00,1.27168,0.14924,1.2804072009,0.03168,0.00924,0.033,1.24,0.14,1.2478781992,1.29168,0.15924000000000002,1.3014586432,0.03168,0.00924,0.033,1.26,0.15,1.268897159
2019-07-01 02:00:00,1.34408,0.14994000000000002,1.3524174836,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.31,0.14,1.3174596768,1.35408,0.15994000000000003,1.363493106,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.32,0.15,1.3284953895
2019-07-01 02:30:00,1.33072,0.14896,1.3390312916,0.030720000000000004,0.008960000000000001,0.032,1.3,0.14,1.3075167303,1.3407200000000001,0.15896000000000002,1.350110514,0.030720000000000004,0.008960000000000001,0.032,1.31,0.15,1.3185598204
2019-07-01 03:00:00,1.30976,0.14868,1.3181718401,0.02976,0.00868,0.031,1.28,0.14,1.2876334882,1.31976,0.15868000000000002,1.3292651353,0.02976,0.00868,0.031,1.29,0.15,1.2986916493
2019-07-01 03:30:00,1.3140800000000001,0.14994000000000002,1.322606612,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.28,0.14,1.2876334882,1.32408,0.15994000000000003,1.3337048587,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.29,0.15,1.2986916493
2019-07-01 04:00:00,1.31216,0.14938,1.3206355478,0.03216,0.009380000000000001,0.0335,1.28,0.14,1.2876334882,1.32216,0.15938000000000002,1.3317315983,0.03216,0.009380000000000001,0.0335,1.29,0.15,1.2986916493
2019-07-01 04:30:00,1.31168,0.14924,1.3201427953,0.03168,0.00924,0.033,1.28,0.14,1.2876334882,1.32168,0.15924000000000002,1.3312382957,0.03168,0.00924,0.033,1.29,0.15,1.2986916493
2019-07-01 05:00:00,1.24408,0.14994000000000002,1.2530830179999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.21,0.14,1.2180722474,1.25408,0.14994000000000002,1.2630117378999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.22,0.14,1.2280065146
2019-07-01 05:30:00,1.28672,0.15946000000000002,1.2965630914,0.06672,0.01946,0.0695,1.22,0.14,1.2280065146,1.29672,0.15946000000000002,1.3064877535,0.06672,0.01946,0.0695,1.23,0.14,1.2379418403
2019-07-01 06:00:00,1.35376,0.17318,1.3647920904,0.11376000000000001,0.03318,0.11850000000000001,1.24,0.14,1.2478781992,1.38376,0.17318,1.3945547856,0.11376000000000001,0.03318,0.11850000000000001,1.27,0.14,1.2776932339
2019-07-01 06:30:00,1.5472000000000001,0.3546,1.5873150286,0.1872,0.0546,0.195,1.3599999999999999,0.30000000000000004,1.3926952287,1.5672000000000001,0.1246,1.5721453495,0.1872,0.0546,0.195,1.38,0.07,1.3817742218
2019-07-01 07:00:00,1.76544,0.38992000000000004,1.8079867256000002,0.20544,0.05992000000000001,0.214,1.56,0.33,1.5945218719,1.8154400000000002,0.36992,1.8527447747,0.20544,0.05992000000000001,0.214,1.6099999999999999,0.31,1.6395731152000002
2019-07-01 07:30:00,2.214,0.7145,2.3264363843,0.324,0.0945,0.3375,1.8900000000000001,0.62,1.9890952717000001,2.294,0.7345,2.4087187984,0.324,0.0945,0.3375,1.97,0.64,2.0713522153
2019-07-01 08:00:00,2.31192,0.78056,2.4401327833,0.48192,0.14056000000000002,0.502,1.83,0.64,1.9386851214,2.41192,0.8105600000000001,2.5444774709,0.48192,0.14056000000000002,0.502,1.9300000000000002,0.67,2.0429880078
2019-07-01 08:30:00,2.48808,1.02194,2.6897775836999998,0.6580800000000001,0.19194000000000003,0.6855,1.83,0.8300000000000001,2.0094277792,2.55808,0.9219400000000001,2.7191444702,0.6580800000000001,0.19194000000000003,0.6855,1.9,0.73,2.0354115063
2019-07-01 09:00:00,2.6792800000000003,1.21354,2.9412957434,0.86928,0.25354000000000004,0.9055000000000001,1.81,0.96,2.0488289338,2.46928,1.14354,2.7212180085,0.86928,0.25354000000000004,0.9055000000000001,1.6,0.89,1.8308741082000002
2019-07-01 09:30:00,2.37744,1.20592,2.6657951909,1.11744,0.32592000000000004,1.164,1.26,0.88,1.5368799563,2.66744,1.30592,2.9699601344,1.11744,0.32592000000000004,1.164,1.55,0.98,1.8338211472000001
2019-07-01 10:00:00,2.34768,1.28224,2.6750216448,1.20768,0.35224000000000005,1.258,1.1400000000000001,0.93,1.4712239802,2.65768,1.3922400000000001,3.0002658549,1.20768,0.35224000000000005,1.258,1.45,1.04,1.7844046626
2019-07-01 10:30:00,2.52128,1.6845400000000001,3.0322479862,1.42128,0.41454,1.4805000000000001,1.1,1.27,1.6801488029,2.70128,1.23454,2.9700172811,1.42128,0.41454,1.4805000000000001,1.28,0.8200000000000001,1.5201315733
2019-07-01 11:00:00,2.56216,1.66688,3.0566571283,1.05216,0.30688000000000004,1.096,1.51,1.3599999999999999,2.0321663318,2.72216,0.9568800000000001,2.8854418033,1.05216,0.30688000000000004,1.096,1.67,0.65,1.7920379460000002
2019-07-01 11:30:00,2.48224,1.7273200000000002,3.0240948729,1.36224,0.39732,1.419,1.12,1.33,1.7387639288,2.67224,1.09732,2.8887675227000003,1.36224,0.39732,1.419,1.31,0.7000000000000001,1.4852945836
2019-07-01 12:00:00,2.47104,1.32822,2.8053889303,1.33104,0.38822,1.3865,1.1400000000000001,0.9400000000000001,1.4775655654,2.6410400000000003,1.38822,2.9836633607,1.33104,0.38822,1.3865,1.31,1.0,1.6480594649
2019-07-01 12:30:00,2.1644,1.2892000000000001,2.5192586211,1.8144,0.5292,1.8900000000000001,0.35000000000000003,0.76,0.8367197858000001,2.4244,1.4092,2.8042039869,1.8144,0.5292,1.8900000000000001,0.61,0.88,1.0707474025
2019-07-01 13:00:00,2.19792,1.28106,2.5440061026,1.7179200000000001,0.5010600000000001,1.7895,0.48,0.78,0.9158602513,2.46792,1.37106,2.8231958221,1.7179200000000001,0.5010600000000001,1.7895,0.75,0.87,1.1486513831
2019-07-01 13:30:00,2.06016,1.23338,2.4011425301,1.76016,0.5133800000000001,1.8335,0.30000000000000004,0.72,0.78,2.42016,1.35338,2.7728706876,1.76016,0.5133800000000001,1.8335,0.66,0.84,1.0682696289
2019-07-01 14:00:00,1.8953600000000002,1.2919800000000001,2.2938181815,1.9953600000000002,0.58198,2.0785,-0.1,0.71,0.7170076708,2.28536,1.42198,2.691634717,1.9953600000000002,0.58198,2.0785,0.29,0.84,0.8886506625
2019-07-01 14:30:00,2.01648,1.19564,2.3443008766,1.5964800000000001,0.46564000000000005,1.663,0.42,0.73,0.8421995013,2.39648,1.3156400000000001,2.7338663098,1.5964800000000001,0.46564000000000005,1.663,0.8,0.85,1.167261753
2019-07-01 15:00:00,1.9668800000000002,1.75784,2.6379193316,2.66688,0.7778400000000001,2.778,-0.7000000000000001,0.98,1.2043255374,2.36688,1.93784,3.0589777377,2.66688,0.7778400000000001,2.778,-0.30000000000000004,1.16,1.1981652641
2019-07-01 15:30:00,1.94304,1.45672,2.4284640413,1.94304,0.56672,2.024,0.0,0.89,0.89,2.27304,1.36672,2.6522885213,1.94304,0.56672,2.024,0.33,0.8,0.8653900855000001
2019-07-01 16:00:00,1.8180800000000001,1.51194,2.3646093652,2.33808,0.6819400000000001,2.4355,-0.52,0.8300000000000001,0.9794386147,2.28808,1.6919400000000002,2.8456934216,2.33808,0.6819400000000001,2.4355,-0.05,1.01,1.0112368664
2019-07-01 16:30:00,2.04296,1.55878,2.569723847,2.29296,0.66878,2.3885,-0.25,0.89,0.9244457799,2.4829600000000003,1.6987800000000002,3.0084786604,2.29296,0.66878,2.3885,0.19,1.03,1.0473776778
2019-07-01 17:00:00,2.18256,1.44158,2.6156683754,2.06256,0.60158,2.1485,0.12,0.84,0.8485281374,2.43256,1.57158,2.8960683435,2.06256,0.60158,2.1485,0.37,0.97,1.0381714695
2019-07-01 17:30:00,2.21336,1.65598,2.7642778894,1.80336,0.52598,1.8785,0.41000000000000003,1.13,1.202081528,2.41336,1.10598,2.6547124609,1.80336,0.52598,1.8785,0.61,0.58,0.8417244205000001
