Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-01 18:00:00,2.2592,1.3031000000000001,2.6080748168,0.7992,0.2331,0.8325,1.46,1.07,1.8101104939,2.3992,0.5831000000000001,2.4690415651,0.7992,0.2331,0.8325,1.6,0.35000000000000003,1.6378339354
2019-07-01 18:30:00,2.22272,0.9924600000000001,2.4342269923,0.7627200000000001,0.22246000000000002,0.7945,1.46,0.77,1.6506059493,2.43272,0.8324600000000001,2.5712091027,0.7627200000000001,0.22246000000000002,0.7945,1.67,0.61,1.7779201331999999
2019-07-01 19:00:00,2.0848,0.7889,2.2290702658,0.5448000000000001,0.1589,0.5675,1.54,0.63,1.6638810054,2.2748,0.7189,2.3856932431,0.5448000000000001,0.1589,0.5675,1.73,0.56,1.8183783985000002
2019-07-01 19:30:00,2.02024,0.5438200000000001,2.0921543562,0.39024000000000003,0.11382,0.40650000000000003,1.63,0.43,1.6857639218,2.09024,0.5638200000000001,2.1649471703,0.39024000000000003,0.11382,0.40650000000000003,1.7000000000000002,0.45,1.7585505395
2019-07-01 20:00:00,1.9148,0.3614,1.9486069383,0.24480000000000002,0.0714,0.255,1.67,0.29,1.6949926254,1.9748,0.3714,2.0094210609,0.24480000000000002,0.0714,0.255,1.73,0.30000000000000004,1.7558188973000002
2019-07-01 20:30:00,1.7860800000000001,0.27844,1.8076533407,0.16608,0.048440000000000004,0.17300000000000001,1.62,0.23,1.6362457028000001,1.83608,0.27844,1.8570725888,0.16608,0.048440000000000004,0.17300000000000001,1.67,0.23,1.6857639218
2019-07-01 21:00:00,1.7836,0.25730000000000003,1.8020633313,0.0936,0.0273,0.0975,1.69,0.23,1.7055790805000002,1.8136,0.24730000000000002,1.8303830883,0.0936,0.0273,0.0975,1.72,0.22,1.7340126874
2019-07-01 21:30:00,1.6866400000000001,0.21652000000000002,1.700480932,0.05664,0.01652,0.059000000000000004,1.63,0.2,1.6422241016,1.7066400000000002,0.21652000000000002,1.7203200284,0.05664,0.01652,0.059000000000000004,1.65,0.2,1.6620770139
2019-07-01 22:00:00,1.6412,0.2091,1.654466757,0.031200000000000002,0.0091,0.0325,1.6099999999999999,0.2,1.6223748026,1.6612,0.18910000000000002,1.6719283029,0.031200000000000002,0.0091,0.0325,1.63,0.18,1.639908534
2019-07-01 22:30:00,1.6702400000000002,0.18882000000000002,1.6808791301000001,0.030240000000000003,0.008820000000000001,0.0315,1.6400000000000001,0.18,1.6498484779,1.68024,0.17882,1.6897286912,0.030240000000000003,0.008820000000000001,0.0315,1.65,0.17,1.6587344573
2019-07-01 23:00:00,1.55976,0.18868000000000001,1.5711306120000001,0.02976,0.00868,0.031,1.53,0.18,1.5405518491999999,1.56976,0.16868000000000002,1.5787968204,0.02976,0.00868,0.031,1.54,0.16,1.5482893786
2019-07-01 23:30:00,1.49976,0.5886800000000001,1.6111561687,0.02976,0.00868,0.031,1.47,0.58,1.5802847844999999,1.42976,-0.33132,1.4676466196,0.02976,0.00868,0.031,1.4,-0.34,1.4406942771
2019-07-02 00:00:00,1.4012,0.3291,1.4393290972,0.031200000000000002,0.0091,0.0325,1.37,0.32,1.4068759718,1.3712,-0.0809,1.3735844531999999,0.031200000000000002,0.0091,0.0325,1.34,-0.09,1.3430189872
2019-07-02 00:30:00,1.31736,0.14798,1.3256452957,0.027360000000000002,0.007980000000000001,0.0285,1.29,0.14,1.2975746607,1.32736,0.14798,1.3355832621000001,0.027360000000000002,0.007980000000000001,0.0285,1.3,0.14,1.3075167303
2019-07-02 01:00:00,1.31688,0.14784,1.3251526704,0.02688,0.007840000000000001,0.028,1.29,0.14,1.2975746607,1.32688,0.14784,1.3350907085000001,0.02688,0.007840000000000001,0.028,1.3,0.14,1.3075167303
2019-07-02 01:30:00,1.36688,0.15784,1.3759630809,0.02688,0.007840000000000001,0.028,1.34,0.15,1.3483693856,1.3868800000000001,0.14784,1.394737538,0.02688,0.007840000000000001,0.028,1.3599999999999999,0.14,1.3671868929
2019-07-02 02:00:00,1.4564,0.1577,1.464913052,0.0264,0.0077,0.0275,1.43,0.15,1.4378456106,1.4664000000000001,0.1477,1.4738196124,0.0264,0.0077,0.0275,1.44,0.14,1.4467895493
2019-07-02 02:30:00,1.45688,0.15784,1.4654053364,0.02688,0.007840000000000001,0.028,1.43,0.15,1.4378456106,1.46688,0.14784,1.474311229,0.02688,0.007840000000000001,0.028,1.44,0.14,1.4467895493
2019-07-02 03:00:00,1.4073600000000002,0.15798,1.4161990856,0.027360000000000002,0.007980000000000001,0.0285,1.38,0.15,1.3881282362,1.42736,0.14798,1.435010331,0.027360000000000002,0.007980000000000001,0.0285,1.4,0.14,1.406982587
2019-07-02 03:30:00,1.4163999999999999,0.1577,1.4251520094,0.0264,0.0077,0.0275,1.3900000000000001,0.15,1.3980700984,1.4264000000000001,0.1477,1.4340265862,0.0264,0.0077,0.0275,1.4,0.14,1.406982587
2019-07-02 04:00:00,1.4364,0.1577,1.445030882,0.0264,0.0077,0.0275,1.4100000000000001,0.15,1.4179562758,1.4464000000000001,0.1477,1.4539216795,0.0264,0.0077,0.0275,1.42,0.14,1.4268847185
2019-07-02 04:30:00,1.39832,0.15826,1.4072473308,0.02832,0.00826,0.029500000000000002,1.37,0.15,1.3781872151,1.41832,0.14826,1.4260479129,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.14,1.3970325694
2019-07-02 05:00:00,1.3388,0.16840000000000002,1.3493494729,0.028800000000000003,0.008400000000000001,0.03,1.31,0.16,1.3197348218,1.3488,0.1584,1.3580692177,0.028800000000000003,0.008400000000000001,0.03,1.32,0.15,1.3284953895
2019-07-02 05:30:00,1.3676,0.1768,1.378980783,0.057600000000000005,0.016800000000000002,0.06,1.31,0.16,1.3197348218,1.3776,0.1668,1.387661342,0.057600000000000005,0.016800000000000002,0.06,1.32,0.15,1.3284953895
2019-07-02 06:00:00,1.4855200000000002,0.21786000000000003,1.5014102204,0.09552000000000001,0.027860000000000003,0.0995,1.3900000000000001,0.19,1.4029255148,1.51552,0.21786000000000003,1.5310989027000002,0.09552000000000001,0.027860000000000003,0.0995,1.42,0.19,1.4326548782000001
2019-07-02 06:30:00,1.65632,0.26976,1.6781437364,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.52,0.23,1.5373028329,1.69632,0.26976,1.7176355842,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.56,0.23,1.5768639763999999
2019-07-02 07:00:00,1.79128,0.41204,1.8380590306,0.28128000000000003,0.08204,0.293,1.51,0.33,1.5456390264,1.84128,0.26204,1.8598325193,0.28128000000000003,0.08204,0.293,1.56,0.18,1.5703502794
2019-07-02 07:30:00,2.23568,1.08624,2.4855949791,0.53568,0.15624000000000002,0.558,1.7000000000000002,0.93,1.9377564346,2.27568,0.48624000000000006,2.3270472277,0.53568,0.15624000000000002,0.558,1.74,0.33,1.7710166572000001
2019-07-02 08:00:00,2.4958400000000003,1.38962,2.8566170639,0.85584,0.24962,0.8915000000000001,1.6400000000000001,1.1400000000000001,1.997298175,2.57584,0.6496200000000001,2.6564935253,0.85584,0.24962,0.8915000000000001,1.72,0.4,1.7658992044000001
2019-07-02 08:30:00,2.4908,1.2044,2.7667063451000002,1.1808,0.34440000000000004,1.23,1.31,0.86,1.5670673247,2.7408,1.2944,3.0310816551,1.1808,0.34440000000000004,1.23,1.56,0.9500000000000001,1.8264993841
2019-07-02 09:00:00,2.4944,1.3567,2.8394834477,1.3944,0.4067,1.4525000000000001,1.1,0.9500000000000001,1.4534441854,2.7344,1.4467,3.0935229513,1.3944,0.4067,1.4525000000000001,1.34,1.04,1.6962311163
2019-07-02 09:30:00,2.44688,1.52284,2.8820588821,1.82688,0.5328400000000001,1.903,0.62,0.99,1.1681181447,2.73688,1.63284,3.1869544396,1.82688,0.5328400000000001,1.903,0.91,1.1,1.4276203977
2019-07-02 10:00:00,2.46376,1.56068,2.9164765386,1.85376,0.54068,1.931,0.61,1.02,1.1884864324,2.67376,1.6606800000000002,3.1475149881,1.85376,0.54068,1.931,0.8200000000000001,1.12,1.388092216
2019-07-02 10:30:00,2.374,1.5945,2.859773811,2.004,0.5845,2.0875,0.37,1.01,1.0756393448,2.714,1.7045,3.2048582262,2.004,0.5845,2.0875,0.71,1.12,1.3260844619
2019-07-02 11:00:00,2.4152,1.5386000000000002,2.8636481977,1.9152,0.5586,1.995,0.5,0.98,1.1001818032,2.7352,1.6785999999999999,3.2092081578,1.9152,0.5586,1.995,0.8200000000000001,1.12,1.388092216
2019-07-02 11:30:00,2.4196,1.2653,2.7304666726,1.3896,0.4053,1.4475,1.03,0.86,1.3418271126,2.6196,1.3453,2.9448491048000003,1.3896,0.4053,1.4475,1.23,0.9400000000000001,1.5480633062
2019-07-02 12:00:00,2.47688,1.07784,2.7012355691,0.9868800000000001,0.28784000000000004,1.028,1.49,0.79,1.686475615,2.68688,1.14784,2.9217906838000003,0.9868800000000001,0.28784000000000004,1.028,1.7000000000000002,0.86,1.9051509127
2019-07-02 12:30:00,2.54136,1.14498,2.7873804638,1.01136,0.29498,1.0535,1.53,0.85,1.750257124,2.70136,1.19498,2.9538657806,1.01136,0.29498,1.0535,1.69,0.9,1.9147062438
2019-07-02 13:00:00,2.31088,1.28234,2.6428322402,1.55088,0.45234,1.6155,0.76,0.8300000000000001,1.1253888217,2.57088,1.3823400000000001,2.9189532113,1.55088,0.45234,1.6155,1.02,0.93,1.3803260484
2019-07-02 13:30:00,2.14808,1.03194,2.3830962738,1.13808,0.33194,1.1855,1.01,0.7000000000000001,1.2288612615,2.41808,1.13194,2.6699061875,1.13808,0.33194,1.1855,1.28,0.8,1.5094369811
2019-07-02 14:00:00,2.20448,1.19214,2.5061783356,1.58448,0.46214000000000005,1.6505,0.62,0.73,0.9577577982000001,2.47448,1.30214,2.7961795096,1.58448,0.46214000000000005,1.6505,0.89,0.84,1.2238055401
2019-07-02 14:30:00,2.1800800000000002,1.20044,2.4887356228,1.51008,0.44044000000000005,1.573,0.67,0.76,1.0131633629,2.36008,1.27044,2.6802976327,1.51008,0.44044000000000005,1.573,0.85,0.8300000000000001,1.1880235688
2019-07-02 15:00:00,2.13432,1.3812600000000002,2.5422826456000003,1.92432,0.5612600000000001,2.0045,0.21,0.8200000000000001,0.8464632302,2.37432,1.48126,2.7984864927,1.92432,0.5612600000000001,2.0045,0.45,0.92,1.0241581909
2019-07-02 15:30:00,2.19824,1.25282,2.5301812287,1.51824,0.44282000000000005,1.5815000000000001,0.68,0.81,1.0575916036,2.39824,1.14282,2.6566130034,1.51824,0.44282000000000005,1.5815000000000001,0.88,0.7000000000000001,1.1244554237
2019-07-02 16:00:00,2.12256,1.02908,2.3588697717000002,1.40256,0.40908000000000005,1.461,0.72,0.62,0.9501578816,2.4025600000000003,1.09908,2.6420203254,1.40256,0.40908000000000005,1.461,1.0,0.6900000000000001,1.2149485586
2019-07-02 16:30:00,2.15656,0.9435800000000001,2.3539528988000002,1.2465600000000001,0.36358,1.2985,0.91,0.58,1.0791200119,2.53656,1.03358,2.7390553572,1.2465600000000001,0.36358,1.2985,1.29,0.67,1.4536161804
2019-07-02 17:00:00,2.20864,0.7575200000000001,2.3349362304,0.8486400000000001,0.24752000000000002,0.884,1.3599999999999999,0.51,1.4524806367,2.37864,0.80752,2.5119746814,0.8486400000000001,0.24752000000000002,0.884,1.53,0.56,1.6292636374
2019-07-02 17:30:00,2.21744,0.79342,2.3551126194,0.93744,0.27342,0.9765,1.28,0.52,1.3815932831,2.31744,0.83342,2.4627458354,0.93744,0.27342,0.9765,1.38,0.56,1.4892951353
2019-07-02 18:00:00,2.14056,0.8105800000000001,2.2888942855,0.79056,0.23058,0.8235,1.35,0.58,1.4693195704,2.35056,0.88058,2.5100903271,0.79056,0.23058,0.8235,1.56,0.65,1.69
2019-07-02 18:30:00,1.97912,0.78266,2.1282557765,0.9691200000000001,0.28266,1.0095,1.01,0.5,1.1269871339,2.16912,0.8426600000000001,2.3270490863,0.9691200000000001,0.28266,1.0095,1.2,0.56,1.3242356285999999
2019-07-02 19:00:00,1.9272,0.5421,2.0019920704,0.7272000000000001,0.2121,0.7575000000000001,1.2,0.33,1.2445481108,2.0772,0.5921000000000001,2.1599403348,0.7272000000000001,0.2121,0.7575000000000001,1.35,0.38,1.4024621207
2019-07-02 19:30:00,1.90344,0.37892000000000003,1.9407895816,0.37344000000000005,0.10892,0.389,1.53,0.27,1.5536408851,2.00344,0.39892000000000005,2.0427699331999998,0.37344000000000005,0.10892,0.389,1.63,0.29,1.6555965692
2019-07-02 20:00:00,1.81336,0.25098000000000004,1.8306461836999999,0.24336000000000002,0.07098,0.2535,1.57,0.18,1.5802847844999999,1.87336,0.25098000000000004,1.8900975239000002,0.24336000000000002,0.07098,0.2535,1.63,0.18,1.639908534
2019-07-02 20:30:00,1.79912,0.21766000000000002,1.8122385743,0.12912,0.037660000000000006,0.1345,1.67,0.18,1.6796725871,1.83912,0.21766000000000002,1.8519552505,0.12912,0.037660000000000006,0.1345,1.71,0.18,1.7194475857
2019-07-02 21:00:00,1.74448,0.20464000000000002,1.7564418578,0.08448000000000001,0.024640000000000002,0.088,1.6600000000000001,0.18,1.6697305172,1.77448,0.20464000000000002,1.7862409692,0.08448000000000001,0.024640000000000002,0.088,1.69,0.18,1.6995587663
2019-07-02 21:30:00,1.7204000000000002,0.23470000000000002,1.7363352931,0.0504,0.014700000000000001,0.052500000000000005,1.67,0.22,1.6844286865,1.7404000000000002,0.2247,1.7548453635999999,0.0504,0.014700000000000001,0.052500000000000005,1.69,0.21,1.7029973576000002
2019-07-02 22:00:00,1.6631200000000002,0.20966,1.6762832249000001,0.033120000000000004,0.00966,0.0345,1.63,0.2,1.6422241016,1.6831200000000002,0.19966,1.6949209568999999,0.033120000000000004,0.00966,0.0345,1.65,0.19,1.6609033687
2019-07-02 22:30:00,1.6497600000000001,0.17868,1.6594079065,0.02976,0.00868,0.031,1.62,0.17,1.6288953312,1.65976,0.16868000000000002,1.6683093838,0.02976,0.00868,0.031,1.63,0.16,1.6378339354
2019-07-02 23:00:00,1.59928,0.17854,1.6092150416000002,0.029280000000000004,0.00854,0.030500000000000003,1.57,0.17,1.5791770008000001,1.60928,0.16854000000000002,1.6180815337999999,0.029280000000000004,0.00854,0.030500000000000003,1.58,0.16,1.5880806025
2019-07-02 23:30:00,1.4992800000000002,0.18854,1.5110882999,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.18,1.4809794057,1.50928,0.17854,1.5198034906,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.17,1.4897315194
2019-07-03 00:00:00,1.46928,0.25854000000000005,1.4918534278,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.25,1.4615402834,1.46928,0.11854,1.4740540865,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.11,1.4441952777
2019-07-03 00:30:00,1.38592,0.17756000000000002,1.3972479379,0.025920000000000002,0.007560000000000001,0.027,1.3599999999999999,0.17,1.3705838172,1.40592,0.16756000000000001,1.4158698387,0.025920000000000002,0.007560000000000001,0.027,1.38,0.16,1.3892443989
2019-07-03 01:00:00,1.3864,0.1777,1.3977418395,0.0264,0.0077,0.0275,1.3599999999999999,0.17,1.3705838172,1.4064,0.16770000000000002,1.4163630361,0.0264,0.0077,0.0275,1.38,0.16,1.3892443989
2019-07-03 01:30:00,1.43688,0.19784000000000002,1.4504360724,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.19,1.422743828,1.4468800000000002,0.18784,1.4590221383,0.02688,0.007840000000000001,0.028,1.42,0.18,1.4313629868
2019-07-03 02:00:00,1.48784,0.19812000000000002,1.5009728179000001,0.027840000000000004,0.00812,0.029,1.46,0.19,1.4723111084,1.50784,0.18812,1.5195297299,0.027840000000000004,0.00812,0.029,1.48,0.18,1.490905765
2019-07-03 02:30:00,1.5083199999999999,0.16826000000000002,1.5176760689000002,0.02832,0.00826,0.029500000000000002,1.48,0.16,1.4886235253,1.5183200000000001,0.15826,1.5265457248,0.02832,0.00826,0.029500000000000002,1.49,0.15,1.4975313018
2019-07-03 03:00:00,1.46736,0.16798000000000002,1.4769436855,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.16,1.4488616221,1.48736,0.15798,1.4957263954,0.027360000000000002,0.007980000000000001,0.0285,1.46,0.15,1.4676852524
2019-07-03 03:30:00,1.46736,0.16798000000000002,1.4769436855,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.16,1.4488616221,1.48736,0.15798,1.4957263954,0.027360000000000002,0.007980000000000001,0.0285,1.46,0.15,1.4676852524
2019-07-03 04:00:00,1.42832,0.16826000000000002,1.4381965964,0.02832,0.00826,0.029500000000000002,1.4,0.16,1.4091131963,1.43832,0.15826,1.4470005701,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.15,1.4179562758
2019-07-03 04:30:00,1.4268800000000001,0.15784,1.4355835050999999,0.02688,0.007840000000000001,0.028,1.4,0.15,1.408012784,1.43688,0.15784,1.4455232962,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.15,1.4179562758
2019-07-03 05:00:00,1.38832,0.26826,1.413999947,0.02832,0.00826,0.029500000000000002,1.3599999999999999,0.26,1.3846299145,1.37832,0.048260000000000004,1.3791646203,0.02832,0.00826,0.029500000000000002,1.35,0.04,1.3505924625999999
2019-07-03 05:30:00,1.37856,0.17708000000000002,1.389886686,0.05856000000000001,0.01708,0.061,1.32,0.16,1.3296616111000001,1.38856,0.15708000000000003,1.3974165449,0.05856000000000001,0.01708,0.061,1.33,0.14,1.3373481221999999
2019-07-03 06:00:00,1.45888,0.18884,1.4710511208,0.09888000000000001,0.02884,0.10300000000000001,1.3599999999999999,0.16,1.3693794215000001,1.47888,0.18884,1.4908878563,0.09888000000000001,0.02884,0.10300000000000001,1.38,0.16,1.3892443989
2019-07-03 06:30:00,1.70208,0.36144000000000004,1.7400331031,0.14208,0.041440000000000005,0.148,1.56,0.32,1.592482339,1.73208,0.24144000000000002,1.748826578,0.14208,0.041440000000000005,0.148,1.5899999999999999,0.2,1.6025292509
2019-07-03 07:00:00,1.87656,0.78358,2.0335867451,0.28656000000000004,0.08358,0.2985,1.5899999999999999,0.7000000000000001,1.7372679701,1.8465600000000002,-0.056420000000000005,1.8474217304,0.28656000000000004,0.08358,0.2985,1.56,-0.14,1.5662694531999999
2019-07-03 07:30:00,2.24472,0.7859600000000001,2.3783399673,0.5347200000000001,0.15596000000000002,0.557,1.71,0.63,1.8223611058,2.34472,0.8059600000000001,2.4793715736,0.5347200000000001,0.15596000000000002,0.557,1.81,0.65,1.9231744591000002
2019-07-03 08:00:00,2.462,1.0385,2.6720640429999998,0.852,0.2485,0.8875000000000001,1.6099999999999999,0.79,1.7933767032999999,2.632,1.0885,2.8482022839,0.852,0.2485,0.8875000000000001,1.78,0.84,1.9682479519
2019-07-03 08:30:00,2.50752,1.2463600000000001,2.8001910292,1.1875200000000001,0.34636,1.237,1.32,0.9,1.5976232347,2.72752,1.32636,3.0329187592,1.1875200000000001,0.34636,1.237,1.54,0.98,1.8253766735
2019-07-03 09:00:00,2.42008,1.36044,2.7762536267,1.51008,0.44044000000000005,1.573,0.91,0.92,1.2940247293,2.69008,1.46044,3.0609500813,1.51008,0.44044000000000005,1.573,1.18,1.02,1.5597435687
2019-07-03 09:30:00,2.22192,1.3955600000000001,2.623836161,1.80192,0.52556,1.877,0.42,0.87,0.9660745313,2.53192,1.51556,2.9508542831,1.80192,0.52556,1.877,0.73,0.99,1.2300406497
2019-07-03 10:00:00,2.1816,1.4713,2.6313688928,2.0616,0.6013000000000001,2.1475,0.12,0.87,0.8782368701000001,2.3716,1.5913,2.8559975928,2.0616,0.6013000000000001,2.1475,0.31,0.99,1.0374005976
2019-07-03 10:30:00,2.21544,1.76992,2.8356288897,2.12544,0.61992,2.214,0.09,1.15,1.1535163631,2.47544,1.44992,2.8688100669,2.12544,0.61992,2.214,0.35000000000000003,0.8300000000000001,0.9007774420000001
2019-07-03 11:00:00,2.12464,2.10052,2.987687969,2.50464,0.7305200000000001,2.609,-0.38,1.37,1.4217243052000001,2.2946400000000002,1.40052,2.6882762135,2.50464,0.7305200000000001,2.609,-0.21,0.67,0.7021395873
2019-07-03 11:30:00,2.30048,2.10764,3.1199927244,2.46048,0.7176400000000001,2.563,-0.16,1.3900000000000001,1.3991783303,2.19048,1.33764,2.5666093197,2.46048,0.7176400000000001,2.563,-0.27,0.62,0.6762396025
2019-07-03 12:00:00,2.134,2.032,2.9466896681,2.304,0.672,2.4,-0.17,1.3599999999999999,1.3705838172,2.2439999999999998,1.322,2.6044615566,2.304,0.672,2.4,-0.06,0.65,0.6527633568
2019-07-03 12:30:00,2.0044,2.0242,2.8486847842,2.4144,0.7042,2.515,-0.41000000000000003,1.32,1.3822083779,2.3544,1.3942,2.7362370146,2.4144,0.7042,2.515,-0.06,0.6900000000000001,0.6926037828
2019-07-03 13:00:00,2.1492,2.1281,3.0245446351,2.5992,0.7581,2.7075,-0.45,1.37,1.4420124826,2.0192,1.3281,2.416819863,2.5992,0.7581,2.7075,-0.58,0.5700000000000001,0.8132035416000001
2019-07-03 13:30:00,1.8132000000000001,1.7876,2.546214445,2.0832,0.6076,2.17,-0.27,1.18,1.2104957662,2.1432,1.1176,2.4170924682,2.0832,0.6076,2.17,0.06,0.51,0.5135172831
2019-07-03 14:00:00,1.984,2.137,2.9159946845,2.664,0.777,2.775,-0.68,1.3599999999999999,1.5205262247,2.034,1.417,2.4789201278,2.664,0.777,2.775,-0.63,0.64,0.8980534505000001
2019-07-03 14:30:00,1.8772000000000002,2.1921,2.8860322677,2.6471999999999998,0.7721,2.7575000000000003,-0.77,1.42,1.6153327831,2.1172,1.5221,2.6075513897,2.6471999999999998,0.7721,2.7575000000000003,-0.53,0.75,0.9183681179000001
2019-07-03 15:00:00,1.7152,2.0861,2.7006895879,2.4552,0.7161000000000001,2.5575,-0.74,1.37,1.5570806016,2.3952,1.5061,2.8293674645999998,2.4552,0.7161000000000001,2.5575,-0.06,0.79,0.7922752047
2019-07-03 15:30:00,2.18104,2.21572,3.1090755218,2.59104,0.7557200000000001,2.699,-0.41000000000000003,1.46,1.5164761785,2.40104,1.56572,2.8664389406,2.59104,0.7557200000000001,2.699,-0.19,0.81,0.8319855768000001
2019-07-03 16:00:00,2.06232,2.02276,2.8887232128,2.27232,0.66276,2.367,-0.21,1.3599999999999999,1.3761177275,2.79232,1.41276,3.1293676358,2.27232,0.66276,2.367,0.52,0.75,0.9126335519000001
2019-07-03 16:30:00,2.32016,1.95838,3.0361809317,2.12016,0.61838,2.2085,0.2,1.34,1.3548431644,2.47016,1.30838,2.7952725538000003,2.12016,0.61838,2.2085,0.35000000000000003,0.6900000000000001,0.7736924454
2019-07-03 17:00:00,2.29512,1.65816,2.8314431656,1.84512,0.5381600000000001,1.9220000000000002,0.45,1.12,1.2070211266,2.45512,1.31816,2.7866036675,1.84512,0.5381600000000001,1.9220000000000002,0.61,0.78,0.9902019996
2019-07-03 17:30:00,2.1564,1.2952,2.5154729178,1.7664,0.5152,1.8399999999999999,0.39,0.78,0.8720665112,2.4664,1.4252,2.8485652529000003,1.7664,0.5152,1.8399999999999999,0.7000000000000001,0.91,1.1480853627
2019-07-03 18:00:00,2.18272,1.36746,2.5756966922,1.36272,0.39746000000000004,1.4195,0.8200000000000001,0.97,1.2701574706,2.36272,0.9274600000000001,2.5382332143,1.36272,0.39746000000000004,1.4195,1.0,0.53,1.1317685276
2019-07-03 18:30:00,2.078,0.8465,2.2438017404,0.9480000000000001,0.2765,0.9875,1.13,0.5700000000000001,1.2656223765,2.268,0.9165000000000001,2.44617993,0.9480000000000001,0.2765,0.9875,1.32,0.64,1.4669696657
2019-07-03 19:00:00,1.9344000000000001,0.6392,2.0372726867,0.6144000000000001,0.1792,0.64,1.32,0.46,1.3978555004,2.0644,0.6792,2.1732602237,0.6144000000000001,0.1792,0.64,1.45,0.5,1.533786165
2019-07-03 19:30:00,1.8749600000000002,0.46228,1.9311079203000001,0.38496,0.11228,0.401,1.49,0.35000000000000003,1.5305554547,1.95496,0.38228,1.9919855923,0.38496,0.11228,0.401,1.57,0.27,1.5930473941
2019-07-03 20:00:00,1.82176,0.34468000000000004,1.8540803111000002,0.22176,0.06468,0.231,1.6,0.28,1.6243152403,1.87176,0.34468000000000004,1.90323141,0.22176,0.06468,0.231,1.65,0.28,1.6735889579
2019-07-03 20:30:00,1.80488,0.31934,1.8329129412,0.13488,0.03934,0.1405,1.67,0.28,1.6933103673,1.83488,0.20934000000000003,1.8467831085,0.13488,0.03934,0.1405,1.7000000000000002,0.17,1.7084788556000001
2019-07-03 21:00:00,1.81888,0.6488400000000001,1.9311441686,0.09888000000000001,0.02884,0.10300000000000001,1.72,0.62,1.8283325737,1.7488800000000002,-0.20116,1.7604109179,0.09888000000000001,0.02884,0.10300000000000001,1.65,-0.23,1.6659531805999999
2019-07-03 21:30:00,1.7728000000000002,0.6354000000000001,1.8832294072,0.0528,0.0154,0.055,1.72,0.62,1.8283325737,1.7027999999999999,-0.22460000000000002,1.7175485437,0.0528,0.0154,0.055,1.65,-0.24,1.6673631878
2019-07-03 22:00:00,1.71168,0.5892400000000001,1.8102630196,0.03168,0.00924,0.033,1.6800000000000002,0.58,1.777301325,1.64168,-0.27076,1.6638582271,0.03168,0.00924,0.033,1.6099999999999999,-0.28,1.6341664542
2019-07-03 22:30:00,1.6892800000000001,0.51854,1.7670740364,0.029280000000000004,0.00854,0.030500000000000003,1.6600000000000001,0.51,1.7365770930000002,1.61928,-0.23146000000000003,1.6357388086,0.029280000000000004,0.00854,0.030500000000000003,1.5899999999999999,-0.24,1.608011194
2019-07-03 23:00:00,1.57928,0.17854,1.5893400674,0.029280000000000004,0.00854,0.030500000000000003,1.55,0.17,1.5592947124,1.59928,0.16854000000000002,1.608136266,0.029280000000000004,0.00854,0.030500000000000003,1.57,0.16,1.5781318069
2019-07-03 23:30:00,1.4992800000000002,0.19854000000000002,1.5123685563,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.19,1.4822280526,1.5192800000000002,0.18854,1.530934045,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.18,1.500833102
2019-07-04 00:00:00,1.44928,0.33854,1.4882949472,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.33,1.4578408692,1.42928,-0.0014600000000000001,1.4292807457,0.029280000000000004,0.00854,0.030500000000000003,1.4,-0.01,1.4000357138
2019-07-04 00:30:00,1.43592,0.5675600000000001,1.5440176812000002,0.025920000000000002,0.007560000000000001,0.027,1.4100000000000001,0.56,1.5171354586999999,1.35592,-0.27244,1.383019378,0.025920000000000002,0.007560000000000001,0.027,1.33,-0.28,1.3591541487
2019-07-04 01:00:00,1.39592,0.54756,1.4994714402,0.025920000000000002,0.007560000000000001,0.027,1.37,0.54,1.4725827651,1.31592,-0.29244000000000003,1.3480232194,0.025920000000000002,0.007560000000000001,0.027,1.29,-0.30000000000000004,1.3244244033
2019-07-04 01:30:00,1.4464000000000001,0.5477000000000001,1.5466247928999999,0.0264,0.0077,0.0275,1.42,0.54,1.5192103212,1.3664,-0.2723,1.3932681903,0.0264,0.0077,0.0275,1.34,-0.28,1.3689411967
2019-07-04 02:00:00,1.5464,0.5477000000000001,1.6405268209,0.0264,0.0077,0.0275,1.52,0.54,1.6130716041,1.4664000000000001,-0.2723,1.4914678173,0.0264,0.0077,0.0275,1.44,-0.28,1.4669696657
2019-07-04 02:30:00,1.5064000000000002,0.5477000000000001,1.6028774906,0.0264,0.0077,0.0275,1.48,0.54,1.5754364475,1.4264000000000001,-0.2923,1.4560412941,0.0264,0.0077,0.0275,1.4,-0.30000000000000004,1.4317821063
2019-07-04 03:00:00,1.5064000000000002,0.5577,1.6063219634,0.0264,0.0077,0.0275,1.48,0.55,1.5788920166,1.4264000000000001,-0.2723,1.4521584796,0.0264,0.0077,0.0275,1.4,-0.28,1.4277254638
2019-07-04 03:30:00,1.4759200000000001,0.5575600000000001,1.5777239936,0.025920000000000002,0.007560000000000001,0.027,1.45,0.55,1.5508062419000002,1.40592,-0.27244,1.4320735316,0.025920000000000002,0.007560000000000001,0.027,1.38,-0.28,1.4081193131
2019-07-04 04:00:00,1.4764,0.5677,1.5817838821999999,0.0264,0.0077,0.0275,1.45,0.56,1.5543809057,1.4064,-0.2723,1.43251815,0.0264,0.0077,0.0275,1.38,-0.28,1.4081193131
2019-07-04 04:30:00,1.45688,0.56784,1.5636309027,0.02688,0.007840000000000001,0.028,1.43,0.56,1.5357408636,1.3868800000000001,-0.27216,1.4133319497,0.02688,0.007840000000000001,0.028,1.3599999999999999,-0.28,1.3885243966
2019-07-04 05:00:00,1.3788,0.3284,1.4173693943,0.028800000000000003,0.008400000000000001,0.03,1.35,0.32,1.3874076546,1.3588,0.008400000000000001,1.3588259638,0.028800000000000003,0.008400000000000001,0.03,1.33,0.0,1.33
2019-07-04 05:30:00,1.37568,0.20624,1.3910537013,0.05568000000000001,0.01624,0.058,1.32,0.19,1.3336041392,1.38568,0.19624000000000003,1.3995067703,0.05568000000000001,0.01624,0.058,1.33,0.18,1.3421251805
2019-07-04 06:00:00,1.46936,0.21898,1.4855877793,0.09936,0.028980000000000002,0.10350000000000001,1.37,0.19,1.3831124322,1.49936,0.22898000000000002,1.5167439632000002,0.09936,0.028980000000000002,0.10350000000000001,1.4,0.2,1.4142135624
2019-07-04 06:30:00,1.64024,0.29382,1.666348538,0.15024,0.043820000000000005,0.1565,1.49,0.25,1.5108275878000001,1.68024,0.29382,1.7057363952,0.15024,0.043820000000000005,0.1565,1.53,0.25,1.5502902954
2019-07-04 07:00:00,1.8584800000000001,0.42414,1.9062640557,0.28848,0.08414,0.3005,1.57,0.34,1.6063934761,1.90848,0.39414000000000005,1.948754025,0.28848,0.08414,0.3005,1.62,0.31,1.649393828
2019-07-04 07:30:00,2.16264,0.67952,2.2668831465,0.5126400000000001,0.14952000000000001,0.534,1.65,0.53,1.7330320251,2.27264,0.70952,2.3808215389000003,0.5126400000000001,0.14952000000000001,0.534,1.76,0.56,1.8469434209000002
2019-07-04 08:00:00,2.24176,0.7721800000000001,2.3710229543,0.7617600000000001,0.22218000000000002,0.7935,1.48,0.55,1.5788920166,2.39176,0.82218,2.5291294649,0.7617600000000001,0.22218000000000002,0.7935,1.63,0.6000000000000001,1.7369225659
2019-07-04 08:30:00,2.30032,0.95676,2.4913574212,1.12032,0.32676000000000005,1.167,1.18,0.63,1.3376471882,2.49032,1.02676,2.6936833147,1.12032,0.32676000000000005,1.167,1.37,0.7000000000000001,1.5384732692
2019-07-04 09:00:00,2.40544,1.43992,2.8034819778,1.40544,0.40992,1.464,1.0,1.03,1.4355835050999999,2.62544,1.18992,2.8825066869000002,1.40544,0.40992,1.464,1.22,0.78,1.4480331488
2019-07-04 09:30:00,2.5092,1.9456,3.1751289738,1.6992,0.49560000000000004,1.77,0.81,1.45,1.6609033687,2.7192,1.1456,2.9506690767,1.6992,0.49560000000000004,1.77,1.02,0.65,1.2095040306
2019-07-04 10:00:00,2.41048,1.93764,3.0927112054,1.98048,0.57764,2.063,0.43,1.3599999999999999,1.4263590011,2.67048,1.31764,2.9778580557,1.98048,0.57764,2.063,0.6900000000000001,0.74,1.0117806086
2019-07-04 10:30:00,2.42136,1.63748,2.9230677378000003,2.15136,0.62748,2.241,0.27,1.01,1.0454664031,2.71136,1.78748,3.2475464277,2.15136,0.62748,2.241,0.56,1.16,1.288099375
2019-07-04 11:00:00,2.26528,1.76904,2.8741948438,2.46528,0.71904,2.568,-0.2,1.05,1.0688779163,2.69528,1.93904,3.3203027573,2.46528,0.71904,2.568,0.23,1.22,1.241491039
2019-07-04 11:30:00,2.23408,1.77744,2.8548916617,2.49408,0.7274400000000001,2.598,-0.26,1.05,1.0817116067,2.73408,1.96744,3.3683844199,2.49408,0.7274400000000001,2.598,0.24,1.24,1.2630122723000001
2019-07-04 12:00:00,2.21456,1.8525800000000001,2.8872701034,2.61456,0.76258,2.7235,-0.4,1.09,1.1610770862,2.76456,2.03258,3.4313515486,2.61456,0.76258,2.7235,0.15,1.27,1.2788275881
2019-07-04 12:30:00,2.14968,1.8457400000000002,2.8333514166000002,2.65968,0.7757400000000001,2.7705,-0.51,1.07,1.1853269591,2.53968,2.02574,3.2486300266,2.65968,0.7757400000000001,2.7705,-0.12,1.25,1.2557467897999999
2019-07-04 13:00:00,2.01528,1.65904,2.6103193674,2.46528,0.71904,2.568,-0.45,0.9400000000000001,1.0421612159,2.40528,1.82904,3.0217146126,2.46528,0.71904,2.568,-0.06,1.11,1.1116204388
2019-07-04 13:30:00,1.9424800000000002,1.43614,2.4157248705,2.35248,0.6861400000000001,2.4505,-0.41000000000000003,0.75,0.8547514259000001,2.61248,1.60614,3.0667144389,2.35248,0.6861400000000001,2.4505,0.26,0.92,0.9560334722
2019-07-04 14:00:00,2.23432,1.14876,2.5123366415,1.98432,0.57876,2.067,0.25,0.5700000000000001,0.6224146528,2.51432,1.2787600000000001,2.8208211925,1.98432,0.57876,2.067,0.53,0.7000000000000001,0.8780091116000001
2019-07-04 14:30:00,2.2831200000000003,1.33466,2.6446085248999998,2.55312,0.7446600000000001,2.6595,-0.27,0.59,0.6488451279,2.7431200000000002,1.49466,3.1238943404,2.55312,0.7446600000000001,2.6595,0.19,0.75,0.7736924454
2019-07-04 15:00:00,1.8602400000000001,1.21132,2.2198623831,2.13024,0.6213200000000001,2.219,-0.27,0.59,0.6488451279,2.32024,1.37132,2.6951868581,2.13024,0.6213200000000001,2.219,0.19,0.75,0.7736924454
2019-07-04 15:30:00,3.53648,1.52064,3.8495502075,2.19648,0.6406400000000001,2.2880000000000003,1.34,0.88,1.6031219542000001,3.89648,1.66064,4.2355969591000004,2.19648,0.6406400000000001,2.2880000000000003,1.7000000000000002,1.02,1.9825236442
2019-07-04 16:00:00,3.2568799999999998,1.5478399999999999,3.6059778147,2.18688,0.6378400000000001,2.278,1.07,0.91,1.404635184,3.43688,1.69784,3.8333803359000003,2.18688,0.6378400000000001,2.278,1.25,1.06,1.6389325795
2019-07-04 16:30:00,2.28584,1.52462,2.7476409245,1.9358400000000002,0.56462,2.0165,0.35000000000000003,0.96,1.0218121158,2.61584,1.6646200000000002,3.1005771479,1.9358400000000002,0.56462,2.0165,0.68,1.1,1.2932130528
2019-07-04 17:00:00,2.29136,1.44248,2.7075965726,1.79136,0.52248,1.866,0.5,0.92,1.047091209,2.5713600000000003,1.55248,3.0036788111,1.79136,0.52248,1.866,0.78,1.03,1.2920139318000001
2019-07-04 17:30:00,2.30152,1.2383600000000001,2.6135282283,1.33152,0.38836000000000004,1.387,0.97,0.85,1.2897286536,2.5415200000000002,1.32836,2.8677280554,1.33152,0.38836000000000004,1.387,1.21,0.9400000000000001,1.5322206107
2019-07-04 18:00:00,2.27696,1.09828,2.5279964003,1.05696,0.30828,1.101,1.22,0.79,1.4534441854,2.4669600000000003,1.16828,2.7296098256,1.05696,0.30828,1.101,1.4100000000000001,0.86,1.6515750059
2019-07-04 18:30:00,2.32904,1.26472,2.6502724388,0.59904,0.17472000000000001,0.624,1.73,1.09,2.0447493734,2.3590400000000002,0.5247200000000001,2.4166921194,0.59904,0.17472000000000001,0.624,1.76,0.35000000000000003,1.7944637082
2019-07-04 19:00:00,2.32592,1.13256,2.5870052184,0.38592000000000004,0.11256000000000001,0.402,1.94,1.02,2.1918029108,2.30592,0.35256000000000004,2.3327163565,0.38592000000000004,0.11256000000000001,0.402,1.92,0.24,1.9349418595999999
2019-07-04 19:30:00,2.25672,1.08946,2.5059346061000003,0.30672000000000005,0.08946000000000001,0.3195,1.9500000000000002,1.0,2.1914607001,2.22672,0.30946,2.2481208709000002,0.30672000000000005,0.08946000000000001,0.3195,1.92,0.22,1.9325630649
2019-07-04 20:00:00,2.12376,0.9606800000000001,2.3309359923,0.17376000000000003,0.05068,0.181,1.9500000000000002,0.91,2.1518828964,2.07376,0.20068000000000003,2.0834473835,0.17376000000000003,0.05068,0.181,1.9,0.15,1.9059118553
2019-07-04 20:30:00,1.9824800000000002,0.8586400000000001,2.1604373631,0.13248000000000001,0.03864,0.138,1.85,0.8200000000000001,2.023585926,1.91248,0.03864,1.9128703040000001,0.13248000000000001,0.03864,0.138,1.78,0.0,1.78
2019-07-04 21:00:00,1.90304,0.7342200000000001,2.0397647536,0.08304,0.024220000000000002,0.08650000000000001,1.82,0.71,1.9535864455,1.83304,-0.13578,1.8380619821000002,0.08304,0.024220000000000002,0.08650000000000001,1.75,-0.16,1.7572990639000001
2019-07-04 21:30:00,1.79424,0.63582,1.9035661927,0.054240000000000003,0.01582,0.0565,1.74,0.62,1.8471599822,1.72424,-0.22418000000000002,1.7387524982,0.054240000000000003,0.01582,0.0565,1.67,-0.24,1.6871573726
2019-07-04 22:00:00,1.70168,0.34924000000000005,1.7371480651,0.03168,0.00924,0.033,1.67,0.34,1.7042593699,1.70168,0.10924,1.7051827468,0.03168,0.00924,0.033,1.67,0.1,1.6729913329000001
2019-07-04 22:30:00,1.66928,0.21854,1.6835247102,0.029280000000000004,0.00854,0.030500000000000003,1.6400000000000001,0.21,1.653390456,1.67928,0.19854000000000002,1.6909758869,0.029280000000000004,0.00854,0.030500000000000003,1.65,0.19,1.6609033687
2019-07-04 23:00:00,1.58928,0.19854000000000002,1.6016332444999999,0.029280000000000004,0.00854,0.030500000000000003,1.56,0.19,1.5715279189,1.60928,0.18854,1.6202868419,0.029280000000000004,0.00854,0.030500000000000003,1.58,0.18,1.5902201106
2019-07-04 23:30:00,1.51072,0.20896,1.5251030129,0.030720000000000004,0.008960000000000001,0.032,1.48,0.2,1.4934523762,1.53072,0.18896000000000002,1.5423390029,0.030720000000000004,0.008960000000000001,0.032,1.5,0.18,1.5107613974
2019-07-05 00:00:00,1.44024,0.20882,1.4552996427,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,0.2,1.4241137595,1.45024,0.19882000000000002,1.4638051271,0.030240000000000003,0.008820000000000001,0.0315,1.42,0.19,1.4326548782000001
2019-07-05 00:30:00,1.3964,0.30770000000000003,1.4298993846,0.0264,0.0077,0.0275,1.37,0.30000000000000004,1.4024621207,1.3864,0.0877,1.3891710658,0.0264,0.0077,0.0275,1.3599999999999999,0.08,1.3623509093
2019-07-05 01:00:00,1.3364,0.3377,1.3784071423,0.0264,0.0077,0.0275,1.31,0.33,1.3509256085999999,1.3164,-0.0323,1.3167962067,0.0264,0.0077,0.0275,1.29,-0.04,1.2906200060000002
2019-07-05 01:30:00,1.34688,0.17784000000000003,1.3585701307,0.02688,0.007840000000000001,0.028,1.32,0.17,1.3309019498,1.36688,0.16784000000000002,1.3771460344,0.02688,0.007840000000000001,0.028,1.34,0.16,1.3495184326
2019-07-05 02:00:00,1.4564,0.20770000000000002,1.4711357007,0.0264,0.0077,0.0275,1.43,0.2,1.4439182802000001,1.4664000000000001,0.1877,1.4783640452,0.0264,0.0077,0.0275,1.44,0.18,1.4512063947
2019-07-05 02:30:00,1.4564,0.1877,1.4684455216,0.0264,0.0077,0.0275,1.43,0.18,1.4412841496,1.4664000000000001,0.1777,1.4771277027,0.0264,0.0077,0.0275,1.44,0.17,1.45
2019-07-05 03:00:00,1.4163999999999999,0.1877,1.4287827862,0.0264,0.0077,0.0275,1.3900000000000001,0.18,1.4016062214,1.4364,0.1777,1.4473500786,0.0264,0.0077,0.0275,1.4100000000000001,0.17,1.4202112519
2019-07-05 03:30:00,1.41592,0.17756000000000002,1.4270098108,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.17,1.4003570973000001,1.43592,0.15756,1.4445384730000002,0.025920000000000002,0.007560000000000001,0.027,1.4100000000000001,0.15,1.4179562758
2019-07-05 04:00:00,1.43688,0.18784,1.4491059313,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.18,1.4214429289,1.43688,0.17784000000000003,1.4478436380000002,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.17,1.4202112519
2019-07-05 04:30:00,1.3888,0.16840000000000002,1.3989724801,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,0.16,1.3693794215000001,1.3988,0.1584,1.4077400328,0.028800000000000003,0.008400000000000001,0.03,1.37,0.15,1.3781872151
2019-07-05 05:00:00,1.36832,0.16826000000000002,1.3786265085,0.02832,0.00826,0.029500000000000002,1.34,0.16,1.3495184326,1.37832,0.15826,1.3873760305,0.02832,0.00826,0.029500000000000002,1.35,0.15,1.3583077707
2019-07-05 05:30:00,1.3679999999999999,0.20400000000000001,1.3831268922,0.048,0.014,0.05,1.32,0.19,1.3336041392,1.3780000000000001,0.194,1.3915890198,0.048,0.014,0.05,1.33,0.18,1.3421251805
2019-07-05 06:00:00,1.46768,0.33724000000000004,1.5059267578000002,0.12768000000000002,0.03724,0.133,1.34,0.30000000000000004,1.3731715115,1.45768,0.11724000000000001,1.462387158,0.12768000000000002,0.03724,0.133,1.33,0.08,1.3324038427
2019-07-05 06:30:00,1.6400800000000002,0.51544,1.7191686363,0.19008000000000003,0.05544,0.198,1.45,0.46,1.5212166184,1.6400800000000002,0.10544,1.6434658500000001,0.19008000000000003,0.05544,0.198,1.45,0.05,1.4508618129
2019-07-05 07:00:00,1.94696,0.58328,2.0324538863,0.21696000000000001,0.06328,0.226,1.73,0.52,1.8064606279,2.01696,0.57328,2.0968494462,0.21696000000000001,0.06328,0.226,1.8,0.51,1.8708554193
2019-07-05 07:30:00,2.23912,0.8326600000000001,2.3889288499,0.48912000000000005,0.14266,0.5095000000000001,1.75,0.6900000000000001,1.8811166896,2.32912,0.8226600000000001,2.4701355125,0.48912000000000005,0.14266,0.5095000000000001,1.8399999999999999,0.68,1.9616319736
2019-07-05 08:00:00,2.42616,1.09388,2.6613578865000003,0.83616,0.24388,0.871,1.5899999999999999,0.85,1.8029420401,2.54616,1.13388,2.7872234571,0.83616,0.24388,0.871,1.71,0.89,1.9277447964
2019-07-05 08:30:00,2.49736,1.30048,2.8156802375,1.16736,0.34048,1.216,1.33,0.96,1.6402743673,2.71736,1.38048,3.0479124659,1.16736,0.34048,1.216,1.55,1.04,1.8665744025
2019-07-05 09:00:00,2.51576,1.7591800000000002,3.0698147583,1.50576,0.43918,1.5685,1.01,1.32,1.6620770139,2.72576,1.24918,2.9983692651,1.50576,0.43918,1.5685,1.22,0.81,1.4644111445
2019-07-05 09:30:00,2.5331200000000003,1.95716,3.2011204601,1.77312,0.5171600000000001,1.847,0.76,1.44,1.628250595,2.71312,1.25716,2.9902293223000003,1.77312,0.5171600000000001,1.847,0.9400000000000001,0.74,1.1963277143
2019-07-05 10:00:00,2.32208,2.01144,3.072124086,2.06208,0.6014400000000001,2.148,0.26,1.4100000000000001,1.4337712509,2.56208,1.34144,2.892008852,2.06208,0.6014400000000001,2.148,0.5,0.74,0.8930845425
2019-07-05 10:30:00,2.4276,2.1543,3.2456509748,2.2776,0.6643,2.3725,0.15,1.49,1.4975313018,2.6076,1.4943,3.0054134907,2.2776,0.6643,2.3725,0.33,0.8300000000000001,0.8931965069000001
2019-07-05 11:00:00,2.27592,2.2150600000000003,3.1758939922,2.48592,0.72506,2.5895,-0.21,1.49,1.5047258887,2.66592,1.55506,3.0863151249,2.48592,0.72506,2.5895,0.18,0.8300000000000001,0.8492938243
2019-07-05 11:30:00,2.2196,2.2053,3.128893135,2.5896,0.7553000000000001,2.6975,-0.37,1.45,1.4964624954,2.4496,1.5753,2.9124062646,2.5896,0.7553000000000001,2.6975,-0.14,0.8200000000000001,0.8318653737
2019-07-05 12:00:00,2.0696,2.0928,2.9433069836,2.6496,0.7728,2.76,-0.58,1.32,1.441804425,2.3996,1.5628000000000002,2.8636382452999998,2.6496,0.7728,2.76,-0.25,0.79,0.8286132994000001
2019-07-05 12:30:00,1.89456,1.59008,2.4734008975,2.67456,0.7800800000000001,2.786,-0.78,0.81,1.1244998888,2.27456,1.76008,2.8760223921,2.67456,0.7800800000000001,2.786,-0.4,0.98,1.0584894898
2019-07-05 13:00:00,1.83736,1.54798,2.4025265555,2.66736,0.7779800000000001,2.7785,-0.8300000000000001,0.77,1.1321660655999999,2.14736,1.68798,2.7313790381,2.66736,0.7779800000000001,2.7785,-0.52,0.91,1.0480935073
2019-07-05 13:30:00,1.6956,1.4758,2.2478979069,2.6256,0.7658,2.735,-0.93,0.71,1.1700427343,2.1656,1.6658,2.7321626965,2.6256,0.7658,2.735,-0.46,0.9,1.0107423015
2019-07-05 14:00:00,1.818,1.3915,2.2894095855,2.028,0.5915,2.1125,-0.21,0.8,0.8271033793,2.368,1.5815000000000001,2.8475544332,2.028,0.5915,2.1125,0.34,0.99,1.0467568963
2019-07-05 14:30:00,1.9976800000000001,1.34224,2.4067267398,1.68768,0.49224000000000007,1.758,0.31,0.85,0.9047651629000001,2.40768,1.51224,2.8432011536,1.68768,0.49224000000000007,1.758,0.72,1.02,1.2485191228
2019-07-05 15:00:00,1.96528,1.78654,2.6559462815,2.28528,0.66654,2.3805,-0.32,1.12,1.1648175823,2.44528,1.61654,2.9313129908,2.28528,0.66654,2.3805,0.16,0.9500000000000001,0.9633794683
2019-07-05 15:30:00,2.02144,2.02292,2.8597945730000003,2.34144,0.6829200000000001,2.439,-0.32,1.34,1.3776792079,2.41144,1.3929200000000002,2.784828361,2.34144,0.6829200000000001,2.439,0.07,0.71,0.7134423593
2019-07-05 16:00:00,2.026,1.983,2.8349541442,2.376,0.6930000000000001,2.475,-0.35000000000000003,1.29,1.3366375724,2.226,1.343,2.5997547961,2.376,0.6930000000000001,2.475,-0.15,0.65,0.6670832032
2019-07-05 16:30:00,2.13272,1.88746,2.8479817152,2.08272,0.60746,2.1695,0.05,1.28,1.2809761903,2.4927200000000003,1.23746,2.7829768684,2.08272,0.60746,2.1695,0.41000000000000003,0.63,0.7516648189
2019-07-05 17:00:00,2.21152,1.75086,2.8206969795,1.7515200000000002,0.5108600000000001,1.8245,0.46,1.24,1.3225732494,2.43152,1.09086,2.6650075141,1.7515200000000002,0.5108600000000001,1.8245,0.68,0.58,0.8937561189000001
2019-07-05 17:30:00,2.102,1.5535,2.6137647656,1.452,0.42350000000000004,1.5125000000000002,0.65,1.13,1.3036103712,2.382,0.8935000000000001,2.5440649068,1.452,0.42350000000000004,1.5125000000000002,0.93,0.47000000000000003,1.0420172743
2019-07-05 18:00:00,2.01576,1.29668,2.3968035798000003,1.08576,0.31668,1.131,0.93,0.98,1.3510366390000002,2.17576,0.5966800000000001,2.2560936594,1.08576,0.31668,1.131,1.09,0.28,1.1253888217
2019-07-05 18:30:00,1.88136,1.10748,2.1831233131,0.9513600000000001,0.27748,0.991,0.93,0.8300000000000001,1.2465151423,1.9713600000000002,0.45748000000000005,2.0237460809,0.9513600000000001,0.27748,0.991,1.02,0.18,1.0357605901
2019-07-05 19:00:00,1.81744,0.93342,2.0431253143,0.6974400000000001,0.20342000000000002,0.7265,1.12,0.73,1.3368993979,1.85744,0.07342,1.8588904890000002,0.6974400000000001,0.20342000000000002,0.7265,1.16,-0.13,1.167261753
2019-07-05 19:30:00,1.81704,0.7987200000000001,1.9848395401,0.40704,0.11872,0.424,1.4100000000000001,0.68,1.5654072952,1.8070400000000002,-0.01128,1.807075206,0.40704,0.11872,0.424,1.4,-0.13,1.4060227593999999
2019-07-05 20:00:00,1.784,0.7195,1.9236258082000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.58,0.66,1.7123083834,1.744,-0.1105,1.7474971388,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.54,-0.17,1.5493547044
2019-07-05 20:30:00,1.69088,0.36234000000000005,1.7292673159,0.11088,0.03234,0.1155,1.58,0.33,1.6140941732,1.69088,0.12234,1.6953000472,0.11088,0.03234,0.1155,1.58,0.09,1.5825612152000001
2019-07-05 21:00:00,1.6382400000000001,0.19282000000000002,1.6495483776,0.07824,0.022820000000000003,0.0815,1.56,0.17,1.5692354826,1.6582400000000002,0.18282,1.6682874602000002,0.07824,0.022820000000000003,0.0815,1.58,0.16,1.5880806025
2019-07-05 21:30:00,1.62512,0.18316000000000002,1.6354090008000002,0.04512,0.013160000000000002,0.047,1.58,0.17,1.5891192529,1.62512,0.17316,1.6343192467,0.04512,0.013160000000000002,0.047,1.58,0.16,1.5880806025
2019-07-05 22:00:00,1.5712000000000002,0.1991,1.5837645816,0.031200000000000002,0.0091,0.0325,1.54,0.19,1.5516765127,1.5912000000000002,0.18910000000000002,1.6023970325999999,0.031200000000000002,0.0091,0.0325,1.56,0.18,1.5703502794
2019-07-05 22:30:00,1.58976,0.20868,1.6033977048999999,0.02976,0.00868,0.031,1.56,0.2,1.5727682601000001,1.59976,0.18868000000000001,1.6108482858,0.02976,0.00868,0.031,1.57,0.18,1.5802847844999999
2019-07-05 23:00:00,1.5392800000000002,0.20854000000000003,1.5533421548000002,0.029280000000000004,0.00854,0.030500000000000003,1.51,0.2,1.5231874474,1.54928,0.18854,1.5607100467000001,0.029280000000000004,0.00854,0.030500000000000003,1.52,0.18,1.5306207890999999
2019-07-05 23:30:00,1.4597600000000002,0.27868000000000004,1.486123077,0.02976,0.00868,0.031,1.43,0.27,1.4552662987,1.4597600000000002,0.10868000000000001,1.4638000547,0.02976,0.00868,0.031,1.43,0.1,1.4334922393
2019-07-06 00:00:00,1.3997600000000001,0.19868000000000002,1.4137898712,0.02976,0.00868,0.031,1.37,0.19,1.3831124322,1.3997600000000001,0.14868,1.4076341144,0.02976,0.00868,0.031,1.37,0.14,1.3771347066000001
2019-07-06 00:30:00,1.33592,0.19756,1.3504488883,0.025920000000000002,0.007560000000000001,0.027,1.31,0.19,1.3237069162,1.34592,0.17756000000000002,1.3575817471,0.025920000000000002,0.007560000000000001,0.027,1.32,0.17,1.3309019498
2019-07-06 01:00:00,1.3078400000000001,0.17812000000000003,1.3199137093,0.027840000000000004,0.00812,0.029,1.28,0.17,1.2912397144,1.3078400000000001,0.17812000000000003,1.3199137093,0.027840000000000004,0.00812,0.029,1.28,0.17,1.2912397144
2019-07-06 01:30:00,1.3364,0.1777,1.3481625458,0.0264,0.0077,0.0275,1.31,0.17,1.3209844814,1.3564,0.1777,1.3679905884,0.0264,0.0077,0.0275,1.33,0.17,1.3408206442
2019-07-06 02:00:00,1.41832,0.19826000000000002,1.4321098596000001,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.19,1.4029255148,1.42832,0.17826,1.4394007955,0.02832,0.00826,0.029500000000000002,1.4,0.17,1.4102836594000001
2019-07-06 02:30:00,1.40928,0.19854000000000002,1.4231964903,0.029280000000000004,0.00854,0.030500000000000003,1.38,0.19,1.3930183057,1.41928,0.17854,1.4304657458,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,0.17,1.4003570973000001
2019-07-06 03:00:00,1.3712,0.3391,1.4125077876,0.031200000000000002,0.0091,0.0325,1.34,0.33,1.3800362314,1.3412,-0.0009000000000000001,1.341200302,0.031200000000000002,0.0091,0.0325,1.31,-0.01,1.3100381674000001
2019-07-06 03:30:00,1.35264,0.16952,1.3632211853,0.03264,0.00952,0.034,1.32,0.16,1.3296616111000001,1.36264,0.15952000000000002,1.37194548,0.03264,0.00952,0.034,1.33,0.15,1.3384319183
2019-07-06 04:00:00,1.3712,0.1691,1.3815875832,0.031200000000000002,0.0091,0.0325,1.34,0.16,1.3495184326,1.3812,0.15910000000000002,1.3903331435,0.031200000000000002,0.0091,0.0325,1.35,0.15,1.3583077707
2019-07-06 04:30:00,1.36928,0.17854,1.3808708303000001,0.029280000000000004,0.00854,0.030500000000000003,1.34,0.17,1.3507405376000001,1.37928,0.16854000000000002,1.3895391502,0.029280000000000004,0.00854,0.030500000000000003,1.35,0.16,1.3594484176
2019-07-06 05:00:00,1.3388,0.1884,1.3519911242,0.028800000000000003,0.008400000000000001,0.03,1.31,0.18,1.3223085873,1.3488,0.1784,1.3605469488,0.028800000000000003,0.008400000000000001,0.03,1.32,0.17,1.3309019498
2019-07-06 05:30:00,1.31928,0.21854,1.3372581837,0.029280000000000004,0.00854,0.030500000000000003,1.29,0.21,1.3069812546000001,1.32928,0.20854000000000003,1.3455386468000001,0.029280000000000004,0.00854,0.030500000000000003,1.3,0.2,1.3152946438
2019-07-06 06:00:00,1.3644,0.23170000000000002,1.3839336147,0.07440000000000001,0.0217,0.0775,1.29,0.21,1.3069812546000001,1.3744,0.2217,1.3921660282000001,0.07440000000000001,0.0217,0.0775,1.3,0.2,1.3152946438
2019-07-06 06:30:00,1.4124,0.2657,1.4371743979,0.12240000000000001,0.0357,0.1275,1.29,0.23,1.3103434664,1.4424000000000001,0.25570000000000004,1.4648891596,0.12240000000000001,0.0357,0.1275,1.32,0.22,1.3382077567000001
2019-07-06 07:00:00,1.53544,0.28242,1.561197313,0.14544,0.042420000000000006,0.1515,1.3900000000000001,0.24,1.4105672618,1.5654400000000002,0.28242,1.5907116175,0.14544,0.042420000000000006,0.1515,1.42,0.24,1.4401388822
2019-07-06 07:30:00,1.6626400000000001,0.35952,1.7010662539,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3900000000000001,0.28,1.4179210133,1.7226400000000002,0.36952,1.7618267792000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.45,0.29,1.4787156589000001
2019-07-06 08:00:00,1.7596,0.4728,1.8220131723000002,0.24960000000000002,0.0728,0.26,1.51,0.4,1.5620819441,1.7896,0.3628,1.8260043812000002,0.24960000000000002,0.0728,0.26,1.54,0.29,1.5670673247
2019-07-06 08:30:00,1.9808,0.4269,2.0262803977,0.1608,0.046900000000000004,0.1675,1.82,0.38,1.8592471595000002,2.0208,0.4269,2.0653997797,0.1608,0.046900000000000004,0.1675,1.8599999999999999,0.38,1.8984203960000001
2019-07-06 09:00:00,1.98744,0.48092,2.0447987187,0.27744,0.08092,0.289,1.71,0.4,1.7561605849,2.03744,0.48092,2.0934291963,0.27744,0.08092,0.289,1.76,0.4,1.8048822676
