Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-06 09:30:00,1.96496,0.40978000000000003,2.0072337806,0.20496,0.05978000000000001,0.21350000000000002,1.76,0.35000000000000003,1.7944637082,2.02496,0.41978000000000004,2.0680131165,0.20496,0.05978000000000001,0.21350000000000002,1.82,0.36,1.8552627846
2019-07-06 10:00:00,1.98976,0.44618,2.0391717559,0.32976000000000005,0.09618,0.3435,1.6600000000000001,0.35000000000000003,1.6964963896,2.04976,0.46618000000000004,2.1021036725,0.32976000000000005,0.09618,0.3435,1.72,0.37,1.7593464696
2019-07-06 10:30:00,1.9148,0.47390000000000004,1.9725719885,0.4248,0.12390000000000001,0.4425,1.49,0.35000000000000003,1.5305554547,2.0048,0.4939,2.0647421752,0.4248,0.12390000000000001,0.4425,1.58,0.37,1.6227445887
2019-07-06 11:00:00,1.90792,0.46606000000000003,1.9640190044999999,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.51,0.35000000000000003,1.5500322576999999,1.95792,0.47606000000000004,2.0149649749,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.56,0.36,1.6009996877
2019-07-06 11:30:00,1.8278400000000001,0.43312000000000006,1.878454684,0.38784,0.11312000000000001,0.404,1.44,0.32,1.4751271132000001,1.8878400000000002,0.44312,1.9391480604,0.38784,0.11312000000000001,0.404,1.5,0.33,1.5358710883
2019-07-06 12:00:00,1.8582400000000001,0.45032000000000005,1.9120261504,0.37824,0.11032000000000002,0.394,1.48,0.34,1.5185519418,1.93824,0.47032,1.9944861995,0.37824,0.11032000000000002,0.394,1.56,0.36,1.6009996877
2019-07-06 12:30:00,1.89768,0.39224000000000003,1.9377929714,0.24768,0.07224000000000001,0.258,1.65,0.32,1.6807438828999999,1.94768,0.40224000000000004,1.9887821399,0.24768,0.07224000000000001,0.258,1.7000000000000002,0.33,1.7317332358000002
2019-07-06 13:00:00,1.88416,0.45538000000000006,1.9384091028000001,0.46416,0.13538,0.48350000000000004,1.42,0.32,1.4556098378,1.94416,0.46538,1.9990839527,0.46416,0.13538,0.48350000000000004,1.48,0.33,1.5163442881
2019-07-06 13:30:00,1.7634400000000001,0.9164200000000001,1.987346535,0.91344,0.26642000000000005,0.9515,0.85,0.65,1.070046728,1.8834400000000002,0.68642,2.0046243164,0.91344,0.26642000000000005,0.9515,0.97,0.42,1.0570241246
2019-07-06 14:00:00,1.80592,0.6825600000000001,1.9306048793000001,0.62592,0.18256000000000003,0.652,1.18,0.5,1.2815615475,1.89592,0.50256,1.9613972571,0.62592,0.18256000000000003,0.652,1.27,0.32,1.3096946209
2019-07-06 14:30:00,1.89064,0.54352,1.9672146807000002,0.80064,0.23352,0.834,1.09,0.31,1.1332254851,2.00064,0.58352,2.084,0.80064,0.23352,0.834,1.2,0.35000000000000003,1.25
2019-07-06 15:00:00,1.8430400000000002,0.71672,1.9774943742,1.2230400000000001,0.35672000000000004,1.274,0.62,0.36,0.7169379332,1.86304,0.7567200000000001,2.010856335,1.2230400000000001,0.35672000000000004,1.274,0.64,0.4,0.7547184906000001
2019-07-06 15:30:00,1.74592,0.97006,1.9973114554,0.9259200000000001,0.27006,0.9645,0.8200000000000001,0.7000000000000001,1.0781465578,1.7959200000000002,0.22006,1.8093521078,0.9259200000000001,0.27006,0.9645,0.87,-0.05,0.8714355972000001
2019-07-06 16:00:00,1.78288,0.9433400000000001,2.0170650584,0.66288,0.19334,0.6905,1.12,0.75,1.3479243302000001,1.79288,0.06334000000000001,1.7939985089000001,0.66288,0.19334,0.6905,1.13,-0.13,1.1374532957
2019-07-06 16:30:00,1.8447200000000001,1.11346,2.1547122894,1.0747200000000001,0.31346,1.1195,0.77,0.8,1.1103603019,1.8447200000000001,0.23346000000000003,1.8594341747,1.0747200000000001,0.31346,1.1195,0.77,-0.08,0.7741446893
2019-07-06 17:00:00,1.7916,1.2213,2.1682721808,1.3416000000000001,0.39130000000000004,1.3975,0.45,0.8300000000000001,0.9441398202,1.9116,0.5213,1.9814056248,1.3416000000000001,0.39130000000000004,1.3975,0.5700000000000001,0.13,0.5846366393
2019-07-06 17:30:00,1.8078400000000001,1.04062,2.085947135,0.9278400000000001,0.27062,0.9665,0.88,0.77,1.1693160394,1.85784,0.13062,1.8624261193,0.9278400000000001,0.27062,0.9665,0.93,-0.14,0.9404786016000001
2019-07-06 18:00:00,1.7488000000000001,0.9734,2.0014517231,0.8688,0.2534,0.905,0.88,0.72,1.1370136323,1.7988,0.09340000000000001,1.8012231955,0.8688,0.2534,0.905,0.93,-0.16,0.9436630755000001
2019-07-06 18:30:00,1.69656,1.03108,1.9853064751,1.06656,0.31108,1.111,0.63,0.72,0.9567131231,1.7865600000000001,0.15108000000000002,1.7929366413999999,1.06656,0.31108,1.111,0.72,-0.16,0.7375635566000001
2019-07-06 19:00:00,1.67216,0.6743800000000001,1.8030273015,0.63216,0.18438000000000002,0.6585000000000001,1.04,0.49,1.1496521213,1.7421600000000002,0.21438000000000001,1.7553006153,0.63216,0.18438000000000002,0.6585000000000001,1.11,0.03,1.1104053314
2019-07-06 19:30:00,1.66704,0.34872000000000003,1.7031230138,0.40704,0.11872,0.424,1.26,0.23,1.2808200498,1.75704,0.36872000000000005,1.7953116721,0.40704,0.11872,0.424,1.35,0.25,1.3729530218
2019-07-06 20:00:00,1.65008,0.28544,1.6745865161,0.19008000000000003,0.05544,0.198,1.46,0.23,1.4780054127,1.69008,0.27544,1.7123777621,0.19008000000000003,0.05544,0.198,1.5,0.22,1.5160474927
2019-07-06 20:30:00,1.64472,0.26346,1.6656875607,0.11472,0.033460000000000004,0.11950000000000001,1.53,0.23,1.5471910031,1.66472,0.19346000000000002,1.6759234619,0.11472,0.033460000000000004,0.11950000000000001,1.55,0.16,1.5582361824
2019-07-06 21:00:00,1.6093600000000001,0.22898000000000002,1.6255680392,0.09936,0.028980000000000002,0.10350000000000001,1.51,0.2,1.5231874474,1.6293600000000001,0.21898,1.6440092001000002,0.09936,0.028980000000000002,0.10350000000000001,1.53,0.19,1.5417522499
2019-07-06 21:30:00,1.5694400000000002,0.23442000000000002,1.5868505443,0.049440000000000005,0.01442,0.051500000000000004,1.52,0.22,1.5358385332,1.57944,0.20442000000000002,1.5926136537,0.049440000000000005,0.01442,0.051500000000000004,1.53,0.19,1.5417522499
2019-07-06 22:00:00,1.53264,0.17952,1.5431178827,0.03264,0.00952,0.034,1.5,0.17,1.5096025967,1.55264,0.16952,1.5618668317000002,0.03264,0.00952,0.034,1.52,0.16,1.528397854
2019-07-06 22:30:00,1.52928,0.16854000000000002,1.5385392585000002,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.16,1.5085091979,1.54928,0.14854,1.5563844801,0.029280000000000004,0.00854,0.030500000000000003,1.52,0.14,1.5264337522
2019-07-06 23:00:00,1.51976,0.16868000000000002,1.5290923452,0.02976,0.00868,0.031,1.49,0.16,1.4985659812,1.52976,0.15868000000000002,1.537967815,0.02976,0.00868,0.031,1.5,0.15,1.5074813432
2019-07-06 23:30:00,1.45024,0.16882000000000003,1.460032962,0.030240000000000003,0.008820000000000001,0.0315,1.42,0.16,1.4289856542,1.46024,0.15882000000000002,1.4688514731,0.030240000000000003,0.008820000000000001,0.0315,1.43,0.15,1.4378456106
2019-07-07 00:00:00,1.36928,0.16854000000000002,1.3796135147,0.029280000000000004,0.00854,0.030500000000000003,1.34,0.16,1.3495184326,1.38928,0.15854000000000001,1.3982967675,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,0.15,1.3682470537
2019-07-07 00:30:00,1.31592,0.16756000000000001,1.3265450614,0.025920000000000002,0.007560000000000001,0.027,1.29,0.16,1.2998846103,1.33592,0.14756000000000002,1.3440447165,0.025920000000000002,0.007560000000000001,0.027,1.31,0.14,1.3174596768
2019-07-07 01:00:00,1.30592,0.16756000000000001,1.3166257631,0.025920000000000002,0.007560000000000001,0.027,1.28,0.16,1.2899612397,1.31592,0.15756,1.3253190559,0.025920000000000002,0.007560000000000001,0.027,1.29,0.15,1.2986916493
2019-07-07 01:30:00,1.31688,0.16784000000000002,1.3275327491,0.02688,0.007840000000000001,0.028,1.29,0.16,1.2998846103,1.33688,0.15784,1.3461655173,0.02688,0.007840000000000001,0.028,1.31,0.15,1.3185598204
2019-07-07 02:00:00,1.35688,0.14784,1.3649102535,0.02688,0.007840000000000001,0.028,1.33,0.14,1.3373481221999999,1.37688,0.15784,1.3858975431,0.02688,0.007840000000000001,0.028,1.35,0.15,1.3583077707
2019-07-07 02:30:00,1.34688,0.14784,1.35496952,0.02688,0.007840000000000001,0.028,1.32,0.14,1.3274034805000001,1.35688,0.14784,1.3649102535,0.02688,0.007840000000000001,0.028,1.33,0.14,1.3373481221999999
2019-07-07 03:00:00,1.31592,0.14756000000000002,1.3241674365,0.025920000000000002,0.007560000000000001,0.027,1.29,0.14,1.2975746607,1.33592,0.18756,1.3490222385,0.025920000000000002,0.007560000000000001,0.027,1.31,0.18,1.3223085873
2019-07-07 03:30:00,1.3064,0.1477,1.3147228795,0.0264,0.0077,0.0275,1.28,0.14,1.2876334882,1.3164,0.1477,1.3246600507,0.0264,0.0077,0.0275,1.29,0.14,1.2975746607
2019-07-07 04:00:00,1.30688,0.14784,1.3152155717,0.02688,0.007840000000000001,0.028,1.28,0.14,1.2876334882,1.31688,0.14784,1.3251526704,0.02688,0.007840000000000001,0.028,1.29,0.14,1.2975746607
2019-07-07 04:30:00,1.2964,0.1477,1.3047866684,0.0264,0.0077,0.0275,1.27,0.14,1.2776932339,1.3064,0.1477,1.3147228795,0.0264,0.0077,0.0275,1.28,0.14,1.2876334882
2019-07-07 05:00:00,1.2964,0.4777,1.3816114685,0.0264,0.0077,0.0275,1.27,0.47000000000000003,1.3541787179,1.2564,-0.38230000000000003,1.3132761515,0.0264,0.0077,0.0275,1.23,-0.39,1.2903487901
2019-07-07 05:30:00,1.29088,0.54484,1.4011501704,0.05088,0.01484,0.053,1.24,0.53,1.3485177046999999,1.21088,-0.37516000000000005,1.2676653344,0.05088,0.01484,0.053,1.16,-0.39,1.2238055401
2019-07-07 06:00:00,1.2828,0.4929,1.3742366063,0.11280000000000001,0.0329,0.11750000000000001,1.17,0.46,1.2571793826,1.2728,-0.29710000000000003,1.3070150152,0.11280000000000001,0.0329,0.11750000000000001,1.16,-0.33,1.2060265337
2019-07-07 06:30:00,1.3069600000000001,0.18578000000000003,1.3200979698,0.15696000000000002,0.04578,0.1635,1.15,0.14,1.158490397,1.33696,0.18578000000000003,1.3498060046,0.15696000000000002,0.04578,0.1635,1.18,0.14,1.1882760622
2019-07-07 07:00:00,1.38288,0.26834,1.4086743591,0.30288000000000004,0.08834,0.3155,1.08,0.18,1.0948972555,1.41288,0.26834,1.4381363809,0.30288000000000004,0.08834,0.3155,1.11,0.18,1.1244998888
2019-07-07 07:30:00,1.498,0.3965,1.5495858318,0.468,0.1365,0.48750000000000004,1.03,0.26,1.0623088063,1.5779999999999998,0.3765,1.6222935154,0.468,0.1365,0.48750000000000004,1.11,0.24,1.1356495938
2019-07-07 08:00:00,1.51912,0.42766000000000004,1.5781693984,0.60912,0.17766,0.6345000000000001,0.91,0.25,0.9437160590000001,1.72912,0.49766000000000005,1.7993113822,0.60912,0.17766,0.6345000000000001,1.12,0.32,1.1648175823
2019-07-07 08:30:00,1.59584,0.65712,1.7258366086999999,1.15584,0.33712000000000003,1.204,0.44,0.32,0.5440588203,1.8058400000000001,0.7371200000000001,1.950488144,1.15584,0.33712000000000003,1.204,0.65,0.4,0.7632168761
2019-07-07 09:00:00,1.5164,0.7652,1.6985287751,1.5264,0.44520000000000004,1.5899999999999999,-0.01,0.32,0.3201562119,1.7964,0.8652000000000001,1.9938966874,1.5264,0.44520000000000004,1.5899999999999999,0.27,0.42,0.4992995093
2019-07-07 09:30:00,1.4895200000000002,0.84486,1.7124421887999999,1.7995200000000002,0.52486,1.8745,-0.31,0.32,0.4455333882,1.86952,0.94486,2.0947232395,1.7995200000000002,0.52486,1.8745,0.07,0.42,0.42579337710000004
2019-07-07 10:00:00,1.55944,1.30192,2.0314646933,2.02944,0.59192,2.114,-0.47000000000000003,0.71,0.8514693183,1.7994400000000002,0.86192,1.9952168804000001,2.02944,0.59192,2.114,-0.23,0.27,0.354682957
2019-07-07 10:30:00,1.46192,1.13056,1.8480735916,2.16192,0.63056,2.252,-0.7000000000000001,0.5,0.8602325267,1.8119200000000002,1.19056,2.1680607003,2.16192,0.63056,2.252,-0.35000000000000003,0.56,0.6603786792
2019-07-07 11:00:00,1.36048,0.79264,1.5745424732000002,1.6204800000000001,0.47264000000000006,1.6880000000000002,-0.26,0.32,0.41231056260000004,1.9704800000000002,0.9726400000000001,2.1974576219,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.35000000000000003,0.5,0.6103277808
2019-07-07 11:30:00,1.46664,0.9390200000000001,1.741491157,1.9166400000000001,0.5590200000000001,1.9965000000000002,-0.45,0.38,0.5889821729,1.7666400000000002,1.05902,2.0597427631,1.9166400000000001,0.5590200000000001,1.9965000000000002,-0.15,0.5,0.5220153254000001
2019-07-07 12:00:00,1.5450400000000002,0.6952200000000001,1.6942489339,1.35504,0.39522,1.4115,0.19,0.30000000000000004,0.3551056181,1.7550400000000002,0.78522,1.9226897436,1.35504,0.39522,1.4115,0.4,0.39,0.5586591089
2019-07-07 12:30:00,1.588,0.8915000000000001,1.8211304868,1.788,0.5215000000000001,1.8625,-0.2,0.37,0.4205948169,1.6680000000000001,0.9415,1.9153710475999999,1.788,0.5215000000000001,1.8625,-0.12,0.42,0.4368065934
2019-07-07 13:00:00,1.29656,1.12108,1.7140268959,2.50656,0.7310800000000001,2.6109999999999998,-1.21,0.39,1.2712985487,1.70656,1.30108,2.1459627676,2.50656,0.7310800000000001,2.6109999999999998,-0.8,0.5700000000000001,0.9822932352
2019-07-07 13:30:00,1.23536,1.12698,1.6721836771,2.59536,0.7569800000000001,2.7035,-1.3599999999999999,0.37,1.4094325099,1.71536,1.32698,2.1687175588,2.59536,0.7569800000000001,2.7035,-0.88,0.5700000000000001,1.0484750832
2019-07-07 14:00:00,1.3336000000000001,1.0473,1.6956786989000001,2.2536,0.6573,2.3475,-0.92,0.39,0.9992497185,1.5535999999999999,1.1373,1.9253893762,2.2536,0.6573,2.3475,-0.7000000000000001,0.48,0.8487638070000001
2019-07-07 14:30:00,1.4352,1.1661,1.8492128731,2.4552,0.7161000000000001,2.5575,-1.02,0.45,1.1148542506,1.5352000000000001,1.2361,1.9709850963000002,2.4552,0.7161000000000001,2.5575,-0.92,0.52,1.0567875851
2019-07-07 15:00:00,1.19568,0.9337400000000001,1.5170764813000002,2.03568,0.59374,2.1205,-0.84,0.34,0.9062008607,1.75568,1.14374,2.0953647534,2.03568,0.59374,2.1205,-0.28,0.55,0.617170965
2019-07-07 15:30:00,1.24872,0.8704600000000001,1.5221702434000002,1.8187200000000001,0.53046,1.8945,-0.5700000000000001,0.34,0.6637017402000001,1.8187200000000001,1.08046,2.1154517839,1.8187200000000001,0.53046,1.8945,0.0,0.55,0.55
2019-07-07 16:00:00,1.53888,0.6538400000000001,1.6720222487,1.17888,0.34384000000000003,1.228,0.36,0.31,0.4750789408,1.7488800000000002,0.7438400000000001,1.9004944620000002,1.17888,0.34384000000000003,1.228,0.5700000000000001,0.4,0.6963476143
2019-07-07 16:30:00,1.6804800000000002,0.6276400000000001,1.7938631497,1.02048,0.29764,1.063,0.66,0.33,0.7379024326,1.80048,0.68764,1.9273237922000002,1.02048,0.29764,1.063,0.78,0.39,0.8720665112
2019-07-07 17:00:00,1.62256,0.8215800000000001,1.818706862,1.10256,0.32158000000000003,1.1485,0.52,0.5,0.7213875519,1.8825600000000002,0.7115800000000001,2.0125551545,1.10256,0.32158000000000003,1.1485,0.78,0.39,0.8720665112
2019-07-07 17:30:00,1.69208,1.12894,2.0341190354,1.40208,0.40894,1.4605000000000001,0.29,0.72,0.7762087348000001,1.9020800000000002,0.5489400000000001,1.9797079204,1.40208,0.40894,1.4605000000000001,0.5,0.14,0.5192301994
2019-07-07 18:00:00,1.6382400000000001,1.07282,1.9582576567,1.27824,0.37282000000000004,1.3315000000000001,0.36,0.7000000000000001,0.7871467462,1.77824,0.5228200000000001,1.8535043162,1.27824,0.37282000000000004,1.3315000000000001,0.5,0.15,0.5220153254000001
2019-07-07 18:30:00,1.66688,0.9853400000000001,1.9363325773,1.04688,0.30534,1.0905,0.62,0.68,0.9202173656,1.68688,0.16534000000000001,1.6949635542,1.04688,0.30534,1.0905,0.64,-0.14,0.6551335742000001
2019-07-07 19:00:00,1.62128,0.69954,1.7657590577,0.8212800000000001,0.23954000000000003,0.8555,0.8,0.46,0.9228217596,1.7012800000000001,0.20954,1.7141355401,0.8212800000000001,0.23954000000000003,0.8555,0.88,-0.03,0.8805112151000001
2019-07-07 19:30:00,1.6352,0.30110000000000003,1.6626906658,0.4152,0.1211,0.4325,1.22,0.18,1.2332072008,1.7152,0.3211,1.7449974928,0.4152,0.1211,0.4325,1.3,0.2,1.3152946438
2019-07-07 20:00:00,1.59928,0.22104000000000001,1.6144829512999999,0.20928000000000002,0.061040000000000004,0.218,1.3900000000000001,0.16,1.3991783303,1.63928,0.22104000000000001,1.6541153526999999,0.20928000000000002,0.061040000000000004,0.218,1.43,0.16,1.4389232084999999
2019-07-07 20:30:00,1.5570400000000002,0.18872000000000003,1.5684351437,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.3900000000000001,0.14,1.3970325694,1.59704,0.18872000000000003,1.6081517341,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.43,0.14,1.4368368035
2019-07-07 21:00:00,1.576,0.168,1.5849290205000002,0.096,0.028,0.1,1.48,0.14,1.4866068747,1.596,0.168,1.6048177467,0.096,0.028,0.1,1.5,0.14,1.5065191668
2019-07-07 21:30:00,1.53328,0.15554,1.5411490032000001,0.05328,0.015540000000000002,0.0555,1.48,0.14,1.4866068747,1.55328,0.15554,1.5610481895000001,0.05328,0.015540000000000002,0.0555,1.5,0.14,1.5065191668
2019-07-07 22:00:00,1.51024,0.33882,1.5477802977000001,0.030240000000000003,0.008820000000000001,0.0315,1.48,0.33,1.5163442881,1.48024,-0.07118000000000001,1.4819504209,0.030240000000000003,0.008820000000000001,0.0315,1.45,-0.08,1.4522052197
2019-07-07 22:30:00,1.55024,0.50882,1.6316071372,0.030240000000000003,0.008820000000000001,0.0315,1.52,0.5,1.6001249951,1.48024,-0.33118000000000003,1.516835736,0.030240000000000003,0.008820000000000001,0.0315,1.45,-0.34,1.4893287078
2019-07-07 23:00:00,1.476,0.48050000000000004,1.5522423296999999,0.036000000000000004,0.0105,0.0375,1.44,0.47000000000000003,1.5147607072,1.4060000000000001,-0.3295,1.4440935738,0.036000000000000004,0.0105,0.0375,1.37,-0.34,1.4115594213
2019-07-07 23:30:00,1.35648,0.15064000000000002,1.3648188158,0.036480000000000005,0.01064,0.038,1.32,0.14,1.3274034805000001,1.3664800000000001,0.15064000000000002,1.3747581606,0.036480000000000005,0.01064,0.038,1.33,0.14,1.3373481221999999
2019-07-08 00:00:00,1.29648,0.22064000000000003,1.3151206789,0.036480000000000005,0.01064,0.038,1.26,0.21,1.2773801314,1.29648,-0.12936,1.302917649,0.036480000000000005,0.01064,0.038,1.26,-0.14,1.2677539193
2019-07-08 00:30:00,1.24832,0.14826,1.2570934134,0.02832,0.00826,0.029500000000000002,1.22,0.14,1.2280065146,1.2683200000000001,0.13826000000000002,1.2758336294000001,0.02832,0.00826,0.029500000000000002,1.24,0.13,1.2467958935
2019-07-08 01:00:00,1.23928,0.14854,1.2481502514,0.029280000000000004,0.00854,0.030500000000000003,1.21,0.14,1.2180722474,1.24928,0.15854000000000001,1.2592995871000001,0.029280000000000004,0.00854,0.030500000000000003,1.22,0.15,1.229186723
2019-07-08 01:30:00,1.27976,0.14868,1.288367727,0.02976,0.00868,0.031,1.25,0.14,1.2578155668,1.28976,0.14868,1.2983014287999999,0.02976,0.00868,0.031,1.26,0.14,1.2677539193
2019-07-08 02:00:00,1.36976,0.14868,1.3778055741,0.02976,0.00868,0.031,1.34,0.14,1.3472935834,1.37976,0.14868,1.3877475995,0.02976,0.00868,0.031,1.35,0.14,1.3572398462
2019-07-08 02:30:00,1.3688,0.1484,1.376820976,0.028800000000000003,0.008400000000000001,0.03,1.34,0.14,1.3472935834,1.3788,0.2084,1.3944604691,0.028800000000000003,0.008400000000000001,0.03,1.35,0.2,1.3647344064
2019-07-08 03:00:00,1.32928,0.14854,1.3375535316,0.029280000000000004,0.00854,0.030500000000000003,1.3,0.14,1.3075167303,1.33928,0.14854,1.3474921336,0.029280000000000004,0.00854,0.030500000000000003,1.31,0.14,1.3174596768
2019-07-08 03:30:00,1.32928,0.14854,1.3375535316,0.029280000000000004,0.00854,0.030500000000000003,1.3,0.14,1.3075167303,1.33928,0.14854,1.3474921336,0.029280000000000004,0.00854,0.030500000000000003,1.31,0.14,1.3174596768
2019-07-08 04:00:00,1.3488,0.1484,1.3569392028,0.028800000000000003,0.008400000000000001,0.03,1.32,0.14,1.3274034805000001,1.3588,0.1484,1.3668796582,0.028800000000000003,0.008400000000000001,0.03,1.33,0.14,1.3373481221999999
2019-07-08 04:30:00,1.34832,0.14826,1.3564467737,0.02832,0.00826,0.029500000000000002,1.32,0.14,1.3274034805000001,1.34832,0.14826,1.3564467737,0.02832,0.00826,0.029500000000000002,1.32,0.14,1.3274034805000001
2019-07-08 05:00:00,1.28784,0.14812,1.2963299734,0.027840000000000004,0.00812,0.029,1.26,0.14,1.2677539193,1.29784,0.14812,1.3062649808,0.027840000000000004,0.00812,0.029,1.27,0.14,1.2776932339
2019-07-08 05:30:00,1.29656,0.15358000000000002,1.3056242377,0.046560000000000004,0.013580000000000002,0.0485,1.25,0.14,1.2578155668,1.30656,0.15358000000000002,1.315555339,0.046560000000000004,0.013580000000000002,0.0485,1.26,0.14,1.2677539193
2019-07-08 06:00:00,1.37288,0.18584,1.385401025,0.12288000000000002,0.035840000000000004,0.128,1.25,0.15,1.2589678312,1.39288,0.18584,1.4052228293,0.12288000000000002,0.035840000000000004,0.128,1.27,0.15,1.2788275881
2019-07-08 06:30:00,1.62376,0.44818,1.6844767288,0.23376000000000002,0.06818,0.24350000000000002,1.3900000000000001,0.38,1.4410065926,1.66376,0.39818000000000003,1.7107438879,0.23376000000000002,0.06818,0.24350000000000002,1.43,0.33,1.4675830471
2019-07-08 07:00:00,1.84088,0.68484,1.9641397608000002,0.53088,0.15484,0.553,1.31,0.53,1.4131525042,1.9308800000000002,0.71484,2.0589545405,0.53088,0.15484,0.553,1.4,0.56,1.5078461459999999
2019-07-08 07:30:00,2.09752,0.7838600000000001,2.2392022352,0.52752,0.15386000000000002,0.5495,1.57,0.63,1.6916855499999999,2.19752,0.7438600000000001,2.320004709,0.52752,0.15386000000000002,0.5495,1.67,0.59,1.7711578134
2019-07-08 08:00:00,2.32088,1.01484,2.5330582702,0.77088,0.22484,0.803,1.55,0.79,1.7397126199000001,2.46088,1.06484,2.6813829641,0.77088,0.22484,0.803,1.69,0.84,1.8872466717
2019-07-08 08:30:00,2.41504,1.23272,2.7114602708,1.17504,0.34272,1.224,1.24,0.89,1.5263354808,2.61504,1.31272,2.9260328091,1.17504,0.34272,1.224,1.44,0.97,1.7362315514
2019-07-08 09:00:00,2.43304,1.38672,2.8004778164,1.4630400000000001,0.42672000000000004,1.524,0.97,0.96,1.3647344064,2.68304,1.47672,3.0625815254,1.4630400000000001,0.42672000000000004,1.524,1.22,1.05,1.6096272861
2019-07-08 09:30:00,2.37384,1.36112,2.7363778979,1.44384,0.42112000000000005,1.504,0.93,0.9400000000000001,1.3223085873,2.63384,1.45112,3.007135248,1.44384,0.42112000000000005,1.504,1.19,1.03,1.5738487856
2019-07-08 10:00:00,2.33472,1.48596,2.7674888618,1.73472,0.5059600000000001,1.807,0.6000000000000001,0.98,1.1490865938,2.61472,1.59596,3.0633068733,1.73472,0.5059600000000001,1.807,0.88,1.09,1.4008925726
2019-07-08 10:30:00,2.37664,1.55652,2.8409808517,1.9766400000000002,0.57652,2.059,0.4,0.98,1.0584894898,2.6166400000000003,1.66652,3.1022723607,1.9766400000000002,0.57652,2.059,0.64,1.09,1.2640015823000001
2019-07-08 11:00:00,2.37784,1.56562,2.8469789339,2.00784,0.58562,2.0915,0.37,0.98,1.0475208828,2.62784,1.69562,3.1274063135,2.00784,0.58562,2.0915,0.62,1.11,1.2714165328
2019-07-08 11:30:00,2.4328,1.4979,2.8569599665,1.9128,0.5579000000000001,1.9925000000000002,0.52,0.9400000000000001,1.0742439202,2.7228,1.6479,3.1826426519,1.9128,0.5579000000000001,1.9925000000000002,0.81,1.09,1.3580132547
2019-07-08 12:00:00,2.42952,1.48486,2.8473455445,1.7995200000000002,0.52486,1.8745,0.63,0.96,1.1482595525,2.66952,1.5948600000000002,3.1096487663,1.7995200000000002,0.52486,1.8745,0.87,1.07,1.3790576493
2019-07-08 12:30:00,2.45688,1.52284,2.8905537532,1.82688,0.5328400000000001,1.903,0.63,0.99,1.1734564329000001,2.66688,1.61284,3.1166491301,1.82688,0.5328400000000001,1.903,0.84,1.08,1.3682105101
2019-07-08 13:00:00,2.28016,1.37838,2.6644063222,1.64016,0.47838,1.7085,0.64,0.9,1.1043550154,2.57016,1.50838,2.9800893695,1.64016,0.47838,1.7085,0.93,1.03,1.3877319626
2019-07-08 13:30:00,2.2284800000000002,1.40914,2.6366263765999998,1.8484800000000001,0.5391400000000001,1.9255,0.38,0.87,0.949368211,2.38848,1.48914,2.8146713218,1.8484800000000001,0.5391400000000001,1.9255,0.54,0.9500000000000001,1.0927488275
2019-07-08 14:00:00,2.1756,1.1983,2.483779026,1.3656000000000001,0.39830000000000004,1.4225,0.81,0.8,1.1384638773,2.4156,1.2883,2.7376705883,1.3656000000000001,0.39830000000000004,1.4225,1.05,0.89,1.3764446956
2019-07-08 14:30:00,2.27392,1.3715600000000001,2.6555393049,1.5139200000000002,0.44156000000000006,1.577,0.76,0.93,1.2010412149,2.50392,1.46156,2.8992711153,1.5139200000000002,0.44156000000000006,1.577,0.99,1.02,1.4214429289
2019-07-08 15:00:00,2.38736,1.27048,2.7043681702,1.16736,0.34048,1.216,1.22,0.93,1.5340469354000001,2.58736,1.3504800000000001,2.9186003495,1.16736,0.34048,1.216,1.42,1.01,1.7425555945000002
2019-07-08 15:30:00,2.3844,1.3117,2.7213820478,1.2744,0.37170000000000003,1.3275000000000001,1.11,0.9400000000000001,1.4545446023,2.6144,1.4017,2.9664541544,1.2744,0.37170000000000003,1.3275000000000001,1.34,1.03,1.6901183391
2019-07-08 16:00:00,2.32704,1.35622,2.6934082219,1.42704,0.41622000000000003,1.4865,0.9,0.9400000000000001,1.3013838788,2.58704,1.45622,2.9687291305,1.42704,0.41622000000000003,1.4865,1.16,1.04,1.5579473675000002
2019-07-08 16:30:00,2.41184,1.25512,2.718878151,1.25184,0.36512000000000006,1.304,1.16,0.89,1.4620875487,2.66184,1.34512,2.9824050697,1.25184,0.36512000000000006,1.304,1.4100000000000001,0.98,1.7171196813
2019-07-08 17:00:00,2.4363200000000003,1.32976,2.7755930536999998,1.33632,0.38976000000000005,1.392,1.1,0.9400000000000001,1.4469277798,2.63632,1.30976,2.9437483588,1.33632,0.38976000000000005,1.392,1.3,0.92,1.5926079241000002
2019-07-08 17:30:00,2.30448,1.07464,2.5427306582,1.04448,0.30464,1.088,1.26,0.77,1.4766516177,2.47448,1.12464,2.7180629868,1.04448,0.30464,1.088,1.43,0.8200000000000001,1.6484234893
2019-07-08 18:00:00,2.2288,0.9609000000000001,2.4271131515,0.9288000000000001,0.27090000000000003,0.9675,1.3,0.6900000000000001,1.4717676447,2.3988,1.0209,2.6070056099,0.9288000000000001,0.27090000000000003,0.9675,1.47,0.75,1.6502727046999999
2019-07-08 18:30:00,2.31984,0.89912,2.4879860128,0.33984000000000003,0.09912000000000001,0.354,1.98,0.8,2.1355093069,2.34984,0.5691200000000001,2.4177769955,0.33984000000000003,0.09912000000000001,0.354,2.01,0.47000000000000003,2.0642189806
2019-07-08 19:00:00,2.2782400000000003,1.05532,2.5107922654,0.25824,0.07532000000000001,0.269,2.02,0.98,2.2451725992,2.2382400000000002,0.28532,2.2563523218,0.25824,0.07532000000000001,0.269,1.98,0.21,1.9911052207000002
2019-07-08 19:30:00,2.28656,1.01858,2.5031703598,0.16656,0.048580000000000005,0.17350000000000002,2.12,0.97,2.331372986,2.23656,0.24858000000000002,2.2503316756,0.16656,0.048580000000000005,0.17350000000000002,2.07,0.2,2.0796393918
2019-07-08 20:00:00,2.2187200000000002,0.9704600000000001,2.4216752569,0.13872,0.04046,0.14450000000000002,2.08,0.93,2.2784424504,2.16872,0.21046,2.178907949,0.13872,0.04046,0.14450000000000002,2.03,0.17,2.0371057901
2019-07-08 20:30:00,2.06384,0.85862,2.2353218672,0.06384000000000001,0.01862,0.0665,2.0,0.84,2.1692394981,1.99384,0.13862000000000002,1.9986529088,0.06384000000000001,0.01862,0.0665,1.9300000000000002,0.12,1.9337269714
2019-07-08 21:00:00,1.93992,0.75456,2.0815019577,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8900000000000001,0.74,2.029704412,1.85992,-0.13544,1.8648448729,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.81,-0.15,1.8162048343000001
2019-07-08 21:30:00,1.79264,0.41952000000000006,1.8410744689,0.03264,0.00952,0.034,1.76,0.41000000000000003,1.8071247881999999,1.77264,0.039520000000000007,1.7730804832,0.03264,0.00952,0.034,1.74,0.03,1.7402586015
2019-07-08 22:00:00,1.7512,0.2291,1.7661223768,0.031200000000000002,0.0091,0.0325,1.72,0.22,1.7340126874,1.7711999999999999,0.21910000000000002,1.7847000448,0.031200000000000002,0.0091,0.0325,1.74,0.21,1.7526266003000002
2019-07-08 22:30:00,1.6707200000000002,0.22896000000000002,1.6863356724,0.030720000000000004,0.008960000000000001,0.032,1.6400000000000001,0.22,1.6546903033,1.6707200000000002,0.15896000000000002,1.6782650565,0.030720000000000004,0.008960000000000001,0.032,1.6400000000000001,0.15,1.6468454694
2019-07-08 23:00:00,1.5983200000000002,0.40826,1.649637248,0.02832,0.00826,0.029500000000000002,1.57,0.4,1.6201543136,1.54832,-0.12174000000000001,1.5530986607,0.02832,0.00826,0.029500000000000002,1.52,-0.13,1.5255490815
2019-07-08 23:30:00,1.4992800000000002,0.19854000000000002,1.5123685563,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.19,1.4822280526,1.5192800000000002,0.18854,1.530934045,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.18,1.500833102
2019-07-09 00:00:00,1.3912,0.1791,1.4026810935,0.031200000000000002,0.0091,0.0325,1.3599999999999999,0.17,1.3705838172,1.4112,0.15910000000000002,1.4201402219,0.031200000000000002,0.0091,0.0325,1.38,0.15,1.3881282362
2019-07-09 00:30:00,1.38928,0.19854000000000002,1.4033948304,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,0.19,1.3732079231,1.40928,0.18854,1.4218359434,0.029280000000000004,0.00854,0.030500000000000003,1.38,0.18,1.3916896206
2019-07-09 01:00:00,1.3678400000000002,0.19812000000000002,1.3821135265,0.027840000000000004,0.00812,0.029,1.34,0.19,1.3534031181000001,1.37784,0.18812,1.3906229539,0.027840000000000004,0.00812,0.029,1.35,0.18,1.3619471355
2019-07-09 01:30:00,1.42784,0.21812,1.4444041678000001,0.027840000000000004,0.00812,0.029,1.4,0.21,1.4156623891,1.43784,0.20812000000000003,1.4528240774,0.027840000000000004,0.00812,0.029,1.4100000000000001,0.2,1.4241137595
2019-07-09 02:00:00,1.4759200000000001,0.20756000000000002,1.4904432227,0.025920000000000002,0.007560000000000001,0.027,1.45,0.2,1.4637281168,1.4859200000000001,0.18756,1.4977105862,0.025920000000000002,0.007560000000000001,0.027,1.46,0.18,1.4710540439
2019-07-09 02:30:00,1.4759200000000001,0.18756,1.4877898373,0.025920000000000002,0.007560000000000001,0.027,1.45,0.18,1.4611296999,1.4859200000000001,0.17756000000000002,1.4964911627,0.025920000000000002,0.007560000000000001,0.027,1.46,0.17,1.4698639393000001
2019-07-09 03:00:00,1.4264000000000001,0.1777,1.437426259,0.0264,0.0077,0.0275,1.4,0.17,1.4102836594000001,1.4364,0.1577,1.445030882,0.0264,0.0077,0.0275,1.4100000000000001,0.15,1.4179562758
2019-07-09 03:30:00,1.4064,0.1777,1.4175818319,0.0264,0.0077,0.0275,1.38,0.17,1.3904315877,1.4163999999999999,0.1577,1.4251520094,0.0264,0.0077,0.0275,1.3900000000000001,0.15,1.3980700984
2019-07-09 04:00:00,1.4264000000000001,0.1877,1.4386967193,0.0264,0.0077,0.0275,1.4,0.18,1.4115239991,1.4364,0.16770000000000002,1.4461563712,0.0264,0.0077,0.0275,1.4100000000000001,0.16,1.4190489773000001
2019-07-09 04:30:00,1.4468800000000002,0.18784,1.4590221383,0.02688,0.007840000000000001,0.028,1.42,0.18,1.4313629868,1.45688,0.18784,1.4689394814,0.02688,0.007840000000000001,0.028,1.43,0.18,1.4412841496
2019-07-09 05:00:00,1.4163999999999999,0.20770000000000002,1.4315475018,0.0264,0.0077,0.0275,1.3900000000000001,0.2,1.4043147795,1.4264000000000001,0.19770000000000001,1.440035503,0.0264,0.0077,0.0275,1.4,0.19,1.4128340313
2019-07-09 05:30:00,1.41784,0.20812000000000003,1.4330332166,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.2,1.4043147795,1.42784,0.19812000000000002,1.4415195455,0.027840000000000004,0.00812,0.029,1.4,0.19,1.4128340313
2019-07-09 06:00:00,1.46232,0.22526000000000002,1.4795681296,0.052320000000000005,0.015260000000000001,0.0545,1.4100000000000001,0.21,1.4255525245,1.48232,0.20526000000000003,1.4964639154000001,0.052320000000000005,0.015260000000000001,0.0545,1.43,0.19,1.4425671561
2019-07-09 06:30:00,1.66072,0.5464600000000001,1.7483161756,0.09072000000000001,0.02646,0.0945,1.57,0.52,1.6538742395,1.6307200000000002,0.016460000000000002,1.6308030690000002,0.09072000000000001,0.02646,0.0945,1.54,-0.01,1.5400324672
2019-07-09 07:00:00,1.86192,0.53556,1.9374133787,0.12192000000000001,0.03556,0.127,1.74,0.5,1.8104143172,1.84192,0.09556,1.8443971915000001,0.12192000000000001,0.03556,0.127,1.72,0.06,1.7210461934999999
2019-07-09 07:30:00,2.138,0.48650000000000004,2.1926527883,0.228,0.0665,0.23750000000000002,1.9100000000000001,0.42,1.9556328899,2.178,0.48650000000000004,2.2316734192,0.228,0.0665,0.23750000000000002,1.9500000000000002,0.42,1.9947180252
2019-07-09 08:00:00,2.46456,0.83508,2.6021941895,0.39456,0.11508000000000002,0.41100000000000003,2.07,0.72,2.1916432191,2.54456,0.7950800000000001,2.665884056,0.39456,0.11508000000000002,0.41100000000000003,2.15,0.68,2.2549722836
2019-07-09 08:30:00,2.73136,0.9724800000000001,2.8993179888,0.35136,0.10248,0.366,2.38,0.87,2.5340284134,2.80136,0.9324800000000001,2.9524797713,0.35136,0.10248,0.366,2.45,0.8300000000000001,2.5867740528
2019-07-09 09:00:00,2.71928,1.04854,2.9144330238,0.5092800000000001,0.14854,0.5305,2.21,0.9,2.3862313383,2.83928,1.08854,3.0407943452,0.5092800000000001,0.14854,0.5305,2.33,0.9400000000000001,2.5124689053
2019-07-09 09:30:00,2.7649600000000003,1.44478,3.1196783568,0.56496,0.16478,0.5885,2.2,1.28,2.5452701232,2.75496,0.63478,2.8271452474,0.56496,0.16478,0.5885,2.19,0.47000000000000003,2.2398660674
2019-07-09 10:00:00,2.6769600000000002,1.50078,3.0689502195,0.7569600000000001,0.22078000000000003,0.7885000000000001,1.92,1.28,2.3075528163,2.69696,0.63078,2.7697430657,0.7569600000000001,0.22078000000000003,0.7885000000000001,1.94,0.41000000000000003,1.9828514821
2019-07-09 10:30:00,2.64432,1.5912600000000001,3.0861848049,0.9643200000000001,0.28126,1.0045,1.6800000000000002,1.31,2.1303755537,2.70432,0.74126,2.8040707997,0.9643200000000001,0.28126,1.0045,1.74,0.46,1.7997777641
2019-07-09 11:00:00,2.63056,1.59058,3.0740511788,1.03056,0.30058,1.0735000000000001,1.6,1.29,2.0552615405,2.7005600000000003,0.76058,2.805620475,1.03056,0.30058,1.0735000000000001,1.67,0.46,1.7321951391
2019-07-09 11:30:00,2.48888,1.68634,3.0063709435,1.35888,0.39634,1.4155,1.13,1.29,1.7149344011,2.74888,1.08634,2.955753009,1.35888,0.39634,1.4155,1.3900000000000001,0.6900000000000001,1.5518376204000002
2019-07-09 12:00:00,2.43896,1.4392800000000001,2.8319697738,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.8300000000000001,0.97,1.276636205,2.68896,1.5392800000000002,3.0983687321,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.08,1.07,1.5202960238
2019-07-09 12:30:00,2.47728,1.18004,2.7439771501,1.09728,0.32004000000000005,1.143,1.38,0.86,1.6260381299,2.76728,1.29004,3.0532018931,1.09728,0.32004000000000005,1.143,1.67,0.97,1.9312690129
2019-07-09 13:00:00,2.3865600000000002,1.20608,2.6740040389,1.18656,0.34608000000000005,1.236,1.2,0.86,1.4763468427,2.66656,1.31608,2.9736524343,1.18656,0.34608000000000005,1.236,1.48,0.97,1.7695479649
2019-07-09 13:30:00,2.306,1.078,2.5455294145,1.056,0.308,1.1,1.25,0.77,1.4681280598,2.536,1.178,2.7962439092,1.056,0.308,1.1,1.48,0.87,1.7167702234000002
2019-07-09 14:00:00,2.27328,1.19554,2.5684855168,1.25328,0.36554000000000003,1.3054999999999999,1.02,0.8300000000000001,1.3150285168,2.50328,1.2855400000000001,2.8140760207,1.25328,0.36554000000000003,1.3054999999999999,1.25,0.92,1.552063143
2019-07-09 14:30:00,2.43264,1.09702,2.668555836,0.81264,0.23702,0.8465,1.62,0.86,1.8341210429,2.60264,1.15702,2.8482328293,0.81264,0.23702,0.8465,1.79,0.92,2.0125854019
2019-07-09 15:00:00,2.53944,1.01442,2.7345572676,0.52944,0.15442,0.5515,2.01,0.86,2.1862525014,2.6294399999999998,1.03442,2.8255936456,0.52944,0.15442,0.5515,2.1,0.88,2.2769277547
2019-07-09 15:30:00,2.58408,1.07494,2.7987435485,0.6340800000000001,0.18494000000000002,0.6605000000000001,1.9500000000000002,0.89,2.1435018078,2.6640800000000002,1.09494,2.8803152345000003,0.6340800000000001,0.18494000000000002,0.6605000000000001,2.03,0.91,2.2246348015
2019-07-09 16:00:00,2.40368,1.29024,2.7280756588,1.30368,0.38024,1.358,1.1,0.91,1.4276203977,2.6036799999999998,1.3602400000000001,2.9375844498,1.30368,0.38024,1.358,1.3,0.98,1.628004914
2019-07-09 16:30:00,2.386,1.1405,2.6445673087,0.996,0.29050000000000004,1.0375,1.3900000000000001,0.85,1.6292943258,2.586,1.2105000000000001,2.8552944244000003,0.996,0.29050000000000004,1.0375,1.5899999999999999,0.92,1.8369812193000001
2019-07-09 17:00:00,2.48992,1.42206,2.8673953773000003,0.8299200000000001,0.24206000000000003,0.8645,1.6600000000000001,1.18,2.0366639389,2.51992,0.6520600000000001,2.6029174113,0.8299200000000001,0.24206000000000003,0.8645,1.69,0.41000000000000003,1.7390227140999999
2019-07-09 17:30:00,2.37344,0.9864200000000001,2.5702610471,0.67344,0.19642,0.7015,1.7000000000000002,0.79,1.8745932892,2.50344,0.9064200000000001,2.6624817464,0.67344,0.19642,0.7015,1.83,0.71,1.9629060090000001
2019-07-09 18:00:00,2.39328,0.86304,2.5441358454,0.59328,0.17304000000000003,0.618,1.8,0.6900000000000001,1.9277188592,2.49328,0.88304,2.6450339884,0.59328,0.17304000000000003,0.618,1.9,0.71,2.0283244316
2019-07-09 18:30:00,2.37736,0.80798,2.5109106415999998,0.50736,0.14798,0.5285000000000001,1.87,0.66,1.9830532015000002,2.46736,0.8379800000000001,2.6057773984,0.50736,0.14798,0.5285000000000001,1.96,0.6900000000000001,2.0779076014
2019-07-09 19:00:00,2.36936,0.7389800000000001,2.4819263184,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.03,0.64,2.1284971223999998,2.43936,0.7489800000000001,2.5517539556,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.1,0.65,2.1982947937
2019-07-09 19:30:00,2.3428,0.6204000000000001,2.423552764,0.1728,0.0504,0.18,2.17,0.5700000000000001,2.2436131574,2.3828,0.6204000000000001,2.4622412554,0.1728,0.0504,0.18,2.21,0.5700000000000001,2.2823233776
2019-07-09 20:00:00,2.1848,0.5364,2.2496835333,0.12480000000000001,0.0364,0.13,2.06,0.5,2.1198113124,2.2148,0.5364,2.2788295241,0.12480000000000001,0.0364,0.13,2.09,0.5,2.1489765006
2019-07-09 20:30:00,2.02304,0.40422,2.0630280294,0.08304,0.024220000000000002,0.08650000000000001,1.94,0.38,1.9768662069,2.04304,0.40422,2.0826440526,0.08304,0.024220000000000002,0.08650000000000001,1.96,0.38,1.9964969321
2019-07-09 21:00:00,1.83464,0.28302000000000005,1.8563416307,0.044640000000000006,0.01302,0.0465,1.79,0.27,1.8102486017000001,1.85464,0.27302000000000004,1.8746278163999999,0.044640000000000006,0.01302,0.0465,1.81,0.26,1.828578683
2019-07-09 21:30:00,1.79216,0.23938,1.808076395,0.03216,0.009380000000000001,0.0335,1.76,0.23,1.7749647884000002,1.81216,0.22938000000000003,1.826619569,0.03216,0.009380000000000001,0.0335,1.78,0.22,1.7935439777000002
2019-07-09 22:00:00,1.73928,0.25854000000000005,1.7583906989,0.029280000000000004,0.00854,0.030500000000000003,1.71,0.25,1.7281782315,1.75928,0.24854,1.7767493492000002,0.029280000000000004,0.00854,0.030500000000000003,1.73,0.24,1.7465680634
2019-07-09 22:30:00,1.6188,0.1884,1.6297263574,0.028800000000000003,0.008400000000000001,0.03,1.5899999999999999,0.18,1.6001562424,1.6388,0.1784,1.6484817257,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,0.17,1.6189502772000002
2019-07-09 23:00:00,1.5188000000000001,0.1884,1.5304404595,0.028800000000000003,0.008400000000000001,0.03,1.49,0.18,1.500833102,1.5388000000000002,0.1784,1.5491068394,0.028800000000000003,0.008400000000000001,0.03,1.51,0.17,1.5195394039
2019-07-09 23:30:00,1.5188000000000001,0.22840000000000002,1.5358775993,0.028800000000000003,0.008400000000000001,0.03,1.49,0.22,1.5061540426,1.5388000000000002,0.2084,1.5528477066000002,0.028800000000000003,0.008400000000000001,0.03,1.51,0.2,1.5231874474
2019-07-10 00:00:00,1.4388,0.22840000000000002,1.4568157056,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.22,1.4270599146,1.4388,0.1184,1.4436633957,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.11,1.4142842713000001
2019-07-10 00:30:00,1.36928,0.17854,1.3808708303000001,0.029280000000000004,0.00854,0.030500000000000003,1.34,0.17,1.3507405376000001,1.37928,0.16854000000000002,1.3895391502,0.029280000000000004,0.00854,0.030500000000000003,1.35,0.16,1.3594484176
2019-07-10 01:00:00,1.3388,0.1584,1.3481379751,0.028800000000000003,0.008400000000000001,0.03,1.31,0.15,1.3185598204,1.3488,0.1484,1.3569392028,0.028800000000000003,0.008400000000000001,0.03,1.32,0.14,1.3274034805000001
2019-07-10 01:30:00,1.42928,0.19854000000000002,1.4430036209,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.19,1.4128340313,1.44928,0.18854,1.4614923366,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.18,1.4313629868
2019-07-10 02:00:00,1.4792800000000002,0.18854,1.4912466764,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.18,1.4611296999,1.4992800000000002,0.18854,1.5110882999,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.18,1.4809794057
2019-07-10 02:30:00,1.4792800000000002,0.17854,1.4900153858,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.17,1.4599315052000001,1.4992800000000002,0.16854000000000002,1.5087233842,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.16,1.4786818454000001
2019-07-10 03:00:00,1.41928,0.17854,1.4304657458,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,0.17,1.4003570973000001,1.42928,0.16854000000000002,1.4391827716,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.16,1.4091131963
2019-07-10 03:30:00,1.38928,0.17854,1.4007053402,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,0.17,1.3705838172,1.40928,0.14854,1.4170865358,0.029280000000000004,0.00854,0.030500000000000003,1.38,0.14,1.3870832708
2019-07-10 04:00:00,1.41928,0.17854,1.4304657458,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,0.17,1.4003570973000001,1.4392800000000001,0.14854,1.4469246871,0.029280000000000004,0.00854,0.030500000000000003,1.4100000000000001,0.14,1.4169333082
2019-07-10 04:30:00,1.4397600000000002,0.18868000000000001,1.4520705906,0.02976,0.00868,0.031,1.4100000000000001,0.18,1.4214429289,1.44976,0.17868,1.4607294753,0.02976,0.00868,0.031,1.42,0.17,1.4301398533
2019-07-10 05:00:00,1.42976,0.18868000000000001,1.4421559555,0.02976,0.00868,0.031,1.4,0.18,1.4115239991,1.4397600000000002,0.17868,1.4508050868,0.02976,0.00868,0.031,1.4100000000000001,0.17,1.4202112519
2019-07-10 05:30:00,1.39704,0.21372000000000002,1.4132929633,0.047040000000000005,0.013720000000000001,0.049,1.35,0.2,1.3647344064,1.40704,0.18372000000000002,1.4189836504,0.047040000000000005,0.013720000000000001,0.049,1.3599999999999999,0.17,1.3705838172
2019-07-10 06:00:00,1.45464,0.24052,1.4743905180999999,0.10464000000000001,0.030520000000000002,0.109,1.35,0.21,1.3662357044,1.47464,0.24052,1.494126166,0.10464000000000001,0.030520000000000002,0.109,1.37,0.21,1.386001443
2019-07-10 06:30:00,1.6232,0.3951,1.6705933826,0.2232,0.0651,0.2325,1.4,0.33,1.4383671298,1.6532,0.3351,1.6868201594,0.2232,0.0651,0.2325,1.43,0.27,1.4552662987
2019-07-10 07:00:00,1.9668,0.9924000000000001,2.2029888788,0.3168,0.09240000000000001,0.33,1.65,0.9,1.8794946129,1.9468,0.28240000000000004,1.9671756404,0.3168,0.09240000000000001,0.33,1.63,0.19,1.6410362580000002
2019-07-10 07:30:00,2.26544,0.8049200000000001,2.4041868896,0.32544,0.09492,0.339,1.94,0.71,2.065841233,2.32544,0.74492,2.4418388563,0.32544,0.09492,0.339,2.0,0.65,2.1029740845
2019-07-10 08:00:00,2.46256,1.00158,2.658451476,0.62256,0.18158000000000002,0.6485000000000001,1.8399999999999999,0.8200000000000001,2.0144478152,2.57256,0.9915800000000001,2.7570447675,0.62256,0.18158000000000002,0.6485000000000001,1.9500000000000002,0.81,2.1115397226
2019-07-10 08:30:00,2.62496,1.08978,2.8421884966,0.68496,0.19978,0.7135,1.94,0.89,2.1344085832,2.75496,1.12978,2.9776177475,0.68496,0.19978,0.7135,2.07,0.93,2.2693170779000003
2019-07-10 09:00:00,2.7972,1.3946,3.1255778666,0.4272,0.1246,0.445,2.37,1.27,2.6888287413,2.7972,0.6946,2.8821514533,0.4272,0.1246,0.445,2.37,0.5700000000000001,2.4375807679
2019-07-10 09:30:00,2.74184,1.41012,3.0832004476,0.6518400000000001,0.19012,0.679,2.09,1.22,2.4200206611,2.8018400000000003,0.8701200000000001,2.9338398388,0.6518400000000001,0.19012,0.679,2.15,0.68,2.2549722836
2019-07-10 10:00:00,2.45488,1.32684,2.79050895,1.3948800000000001,0.40684000000000003,1.453,1.06,0.92,1.4035668848,2.65488,1.41684,3.0092895175,1.3948800000000001,0.40684000000000003,1.453,1.26,1.01,1.6148374531
2019-07-10 10:30:00,2.29368,1.5852400000000002,2.7881810917000003,1.42368,0.41524000000000005,1.483,0.87,1.17,1.4580123456,2.55368,1.07524,2.7708162335,1.42368,0.41524000000000005,1.483,1.13,0.66,1.3086252328
2019-07-10 11:00:00,2.39584,1.38212,2.7659184731,1.03584,0.30212,1.079,1.3599999999999999,1.08,1.7366634677000001,2.59584,0.89212,2.7448612715,1.03584,0.30212,1.079,1.56,0.59,1.6678429182999999
2019-07-10 11:30:00,2.38184,1.20512,2.6693587245,1.25184,0.36512000000000006,1.304,1.13,0.84,1.408012784,2.7218400000000003,1.31512,3.0229048281,1.25184,0.36512000000000006,1.304,1.47,0.9500000000000001,1.750257124
2019-07-10 12:00:00,2.37152,1.54086,2.8281366038,1.99152,0.58086,2.0745,0.38,0.96,1.0324727599,2.76152,1.67086,3.2276564021,1.99152,0.58086,2.0745,0.77,1.09,1.3345411195999999
2019-07-10 12:30:00,2.348,1.6015000000000001,2.8421657675,2.028,0.5915,2.1125,0.32,1.01,1.059481005,2.608,1.5915,3.0552473304,2.028,0.5915,2.1125,0.58,1.0,1.1560276812999999
2019-07-10 13:00:00,2.08952,1.20236,2.4107599217,1.37952,0.40236000000000005,1.437,0.71,0.8,1.0696261029,2.35952,1.10236,2.6043295106,1.37952,0.40236000000000005,1.437,0.98,0.7000000000000001,1.2043255374
2019-07-10 13:30:00,1.88968,1.39574,2.3492510828,2.17968,0.6357400000000001,2.2705,-0.29,0.76,0.8134494453000001,2.25968,1.50574,2.7154017474,2.17968,0.6357400000000001,2.2705,0.08,0.87,0.8736704184
2019-07-10 14:00:00,2.04784,1.22312,2.3853031673,1.58784,0.46312000000000003,1.654,0.46,0.76,0.8883692926000001,2.42784,1.36312,2.7843317331,1.58784,0.46312000000000003,1.654,0.84,0.9,1.2310970717
2019-07-10 14:30:00,2.26336,1.14598,2.5369408054,1.08336,0.31598000000000004,1.1285,1.18,0.8300000000000001,1.4426711337,2.63336,1.2759800000000001,2.9262108349,1.08336,0.31598000000000004,1.1285,1.55,0.96,1.8232114524
2019-07-10 15:00:00,2.52768,1.22724,2.8098548361,1.08768,0.31724,1.133,1.44,0.91,1.7034377007,2.62768,1.27724,2.9216509374,1.08768,0.31724,1.133,1.54,0.96,1.8147176089000001
2019-07-10 15:30:00,2.26768,1.6597400000000002,2.8101796117,2.22768,0.6497400000000001,2.3205,0.04,1.01,1.0107917689,2.74768,1.81974,3.2956333306,2.22768,0.6497400000000001,2.3205,0.52,1.17,1.2803515142
2019-07-10 16:00:00,2.36448,1.24714,2.6732234942,1.22448,0.35714,1.2755,1.1400000000000001,0.89,1.4462710673,2.58448,1.32714,2.9053119368,1.22448,0.35714,1.2755,1.3599999999999999,0.97,1.6704789732
2019-07-10 16:30:00,2.40408,1.6174400000000002,2.8975356426000003,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.87,1.17,1.4580123456,2.59408,1.19744,2.8571163084,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.06,0.75,1.2984991336
2019-07-10 17:00:00,2.43592,1.6125600000000002,2.9213106648,1.34592,0.39256,1.4020000000000001,1.09,1.22,1.6360012225,2.49592,0.90256,2.6540970593,1.34592,0.39256,1.4020000000000001,1.15,0.51,1.2580143083
2019-07-10 17:30:00,2.3228,1.4279,2.7265909576,0.9528000000000001,0.27790000000000004,0.9925,1.37,1.15,1.788686669,2.4528,0.7079000000000001,2.5529101531,0.9528000000000001,0.27790000000000004,0.9925,1.5,0.43,1.560416611
2019-07-10 18:00:00,2.40888,1.2613400000000001,2.7191324811,0.51888,0.15134,0.5405,1.8900000000000001,1.11,2.1918485349,2.47888,0.51134,2.5310698627,0.51888,0.15134,0.5405,1.96,0.36,1.9927869931000002
2019-07-10 18:30:00,2.37712,1.27416,2.6970693725,0.5971200000000001,0.17416,0.622,1.78,1.1,2.0924626639,2.38712,0.50416,2.4397785145,0.5971200000000001,0.17416,0.622,1.79,0.33,1.8201648277
2019-07-10 19:00:00,2.30544,1.16992,2.5852981259,0.44544000000000006,0.12992,0.464,1.8599999999999999,1.04,2.1310091506,2.27544,0.37992000000000004,2.3069387508,0.44544000000000006,0.12992,0.464,1.83,0.25,1.8469975636
2019-07-10 19:30:00,2.24152,1.10836,2.5005746939,0.37152,0.10836000000000001,0.387,1.87,1.0,2.1205895407,2.21152,0.32836000000000004,2.2357640752,0.37152,0.10836000000000001,0.387,1.8399999999999999,0.22,1.8531055016
2019-07-10 20:00:00,2.1256,0.8658,2.2951655714,0.22560000000000002,0.0658,0.23500000000000001,1.9,0.8,2.0615528128,2.1056,0.33580000000000004,2.1322084795,0.22560000000000002,0.0658,0.23500000000000001,1.88,0.27,1.8992893408
2019-07-10 20:30:00,1.98576,0.45668000000000003,2.0375964762,0.12576,0.036680000000000004,0.131,1.8599999999999999,0.42,1.9068298298,2.01576,0.45668000000000003,2.0668442128,0.12576,0.036680000000000004,0.131,1.8900000000000001,0.42,1.936104336
2019-07-10 21:00:00,1.84712,0.32666,1.8757822502,0.057120000000000004,0.01666,0.059500000000000004,1.79,0.31,1.8166452598,1.8671200000000001,0.31666000000000005,1.893782102,0.057120000000000004,0.01666,0.059500000000000004,1.81,0.30000000000000004,1.8346934349000001
2019-07-10 21:30:00,1.8016800000000002,0.26924000000000003,1.8216863067,0.03168,0.00924,0.033,1.77,0.26,1.7889941308,1.81168,0.25924,1.8301338202,0.03168,0.00924,0.033,1.78,0.25,1.7974704448
