Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-10 22:00:00,1.78024,0.33882,1.8121957538,0.030240000000000003,0.008820000000000001,0.0315,1.75,0.33,1.7808424972,1.77024,0.09882,1.7729960660000001,0.030240000000000003,0.008820000000000001,0.0315,1.74,0.09,1.7423260315
2019-07-10 22:30:00,1.60168,0.19924000000000003,1.6140245971,0.03168,0.00924,0.033,1.57,0.19,1.5814550262,1.62168,0.15924000000000002,1.6294794874,0.03168,0.00924,0.033,1.5899999999999999,0.15,1.5970597985000001
2019-07-10 23:00:00,1.55072,0.19896000000000003,1.5634313544,0.030720000000000004,0.008960000000000001,0.032,1.52,0.19,1.5318289722,1.5607199999999999,0.17896,1.5709467208999999,0.030720000000000004,0.008960000000000001,0.032,1.53,0.17,1.5394154735
2019-07-10 23:30:00,1.46072,0.19896000000000003,1.4742075838,0.030720000000000004,0.008960000000000001,0.032,1.43,0.19,1.4425671561,1.47072,0.16896000000000003,1.4803934612,0.030720000000000004,0.008960000000000001,0.032,1.44,0.16,1.4488616221
2019-07-11 00:00:00,1.4592800000000001,0.20854000000000003,1.4741055084,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.2,1.4439182802000001,1.46928,0.19854000000000002,1.4826334173,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.19,1.4524806367
2019-07-11 00:30:00,1.40496,0.22728,1.423224789,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.38,0.22,1.3974262056,1.41496,0.21728000000000003,1.4315454586,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3900000000000001,0.21,1.4057738083
2019-07-11 01:00:00,1.35544,0.21742000000000003,1.3727669321,0.02544,0.00742,0.026500000000000003,1.33,0.21,1.3464768843,1.36544,0.15742,1.3744844306,0.02544,0.00742,0.026500000000000003,1.34,0.15,1.3483693856
2019-07-11 01:30:00,1.4202400000000002,0.21882000000000001,1.4369982081,0.030240000000000003,0.008820000000000001,0.0315,1.3900000000000001,0.21,1.4057738083,1.44024,0.20882,1.4552996427,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,0.2,1.4241137595
2019-07-11 02:00:00,1.4792800000000002,0.21854,1.495335765,0.029280000000000004,0.00854,0.030500000000000003,1.45,0.21,1.4651279808,1.48928,0.18854,1.5011669627000002,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.18,1.4710540439
2019-07-11 02:30:00,1.4788000000000001,0.2184,1.4948404597,0.028800000000000003,0.008400000000000001,0.03,1.45,0.21,1.4651279808,1.4988000000000001,0.2084,1.5132190853,0.028800000000000003,0.008400000000000001,0.03,1.47,0.2,1.4835430563
2019-07-11 03:00:00,1.42928,0.20854000000000003,1.4444134623,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.2,1.4142135624,1.4392800000000001,0.18854,1.4515764706,0.029280000000000004,0.00854,0.030500000000000003,1.4100000000000001,0.18,1.4214429289
2019-07-11 03:30:00,1.4288,0.3084,1.4617044845,0.028800000000000003,0.008400000000000001,0.03,1.4,0.30000000000000004,1.4317821063,1.4188,0.0584,1.4200014085000001,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.05,1.3908989899
2019-07-11 04:00:00,1.45072,0.6089600000000001,1.5733470056,0.030720000000000004,0.008960000000000001,0.032,1.42,0.6000000000000001,1.5415576538,1.3607200000000002,-0.30104000000000003,1.3936226175,0.030720000000000004,0.008960000000000001,0.032,1.33,-0.31,1.3656500284
2019-07-11 04:30:00,1.4597600000000002,0.60868,1.5815785153,0.02976,0.00868,0.031,1.43,0.6000000000000001,1.5507740003000001,1.38976,-0.30132000000000003,1.4220501398,0.02976,0.00868,0.031,1.3599999999999999,-0.31,1.3948835077
2019-07-11 05:00:00,1.4597600000000002,0.60868,1.5815785153,0.02976,0.00868,0.031,1.43,0.6000000000000001,1.5507740003000001,1.36976,-0.30132000000000003,1.4025106773,0.02976,0.00868,0.031,1.34,-0.31,1.3753908535
2019-07-11 05:30:00,1.41416,0.6128800000000001,1.5412561111,0.044160000000000005,0.01288,0.046,1.37,0.6000000000000001,1.4956269588,1.33416,-0.29712000000000005,1.3668442486,0.044160000000000005,0.01288,0.046,1.29,-0.31,1.3267252918
2019-07-11 06:00:00,1.48408,0.62744,1.6112648448,0.09408000000000001,0.027440000000000003,0.098,1.3900000000000001,0.6000000000000001,1.5139682956,1.40408,-0.26256,1.4284181461,0.09408000000000001,0.027440000000000003,0.098,1.31,-0.29,1.34171532
2019-07-11 06:30:00,1.5988,0.3709,1.6412581302,0.2088,0.0609,0.2175,1.3900000000000001,0.31,1.4241488686000001,1.6288,0.27090000000000003,1.6511742034,0.2088,0.0609,0.2175,1.42,0.21,1.4354441821
2019-07-11 07:00:00,1.86672,0.47196000000000005,1.925458335,0.24672000000000002,0.07196000000000001,0.257,1.62,0.4,1.6686521507,1.9167200000000002,0.46196000000000004,1.9716040678,0.24672000000000002,0.07196000000000001,0.257,1.67,0.39,1.7149344011
2019-07-11 07:30:00,2.26176,0.8396800000000001,2.4125962779,0.34176,0.09968,0.356,1.92,0.74,2.0576685836,2.31176,0.6996800000000001,2.4153232496,0.34176,0.09968,0.356,1.97,0.6000000000000001,2.0593445559
2019-07-11 08:00:00,2.47992,0.9495600000000001,2.6554975805,0.64992,0.18956,0.677,1.83,0.76,1.9815398053000002,2.57992,0.9795600000000001,2.7596240686,0.64992,0.18956,0.677,1.9300000000000002,0.79,2.085425616
2019-07-11 08:30:00,2.58936,1.18898,2.849290903,0.8193600000000001,0.23898000000000003,0.8535,1.77,0.9500000000000001,2.0088305055,2.71936,1.07898,2.9255968024000003,0.8193600000000001,0.23898000000000003,0.8535,1.9,0.84,2.0774022239
2019-07-11 09:00:00,2.5724,1.7757,3.1257562685,1.3224,0.38570000000000004,1.3775,1.25,1.3900000000000001,1.8693849256,2.7424,0.9857,2.9141657897,1.3224,0.38570000000000004,1.3775,1.42,0.6000000000000001,1.5415576538
2019-07-11 09:30:00,2.4524,1.1107,2.692196176,0.9624,0.2807,1.0025,1.49,0.8300000000000001,1.7055790805000002,2.7024,1.1907,2.953088595,0.9624,0.2807,1.0025,1.74,0.91,1.9635936443
2019-07-11 10:00:00,2.5415200000000002,1.47336,2.9377054992,1.6915200000000001,0.49336,1.762,0.85,0.98,1.2972663566,2.73152,1.56336,3.1472680216,1.6915200000000001,0.49336,1.762,1.04,1.07,1.4921461054
2019-07-11 10:30:00,2.35208,1.47144,2.7744217416,1.3420800000000002,0.39144,1.3980000000000001,1.01,1.08,1.4786818454000001,2.59208,1.11144,2.8203151597,1.3420800000000002,0.39144,1.3980000000000001,1.25,0.72,1.4425324953
2019-07-11 11:00:00,2.43232,1.39526,2.8040918405,1.01232,0.29526,1.0545,1.42,1.1,1.7962182494999999,2.64232,0.9252600000000001,2.7996358781,1.01232,0.29526,1.0545,1.63,0.63,1.7475125178000002
2019-07-11 11:30:00,2.40152,1.37836,2.7689663414,1.57152,0.45836000000000005,1.637,0.8300000000000001,0.92,1.2390722336,2.6615200000000003,1.4783600000000001,3.0445421659,1.57152,0.45836000000000005,1.637,1.09,1.02,1.4928161307
2019-07-11 12:00:00,2.53424,1.26582,2.8327853166,1.25424,0.36582000000000003,1.3065,1.28,0.9,1.5647363995,2.7342400000000002,1.33582,3.0431042457,1.25424,0.36582000000000003,1.3065,1.48,0.97,1.7695479649
2019-07-11 12:30:00,2.45888,1.31884,2.7902383052,1.53888,0.44884,1.603,0.92,0.87,1.2662148317,2.70888,1.40884,3.0533360444,1.53888,0.44884,1.603,1.17,0.96,1.5134397907000001
2019-07-11 13:00:00,2.17824,2.03282,2.9794440169,2.47824,0.72282,2.5815,-0.30000000000000004,1.31,1.3439121995,2.43824,1.41282,2.8179912438,2.47824,0.72282,2.5815,-0.04,0.6900000000000001,0.6911584478
2019-07-11 13:30:00,1.95944,1.9194200000000001,2.7429141893,2.32944,0.67942,2.4265,-0.37,1.24,1.2940247293,2.35944,1.28942,2.6887843071,2.32944,0.67942,2.4265,0.03,0.61,0.6107372594
2019-07-11 14:00:00,2.1904,1.3147,2.5546601046,1.2504,0.3647,1.3025,0.9400000000000001,0.9500000000000001,1.3364505227999999,2.4304,0.9747,2.6185653037,1.2504,0.3647,1.3025,1.18,0.61,1.3283448347
2019-07-11 14:30:00,2.25928,1.20854,2.5622090176,1.22928,0.35854,1.2805,1.03,0.85,1.3354400024,2.51928,1.31854,2.8434696147,1.22928,0.35854,1.2805,1.29,0.96,1.608011194
2019-07-11 15:00:00,2.46768,1.09724,2.7006258904,0.8476800000000001,0.24724000000000002,0.883,1.62,0.85,1.8294534703,2.55768,1.13724,2.7991144671,0.8476800000000001,0.24724000000000002,0.883,1.71,0.89,1.9277447964
2019-07-11 15:30:00,2.4036,1.1948,2.6841833022,1.1136,0.32480000000000003,1.16,1.29,0.87,1.5559562975999999,2.5736,1.2548,2.8632044985,1.1136,0.32480000000000003,1.16,1.46,0.93,1.7310401497
2019-07-11 16:00:00,2.394,1.127,2.6460092592,0.984,0.28700000000000003,1.025,1.4100000000000001,0.84,1.641249524,2.524,1.177,2.7849425488,0.984,0.28700000000000003,1.025,1.54,0.89,1.7786792853
2019-07-11 16:30:00,2.37936,1.13148,2.6346918226,0.9993600000000001,0.29148,1.041,1.38,0.84,1.6155494421,2.4993600000000002,1.18148,2.76454253,0.9993600000000001,0.29148,1.041,1.5,0.89,1.7441616898
2019-07-11 17:00:00,2.35496,1.3422800000000001,2.7106368624,1.34496,0.39228,1.401,1.01,0.9500000000000001,1.3865785228,2.50496,1.25228,2.8005409835,1.34496,0.39228,1.401,1.16,0.86,1.4440221605
2019-07-11 17:30:00,2.1964,1.1552,2.4816647638,1.2864,0.37520000000000003,1.34,0.91,0.78,1.1985407794,2.5164,1.2652,2.8165581833,1.2864,0.37520000000000003,1.34,1.23,0.89,1.5182226451
2019-07-11 18:00:00,2.25432,0.9462600000000001,2.4448653644,0.8443200000000001,0.24626,0.8795000000000001,1.4100000000000001,0.7000000000000001,1.5741982086,2.45432,1.01626,2.6564018992,0.8443200000000001,0.24626,0.8795000000000001,1.6099999999999999,0.77,1.7846568298
2019-07-11 18:30:00,2.24352,1.21186,2.5498993412,0.6235200000000001,0.18186000000000002,0.6495000000000001,1.62,1.03,1.9197135203000002,2.36352,0.5018600000000001,2.4162140323,0.6235200000000001,0.18186000000000002,0.6495000000000001,1.74,0.32,1.7691806013
2019-07-11 19:00:00,2.22408,1.01994,2.4467957516,0.5140800000000001,0.14994000000000002,0.5355,1.71,0.87,1.9185932346,2.25408,0.47994000000000003,2.3046082205,0.5140800000000001,0.14994000000000002,0.5355,1.74,0.33,1.7710166572000001
2019-07-11 19:30:00,2.11032,0.69676,2.2223692312,0.40032,0.11676,0.417,1.71,0.58,1.8056854654,2.20032,0.7267600000000001,2.3172371911000003,0.40032,0.11676,0.417,1.8,0.61,1.9005525512
2019-07-11 20:00:00,2.0268,0.6249,2.1209474887,0.25680000000000003,0.07490000000000001,0.2675,1.77,0.55,1.8534832074,2.0868,0.6449,2.1841772478,0.25680000000000003,0.07490000000000001,0.2675,1.83,0.5700000000000001,1.9167159414000001
2019-07-11 20:30:00,1.9260000000000002,0.5730000000000001,2.0094290234,0.216,0.063,0.225,1.71,0.51,1.784432683,1.956,0.453,2.0077711523,0.216,0.063,0.225,1.74,0.39,1.7831713322
2019-07-11 21:00:00,1.81928,0.40354,1.8634978535000002,0.14928000000000002,0.04354,0.1555,1.67,0.36,1.7083617884,1.84928,0.40354,1.8927971497,0.14928000000000002,0.04354,0.1555,1.7000000000000002,0.36,1.7376996288000002
2019-07-11 21:30:00,1.86528,0.44904000000000005,1.9185688416,0.06528,0.01904,0.068,1.8,0.43,1.850648535,1.88528,0.43904000000000004,1.935726427,0.06528,0.01904,0.068,1.82,0.42,1.8678329690000002
2019-07-11 22:00:00,1.84216,0.48938000000000004,1.9060551540000001,0.03216,0.009380000000000001,0.0335,1.81,0.48,1.8725650857,1.85216,0.41938000000000003,1.8990461421,0.03216,0.009380000000000001,0.0335,1.82,0.41000000000000003,1.8656098199
2019-07-11 22:30:00,1.7812000000000001,0.43910000000000005,1.8345250748000002,0.031200000000000002,0.0091,0.0325,1.75,0.43,1.8020543832,1.8012000000000001,0.41910000000000003,1.8493150758999999,0.031200000000000002,0.0091,0.0325,1.77,0.41000000000000003,1.8168654326
2019-07-11 23:00:00,1.74456,0.5000800000000001,1.8148194401,0.03456,0.01008,0.036000000000000004,1.71,0.49,1.7788198335,1.76456,0.48008000000000006,1.8287013972000001,0.03456,0.01008,0.036000000000000004,1.73,0.47000000000000003,1.7927074496
2019-07-11 23:30:00,1.6512,0.43910000000000005,1.7085872088,0.031200000000000002,0.0091,0.0325,1.62,0.43,1.6760966559,1.6612,0.42910000000000004,1.7157249925,0.031200000000000002,0.0091,0.0325,1.63,0.42,1.6832409216
2019-07-12 00:00:00,1.5588000000000002,0.40840000000000004,1.6114118034,0.028800000000000003,0.008400000000000001,0.03,1.53,0.4,1.5814234095000002,1.5688,0.39840000000000003,1.6185969233000002,0.028800000000000003,0.008400000000000001,0.03,1.54,0.39,1.5886157496000002
2019-07-12 00:30:00,1.4992800000000002,0.39854,1.5513460768,0.029280000000000004,0.00854,0.030500000000000003,1.47,0.39,1.5208550227000002,1.50928,0.38854000000000005,1.5584894770000002,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.38,1.5280052356
2019-07-12 01:00:00,1.4592800000000001,0.35854,1.5026806214000001,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.35000000000000003,1.4722092243,1.46928,0.34854,1.510054254,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.34,1.4795945391
2019-07-12 01:30:00,1.4592800000000001,0.28854,1.4875326719,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.28,1.4571547619,1.46928,0.27854,1.49544918,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.27,1.4650938536
2019-07-12 02:00:00,1.4592800000000001,0.20854000000000003,1.4741055084,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.2,1.4439182802000001,1.46928,0.19854000000000002,1.4826334173,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.19,1.4524806367
2019-07-12 02:30:00,1.44928,0.17854,1.460235957,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.17,1.4301398533,1.4592800000000001,0.16854000000000002,1.4689805479,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.16,1.4389232084999999
2019-07-12 03:00:00,1.44928,0.17854,1.460235957,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.17,1.4301398533,1.4592800000000001,0.16854000000000002,1.4689805479,0.029280000000000004,0.00854,0.030500000000000003,1.43,0.16,1.4389232084999999
2019-07-12 03:30:00,1.41928,0.17854,1.4304657458,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,0.17,1.4003570973000001,1.4392800000000001,0.16854000000000002,1.4491144365,0.029280000000000004,0.00854,0.030500000000000003,1.4100000000000001,0.16,1.4190489773000001
2019-07-12 04:00:00,1.4197600000000001,0.20868,1.435014216,0.02976,0.00868,0.031,1.3900000000000001,0.2,1.4043147795,1.4397600000000002,0.19868000000000002,1.453403798,0.02976,0.00868,0.031,1.4100000000000001,0.19,1.422743828
2019-07-12 04:30:00,1.41024,0.17882,1.4215320784,0.030240000000000003,0.008820000000000001,0.0315,1.38,0.17,1.3904315877,1.43024,0.17882,1.4413754022,0.030240000000000003,0.008820000000000001,0.0315,1.4,0.17,1.4102836594000001
2019-07-12 05:00:00,1.3802400000000001,0.17882,1.3917755027,0.030240000000000003,0.008820000000000001,0.0315,1.35,0.17,1.3606616038000001,1.39024,0.17882,1.4016932082,0.030240000000000003,0.008820000000000001,0.0315,1.3599999999999999,0.17,1.3705838172
2019-07-12 05:30:00,1.41608,0.22344000000000003,1.4335996652,0.04608,0.01344,0.048,1.37,0.21,1.386001443,1.42608,0.20344,1.4405179624,0.04608,0.01344,0.048,1.38,0.19,1.3930183057
2019-07-12 06:00:00,1.4650400000000001,0.24772000000000002,1.4858355898,0.09504000000000001,0.02772,0.099,1.37,0.22,1.3875518008,1.47504,0.24772000000000002,1.4956965601,0.09504000000000001,0.02772,0.099,1.38,0.22,1.3974262056
2019-07-12 06:30:00,1.58136,0.34998,1.6196250955,0.17136,0.049980000000000004,0.17850000000000002,1.4100000000000001,0.30000000000000004,1.4415616532,1.6213600000000001,0.24998,1.6405176774,0.17136,0.049980000000000004,0.17850000000000002,1.45,0.2,1.4637281168
2019-07-12 07:00:00,1.8199200000000002,0.48456000000000005,1.8833234454,0.28992,0.08456000000000001,0.302,1.53,0.4,1.5814234095000002,1.86992,0.42456000000000005,1.9175119296,0.28992,0.08456000000000001,0.302,1.58,0.34,1.6161683081
2019-07-12 07:30:00,2.20576,0.8216800000000001,2.3538341488,0.48576,0.14168,0.506,1.72,0.68,1.8495404835,2.3057600000000003,0.8516800000000001,2.4580252236,0.48576,0.14168,0.506,1.82,0.71,1.9535864455
2019-07-12 08:00:00,2.5167200000000003,1.00696,2.7106914247000002,0.36672000000000005,0.10696000000000001,0.382,2.15,0.9,2.3307724042,2.59672,0.9069600000000001,2.7505510721,0.36672000000000005,0.10696000000000001,0.382,2.23,0.8,2.3691559679
2019-07-12 08:30:00,2.63472,1.16096,2.8791626561,0.6547200000000001,0.19096000000000002,0.682,1.98,0.97,2.2048355948,2.79472,1.21096,3.0457977609,0.6547200000000001,0.19096000000000002,0.682,2.14,1.02,2.3706539182
2019-07-12 09:00:00,2.7072000000000003,1.1196,2.9295794920000002,0.5472,0.15960000000000002,0.5700000000000001,2.16,0.96,2.3637258724,2.8472,1.1696,3.0780695249,0.5472,0.15960000000000002,0.5700000000000001,2.3,1.01,2.511991242
2019-07-12 09:30:00,2.67368,1.09024,2.8874189166,0.5836800000000001,0.17024,0.608,2.09,0.92,2.2835279722,2.78368,1.12024,3.0006352661,0.5836800000000001,0.17024,0.608,2.2,0.9500000000000001,2.3963513933
2019-07-12 10:00:00,2.67776,1.11018,2.8987753017,0.6177600000000001,0.18018,0.6435000000000001,2.06,0.93,2.2601991063,2.73776,1.13018,2.9618637123,0.6177600000000001,0.18018,0.6435000000000001,2.12,0.9500000000000001,2.3231228982
2019-07-12 10:30:00,2.54688,1.44284,2.9271803839,0.8668800000000001,0.25284,0.903,1.6800000000000002,1.19,2.0587617638,2.67688,1.02284,2.8656392306000003,0.8668800000000001,0.25284,0.903,1.81,0.77,1.9669773766
2019-07-12 11:00:00,2.51872,1.81546,3.1048100506,1.45872,0.42546000000000006,1.5195,1.06,1.3900000000000001,1.7480560632,2.63872,1.08546,2.8532554477,1.45872,0.42546000000000006,1.5195,1.18,0.66,1.3520355025
2019-07-12 11:30:00,2.67536,1.4994800000000001,3.0669188773,1.33536,0.38948000000000005,1.391,1.34,1.11,1.7400287354000001,2.73536,1.18948,2.9827934893,1.33536,0.38948000000000005,1.391,1.4,0.8,1.6124515497
2019-07-12 12:00:00,2.46456,1.48508,2.8774152637,1.8345600000000002,0.53508,1.911,0.63,0.9500000000000001,1.1399122773,2.74456,1.55508,3.1545020843,1.8345600000000002,0.53508,1.911,0.91,1.02,1.3669308688
2019-07-12 12:30:00,2.37832,1.80326,2.9846528525,1.8283200000000002,0.5332600000000001,1.9045,0.55,1.27,1.3839797686,2.54832,1.11326,2.7808780358,1.8283200000000002,0.5332600000000001,1.9045,0.72,0.58,0.9245539465
2019-07-12 13:00:00,2.32488,1.60684,2.8261284118,1.3948800000000001,0.40684000000000003,1.453,0.93,1.2,1.5181897115,2.43488,0.8868400000000001,2.5913559771,1.3948800000000001,0.40684000000000003,1.453,1.04,0.48,1.1454256851
2019-07-12 13:30:00,2.31704,1.66622,2.8539382351,1.42704,0.41622000000000003,1.4865,0.89,1.25,1.5344705927,2.46704,0.9462200000000001,2.642275279,1.42704,0.41622000000000003,1.4865,1.04,0.53,1.167261753
2019-07-12 14:00:00,2.41256,1.53658,2.8603363176,0.9825600000000001,0.28658,1.0235,1.43,1.25,1.8993156662000001,2.52256,0.7965800000000001,2.6453447129,0.9825600000000001,0.28658,1.0235,1.54,0.51,1.6222515218
2019-07-12 14:30:00,2.1924,1.6782,2.7609731980000003,1.9824000000000002,0.5782,2.065,0.21,1.1,1.1198660634,2.5824,1.4482,2.9607554779000003,1.9824000000000002,0.5782,2.065,0.6000000000000001,0.87,1.0568348972
2019-07-12 15:00:00,2.24392,1.39906,2.6443422339,1.81392,0.5290600000000001,1.8895,0.43,0.87,0.9704638066000001,2.56392,1.52906,2.9852487752,1.81392,0.5290600000000001,1.8895,0.75,1.0,1.25
2019-07-12 15:30:00,2.1152,1.6561,2.6863987511,2.4552,0.7161000000000001,2.5575,-0.34,0.9400000000000001,0.99959992,2.4252000000000002,1.7761,3.0060150116,2.4552,0.7161000000000001,2.5575,-0.03,1.06,1.0604244433
2019-07-12 16:00:00,2.0292,1.5631,2.5614320702,2.2392,0.6531,2.3325,-0.21,0.91,0.9339164845000001,2.5992,1.6431,3.0749989024,2.2392,0.6531,2.3325,0.36,0.99,1.053422992
2019-07-12 16:30:00,2.13528,1.38154,2.5432407377,1.92528,0.56154,2.0055,0.21,0.8200000000000001,0.8464632302,2.56528,1.52154,2.9825736286,1.92528,0.56154,2.0055,0.64,0.96,1.1537764081
2019-07-12 17:00:00,2.26008,1.29794,2.6062635803000003,1.8100800000000001,0.5279400000000001,1.8855,0.45,0.77,0.8918520057,2.4700800000000003,1.43794,2.8581404182,1.8100800000000001,0.5279400000000001,1.8855,0.66,0.91,1.1241441189
2019-07-12 17:30:00,2.1848,1.1439,2.4661423823,1.3848,0.40390000000000004,1.4425,0.8,0.74,1.0897706181,2.3848000000000003,1.2239,2.6805227569,1.3848,0.40390000000000004,1.4425,1.0,0.8200000000000001,1.2932130528
2019-07-12 18:00:00,2.01224,0.9923200000000001,2.2436151185,1.24224,0.36232000000000003,1.294,0.77,0.63,0.9948869282,2.20224,1.06232,2.4450735776,1.24224,0.36232000000000003,1.294,0.96,0.7000000000000001,1.1881077392
2019-07-12 18:30:00,1.9284,1.0612,2.2011069942,0.7584000000000001,0.2212,0.79,1.17,0.84,1.4403124661,2.0284,0.4212,2.0716698579,0.7584000000000001,0.2212,0.79,1.27,0.2,1.2856515858
2019-07-12 19:00:00,1.7616800000000001,0.59924,1.8608076204000001,0.75168,0.21924000000000002,0.783,1.01,0.38,1.0791200119,1.92168,0.59924,2.0129437647,0.75168,0.21924000000000002,0.783,1.17,0.38,1.2301625909
2019-07-12 19:30:00,1.76416,0.36538000000000004,1.801600136,0.46416,0.13538,0.48350000000000004,1.3,0.23,1.3201893804,1.84416,0.38538000000000006,1.8839967755,0.46416,0.13538,0.48350000000000004,1.38,0.25,1.4024621207
2019-07-12 20:00:00,1.7056,0.32080000000000003,1.7355068424,0.3456,0.1008,0.36,1.3599999999999999,0.22,1.3776792079,1.7756,0.33080000000000004,1.8061517101,0.3456,0.1008,0.36,1.43,0.23,1.4483784036
2019-07-12 20:30:00,1.6708,0.2544,1.6900568038000001,0.22080000000000002,0.0644,0.23,1.45,0.19,1.4623952954,1.7208,0.2544,1.7395033774000002,0.22080000000000002,0.0644,0.23,1.5,0.19,1.5119854497
2019-07-12 21:00:00,1.6776,0.24430000000000002,1.6952947384,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.56,0.21,1.5740711547,1.7076,0.24430000000000002,1.7249870289,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.5899999999999999,0.21,1.6038079686
2019-07-12 21:30:00,1.6551200000000001,0.22316000000000003,1.670096584,0.04512,0.013160000000000002,0.047,1.6099999999999999,0.21,1.6236378907,1.6751200000000002,0.20316,1.6873947375,0.04512,0.013160000000000002,0.047,1.63,0.19,1.6410362580000002
2019-07-12 22:00:00,1.61168,0.18924000000000002,1.6227520451,0.03168,0.00924,0.033,1.58,0.18,1.5902201106,1.63168,0.16924,1.6404334183,0.03168,0.00924,0.033,1.6,0.16,1.6079800994
2019-07-12 22:30:00,1.6012,0.1691,1.6101044221,0.031200000000000002,0.0091,0.0325,1.57,0.16,1.5781318069,1.6212,0.15910000000000002,1.6289881062,0.031200000000000002,0.0091,0.0325,1.5899999999999999,0.15,1.5970597985000001
2019-07-12 23:00:00,1.5512000000000001,0.1691,1.560389775,0.031200000000000002,0.0091,0.0325,1.52,0.16,1.528397854,1.5612,0.1691,1.5703312549000001,0.031200000000000002,0.0091,0.0325,1.53,0.16,1.5383432647
2019-07-12 23:30:00,1.4726400000000002,0.18952000000000002,1.4847849676,0.03264,0.00952,0.034,1.44,0.18,1.4512063947,1.48264,0.17952,1.4934687141,0.03264,0.00952,0.034,1.45,0.17,1.4599315052000001
2019-07-13 00:00:00,1.4155200000000001,0.27036000000000004,1.441107699,0.03552,0.010360000000000001,0.037,1.38,0.26,1.4042791745,1.40552,0.09036000000000001,1.4084215988,0.03552,0.010360000000000001,0.037,1.37,0.08,1.3723337786
2019-07-13 00:30:00,1.3912,0.6091,1.5186968921,0.031200000000000002,0.0091,0.0325,1.3599999999999999,0.6000000000000001,1.4864723341000001,1.3012000000000001,-0.3109,1.3378266891,0.031200000000000002,0.0091,0.0325,1.27,-0.32,1.3096946209
2019-07-13 01:00:00,1.39024,0.60882,1.5177051921,0.030240000000000003,0.008820000000000001,0.0315,1.3599999999999999,0.6000000000000001,1.4864723341000001,1.30024,-0.31118,1.3369581332,0.030240000000000003,0.008820000000000001,0.0315,1.27,-0.32,1.3096946209
2019-07-13 01:30:00,1.4212,0.5191,1.5130347815,0.031200000000000002,0.0091,0.0325,1.3900000000000001,0.51,1.4806079832,1.3612,-0.1809,1.3731679613,0.031200000000000002,0.0091,0.0325,1.33,-0.19,1.3435028843
2019-07-13 02:00:00,1.4012,0.1691,1.4113668021,0.031200000000000002,0.0091,0.0325,1.37,0.16,1.3793114224,1.4112,0.1491,1.419054703,0.031200000000000002,0.0091,0.0325,1.38,0.14,1.3870832708
2019-07-13 02:30:00,1.4012,0.1691,1.4113668021,0.031200000000000002,0.0091,0.0325,1.37,0.16,1.3793114224,1.4112,0.1491,1.419054703,0.031200000000000002,0.0091,0.0325,1.38,0.14,1.3870832708
2019-07-13 03:00:00,1.3997600000000001,0.14868,1.4076341144,0.02976,0.00868,0.031,1.37,0.14,1.3771347066000001,1.3997600000000001,0.14868,1.4076341144,0.02976,0.00868,0.031,1.37,0.14,1.3771347066000001
2019-07-13 03:30:00,1.3607200000000002,0.16896000000000003,1.3711697196000001,0.030720000000000004,0.008960000000000001,0.032,1.33,0.16,1.3395894894,1.3807200000000002,0.15896000000000002,1.3898402786,0.030720000000000004,0.008960000000000001,0.032,1.35,0.15,1.3583077707
2019-07-13 04:00:00,1.3602400000000001,0.17882,1.371943676,0.030240000000000003,0.008820000000000001,0.0315,1.33,0.17,1.3408206442,1.3802400000000001,0.15882000000000002,1.3893474188,0.030240000000000003,0.008820000000000001,0.0315,1.35,0.15,1.3583077707
2019-07-13 04:30:00,1.35024,0.17882,1.3620296069,0.030240000000000003,0.008820000000000001,0.0315,1.32,0.17,1.3309019498,1.37024,0.17882,1.3818589834,0.030240000000000003,0.008820000000000001,0.0315,1.34,0.17,1.3507405376000001
2019-07-13 05:00:00,1.32976,0.40868000000000004,1.391143774,0.02976,0.00868,0.031,1.3,0.4,1.3601470509,1.28976,-0.10132000000000001,1.2937335893,0.02976,0.00868,0.031,1.26,-0.11,1.2647924731
2019-07-13 05:30:00,1.3432,0.4126,1.4051423415,0.0432,0.0126,0.045,1.3,0.4,1.3601470509,1.3032,-0.0674,1.3049417612,0.0432,0.0126,0.045,1.26,-0.08,1.2625371282
2019-07-13 06:00:00,1.32312,0.19716000000000003,1.3377288963,0.09312000000000001,0.027160000000000004,0.097,1.23,0.17,1.2416923935,1.35312,0.19716000000000003,1.3674084247,0.09312000000000001,0.027160000000000004,0.097,1.26,0.17,1.2714165328
2019-07-13 06:30:00,1.4304000000000001,0.2497,1.4520310775,0.1704,0.0497,0.17750000000000002,1.26,0.2,1.2757742747,1.4604,0.2497,1.4815931459,0.1704,0.0497,0.17750000000000002,1.29,0.2,1.3054118124
2019-07-13 07:00:00,1.51728,0.27504,1.5420070039,0.25728,0.07504000000000001,0.268,1.26,0.2,1.2757742747,1.5472800000000002,0.27504,1.5715350457000001,0.25728,0.07504000000000001,0.268,1.29,0.2,1.3054118124
2019-07-13 07:30:00,1.6711200000000002,0.41366,1.7215564615,0.32112,0.09366000000000001,0.3345,1.35,0.32,1.3874076546,1.72112,0.35366000000000003,1.7570798075,0.32112,0.09366000000000001,0.3345,1.4,0.26,1.4239382009
2019-07-13 08:00:00,1.81448,0.8221400000000001,1.9920471505,0.38448000000000004,0.11214,0.4005,1.43,0.71,1.5965587994,1.78448,-0.01786,1.7845693738000001,0.38448000000000004,0.11214,0.4005,1.4,-0.13,1.4060227593999999
2019-07-13 08:30:00,1.87552,0.5703600000000001,1.9603279828,0.5155200000000001,0.15036000000000002,0.537,1.3599999999999999,0.42,1.4233762679,1.9455200000000001,0.52036,2.0139072968,0.5155200000000001,0.15036000000000002,0.537,1.43,0.37,1.4770917372
2019-07-13 09:00:00,1.8791200000000001,0.49016000000000004,1.9419960865,0.54912,0.16016000000000002,0.5720000000000001,1.33,0.33,1.3703284278,1.97912,0.5301600000000001,2.048898631,0.54912,0.16016000000000002,0.5720000000000001,1.43,0.37,1.4770917372
2019-07-13 09:30:00,1.94088,0.8123400000000001,2.1040226829,0.5908800000000001,0.17234000000000002,0.6155,1.35,0.64,1.4940214189,1.9708800000000002,0.52234,2.0389230123,0.5908800000000001,0.17234000000000002,0.6155,1.38,0.35000000000000003,1.4236923825
2019-07-13 10:00:00,1.8152,0.5386000000000001,1.8934204499,0.7152000000000001,0.2086,0.745,1.1,0.33,1.148433716,1.9352,0.5686,2.0170039663,0.7152000000000001,0.2086,0.745,1.22,0.36,1.2720062893000001
2019-07-13 10:30:00,1.70984,0.5841200000000001,1.8068616438,0.9398400000000001,0.27412000000000003,0.979,0.77,0.31,0.8300602388,1.86984,0.63412,1.9744391102,0.9398400000000001,0.27412000000000003,0.979,0.93,0.36,0.9972462083
2019-07-13 11:00:00,1.8145600000000002,0.82008,1.99127075,0.9945600000000001,0.29008,1.036,0.8200000000000001,0.53,0.9763708312,1.91456,0.71008,2.0419974535,0.9945600000000001,0.29008,1.036,0.92,0.42,1.0113357504
2019-07-13 11:30:00,1.68504,0.77522,1.8548115403,1.11504,0.32522,1.1615,0.5700000000000001,0.45,0.7262231062000001,1.80504,0.64522,1.9168928635,1.11504,0.32522,1.1615,0.6900000000000001,0.32,0.7605918748
2019-07-13 12:00:00,1.6961600000000001,0.68888,1.8307141776,1.1961600000000001,0.34888,1.246,0.5,0.34,0.6046486583,1.85616,0.7488800000000001,2.0015372092,1.1961600000000001,0.34888,1.246,0.66,0.4,0.7717512553
2019-07-13 12:30:00,1.8100800000000001,0.58794,1.9031718393000001,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.96,0.34,1.0184301645,1.88008,0.61794,1.9790277031999999,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.03,0.37,1.0944404963
2019-07-13 13:00:00,1.7964,0.4277,1.8466131836000002,0.5064000000000001,0.1477,0.5275000000000001,1.29,0.28,1.3200378782,1.8764,0.44770000000000004,1.9290703072,0.5064000000000001,0.1477,0.5275000000000001,1.37,0.30000000000000004,1.4024621207
2019-07-13 13:30:00,1.792,0.376,1.8310215728,0.432,0.126,0.45,1.3599999999999999,0.25,1.3827870407,1.8820000000000001,0.406,1.9252947826,0.432,0.126,0.45,1.45,0.28,1.476787053
2019-07-13 14:00:00,1.74592,0.48006000000000004,1.8107165018,0.6859200000000001,0.20006000000000002,0.7145,1.06,0.28,1.0963576059,1.8559200000000002,0.5100600000000001,1.9247338128,0.6859200000000001,0.20006000000000002,0.7145,1.17,0.31,1.2103718437
2019-07-13 14:30:00,1.71632,0.67476,1.8441950548000001,1.21632,0.35476,1.267,0.5,0.32,0.5936328832000001,1.82632,0.7247600000000001,1.9648719551,1.21632,0.35476,1.267,0.61,0.37,0.7134423593
2019-07-13 15:00:00,1.55944,0.52442,1.6452566517,0.76944,0.22442,0.8015,0.79,0.30000000000000004,0.8450443775,1.82944,0.6144200000000001,1.9298607851,0.76944,0.22442,0.8015,1.06,0.39,1.1294689017
2019-07-13 15:30:00,1.6715200000000001,0.9133600000000001,1.9047849222000002,0.7315200000000001,0.21336000000000002,0.762,0.9400000000000001,0.7000000000000001,1.1720068259,1.7115200000000002,0.08336,1.7135488320999999,0.7315200000000001,0.21336000000000002,0.762,0.98,-0.13,0.9885848471
2019-07-13 16:00:00,1.7312,0.9316000000000001,1.9659430307,0.6912,0.2016,0.72,1.04,0.73,1.2706297651,1.7212,0.0516,1.7219732867,0.6912,0.2016,0.72,1.03,-0.15,1.0408650249
2019-07-13 16:30:00,1.63216,1.2193800000000001,2.0373595289,1.4721600000000001,0.42938000000000004,1.5335,0.16,0.79,0.8060397013,1.8221600000000002,0.50938,1.8920187763,1.4721600000000001,0.42938000000000004,1.5335,0.35000000000000003,0.08,0.3590264614
2019-07-13 17:00:00,1.54096,1.36278,2.0571161975,1.86096,0.54278,1.9385,-0.32,0.8200000000000001,0.8802272434,1.67096,0.7327800000000001,1.8245749779,1.86096,0.54278,1.9385,-0.19,0.19,0.2687005769
2019-07-13 17:30:00,1.6184,0.8487,1.8274326937,1.5384,0.44870000000000004,1.6025,0.08,0.4,0.4079215611,1.9084,0.9387000000000001,2.1267694398,1.5384,0.44870000000000004,1.6025,0.37,0.49,0.6140032573
2019-07-13 18:00:00,1.69416,0.6703800000000001,1.8219735042,1.06416,0.31038000000000004,1.1085,0.63,0.36,0.7256031973,1.80416,0.71038,1.9389773207,1.06416,0.31038000000000004,1.1085,0.74,0.4,0.8411896338
2019-07-13 18:30:00,1.7093600000000002,0.5464800000000001,1.7945896467,0.87936,0.25648000000000004,0.916,0.8300000000000001,0.29,0.8792041856,1.80936,0.57648,1.8989767771000001,0.87936,0.25648000000000004,0.916,0.93,0.32,0.9835141077
2019-07-13 19:00:00,1.66824,0.48532000000000003,1.7374004144000001,0.73824,0.21532,0.769,0.93,0.27,0.9684007435,1.77824,0.51532,1.8514027655,0.73824,0.21532,0.769,1.04,0.30000000000000004,1.0824047302
2019-07-13 19:30:00,1.65192,0.35306000000000004,1.689227945,0.42192,0.12306000000000002,0.4395,1.23,0.23,1.2513193038,1.7319200000000001,0.37306000000000006,1.7716434884,0.42192,0.12306000000000002,0.4395,1.31,0.25,1.3336416309999999
2019-07-13 20:00:00,1.62592,0.26756,1.6477876684,0.26592000000000005,0.07756,0.277,1.3599999999999999,0.19,1.3732079231,1.68592,0.27756000000000003,1.7086151701999999,0.26592000000000005,0.07756,0.277,1.42,0.2,1.4340153415999999
2019-07-13 20:30:00,1.6304,0.23970000000000002,1.6479260451000002,0.1704,0.0497,0.17750000000000002,1.46,0.19,1.4723111084,1.6703999999999999,0.2497,1.6889601091,0.1704,0.0497,0.17750000000000002,1.5,0.2,1.513274595
2019-07-13 21:00:00,1.6084,0.2187,1.6232006191,0.0984,0.0287,0.10250000000000001,1.51,0.19,1.5219066988,1.6384,0.2087,1.651638656,0.0984,0.0287,0.10250000000000001,1.54,0.18,1.5504837955
2019-07-13 21:30:00,1.5960800000000002,0.18344000000000002,1.6065869413,0.04608,0.01344,0.048,1.55,0.17,1.5592947124,1.6160800000000002,0.17344,1.6253602678,0.04608,0.01344,0.048,1.57,0.16,1.5781318069
2019-07-13 22:00:00,1.57024,0.17882,1.5803892717,0.030240000000000003,0.008820000000000001,0.0315,1.54,0.17,1.5493547044,1.58024,0.16882000000000003,1.5892320944,0.030240000000000003,0.008820000000000001,0.0315,1.55,0.16,1.5582361824
2019-07-13 22:30:00,1.56928,0.17854,1.5794037641,0.029280000000000004,0.00854,0.030500000000000003,1.54,0.17,1.5493547044,1.57928,0.16854000000000002,1.5882477924,0.029280000000000004,0.00854,0.030500000000000003,1.55,0.16,1.5582361824
2019-07-13 23:00:00,1.5488,0.2084,1.5627578187,0.028800000000000003,0.008400000000000001,0.03,1.52,0.2,1.5331014317,1.5588000000000002,0.1884,1.5701439424,0.028800000000000003,0.008400000000000001,0.03,1.53,0.18,1.5405518491999999
2019-07-13 23:30:00,1.44024,0.16882000000000003,1.4501004965,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,0.16,1.4190489773000001,1.45024,0.15882000000000002,1.458910501,0.030240000000000003,0.008820000000000001,0.0315,1.42,0.15,1.4279005568
2019-07-14 00:00:00,1.36928,0.16854000000000002,1.3796135147,0.029280000000000004,0.00854,0.030500000000000003,1.34,0.16,1.3495184326,1.37928,0.15854000000000001,1.3883617144,0.029280000000000004,0.00854,0.030500000000000003,1.35,0.15,1.3583077707
2019-07-14 00:30:00,1.34592,0.18756,1.3589258258,0.025920000000000002,0.007560000000000001,0.027,1.32,0.18,1.3322161987,1.35592,0.17756000000000002,1.3674964717,0.025920000000000002,0.007560000000000001,0.027,1.33,0.17,1.3408206442
2019-07-14 01:00:00,1.34592,0.42756000000000005,1.4121997734,0.025920000000000002,0.007560000000000001,0.027,1.32,0.42,1.3852075657,1.29592,-0.16244,1.3060610246,0.025920000000000002,0.007560000000000001,0.027,1.27,-0.17,1.2813274367
2019-07-14 01:30:00,1.34592,0.15756,1.3551109918,0.025920000000000002,0.007560000000000001,0.027,1.32,0.15,1.3284953895,1.35592,0.14756000000000002,1.3639255845,0.025920000000000002,0.007560000000000001,0.027,1.33,0.14,1.3373481221999999
2019-07-14 02:00:00,1.39544,0.17742000000000002,1.4066736118,0.02544,0.00742,0.026500000000000003,1.37,0.17,1.3805071532,1.40544,0.12742,1.4112042552,0.02544,0.00742,0.026500000000000003,1.38,0.12,1.3852075657
2019-07-14 02:30:00,1.41592,0.17756000000000002,1.4270098108,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.17,1.4003570973000001,1.42592,0.12756,1.4316142637,0.025920000000000002,0.007560000000000001,0.027,1.4,0.12,1.4051334456
2019-07-14 03:00:00,1.3864,0.1577,1.3953401914999999,0.0264,0.0077,0.0275,1.3599999999999999,0.15,1.3682470537,1.4064,0.1477,1.4141344526,0.0264,0.0077,0.0275,1.38,0.14,1.3870832708
2019-07-14 03:30:00,1.3864,0.1577,1.3953401914999999,0.0264,0.0077,0.0275,1.3599999999999999,0.15,1.3682470537,1.4064,0.1477,1.4141344526,0.0264,0.0077,0.0275,1.38,0.14,1.3870832708
2019-07-14 04:00:00,1.36592,0.15756,1.3749773089000001,0.025920000000000002,0.007560000000000001,0.027,1.34,0.15,1.3483693856,1.37592,0.14756000000000002,1.3838098858,0.025920000000000002,0.007560000000000001,0.027,1.35,0.14,1.3572398462
2019-07-14 04:30:00,1.3664,0.16770000000000002,1.3766525524,0.0264,0.0077,0.0275,1.34,0.16,1.3495184326,1.3764,0.1477,1.3843020805,0.0264,0.0077,0.0275,1.35,0.14,1.3572398462
2019-07-14 05:00:00,1.3464,0.1777,1.3580759368,0.0264,0.0077,0.0275,1.32,0.17,1.3309019498,1.3564,0.16770000000000002,1.3667275698,0.0264,0.0077,0.0275,1.33,0.16,1.3395894894
2019-07-14 05:30:00,1.31736,0.19798000000000002,1.3321536886,0.027360000000000002,0.007980000000000001,0.0285,1.29,0.19,1.3039171753,1.32736,0.17798000000000003,1.339239131,0.027360000000000002,0.007980000000000001,0.0285,1.3,0.17,1.3110682667
2019-07-14 06:00:00,1.32456,0.20008,1.3395862048,0.03456,0.01008,0.036000000000000004,1.29,0.19,1.3039171753,1.33456,0.18008000000000002,1.3466548184,0.03456,0.01008,0.036000000000000004,1.3,0.17,1.3110682667
2019-07-14 06:30:00,1.40752,0.22386000000000003,1.425210809,0.04752000000000001,0.01386,0.0495,1.3599999999999999,0.21,1.3761177275,1.42752,0.21386000000000002,1.443450536,0.04752000000000001,0.01386,0.0495,1.38,0.2,1.3944174410999999
2019-07-14 07:00:00,1.47496,0.23478000000000002,1.4935289251000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.3900000000000001,0.21,1.4057738083,1.49496,0.22478,1.51176435,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.4100000000000001,0.2,1.4241137595
2019-07-14 07:30:00,1.57216,0.28438,1.597673011,0.15216000000000002,0.04438,0.1585,1.42,0.24,1.4401388822,1.61216,0.28438,1.6370497396,0.15216000000000002,0.04438,0.1585,1.46,0.24,1.4795945391
2019-07-14 08:00:00,1.67616,0.34638,1.7115757214,0.29616000000000003,0.08638000000000001,0.3085,1.38,0.26,1.4042791745,1.73616,0.34638,1.7703758499000002,0.29616000000000003,0.08638000000000001,0.3085,1.44,0.26,1.4632839779
2019-07-14 08:30:00,1.8340800000000002,0.5824400000000001,1.9243403545,0.45408000000000004,0.13244,0.47300000000000003,1.38,0.45,1.4515164484,1.8740800000000002,0.50244,1.9402633326,0.45408000000000004,0.13244,0.47300000000000003,1.42,0.37,1.4674126891000001
2019-07-14 09:00:00,1.89824,0.92532,2.1117604504,0.49824,0.14532,0.519,1.4,0.78,1.6026228502,1.89824,0.29532,1.9210749595,0.49824,0.14532,0.519,1.4,0.15,1.408012784
2019-07-14 09:30:00,1.86488,0.8693400000000001,2.0575542399,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.25,0.6900000000000001,1.4277955036,1.81488,0.03934,1.815306324,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.2,-0.14,1.2081390648
2019-07-14 10:00:00,1.8954400000000002,0.8449200000000001,2.0752307342,0.56544,0.16492,0.589,1.33,0.68,1.4937536611,1.8754400000000002,0.02492,1.8756055555,0.56544,0.16492,0.589,1.31,-0.14,1.3174596768
2019-07-14 10:30:00,1.9096000000000002,0.7378,2.0471739057,0.6096,0.1778,0.635,1.3,0.56,1.4154857823,1.9196,0.45780000000000004,1.9734348228,0.6096,0.1778,0.635,1.31,0.28,1.3395894894
2019-07-14 11:00:00,1.8674400000000002,0.5984200000000001,1.9609790029,0.81744,0.23842000000000002,0.8515,1.05,0.36,1.11,1.97744,0.6384200000000001,2.0779434665,0.81744,0.23842000000000002,0.8515,1.16,0.4,1.227028932
2019-07-14 11:30:00,1.7932000000000001,0.6526000000000001,1.9082591543,1.0032,0.2926,1.045,0.79,0.36,0.8681589716,1.9732,0.7126,2.0979316004,1.0032,0.2926,1.045,0.97,0.42,1.0570241246
2019-07-14 12:00:00,1.66104,0.74572,1.8207559419,1.15104,0.33572,1.199,0.51,0.41000000000000003,0.654369926,1.91104,0.71572,2.0406687629,1.15104,0.33572,1.199,0.76,0.38,0.8497058314
2019-07-14 12:30:00,1.38792,1.04856,1.7394826817,2.01792,0.5885600000000001,2.102,-0.63,0.46,0.7800640999,1.7879200000000002,1.04856,2.0727122328,2.01792,0.5885600000000001,2.102,-0.23,0.46,0.5142956348000001
2019-07-14 13:00:00,1.51144,0.8079200000000001,1.7138219277000002,1.74144,0.50792,1.814,-0.23,0.30000000000000004,0.3780211634,1.78144,0.89792,1.9949408011,1.74144,0.50792,1.814,0.04,0.39,0.3920459157
2019-07-14 13:30:00,1.29616,0.9363800000000001,1.5990116479,1.9761600000000001,0.57638,2.0585,-0.68,0.36,0.7694153625,1.60616,1.04638,1.9169405442,1.9761600000000001,0.57638,2.0585,-0.37,0.47000000000000003,0.5981638571
2019-07-14 14:00:00,1.3784800000000001,1.11664,1.7740045096000001,2.38848,0.69664,2.488,-1.01,0.42,1.0938464243000001,1.78848,1.27664,2.197378074,2.38848,0.69664,2.488,-0.6000000000000001,0.58,0.8345058418
2019-07-14 14:30:00,1.4608,0.6844,1.6131769897,1.4208,0.41440000000000005,1.48,0.04,0.27,0.2729468813,1.8808,0.8044,2.0455972233,1.4208,0.41440000000000005,1.48,0.46,0.39,0.6030754513000001
2019-07-14 15:00:00,1.5819999999999999,0.481,1.6535068793,0.792,0.231,0.8250000000000001,0.79,0.25,0.8286132994000001,1.712,0.521,1.7895208856,0.792,0.231,0.8250000000000001,0.92,0.29,0.9646242792
2019-07-14 15:30:00,1.5468000000000002,0.6349,1.6720311748999999,1.2168,0.3549,1.2675,0.33,0.28,0.4327817002,1.7468,0.7049000000000001,1.8836651109,1.2168,0.3549,1.2675,0.53,0.35000000000000003,0.6351377803
2019-07-14 16:00:00,1.5796800000000002,0.62824,1.7000218822000002,1.15968,0.33824000000000004,1.208,0.42,0.29,0.5103920062,1.81968,0.7182400000000001,1.9562985457000002,1.15968,0.33824000000000004,1.208,0.66,0.38,0.7615773106
2019-07-14 16:30:00,1.6024,0.6057,1.7130552385,1.0824,0.31570000000000004,1.1275,0.52,0.29,0.5953990259,1.8724,0.6957,1.9974684603,1.0824,0.31570000000000004,1.1275,0.79,0.38,0.8766413178
2019-07-14 17:00:00,1.704,0.5595,1.793503903,0.924,0.2695,0.9625,0.78,0.29,0.8321658489,1.834,0.5995,1.9294963721,0.924,0.2695,0.9625,0.91,0.33,0.9679876032
2019-07-14 17:30:00,1.7252800000000001,0.5540400000000001,1.8120572287,0.9052800000000001,0.26404,0.9430000000000001,0.8200000000000001,0.29,0.8697700846,1.85528,0.59404,1.9480624733,0.9052800000000001,0.26404,0.9430000000000001,0.9500000000000001,0.33,1.0056838469
2019-07-14 18:00:00,1.72152,0.6508600000000001,1.8404482742,1.03152,0.30086,1.0745,0.6900000000000001,0.35000000000000003,0.7736924454,1.87152,0.70086,1.9984473598,1.03152,0.30086,1.0745,0.84,0.4,0.9303762680000001
2019-07-14 18:30:00,1.63344,0.5639200000000001,1.7280428235,0.9734400000000001,0.28392,1.014,0.66,0.28,0.7169379332,1.83344,0.62392,1.9366926447,0.9734400000000001,0.28392,1.014,0.86,0.34,0.9247702417
2019-07-14 19:00:00,1.6816,0.4138,1.7317647069,0.5616,0.1638,0.585,1.12,0.25,1.1475626345,1.8016,0.44380000000000003,1.8554570865,0.5616,0.1638,0.585,1.24,0.28,1.2712198866
2019-07-14 19:30:00,1.6444,0.3292,1.6770283241000001,0.3744,0.1092,0.39,1.27,0.22,1.2889142718,1.7244000000000002,0.3492,1.7594021712,0.3744,0.1092,0.39,1.35,0.24,1.3711673858
2019-07-14 20:00:00,1.6827200000000002,0.28246000000000004,1.7062620696000002,0.28272,0.08246,0.29450000000000004,1.4,0.2,1.4142135624,1.74272,0.29246,1.7670896553,0.28272,0.08246,0.29450000000000004,1.46,0.21,1.4750254235
2019-07-14 20:30:00,1.6828,0.2404,1.699884702,0.1728,0.0504,0.18,1.51,0.19,1.5219066988,1.7227999999999999,0.2404,1.7394918798,0.1728,0.0504,0.18,1.55,0.19,1.5616017418
2019-07-14 21:00:00,1.65496,0.21478000000000003,1.6688388328000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.57,0.19,1.5814550262,1.67496,0.21478000000000003,1.6886744654,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.5899999999999999,0.19,1.6013119621
2019-07-14 21:30:00,1.63416,0.20288,1.6467055596,0.044160000000000005,0.01288,0.046,1.5899999999999999,0.19,1.6013119621,1.64416,0.18288000000000001,1.6542996101,0.044160000000000005,0.01288,0.046,1.6,0.17,1.6090059043
2019-07-14 22:00:00,1.56928,0.17854,1.5794037641,0.029280000000000004,0.00854,0.030500000000000003,1.54,0.17,1.5493547044,1.57928,0.15854000000000001,1.5872177702,0.029280000000000004,0.00854,0.030500000000000003,1.55,0.15,1.5572411501999999
2019-07-14 22:30:00,1.58928,0.19854000000000002,1.6016332444999999,0.029280000000000004,0.00854,0.030500000000000003,1.56,0.19,1.5715279189,1.60928,0.18854,1.6202868419,0.029280000000000004,0.00854,0.030500000000000003,1.58,0.18,1.5902201106
2019-07-14 23:00:00,1.5412,0.2691,1.5645166186,0.031200000000000002,0.0091,0.0325,1.51,0.26,1.5322206107,1.5412,0.1091,1.5450567142,0.031200000000000002,0.0091,0.0325,1.51,0.1,1.5133076356
2019-07-14 23:30:00,1.43168,0.17924,1.4428564031,0.03168,0.00924,0.033,1.4,0.17,1.4102836594000001,1.44168,0.13924,1.4483884148000001,0.03168,0.00924,0.033,1.4100000000000001,0.13,1.4159802259
2019-07-15 00:00:00,1.35024,0.17882,1.3620296069,0.030240000000000003,0.008820000000000001,0.0315,1.32,0.17,1.3309019498,1.3602400000000001,0.15882000000000002,1.3694804307,0.030240000000000003,0.008820000000000001,0.0315,1.33,0.15,1.3384319183
2019-07-15 00:30:00,1.35544,0.17742000000000002,1.3670023592,0.02544,0.00742,0.026500000000000003,1.33,0.17,1.3408206442,1.35544,0.15742,1.3645507136,0.02544,0.00742,0.026500000000000003,1.33,0.15,1.3384319183
2019-07-15 01:00:00,1.32544,0.15742,1.3347555020000001,0.02544,0.00742,0.026500000000000003,1.3,0.15,1.3086252328,1.33544,0.14742000000000002,1.3435522506,0.02544,0.00742,0.026500000000000003,1.31,0.14,1.3174596768
2019-07-15 01:30:00,1.3664,0.1777,1.3779064736,0.0264,0.0077,0.0275,1.34,0.17,1.3507405376000001,1.3864,0.16770000000000002,1.3965057286,0.0264,0.0077,0.0275,1.3599999999999999,0.16,1.3693794215000001
2019-07-15 02:00:00,1.42592,0.17756000000000002,1.4369326359,0.025920000000000002,0.007560000000000001,0.027,1.4,0.17,1.4102836594000001,1.43592,0.16756000000000001,1.4456633771,0.025920000000000002,0.007560000000000001,0.027,1.4100000000000001,0.16,1.4190489773000001
2019-07-15 02:30:00,1.42592,0.15756,1.4345985501,0.025920000000000002,0.007560000000000001,0.027,1.4,0.15,1.408012784,1.43592,0.14756000000000002,1.4434819708,0.025920000000000002,0.007560000000000001,0.027,1.4100000000000001,0.14,1.4169333082
2019-07-15 03:00:00,1.3964,0.1577,1.4052765742,0.0264,0.0077,0.0275,1.37,0.15,1.3781872151,1.4064,0.1477,1.4141344526,0.0264,0.0077,0.0275,1.38,0.14,1.3870832708
2019-07-15 03:30:00,1.3964,0.1577,1.4052765742,0.0264,0.0077,0.0275,1.37,0.15,1.3781872151,1.4064,0.1477,1.4141344526,0.0264,0.0077,0.0275,1.38,0.14,1.3870832708
2019-07-15 04:00:00,1.4163999999999999,0.1477,1.4240801417,0.0264,0.0077,0.0275,1.3900000000000001,0.14,1.3970325694,1.4364,0.1477,1.4439737705,0.0264,0.0077,0.0275,1.4100000000000001,0.14,1.4169333082
2019-07-15 04:30:00,1.39592,0.15756,1.404783898,0.025920000000000002,0.007560000000000001,0.027,1.37,0.15,1.3781872151,1.40592,0.14756000000000002,1.4136424583,0.025920000000000002,0.007560000000000001,0.027,1.38,0.14,1.3870832708
2019-07-15 05:00:00,1.36592,0.15756,1.3749773089000001,0.025920000000000002,0.007560000000000001,0.027,1.34,0.15,1.3483693856,1.38592,0.14756000000000002,1.3937532780000002,0.025920000000000002,0.007560000000000001,0.027,1.3599999999999999,0.14,1.3671868929
2019-07-15 05:30:00,1.37032,0.19176,1.3836722155,0.04032,0.011760000000000001,0.042,1.33,0.18,1.3421251805,1.38032,0.18176,1.3922356122,0.04032,0.011760000000000001,0.042,1.34,0.17,1.3507405376000001
2019-07-15 06:00:00,1.47064,0.23352,1.4890646729,0.08064,0.023520000000000003,0.084,1.3900000000000001,0.21,1.4057738083,1.49064,0.22352000000000002,1.5073051450000001,0.08064,0.023520000000000003,0.084,1.4100000000000001,0.2,1.4241137595
2019-07-15 06:30:00,1.61496,0.35228000000000004,1.6529358729,0.14496,0.042280000000000005,0.151,1.47,0.31,1.5023315213,1.63496,0.18228000000000003,1.645089724,0.14496,0.042280000000000005,0.151,1.49,0.14,1.4965627284
2019-07-15 07:00:00,1.7904,0.3947,1.8333903703,0.2904,0.0847,0.3025,1.5,0.31,1.5316984037,1.8504,0.4047,1.8941389205,0.2904,0.0847,0.3025,1.56,0.32,1.592482339
2019-07-15 07:30:00,2.08328,0.54054,2.1522637036,0.41328000000000004,0.12054000000000001,0.4305,1.67,0.42,1.7220046458,2.16328,0.55054,2.2322353483,0.41328000000000004,0.12054000000000001,0.4305,1.75,0.43,1.8020543832
2019-07-15 08:00:00,2.35808,0.83694,2.5022010011,0.53808,0.15694000000000002,0.5605,1.82,0.68,1.9428844536,2.4380800000000002,0.70694,2.5385031515,0.53808,0.15694000000000002,0.5605,1.9,0.55,1.9780040445
2019-07-15 08:30:00,2.55824,1.16032,2.8090807037000003,0.61824,0.18032,0.644,1.94,0.98,2.1734764779,2.63824,0.8903200000000001,2.7844173538,0.61824,0.18032,0.644,2.02,0.71,2.1411445537000002
2019-07-15 09:00:00,2.63608,1.1384400000000001,2.8714044299,0.6460800000000001,0.18844000000000002,0.673,1.99,0.9500000000000001,2.2051303816,2.74608,1.17844,2.9882563812000003,0.6460800000000001,0.18844000000000002,0.673,2.1,0.99,2.3216588897
2019-07-15 09:30:00,2.57712,1.13666,2.8166546558,0.77712,0.22666000000000003,0.8095,1.8,0.91,2.0169531477,2.71712,1.17666,2.96095759,0.77712,0.22666000000000003,0.8095,1.94,0.9500000000000001,2.1601157376
2019-07-15 10:00:00,2.6096,1.1953,2.8703230219,0.9096000000000001,0.26530000000000004,0.9475,1.7000000000000002,0.93,1.9377564346,2.7896,1.2553,3.0590270103,0.9096000000000001,0.26530000000000004,0.9475,1.88,0.99,2.1247352776
2019-07-15 10:30:00,2.56784,1.25312,2.8572910247000003,1.10784,0.32312,1.154,1.46,0.93,1.7310401497,2.7778400000000003,1.31312,3.0725688275,1.10784,0.32312,1.154,1.67,0.99,1.9413912537
