Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-15 11:00:00,2.52896,1.31178,2.8489305801,1.30896,0.38178,1.3635,1.22,0.93,1.5340469354000001,2.75896,1.39178,3.0901313645,1.30896,0.38178,1.3635,1.45,1.01,1.7670880001
2019-07-15 11:30:00,2.42648,1.45314,2.828324778,1.6564800000000002,0.48314,1.7255,0.77,0.97,1.2384667941,2.75648,1.5831400000000002,3.1787598604,1.6564800000000002,0.48314,1.7255,1.1,1.1,1.5556349186
2019-07-15 12:00:00,2.33896,1.7692800000000002,2.9327607471,2.32896,0.6792800000000001,2.426,0.01,1.09,1.0900458706,2.73896,1.92928,3.3502273356,2.32896,0.6792800000000001,2.426,0.41000000000000003,1.25,1.3155227098
2019-07-15 12:30:00,2.0148,1.8289,2.7210832861,2.4648,0.7189,2.5675,-0.45,1.11,1.1977478867,2.6848,1.9289,3.3058745061,2.4648,0.7189,2.5675,0.22,1.21,1.2298373876
2019-07-15 13:00:00,2.06544,1.76242,2.7151734107000003,2.54544,0.7424200000000001,2.6515,-0.48,1.02,1.1272976537,2.50544,1.9224200000000002,3.1579943398,2.54544,0.7424200000000001,2.6515,-0.04,1.18,1.1806777715
2019-07-15 13:30:00,1.9436,1.6898,2.5754620945,2.6736,0.7798,2.785,-0.73,0.91,1.1666190466,2.3036,1.8498,2.9543752301,2.6736,0.7798,2.785,-0.37,1.07,1.1321660655999999
2019-07-15 14:00:00,1.91992,1.6470600000000002,2.5296046035,2.6299200000000003,0.7670600000000001,2.7395,-0.71,0.88,1.130707743,2.25992,1.8170600000000001,2.8998181753,2.6299200000000003,0.7670600000000001,2.7395,-0.37,1.05,1.113283432
2019-07-15 14:30:00,1.92224,1.53732,2.4613734784,2.32224,0.67732,2.419,-0.4,0.86,0.9484724561000001,2.37224,1.7073200000000002,2.9227494248,2.32224,0.67732,2.419,0.05,1.03,1.0312128781
2019-07-15 15:00:00,1.9278400000000002,1.60312,2.5073014976,2.30784,0.67312,2.404,-0.38,0.93,1.0046392387,2.40784,1.77312,2.9902588517,2.30784,0.67312,2.404,0.1,1.1,1.1045361017
2019-07-15 15:30:00,1.9522400000000002,1.67982,2.5754681613,2.50224,0.72982,2.6065,-0.55,0.9500000000000001,1.09772492,2.27224,1.8298200000000002,2.9174159542,2.50224,0.72982,2.6065,-0.23,1.1,1.1237882363
2019-07-15 16:00:00,2.07912,1.34766,2.4776859062,1.80912,0.52766,1.8845,0.27,0.8200000000000001,0.8633075929,2.42912,1.48766,2.8484655957,1.80912,0.52766,1.8845,0.62,0.96,1.1428035702
2019-07-15 16:30:00,2.08208,1.4589400000000001,2.5423538404,2.12208,0.61894,2.2105,-0.04,0.84,0.8409518417,2.47208,1.57894,2.9332969590999998,2.12208,0.61894,2.2105,0.35000000000000003,0.96,1.0218121158
2019-07-15 17:00:00,2.09136,1.23248,2.4275076931,1.79136,0.52248,1.866,0.30000000000000004,0.71,0.7707788269,2.29136,1.35248,2.6607391454,1.79136,0.52248,1.866,0.5,0.8300000000000001,0.9689685237000001
2019-07-15 17:30:00,2.11072,1.25896,2.4576653963,1.47072,0.42896,1.532,0.64,0.8300000000000001,1.0480935073,2.36072,1.09896,2.6039800306,1.47072,0.42896,1.532,0.89,0.67,1.1140017953
2019-07-15 18:00:00,2.21104,1.3407200000000001,2.5857741587,1.03104,0.30072000000000004,1.074,1.18,1.04,1.5728954193,2.33104,0.62072,2.4122688076,1.03104,0.30072000000000004,1.074,1.3,0.32,1.3388054377
2019-07-15 18:30:00,2.10792,1.15606,2.4041217627,0.63792,0.18606,0.6645,1.47,0.97,1.7611927776,2.18792,0.41606000000000004,2.227128162,0.63792,0.18606,0.6645,1.55,0.23,1.5669716015000001
2019-07-15 19:00:00,2.24144,0.7829200000000001,2.3742402995000003,0.42144000000000004,0.12292000000000002,0.439,1.82,0.66,1.9359752065,2.30144,0.72292,2.4123099718,0.42144000000000004,0.12292000000000002,0.439,1.88,0.6000000000000001,1.9734234214000002
2019-07-15 19:30:00,2.07944,0.6194200000000001,2.1697354332,0.40944,0.11942000000000001,0.42650000000000005,1.67,0.5,1.7432441022,2.1494400000000002,0.6394200000000001,2.2425321068,0.40944,0.11942000000000001,0.42650000000000005,1.74,0.52,1.8160396471
2019-07-15 20:00:00,1.9433600000000002,0.56098,2.022707752,0.24336000000000002,0.07098,0.2535,1.7000000000000002,0.49,1.7692088627,1.99336,0.45098000000000005,2.0437384984,0.24336000000000002,0.07098,0.2535,1.75,0.38,1.7907819521000001
2019-07-15 20:30:00,1.8748,0.7064,2.0034659967,0.12480000000000001,0.0364,0.13,1.75,0.67,1.8738729946000001,1.8148,-0.1436,1.8204724661,0.12480000000000001,0.0364,0.13,1.69,-0.18,1.6995587663
2019-07-15 21:00:00,1.85472,0.56596,1.9391485245000002,0.054720000000000005,0.015960000000000002,0.057,1.8,0.55,1.8821530225,1.80472,-0.09404000000000001,1.8071684482,0.054720000000000005,0.015960000000000002,0.057,1.75,-0.11,1.7534537347999999
2019-07-15 21:30:00,1.77312,0.23966,1.7892432618,0.033120000000000004,0.00966,0.0345,1.74,0.23,1.7551353224000001,1.78312,0.22966000000000003,1.7978488952,0.033120000000000004,0.00966,0.0345,1.75,0.22,1.763774362
2019-07-15 22:00:00,1.7692800000000002,0.36854000000000003,1.8072557788,0.029280000000000004,0.00854,0.030500000000000003,1.74,0.36,1.7768511474,1.7492800000000002,0.06854,1.7506222464999999,0.029280000000000004,0.00854,0.030500000000000003,1.72,0.06,1.7210461934999999
2019-07-15 22:30:00,1.6488,0.2684,1.6705029183,0.028800000000000003,0.008400000000000001,0.03,1.62,0.26,1.6407315442,1.6388,0.0684,1.6402268136,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,0.06,1.6111176245
2019-07-15 23:00:00,1.5488,0.1884,1.5602166516,0.028800000000000003,0.008400000000000001,0.03,1.52,0.18,1.5306207890999999,1.5688,0.16840000000000002,1.5778124096,0.028800000000000003,0.008400000000000001,0.03,1.54,0.16,1.5482893786
2019-07-15 23:30:00,1.48928,0.19854000000000002,1.5024556732,0.029280000000000004,0.00854,0.030500000000000003,1.46,0.19,1.4723111084,1.50928,0.18854,1.5210106673000001,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.18,1.490905765
2019-07-16 00:00:00,1.42928,0.21854,1.445891092,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.21,1.4156623891,1.44928,0.20854000000000003,1.4642067648000001,0.029280000000000004,0.00854,0.030500000000000003,1.42,0.2,1.4340153415999999
2019-07-16 00:30:00,1.3944800000000002,0.21714000000000003,1.4112846099,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.37,0.21,1.386001443,1.40448,0.20714000000000002,1.4196728672,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.38,0.2,1.3944174410999999
2019-07-16 01:00:00,1.36544,0.35742,1.4114444552,0.02544,0.00742,0.026500000000000003,1.34,0.35000000000000003,1.3849548729,1.34544,0.01742,1.3455527675,0.02544,0.00742,0.026500000000000003,1.32,0.01,1.3200378782
2019-07-16 01:30:00,1.39592,0.20756000000000002,1.411266736,0.025920000000000002,0.007560000000000001,0.027,1.37,0.2,1.384521578,1.40592,0.18756,1.4183757612,0.025920000000000002,0.007560000000000001,0.027,1.38,0.18,1.3916896206
2019-07-16 02:00:00,1.44592,0.18756,1.4580340874,0.025920000000000002,0.007560000000000001,0.027,1.42,0.18,1.4313629868,1.4659200000000001,0.17756000000000002,1.4766343488,0.025920000000000002,0.007560000000000001,0.027,1.44,0.17,1.45
2019-07-16 02:30:00,1.44592,0.18756,1.4580340874,0.025920000000000002,0.007560000000000001,0.027,1.42,0.18,1.4313629868,1.4659200000000001,0.17756000000000002,1.4766343488,0.025920000000000002,0.007560000000000001,0.027,1.44,0.17,1.45
2019-07-16 03:00:00,1.42592,0.18756,1.4382025588,0.025920000000000002,0.007560000000000001,0.027,1.4,0.18,1.4115239991,1.44592,0.17756000000000002,1.4567814524,0.025920000000000002,0.007560000000000001,0.027,1.42,0.17,1.4301398533
2019-07-16 03:30:00,1.42592,0.18756,1.4382025588,0.025920000000000002,0.007560000000000001,0.027,1.4,0.18,1.4115239991,1.44592,0.17756000000000002,1.4567814524,0.025920000000000002,0.007560000000000001,0.027,1.42,0.17,1.4301398533
2019-07-16 04:00:00,1.42592,0.18756,1.4382025588,0.025920000000000002,0.007560000000000001,0.027,1.4,0.18,1.4115239991,1.44592,0.17756000000000002,1.4567814524,0.025920000000000002,0.007560000000000001,0.027,1.42,0.17,1.4301398533
2019-07-16 04:30:00,1.42592,0.20756000000000002,1.4409472579,0.025920000000000002,0.007560000000000001,0.027,1.4,0.2,1.4142135624,1.45592,0.19756,1.4692627403,0.025920000000000002,0.007560000000000001,0.027,1.43,0.19,1.4425671561
2019-07-16 05:00:00,1.32592,0.15756,1.335248666,0.025920000000000002,0.007560000000000001,0.027,1.3,0.15,1.3086252328,1.33592,0.15756,1.3451793189,0.025920000000000002,0.007560000000000001,0.027,1.31,0.15,1.3185598204
2019-07-16 05:30:00,1.30128,0.15204,1.3101319781,0.041280000000000004,0.01204,0.043000000000000003,1.26,0.14,1.2677539193,1.31128,0.15204,1.3200649226,0.041280000000000004,0.01204,0.043000000000000003,1.27,0.14,1.2776932339
2019-07-16 06:00:00,1.37104,0.16072,1.3804280496,0.07104,0.020720000000000002,0.074,1.3,0.14,1.3075167303,1.39104,0.16072,1.4002939691,0.07104,0.020720000000000002,0.074,1.32,0.14,1.3274034805000001
2019-07-16 06:30:00,1.6136,0.3448,1.6500278786,0.15360000000000001,0.0448,0.16,1.46,0.30000000000000004,1.4905032707,1.6336,0.24480000000000002,1.651840186,0.15360000000000001,0.0448,0.16,1.48,0.2,1.4934523762
2019-07-16 07:00:00,1.84216,0.42188000000000003,1.8898508406999999,0.21216000000000002,0.061880000000000004,0.221,1.63,0.36,1.6692812825,1.89216,0.43188000000000004,1.9408219393000001,0.21216000000000002,0.061880000000000004,0.221,1.6800000000000002,0.37,1.720261608
2019-07-16 07:30:00,2.2212,0.8241,2.3691496892,0.3912,0.11410000000000001,0.40750000000000003,1.83,0.71,1.9629060090000001,2.3312,0.7841,2.4595337465,0.3912,0.11410000000000001,0.40750000000000003,1.94,0.67,2.0524375752
2019-07-16 08:00:00,2.4548,0.9914000000000001,2.6474359293000003,0.4848,0.1414,0.505,1.97,0.85,2.1455535416,2.5348,0.8914000000000001,2.6869694825,0.4848,0.1414,0.505,2.05,0.75,2.1828879952999998
2019-07-16 08:30:00,2.6132,1.2226,2.8850589249,0.7632,0.22260000000000002,0.795,1.85,1.0,2.1029740845,2.7532,1.1426,2.9808799037,0.7632,0.22260000000000002,0.795,1.99,0.92,2.1923731434000002
2019-07-16 09:00:00,2.50528,1.22654,2.7894136033,1.08528,0.31654000000000004,1.1305,1.42,0.91,1.6865645555,2.70528,1.30654,3.0042614151,1.08528,0.31654000000000004,1.1305,1.62,0.99,1.8985520799
2019-07-16 09:30:00,2.38896,1.18428,2.6663925067000003,1.00896,0.29428000000000004,1.051,1.38,0.89,1.6421023111,2.69896,1.28428,2.9889396448000003,1.00896,0.29428000000000004,1.051,1.69,0.99,1.9586219645
2019-07-16 10:00:00,2.3388,1.4609,2.7575739791,1.6488,0.48090000000000005,1.7175,0.6900000000000001,0.98,1.1985407794,2.6288,1.5809000000000002,3.0675453134,1.6488,0.48090000000000005,1.7175,0.98,1.1,1.4732277489
2019-07-16 10:30:00,2.34592,1.58756,2.83261141,1.94592,0.5675600000000001,2.027,0.4,1.02,1.095627674,2.72592,1.7375600000000002,3.2326080183,1.94592,0.5675600000000001,2.027,0.78,1.17,1.4061649974
2019-07-16 11:00:00,2.42512,1.98066,3.1311692784,2.26512,0.66066,2.3595,0.16,1.32,1.3296616111000001,2.65512,1.66066,3.1316854647,2.26512,0.66066,2.3595,0.39,1.0,1.0733592129
2019-07-16 11:30:00,2.21552,2.20036,3.1225170936,2.43552,0.7103600000000001,2.537,-0.22,1.49,1.5061540426,2.66552,1.5603600000000002,3.0886437477,2.43552,0.7103600000000001,2.537,0.23,0.85,0.8805679985
2019-07-16 12:00:00,2.23288,2.09834,3.064112245,2.22288,0.64834,2.3155,0.01,1.45,1.4500344823,2.74288,1.46834,3.1111755094,2.22288,0.64834,2.3155,0.52,0.8200000000000001,0.9709788875
2019-07-16 12:30:00,2.22768,2.22224,3.146570959,2.6476800000000003,0.77224,2.758,-0.42,1.45,1.5096025967,2.43768,1.6822400000000002,2.9617925653,2.6476800000000003,0.77224,2.758,-0.21,0.91,0.9339164845000001
2019-07-16 13:00:00,2.02064,1.7035200000000001,2.6429087007,2.48064,0.72352,2.584,-0.46,0.98,1.0825894882,2.50064,1.89352,3.1366572015,2.48064,0.72352,2.584,0.02,1.17,1.1701709277
2019-07-16 13:30:00,2.012,1.6785,2.6202111079,2.532,0.7385,2.6375,-0.52,0.9400000000000001,1.0742439202,2.302,1.8085,2.9274350975,2.532,0.7385,2.6375,-0.23,1.07,1.0944404963
2019-07-16 14:00:00,1.97896,1.60678,2.5491223294000003,2.38896,0.6967800000000001,2.4885,-0.41000000000000003,0.91,0.9980981916,2.26896,1.7267800000000002,2.8513064812,2.38896,0.6967800000000001,2.4885,-0.12,1.03,1.0369667304
2019-07-16 14:30:00,2.014,1.662,2.6112142769,2.304,0.672,2.4,-0.29,0.99,1.0316006979,2.534,1.842,3.132749591,2.304,0.672,2.4,0.23,1.17,1.1923925528
2019-07-16 15:00:00,2.18992,1.70456,2.7751170065,2.20992,0.64456,2.302,-0.02,1.06,1.0601886625,2.63992,1.84456,3.2204936268,2.20992,0.64456,2.302,0.43,1.2,1.2747156546
2019-07-16 15:30:00,2.21816,1.40488,2.6256278486999998,1.62816,0.47488,1.6960000000000002,0.59,0.93,1.1013627922,2.63816,1.56488,3.0673665578,1.62816,0.47488,1.6960000000000002,1.01,1.09,1.4860013459
2019-07-16 16:00:00,2.32304,1.42922,2.7274868744000003,1.64304,0.47922000000000003,1.7115,0.68,0.9500000000000001,1.1682893477,2.5730399999999998,1.50922,2.9829984662999998,1.64304,0.47922000000000003,1.7115,0.93,1.03,1.3877319626
2019-07-16 16:30:00,2.20512,1.22816,2.5240703635,1.3651200000000001,0.39816,1.422,0.84,0.8300000000000001,1.1808894953,2.51512,1.34816,2.8536580033,1.3651200000000001,0.39816,1.422,1.15,0.9500000000000001,1.491643389
2019-07-16 17:00:00,2.2768,0.9924000000000001,2.4836819441999998,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.48,0.76,1.6637307474,2.4768,1.0624,2.6950384042,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.6800000000000002,0.8300000000000001,1.8738463117
2019-07-16 17:30:00,2.27656,0.9435800000000001,2.4643596836,0.76656,0.22358000000000003,0.7985,1.51,0.72,1.6728717823,2.3865600000000002,0.9835800000000001,2.5812977841,0.76656,0.22358000000000003,0.7985,1.62,0.76,1.7894133117000002
2019-07-16 18:00:00,2.17056,0.9230800000000001,2.3586876436,0.9705600000000001,0.28308,1.011,1.2,0.64,1.3599999999999999,2.3705600000000002,0.9930800000000001,2.5701678155,0.9705600000000001,0.28308,1.011,1.4,0.71,1.5697452023
2019-07-16 18:30:00,2.09224,0.77732,2.2319710124,0.88224,0.25732000000000005,0.919,1.21,0.52,1.3170041762,2.21224,0.82732,2.3618772618,0.88224,0.25732000000000005,0.919,1.33,0.5700000000000001,1.4469968901
2019-07-16 19:00:00,2.03608,0.45094000000000006,2.0854180996,0.34608000000000005,0.10094,0.36050000000000004,1.69,0.35000000000000003,1.7258621034,2.08608,0.46094,2.1363977742999998,0.34608000000000005,0.10094,0.36050000000000004,1.74,0.36,1.7768511474
2019-07-16 19:30:00,2.00904,0.37972000000000006,2.0446097427,0.23904000000000003,0.06972,0.249,1.77,0.31,1.7969418466,2.03904,0.37972000000000006,2.0740953209,0.23904000000000003,0.06972,0.249,1.8,0.31,1.8264993841
2019-07-16 20:00:00,1.8424800000000001,0.38864000000000004,1.8830224640000002,0.37248000000000003,0.10864000000000001,0.388,1.47,0.28,1.4964290829,1.9224800000000002,0.40864000000000006,1.9654302328000002,0.37248000000000003,0.10864000000000001,0.388,1.55,0.30000000000000004,1.5787653404
2019-07-16 20:30:00,1.79688,0.33034,1.8269926792,0.20688,0.060340000000000005,0.2155,1.5899999999999999,0.27,1.6127616067,1.83688,0.33034,1.8663474087,0.20688,0.060340000000000005,0.2155,1.63,0.27,1.6522106402999999
2019-07-16 21:00:00,1.7736800000000001,0.26024,1.792669964,0.10368000000000001,0.030240000000000003,0.108,1.67,0.23,1.6857639218,1.80368,0.26024,1.8223573744000001,0.10368000000000001,0.030240000000000003,0.108,1.7000000000000002,0.23,1.7154882687000002
2019-07-16 21:30:00,1.7308,0.2419,1.7476224564,0.0408,0.0119,0.0425,1.69,0.23,1.7055790805000002,1.7508,0.2419,1.7674321062,0.0408,0.0119,0.0425,1.71,0.23,1.7253985047
2019-07-16 22:00:00,1.72024,0.23882000000000003,1.7367385094,0.030240000000000003,0.008820000000000001,0.0315,1.69,0.23,1.7055790805000002,1.74024,0.23882000000000003,1.7565506682,0.030240000000000003,0.008820000000000001,0.0315,1.71,0.23,1.7253985047
2019-07-16 22:30:00,1.6497600000000001,0.22868000000000002,1.6655337283,0.02976,0.00868,0.031,1.62,0.22,1.6348700254000001,1.65976,0.20868,1.6728271279,0.02976,0.00868,0.031,1.63,0.2,1.6422241016
2019-07-16 23:00:00,1.60072,0.22896000000000002,1.6170118119999999,0.030720000000000004,0.008960000000000001,0.032,1.57,0.22,1.5853390804,1.6107200000000002,0.20896,1.6242177194,0.030720000000000004,0.008960000000000001,0.032,1.58,0.2,1.5926079241000002
2019-07-16 23:30:00,1.50024,0.26882,1.5241339344,0.030240000000000003,0.008820000000000001,0.0315,1.47,0.26,1.4928161307,1.50024,0.12882000000000002,1.5057604889,0.030240000000000003,0.008820000000000001,0.0315,1.47,0.12,1.4748898264
2019-07-17 00:00:00,1.4002400000000002,0.31882000000000005,1.436077383,0.030240000000000003,0.008820000000000001,0.0315,1.37,0.31,1.404635184,1.3802400000000001,-0.061180000000000005,1.3815952555,0.030240000000000003,0.008820000000000001,0.0315,1.35,-0.07,1.3518135966
2019-07-17 00:30:00,1.3964,0.6077,1.5229025740000002,0.0264,0.0077,0.0275,1.37,0.6000000000000001,1.4956269588,1.3164,-0.3023,1.3506643736,0.0264,0.0077,0.0275,1.29,-0.31,1.3267252918
2019-07-17 01:00:00,1.3673600000000001,0.30798000000000003,1.4016151576,0.027360000000000002,0.007980000000000001,0.0285,1.34,0.30000000000000004,1.3731715115,1.35736,0.03798,1.3578912512,0.027360000000000002,0.007980000000000001,0.0285,1.33,0.03,1.3303383028
2019-07-17 01:30:00,1.43784,0.42812000000000006,1.5002235167,0.027840000000000004,0.00812,0.029,1.4100000000000001,0.42,1.4712239802,1.39784,-0.08188000000000001,1.4002360515,0.027840000000000004,0.00812,0.029,1.37,-0.09,1.3729530218
2019-07-17 02:00:00,1.5183200000000001,0.57826,1.6247092817,0.02832,0.00826,0.029500000000000002,1.49,0.5700000000000001,1.5953056133999999,1.43832,-0.25174,1.4601840466,0.02832,0.00826,0.029500000000000002,1.4100000000000001,-0.26,1.4337712509
2019-07-17 02:30:00,1.47736,0.55798,1.5792195065999999,0.027360000000000002,0.007980000000000001,0.0285,1.45,0.55,1.5508062419000002,1.4073600000000002,-0.27202000000000004,1.4334074961,0.027360000000000002,0.007980000000000001,0.0285,1.38,-0.28,1.4081193131
2019-07-17 03:00:00,1.45784,0.5581200000000001,1.5610238307,0.027840000000000004,0.00812,0.029,1.43,0.55,1.5321227105,1.37784,-0.27188,1.4044079892,0.027840000000000004,0.00812,0.029,1.35,-0.28,1.3787313009
2019-07-17 03:30:00,1.45784,0.5581200000000001,1.5610238307,0.027840000000000004,0.00812,0.029,1.43,0.55,1.5321227105,1.37784,-0.27188,1.4044079892,0.027840000000000004,0.00812,0.029,1.35,-0.28,1.3787313009
2019-07-17 04:00:00,1.45784,0.5581200000000001,1.5610238307,0.027840000000000004,0.00812,0.029,1.43,0.55,1.5321227105,1.37784,-0.28188,1.4063781142,0.027840000000000004,0.00812,0.029,1.35,-0.29,1.3807968714
2019-07-17 04:30:00,1.42736,0.55798,1.5325463288,0.027360000000000002,0.007980000000000001,0.0285,1.4,0.55,1.5041608956,1.35736,-0.26202000000000003,1.3824184063,0.027360000000000002,0.007980000000000001,0.0285,1.33,-0.27,1.3571293232000001
2019-07-17 05:00:00,1.40784,0.22812000000000002,1.4262020194,0.027840000000000004,0.00812,0.029,1.38,0.22,1.3974262056,1.41784,0.19812000000000002,1.4316151019,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.19,1.4029255148
2019-07-17 05:30:00,1.3793600000000001,0.23148000000000002,1.398648276,0.039360000000000006,0.01148,0.041,1.34,0.22,1.3579396156999999,1.3993600000000002,0.22148,1.4167786701,0.039360000000000006,0.01148,0.041,1.3599999999999999,0.21,1.3761177275
2019-07-17 06:00:00,1.34936,0.20898000000000003,1.3654468316,0.09936,0.028980000000000002,0.10350000000000001,1.25,0.18,1.262893503,1.36936,0.19898000000000002,1.3837412511,0.09936,0.028980000000000002,0.10350000000000001,1.27,0.17,1.2813274367
2019-07-17 06:30:00,1.54752,0.24886000000000003,1.5674021341,0.16752,0.04886,0.17450000000000002,1.38,0.2,1.3944174410999999,1.58752,0.24886000000000003,1.6069072935,0.16752,0.04886,0.17450000000000002,1.42,0.2,1.4340153415999999
2019-07-17 07:00:00,1.8150400000000002,0.81022,1.9876686469,0.27504,0.08022,0.28650000000000003,1.54,0.73,1.7042593699,1.78504,-0.05978000000000001,1.786040719,0.27504,0.08022,0.28650000000000003,1.51,-0.14,1.5164761785
2019-07-17 07:30:00,2.20568,0.8512400000000001,2.3642406392,0.41568000000000005,0.12124000000000001,0.433,1.79,0.73,1.9331321734,2.28568,0.8112400000000001,2.4253748989,0.41568000000000005,0.12124000000000001,0.433,1.87,0.6900000000000001,1.9932385708
2019-07-17 08:00:00,2.42688,0.96284,2.610901645,0.6268800000000001,0.18284,0.653,1.8,0.78,1.9617339269,2.55688,1.01284,2.7501782124,0.6268800000000001,0.18284,0.653,1.9300000000000002,0.8300000000000001,2.1009045671
2019-07-17 08:30:00,2.54056,1.25308,2.8327821307,0.9705600000000001,0.28308,1.011,1.57,0.97,1.8454809670999999,2.71056,1.18308,2.9575012764,0.9705600000000001,0.28308,1.011,1.74,0.9,1.9589793261000001
2019-07-17 09:00:00,2.53792,1.31356,2.8577049883,1.17792,0.34356000000000003,1.227,1.3599999999999999,0.97,1.6704789732,2.75792,1.3835600000000001,3.0855082239,1.17792,0.34356000000000003,1.227,1.58,1.04,1.8915602026
2019-07-17 09:30:00,2.43992,1.44706,2.8367573477,1.42992,0.41706000000000004,1.4895,1.01,1.03,1.4425671561,2.69992,1.54706,3.1117459167,1.42992,0.41706000000000004,1.4895,1.27,1.13,1.6999411755
2019-07-17 10:00:00,2.3544,1.6717,2.8875214718,1.7544,0.5117,1.8275000000000001,0.6000000000000001,1.16,1.3059862174,2.6444,1.5617,3.0711167757,1.7544,0.5117,1.8275000000000001,0.89,1.05,1.3764446956
2019-07-17 10:30:00,2.40992,1.5220600000000002,2.8503299897,1.5499200000000002,0.45206,1.6145,0.86,1.07,1.3727709204,2.57992,1.35206,2.9127398528,1.5499200000000002,0.45206,1.6145,1.03,0.9,1.3678084661
2019-07-17 11:00:00,2.19232,2.06526,3.011904024,2.21232,0.6452600000000001,2.3045,-0.02,1.42,1.4201408381,2.53232,1.41526,2.9009662959,2.21232,0.6452600000000001,2.3045,0.32,0.77,0.8338465087
2019-07-17 11:30:00,2.46832,1.70076,2.9975303501,2.12832,0.6207600000000001,2.217,0.34,1.08,1.1322543884,2.7183200000000003,1.7907600000000001,3.2551628223,2.12832,0.6207600000000001,2.217,0.59,1.17,1.3103434664
2019-07-17 12:00:00,2.4540800000000003,1.57494,2.915980907,1.8340800000000002,0.5349400000000001,1.9105,0.62,1.04,1.2107848694,2.69408,1.68494,3.1775918319,1.8340800000000002,0.5349400000000001,1.9105,0.86,1.15,1.4360013928
2019-07-17 12:30:00,2.37464,1.46302,2.789147298,1.72464,0.50302,1.7965,0.65,0.96,1.159353268,2.66464,1.57302,3.0943009307000002,1.72464,0.50302,1.7965,0.9400000000000001,1.07,1.4242541908000002
2019-07-17 13:00:00,2.28192,1.23306,2.593760947,1.38192,0.40306000000000003,1.4395,0.9,0.8300000000000001,1.2242957159,2.55192,1.3330600000000001,2.8791222013,1.38192,0.40306000000000003,1.4395,1.17,0.93,1.4945902448
2019-07-17 13:30:00,2.12376,1.20818,2.4433696916,1.43376,0.41818000000000005,1.4935,0.6900000000000001,0.79,1.0489041901,2.36376,1.29818,2.6967819063,1.43376,0.41818000000000005,1.4935,0.93,0.88,1.2803515142
2019-07-17 14:00:00,2.07528,1.25404,2.4247481106,1.62528,0.47404,1.693,0.45,0.78,0.9004998612,2.3652800000000003,1.35404,2.7254309384,1.62528,0.47404,1.693,0.74,0.88,1.1497825881
2019-07-17 14:30:00,2.16792,1.4235600000000002,2.5935304509,1.89792,0.55356,1.9769999999999999,0.27,0.87,0.910933587,2.42792,1.55356,2.8824198514,1.89792,0.55356,1.9769999999999999,0.53,1.0,1.1317685276
2019-07-17 15:00:00,2.1652,1.2186,2.4845677693,1.4352,0.4186,1.495,0.73,0.8,1.0830050785,2.4352,1.3086,2.7645312442,1.4352,0.4186,1.495,1.0,0.89,1.3386933928
2019-07-17 15:30:00,2.29328,1.32054,2.6463104599,1.61328,0.47054,1.6804999999999999,0.68,0.85,1.0885311204,2.52328,1.4105400000000001,2.8907723968,1.61328,0.47054,1.6804999999999999,0.91,0.9400000000000001,1.3083195328000001
2019-07-17 16:00:00,2.3785600000000002,1.14208,2.6385402024999998,1.13856,0.33208000000000004,1.186,1.24,0.81,1.4811144453,2.52856,1.19208,2.7954731979,1.13856,0.33208000000000004,1.186,1.3900000000000001,0.86,1.6345335726
2019-07-17 16:30:00,2.20976,1.23868,2.5332523364,1.46976,0.42868000000000006,1.5310000000000001,0.74,0.81,1.0971326264,2.40976,1.31868,2.7469729158,1.46976,0.42868000000000006,1.5310000000000001,0.9400000000000001,0.89,1.2944883159
2019-07-17 17:00:00,2.20464,1.26552,2.5420421712,1.66464,0.48552000000000006,1.734,0.54,0.78,0.9486832981000001,2.42464,1.38552,2.7925874740000003,1.66464,0.48552000000000006,1.734,0.76,0.9,1.1779643458
2019-07-17 17:30:00,2.24728,0.8425400000000001,2.4000293852,0.55728,0.16254000000000002,0.5805,1.69,0.68,1.8216750534,2.38728,0.8825400000000001,2.5451881365,0.55728,0.16254000000000002,0.5805,1.83,0.72,1.966545194
2019-07-17 18:00:00,2.25448,0.70464,2.3620325146,0.32448000000000005,0.09464,0.338,1.9300000000000002,0.61,2.0241047404,2.34448,0.7246400000000001,2.4539131199,0.32448000000000005,0.09464,0.338,2.02,0.63,2.1159631377
2019-07-17 18:30:00,2.28096,0.6977800000000001,2.3853040582,0.30096,0.08778000000000001,0.3135,1.98,0.61,2.0718349355,2.35096,0.7177800000000001,2.4580929702,0.30096,0.08778000000000001,0.3135,2.05,0.63,2.1446211787
2019-07-17 19:00:00,2.2640000000000002,0.667,2.3602086772,0.264,0.077,0.275,2.0,0.59,2.0852098216,2.324,0.677,2.4206001322,0.264,0.077,0.275,2.06,0.6000000000000001,2.1456001491
2019-07-17 19:30:00,2.24704,0.59872,2.3254363892,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.08,0.55,2.1514878573,2.29704,0.59872,2.3737856685,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.13,0.55,2.1998636321
2019-07-17 20:00:00,2.07424,0.50332,2.1344326178,0.11424000000000001,0.03332,0.11900000000000001,1.96,0.47000000000000003,2.0155644371,2.11424,0.50332,2.1733250562,0.11424000000000001,0.03332,0.11900000000000001,2.0,0.47000000000000003,2.0544829033
2019-07-17 20:30:00,1.9389600000000002,0.67178,2.0520366103,0.10896000000000002,0.03178,0.1135,1.83,0.64,1.9386851214,1.90896,0.19178,1.9185692195000001,0.10896000000000002,0.03178,0.1135,1.8,0.16,1.8070971196999999
2019-07-17 21:00:00,1.7972000000000001,0.3496,1.8308872165999999,0.06720000000000001,0.0196,0.07,1.73,0.33,1.7611927776,1.8072,0.18960000000000002,1.8171185982,0.06720000000000001,0.0196,0.07,1.74,0.17,1.7482848737999999
2019-07-17 21:30:00,1.7545600000000001,0.26008000000000003,1.7737312085,0.03456,0.01008,0.036000000000000004,1.72,0.25,1.7380736463000002,1.7745600000000001,0.25008,1.7920946404,0.03456,0.01008,0.036000000000000004,1.74,0.24,1.7564737402000001
2019-07-17 22:00:00,1.70024,0.21882000000000001,1.7142631799,0.030240000000000003,0.008820000000000001,0.0315,1.67,0.21,1.6831518054,1.7102400000000002,0.20882,1.7229412787,0.030240000000000003,0.008820000000000001,0.0315,1.6800000000000002,0.2,1.6918628786
2019-07-17 22:30:00,1.60072,0.19896000000000003,1.6130373833,0.030720000000000004,0.008960000000000001,0.032,1.57,0.19,1.5814550262,1.6107200000000002,0.17896,1.620631235,0.030720000000000004,0.008960000000000001,0.032,1.58,0.17,1.5891192529
2019-07-17 23:00:00,1.51072,0.27896000000000004,1.5362596135,0.030720000000000004,0.008960000000000001,0.032,1.48,0.27,1.5044268011000002,1.51072,0.10896000000000002,1.5146442487,0.030720000000000004,0.008960000000000001,0.032,1.48,0.1,1.4833745313
2019-07-17 23:30:00,1.45024,0.19882000000000002,1.4638051271,0.030240000000000003,0.008820000000000001,0.0315,1.42,0.19,1.4326548782000001,1.46024,0.18882000000000002,1.4723973139,0.030240000000000003,0.008820000000000001,0.0315,1.43,0.18,1.4412841496
2019-07-18 00:00:00,1.366,0.2005,1.3806361758,0.036000000000000004,0.0105,0.0375,1.33,0.19,1.3435028843,1.376,0.1905,1.3891242745,0.036000000000000004,0.0105,0.0375,1.34,0.18,1.3520355025
2019-07-18 00:30:00,1.35976,0.37868,1.4115047998999999,0.02976,0.00868,0.031,1.33,0.37,1.3805071532,1.33976,0.00868,1.3397881176,0.02976,0.00868,0.031,1.31,0.0,1.31
2019-07-18 01:00:00,1.2988,0.1784,1.3109950419,0.028800000000000003,0.008400000000000001,0.03,1.27,0.17,1.2813274367,1.3088,0.16840000000000002,1.3195893301,0.028800000000000003,0.008400000000000001,0.03,1.28,0.16,1.2899612397
2019-07-18 01:30:00,1.33832,0.17826,1.3501396409,0.02832,0.00826,0.029500000000000002,1.31,0.17,1.3209844814,1.34832,0.16826000000000002,1.3587782196,0.02832,0.00826,0.029500000000000002,1.32,0.16,1.3296616111000001
2019-07-18 02:00:00,1.4388,0.19840000000000002,1.4524145414,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.19,1.422743828,1.4488,0.1884,1.4609982888,0.028800000000000003,0.008400000000000001,0.03,1.42,0.18,1.4313629868
2019-07-18 02:30:00,1.40928,0.16854000000000002,1.4193223207,0.029280000000000004,0.00854,0.030500000000000003,1.38,0.16,1.3892443989,1.41928,0.16854000000000002,1.4292520596,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,0.16,1.3991783303
2019-07-18 03:00:00,1.3807200000000002,0.16896000000000003,1.3910194823,0.030720000000000004,0.008960000000000001,0.032,1.35,0.16,1.3594484176,1.39072,0.16896000000000003,1.4009459661,0.030720000000000004,0.008960000000000001,0.032,1.3599999999999999,0.16,1.3693794215000001
2019-07-18 03:30:00,1.41024,0.19882000000000002,1.4241861711000001,0.030240000000000003,0.008820000000000001,0.0315,1.38,0.19,1.3930183057,1.4202400000000002,0.16882000000000003,1.4302383892,0.030240000000000003,0.008820000000000001,0.0315,1.3900000000000001,0.16,1.3991783303
2019-07-18 04:00:00,1.41024,0.19882000000000002,1.4241861711000001,0.030240000000000003,0.008820000000000001,0.0315,1.38,0.19,1.3930183057,1.4202400000000002,0.18882000000000002,1.4327367693,0.030240000000000003,0.008820000000000001,0.0315,1.3900000000000001,0.18,1.4016062214
2019-07-18 04:30:00,1.38976,0.19868000000000002,1.4038898105,0.02976,0.00868,0.031,1.3599999999999999,0.19,1.3732079231,1.3997600000000001,0.18868000000000001,1.412419272,0.02976,0.00868,0.031,1.37,0.18,1.3817742218
2019-07-18 05:00:00,1.38928,0.19854000000000002,1.4033948304,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,0.19,1.3732079231,1.39928,0.18854,1.4119248741,0.029280000000000004,0.00854,0.030500000000000003,1.37,0.18,1.3817742218
2019-07-18 05:30:00,1.3988,0.2084,1.414239018,0.028800000000000003,0.008400000000000001,0.03,1.37,0.2,1.384521578,1.4088,0.1884,1.4213416197,0.028800000000000003,0.008400000000000001,0.03,1.38,0.18,1.3916896206
2019-07-18 06:00:00,1.39384,0.20862000000000003,1.4093659035,0.06384000000000001,0.01862,0.0665,1.33,0.19,1.3435028843,1.40384,0.19862000000000002,1.4178210924,0.06384000000000001,0.01862,0.0665,1.34,0.18,1.3520355025
2019-07-18 06:30:00,1.5676800000000002,0.38724000000000003,1.6147988729,0.12768000000000002,0.03724,0.133,1.44,0.35000000000000003,1.4819244245,1.5676800000000002,0.12724000000000002,1.5728352107,0.12768000000000002,0.03724,0.133,1.44,0.09,1.4428097588
2019-07-18 07:00:00,1.7994400000000002,0.36942,1.8369690934,0.16944,0.049420000000000006,0.17650000000000002,1.63,0.32,1.661114084,1.8394400000000002,0.36942,1.8761691422000002,0.16944,0.049420000000000006,0.17650000000000002,1.67,0.32,1.7003823100000002
2019-07-18 07:30:00,2.26848,0.6991400000000001,2.3737729988,0.16848000000000002,0.04914,0.17550000000000002,2.1,0.65,2.1982947937,2.30848,0.6691400000000001,2.4035033285000003,0.16848000000000002,0.04914,0.17550000000000002,2.14,0.62,2.2280035907
2019-07-18 08:00:00,2.44368,0.8202400000000001,2.5776666968,0.34368000000000004,0.10024000000000001,0.358,2.1,0.72,2.22,2.51368,0.8302400000000001,2.6472411299000003,0.34368000000000004,0.10024000000000001,0.358,2.17,0.73,2.2894977615
2019-07-18 08:30:00,2.57072,1.00646,2.7607178505,0.57072,0.16646000000000002,0.5945,2.0,0.84,2.1692394981,2.6907200000000002,1.04646,2.887049125,0.57072,0.16646000000000002,0.5945,2.12,0.88,2.2953866777
2019-07-18 09:00:00,2.57072,1.32396,2.8916208949,1.11072,0.32396,1.157,1.46,1.0,1.7696327303000001,2.78072,1.33396,3.0841292126,1.11072,0.32396,1.157,1.67,1.01,1.9516659550000002
2019-07-18 09:30:00,2.5797600000000003,1.40618,2.9381122936,1.28976,0.37618,1.3435000000000001,1.29,1.03,1.6507574019,2.77976,1.48618,3.1521098728,1.28976,0.37618,1.3435000000000001,1.49,1.11,1.8580096878
2019-07-18 10:00:00,2.4784,1.6187,2.9601784152,1.7784,0.5187,1.8525,0.7000000000000001,1.1,1.303840481,2.6384,1.6287,3.1006157856,1.7784,0.5187,1.8525,0.86,1.11,1.4041723541
2019-07-18 10:30:00,2.47856,1.81208,3.0703246734,1.8585600000000002,0.54208,1.936,0.62,1.27,1.4132586458,2.71856,1.42208,3.0680417207,1.8585600000000002,0.54208,1.936,0.86,0.88,1.2304470732000001
2019-07-18 11:00:00,2.18256,1.69158,2.7613422550999998,2.30256,0.6715800000000001,2.3985,-0.12,1.02,1.0270345661,2.78256,1.88158,3.35901525,2.30256,0.6715800000000001,2.3985,0.48,1.21,1.3017296186
2019-07-18 11:30:00,2.45304,1.38422,2.8166416616000003,1.52304,0.44422000000000006,1.5865,0.93,0.9400000000000001,1.3223085873,2.65304,1.44422,3.0206609624,1.52304,0.44422000000000006,1.5865,1.13,1.0,1.5089400253
2019-07-18 12:00:00,2.5356,1.8808,3.1570042762,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.99,1.43,1.7392527131,2.6356,1.0608,2.8410709248,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.09,0.61,1.2490796612
2019-07-18 12:30:00,2.55568,1.77874,3.1137463368,1.91568,0.55874,1.9955,0.64,1.22,1.3776792079,2.88568,1.46874,3.2379540222,1.91568,0.55874,1.9955,0.97,0.91,1.3300375935
2019-07-18 13:00:00,2.4096,1.4403000000000001,2.8072470946,1.7496,0.5103,1.8225,0.66,0.93,1.1403946685,2.7196,1.5203,3.1156919376,1.7496,0.5103,1.8225,0.97,1.01,1.4003570973000001
2019-07-18 13:30:00,2.16032,1.3492600000000001,2.5470541906,1.7803200000000001,0.51926,1.8545,0.38,0.8300000000000001,0.9128526716,2.61032,1.46926,2.9954124007000003,1.7803200000000001,0.51926,1.8545,0.8300000000000001,0.9500000000000001,1.2615070353
2019-07-18 14:00:00,2.27192,1.32056,2.6278316537,1.68192,0.49056000000000005,1.752,0.59,0.8300000000000001,1.0183319694,2.50192,1.44056,2.8870082785,1.68192,0.49056000000000005,1.752,0.8200000000000001,0.9500000000000001,1.2549501982
2019-07-18 14:30:00,2.23352,1.28436,2.5764689402,1.28352,0.37436,1.337,0.9500000000000001,0.91,1.3155227098,2.52352,1.36436,2.8687334139000003,1.28352,0.37436,1.337,1.24,0.99,1.5867261894
2019-07-18 15:00:00,2.4447200000000002,1.51346,2.8752768649,0.83472,0.24346,0.8695,1.6099999999999999,1.27,2.0506096654,2.60472,0.78346,2.7199955607,0.83472,0.24346,0.8695,1.77,0.54,1.8505404616
2019-07-18 15:30:00,2.55008,1.46544,2.9411600432,0.67008,0.19544,0.6980000000000001,1.88,1.27,2.2687661845,2.62008,0.7154400000000001,2.7160032401,0.67008,0.19544,0.6980000000000001,1.9500000000000002,0.52,2.0181427105
2019-07-18 16:00:00,2.48408,1.4324400000000002,2.8674967829,0.69408,0.20244,0.723,1.79,1.23,2.1718655575,2.51408,0.67244,2.6024553406,0.69408,0.20244,0.723,1.82,0.47000000000000003,1.879707424
2019-07-18 16:30:00,2.4882400000000002,1.27032,2.7937521723,0.8582400000000001,0.25032000000000004,0.894,1.63,1.02,1.9228364465,2.63824,0.9703200000000001,2.8110196015,0.8582400000000001,0.25032000000000004,0.894,1.78,0.72,1.9201041638
2019-07-18 17:00:00,2.47,0.98,2.6573106706000003,0.72,0.21,0.75,1.75,0.77,1.9119100397,2.6,1.02,2.7929196193,0.72,0.21,0.75,1.88,0.81,2.0470710784
2019-07-18 17:30:00,2.3944,0.9442,2.5738424583,0.7344,0.2142,0.765,1.6600000000000001,0.73,1.8134221792,2.5244,0.9842000000000001,2.7094731960000003,0.7344,0.2142,0.765,1.79,0.77,1.9485892333
2019-07-18 18:00:00,2.3848000000000003,0.8389000000000001,2.5280475174,0.5448000000000001,0.1589,0.5675,1.8399999999999999,0.68,1.9616319736,2.4748,0.8689,2.6229034008000003,0.5448000000000001,0.1589,0.5675,1.9300000000000002,0.71,2.0564532574
2019-07-18 18:30:00,2.14352,0.89936,2.3245486444,0.9235200000000001,0.26936000000000004,0.962,1.22,0.63,1.373062271,2.31352,0.9593600000000001,2.5045451483,0.9235200000000001,0.26936000000000004,0.962,1.3900000000000001,0.6900000000000001,1.5518376204000002
2019-07-18 19:00:00,2.00536,0.73948,2.1373580421,0.61536,0.17948000000000003,0.641,1.3900000000000001,0.56,1.4985659812,2.12536,0.63948,2.2194796237,0.61536,0.17948000000000003,0.641,1.51,0.46,1.5785119575
2019-07-18 19:30:00,1.91792,0.41856000000000004,1.9630612828,0.33792000000000005,0.09856000000000001,0.352,1.58,0.32,1.6120794025,2.01792,0.44856,2.0671737227,0.33792000000000005,0.09856000000000001,0.352,1.6800000000000002,0.35000000000000003,1.7160710941000001
2019-07-18 20:00:00,1.8429600000000002,0.35628000000000004,1.877082044,0.19296000000000002,0.056280000000000004,0.201,1.65,0.30000000000000004,1.6770509831,1.89296,0.35628000000000004,1.9261965113000001,0.19296000000000002,0.056280000000000004,0.201,1.7000000000000002,0.30000000000000004,1.7262676502
2019-07-18 20:30:00,1.82048,0.33514000000000005,1.8510716491,0.12048,0.035140000000000005,0.1255,1.7000000000000002,0.30000000000000004,1.7262676502,1.8404800000000001,0.25514000000000003,1.8580804746,0.12048,0.035140000000000005,0.1255,1.72,0.22,1.7340126874
2019-07-18 21:00:00,1.72504,0.20772000000000002,1.7375012518,0.09504000000000001,0.02772,0.099,1.63,0.18,1.639908534,1.7550400000000002,0.20772000000000002,1.7672897329000001,0.09504000000000001,0.02772,0.099,1.6600000000000001,0.18,1.6697305172
2019-07-18 21:30:00,1.7270400000000001,0.39372,1.7713505017000002,0.047040000000000005,0.013720000000000001,0.049,1.6800000000000002,0.38,1.7224401296,1.7070400000000001,-0.02628,1.7072422792,0.047040000000000005,0.013720000000000001,0.049,1.6600000000000001,-0.04,1.6604818578
2019-07-18 22:00:00,1.7136,0.2398,1.7302973733,0.033600000000000005,0.0098,0.035,1.6800000000000002,0.23,1.6956709586,1.7236,0.21980000000000002,1.7375583443,0.033600000000000005,0.0098,0.035,1.69,0.21,1.7029973576000002
2019-07-18 22:30:00,1.6526399999999999,0.29952,1.6795628003,0.03264,0.00952,0.034,1.62,0.29,1.6457521077,1.6526399999999999,0.10952,1.6562649546000001,0.03264,0.00952,0.034,1.62,0.1,1.6230834852
2019-07-18 23:00:00,1.60216,0.59938,1.7106060476,0.03216,0.009380000000000001,0.0335,1.57,0.59,1.6772000477,1.52216,-0.32062,1.5555604296,0.03216,0.009380000000000001,0.0335,1.49,-0.33,1.5261061562
2019-07-18 23:30:00,1.48216,0.33938,1.5205186780000002,0.03216,0.009380000000000001,0.0335,1.45,0.33,1.4870776711,1.46216,0.009380000000000001,1.4621900868,0.03216,0.009380000000000001,0.0335,1.43,0.0,1.43
2019-07-19 00:00:00,1.3931200000000001,0.18966000000000002,1.4059709279,0.033120000000000004,0.00966,0.0345,1.3599999999999999,0.18,1.3718600512,1.40312,0.17966000000000001,1.4145753603,0.033120000000000004,0.00966,0.0345,1.37,0.17,1.3805071532
2019-07-19 00:30:00,1.35928,0.18854,1.3722934999,0.029280000000000004,0.00854,0.030500000000000003,1.33,0.18,1.3421251805,1.37928,0.17854,1.3907874928,0.029280000000000004,0.00854,0.030500000000000003,1.35,0.17,1.3606616038000001
2019-07-19 01:00:00,1.32976,0.19868000000000002,1.3445205093,0.02976,0.00868,0.031,1.3,0.19,1.3138112498,1.33976,0.17868,1.3516225065,0.02976,0.00868,0.031,1.31,0.17,1.3209844814
2019-07-19 01:30:00,1.3802400000000001,0.21882000000000001,1.3974779605,0.030240000000000003,0.008820000000000001,0.0315,1.35,0.21,1.3662357044,1.39024,0.20882,1.4058353566,0.030240000000000003,0.008820000000000001,0.0315,1.3599999999999999,0.2,1.3746272222
2019-07-19 02:00:00,1.45736,0.25798000000000004,1.4800175168,0.027360000000000002,0.007980000000000001,0.0285,1.43,0.25,1.4516886719,1.46736,0.17798000000000003,1.4781144239000001,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.17,1.45
2019-07-19 02:30:00,1.48832,0.59826,1.6040609247000002,0.02832,0.00826,0.029500000000000002,1.46,0.59,1.5747063218,1.40832,-0.31174,1.4424101532,0.02832,0.00826,0.029500000000000002,1.38,-0.32,1.4166156854
2019-07-19 03:00:00,1.3988,0.1484,1.4066499209,0.028800000000000003,0.008400000000000001,0.03,1.37,0.14,1.3771347066000001,1.4088,0.1484,1.416594508,0.028800000000000003,0.008400000000000001,0.03,1.38,0.14,1.3870832708
2019-07-19 03:30:00,1.40832,0.14826,1.4161024857,0.02832,0.00826,0.029500000000000002,1.38,0.14,1.3870832708,1.42832,0.14826,1.4359940982000001,0.02832,0.00826,0.029500000000000002,1.4,0.14,1.406982587
2019-07-19 04:00:00,1.40832,0.14826,1.4161024857,0.02832,0.00826,0.029500000000000002,1.38,0.14,1.3870832708,1.42832,0.14826,1.4359940982000001,0.02832,0.00826,0.029500000000000002,1.4,0.14,1.406982587
2019-07-19 04:30:00,1.39784,0.14812,1.4056657497,0.027840000000000004,0.00812,0.029,1.37,0.14,1.3771347066000001,1.40784,0.14812,1.415610469,0.027840000000000004,0.00812,0.029,1.38,0.14,1.3870832708
2019-07-19 05:00:00,1.37784,0.16812000000000002,1.3880588604000001,0.027840000000000004,0.00812,0.029,1.35,0.16,1.3594484176,1.38784,0.14812,1.3957218204,0.027840000000000004,0.00812,0.029,1.3599999999999999,0.14,1.3671868929
2019-07-19 05:30:00,1.3469600000000002,0.17078000000000002,1.3577433668,0.03696,0.010780000000000001,0.0385,1.31,0.16,1.3197348218,1.36696,0.16078,1.3763828864,0.03696,0.010780000000000001,0.0385,1.33,0.15,1.3384319183
2019-07-19 06:00:00,1.38296,0.19128,1.3961254958,0.07296000000000001,0.02128,0.076,1.31,0.17,1.3209844814,1.41296,0.19128,1.4258485193000001,0.07296000000000001,0.02128,0.076,1.34,0.17,1.3507405376000001
2019-07-19 06:30:00,1.55072,0.26646000000000003,1.5734463607,0.09072000000000001,0.02646,0.0945,1.46,0.24,1.4795945391,1.5707200000000001,0.18646000000000001,1.5817486052,0.09072000000000001,0.02646,0.0945,1.48,0.16,1.4886235253
2019-07-19 07:00:00,1.80768,0.39474000000000004,1.8502774522,0.18768,0.054740000000000004,0.1955,1.62,0.34,1.6552945357,1.84768,0.39474000000000004,1.8893758361000001,0.18768,0.054740000000000004,0.1955,1.6600000000000001,0.34,1.6944615664
2019-07-19 07:30:00,2.21312,0.6521600000000001,2.3072088765,0.21312,0.06216000000000001,0.222,2.0,0.59,2.0852098216,2.26312,0.62216,2.3470822738,0.21312,0.06216000000000001,0.222,2.05,0.56,2.1251117618
2019-07-19 08:00:00,2.52832,0.8032600000000001,2.6528529266,0.14832,0.04326000000000001,0.1545,2.38,0.76,2.4983994877,2.55832,0.7732600000000001,2.6726264703,0.14832,0.04326000000000001,0.1545,2.41,0.73,2.5181342299000002
2019-07-19 08:30:00,2.70416,0.9403800000000001,2.8630046891000003,0.34416,0.10038000000000001,0.35850000000000004,2.36,0.84,2.5050349299,2.77416,0.9603800000000001,2.9356930102,0.34416,0.10038000000000001,0.35850000000000004,2.43,0.86,2.5776927668000003
2019-07-19 09:00:00,2.6796800000000003,1.02324,2.8683976363,0.5596800000000001,0.16324000000000002,0.583,2.12,0.86,2.287793697,2.78968,1.05324,2.9818834652,0.5596800000000001,0.16324000000000002,0.583,2.23,0.89,2.4010414407000003
2019-07-19 09:30:00,2.63984,1.17162,2.888156618,0.5198400000000001,0.15162,0.5415,2.12,1.02,2.3526155657,2.6898400000000002,0.7816200000000001,2.8011013994000002,0.5198400000000001,0.15162,0.5415,2.17,0.63,2.2596017348
2019-07-19 10:00:00,2.6640800000000002,1.3074400000000002,2.967612104,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.33,1.21,2.625452342,2.64408,0.51744,2.694235179,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.31,0.42,2.3478713764
2019-07-19 10:30:00,2.7840800000000003,1.35744,3.0973770839,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.45,1.26,2.7550136116,2.7840800000000003,0.5774400000000001,2.8433322704,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.45,0.48,2.4965776575
2019-07-19 11:00:00,2.82008,1.36794,3.1343437989,0.37008,0.10794000000000001,0.3855,2.45,1.26,2.7550136116,2.85008,0.58794,2.9100909694,0.37008,0.10794000000000001,0.3855,2.48,0.48,2.5260245446000003
2019-07-19 11:30:00,2.8168,1.3799000000000001,3.1366361361,0.3768,0.10990000000000001,0.3925,2.44,1.27,2.7507271766,2.8068,0.5999,2.87019272,0.3768,0.10990000000000001,0.3925,2.43,0.49,2.4789110512
2019-07-19 12:00:00,2.79032,1.3492600000000001,3.0994174049,0.34032,0.09926000000000001,0.35450000000000004,2.45,1.25,2.7504545079,2.77032,0.5592600000000001,2.82620676,0.34032,0.09926000000000001,0.35450000000000004,2.43,0.46,2.4731558786
2019-07-19 12:30:00,2.56696,1.2132800000000001,2.8392484921000003,0.45696000000000003,0.13328,0.47600000000000003,2.11,1.08,2.3703375287,2.62696,0.6432800000000001,2.7045753826,0.45696000000000003,0.13328,0.47600000000000003,2.17,0.51,2.229125389
2019-07-19 13:00:00,2.43176,0.8871800000000001,2.5885411046,0.64176,0.18718,0.6685,1.79,0.7000000000000001,1.9220041623,2.5717600000000003,0.9371800000000001,2.7371985405,0.64176,0.18718,0.6685,1.9300000000000002,0.75,2.0706037767
2019-07-19 13:30:00,2.5251200000000003,1.25316,2.8189787158,0.52512,0.15316000000000002,0.547,2.0,1.1,2.2825424421,2.59512,0.60316,2.6642916132,0.52512,0.15316000000000002,0.547,2.07,0.45,2.1183484133
2019-07-19 14:00:00,2.60288,1.33084,2.9233746595000003,0.48288000000000003,0.14084000000000002,0.503,2.12,1.19,2.4311519903,2.67288,0.59084,2.7374037700000002,0.48288000000000003,0.14084000000000002,0.503,2.19,0.45,2.2357549061
2019-07-19 14:30:00,2.64568,1.31124,2.9527907139,0.41568000000000005,0.12124000000000001,0.433,2.23,1.19,2.5276471273,2.6956800000000003,0.5712400000000001,2.7555409269,0.41568000000000005,0.12124000000000001,0.433,2.2800000000000002,0.45,2.3239836488
2019-07-19 15:00:00,2.74488,1.3118400000000001,3.0422508772,0.31488000000000005,0.09184,0.328,2.43,1.22,2.7190623384,2.72488,0.5418400000000001,2.7782299401,0.31488000000000005,0.09184,0.328,2.41,0.45,2.4516525039
2019-07-19 15:30:00,2.68448,1.18214,2.9332384577,0.38448000000000004,0.11214,0.4005,2.3,1.07,2.5367104683,2.73448,0.7121400000000001,2.8256900485000003,0.38448000000000004,0.11214,0.4005,2.35,0.6000000000000001,2.4253865671
2019-07-19 16:00:00,2.53928,1.03854,2.7434482408000003,0.7492800000000001,0.21854,0.7805000000000001,1.79,0.8200000000000001,1.968882932,2.69928,1.08854,2.9105037107,0.7492800000000001,0.21854,0.7805000000000001,1.9500000000000002,0.87,2.1352751578999998
2019-07-19 16:30:00,2.5464,0.8977,2.7000033796,0.5064000000000001,0.1477,0.5275000000000001,2.04,0.75,2.1734994824,2.6964,0.9377000000000001,2.8547949576000002,0.5064000000000001,0.1477,0.5275000000000001,2.19,0.79,2.3281322986
2019-07-19 17:00:00,2.53792,0.8135600000000001,2.6651299781,0.21792000000000003,0.06356,0.227,2.32,0.75,2.4382165613,2.60792,0.8135600000000001,2.7318723616,0.21792000000000003,0.06356,0.227,2.39,0.75,2.5049151682
2019-07-19 17:30:00,2.42184,0.8501200000000001,2.5667124888,0.41184000000000004,0.12012,0.429,2.01,0.73,2.1384573879,2.5118400000000003,0.8701200000000001,2.6582793307,0.41184000000000004,0.12012,0.429,2.1,0.75,2.2299103121
2019-07-19 18:00:00,2.34072,0.8564600000000001,2.4924874824,0.33072,0.09646,0.34450000000000003,2.01,0.76,2.148883431,2.40072,0.65646,2.4888544051,0.33072,0.09646,0.34450000000000003,2.07,0.56,2.1444113411
2019-07-19 18:30:00,2.24296,0.9462800000000001,2.4344024729,0.19296000000000002,0.056280000000000004,0.201,2.05,0.89,2.2348601746,2.18296,0.20628000000000002,2.1926846102,0.19296000000000002,0.056280000000000004,0.201,1.99,0.15,1.9956452591
2019-07-19 19:00:00,2.06752,0.49886,2.1268521928,0.16752,0.04886,0.17450000000000002,1.9,0.45,1.952562419,2.06752,0.28886,2.087601267,0.16752,0.04886,0.17450000000000002,1.9,0.24,1.9150979087
2019-07-19 19:30:00,1.916,0.323,1.9430349971,0.216,0.063,0.225,1.7000000000000002,0.26,1.7197674261,1.956,0.323,1.9824895964,0.216,0.063,0.225,1.74,0.26,1.7593180497
2019-07-19 20:00:00,1.84704,0.26872,1.8664852531,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.6800000000000002,0.22,1.6943435306999999,1.88704,0.26872,1.9060772282,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.72,0.22,1.7340126874
2019-07-19 20:30:00,1.7426400000000002,0.24702000000000002,1.7600605245,0.09264000000000001,0.027020000000000002,0.0965,1.65,0.22,1.6646020545,1.77264,0.22702000000000003,1.7871179732,0.09264000000000001,0.027020000000000002,0.0965,1.6800000000000002,0.2,1.6918628786
2019-07-19 21:00:00,1.6961600000000001,0.20638,1.708669497,0.05616,0.016380000000000002,0.0585,1.6400000000000001,0.19,1.6509694122,1.7061600000000001,0.19638000000000003,1.7174245398,0.05616,0.016380000000000002,0.0585,1.65,0.18,1.6597891432
2019-07-19 21:30:00,1.66792,0.19106,1.6788272841,0.03792,0.01106,0.0395,1.63,0.18,1.639908534,1.67792,0.18106000000000003,1.6876605850000002,0.03792,0.01106,0.0395,1.6400000000000001,0.17,1.6487874331999999
2019-07-19 22:00:00,1.67264,0.18952000000000002,1.683342627,0.03264,0.00952,0.034,1.6400000000000001,0.18,1.6498484779,1.67264,0.17952,1.6822461175,0.03264,0.00952,0.034,1.6400000000000001,0.17,1.6487874331999999
2019-07-19 22:30:00,1.62072,0.18896000000000002,1.6316982564,0.030720000000000004,0.008960000000000001,0.032,1.5899999999999999,0.18,1.6001562424,1.64072,0.17896,1.6504510899,0.030720000000000004,0.008960000000000001,0.032,1.6099999999999999,0.17,1.6189502772000002
