Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-19 23:00:00,1.5312000000000001,0.1791,1.5416388196000002,0.031200000000000002,0.0091,0.0325,1.5,0.17,1.5096025967,1.5412,0.1691,1.5504490479,0.031200000000000002,0.0091,0.0325,1.51,0.16,1.5184531603
2019-07-19 23:30:00,1.44504,0.28022,1.4719591876,0.03504,0.010220000000000002,0.036500000000000005,1.4100000000000001,0.27,1.4356183337,1.43504,-0.06978000000000001,1.4367355533000001,0.03504,0.010220000000000002,0.036500000000000005,1.4,-0.08,1.4022838514
2019-07-20 00:00:00,1.366,0.1505,1.374265713,0.036000000000000004,0.0105,0.0375,1.33,0.14,1.3373481221999999,1.376,0.1505,1.3842059998,0.036000000000000004,0.0105,0.0375,1.34,0.14,1.3472935834
2019-07-20 00:30:00,1.3278400000000001,0.14812,1.3360758212000001,0.027840000000000004,0.00812,0.029,1.3,0.14,1.3075167303,1.3478400000000001,0.14812,1.3559543503,0.027840000000000004,0.00812,0.029,1.32,0.14,1.3274034805000001
2019-07-20 01:00:00,1.29832,0.14826,1.3067577626,0.02832,0.00826,0.029500000000000002,1.27,0.14,1.2776932339,1.3083200000000001,0.14826,1.3166936812,0.02832,0.00826,0.029500000000000002,1.28,0.14,1.2876334882
2019-07-20 01:30:00,1.35024,0.16882000000000003,1.3607528247,0.030240000000000003,0.008820000000000001,0.0315,1.32,0.16,1.3296616111000001,1.3602400000000001,0.15882000000000002,1.3694804307,0.030240000000000003,0.008820000000000001,0.0315,1.33,0.15,1.3384319183
2019-07-20 02:00:00,1.4202400000000002,0.16882000000000003,1.4302383892,0.030240000000000003,0.008820000000000001,0.0315,1.3900000000000001,0.16,1.3991783303,1.43024,0.15882000000000002,1.4390310108,0.030240000000000003,0.008820000000000001,0.0315,1.4,0.15,1.408012784
2019-07-20 02:30:00,1.3997600000000001,0.16868000000000002,1.4098868749,0.02976,0.00868,0.031,1.37,0.16,1.3793114224,1.40976,0.15868000000000002,1.4186622572,0.02976,0.00868,0.031,1.38,0.15,1.3881282362
2019-07-20 03:00:00,1.36688,0.15784,1.3759630809,0.02688,0.007840000000000001,0.028,1.34,0.15,1.3483693856,1.3868800000000001,0.15784,1.3958329413000001,0.02688,0.007840000000000001,0.028,1.3599999999999999,0.15,1.3682470537
2019-07-20 03:30:00,1.3873600000000001,0.16798000000000002,1.397492415,0.027360000000000002,0.007980000000000001,0.0285,1.3599999999999999,0.16,1.3693794215000001,1.39736,0.15798,1.4062619422,0.027360000000000002,0.007980000000000001,0.0285,1.37,0.15,1.3781872151
2019-07-20 04:00:00,1.38928,0.18854,1.4020150677,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,0.18,1.3718600512,1.39928,0.16854000000000002,1.4093935753,0.029280000000000004,0.00854,0.030500000000000003,1.37,0.16,1.3793114224
2019-07-20 04:30:00,1.38832,0.16826000000000002,1.3984791203,0.02832,0.00826,0.029500000000000002,1.3599999999999999,0.16,1.3693794215000001,1.39832,0.14826,1.4061578325,0.02832,0.00826,0.029500000000000002,1.37,0.14,1.3771347066000001
2019-07-20 05:00:00,1.37168,0.16924,1.3820811119,0.03168,0.00924,0.033,1.34,0.16,1.3495184326,1.38168,0.14924,1.3897165898,0.03168,0.00924,0.033,1.35,0.14,1.3572398462
2019-07-20 05:30:00,1.3336000000000001,0.17980000000000002,1.3456660061,0.033600000000000005,0.0098,0.035,1.3,0.17,1.3110682667,1.3436,0.17980000000000002,1.3555769989,0.033600000000000005,0.0098,0.035,1.31,0.17,1.3209844814
2019-07-20 06:00:00,1.33904,0.18722000000000003,1.3520648838,0.05904,0.017220000000000003,0.061500000000000006,1.28,0.17,1.2912397144,1.34904,0.18722000000000003,1.3619692544,0.05904,0.017220000000000003,0.061500000000000006,1.29,0.17,1.3011533345
2019-07-20 06:30:00,1.40048,0.39264000000000004,1.4544794258,0.18048,0.052640000000000006,0.188,1.22,0.34,1.2664912159,1.40048,0.07264000000000001,1.4023625779,0.18048,0.052640000000000006,0.188,1.22,0.02,1.2201639234
2019-07-20 07:00:00,1.52064,0.66852,1.6611035487999999,0.20064,0.05852,0.209,1.32,0.61,1.4541320435,1.48064,-0.13148,1.4864662122,0.20064,0.05852,0.209,1.28,-0.19,1.2940247293
2019-07-20 07:30:00,1.61192,0.41806000000000004,1.6652508069,0.30192,0.08806000000000001,0.3145,1.31,0.33,1.3509256085999999,1.68192,0.29806000000000005,1.7081260638,0.30192,0.08806000000000001,0.3145,1.38,0.21,1.3958868148999999
2019-07-20 08:00:00,1.6672,0.5071,1.7426147738000002,0.6072000000000001,0.1771,0.6325000000000001,1.06,0.33,1.1101801656,1.8172000000000001,0.5471,1.8977708634,0.6072000000000001,0.1771,0.6325000000000001,1.21,0.37,1.265306287
2019-07-20 08:30:00,1.81304,0.6992200000000001,1.9431990763,0.9230400000000001,0.26922,0.9615,0.89,0.43,0.9884331035,1.9730400000000001,0.7592200000000001,2.1140723379,0.9230400000000001,0.26922,0.9615,1.05,0.49,1.158706175
2019-07-20 09:00:00,1.7235200000000002,0.7893600000000001,1.8956820408000001,1.16352,0.33936000000000005,1.212,0.56,0.45,0.7184010022,2.02352,0.88936,2.2103380737,1.16352,0.33936000000000005,1.212,0.86,0.55,1.0208329932
2019-07-20 09:30:00,1.7914400000000001,0.6354200000000001,1.9007934791,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.9500000000000001,0.39,1.0269371938,2.00144,0.70542,2.1221167381,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.16,0.46,1.2478781992
2019-07-20 10:00:00,1.77048,0.68764,1.8993283550000002,1.02048,0.29764,1.063,0.75,0.39,0.8453401682,2.02048,0.7776400000000001,2.1649626787,1.02048,0.29764,1.063,1.0,0.48,1.1092339699
2019-07-20 10:30:00,1.8679999999999999,0.649,1.9775300251,0.888,0.259,0.925,0.98,0.39,1.0547511555,1.988,0.679,2.1007581965,0.888,0.259,0.925,1.1,0.42,1.1774548824
2019-07-20 11:00:00,1.82664,0.70152,1.9567176598,0.8966400000000001,0.26152000000000003,0.934,0.93,0.44,1.0288342918,1.9266400000000001,0.68152,2.0436269718,0.8966400000000001,0.26152000000000003,0.934,1.03,0.42,1.1123398761
2019-07-20 11:30:00,1.7752,0.7661,1.9334539688999999,1.2552,0.36610000000000004,1.3075,0.52,0.4,0.6560487787,1.9352,0.8161,2.1002424265,1.2552,0.36610000000000004,1.3075,0.68,0.45,0.8154140053000001
2019-07-20 12:00:00,1.784,0.8945000000000001,1.9956919226,1.524,0.4445,1.5875,0.26,0.45,0.5197114584,1.984,0.9645,2.206018189,1.524,0.4445,1.5875,0.46,0.52,0.6942621983
2019-07-20 12:30:00,1.47232,1.41526,2.0422260037,2.21232,0.6452600000000001,2.3045,-0.74,0.77,1.067941946,1.8323200000000002,1.03526,2.1045569249,2.21232,0.6452600000000001,2.3045,-0.38,0.39,0.5445181356000001
2019-07-20 13:00:00,1.6773600000000002,1.11048,2.0116417176,1.16736,0.34048,1.216,0.51,0.77,0.9235799911,1.9673600000000002,0.37048000000000003,2.0019392598,1.16736,0.34048,1.216,0.8,0.03,0.8005623024
2019-07-20 13:30:00,1.69968,1.41824,2.2136659188,1.87968,0.5482400000000001,1.9580000000000002,-0.18,0.87,0.8884255737000001,1.81968,0.6882400000000001,1.9454844127,1.87968,0.5482400000000001,1.9580000000000002,-0.06,0.14,0.1523154621
2019-07-20 14:00:00,1.84272,0.8274600000000001,2.0199769924,0.40272,0.11746000000000001,0.41950000000000004,1.44,0.71,1.6055217221,1.8327200000000001,-0.05254,1.8334729477,0.40272,0.11746000000000001,0.41950000000000004,1.43,-0.17,1.4400694428
2019-07-20 14:30:00,1.766,1.178,2.1228377234,1.296,0.378,1.35,0.47000000000000003,0.8,0.9278469701000001,1.8860000000000001,0.298,1.9093978108,1.296,0.378,1.35,0.59,-0.08,0.5953990259
2019-07-20 15:00:00,1.8607200000000002,0.8989600000000001,2.0664965521,0.5107200000000001,0.14896,0.532,1.35,0.75,1.5443445211,1.8207200000000001,-0.011040000000000001,1.8207534704000001,0.5107200000000001,0.14896,0.532,1.31,-0.16,1.3197348218
2019-07-20 15:30:00,1.60872,1.2404600000000001,2.0314332502,1.8187200000000001,0.53046,1.8945,-0.21,0.71,0.7404052944,1.73872,0.9904600000000001,2.0010392925,1.8187200000000001,0.53046,1.8945,-0.08,0.46,0.4669047012
2019-07-20 16:00:00,1.37192,1.14306,1.7857073248000002,2.34192,0.68306,2.4395,-0.97,0.46,1.0735455277,1.67192,1.27306,2.1014276695,2.34192,0.68306,2.4395,-0.67,0.59,0.8927485648
2019-07-20 16:30:00,1.44944,1.15192,1.8514307981,2.26944,0.6619200000000001,2.364,-0.8200000000000001,0.49,0.9552486587000001,1.78944,1.30192,2.2129372336,2.26944,0.6619200000000001,2.364,-0.48,0.64,0.8
2019-07-20 17:00:00,1.51576,1.04918,1.8434497688,1.98576,0.57918,2.0685000000000002,-0.47000000000000003,0.47000000000000003,0.6646803743,1.7657600000000002,1.15918,2.1122515594,1.98576,0.57918,2.0685000000000002,-0.22,0.58,0.6203224968000001
2019-07-20 17:30:00,1.6904,0.7697,1.8573880182,1.3704,0.3997,1.4275,0.32,0.37,0.4891829923,1.9203999999999999,0.8597,2.1040485379,1.3704,0.3997,1.4275,0.55,0.46,0.7170076708
2019-07-20 18:00:00,1.7919200000000002,0.7455600000000001,1.940834099,1.32192,0.38556,1.377,0.47000000000000003,0.36,0.5920304046,1.87192,0.78556,2.030071181,1.32192,0.38556,1.377,0.55,0.4,0.6800735254
2019-07-20 18:30:00,1.64744,0.58842,1.7493703582,1.05744,0.30842,1.1015,0.59,0.28,0.6530696747,1.83744,0.6484200000000001,1.9484953811,1.05744,0.30842,1.1015,0.78,0.34,0.8508818954
2019-07-20 19:00:00,1.66168,0.36424,1.7011323288,0.63168,0.18424000000000001,0.658,1.03,0.18,1.0456098699,1.8016800000000002,0.36424,1.8381299192,0.63168,0.18424000000000001,0.658,1.17,0.18,1.1837651794
2019-07-20 19:30:00,1.82328,0.6780400000000001,1.945273297,0.23328000000000002,0.06804,0.243,1.5899999999999999,0.61,1.7029973576000002,1.78328,-0.13196000000000002,1.7881557538,0.23328000000000002,0.06804,0.243,1.55,-0.2,1.5628499608
2019-07-20 20:00:00,1.78816,0.62738,1.8950255539,0.12816000000000002,0.037380000000000004,0.1335,1.6600000000000001,0.59,1.7617321021999999,1.7181600000000001,-0.19262,1.7289234367000001,0.12816000000000002,0.037380000000000004,0.1335,1.5899999999999999,-0.23,1.6065490967
2019-07-20 20:30:00,1.78592,0.5150600000000001,1.8587084360000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.7000000000000002,0.49,1.7692088627,1.74592,-0.09494000000000001,1.7484994281000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.6600000000000001,-0.12,1.6643316977
2019-07-20 21:00:00,1.66528,0.20904,1.6783489506,0.06528,0.01904,0.068,1.6,0.19,1.6112417572000002,1.6852800000000001,0.19904000000000002,1.6969931055,0.06528,0.01904,0.068,1.62,0.18,1.6299693249
2019-07-20 21:30:00,1.6636000000000002,0.1998,1.6755551319,0.033600000000000005,0.0098,0.035,1.63,0.19,1.6410362580000002,1.6736,0.17980000000000002,1.6832305249,0.033600000000000005,0.0098,0.035,1.6400000000000001,0.17,1.6487874331999999
2019-07-20 22:00:00,1.64072,0.17896,1.6504510899,0.030720000000000004,0.008960000000000001,0.032,1.6099999999999999,0.17,1.6189502772000002,1.6507200000000002,0.17896,1.6603924837,0.030720000000000004,0.008960000000000001,0.032,1.62,0.17,1.6288953312
2019-07-20 22:30:00,1.6002399999999999,0.17882,1.6102001894,0.030240000000000003,0.008820000000000001,0.0315,1.57,0.17,1.5791770008000001,1.62024,0.15882000000000002,1.6280053593,0.030240000000000003,0.008820000000000001,0.0315,1.5899999999999999,0.15,1.5970597985000001
2019-07-20 23:00:00,1.52168,0.16924,1.5310624416,0.03168,0.00924,0.033,1.49,0.16,1.4985659812,1.54168,0.15924000000000002,1.5498821245999999,0.03168,0.00924,0.033,1.51,0.15,1.5174320413
2019-07-20 23:30:00,1.4921600000000002,0.17938,1.5029034067,0.03216,0.009380000000000001,0.0335,1.46,0.17,1.4698639393000001,1.50216,0.16938,1.5116792815,0.03216,0.009380000000000001,0.0335,1.47,0.16,1.4786818454000001
2019-07-21 00:00:00,1.37264,0.15952000000000002,1.3818781422,0.03264,0.00952,0.034,1.34,0.15,1.3483693856,1.38264,0.14952000000000001,1.3907011181,0.03264,0.00952,0.034,1.35,0.14,1.3572398462
2019-07-21 00:30:00,1.3288,0.16840000000000002,1.3394282362,0.028800000000000003,0.008400000000000001,0.03,1.3,0.16,1.3098091464000001,1.3488,0.1484,1.3569392028,0.028800000000000003,0.008400000000000001,0.03,1.32,0.14,1.3274034805000001
2019-07-21 01:00:00,1.3288,0.1884,1.3420894158,0.028800000000000003,0.008400000000000001,0.03,1.3,0.18,1.3124023773,1.3488,0.1784,1.3605469488,0.028800000000000003,0.008400000000000001,0.03,1.32,0.17,1.3309019498
2019-07-21 01:30:00,1.40072,0.42896,1.4649311247,0.030720000000000004,0.008960000000000001,0.032,1.37,0.42,1.4329340529,1.37072,-0.05104,1.3716699311,0.030720000000000004,0.008960000000000001,0.032,1.34,-0.06,1.341342611
2019-07-21 02:00:00,1.47024,0.58882,1.5837659707,0.030240000000000003,0.008820000000000001,0.0315,1.44,0.58,1.5524174696,1.4002400000000002,-0.27118000000000003,1.4262575679,0.030240000000000003,0.008820000000000001,0.0315,1.37,-0.28,1.3983204211
2019-07-21 02:30:00,1.41072,0.15896000000000002,1.4196475619,0.030720000000000004,0.008960000000000001,0.032,1.38,0.15,1.3881282362,1.42072,0.14896,1.4285077529,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.14,1.3970325694
2019-07-21 03:00:00,1.3807200000000002,0.14896,1.3887320836,0.030720000000000004,0.008960000000000001,0.032,1.35,0.14,1.3572398462,1.39072,0.14896,1.3986748014,0.030720000000000004,0.008960000000000001,0.032,1.3599999999999999,0.14,1.3671868929
2019-07-21 03:30:00,1.3802400000000001,0.14882,1.3882398388000001,0.030240000000000003,0.008820000000000001,0.0315,1.35,0.14,1.3572398462,1.39024,0.14882,1.398182624,0.030240000000000003,0.008820000000000001,0.0315,1.3599999999999999,0.14,1.3671868929
2019-07-21 04:00:00,1.3802400000000001,0.14882,1.3882398388000001,0.030240000000000003,0.008820000000000001,0.0315,1.35,0.14,1.3572398462,1.39024,0.14882,1.398182624,0.030240000000000003,0.008820000000000001,0.0315,1.3599999999999999,0.14,1.3671868929
2019-07-21 04:30:00,1.37928,0.14854,1.3872553658,0.029280000000000004,0.00854,0.030500000000000003,1.35,0.14,1.3572398462,1.38928,0.14854,1.3971982859,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,0.14,1.3671868929
2019-07-21 05:00:00,1.35928,0.14854,1.3673720233,0.029280000000000004,0.00854,0.030500000000000003,1.33,0.14,1.3373481221999999,1.36928,0.14854,1.3773132723,0.029280000000000004,0.00854,0.030500000000000003,1.34,0.14,1.3472935834
2019-07-21 05:30:00,1.26032,0.15176,1.2694241214,0.04032,0.011760000000000001,0.042,1.22,0.14,1.2280065146,1.2803200000000001,0.15176,1.2892829015,0.04032,0.011760000000000001,0.042,1.24,0.14,1.2478781992
2019-07-21 06:00:00,1.24696,0.16828,1.2582636449,0.09696,0.028280000000000003,0.101,1.15,0.14,1.158490397,1.26696,0.16828,1.2780867733,0.09696,0.028280000000000003,0.101,1.17,0.14,1.1783462988
2019-07-21 06:30:00,1.3104,0.17220000000000002,1.3216659941,0.11040000000000001,0.0322,0.115,1.2,0.14,1.2081390648,1.3404,0.17220000000000002,1.3514159240999999,0.11040000000000001,0.0322,0.115,1.23,0.14,1.2379418403
2019-07-21 07:00:00,1.34496,0.19978,1.35971668,0.20496,0.05978000000000001,0.21350000000000002,1.1400000000000001,0.14,1.1485643212,1.39496,0.19978,1.4091931912,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.14,1.1982069938
2019-07-21 07:30:00,1.442,0.251,1.463682001,0.312,0.091,0.325,1.13,0.16,1.1412712211,1.502,0.261,1.5245081174,0.312,0.091,0.325,1.19,0.17,1.202081528
2019-07-21 08:00:00,1.5392800000000002,0.33854,1.5760686057000002,0.5092800000000001,0.14854,0.5305,1.03,0.19,1.0473776778,1.62928,0.36854000000000003,1.6704415734,0.5092800000000001,0.14854,0.5305,1.12,0.22,1.1414026459
2019-07-21 08:30:00,1.68496,0.48728000000000005,1.754004561,0.7449600000000001,0.21728000000000003,0.776,0.9400000000000001,0.27,0.9780081799,1.79496,0.5072800000000001,1.8652652358,0.7449600000000001,0.21728000000000003,0.776,1.05,0.29,1.0893117093
2019-07-21 09:00:00,1.6392,0.8256,1.8353724418000001,0.9792000000000001,0.2856,1.02,0.66,0.54,0.8527602242000001,1.8392,0.6356,1.9459301118,0.9792000000000001,0.2856,1.02,0.86,0.35000000000000003,0.9284934033000001
2019-07-21 09:30:00,1.6448800000000001,0.68184,1.7805998989,1.27488,0.37184,1.328,0.37,0.31,0.4827007354,1.80488,0.7618400000000001,1.9590793756,1.27488,0.37184,1.328,0.53,0.39,0.6580273551
2019-07-21 10:00:00,1.4468,0.8249000000000001,1.6654399569,1.6968,0.4949,1.7675,-0.25,0.33,0.4140048309,1.9068,0.9349000000000001,2.1236582234,1.6968,0.4949,1.7675,0.21,0.44,0.4875448697
2019-07-21 10:30:00,1.54376,0.8006800000000001,1.7390466929000001,1.61376,0.47068000000000004,1.681,-0.07,0.33,0.3373425559,1.9137600000000001,0.89068,2.1108738001,1.61376,0.47068000000000004,1.681,0.30000000000000004,0.42,0.5161395160000001
2019-07-21 11:00:00,1.5844,0.8467,1.7964476753,1.6344,0.4767,1.7025000000000001,-0.05,0.37,0.3733630941,1.8644,0.9267000000000001,2.0820087056,1.6344,0.4767,1.7025000000000001,0.23,0.45,0.5053711507
2019-07-21 11:30:00,1.6316000000000002,0.7388,1.7910734212000001,1.4016,0.4088,1.46,0.23,0.33,0.4022437072,2.0116,0.8288000000000001,2.1756479495,1.4016,0.4088,1.46,0.61,0.42,0.7406078585
2019-07-21 12:00:00,1.72024,1.17882,2.0853877937,1.47024,0.42882000000000003,1.5314999999999999,0.25,0.75,0.790569415,1.91024,0.56882,1.9931314683,1.47024,0.42882000000000003,1.5314999999999999,0.44,0.14,0.4617358552
2019-07-21 12:30:00,1.68216,0.8718800000000001,1.8946865176,1.65216,0.48188000000000003,1.721,0.03,0.39,0.3911521443,1.90216,0.93188,2.1181626472,1.65216,0.48188000000000003,1.721,0.25,0.45,0.514781507
2019-07-21 13:00:00,1.5578400000000001,0.9456200000000001,1.822378295,1.52784,0.44562,1.5915,0.03,0.5,0.5008991915000001,1.8878400000000002,0.9056200000000001,2.0938212555,1.52784,0.44562,1.5915,0.36,0.46,0.5841232747
2019-07-21 13:30:00,1.60296,1.14628,1.9706442094,1.39296,0.40628000000000003,1.451,0.21,0.74,0.7692203845000001,1.85296,0.5262800000000001,1.9262480110000002,1.39296,0.40628000000000003,1.451,0.46,0.12,0.47539457300000004
2019-07-21 14:00:00,1.7336,1.0373,2.0202376717,1.0536,0.3073,1.0975,0.68,0.73,0.9976472322000001,1.8136,0.1673,1.8213001537,1.0536,0.3073,1.0975,0.76,-0.14,0.7727871635
2019-07-21 14:30:00,1.716,0.8405,1.9107841977,0.756,0.2205,0.7875000000000001,0.96,0.62,1.1428035702,1.736,-0.0195,1.7361095156,0.756,0.2205,0.7875000000000001,0.98,-0.24,1.0089598605
2019-07-21 15:00:00,1.5255200000000002,0.79786,1.7215666847,1.29552,0.37786000000000003,1.3495,0.23,0.42,0.4788527958,1.9155200000000001,0.66786,2.028608846,1.29552,0.37786000000000003,1.3495,0.62,0.29,0.6844705983
2019-07-21 15:30:00,1.62104,0.6982200000000001,1.7650161047,1.33104,0.38822,1.3865,0.29,0.31,0.4244997055,1.84104,0.76822,1.9948910371,1.33104,0.38822,1.3865,0.51,0.38,0.6360031446000001
2019-07-21 16:00:00,1.6156000000000001,0.7458,1.7794327748,1.4256,0.4158,1.4849999999999999,0.19,0.33,0.3807886553,1.8756,0.8358,2.0533964547,1.4256,0.4158,1.4849999999999999,0.45,0.42,0.6155485359
2019-07-21 16:30:00,1.65448,0.6971400000000001,1.7953574157,1.22448,0.35714,1.2755,0.43,0.34,0.5481788029,1.86448,0.77714,2.0199584773,1.22448,0.35714,1.2755,0.64,0.42,0.7655063684000001
2019-07-21 17:00:00,1.76736,0.65798,1.8858682483,0.9873600000000001,0.28798,1.0285,0.78,0.37,0.8633075929,1.91736,0.65798,2.0271179171,0.9873600000000001,0.28798,1.0285,0.93,0.37,1.0008995954
2019-07-21 17:30:00,1.76672,1.07696,2.0690921681,1.08672,0.31696,1.1320000000000001,0.68,0.76,1.0198039027,1.84672,0.18696000000000002,1.8561596914,1.08672,0.31696,1.1320000000000001,0.76,-0.13,0.7710382610000001
2019-07-21 18:00:00,1.70064,0.55352,1.7884520681,0.80064,0.23352,0.834,0.9,0.32,0.9551963149,1.86064,0.58352,1.9499940513,0.80064,0.23352,0.834,1.06,0.35000000000000003,1.1162884932
2019-07-21 18:30:00,1.71664,0.46402000000000004,1.7782484218999999,0.5966400000000001,0.17402,0.6215,1.12,0.29,1.1569356075,1.82664,0.49402,1.8922656922,0.5966400000000001,0.17402,0.6215,1.23,0.32,1.2709445307
2019-07-21 19:00:00,1.79528,0.39654000000000006,1.8385522157,0.36528000000000005,0.10654000000000001,0.3805,1.43,0.29,1.4591093174,1.86528,0.40654,1.9090689485,0.36528000000000005,0.10654000000000001,0.3805,1.5,0.30000000000000004,1.5297058541
2019-07-21 19:30:00,1.74032,0.35926,1.777014758,0.34032,0.09926000000000001,0.35450000000000004,1.4,0.26,1.4239382009,1.8003200000000001,0.36926000000000003,1.8377989689,0.34032,0.09926000000000001,0.35450000000000004,1.46,0.27,1.4847558722
2019-07-21 20:00:00,1.70984,0.5841200000000001,1.8068616438,0.21984,0.06412000000000001,0.229,1.49,0.52,1.5781318069,1.67984,-0.015880000000000002,1.6799150574000001,0.21984,0.06412000000000001,0.229,1.46,-0.08,1.4621901381
2019-07-21 20:30:00,1.6124,0.1957,1.6242328189,0.12240000000000001,0.0357,0.1275,1.49,0.16,1.4985659812,1.6424,0.1957,1.6540182133,0.12240000000000001,0.0357,0.1275,1.52,0.16,1.528397854
2019-07-21 21:00:00,1.6342400000000001,0.20582000000000003,1.6471497351000002,0.054240000000000003,0.01582,0.0565,1.58,0.19,1.5913830463,1.64424,0.17582,1.6536135734,0.054240000000000003,0.01582,0.0565,1.5899999999999999,0.16,1.5980300373
2019-07-21 21:30:00,1.64456,0.22008000000000003,1.6592205399000002,0.03456,0.01008,0.036000000000000004,1.6099999999999999,0.21,1.6236378907,1.66456,0.21008000000000002,1.677764465,0.03456,0.01008,0.036000000000000004,1.63,0.2,1.6422241016
2019-07-21 22:00:00,1.5969600000000002,0.17078000000000002,1.6060657054,0.03696,0.010780000000000001,0.0385,1.56,0.16,1.5681836627,1.60696,0.17078000000000002,1.6160093595,0.03696,0.010780000000000001,0.0385,1.57,0.16,1.5781318069
2019-07-21 22:30:00,1.54792,0.16106,1.5562765339,0.03792,0.01106,0.0395,1.51,0.15,1.5174320413,1.5579200000000002,0.16106,1.5662231801000002,0.03792,0.01106,0.0395,1.52,0.15,1.5273833834000001
2019-07-21 23:00:00,1.50936,0.38148000000000004,1.5568219551,0.039360000000000006,0.01148,0.041,1.47,0.37,1.5158495967999999,1.46936,-0.04852,1.4701608756,0.039360000000000006,0.01148,0.041,1.43,-0.06,1.4312581877000001
2019-07-21 23:30:00,1.4060000000000001,0.1505,1.4140319127,0.036000000000000004,0.0105,0.0375,1.37,0.14,1.3771347066000001,1.416,0.1505,1.4239755089,0.036000000000000004,0.0105,0.0375,1.38,0.14,1.3870832708
2019-07-22 00:00:00,1.35792,0.34106000000000003,1.4000959431,0.03792,0.01106,0.0395,1.32,0.33,1.3606248565,1.32792,-0.10894000000000001,1.3323811204,0.03792,0.01106,0.0395,1.29,-0.12,1.2955693729
2019-07-22 00:30:00,1.35552,0.40036000000000005,1.4134081505,0.03552,0.010360000000000001,0.037,1.32,0.39,1.3764083696,1.31552,-0.08964000000000001,1.3185705139000001,0.03552,0.010360000000000001,0.037,1.28,-0.1,1.2839003077
2019-07-22 01:00:00,1.316,0.18050000000000002,1.3283208385,0.036000000000000004,0.0105,0.0375,1.28,0.17,1.2912397144,1.326,0.1705,1.3369166952,0.036000000000000004,0.0105,0.0375,1.29,0.16,1.2998846103
2019-07-22 01:30:00,1.36936,0.20148000000000002,1.3841029586,0.039360000000000006,0.01148,0.041,1.33,0.19,1.3435028843,1.3793600000000001,0.18148,1.3912472821000001,0.039360000000000006,0.01148,0.041,1.34,0.17,1.3507405376000001
2019-07-22 02:00:00,1.43032,0.20176000000000002,1.4444799756,0.04032,0.011760000000000001,0.042,1.3900000000000001,0.19,1.4029255148,1.45032,0.18176,1.4616650779,0.04032,0.011760000000000001,0.042,1.4100000000000001,0.17,1.4202112519
2019-07-22 02:30:00,1.41464,0.20302,1.4291338111,0.044640000000000006,0.01302,0.0465,1.37,0.19,1.3831124322,1.43464,0.18302000000000002,1.4462670051,0.044640000000000006,0.01302,0.0465,1.3900000000000001,0.17,1.4003570973000001
2019-07-22 03:00:00,1.40984,0.20162000000000002,1.4241837838,0.03984,0.01162,0.0415,1.37,0.19,1.3831124322,1.42984,0.18162,1.4413286405,0.03984,0.01162,0.0415,1.3900000000000001,0.17,1.4003570973000001
2019-07-22 03:30:00,1.3908,0.1819,1.4026447341,0.0408,0.0119,0.0425,1.35,0.17,1.3606616038000001,1.4108,0.1819,1.4224782072,0.0408,0.0119,0.0425,1.37,0.17,1.3805071532
2019-07-22 04:00:00,1.42368,0.19274000000000002,1.4366674807,0.043680000000000004,0.012740000000000001,0.0455,1.38,0.18,1.3916896206,1.43368,0.18274,1.4452792983,0.043680000000000004,0.012740000000000001,0.0455,1.3900000000000001,0.17,1.4003570973000001
2019-07-22 04:30:00,1.40128,0.19204000000000002,1.4143779551,0.041280000000000004,0.01204,0.043000000000000003,1.3599999999999999,0.18,1.3718600512,1.41128,0.18204,1.4229721712,0.041280000000000004,0.01204,0.043000000000000003,1.37,0.17,1.3805071532
2019-07-22 05:00:00,1.40128,0.19204000000000002,1.4143779551,0.041280000000000004,0.01204,0.043000000000000003,1.3599999999999999,0.18,1.3718600512,1.41128,0.18204,1.4229721712,0.041280000000000004,0.01204,0.043000000000000003,1.37,0.17,1.3805071532
2019-07-22 05:30:00,1.43648,0.22064000000000003,1.4533261162,0.036480000000000005,0.01064,0.038,1.4,0.21,1.4156623891,1.44648,0.20064,1.460329004,0.036480000000000005,0.01064,0.038,1.4100000000000001,0.19,1.422743828
2019-07-22 06:00:00,1.4648,0.2489,1.4857961670000002,0.0648,0.0189,0.0675,1.4,0.23,1.4187670704,1.4948000000000001,0.2389,1.5137702104000001,0.0648,0.0189,0.0675,1.43,0.22,1.4468241082
2019-07-22 06:30:00,1.6484,0.7187,1.7982636764,0.0984,0.0287,0.10250000000000001,1.55,0.6900000000000001,1.6966437457999999,1.5884,-0.1613,1.5965688992,0.0984,0.0287,0.10250000000000001,1.49,-0.19,1.5020652449
2019-07-22 07:00:00,1.76688,0.8078400000000001,1.9427996294,0.26688,0.07784,0.278,1.5,0.73,1.6682026256,1.7368800000000002,-0.08216000000000001,1.7388221301,0.26688,0.07784,0.278,1.47,-0.16,1.4786818454000001
2019-07-22 07:30:00,2.0808,0.6919000000000001,2.192818791,0.2808,0.0819,0.29250000000000004,1.8,0.61,1.9005525512,2.1308,0.5019,2.1891122059,0.2808,0.0819,0.29250000000000004,1.85,0.42,1.8970766985
2019-07-22 08:00:00,2.38976,0.8436800000000001,2.5343142662,0.38976000000000005,0.11368,0.406,2.0,0.73,2.1290608258,2.5197599999999998,0.88368,2.6702211144,0.38976000000000005,0.11368,0.406,2.13,0.77,2.2649061791
2019-07-22 08:30:00,2.5768,1.0349,2.7768536602,0.4968,0.1449,0.5175000000000001,2.08,0.89,2.2624102192,2.6868,1.0749,2.8938390159000003,0.4968,0.1449,0.5175000000000001,2.19,0.93,2.3792856071
2019-07-22 09:00:00,2.6379200000000003,1.36606,2.9706467057,0.63792,0.18606,0.6645,2.0,1.18,2.3221541723,2.66792,0.86606,2.8049700622,0.63792,0.18606,0.6645,2.03,0.68,2.1408643114
2019-07-22 09:30:00,2.50152,1.34836,2.8417735659,1.09152,0.31836000000000003,1.137,1.4100000000000001,1.03,1.746138597,2.76152,1.35836,3.0775208529,1.09152,0.31836000000000003,1.137,1.67,1.04,1.9673586353
2019-07-22 10:00:00,2.53128,1.44954,2.9169409747,1.54128,0.44954000000000005,1.6055000000000001,0.99,1.0,1.407160261,2.6312800000000003,1.48954,3.0236342123,1.54128,0.44954000000000005,1.6055000000000001,1.09,1.04,1.5065523555
2019-07-22 10:30:00,2.48448,1.43964,2.8714463603000002,1.6444800000000002,0.47964000000000007,1.713,0.84,0.96,1.2756174975,2.60448,1.50964,3.010370243,1.6444800000000002,0.47964000000000007,1.713,0.96,1.03,1.408012784
2019-07-22 11:00:00,2.41328,1.58054,2.8847923755,2.09328,0.6105400000000001,2.1805,0.32,0.97,1.0214205794,2.63328,1.6605400000000001,3.1131265072,2.09328,0.6105400000000001,2.1805,0.54,1.05,1.1807201192
2019-07-22 11:30:00,2.2444800000000003,1.45464,2.6746341806,2.00448,0.58464,2.088,0.24,0.87,0.9024965374,2.52448,1.57464,2.9753134961,2.00448,0.58464,2.088,0.52,0.99,1.1182575732
2019-07-22 12:00:00,1.97768,1.54724,2.5110097172,2.52768,0.73724,2.633,-0.55,0.81,0.9790812019,2.37768,1.70724,2.9271198472,2.52768,0.73724,2.633,-0.15,0.97,0.9815294188
2019-07-22 12:30:00,1.9896800000000001,1.4207400000000001,2.444857593,2.29968,0.67074,2.3955,-0.31,0.75,0.8115417426,2.47968,1.58074,2.9406720065,2.29968,0.67074,2.3955,0.18,0.91,0.9276313923
2019-07-22 13:00:00,1.87792,1.48856,2.3963293597,2.49792,0.7285600000000001,2.602,-0.62,0.76,0.9808159868,2.27792,1.65856,2.817754567,2.49792,0.7285600000000001,2.602,-0.22,0.93,0.9556673061000001
2019-07-22 13:30:00,1.90272,1.72496,2.5682348802,2.62272,0.7649600000000001,2.732,-0.72,0.96,1.2,2.15272,1.55496,2.655579786,2.62272,0.7649600000000001,2.732,-0.47000000000000003,0.79,0.9192388155000001
2019-07-22 14:00:00,1.89704,1.44622,2.3854377062,2.14704,0.62622,2.2365,-0.25,0.8200000000000001,0.8572630868000001,2.33704,1.35622,2.7020526734,2.14704,0.62622,2.2365,0.19,0.73,0.7543208866000001
2019-07-22 14:30:00,2.03752,1.1638600000000001,2.3464990624,1.7275200000000002,0.5038600000000001,1.7995,0.31,0.66,0.729177619,2.35752,1.28386,2.6844360767,1.7275200000000002,0.5038600000000001,1.7995,0.63,0.78,1.002646498
2019-07-22 15:00:00,1.8992,1.4131,2.367237261,2.2392,0.6531,2.3325,-0.34,0.76,0.8325863319,2.3492,1.5631,2.8217055569,2.2392,0.6531,2.3325,0.11,0.91,0.9166242414
2019-07-22 15:30:00,1.9556,1.3683,2.3867585236,2.0856,0.6083000000000001,2.1725,-0.13,0.76,0.7710382610000001,2.3556,1.5183,2.8025142729,2.0856,0.6083000000000001,2.1725,0.27,0.91,0.9492101980000001
2019-07-22 16:00:00,1.9123999999999999,1.3607,2.3470786629,2.1624,0.6307,2.2525,-0.25,0.73,0.7716216690000001,2.2923999999999998,1.5107,2.7454165895,2.1624,0.6307,2.2525,0.13,0.88,0.8895504483000001
2019-07-22 16:30:00,1.88624,1.35182,2.3206289341,2.16624,0.63182,2.2565,-0.28,0.72,0.7725283166,2.42624,1.48182,2.8429616688,2.16624,0.63182,2.2565,0.26,0.85,0.8888756943
2019-07-22 17:00:00,2.01808,1.21944,2.3578975381,1.9180800000000002,0.55944,1.998,0.1,0.66,0.6675327707,2.26808,1.32944,2.6289917459,1.9180800000000002,0.55944,1.998,0.35000000000000003,0.77,0.8458132182
2019-07-22 17:30:00,1.97248,1.05364,2.2362545919,1.6924800000000002,0.49364,1.763,0.28,0.56,0.6260990337,2.17248,1.15364,2.4597875111,1.6924800000000002,0.49364,1.763,0.48,0.66,0.8160882305
2019-07-22 18:00:00,1.9652,0.8661000000000001,2.1475894044,1.2552,0.36610000000000004,1.3075,0.71,0.5,0.8683893136,2.1352,0.9261,2.3273891488,1.2552,0.36610000000000004,1.3075,0.88,0.56,1.0430723848
2019-07-22 18:30:00,2.016,1.043,2.2698248831,0.936,0.273,0.975,1.08,0.77,1.3263860675,2.116,0.723,2.2361093444,0.936,0.273,0.975,1.18,0.45,1.262893503
2019-07-22 19:00:00,1.96232,0.59026,2.0491721865,0.65232,0.19026,0.6795,1.31,0.4,1.3697079981,2.06232,0.60026,2.1479003352,0.65232,0.19026,0.6795,1.4100000000000001,0.41000000000000003,1.4684004903
2019-07-22 19:30:00,1.9541600000000001,0.45038000000000006,2.0053886032,0.34416,0.10038000000000001,0.35850000000000004,1.6099999999999999,0.35000000000000003,1.6476043214,2.05416,0.47038,2.1073278459,0.34416,0.10038000000000001,0.35850000000000004,1.71,0.37,1.7495713761
2019-07-22 20:00:00,1.892,0.496,1.9559345592000001,0.192,0.056,0.2,1.7000000000000002,0.44,1.7560182230999999,1.9020000000000001,0.166,1.9092302114000002,0.192,0.056,0.2,1.71,0.11,1.7135343592
2019-07-22 20:30:00,1.8043200000000001,0.45626000000000005,1.8611136047999999,0.12432000000000001,0.03626,0.1295,1.6800000000000002,0.42,1.7317043628,1.8043200000000001,0.17626000000000003,1.8129087815,0.12432000000000001,0.03626,0.1295,1.6800000000000002,0.14,1.685823241
2019-07-22 21:00:00,1.80536,0.27198,1.8257321408,0.07536000000000001,0.021980000000000003,0.0785,1.73,0.25,1.7479702515,1.83536,0.27198,1.855402773,0.07536000000000001,0.021980000000000003,0.0785,1.76,0.25,1.7776670104
2019-07-22 21:30:00,1.80224,0.28232,1.8242186272,0.04224000000000001,0.012320000000000001,0.044,1.76,0.27,1.7805897899,1.82224,0.26232,1.8410242801,0.04224000000000001,0.012320000000000001,0.044,1.78,0.25,1.7974704448
2019-07-22 22:00:00,1.7545600000000001,0.26008000000000003,1.7737312085,0.03456,0.01008,0.036000000000000004,1.72,0.25,1.7380736463000002,1.7745600000000001,0.26008000000000003,1.7935174379,0.03456,0.01008,0.036000000000000004,1.74,0.25,1.7578680269
2019-07-22 22:30:00,1.69504,0.23022,1.7106027739,0.03504,0.010220000000000002,0.036500000000000005,1.6600000000000001,0.22,1.6745148551,1.7050400000000001,0.22022000000000003,1.7192027949000002,0.03504,0.010220000000000002,0.036500000000000005,1.67,0.21,1.6831518054
2019-07-22 23:00:00,1.61264,0.22952000000000003,1.6288914022,0.03264,0.00952,0.034,1.58,0.22,1.5952429282,1.62264,0.19952,1.6348604833,0.03264,0.00952,0.034,1.5899999999999999,0.19,1.6013119621
2019-07-22 23:30:00,1.51552,0.23036,1.5329274607999999,0.03552,0.010360000000000001,0.037,1.48,0.22,1.4962620091,1.53552,0.20036,1.5485366641,0.03552,0.010360000000000001,0.037,1.5,0.19,1.5119854497
2019-07-23 00:00:00,1.44168,0.22924000000000003,1.4597918345,0.03168,0.00924,0.033,1.4100000000000001,0.22,1.4270599146,1.46168,0.20924,1.4765804413999999,0.03168,0.00924,0.033,1.43,0.2,1.4439182802000001
2019-07-23 00:30:00,1.4073600000000002,0.22798000000000002,1.4257058077,0.027360000000000002,0.007980000000000001,0.0285,1.38,0.22,1.3974262056,1.41736,0.20798000000000003,1.4325379751,0.027360000000000002,0.007980000000000001,0.0285,1.3900000000000001,0.2,1.4043147795
2019-07-23 01:00:00,1.36688,0.22784000000000001,1.3857387921,0.02688,0.007840000000000001,0.028,1.34,0.22,1.3579396156999999,1.37688,0.20784000000000002,1.3924783661,0.02688,0.007840000000000001,0.028,1.35,0.2,1.3647344064
2019-07-23 01:30:00,1.4268800000000001,0.24784000000000003,1.4482441783,0.02688,0.007840000000000001,0.028,1.4,0.24,1.4204224724,1.4468800000000002,0.23784000000000002,1.4662979233,0.02688,0.007840000000000001,0.028,1.42,0.23,1.4385061696
2019-07-23 02:00:00,1.45736,0.22798000000000002,1.4750840823,0.027360000000000002,0.007980000000000001,0.0285,1.43,0.22,1.4468241082,1.46736,0.21798,1.4834623858,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.21,1.4552319403
2019-07-23 02:30:00,1.43784,0.22812000000000002,1.4558236844,0.027840000000000004,0.00812,0.029,1.4100000000000001,0.22,1.4270599146,1.44784,0.21812,1.4641779263,0.027840000000000004,0.00812,0.029,1.42,0.21,1.4354441821
2019-07-23 03:00:00,1.4068800000000001,0.20784000000000002,1.4221493592,0.02688,0.007840000000000001,0.028,1.38,0.2,1.3944174410999999,1.4268800000000001,0.19784000000000002,1.4405301802000001,0.02688,0.007840000000000001,0.028,1.4,0.19,1.4128340313
2019-07-23 03:30:00,1.40784,0.20812000000000003,1.4231399791000001,0.027840000000000004,0.00812,0.029,1.38,0.2,1.3944174410999999,1.42784,0.19812000000000002,1.4415195455,0.027840000000000004,0.00812,0.029,1.4,0.19,1.4128340313
2019-07-23 04:00:00,1.4588,0.2384,1.4781515484,0.028800000000000003,0.008400000000000001,0.03,1.43,0.23,1.4483784036,1.4688,0.22840000000000002,1.4864521519,0.028800000000000003,0.008400000000000001,0.03,1.44,0.22,1.4567086188
2019-07-23 04:30:00,1.45832,0.24826,1.4793005949,0.02832,0.00826,0.029500000000000002,1.43,0.24,1.45,1.46832,0.23826000000000003,1.4875252771,0.02832,0.00826,0.029500000000000002,1.44,0.23,1.4582523787000001
2019-07-23 05:00:00,1.4588,0.3284,1.4953073263,0.028800000000000003,0.008400000000000001,0.03,1.43,0.32,1.4653668483,1.4588,0.16840000000000002,1.4684876574,0.028800000000000003,0.008400000000000001,0.03,1.43,0.16,1.4389232084999999
2019-07-23 05:30:00,1.40456,0.21008000000000002,1.4201839317,0.03456,0.01008,0.036000000000000004,1.37,0.2,1.384521578,1.41456,0.20008,1.4286399126,0.03456,0.01008,0.036000000000000004,1.38,0.19,1.3930183057
2019-07-23 06:00:00,1.48008,0.36044000000000004,1.5233364041000002,0.07008,0.020440000000000003,0.073,1.4100000000000001,0.34,1.4504137341,1.48008,0.13044,1.4858167451,0.07008,0.020440000000000003,0.073,1.4100000000000001,0.11,1.4142842713000001
2019-07-23 06:30:00,1.63328,0.61304,1.7445405126,0.11328,0.03304,0.11800000000000001,1.52,0.58,1.6268988905000001,1.59328,-0.006960000000000001,1.5932952018000002,0.11328,0.03304,0.11800000000000001,1.48,-0.04,1.4805404419000001
2019-07-23 07:00:00,1.7696800000000001,0.52824,1.8468364302,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.57,0.47000000000000003,1.6388410539,1.79968,0.32824000000000003,1.8293686343000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6,0.27,1.622621336
2019-07-23 07:30:00,2.06272,0.62746,2.1560426364,0.40272,0.11746000000000001,0.41950000000000004,1.6600000000000001,0.51,1.7365770930000002,2.15272,0.64746,2.2479786142,0.40272,0.11746000000000001,0.41950000000000004,1.75,0.53,1.8284966503
2019-07-23 08:00:00,2.21024,0.8413200000000001,2.3649482447,0.6902400000000001,0.20132000000000003,0.719,1.52,0.64,1.6492422502,2.34024,0.8613200000000001,2.4937111701,0.6902400000000001,0.20132000000000003,0.719,1.65,0.66,1.7771043864
2019-07-23 08:30:00,2.40976,1.09118,2.6453009375,0.92976,0.27118000000000003,0.9685,1.48,0.8200000000000001,1.6919810873999999,2.59976,1.16118,2.8472953921,0.92976,0.27118000000000003,0.9685,1.67,0.89,1.8923530326
2019-07-23 09:00:00,2.6375200000000003,1.1638600000000001,2.8828946998,0.7675200000000001,0.22386000000000003,0.7995,1.87,0.9400000000000001,2.0929644049,2.76752,1.20386,3.0180201871,0.7675200000000001,0.22386000000000003,0.7995,2.0,0.98,2.227195546
2019-07-23 09:30:00,2.62024,1.13632,2.85602535,0.8102400000000001,0.23632000000000003,0.844,1.81,0.9,2.0214103987,2.75024,1.18632,2.9951920139,0.8102400000000001,0.23632000000000003,0.844,1.94,0.9500000000000001,2.1601157376
2019-07-23 10:00:00,2.24856,0.88458,2.4162996193,0.8385600000000001,0.24458000000000002,0.8735,1.4100000000000001,0.64,1.5484508387,2.39856,0.9345800000000001,2.5742047024,0.8385600000000001,0.24458000000000002,0.8735,1.56,0.6900000000000001,1.7057842771
2019-07-23 10:30:00,2.35336,1.15598,2.621944517,1.08336,0.31598000000000004,1.1285,1.27,0.84,1.5226621424,2.60336,1.24598,2.8861651807,1.08336,0.31598000000000004,1.1285,1.52,0.93,1.7819371482
2019-07-23 11:00:00,2.26272,1.43246,2.6780297702,1.72272,0.50246,1.7945,0.54,0.93,1.0754068997,2.64272,1.5824600000000002,3.0802838587,1.72272,0.50246,1.7945,0.92,1.08,1.4187318281
2019-07-23 11:30:00,2.31192,1.6430600000000002,2.836303977,2.10192,0.61306,2.1895,0.21,1.03,1.0511898021,2.77192,1.78306,3.2958828028,2.10192,0.61306,2.1895,0.67,1.17,1.3482581355
2019-07-23 12:00:00,2.178,1.7465000000000002,2.7917640033,2.388,0.6965,2.4875,-0.21,1.05,1.0707940979,2.758,1.9065,3.352805728,2.388,0.6965,2.4875,0.37,1.21,1.265306287
2019-07-23 12:30:00,2.07704,1.79872,2.7476333089000002,2.56704,0.74872,2.674,-0.49,1.05,1.158706175,2.49704,1.96872,3.1797904333,2.56704,0.74872,2.674,-0.07,1.22,1.2220065466
2019-07-23 13:00:00,1.95024,1.83132,2.6752885826,2.61024,0.7613200000000001,2.719,-0.66,1.07,1.2571793826,2.34024,1.72132,2.9051102905,2.61024,0.7613200000000001,2.719,-0.27,0.96,0.9972462083
2019-07-23 13:30:00,1.82408,1.60244,2.4279789538,2.61408,0.7624400000000001,2.723,-0.79,0.84,1.1531261856,2.24408,1.79244,2.8720613155,2.61408,0.7624400000000001,2.723,-0.37,1.03,1.0944404963
2019-07-23 14:00:00,1.8260800000000001,1.50844,2.3685352858,2.56608,0.7484400000000001,2.673,-0.74,0.76,1.0607544485,2.22608,1.68844,2.7939688259,2.56608,0.7484400000000001,2.673,-0.34,0.9400000000000001,0.99959992
2019-07-23 14:30:00,2.02888,1.7163400000000002,2.6574756913,2.5588800000000003,0.7463400000000001,2.6654999999999998,-0.53,0.97,1.1053506231,2.27888,1.8863400000000001,2.958305706,2.5588800000000003,0.7463400000000001,2.6654999999999998,-0.28,1.1400000000000001,1.1738824473
2019-07-23 15:00:00,2.21016,1.8233800000000002,2.8652263174,2.48016,0.72338,2.5835,-0.27,1.1,1.1326517558,2.6601600000000003,1.9933800000000002,3.3241562915,2.48016,0.72338,2.5835,0.18,1.27,1.2826924807
2019-07-23 15:30:00,2.20296,1.76628,2.8236107735,2.35296,0.68628,2.451,-0.15,1.08,1.0903669107,2.65296,1.93628,3.2844142552,2.35296,0.68628,2.451,0.30000000000000004,1.25,1.2854960132
2019-07-23 16:00:00,2.36696,1.68078,2.9030192989,2.19696,0.64078,2.2885,0.17,1.04,1.0538026381,2.6769600000000002,1.83078,3.2431266164,2.19696,0.64078,2.2885,0.48,1.19,1.2831601615000001
2019-07-23 16:30:00,2.34872,1.60296,2.8435833731,1.99872,0.58296,2.082,0.35000000000000003,1.02,1.0783784122,2.67872,1.74296,3.1958489326,1.99872,0.58296,2.082,0.68,1.16,1.3446189051
2019-07-23 17:00:00,2.32064,1.4535200000000001,2.7382641217,1.76064,0.5135200000000001,1.834,0.56,0.9400000000000001,1.0941663493,2.6006400000000003,1.56352,3.0344559974,1.76064,0.5135200000000001,1.834,0.84,1.05,1.3446560899
2019-07-23 17:30:00,2.28656,1.28358,2.6222002689,1.48656,0.43358,1.5485,0.8,0.85,1.167261753,2.54656,1.38358,2.8981479345,1.48656,0.43358,1.5485,1.06,0.9500000000000001,1.4234113952
2019-07-23 18:00:00,2.25,1.17,2.5360205046,1.2,0.35000000000000003,1.25,1.05,0.8200000000000001,1.3322537296,2.47,1.25,2.7682846674,1.2,0.35000000000000003,1.25,1.27,0.9,1.5565667348
2019-07-23 18:30:00,2.27504,0.98772,2.4802011612,0.8150400000000001,0.23772000000000001,0.849,1.46,0.75,1.6413713778,2.40504,1.02772,2.6154207692,0.8150400000000001,0.23772000000000001,0.849,1.5899999999999999,0.79,1.7754436065
2019-07-23 19:00:00,2.27384,0.8561200000000001,2.4296686605,0.60384,0.17612000000000003,0.629,1.67,0.68,1.8031361568,2.37384,0.88612,2.5338360247000002,0.60384,0.17612000000000003,0.629,1.77,0.71,1.9070920271
2019-07-23 19:30:00,2.31696,0.7207800000000001,2.4264845868,0.27696000000000004,0.08078,0.28850000000000003,2.04,0.64,2.1380364824,2.36696,0.7307800000000001,2.4772038774,0.27696000000000004,0.08078,0.28850000000000003,2.09,0.65,2.188743932
2019-07-23 20:00:00,2.2056,0.5908,2.2833563016,0.1056,0.0308,0.11,2.1,0.56,2.1733844575,2.2356,0.5908,2.3123477247,0.1056,0.0308,0.11,2.13,0.56,2.2023850708
2019-07-23 20:30:00,2.00968,0.48324000000000006,2.0669626508,0.07968,0.02324,0.083,1.9300000000000002,0.46,1.984061491,2.02968,0.48324000000000006,2.0864136215,0.07968,0.02324,0.083,1.9500000000000002,0.46,2.0035218991
2019-07-23 21:00:00,1.84272,0.34246000000000004,1.8742720854,0.04272,0.01246,0.044500000000000005,1.8,0.33,1.83,1.86272,0.34246000000000004,1.8939389246,0.04272,0.01246,0.044500000000000005,1.82,0.33,1.8496756472
2019-07-23 21:30:00,1.7988,0.3084,1.8250457529,0.028800000000000003,0.008400000000000001,0.03,1.77,0.30000000000000004,1.795243716,1.8188,0.2984,1.8431158401,0.028800000000000003,0.008400000000000001,0.03,1.79,0.29,1.8133394608
2019-07-23 22:00:00,1.79976,0.30868,1.8260392657,0.02976,0.00868,0.031,1.77,0.30000000000000004,1.795243716,1.81976,0.29868,1.8441085109,0.02976,0.00868,0.031,1.79,0.29,1.8133394608
2019-07-23 22:30:00,1.69976,0.27868000000000004,1.7224536569,0.02976,0.00868,0.031,1.67,0.27,1.6916855499999999,1.7097600000000002,0.26868000000000003,1.7307420952,0.02976,0.00868,0.031,1.6800000000000002,0.26,1.7000000000000002
2019-07-23 23:00:00,1.61168,0.25924,1.6323963367,0.03168,0.00924,0.033,1.58,0.25,1.5996562131,1.62168,0.23924,1.6392320763,0.03168,0.00924,0.033,1.5899999999999999,0.23,1.6065490967
2019-07-23 23:30:00,1.57312,0.49966000000000005,1.6505655546,0.033120000000000004,0.00966,0.0345,1.54,0.49,1.6160754932999999,1.53312,-0.05034,1.5339462344,0.033120000000000004,0.00966,0.0345,1.5,-0.06,1.5011995204000002
2019-07-24 00:00:00,1.5607199999999999,0.6689600000000001,1.6980442868,0.030720000000000004,0.008960000000000001,0.032,1.53,0.66,1.6662832892,1.47072,-0.24104000000000003,1.4903414374000001,0.030720000000000004,0.008960000000000001,0.032,1.44,-0.25,1.4615402834
2019-07-24 00:30:00,1.48832,0.5482600000000001,1.586091249,0.02832,0.00826,0.029500000000000002,1.46,0.54,1.5566630978,1.42832,-0.10174000000000001,1.4319389128,0.02832,0.00826,0.029500000000000002,1.4,-0.11,1.4043147795
2019-07-24 01:00:00,1.41784,0.27812000000000003,1.4448602008,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.27,1.4159802259,1.42784,0.23812000000000003,1.4475593943,0.027840000000000004,0.00812,0.029,1.4,0.23,1.4187670704
2019-07-24 01:30:00,1.4988000000000001,0.6884,1.649331986,0.028800000000000003,0.008400000000000001,0.03,1.47,0.68,1.6196604582,1.4188,-0.2316,1.4375785196,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,-0.24,1.4105672618
2019-07-24 02:00:00,1.51312,0.34966,1.5529952511,0.033120000000000004,0.00966,0.0345,1.48,0.34,1.5185519418,1.50312,0.11966000000000002,1.5078754093,0.033120000000000004,0.00966,0.0345,1.47,0.11,1.4741099009
2019-07-24 02:30:00,1.5036,0.2398,1.5226020491,0.033600000000000005,0.0098,0.035,1.47,0.23,1.4878844041,1.5036,0.2298,1.5210591704,0.033600000000000005,0.0098,0.035,1.47,0.22,1.4863714206
2019-07-24 03:00:00,1.43688,0.22784000000000001,1.4548316741,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.22,1.4270599146,1.4468800000000002,0.21784,1.4631869327,0.02688,0.007840000000000001,0.028,1.42,0.21,1.4354441821
2019-07-24 03:30:00,1.41688,0.22784000000000001,1.4350818792,0.02688,0.007840000000000001,0.028,1.3900000000000001,0.22,1.407302384,1.43688,0.21784,1.4532991433,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.21,1.4255525245
2019-07-24 04:00:00,1.48736,0.25798000000000004,1.5095673056,0.027360000000000002,0.007980000000000001,0.0285,1.46,0.25,1.4812494726,1.49736,0.24798000000000003,1.5177552668,0.027360000000000002,0.007980000000000001,0.0285,1.47,0.24,1.4894629905
2019-07-24 04:30:00,1.48688,0.25784,1.5090704424,0.02688,0.007840000000000001,0.028,1.46,0.25,1.4812494726,1.49688,0.25784,1.5189243561999999,0.02688,0.007840000000000001,0.028,1.47,0.25,1.4911069713
2019-07-24 05:00:00,1.4588,0.33840000000000003,1.4975353084,0.028800000000000003,0.008400000000000001,0.03,1.43,0.33,1.4675830471,1.4588,0.19840000000000002,1.4722296017,0.028800000000000003,0.008400000000000001,0.03,1.43,0.19,1.4425671561
2019-07-24 05:30:00,1.49784,0.27812000000000003,1.5234419582,0.027840000000000004,0.00812,0.029,1.47,0.27,1.4945902448,1.50784,0.26812,1.5314926706,0.027840000000000004,0.00812,0.029,1.48,0.26,1.5026643005
2019-07-24 06:00:00,1.4884,0.32120000000000004,1.5226634559,0.038400000000000004,0.0112,0.04,1.45,0.31,1.4827676824,1.4784000000000002,0.1912,1.4907125813,0.038400000000000004,0.0112,0.04,1.44,0.18,1.4512063947
2019-07-24 06:30:00,1.66112,0.5836600000000001,1.7606756232,0.08112000000000001,0.02366,0.0845,1.58,0.56,1.6763054614000001,1.62112,0.053660000000000006,1.6220078452000002,0.08112000000000001,0.02366,0.0845,1.54,0.03,1.5402921801
2019-07-24 07:00:00,1.7969600000000001,0.73328,1.9408154987000001,0.21696000000000001,0.06328,0.226,1.58,0.67,1.7161876354,1.75696,0.07328000000000001,1.7584875319000002,0.21696000000000001,0.06328,0.226,1.54,0.01,1.5400324672
2019-07-24 07:30:00,2.16056,0.89058,2.3369108348,0.31056,0.09058000000000001,0.3235,1.85,0.8,2.0155644371,2.18056,0.50058,2.2372801009,0.31056,0.09058000000000001,0.3235,1.87,0.41000000000000003,1.9144189719
2019-07-24 08:00:00,2.49744,1.11592,2.7354129487,0.39744,0.11592000000000001,0.41400000000000003,2.1,1.0,2.3259406699,2.58744,0.86592,2.7284910115,0.39744,0.11592000000000001,0.41400000000000003,2.19,0.75,2.3148650069
2019-07-24 08:30:00,2.77536,1.1669800000000001,3.0107250705,0.43536,0.12698,0.4535,2.34,1.04,2.5607030285,2.8453600000000003,1.03698,3.0284321108,0.43536,0.12698,0.4535,2.41,0.91,2.5760822968
2019-07-24 09:00:00,2.90224,1.28232,3.1729074364,0.28224000000000005,0.08232,0.294,2.62,1.2,2.8817355881,2.93224,0.8423200000000001,3.0508251998,0.28224000000000005,0.08232,0.294,2.65,0.76,2.7568278873
2019-07-24 09:30:00,2.81744,1.43342,3.1611170573,0.45744,0.13342,0.47650000000000003,2.36,1.3,2.6943644891,2.82744,0.79342,2.9366532397,0.45744,0.13342,0.47650000000000003,2.37,0.66,2.46018292
2019-07-24 10:00:00,2.58176,1.61468,3.0451069275,0.94176,0.27468000000000004,0.981,1.6400000000000001,1.34,2.1178290771,2.73176,0.89468,2.8745373541,0.94176,0.27468000000000004,0.981,1.79,0.62,1.8943336559000001
2019-07-24 10:30:00,2.4927200000000003,2.01496,3.2052639205,1.90272,0.55496,1.982,0.59,1.46,1.5747063218,2.69272,1.32496,3.001043152,1.90272,0.55496,1.982,0.79,0.77,1.1031772296
2019-07-24 11:00:00,2.55736,1.8454800000000002,3.153709974,1.52736,0.44548000000000004,1.591,1.03,1.4,1.7380736463000002,2.69736,1.13548,2.926613367,1.52736,0.44548000000000004,1.591,1.17,0.6900000000000001,1.3583077707
2019-07-24 11:30:00,2.48032,1.97926,3.1732408434,1.7803200000000001,0.51926,1.8545,0.7000000000000001,1.46,1.6191355718,2.6703200000000002,1.24926,2.9480942064,1.7803200000000001,0.51926,1.8545,0.89,0.73,1.1510864433
2019-07-24 12:00:00,2.29856,2.2745800000000003,3.2337427619,2.51856,0.73458,2.6235,-0.22,1.54,1.5556349186,2.77856,1.62458,3.2186419263,2.51856,0.73458,2.6235,0.26,0.89,0.9272000863000001
2019-07-24 12:30:00,2.20904,2.30972,3.1960388296,2.63904,0.7697200000000001,2.749,-0.43,1.54,1.5989058758999999,2.44904,1.67972,2.9697232531,2.63904,0.7697200000000001,2.749,-0.19,0.91,0.9296235797
2019-07-24 13:00:00,1.99472,1.71596,2.6312405059,2.45472,0.71596,2.557,-0.46,1.0,1.1007270325,2.38472,1.87596,3.034158104,2.45472,0.71596,2.557,-0.07,1.16,1.1621101497
2019-07-24 13:30:00,1.9292,1.7456,2.6017171253,2.6592000000000002,0.7756000000000001,2.77,-0.73,0.97,1.2140016474,2.2792,1.9056000000000002,2.9708692331,2.6592000000000002,0.7756000000000001,2.77,-0.38,1.13,1.1921828719
