Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-24 14:00:00,1.9630400000000001,1.7317200000000001,2.61770514,2.54304,0.74172,2.649,-0.58,0.99,1.1473883388,2.33304,1.89172,3.0036111932,2.54304,0.74172,2.649,-0.21,1.15,1.1690166808
2019-07-24 14:30:00,2.08552,1.65036,2.659526612,2.19552,0.64036,2.287,-0.11,1.01,1.0159724406,2.42552,1.7703600000000002,3.0028855789,2.19552,0.64036,2.287,0.23,1.13,1.1531695452
2019-07-24 15:00:00,2.28272,1.42996,2.6936213914,1.54272,0.44996,1.607,0.74,0.98,1.2280065146,2.4927200000000003,1.53996,2.9300392148,1.54272,0.44996,1.607,0.9500000000000001,1.09,1.4458907289
2019-07-24 15:30:00,2.18896,1.22928,2.5105129356,1.12896,0.32928,1.176,1.06,0.9,1.3905394637000001,2.49896,1.33928,2.8352199209,1.12896,0.32928,1.176,1.37,1.01,1.7020575783
2019-07-24 16:00:00,2.28632,1.5847600000000002,2.7818561070000003,1.93632,0.56476,2.017,0.35000000000000003,1.02,1.0783784122,2.54632,1.66476,3.0422313193,1.93632,0.56476,2.017,0.61,1.1,1.2578155668
2019-07-24 16:30:00,2.28632,1.28476,2.6225688551,1.21632,0.35476,1.267,1.07,0.93,1.4176741516,2.44632,1.19476,2.7224865473,1.21632,0.35476,1.267,1.23,0.84,1.4894629905
2019-07-24 17:00:00,2.34224,1.10982,2.5918697209,1.06224,0.30982000000000004,1.1065,1.28,0.8,1.5094369811,2.46224,1.14982,2.717482631,1.06224,0.30982000000000004,1.1065,1.4,0.84,1.6326665305999999
2019-07-24 17:30:00,2.20304,1.06422,2.4466200052,1.04304,0.30422000000000005,1.0865,1.16,0.76,1.3867948659,2.3430400000000002,1.11422,2.5944792637000003,1.04304,0.30422000000000005,1.0865,1.3,0.81,1.5316984037
2019-07-24 18:00:00,2.11216,1.23188,2.4451478892000003,0.9321600000000001,0.27188,0.971,1.18,0.96,1.5211837496,2.18216,0.69188,2.2892182508,0.9321600000000001,0.27188,0.971,1.25,0.42,1.3186735760000001
2019-07-24 18:30:00,2.0168,0.7324,2.1456681942999998,0.5568000000000001,0.16240000000000002,0.58,1.46,0.5700000000000001,1.5673225577,2.0868,0.5624,2.1612561162,0.5568000000000001,0.16240000000000002,0.58,1.53,0.4,1.5814234095000002
2019-07-24 19:00:00,1.9028,0.47790000000000005,1.9618960854,0.4728,0.1379,0.49250000000000005,1.43,0.34,1.4698639393000001,1.9727999999999999,0.4979,2.0346607211,0.4728,0.1379,0.49250000000000005,1.5,0.36,1.5425952159
2019-07-24 19:30:00,1.7596,0.4878,1.8259630336,0.6096,0.1778,0.635,1.15,0.31,1.191049957,1.8396,0.5078,1.9083995913,0.6096,0.1778,0.635,1.23,0.33,1.2734991166
2019-07-24 20:00:00,1.72632,0.39976000000000006,1.7720013544,0.37632000000000004,0.10976000000000001,0.392,1.35,0.29,1.3807968714,1.78632,0.40976,1.8327144895,0.37632000000000004,0.10976000000000001,0.392,1.4100000000000001,0.30000000000000004,1.4415616532
2019-07-24 20:30:00,1.6840000000000002,0.3195,1.7140409126,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.48,0.26,1.5026643005,1.724,0.3195,1.7533557112,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.52,0.26,1.5420765221
2019-07-24 21:00:00,1.6792,0.2831,1.7028970169000002,0.0792,0.023100000000000002,0.0825,1.6,0.26,1.6209873533999999,1.7092,0.2631,1.7293311568,0.0792,0.023100000000000002,0.0825,1.63,0.24,1.6475739741000002
2019-07-24 21:30:00,1.72168,0.60924,1.8262955402,0.03168,0.00924,0.033,1.69,0.6000000000000001,1.7933488227,1.66168,-0.15076,1.6685050195,0.03168,0.00924,0.033,1.63,-0.16,1.6378339354
2019-07-24 22:00:00,1.72072,0.36896,1.7598320374,0.030720000000000004,0.008960000000000001,0.032,1.69,0.36,1.7279178221,1.72072,0.13896,1.7263218703,0.030720000000000004,0.008960000000000001,0.032,1.69,0.13,1.6949926254
2019-07-24 22:30:00,1.6507200000000002,0.37896,1.693660887,0.030720000000000004,0.008960000000000001,0.032,1.62,0.37,1.6617159805,1.6307200000000002,0.03896,1.6311853359000001,0.030720000000000004,0.008960000000000001,0.032,1.6,0.03,1.6002812253
2019-07-24 23:00:00,1.5812,0.2291,1.5977109406999999,0.031200000000000002,0.0091,0.0325,1.55,0.22,1.5655350523,1.5912000000000002,0.21910000000000002,1.6062136377,0.031200000000000002,0.0091,0.0325,1.56,0.21,1.5740711547
2019-07-24 23:30:00,1.5211999999999999,0.3791,1.5677264589000002,0.031200000000000002,0.0091,0.0325,1.49,0.37,1.5352524222000001,1.4912,0.0091,1.491227766,0.031200000000000002,0.0091,0.0325,1.46,0.0,1.46
2019-07-25 00:00:00,1.45024,0.31882000000000005,1.4848711224,0.030240000000000003,0.008820000000000001,0.0315,1.42,0.31,1.4534441854,1.44024,0.10882000000000001,1.4443451977000001,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,0.1,1.4135416513
2019-07-25 00:30:00,1.4188,0.2384,1.4386896816,0.028800000000000003,0.008400000000000001,0.03,1.3900000000000001,0.23,1.4089002804000001,1.4388,0.22840000000000002,1.4568157056,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.22,1.4270599146
2019-07-25 01:00:00,1.42072,0.23896,1.4406759525,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.23,1.4089002804000001,1.43072,0.22896000000000002,1.4489245667000001,0.030720000000000004,0.008960000000000001,0.032,1.4,0.22,1.417180299
2019-07-25 01:30:00,1.46024,0.24882,1.4812873624,0.030240000000000003,0.008820000000000001,0.0315,1.43,0.24,1.45,1.47024,0.22882000000000002,1.4879395989,0.030240000000000003,0.008820000000000001,0.0315,1.44,0.22,1.4567086188
2019-07-25 02:00:00,1.50784,0.26812,1.5314926706,0.027840000000000004,0.00812,0.029,1.48,0.26,1.5026643005,1.51784,0.25812,1.5396311896000001,0.027840000000000004,0.00812,0.029,1.49,0.25,1.5108275878000001
2019-07-25 02:30:00,1.47784,0.26812,1.5019651794,0.027840000000000004,0.00812,0.029,1.45,0.26,1.4731259281,1.48784,0.25812,1.5100641708,0.027840000000000004,0.00812,0.029,1.46,0.25,1.4812494726
2019-07-25 03:00:00,1.44784,0.53812,1.5446079762,0.027840000000000004,0.00812,0.029,1.42,0.53,1.5156846638,1.38784,-0.16188000000000002,1.397249083,0.027840000000000004,0.00812,0.029,1.3599999999999999,-0.17,1.3705838172
2019-07-25 03:30:00,1.37832,0.17826,1.3897994999,0.02832,0.00826,0.029500000000000002,1.35,0.17,1.3606616038000001,1.38832,0.17826,1.3997174894,0.02832,0.00826,0.029500000000000002,1.3599999999999999,0.17,1.3705838172
2019-07-25 04:00:00,1.40832,0.19826000000000002,1.4222068239,0.02832,0.00826,0.029500000000000002,1.38,0.19,1.3930183057,1.41832,0.17826,1.4294783139,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.17,1.4003570973000001
2019-07-25 04:30:00,1.4392800000000001,0.26854,1.4641177036,0.029280000000000004,0.00854,0.030500000000000003,1.4100000000000001,0.26,1.4337712509,1.4392800000000001,0.18854,1.4515764706,0.029280000000000004,0.00854,0.030500000000000003,1.4100000000000001,0.18,1.4214429289
2019-07-25 05:00:00,1.40832,0.23826000000000003,1.4283322618,0.02832,0.00826,0.029500000000000002,1.38,0.23,1.399035382,1.41832,0.22826000000000002,1.4365703081,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.22,1.407302384
2019-07-25 05:30:00,1.43168,0.23924,1.4515313982,0.03168,0.00924,0.033,1.4,0.23,1.4187670704,1.44168,0.22924000000000003,1.4597918345,0.03168,0.00924,0.033,1.4100000000000001,0.22,1.4270599146
2019-07-25 06:00:00,1.47104,0.27072,1.4957432935,0.07104,0.020720000000000002,0.074,1.4,0.25,1.4221462652999999,1.4810400000000001,0.26072,1.5038132863,0.07104,0.020720000000000002,0.074,1.4100000000000001,0.24,1.4302796929000001
2019-07-25 06:30:00,1.5278,0.2894,1.5549679096,0.12480000000000001,0.0364,0.13,1.403,0.253,1.425628984,1.5378,0.27940000000000004,1.5629757516,0.12480000000000001,0.0364,0.13,1.413,0.243,1.4337426547
2019-07-25 07:00:00,1.6118000000000001,0.3139,1.6420817428,0.2088,0.0609,0.2175,1.403,0.253,1.425628984,1.6218,0.3039,1.6500274089,0.2088,0.0609,0.2175,1.413,0.243,1.4337426547
2019-07-25 07:30:00,1.78556,0.36458,1.8224003649,0.38256,0.11158000000000001,0.3985,1.403,0.253,1.425628984,1.79556,0.35458,1.8302356925,0.38256,0.11158000000000001,0.3985,1.413,0.243,1.4337426547
2019-07-25 08:00:00,2.04332,0.43976000000000004,2.0901065714,0.64032,0.18676,0.667,1.403,0.253,1.425628984,2.05332,0.42976000000000003,2.0978123558,0.64032,0.18676,0.667,1.413,0.243,1.4337426547
2019-07-25 08:30:00,2.34956,0.52908,2.4083932071,0.9465600000000001,0.27608000000000005,0.986,1.403,0.253,1.425628984,2.35956,0.5190800000000001,2.4159816721,0.9465600000000001,0.27608000000000005,0.986,1.413,0.243,1.4337426547
2019-07-25 09:00:00,2.6514800000000003,0.61714,2.7223533882,1.24848,0.36414,1.3005,1.403,0.253,1.425628984,2.66148,0.60714,2.729852518,1.24848,0.36414,1.3005,1.413,0.243,1.4337426547
2019-07-25 09:30:00,2.39264,1.46702,2.8065768919,1.53264,0.44702000000000003,1.5965,0.86,1.02,1.3341664064,2.61264,1.54702,3.036306745,1.53264,0.44702000000000003,1.5965,1.08,1.1,1.5415576538
2019-07-25 10:00:00,2.29656,1.52108,2.7546092645,1.7865600000000001,0.52108,1.861,0.51,1.0,1.1225417587,2.54656,1.62108,3.0187527557,1.7865600000000001,0.52108,1.861,0.76,1.1,1.3370115931
2019-07-25 10:30:00,2.27776,1.58268,2.7736377918,1.99776,0.5826800000000001,2.081,0.28,1.0,1.0384603989,2.53776,1.70268,3.0560341948,1.99776,0.5826800000000001,2.081,0.54,1.12,1.2433824834
2019-07-25 11:00:00,2.28784,1.63812,2.8138317292,2.18784,0.63812,2.279,0.1,1.0,1.0049875621,2.4878400000000003,1.7681200000000001,3.0521461629,2.18784,0.63812,2.279,0.30000000000000004,1.13,1.1691449867
2019-07-25 11:30:00,2.3256,1.8533,2.9737411202,2.2056,0.6433,2.2975,0.12,1.21,1.2159358536,2.5556,1.6933,3.0656738656,2.2056,0.6433,2.2975,0.35000000000000003,1.05,1.1067971811
2019-07-25 12:00:00,2.3188,1.6334,2.8363407764,2.0688,0.6034,2.155,0.25,1.03,1.0599056562,2.6888,1.7434,3.2045419329,2.0688,0.6034,2.155,0.62,1.1400000000000001,1.2976902558
2019-07-25 12:30:00,2.16008,1.74294,2.775569392,2.4100800000000002,0.70294,2.5105,-0.25,1.04,1.0696261029,2.50008,1.86294,3.1178430766,2.4100800000000002,0.70294,2.5105,0.09,1.16,1.1634861409
2019-07-25 13:00:00,1.9442400000000002,1.69332,2.5782555731,2.51424,0.7333200000000001,2.6189999999999998,-0.5700000000000001,0.96,1.116467644,2.31424,1.86332,2.9711392091,2.51424,0.7333200000000001,2.6189999999999998,-0.2,1.13,1.1475626345
2019-07-25 13:30:00,1.8883200000000002,1.64826,2.5064942548999998,2.4283200000000003,0.7082600000000001,2.5295,-0.54,0.9400000000000001,1.0840664186,2.22832,1.7882600000000002,2.8571461022999998,2.4283200000000003,0.7082600000000001,2.5295,-0.2,1.08,1.0983624174
2019-07-25 14:00:00,1.94896,1.46928,2.4407434933,2.08896,0.60928,2.176,-0.14,0.86,0.8713208364,2.28896,1.60928,2.7980564683,2.08896,0.60928,2.176,0.2,1.0,1.0198039027
2019-07-25 14:30:00,1.89336,1.47348,2.399157227,2.34336,0.6834800000000001,2.441,-0.45,0.79,0.9091754506,2.24336,1.61348,2.7633280297000002,2.34336,0.6834800000000001,2.441,-0.1,0.93,0.9353608929
2019-07-25 15:00:00,2.0632,1.7501,2.7054841064,2.0232,0.5901000000000001,2.1075,0.04,1.16,1.1606894503,2.2732,1.1201,2.5341788118,2.0232,0.5901000000000001,2.1075,0.25,0.53,0.586003413
2019-07-25 15:30:00,2.14608,0.9884400000000001,2.36276808,1.12608,0.32844,1.173,1.02,0.66,1.2149074039,2.32608,1.05844,2.5555710516,1.12608,0.32844,1.173,1.2,0.73,1.4045995870999999
2019-07-25 16:00:00,2.13968,1.02324,2.3717610757,1.27968,0.37324,1.333,0.86,0.65,1.0780074211,2.54968,1.09324,2.7741740753,1.27968,0.37324,1.333,1.27,0.72,1.4598972567000001
2019-07-25 16:30:00,2.1804,1.1322,2.4568314961,1.3104,0.38220000000000004,1.365,0.87,0.75,1.1486513831,2.4204,1.0022,2.6196833778,1.3104,0.38220000000000004,1.365,1.11,0.62,1.2714165328
2019-07-25 17:00:00,2.11744,1.30592,2.4877659054,0.8774400000000001,0.25592000000000004,0.914,1.24,1.05,1.6248384535,2.26744,0.58592,2.3419193838,0.8774400000000001,0.25592000000000004,0.914,1.3900000000000001,0.33,1.4286357128
2019-07-25 17:30:00,2.21816,1.35488,2.5992178824,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.55,1.16,1.9360010331000002,2.28816,0.6048800000000001,2.3667606554000002,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.62,0.41000000000000003,1.6710774967000002
2019-07-25 18:00:00,2.19744,1.50842,2.6653467786,1.05744,0.30842,1.1015,1.1400000000000001,1.2,1.6551737068999999,2.26744,0.7684200000000001,2.3941080698,1.05744,0.30842,1.1015,1.21,0.46,1.2944883159
2019-07-25 18:30:00,2.24976,1.38868,2.6438328616,0.7497600000000001,0.21868,0.781,1.5,1.17,1.9023406635,2.2897600000000002,0.62868,2.3744977153,0.7497600000000001,0.21868,0.781,1.54,0.41000000000000003,1.5936436239
2019-07-25 19:00:00,2.19504,1.25772,2.5298340262,0.57504,0.16772,0.599,1.62,1.09,1.952562419,2.21504,0.55772,2.2841746431,0.57504,0.16772,0.599,1.6400000000000001,0.39,1.6857342614
2019-07-25 19:30:00,2.07176,0.7621800000000001,2.2075116874,0.28176,0.08218,0.29350000000000004,1.79,0.68,1.9148106956,2.14176,0.7821800000000001,2.2801187359,0.28176,0.08218,0.29350000000000004,1.8599999999999999,0.7000000000000001,1.9873600580000002
2019-07-25 20:00:00,2.04312,0.6721600000000001,2.1508459731,0.21312,0.06216000000000001,0.222,1.83,0.61,1.9289893727,2.08312,0.6821600000000001,2.1919697078000002,0.21312,0.06216000000000001,0.222,1.87,0.62,1.9701015202
2019-07-25 20:30:00,1.9127200000000002,0.5299600000000001,1.9847809451,0.10272,0.029960000000000004,0.107,1.81,0.5,1.8777912557,1.94272,0.5299600000000001,2.0137076749,0.10272,0.029960000000000004,0.107,1.8399999999999999,0.5,1.9067249408
2019-07-25 21:00:00,1.85704,0.69372,1.9823836662,0.047040000000000005,0.013720000000000001,0.049,1.81,0.68,1.9335201059,1.79704,0.053720000000000004,1.7978427629,0.047040000000000005,0.013720000000000001,0.049,1.75,0.04,1.7504570832000002
2019-07-25 21:30:00,1.8212000000000002,0.7191000000000001,1.9580281535,0.031200000000000002,0.0091,0.0325,1.79,0.71,1.925668715,1.7412,-0.1509,1.7477265948,0.031200000000000002,0.0091,0.0325,1.71,-0.16,1.7174690681
2019-07-25 22:00:00,1.81832,0.6682600000000001,1.937229736,0.02832,0.00826,0.029500000000000002,1.79,0.66,1.9077997799,1.73832,-0.09174,1.7407391103,0.02832,0.00826,0.029500000000000002,1.71,-0.1,1.712921481
2019-07-25 22:30:00,1.7102400000000002,0.27882,1.7328189317,0.030240000000000003,0.008820000000000001,0.0315,1.6800000000000002,0.27,1.7015581095,1.72024,0.26882,1.7411174142,0.030240000000000003,0.008820000000000001,0.0315,1.69,0.26,1.7098830369
2019-07-25 23:00:00,1.61928,0.27854,1.6430618522,0.029280000000000004,0.00854,0.030500000000000003,1.5899999999999999,0.27,1.6127616067,1.63928,0.26854,1.6611299317000001,0.029280000000000004,0.00854,0.030500000000000003,1.6099999999999999,0.26,1.6308586695
2019-07-25 23:30:00,1.6107200000000002,0.6589600000000001,1.7403008935000002,0.030720000000000004,0.008960000000000001,0.032,1.58,0.65,1.7084788556000001,1.53072,-0.18104,1.5413887245,0.030720000000000004,0.008960000000000001,0.032,1.5,-0.19,1.5119854497
2019-07-26 00:00:00,1.51976,0.29868,1.5488318824,0.02976,0.00868,0.031,1.49,0.29,1.5179591561999999,1.51976,0.20868,1.5340201433,0.02976,0.00868,0.031,1.49,0.2,1.5033628970000001
2019-07-26 00:30:00,1.46832,0.25826000000000005,1.4908594333,0.02832,0.00826,0.029500000000000002,1.44,0.25,1.4615402834,1.47832,0.24826,1.499020697,0.02832,0.00826,0.029500000000000002,1.45,0.24,1.469727866
2019-07-26 01:00:00,1.44784,0.24812,1.4689466294,0.027840000000000004,0.00812,0.029,1.42,0.24,1.4401388822,1.45784,0.24812,1.4788039086,0.027840000000000004,0.00812,0.029,1.43,0.24,1.45
2019-07-26 01:30:00,1.44784,0.24812,1.4689466294,0.027840000000000004,0.00812,0.029,1.42,0.24,1.4401388822,1.45784,0.24812,1.4788039086,0.027840000000000004,0.00812,0.029,1.43,0.24,1.45
2019-07-26 02:00:00,1.49784,0.25812,1.5199179583,0.027840000000000004,0.00812,0.029,1.47,0.25,1.4911069713,1.50784,0.24812,1.5281181237,0.027840000000000004,0.00812,0.029,1.48,0.24,1.4993331851
2019-07-26 02:30:00,1.49784,0.24812,1.5182516919,0.027840000000000004,0.00812,0.029,1.47,0.24,1.4894629905,1.50784,0.24812,1.5281181237,0.027840000000000004,0.00812,0.029,1.48,0.24,1.4993331851
2019-07-26 03:00:00,1.47784,0.25812,1.5002123183,0.027840000000000004,0.00812,0.029,1.45,0.25,1.471393897,1.48784,0.24812,1.5083870193,0.027840000000000004,0.00812,0.029,1.46,0.24,1.4795945391
2019-07-26 03:30:00,1.44784,0.24812,1.4689466294,0.027840000000000004,0.00812,0.029,1.42,0.24,1.4401388822,1.45784,0.24812,1.4788039086,0.027840000000000004,0.00812,0.029,1.43,0.24,1.45
2019-07-26 04:00:00,1.45784,0.24812,1.4788039086,0.027840000000000004,0.00812,0.029,1.43,0.24,1.45,1.46784,0.24812,1.4886630915,0.027840000000000004,0.00812,0.029,1.44,0.24,1.4598630073
2019-07-26 04:30:00,1.42784,0.24812,1.4492379377,0.027840000000000004,0.00812,0.029,1.4,0.24,1.4204224724,1.43784,0.22812000000000002,1.4558236844,0.027840000000000004,0.00812,0.029,1.4100000000000001,0.22,1.4270599146
2019-07-26 05:00:00,1.40832,0.24826,1.4300343527,0.02832,0.00826,0.029500000000000002,1.38,0.24,1.4007141036,1.41832,0.23826000000000003,1.4381931199,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.23,1.4089002804000001
2019-07-26 05:30:00,1.43024,0.24882,1.4517223736,0.030240000000000003,0.008820000000000001,0.0315,1.4,0.24,1.4204224724,1.44024,0.23882000000000003,1.4599062470000002,0.030240000000000003,0.008820000000000001,0.0315,1.4100000000000001,0.23,1.4286357128
2019-07-26 06:00:00,1.47248,0.29114,1.5009862924,0.07248,0.021140000000000003,0.0755,1.4,0.27,1.4257980222,1.48248,0.29114,1.5107976205,0.07248,0.021140000000000003,0.0755,1.4100000000000001,0.27,1.4356183337
2019-07-26 06:30:00,1.612,0.3685,1.6535828525,0.132,0.0385,0.1375,1.48,0.33,1.5163442881,1.642,0.35850000000000004,1.6806802938,0.132,0.0385,0.1375,1.51,0.32,1.543534904
2019-07-26 07:00:00,1.7664,0.4677,1.8272690689000002,0.2664,0.0777,0.2775,1.5,0.39,1.5498709624,1.8264,0.4777,1.8878385127000001,0.2664,0.0777,0.2775,1.56,0.4,1.6104657710999999
2019-07-26 07:30:00,2.12408,0.8374400000000001,2.2832042397,0.57408,0.16744,0.598,1.55,0.67,1.6886088949,2.22408,0.8674400000000001,2.38725449,0.57408,0.16744,0.598,1.65,0.7000000000000001,1.7923448329
2019-07-26 08:00:00,2.39728,1.1525400000000001,2.6599435802,0.7972800000000001,0.23254000000000002,0.8305,1.6,0.92,1.8456435192,2.53728,1.06254,2.7507782626,0.7972800000000001,0.23254000000000002,0.8305,1.74,0.8300000000000001,1.9278226058999999
2019-07-26 08:30:00,2.6076,1.3193000000000001,2.9223501245,0.9576,0.2793,0.9975,1.65,1.04,1.9504102133,2.7276,1.1893,2.9756068709,0.9576,0.2793,0.9975,1.77,0.91,1.9902261178
2019-07-26 09:00:00,2.82816,1.61238,3.2554966211,0.48816000000000004,0.14238,0.5085000000000001,2.34,1.47,2.7634217919,2.81816,0.73238,2.9117702949,0.48816000000000004,0.14238,0.5085000000000001,2.33,0.59,2.4035390573
2019-07-26 09:30:00,2.72152,1.55836,3.1361053872999998,0.6115200000000001,0.17836000000000002,0.637,2.11,1.38,2.521210027,2.73152,0.6883600000000001,2.8169204817,0.6115200000000001,0.17836000000000002,0.637,2.12,0.51,2.1804815982
2019-07-26 10:00:00,2.582,1.6535000000000002,3.0660701639,0.972,0.28350000000000003,1.0125,1.6099999999999999,1.37,2.1140009461,2.602,0.7835000000000001,2.7174024822,0.972,0.28350000000000003,1.0125,1.63,0.5,1.7049633427000002
2019-07-26 10:30:00,2.57256,1.69158,3.0788809412,1.10256,0.32158000000000003,1.1485,1.47,1.37,2.0094277792,2.60256,0.8515800000000001,2.7383401998,1.10256,0.32158000000000003,1.1485,1.5,0.53,1.5908802595
2019-07-26 11:00:00,2.56416,1.62538,3.0359144668,0.9441600000000001,0.27538,0.9835,1.62,1.35,2.1087674125,2.59416,0.7653800000000001,2.7047130439,0.9441600000000001,0.27538,0.9835,1.65,0.49,1.7212204972
2019-07-26 11:30:00,2.4509600000000002,1.6627800000000001,2.9617633683,1.38096,0.40278,1.4385,1.07,1.26,1.6530275255,2.65096,1.09278,2.8673606418,1.38096,0.40278,1.4385,1.27,0.6900000000000001,1.4453373309
2019-07-26 12:00:00,2.37152,1.16586,2.6426003576,1.15152,0.33586000000000005,1.1995,1.22,0.8300000000000001,1.4755676873999999,2.57152,1.23586,2.8530799235,1.15152,0.33586000000000005,1.1995,1.42,0.9,1.6811900547
2019-07-26 12:30:00,2.31784,1.00312,2.5255953754,0.8678400000000001,0.25312,0.904,1.45,0.75,1.6324827717,2.4878400000000003,1.06312,2.7054707539000002,0.8678400000000001,0.25312,0.904,1.62,0.81,1.8112150618
2019-07-26 13:00:00,2.1652,1.2286,2.4894876983,1.1952,0.3486,1.245,0.97,0.88,1.3096946209,2.3152,1.0186,2.5293669168,1.1952,0.3486,1.245,1.12,0.67,1.3051053597
2019-07-26 13:30:00,2.14168,1.28424,2.4972115649,1.5916800000000002,0.46424000000000004,1.658,0.55,0.8200000000000001,0.9873702446,2.35168,1.3642400000000001,2.7187404437,1.5916800000000002,0.46424000000000004,1.658,0.76,0.9,1.1779643458
2019-07-26 14:00:00,2.29136,1.13998,2.559274321,1.13136,0.32998000000000005,1.1785,1.16,0.81,1.4148144755,2.44136,1.18998,2.7159328140000003,1.13136,0.32998000000000005,1.1785,1.31,0.86,1.5670673247
2019-07-26 14:30:00,2.48304,1.53422,2.9187871882,1.04304,0.30422000000000005,1.0865,1.44,1.23,1.8938056923,2.5730399999999998,0.93422,2.7373896051,1.04304,0.30422000000000005,1.0865,1.53,0.63,1.654629868
2019-07-26 15:00:00,2.26016,1.65088,2.7988797759,1.34016,0.39088,1.396,0.92,1.26,1.5601281999,2.46016,1.00088,2.6559646082,1.34016,0.39088,1.396,1.12,0.61,1.2753430910999999
2019-07-26 15:30:00,2.232,1.5310000000000001,2.7066187393,1.992,0.581,2.075,0.24,0.9500000000000001,0.9798469268000001,2.582,1.651,3.0647226628,1.992,0.581,2.075,0.59,1.07,1.2218837915
2019-07-26 16:00:00,2.49592,1.35506,2.8400359593,0.5659200000000001,0.16506,0.5895,1.9300000000000002,1.19,2.2673773396,2.50592,0.69506,2.600527533,0.5659200000000001,0.16506,0.5895,1.94,0.53,2.0110942295
2019-07-26 16:30:00,2.50288,1.28084,2.8115759638,0.48288000000000003,0.14084000000000002,0.503,2.02,1.1400000000000001,2.3194827009,2.50288,0.6708400000000001,2.5912226071999998,0.48288000000000003,0.14084000000000002,0.503,2.02,0.53,2.0883725721
2019-07-26 17:00:00,2.49928,0.81854,2.6299065097,0.26928,0.07854000000000001,0.2805,2.23,0.74,2.3495744296,2.55928,0.82854,2.6900543954,0.26928,0.07854000000000001,0.2805,2.29,0.75,2.4096887766
2019-07-26 17:30:00,2.37472,0.7509600000000001,2.4906296393,0.17472000000000001,0.050960000000000005,0.182,2.2,0.7000000000000001,2.3086792761,2.41472,0.7609600000000001,2.531784509,0.17472000000000001,0.050960000000000005,0.182,2.24,0.71,2.3498297811
2019-07-26 18:00:00,2.19216,0.6593800000000001,2.2891805193,0.27216,0.07938,0.28350000000000003,1.92,0.58,2.0056919006,2.25216,0.6693800000000001,2.3495306446,0.27216,0.07938,0.28350000000000003,1.98,0.59,2.0660348497
2019-07-26 18:30:00,2.04312,0.56716,2.1203796358,0.33312,0.09716000000000001,0.34700000000000003,1.71,0.47000000000000003,1.7734147851,2.12312,0.56716,2.197568884,0.33312,0.09716000000000001,0.34700000000000003,1.79,0.47000000000000003,1.8506755523
2019-07-26 19:00:00,1.9348,0.40890000000000004,1.9775364093,0.3048,0.0889,0.3175,1.63,0.32,1.661114084,1.9848,0.4189,2.0285236627,0.3048,0.0889,0.3175,1.6800000000000002,0.33,1.7121039688000002
2019-07-26 19:30:00,1.91432,0.44376000000000004,1.9650811688,0.18432,0.05376,0.192,1.73,0.39,1.7734147851,1.92432,0.22376000000000001,1.9372857301000002,0.18432,0.05376,0.192,1.74,0.17,1.7482848737999999
2019-07-26 20:00:00,1.8465600000000002,0.53108,1.9214134901,0.10656,0.031080000000000003,0.111,1.74,0.5,1.8104143172,1.8265600000000002,0.08108000000000001,1.8283586628,0.10656,0.031080000000000003,0.111,1.72,0.05,1.7207265907
2019-07-26 20:30:00,1.7262400000000002,0.27932,1.7486921399000002,0.06624000000000001,0.01932,0.069,1.6600000000000001,0.26,1.6802380784,1.74624,0.26932,1.7668863574,0.06624000000000001,0.01932,0.069,1.6800000000000002,0.25,1.6984993377
2019-07-26 21:00:00,1.6936,0.26980000000000004,1.7149556846,0.033600000000000005,0.0098,0.035,1.6600000000000001,0.26,1.6802380784,1.7136,0.25980000000000003,1.7331823332,0.033600000000000005,0.0098,0.035,1.6800000000000002,0.25,1.6984993377
2019-07-26 21:30:00,1.73976,0.30868,1.7669318606000002,0.02976,0.00868,0.031,1.71,0.30000000000000004,1.7361163555,1.7497600000000002,0.23868000000000003,1.7659638162,0.02976,0.00868,0.031,1.72,0.23,1.7353097706
2019-07-26 22:00:00,1.6892800000000001,0.24854,1.7074656805,0.029280000000000004,0.00854,0.030500000000000003,1.6600000000000001,0.24,1.6772596698000002,1.69928,0.23854000000000003,1.7159410975,0.029280000000000004,0.00854,0.030500000000000003,1.67,0.23,1.6857639218
2019-07-26 22:30:00,1.62976,0.22868000000000002,1.6457254327,0.02976,0.00868,0.031,1.6,0.22,1.6150541787,1.63976,0.20868,1.6529852389,0.02976,0.00868,0.031,1.6099999999999999,0.2,1.6223748026
2019-07-26 23:00:00,1.50928,0.19854000000000002,1.5222825789,0.029280000000000004,0.00854,0.030500000000000003,1.48,0.19,1.4921461054,1.5192800000000002,0.17854,1.5297346992,0.029280000000000004,0.00854,0.030500000000000003,1.49,0.17,1.4996666296
2019-07-26 23:30:00,1.63976,0.27868000000000004,1.6632724972,0.02976,0.00868,0.031,1.6099999999999999,0.27,1.6324827717,1.27976,0.15868000000000002,1.2895600025,0.02976,0.00868,0.031,1.25,0.15,1.2589678312
2019-07-27 00:00:00,1.42928,0.30854000000000004,1.4622032178,0.029280000000000004,0.00854,0.030500000000000003,1.4,0.30000000000000004,1.4317821063,1.41928,0.11854,1.4242216997,0.029280000000000004,0.00854,0.030500000000000003,1.3900000000000001,0.11,1.3943457247
2019-07-27 00:30:00,1.3868800000000001,0.47784000000000004,1.4668903163,0.02688,0.007840000000000001,0.028,1.3599999999999999,0.47000000000000003,1.4389232084999999,1.34688,-0.10216000000000001,1.3507488294,0.02688,0.007840000000000001,0.028,1.32,-0.11,1.3245754037
2019-07-27 01:00:00,1.3264,0.1877,1.3396149633,0.0264,0.0077,0.0275,1.3,0.18,1.3124023773,1.3464,0.1777,1.3580759368,0.0264,0.0077,0.0275,1.32,0.17,1.3309019498
2019-07-27 01:30:00,1.3488,0.19840000000000002,1.3633136103,0.028800000000000003,0.008400000000000001,0.03,1.32,0.19,1.3336041392,1.3688,0.1784,1.3803767601999999,0.028800000000000003,0.008400000000000001,0.03,1.34,0.17,1.3507405376000001
2019-07-27 02:00:00,1.3873600000000001,0.19798000000000002,1.4014149457,0.027360000000000002,0.007980000000000001,0.0285,1.3599999999999999,0.19,1.3732079231,1.39736,0.17798000000000003,1.4086489449,0.027360000000000002,0.007980000000000001,0.0285,1.37,0.17,1.3805071532
2019-07-27 02:30:00,1.38784,0.18812,1.4005316848,0.027840000000000004,0.00812,0.029,1.3599999999999999,0.18,1.3718600512,1.39784,0.17812000000000003,1.4091427891000001,0.027840000000000004,0.00812,0.029,1.37,0.17,1.3805071532
2019-07-27 03:00:00,1.3678400000000002,0.18812,1.3807155391,0.027840000000000004,0.00812,0.029,1.34,0.18,1.3520355025,1.37784,0.17812000000000003,1.38930551,0.027840000000000004,0.00812,0.029,1.35,0.17,1.3606616038000001
2019-07-27 03:30:00,1.3478400000000001,0.18812,1.3609047726,0.027840000000000004,0.00812,0.029,1.32,0.18,1.3322161987,1.3478400000000001,0.17812000000000003,1.3595585313,0.027840000000000004,0.00812,0.029,1.32,0.17,1.3309019498
2019-07-27 04:00:00,1.34832,0.18826,1.3613995188999999,0.02832,0.00826,0.029500000000000002,1.32,0.18,1.3322161987,1.34832,0.17826,1.3600527379,0.02832,0.00826,0.029500000000000002,1.32,0.17,1.3309019498
2019-07-27 04:30:00,1.3478400000000001,0.16812000000000002,1.3582845799,0.027840000000000004,0.00812,0.029,1.32,0.16,1.3296616111000001,1.3478400000000001,0.16812000000000002,1.3582845799,0.027840000000000004,0.00812,0.029,1.32,0.16,1.3296616111000001
2019-07-27 05:00:00,1.3473600000000001,0.18798,1.3604100301,0.027360000000000002,0.007980000000000001,0.0285,1.32,0.18,1.3322161987,1.3473600000000001,0.17798000000000003,1.3590643289,0.027360000000000002,0.007980000000000001,0.0285,1.32,0.17,1.3309019498
2019-07-27 05:30:00,1.36832,0.20826000000000003,1.3840779783000001,0.02832,0.00826,0.029500000000000002,1.34,0.2,1.3548431644,1.37832,0.19826000000000002,1.3925060323,0.02832,0.00826,0.029500000000000002,1.35,0.19,1.3633048082
2019-07-27 06:00:00,1.38928,0.24854,1.4113366182,0.029280000000000004,0.00854,0.030500000000000003,1.3599999999999999,0.24,1.3810141201000001,1.39928,0.23854000000000003,1.4194667485,0.029280000000000004,0.00854,0.030500000000000003,1.37,0.23,1.3891724155
2019-07-27 06:30:00,1.4632800000000001,0.25554000000000004,1.4854255451,0.05328,0.015540000000000002,0.0555,1.4100000000000001,0.24,1.4302796929000001,1.47328,0.25554000000000004,1.4952774492,0.05328,0.015540000000000002,0.0555,1.42,0.24,1.4401388822
2019-07-27 07:00:00,1.5045600000000001,0.29758,1.5337061811,0.09456,0.027580000000000004,0.0985,1.4100000000000001,0.27,1.4356183337,1.5245600000000001,0.28758,1.5514462446000001,0.09456,0.027580000000000004,0.0985,1.43,0.26,1.4534441854
2019-07-27 07:30:00,1.62592,0.39256,1.6726383948999999,0.14592000000000002,0.04256,0.152,1.48,0.35000000000000003,1.5208221461,1.63592,0.23256000000000002,1.6523675136,0.14592000000000002,0.04256,0.152,1.49,0.19,1.5020652449
2019-07-27 08:00:00,1.7182400000000002,0.37532000000000004,1.7587534790000001,0.25824,0.07532000000000001,0.269,1.46,0.30000000000000004,1.4905032707,1.76824,0.38532000000000005,1.8097359476000001,0.25824,0.07532000000000001,0.269,1.51,0.31,1.541492783
2019-07-27 08:30:00,1.86816,0.47738,1.9281891634,0.36816000000000004,0.10738,0.3835,1.5,0.37,1.5449595463999999,1.93816,0.49738000000000004,2.0009625309,0.36816000000000004,0.10738,0.3835,1.57,0.39,1.6177144371
2019-07-27 09:00:00,1.86888,0.51634,1.9388964516,0.39888,0.11634000000000001,0.41550000000000004,1.47,0.4,1.523450032,1.9388800000000002,0.50634,2.00390515,0.39888,0.11634000000000001,0.41550000000000004,1.54,0.39,1.5886157496000002
2019-07-27 09:30:00,1.90096,0.45528,1.9547196218,0.36096,0.10528000000000001,0.376,1.54,0.35000000000000003,1.5792719842,1.96096,0.46528,2.0154030862,0.36096,0.10528000000000001,0.376,1.6,0.36,1.6400000000000001
2019-07-27 10:00:00,1.9155200000000001,0.43036,1.9632693651,0.27552000000000004,0.08036,0.28700000000000003,1.6400000000000001,0.35000000000000003,1.6769317219,1.9655200000000002,0.43036,2.0120831494,0.27552000000000004,0.08036,0.28700000000000003,1.69,0.35000000000000003,1.7258621034
2019-07-27 10:30:00,1.92416,0.40288,1.9658850424,0.28416,0.08288000000000001,0.296,1.6400000000000001,0.32,1.6709278859,1.97416,0.40288,2.0148498703,0.28416,0.08288000000000001,0.296,1.69,0.32,1.7200290695
2019-07-27 11:00:00,1.89336,0.43598000000000003,1.9429077822,0.36336,0.10598,0.3785,1.53,0.33,1.5651836953,1.95336,0.44598000000000004,2.0036250772,0.36336,0.10598,0.3785,1.5899999999999999,0.34,1.6259458786
2019-07-27 11:30:00,1.83568,0.43374,1.8862267759,0.35568000000000005,0.10374000000000001,0.3705,1.48,0.33,1.5163442881,1.90568,0.44374,1.9566607907,0.35568000000000005,0.10374000000000001,0.3705,1.55,0.34,1.5868522299999999
2019-07-27 12:00:00,1.8784,0.44120000000000004,1.9295191111,0.27840000000000004,0.08120000000000001,0.29,1.6,0.36,1.6400000000000001,1.9284,0.45120000000000005,1.9804817596,0.27840000000000004,0.08120000000000001,0.29,1.65,0.37,1.6909760495000001
2019-07-27 12:30:00,1.89208,0.45394,1.9457718905,0.32208000000000003,0.09394000000000001,0.3355,1.57,0.36,1.6107451691999999,1.95208,0.46394,2.0064537498,0.32208000000000003,0.09394000000000001,0.3355,1.63,0.37,1.671466422
2019-07-27 13:00:00,1.88136,0.64498,1.9888475683000002,0.29136,0.08498000000000001,0.3035,1.5899999999999999,0.56,1.6857342614,1.88136,0.12498000000000001,1.8855066826,0.29136,0.08498000000000001,0.3035,1.5899999999999999,0.04,1.5905030651
2019-07-27 13:30:00,1.83752,0.34636,1.8698783383,0.22752000000000003,0.06636,0.23700000000000002,1.6099999999999999,0.28,1.6341664542,1.88752,0.34636,1.9190354348,0.22752000000000003,0.06636,0.23700000000000002,1.6600000000000001,0.28,1.6834488409000001
2019-07-27 14:00:00,1.8336000000000001,0.3773,1.8720160923,0.3336,0.09730000000000001,0.34750000000000003,1.5,0.28,1.5259095648,1.8936000000000002,0.3773,1.9308226874,0.3336,0.09730000000000001,0.34750000000000003,1.56,0.28,1.5849290205000002
2019-07-27 14:30:00,1.768,0.399,1.8124637927,0.40800000000000003,0.11900000000000001,0.425,1.3599999999999999,0.28,1.3885243966,1.838,0.399,1.8808096661,0.40800000000000003,0.11900000000000001,0.425,1.43,0.28,1.4571547619
2019-07-27 15:00:00,1.77984,0.41662000000000005,1.8279503959,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.38,0.30000000000000004,1.4122322755,1.8598400000000002,0.43662,1.910403583,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.46,0.32,1.4946571513
2019-07-27 15:30:00,1.7664,0.4302,1.8180321779000002,0.4464,0.1302,0.465,1.32,0.30000000000000004,1.3536617007,1.8464,0.45020000000000004,1.9004928308000002,0.4464,0.1302,0.465,1.4,0.32,1.4361058457
2019-07-27 16:00:00,1.79872,0.46796000000000004,1.8585962983000002,0.43872000000000005,0.12796000000000002,0.457,1.3599999999999999,0.34,1.4018559127,1.87872,0.48796000000000006,1.9410548162999999,0.43872000000000005,0.12796000000000002,0.457,1.44,0.36,1.4843180252
2019-07-27 16:30:00,1.7664,0.5402,1.847155922,0.6864,0.20020000000000002,0.715,1.08,0.34,1.1322543884,1.8764,0.5802,1.9640542253,0.6864,0.20020000000000002,0.715,1.19,0.38,1.2491997438
2019-07-27 17:00:00,1.7168800000000002,0.67534,1.8449284674,1.04688,0.30534,1.0905,0.67,0.37,0.7653757247,1.87688,0.7353400000000001,2.015788543,1.04688,0.30534,1.0905,0.8300000000000001,0.43,0.9347726996
2019-07-27 17:30:00,1.77792,0.49856000000000006,1.846499824,0.5779200000000001,0.16856000000000002,0.602,1.2,0.33,1.2445481108,1.91792,0.53856,1.9921003991,0.5779200000000001,0.16856000000000002,0.602,1.34,0.37,1.3901438774
2019-07-27 18:00:00,1.77344,0.44392000000000004,1.8281560108,0.49344000000000005,0.14392000000000002,0.514,1.28,0.30000000000000004,1.3146862744,1.87344,0.47392000000000006,1.9324537769,0.49344000000000005,0.14392000000000002,0.514,1.38,0.33,1.4189080308
2019-07-27 18:30:00,1.75264,0.40952000000000005,1.7998482158,0.5126400000000001,0.14952000000000001,0.534,1.24,0.26,1.2669648772,1.86264,0.43952,1.9137935103000001,0.5126400000000001,0.14952000000000001,0.534,1.35,0.29,1.3807968714
2019-07-27 19:00:00,1.73248,0.36864,1.7712657621,0.37248000000000003,0.10864000000000001,0.388,1.3599999999999999,0.26,1.3846299145,1.80248,0.37864000000000003,1.8418204038,0.37248000000000003,0.10864000000000001,0.388,1.43,0.27,1.4552662987
2019-07-27 19:30:00,1.75256,0.29908,1.7778963412,0.20256000000000002,0.05908000000000001,0.211,1.55,0.24,1.5684705926,1.79256,0.29908,1.8173387686,0.20256000000000002,0.05908000000000001,0.211,1.5899999999999999,0.24,1.608011194
2019-07-27 20:00:00,1.70568,0.25374,1.7244501298000001,0.11568,0.033740000000000006,0.12050000000000001,1.5899999999999999,0.22,1.6051479683,1.7356800000000001,0.25374,1.7541291429,0.11568,0.033740000000000006,0.12050000000000001,1.62,0.22,1.6348700254000001
2019-07-27 20:30:00,1.7096,0.21030000000000001,1.7224860667000002,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.6400000000000001,0.19,1.6509694122,1.7296,0.2003,1.7411594557,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.6600000000000001,0.18,1.6697305172
2019-07-27 21:00:00,1.67792,0.20106000000000002,1.6899232675,0.03792,0.01106,0.0395,1.6400000000000001,0.19,1.6509694122,1.69792,0.19106,1.7086357862,0.03792,0.01106,0.0395,1.6600000000000001,0.18,1.6697305172
2019-07-27 21:30:00,1.6712,0.24910000000000002,1.6896627622,0.031200000000000002,0.0091,0.0325,1.6400000000000001,0.24,1.6574679484,1.6612,0.1491,1.6678777683,0.031200000000000002,0.0091,0.0325,1.63,0.14,1.6360012225
2019-07-27 22:00:00,1.63456,0.19008000000000003,1.6455749147,0.03456,0.01008,0.036000000000000004,1.6,0.18,1.6100931649999999,1.64456,0.18008000000000002,1.6543900387,0.03456,0.01008,0.036000000000000004,1.6099999999999999,0.17,1.6189502772000002
2019-07-27 22:30:00,1.5840800000000002,0.18994000000000003,1.5954267924,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.55,0.18,1.560416611,1.6040800000000002,0.17994000000000002,1.6141409635000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.57,0.17,1.5791770008000001
2019-07-27 23:00:00,1.50312,0.21966000000000002,1.5190853334,0.033120000000000004,0.00966,0.0345,1.47,0.21,1.4849242405,1.52312,0.16966,1.5325400647,0.033120000000000004,0.00966,0.0345,1.49,0.16,1.4985659812
2019-07-27 23:30:00,1.52408,0.59994,1.6379095976,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.49,0.59,1.6025604513,1.44408,-0.24006000000000002,1.4638974862,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4100000000000001,-0.25,1.4319916201
2019-07-28 00:00:00,1.3931200000000001,0.21966000000000002,1.4103311136,0.033120000000000004,0.00966,0.0345,1.3599999999999999,0.21,1.3761177275,1.40312,0.14966000000000002,1.4110789666,0.033120000000000004,0.00966,0.0345,1.37,0.14,1.3771347066000001
2019-07-28 00:30:00,1.36264,0.24952000000000002,1.3852970801,0.03264,0.00952,0.034,1.33,0.24,1.3514806695,1.36264,0.14952000000000001,1.3708187335,0.03264,0.00952,0.034,1.33,0.14,1.3373481221999999
2019-07-28 01:00:00,1.32216,0.17938,1.3342729294,0.03216,0.009380000000000001,0.0335,1.29,0.17,1.3011533345,1.33216,0.16938,1.3428848983,0.03216,0.009380000000000001,0.0335,1.3,0.16,1.3098091464000001
2019-07-28 01:30:00,1.36408,0.19994,1.3786552324999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.33,0.19,1.3435028843,1.38408,0.16994,1.3944737538,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.35,0.16,1.3594484176
2019-07-28 02:00:00,1.39168,0.19924000000000003,1.4058697664,0.03168,0.00924,0.033,1.3599999999999999,0.19,1.3732079231,1.40168,0.16924,1.4118601206,0.03168,0.00924,0.033,1.37,0.16,1.3793114224
2019-07-28 02:30:00,1.40264,0.19952,1.4167594009,0.03264,0.00952,0.034,1.37,0.19,1.3831124322,1.42264,0.18952000000000002,1.4352081382000001,0.03264,0.00952,0.034,1.3900000000000001,0.18,1.4016062214
2019-07-28 03:00:00,1.3636,0.1998,1.3781600052,0.033600000000000005,0.0098,0.035,1.33,0.19,1.3435028843,1.3736000000000002,0.1898,1.3866510015,0.033600000000000005,0.0098,0.035,1.34,0.18,1.3520355025
2019-07-28 03:30:00,1.32408,0.17994000000000002,1.3362508185,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.29,0.17,1.3011533345,1.34408,0.15994000000000003,1.3535626509,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.31,0.15,1.3185598204
2019-07-28 04:00:00,1.3536000000000001,0.17980000000000002,1.3654892896,0.033600000000000005,0.0098,0.035,1.32,0.17,1.3309019498,1.3636,0.17980000000000002,1.3754028501,0.033600000000000005,0.0098,0.035,1.33,0.17,1.3408206442
2019-07-28 04:30:00,1.35456,0.18008000000000002,1.3664778081,0.03456,0.01008,0.036000000000000004,1.32,0.17,1.3309019498,1.36456,0.18008000000000002,1.3763912235,0.03456,0.01008,0.036000000000000004,1.33,0.17,1.3408206442
2019-07-28 05:00:00,1.35456,0.18008000000000002,1.3664778081,0.03456,0.01008,0.036000000000000004,1.32,0.17,1.3309019498,1.36456,0.18008000000000002,1.3763912235,0.03456,0.01008,0.036000000000000004,1.33,0.17,1.3408206442
2019-07-28 05:30:00,1.35312,0.20966,1.3692666103,0.033120000000000004,0.00966,0.0345,1.32,0.2,1.3350655415000001,1.36312,0.19966,1.3776647814,0.033120000000000004,0.00966,0.0345,1.33,0.19,1.3435028843
2019-07-28 06:00:00,1.3598400000000002,0.21162000000000003,1.3762077786,0.03984,0.01162,0.0415,1.32,0.2,1.3350655415000001,1.3598400000000002,0.20162000000000002,1.3747055867,0.03984,0.01162,0.0415,1.32,0.19,1.3336041392
2019-07-28 06:30:00,1.35144,0.18792,1.3644427434,0.06144000000000001,0.017920000000000002,0.064,1.29,0.17,1.3011533345,1.36144,0.16792,1.3717565382,0.06144000000000001,0.017920000000000002,0.064,1.3,0.15,1.3086252328
2019-07-28 07:00:00,1.42384,0.18862,1.4362791685,0.06384000000000001,0.01862,0.0665,1.3599999999999999,0.17,1.3705838172,1.43384,0.16862000000000002,1.4437208352,0.06384000000000001,0.01862,0.0665,1.37,0.15,1.3781872151
2019-07-28 07:30:00,1.5244,0.2817,1.5502097439,0.07440000000000001,0.0217,0.0775,1.45,0.26,1.4731259281,1.5244,0.1217,1.5292502248000002,0.07440000000000001,0.0217,0.0775,1.45,0.1,1.4534441854
2019-07-28 08:00:00,1.64568,0.27374000000000004,1.6682914164,0.11568,0.033740000000000006,0.12050000000000001,1.53,0.24,1.5487091399000001,1.66568,0.26374000000000003,1.6864307427,0.11568,0.033740000000000006,0.12050000000000001,1.55,0.23,1.5669716015000001
2019-07-28 08:30:00,1.83336,0.31348000000000004,1.8599673653000002,0.18336000000000002,0.05348000000000001,0.191,1.65,0.26,1.6703592428,1.87336,0.32348000000000005,1.9010831123,0.18336000000000002,0.05348000000000001,0.191,1.69,0.27,1.7114321488000002
2019-07-28 09:00:00,1.83832,0.30326000000000003,1.8631658675,0.14832,0.04326000000000001,0.1545,1.69,0.26,1.7098830369,1.8683200000000002,0.31326000000000004,1.8944000238,0.14832,0.04326000000000001,0.1545,1.72,0.27,1.7410628938000001
2019-07-28 09:30:00,1.86792,0.32356,1.8957363213,0.21792000000000003,0.06356,0.227,1.65,0.26,1.6703592428,1.90792,0.33356,1.9368585390000002,0.21792000000000003,0.06356,0.227,1.69,0.27,1.7114321488000002
2019-07-28 10:00:00,1.94504,0.30522000000000005,1.9688422613,0.15504,0.04522,0.1615,1.79,0.26,1.808784122,1.9850400000000001,0.26522,2.0026795675,0.15504,0.04522,0.1615,1.83,0.22,1.8431766058
2019-07-28 10:30:00,1.9576,0.5218,2.0259499007,0.1776,0.051800000000000006,0.185,1.78,0.47000000000000003,1.8410051602,1.9376000000000002,0.0218,1.9377226324,0.1776,0.051800000000000006,0.185,1.76,-0.03,1.7602556632000002
2019-07-28 11:00:00,1.9624000000000001,0.31320000000000003,1.9872362718,0.1824,0.053200000000000004,0.19,1.78,0.26,1.7988885457000001,2.0024,0.32320000000000004,2.0283155573,0.1824,0.053200000000000004,0.19,1.82,0.27,1.8399184765
2019-07-28 11:30:00,1.9588,0.3109,1.9833195028000001,0.2088,0.0609,0.2175,1.75,0.25,1.7677669530000002,1.9988000000000001,0.3109,2.0228347065,0.2088,0.0609,0.2175,1.79,0.25,1.8073737854
2019-07-28 12:00:00,1.96272,0.33246000000000003,1.9906781382,0.28272,0.08246,0.29450000000000004,1.6800000000000002,0.25,1.6984993377,2.00272,0.33246000000000003,2.0301273482,0.28272,0.08246,0.29450000000000004,1.72,0.25,1.7380736463000002
2019-07-28 12:30:00,1.99296,0.31628,2.0179005426,0.19296000000000002,0.056280000000000004,0.201,1.8,0.26,1.8186808406,2.03296,0.31628,2.0574157091,0.19296000000000002,0.056280000000000004,0.201,1.8399999999999999,0.26,1.8582787735
2019-07-28 13:00:00,2.01296,0.36628000000000005,2.0460129521,0.19296000000000002,0.056280000000000004,0.201,1.82,0.31,1.8462123388,2.05296,0.36628000000000005,2.0853790543,0.19296000000000002,0.056280000000000004,0.201,1.8599999999999999,0.31,1.8856563844
2019-07-28 13:30:00,1.9868800000000002,0.40034000000000003,2.0268113504,0.20688,0.060340000000000005,0.2155,1.78,0.34,1.8121810064,2.03688,0.40034000000000003,2.0758497658,0.20688,0.060340000000000005,0.2155,1.83,0.34,1.8613167382
2019-07-28 14:00:00,1.9961600000000002,0.6988800000000001,2.114967612,0.23616,0.06888000000000001,0.246,1.76,0.63,1.8693581786000002,1.9761600000000001,0.05888,1.9770369749,0.23616,0.06888000000000001,0.246,1.74,-0.01,1.7400287354000001
2019-07-28 14:30:00,1.9266400000000001,0.7290200000000001,2.059954332,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.69,0.66,1.8143042744,1.87664,-0.10098000000000001,1.8793548494,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.6400000000000001,-0.17,1.6487874331999999
2019-07-28 15:00:00,2.01384,0.68362,2.1267082193,0.18384,0.05362,0.1915,1.83,0.63,1.935406934,1.97384,0.05362,1.974568168,0.18384,0.05362,0.1915,1.79,0.0,1.79
2019-07-28 15:30:00,1.9701600000000001,0.37838000000000005,2.0061659577,0.20016,0.05838,0.20850000000000002,1.77,0.32,1.7986939706,2.02016,0.37838000000000005,2.0552902107,0.20016,0.05838,0.20850000000000002,1.82,0.32,1.8479177471
2019-07-28 16:00:00,2.00016,0.37838000000000005,2.0356353922,0.20016,0.05838,0.20850000000000002,1.8,0.32,1.8282231811,2.05016,0.37838000000000005,2.0847847491,0.20016,0.05838,0.20850000000000002,1.85,0.32,1.8774717042
2019-07-28 16:30:00,2.07704,0.40622,2.1163907602,0.22704000000000002,0.06622,0.23650000000000002,1.85,0.34,1.8809837852,2.12704,0.40622,2.1654823597,0.22704000000000002,0.06622,0.23650000000000002,1.9,0.34,1.9301813386000002
2019-07-28 17:00:00,2.06792,0.38606,2.1036481288,0.15792,0.046060000000000004,0.1645,1.9100000000000001,0.34,1.940025773,2.10792,0.38606,2.1429813462,0.15792,0.046060000000000004,0.1645,1.9500000000000002,0.34,1.9794191067
2019-07-28 17:30:00,2.07656,0.36858,2.1090169867,0.16656,0.048580000000000005,0.17350000000000002,1.9100000000000001,0.32,1.9366207682,2.11656,0.36858,2.1484127746,0.16656,0.048580000000000005,0.17350000000000002,1.9500000000000002,0.32,1.9760819821000002
2019-07-28 18:00:00,2.02144,0.36292,2.0537601126,0.18144000000000002,0.05292,0.189,1.8399999999999999,0.31,1.8659314028,2.06144,0.36292,2.0931425656,0.18144000000000002,0.05292,0.189,1.88,0.31,1.9053870998
2019-07-28 18:30:00,2.0092,0.3506,2.0395600016,0.13920000000000002,0.040600000000000004,0.145,1.87,0.31,1.8955210365,2.0392,0.3406,2.0674489111,0.13920000000000002,0.040600000000000004,0.145,1.9,0.30000000000000004,1.9235384062
2019-07-28 19:00:00,1.9544800000000002,0.28464,1.9750979723,0.08448000000000001,0.024640000000000002,0.088,1.87,0.26,1.8879883473999999,1.98448,0.28464,2.0047894653,0.08448000000000001,0.024640000000000002,0.088,1.9,0.26,1.9177069641000002
2019-07-28 19:30:00,1.8763200000000002,0.25226000000000004,1.8932014816,0.07632000000000001,0.022260000000000002,0.0795,1.8,0.23,1.8146349495,1.8963200000000002,0.25226000000000004,1.9130249998000002,0.07632000000000001,0.022260000000000002,0.0795,1.82,0.23,1.8344754019
2019-07-28 20:00:00,1.82328,0.22554000000000002,1.8371767063000002,0.05328,0.015540000000000002,0.0555,1.77,0.21,1.7824140933,1.83328,0.21554,1.8459071076,0.05328,0.015540000000000002,0.0555,1.78,0.2,1.7912007146
2019-07-28 20:30:00,1.7732,0.22260000000000002,1.7871175115,0.0432,0.0126,0.045,1.73,0.21,1.7426990561,1.7832,0.2126,1.7958287780000002,0.0432,0.0126,0.045,1.74,0.2,1.7514565367000001
2019-07-28 21:00:00,1.7674400000000001,0.21092000000000002,1.7799807302000001,0.03744,0.010920000000000001,0.039,1.73,0.2,1.7415223226,1.7674400000000001,0.20092000000000002,1.7788234876,0.03744,0.010920000000000001,0.039,1.73,0.19,1.7404022524
2019-07-28 21:30:00,1.72552,0.21036000000000002,1.7382953144000002,0.03552,0.010360000000000001,0.037,1.69,0.2,1.7017931719,1.74552,0.20036,1.7569815594,0.03552,0.010360000000000001,0.037,1.71,0.19,1.7205231762
2019-07-28 22:00:00,1.65792,0.21106000000000003,1.6713004069,0.03792,0.01106,0.0395,1.62,0.2,1.6322989922,1.67792,0.20106000000000002,1.6899232675,0.03792,0.01106,0.0395,1.6400000000000001,0.19,1.6509694122
2019-07-28 22:30:00,1.60744,0.18092000000000003,1.6175893793,0.03744,0.010920000000000001,0.039,1.57,0.17,1.5791770008000001,1.62744,0.17092000000000002,1.6363907235,0.03744,0.010920000000000001,0.039,1.5899999999999999,0.16,1.5980300373
2019-07-28 23:00:00,1.5108000000000001,0.1819,1.5217109614000002,0.0408,0.0119,0.0425,1.47,0.17,1.4797972834,1.5308000000000002,0.1819,1.5415694113,0.0408,0.0119,0.0425,1.49,0.17,1.4996666296
2019-07-28 23:30:00,1.45936,0.21148000000000003,1.4746034721,0.039360000000000006,0.01148,0.041,1.42,0.2,1.4340153415999999,1.46936,0.20148000000000002,1.483109234,0.039360000000000006,0.01148,0.041,1.43,0.19,1.4425671561
2019-07-29 00:00:00,1.39744,0.45092000000000004,1.4683893898,0.03744,0.010920000000000001,0.039,1.3599999999999999,0.44,1.4294054708,1.35744,-0.10908000000000001,1.3618156263,0.03744,0.010920000000000001,0.039,1.32,-0.12,1.3254433221
2019-07-29 00:30:00,1.35504,0.18022000000000002,1.3669720736,0.03504,0.010220000000000002,0.036500000000000005,1.32,0.17,1.3309019498,1.36504,0.17022,1.3756122455,0.03504,0.010220000000000002,0.036500000000000005,1.33,0.16,1.3395894894
2019-07-29 01:00:00,1.33552,0.19036000000000003,1.3490183839,0.03552,0.010360000000000001,0.037,1.3,0.18,1.3124023773,1.35552,0.17036,1.3661833697999999,0.03552,0.010360000000000001,0.037,1.32,0.16,1.3296616111000001
2019-07-29 01:30:00,1.3936,0.1898,1.4064654279,0.033600000000000005,0.0098,0.035,1.3599999999999999,0.18,1.3718600512,1.4136,0.1898,1.4262850346,0.033600000000000005,0.0098,0.035,1.38,0.18,1.3916896206
2019-07-29 02:00:00,1.4526400000000002,0.18952000000000002,1.4649507842,0.03264,0.00952,0.034,1.42,0.18,1.4313629868,1.46264,0.18952000000000002,1.4748673161,0.03264,0.00952,0.034,1.43,0.18,1.4412841496
