Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-29 02:30:00,1.45312,0.18966000000000002,1.4654448642,0.033120000000000004,0.00966,0.0345,1.42,0.18,1.4313629868,1.46312,0.18966000000000002,1.4753613286,0.033120000000000004,0.00966,0.0345,1.43,0.18,1.4412841496
2019-07-29 03:00:00,1.42264,0.18952000000000002,1.4352081382000001,0.03264,0.00952,0.034,1.3900000000000001,0.18,1.4016062214,1.4326400000000001,0.16952,1.4426345345,0.03264,0.00952,0.034,1.4,0.16,1.4091131963
2019-07-29 03:30:00,1.42504,0.18022000000000002,1.4363907024,0.03504,0.010220000000000002,0.036500000000000005,1.3900000000000001,0.17,1.4003570973000001,1.43504,0.17022,1.4451002214,0.03504,0.010220000000000002,0.036500000000000005,1.4,0.16,1.4091131963
2019-07-29 04:00:00,1.42216,0.17938,1.4334281461,0.03216,0.009380000000000001,0.0335,1.3900000000000001,0.17,1.4003570973000001,1.43216,0.16938,1.4421414112,0.03216,0.009380000000000001,0.0335,1.4,0.16,1.4091131963
2019-07-29 04:30:00,1.46264,0.18952000000000002,1.4748673161,0.03264,0.00952,0.034,1.43,0.18,1.4412841496,1.4726400000000002,0.16952,1.4823648674,0.03264,0.00952,0.034,1.44,0.16,1.4488616221
2019-07-29 05:00:00,1.44216,0.17938,1.4532730817,0.03216,0.009380000000000001,0.0335,1.4100000000000001,0.17,1.4202112519,1.4521600000000001,0.16938,1.4620048735,0.03216,0.009380000000000001,0.0335,1.42,0.16,1.4289856542
2019-07-29 05:30:00,1.49312,0.20966,1.5077681022,0.033120000000000004,0.00966,0.0345,1.46,0.2,1.4736349616,1.50312,0.19966,1.5163224756,0.033120000000000004,0.00966,0.0345,1.47,0.19,1.4822280526
2019-07-29 06:00:00,1.5184,0.25120000000000003,1.5390386610000002,0.038400000000000004,0.0112,0.04,1.48,0.24,1.4993331851,1.5284,0.2412,1.547315094,0.038400000000000004,0.0112,0.04,1.49,0.23,1.5076471736000001
2019-07-29 06:30:00,1.67168,0.32674000000000003,1.7033123759,0.09168000000000001,0.026740000000000003,0.0955,1.58,0.30000000000000004,1.6082288394000002,1.69168,0.31674,1.7210768286,0.09168000000000001,0.026740000000000003,0.0955,1.6,0.29,1.6260688792
2019-07-29 07:00:00,1.94712,0.50166,2.0107061073,0.17712000000000003,0.051660000000000005,0.1845,1.77,0.45,1.8263077506,1.98712,0.50166,2.0494654547,0.17712000000000003,0.051660000000000005,0.1845,1.81,0.45,1.8651005335000002
2019-07-29 07:30:00,2.27216,0.79688,2.4078473374,0.33216,0.09688000000000001,0.34600000000000003,1.94,0.7000000000000001,2.0624257562,2.35216,0.7668800000000001,2.4740172999,0.33216,0.09688000000000001,0.34600000000000003,2.02,0.67,2.1282152147
2019-07-29 08:00:00,2.41136,1.01998,2.6182085956,0.65136,0.18998,0.6785,1.76,0.8300000000000001,1.9458931111000002,2.55136,1.05998,2.762787623,0.65136,0.18998,0.6785,1.9,0.87,2.0897128989000002
2019-07-29 08:30:00,2.516,1.2005,2.7877331741,0.996,0.29050000000000004,1.0375,1.52,0.91,1.7715812146,2.716,1.2705,2.9984706518,0.996,0.29050000000000004,1.0375,1.72,0.98,1.9795959184
2019-07-29 09:00:00,2.5988800000000003,1.4688400000000001,2.9852417323,1.29888,0.37884,1.353,1.3,1.09,1.6964963896,2.78888,1.25884,3.0598251257,1.29888,0.37884,1.353,1.49,0.88,1.730462366
2019-07-29 09:30:00,2.50336,1.87348,3.1267776704,1.62336,0.47348,1.691,0.88,1.4,1.6536021287,2.70336,1.07348,2.9086963747,1.62336,0.47348,1.691,1.08,0.6000000000000001,1.2354756169
2019-07-29 10:00:00,2.4352,2.0186,3.1630594367000002,1.9152,0.5586,1.995,0.52,1.46,1.5498387013000001,2.6752000000000002,1.2386,2.9480205223000002,1.9152,0.5586,1.995,0.76,0.68,1.0198039027
2019-07-29 10:30:00,2.4112,2.1516,3.231604555,2.1312,0.6216,2.22,0.28,1.53,1.5554099138000002,2.6912000000000003,1.3816,3.0251241297,2.1312,0.6216,2.22,0.56,0.76,0.9440338977
2019-07-29 11:00:00,2.52984,2.21662,3.363553872,2.31984,0.6766200000000001,2.4165,0.21,1.54,1.5542522318,2.69984,1.46662,3.0724762408,2.31984,0.6766200000000001,2.4165,0.38,0.79,0.8766413178
2019-07-29 11:30:00,2.5456,2.2008,3.3650557202,2.2656,0.6608,2.36,0.28,1.54,1.5652475842,2.7156000000000002,1.4308,3.0694742221,2.2656,0.6608,2.36,0.45,0.77,0.8918520057
2019-07-29 12:00:00,2.3392,2.2456,3.2426186948,2.4192,0.7056,2.52,-0.08,1.54,1.5420765221,2.7892,1.5056,3.1696163806,2.4192,0.7056,2.52,0.37,0.8,0.8814193100000001
2019-07-29 12:30:00,2.26112,2.32116,3.2404393838,2.5411200000000003,0.74116,2.6470000000000002,-0.28,1.58,1.6046183347,2.65112,1.57116,3.0817172161,2.5411200000000003,0.74116,2.6470000000000002,0.11,0.8300000000000001,0.8372574276
2019-07-29 13:00:00,2.128,2.009,2.926510721,2.088,0.609,2.175,0.04,1.4,1.400571312,2.478,1.259,2.7794900611,2.088,0.609,2.175,0.39,0.65,0.7580237463
2019-07-29 13:30:00,1.91968,1.7957400000000001,2.6286600103,2.41968,0.70574,2.5205,-0.5,1.09,1.199208072,2.31968,1.69574,2.8734038091,2.41968,0.70574,2.5205,-0.1,0.99,0.9950376877
2019-07-29 14:00:00,1.8363200000000002,1.45726,2.3442862133,2.35632,0.6872600000000001,2.4545,-0.52,0.77,0.9291393867000001,2.25632,1.6272600000000002,2.7818977425,2.35632,0.6872600000000001,2.4545,-0.1,0.9400000000000001,0.9453041838
2019-07-29 14:30:00,1.8598400000000002,1.30912,2.2743790361,2.01984,0.5891200000000001,2.104,-0.16,0.72,0.7375635566000001,2.30984,1.47912,2.742837363,2.01984,0.5891200000000001,2.104,0.29,0.89,0.9360555539000001
2019-07-29 15:00:00,1.9508800000000002,1.40984,2.4069859990999998,2.09088,0.60984,2.178,-0.14,0.8,0.8121576202,2.40088,1.57984,2.8740423101,2.09088,0.60984,2.178,0.31,0.97,1.0183319694
2019-07-29 15:30:00,1.9724,1.4882,2.4708502585,2.2224,0.6482,2.315,-0.25,0.84,0.8764131446000001,2.3924,1.6381999999999999,2.8995304792,2.2224,0.6482,2.315,0.17,0.99,1.0044899203
2019-07-29 16:00:00,1.9312,1.3115999999999999,2.3344866673,1.8912,0.5516,1.97,0.04,0.76,0.7610519036000001,2.4812,1.4916,2.8950343694000003,1.8912,0.5516,1.97,0.59,0.9400000000000001,1.1098198052
2019-07-29 16:30:00,2.00816,1.44238,2.4724818806,1.92816,0.56238,2.0085,0.08,0.88,0.8836288814000001,2.43816,1.27238,2.7501954567,1.92816,0.56238,2.0085,0.51,0.71,0.8741853350000001
2019-07-29 17:00:00,2.15632,1.11726,2.4285769187,1.63632,0.47726,1.7045,0.52,0.64,0.8246211251000001,2.33632,1.19726,2.6252281139,1.63632,0.47726,1.7045,0.7000000000000001,0.72,1.0041912169
2019-07-29 17:30:00,1.94768,0.84474,2.1229797573,1.14768,0.33474000000000004,1.1955,0.8,0.51,0.9487360012,2.19768,0.9347400000000001,2.3882077485,1.14768,0.33474000000000004,1.1955,1.05,0.6000000000000001,1.2093386622
2019-07-29 18:00:00,1.93776,0.7351800000000001,2.0725355124,0.9777600000000001,0.28518000000000004,1.0185,0.96,0.45,1.0602358228,2.12776,0.8051800000000001,2.2750115274000002,0.9777600000000001,0.28518000000000004,1.0185,1.15,0.52,1.2621014222
2019-07-29 18:30:00,2.0468,0.7349,2.1747340642,0.9768,0.2849,1.0175,1.07,0.45,1.1607756028,2.1768,0.7849,2.3139849286,0.9768,0.2849,1.0175,1.2,0.5,1.3
2019-07-29 19:00:00,2.01896,0.5142800000000001,2.0834306804,0.5289600000000001,0.15428,0.551,1.49,0.36,1.5328731193,2.08896,0.5342800000000001,2.1562024488000002,0.5289600000000001,0.15428,0.551,1.56,0.38,1.6056151469
2019-07-29 19:30:00,1.9495200000000001,0.43486,1.9974312128,0.35952,0.10486000000000001,0.3745,1.5899999999999999,0.33,1.6238842323,2.02952,0.45486000000000004,2.0798675559,0.35952,0.10486000000000001,0.3745,1.67,0.35000000000000003,1.7062825088
2019-07-29 20:00:00,1.90952,0.36986,1.9450097815,0.23952,0.06986,0.2495,1.67,0.30000000000000004,1.6967321533000002,1.95952,0.37986000000000003,1.9959990606,0.23952,0.06986,0.2495,1.72,0.31,1.7477127911
2019-07-29 20:30:00,1.88304,0.28422000000000003,1.9043688323999999,0.08304,0.024220000000000002,0.08650000000000001,1.8,0.26,1.8186808406,1.90304,0.27422,1.9226954647,0.08304,0.024220000000000002,0.08650000000000001,1.82,0.25,1.8370900903
2019-07-29 21:00:00,1.8988800000000001,0.5713400000000001,1.9829711672,0.038880000000000005,0.011340000000000001,0.0405,1.8599999999999999,0.56,1.942472651,1.84888,-0.09866000000000001,1.851510478,0.038880000000000005,0.011340000000000001,0.0405,1.81,-0.11,1.8133394608
2019-07-29 21:30:00,1.8868800000000001,0.6578400000000001,1.9982666489,0.02688,0.007840000000000001,0.028,1.8599999999999999,0.65,1.970304545,1.81688,-0.19216000000000003,1.8270135194,0.02688,0.007840000000000001,0.028,1.79,-0.2,1.8011385288000001
2019-07-29 22:00:00,1.89072,0.6589600000000001,2.0022613216,0.030720000000000004,0.008960000000000001,0.032,1.8599999999999999,0.65,1.970304545,1.8207200000000001,-0.19104000000000002,1.8307150516,0.030720000000000004,0.008960000000000001,0.032,1.79,-0.2,1.8011385288000001
2019-07-29 22:30:00,1.75024,0.33882,1.7827335892,0.030240000000000003,0.008820000000000001,0.0315,1.72,0.33,1.7513708916000001,1.74024,0.08882000000000001,1.742505165,0.030240000000000003,0.008820000000000001,0.0315,1.71,0.08,1.7118703222
2019-07-29 23:00:00,1.64688,0.22784000000000001,1.6625657280000001,0.02688,0.007840000000000001,0.028,1.62,0.22,1.6348700254000001,1.66688,0.20784000000000002,1.6797876056,0.02688,0.007840000000000001,0.028,1.6400000000000001,0.2,1.6521501142
2019-07-29 23:30:00,1.62928,0.33854,1.6640801213,0.029280000000000004,0.00854,0.030500000000000003,1.6,0.33,1.6336768346000001,1.61928,0.15854000000000001,1.6270226335,0.029280000000000004,0.00854,0.030500000000000003,1.5899999999999999,0.15,1.5970597985000001
2019-07-30 00:00:00,1.53024,0.24882,1.5503373343,0.030240000000000003,0.008820000000000001,0.0315,1.5,0.24,1.5190786681000001,1.55024,0.23882000000000003,1.5685276694999999,0.030240000000000003,0.008820000000000001,0.0315,1.52,0.23,1.5373028329
2019-07-30 00:30:00,1.47024,0.24882,1.4911462202,0.030240000000000003,0.008820000000000001,0.0315,1.44,0.24,1.4598630073,1.49024,0.23882000000000003,1.5092548658,0.030240000000000003,0.008820000000000001,0.0315,1.46,0.23,1.4780054127
2019-07-30 01:00:00,1.41168,0.23924,1.4318087163,0.03168,0.00924,0.033,1.38,0.23,1.399035382,1.42168,0.21924000000000002,1.438485384,0.03168,0.00924,0.033,1.3900000000000001,0.21,1.4057738083
2019-07-30 01:30:00,1.4636,0.25980000000000003,1.4864793978,0.033600000000000005,0.0098,0.035,1.43,0.25,1.4516886719,1.4836,0.24980000000000002,1.5044829677,0.033600000000000005,0.0098,0.035,1.45,0.24,1.469727866
2019-07-30 02:00:00,1.52312,0.25966,1.5450947706,0.033120000000000004,0.00966,0.0345,1.49,0.25,1.5108275878000001,1.53312,0.24966000000000002,1.5533148586,0.033120000000000004,0.00966,0.0345,1.5,0.24,1.5190786681000001
2019-07-30 02:30:00,1.50216,0.23938,1.5211138846,0.03216,0.009380000000000001,0.0335,1.47,0.23,1.4878844041,1.52216,0.22938000000000003,1.5393460462,0.03216,0.009380000000000001,0.0335,1.49,0.22,1.5061540426
2019-07-30 03:00:00,1.48264,0.23952,1.5018625769,0.03264,0.00952,0.034,1.45,0.23,1.4681280598,1.49264,0.22952000000000003,1.5101833001,0.03264,0.00952,0.034,1.46,0.22,1.476482306
2019-07-30 03:30:00,1.47168,0.21924000000000002,1.487920764,0.03168,0.00924,0.033,1.44,0.21,1.4552319403,1.4916800000000001,0.20924,1.506283705,0.03168,0.00924,0.033,1.46,0.2,1.4736349616
2019-07-30 04:00:00,1.48072,0.21896000000000002,1.4968216994999999,0.030720000000000004,0.008960000000000001,0.032,1.45,0.21,1.4651279808,1.49072,0.20896,1.5052941241,0.030720000000000004,0.008960000000000001,0.032,1.46,0.2,1.4736349616
2019-07-30 04:30:00,1.50024,0.24882,1.5207338525,0.030240000000000003,0.008820000000000001,0.0315,1.47,0.24,1.4894629905,1.51024,0.23882000000000003,1.5290061641000001,0.030240000000000003,0.008820000000000001,0.0315,1.48,0.23,1.4977650016
2019-07-30 05:00:00,1.48976,0.24868,1.5103730003,0.02976,0.00868,0.031,1.46,0.24,1.4795945391,1.49976,0.23868000000000003,1.5186336622,0.02976,0.00868,0.031,1.47,0.23,1.4878844041
2019-07-30 05:30:00,1.45072,0.22896000000000002,1.4686766833,0.030720000000000004,0.008960000000000001,0.032,1.42,0.22,1.4369411957,1.46072,0.21896000000000002,1.4770397422000001,0.030720000000000004,0.008960000000000001,0.032,1.43,0.21,1.4453373309
2019-07-30 06:00:00,1.498,0.234,1.5161662178,0.048,0.014,0.05,1.45,0.22,1.4665946952,1.518,0.224,1.5344380079,0.048,0.014,0.05,1.47,0.21,1.4849242405
2019-07-30 06:30:00,1.65568,0.38374,1.6995683717,0.11568,0.033740000000000006,0.12050000000000001,1.54,0.35000000000000003,1.5792719842,1.67568,0.26374000000000003,1.6963084183000001,0.11568,0.033740000000000006,0.12050000000000001,1.56,0.23,1.5768639763999999
2019-07-30 07:00:00,1.85488,0.48684000000000005,1.9177051390000002,0.19488000000000003,0.05684,0.203,1.6600000000000001,0.43,1.7147886167,1.9048800000000001,0.48684000000000005,1.9661080845,0.19488000000000003,0.05684,0.203,1.71,0.43,1.7632356621
2019-07-30 07:30:00,2.2328,0.7979,2.3710841929,0.2328,0.0679,0.24250000000000002,2.0,0.73,2.1290608258,2.2928,0.8179000000000001,2.4343155609,0.2328,0.0679,0.24250000000000002,2.06,0.75,2.1922819162
2019-07-30 08:00:00,2.4032,0.8876000000000001,2.5618750945,0.4032,0.11760000000000001,0.42,2.0,0.77,2.1431052237,2.5032,0.9076000000000001,2.6626580704,0.4032,0.11760000000000001,0.42,2.1,0.79,2.2436800128
2019-07-30 08:30:00,2.55056,1.19058,2.8147534617,1.03056,0.30058,1.0735000000000001,1.52,0.89,1.7613914954,2.71056,1.25058,2.9851441925,1.03056,0.30058,1.0735000000000001,1.6800000000000002,0.9500000000000001,1.9300000000000002
2019-07-30 09:00:00,2.5606400000000002,1.36102,2.8998711437,1.34064,0.39102000000000003,1.3965,1.22,0.97,1.5586211855,2.77064,1.44102,3.1229768891,1.34064,0.39102000000000003,1.3965,1.43,1.05,1.7740913166999999
2019-07-30 09:30:00,2.5846400000000003,1.29552,2.8911478689,1.18464,0.34552000000000005,1.234,1.4,0.9500000000000001,1.6918924316,2.7946400000000002,1.36552,3.1104111625,1.18464,0.34552000000000005,1.234,1.6099999999999999,1.02,1.9059118553
2019-07-30 10:00:00,2.566,1.308,2.8801423576,1.056,0.308,1.1,1.51,1.0,1.8111046353,2.666,1.178,2.9146594998,1.056,0.308,1.1,1.6099999999999999,0.87,1.8300273222
2019-07-30 10:30:00,2.604,1.5495,3.0301429422,0.684,0.1995,0.7125,1.92,1.35,2.3471045993,2.634,0.6895,2.722749759,0.684,0.1995,0.7125,1.9500000000000002,0.49,2.0106217944
2019-07-30 11:00:00,2.4808,1.7544,3.038468035,1.1808,0.34440000000000004,1.23,1.3,1.4100000000000001,1.9178373237000002,2.5907999999999998,0.9344,2.7541510489,1.1808,0.34440000000000004,1.23,1.4100000000000001,0.59,1.5284632806
2019-07-30 11:30:00,2.55704,1.69122,3.0657264474,1.06704,0.31122000000000005,1.1115,1.49,1.38,2.0308865059,2.70704,0.8512200000000001,2.8377175776,1.06704,0.31122000000000005,1.1115,1.6400000000000001,0.54,1.7266151858
2019-07-30 12:00:00,2.67288,1.32584,2.9836452872,0.6028800000000001,0.17584000000000002,0.628,2.07,1.15,2.3679949324000003,2.75288,0.86584,2.8858321504,0.6028800000000001,0.17584000000000002,0.628,2.15,0.6900000000000001,2.2580079716
2019-07-30 12:30:00,2.62896,1.14428,2.8671950405,0.7689600000000001,0.22428,0.801,1.8599999999999999,0.92,2.0750903595,2.80896,1.20428,3.0562307832,0.7689600000000001,0.22428,0.801,2.04,0.98,2.2631835984
2019-07-30 13:00:00,2.58512,0.9031600000000001,2.7383468371,0.28512000000000004,0.08316000000000001,0.297,2.3,0.8200000000000001,2.4418026128,2.64512,0.8931600000000001,2.7918443008000002,0.28512000000000004,0.08316000000000001,0.297,2.36,0.81,2.4951352669
2019-07-30 13:30:00,2.32376,1.07568,2.5606538228,1.01376,0.29568,1.056,1.31,0.78,1.5246311029,2.51376,1.00568,2.7074677468,1.01376,0.29568,1.056,1.5,0.71,1.6595481313
2019-07-30 14:00:00,2.46432,0.81876,2.5967751154,0.54432,0.15876,0.5670000000000001,1.92,0.66,2.0302709179,2.54432,0.8387600000000001,2.6790077641,0.54432,0.15876,0.5670000000000001,2.0,0.68,2.1124393482
2019-07-30 14:30:00,2.31504,0.8302200000000001,2.4594055074,0.75504,0.22022000000000003,0.7865000000000001,1.56,0.61,1.6750223879,2.50504,0.8902200000000001,2.6585178295,0.75504,0.22022000000000003,0.7865000000000001,1.75,0.67,1.8738729946000001
2019-07-30 15:00:00,2.37456,0.9250800000000001,2.5483932585,0.8745600000000001,0.25508000000000003,0.911,1.5,0.67,1.6428329191,2.48456,0.95508,2.6618069427,0.8745600000000001,0.25508000000000003,0.911,1.6099999999999999,0.7000000000000001,1.7555910686
2019-07-30 15:30:00,2.38768,0.8072400000000001,2.5204468255,0.60768,0.17724,0.633,1.78,0.63,1.8882002012,2.49768,0.8372400000000001,2.6342695762,0.60768,0.17724,0.633,1.8900000000000001,0.66,2.0019240745
2019-07-30 16:00:00,2.45744,0.7284200000000001,2.5631244703,0.33744,0.09842000000000001,0.35150000000000003,2.12,0.63,2.2116283594,2.51744,0.7384200000000001,2.6235030494,0.33744,0.09842000000000001,0.35150000000000003,2.18,0.64,2.2720035211000003
2019-07-30 16:30:00,2.44688,0.67534,2.5383667682,0.32688,0.09534000000000001,0.3405,2.12,0.58,2.1979080963,2.5068799999999998,0.6953400000000001,2.6015274456,0.32688,0.09534000000000001,0.3405,2.18,0.6000000000000001,2.2610616975
2019-07-30 17:00:00,2.4152,0.5886,2.4858883724,0.23520000000000002,0.06860000000000001,0.245,2.18,0.52,2.2411604137,2.4652,0.5986,2.5368352331,0.23520000000000002,0.06860000000000001,0.245,2.23,0.53,2.2921169255000002
2019-07-30 17:30:00,2.35504,0.53022,2.4139897784,0.27504,0.08022,0.28650000000000003,2.08,0.45,2.1281212371000002,2.40504,0.54022,2.4649655271,0.27504,0.08022,0.28650000000000003,2.13,0.46,2.179105321
2019-07-30 18:00:00,2.33776,0.49018000000000006,2.3885975488,0.13776000000000002,0.04018,0.14350000000000002,2.2,0.45,2.2455511573,2.38776,0.5001800000000001,2.4395855898,0.13776000000000002,0.04018,0.14350000000000002,2.25,0.46,2.2965408771
2019-07-30 18:30:00,2.30656,0.41108000000000006,2.3429054185,0.10656,0.031080000000000003,0.111,2.2,0.38,2.2325769864,2.34656,0.41108000000000006,2.3822952378,0.10656,0.031080000000000003,0.111,2.24,0.38,2.2720035211000003
2019-07-30 19:00:00,2.26312,0.5271600000000001,2.3237060485,0.09312000000000001,0.027160000000000004,0.097,2.17,0.5,2.2268587741,2.2431200000000002,0.10716,2.2456782049,0.09312000000000001,0.027160000000000004,0.097,2.15,0.08,2.1514878573
2019-07-30 19:30:00,2.2052,0.7261000000000001,2.3216649737,0.055200000000000006,0.0161,0.0575,2.15,0.71,2.2641996378,2.1252,-0.12390000000000001,2.1288086457,0.055200000000000006,0.0161,0.0575,2.07,-0.14,2.074728898
2019-07-30 20:00:00,2.1012,0.6791,2.2082160786,0.031200000000000002,0.0091,0.0325,2.07,0.67,2.1757297626,2.0212,-0.16090000000000002,2.0275942025,0.031200000000000002,0.0091,0.0325,1.99,-0.17,1.9972481068
2019-07-30 20:30:00,2.01784,0.6781200000000001,2.128737889,0.027840000000000004,0.00812,0.029,1.99,0.67,2.0997618913,1.93784,-0.16188000000000002,1.9445896739,0.027840000000000004,0.00812,0.029,1.9100000000000001,-0.17,1.9175505207999999
2019-07-30 21:00:00,2.0212,0.6791,2.1322350363,0.031200000000000002,0.0091,0.0325,1.99,0.67,2.0997618913,1.9312,-0.16090000000000002,1.9378911863,0.031200000000000002,0.0091,0.0325,1.9,-0.17,1.9075901027
2019-07-30 21:30:00,1.96784,0.6781200000000001,2.0814036129,0.027840000000000004,0.00812,0.029,1.94,0.67,2.0524375752,1.8878400000000002,-0.16188000000000002,1.8947677958,0.027840000000000004,0.00812,0.029,1.8599999999999999,-0.17,1.8677526602999999
2019-07-30 22:00:00,1.85216,0.36938000000000004,1.888633964,0.03216,0.009380000000000001,0.0335,1.82,0.36,1.8552627846,1.84216,0.13938,1.847425303,0.03216,0.009380000000000001,0.0335,1.81,0.13,1.8146625031
2019-07-30 22:30:00,1.7436,0.24980000000000002,1.7614031339,0.033600000000000005,0.0098,0.035,1.71,0.24,1.7267599717,1.7636,0.2398,1.7798283625,0.033600000000000005,0.0098,0.035,1.73,0.23,1.7452220489
2019-07-30 23:00:00,1.66456,0.25008,1.6832409216,0.03456,0.01008,0.036000000000000004,1.63,0.24,1.6475739741000002,1.67456,0.24008000000000002,1.6916824761,0.03456,0.01008,0.036000000000000004,1.6400000000000001,0.23,1.6560495162
2019-07-30 23:30:00,1.58744,0.28092,1.6121047733,0.03744,0.010920000000000001,0.039,1.55,0.27,1.5733403955,1.5974400000000002,0.20092000000000002,1.6100259004000002,0.03744,0.010920000000000001,0.039,1.56,0.19,1.5715279189
2019-07-31 00:00:00,1.53176,0.25218,1.5523799309,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.49,0.24,1.5092050888,1.53176,0.20218000000000003,1.5450454524000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.49,0.19,1.5020652449
2019-07-31 00:30:00,1.4908000000000001,0.2419,1.5102980665999999,0.0408,0.0119,0.0425,1.45,0.23,1.4681280598,1.5008,0.23190000000000002,1.5186106315,0.0408,0.0119,0.0425,1.46,0.22,1.476482306
2019-07-31 01:00:00,1.45464,0.24302,1.4748004102,0.044640000000000006,0.01302,0.0465,1.4100000000000001,0.23,1.4286357128,1.4646400000000002,0.23302000000000003,1.4830605686,0.044640000000000006,0.01302,0.0465,1.42,0.22,1.4369411957
2019-07-31 01:30:00,1.45368,0.21274,1.4691643373,0.043680000000000004,0.012740000000000001,0.0455,1.4100000000000001,0.2,1.4241137595,1.46368,0.20274,1.477654442,0.043680000000000004,0.012740000000000001,0.0455,1.42,0.19,1.4326548782000001
2019-07-31 02:00:00,1.4936800000000001,0.24274,1.5132754706,0.043680000000000004,0.012740000000000001,0.0455,1.45,0.23,1.4681280598,1.51368,0.23274000000000003,1.5314682661,0.043680000000000004,0.012740000000000001,0.0455,1.47,0.22,1.4863714206
2019-07-31 02:30:00,1.48744,0.24092000000000002,1.5068245419,0.03744,0.010920000000000001,0.039,1.45,0.23,1.4681280598,1.50744,0.23092000000000001,1.5250243932,0.03744,0.010920000000000001,0.039,1.47,0.22,1.4863714206
2019-07-31 03:00:00,1.48408,0.23994000000000001,1.50335114,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.45,0.23,1.4681280598,1.50408,0.22994,1.5215548132999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.47,0.22,1.4863714206
2019-07-31 03:30:00,1.5236,0.25980000000000003,1.5455914725,0.033600000000000005,0.0098,0.035,1.49,0.25,1.5108275878000001,1.5436,0.24980000000000002,1.5636818730000002,0.033600000000000005,0.0098,0.035,1.51,0.24,1.5289538907
2019-07-31 04:00:00,1.5055200000000002,0.26036000000000004,1.5278670754,0.03552,0.010360000000000001,0.037,1.47,0.25,1.4911069713,1.5255200000000002,0.25036,1.5459273592,0.03552,0.010360000000000001,0.037,1.49,0.24,1.5092050888
2019-07-31 04:30:00,1.46744,0.24092000000000002,1.4870852699000001,0.03744,0.010920000000000001,0.039,1.43,0.23,1.4483784036,1.48744,0.23092000000000001,1.505258051,0.03744,0.010920000000000001,0.039,1.45,0.22,1.4665946952
2019-07-31 05:00:00,1.48648,0.24064000000000002,1.5058321288,0.036480000000000005,0.01064,0.038,1.45,0.23,1.4681280598,1.48648,0.23064,1.5042664658,0.036480000000000005,0.01064,0.038,1.45,0.22,1.4665946952
2019-07-31 05:30:00,1.5374400000000001,0.26092000000000004,1.5594232907999999,0.03744,0.010920000000000001,0.039,1.5,0.25,1.5206906326,1.54744,0.25092000000000003,1.5676515557,0.03744,0.010920000000000001,0.039,1.51,0.24,1.5289538907
2019-07-31 06:00:00,1.57888,0.28134000000000003,1.6037500585000002,0.038880000000000005,0.011340000000000001,0.0405,1.54,0.27,1.5634896866,1.59888,0.27134,1.6217406235,0.038880000000000005,0.011340000000000001,0.0405,1.56,0.26,1.5815182579
2019-07-31 06:30:00,1.77136,0.37498000000000004,1.8106148817,0.05136,0.014980000000000002,0.053500000000000006,1.72,0.36,1.7572706109,1.78136,0.36498,1.8183657085,0.05136,0.014980000000000002,0.053500000000000006,1.73,0.35000000000000003,1.7650495743999999
2019-07-31 07:00:00,1.98208,0.5439400000000001,2.0553617322,0.08208,0.023940000000000003,0.0855,1.9,0.52,1.9698730924,2.00208,0.5339400000000001,2.0720560441,0.08208,0.023940000000000003,0.0855,1.92,0.51,1.9865799757
2019-07-31 07:30:00,2.3596,0.7578,2.4783004257,0.1296,0.0378,0.135,2.23,0.72,2.3433522996000002,2.3996,0.7678,2.5194437878000002,0.1296,0.0378,0.135,2.27,0.73,2.3844915601
2019-07-31 08:00:00,2.67184,0.9701200000000001,2.8425097713,0.17184000000000002,0.050120000000000005,0.179,2.5,0.92,2.6639069053,2.71184,0.90012,2.8573225579,0.17184000000000002,0.050120000000000005,0.179,2.54,0.85,2.6784510449
2019-07-31 08:30:00,2.85744,1.04342,3.041987615,0.21744000000000002,0.06342,0.2265,2.64,0.98,2.8160255681,2.9074400000000002,0.9734200000000001,3.0660648803,0.21744000000000002,0.06342,0.2265,2.69,0.91,2.8397535104
2019-07-31 09:00:00,2.9656000000000002,1.1533,3.1819623269,0.2856,0.0833,0.2975,2.68,1.07,2.8857061527,3.0156,1.0133,3.1812922296,0.2856,0.0833,0.2975,2.73,0.93,2.8840596388
2019-07-31 09:30:00,2.93032,1.04176,3.1099902251,0.28032,0.08176000000000001,0.292,2.65,0.96,2.8185279846,2.99032,1.06176,3.1732235975,0.28032,0.08176000000000001,0.292,2.71,0.98,2.8817529388
2019-07-31 10:00:00,2.8559200000000002,0.9875600000000001,3.0218460914,0.26592000000000005,0.07756,0.277,2.59,0.91,2.7452140172,2.92592,1.00756,3.0945411615,0.26592000000000005,0.07756,0.277,2.66,0.93,2.8178892810000002
2019-07-31 10:30:00,2.76016,0.93588,2.9145076085,0.26016,0.07588,0.271,2.5,0.86,2.6437851653,2.82016,0.94588,2.9745573452,0.26016,0.07588,0.271,2.56,0.87,2.7037936312
2019-07-31 11:00:00,2.70576,1.05668,2.9047736228,0.6057600000000001,0.17668,0.631,2.1,0.88,2.2769277547,2.8057600000000003,1.08668,3.0088473873,0.6057600000000001,0.17668,0.631,2.2,0.91,2.3807771840000003
2019-07-31 11:30:00,2.73936,1.06898,2.9405461142,0.5793600000000001,0.16898000000000002,0.6035,2.16,0.9,2.34,2.8293600000000003,1.09898,3.0352981814,0.5793600000000001,0.16898000000000002,0.6035,2.25,0.93,2.4346252278
2019-07-31 12:00:00,2.7888,1.0584,2.982887192,0.5088,0.1484,0.53,2.2800000000000002,0.91,2.454893073,2.8988,1.0884,3.0963940318,0.5088,0.1484,0.53,2.39,0.9400000000000001,2.568209493
2019-07-31 12:30:00,2.71408,1.14744,2.9466674057,0.81408,0.23744,0.848,1.9,0.91,2.1066798523,2.88408,1.19744,3.1227840143,0.81408,0.23744,0.848,2.07,0.96,2.2817756244
2019-07-31 13:00:00,2.59176,1.20468,2.8580541982,0.94176,0.27468000000000004,0.981,1.65,0.93,1.8940432941,2.72176,1.13468,2.9488092851000003,0.94176,0.27468000000000004,0.981,1.78,0.86,1.9768662069
2019-07-31 13:30:00,2.4408,1.1169,2.6842075646,0.6408,0.1869,0.6675,1.8,0.93,2.0260552806,2.5808,0.7769,2.6951998534,0.6408,0.1869,0.6675,1.94,0.59,2.027732724
2019-07-31 14:00:00,2.3872,0.7896000000000001,2.5143969456,0.5472,0.15960000000000002,0.5700000000000001,1.8399999999999999,0.63,1.9448650339,2.5172,0.8296,2.6503833685,0.5472,0.15960000000000002,0.5700000000000001,1.97,0.67,2.0808171472
2019-07-31 14:30:00,2.3266400000000003,0.7615200000000001,2.4480944426,0.65664,0.19152000000000002,0.684,1.67,0.5700000000000001,1.7645962711,2.49664,0.82152,2.6283276812,0.65664,0.19152000000000002,0.684,1.8399999999999999,0.63,1.9448650339
2019-07-31 15:00:00,2.33616,0.77388,2.4610026006,0.59616,0.17388,0.621,1.74,0.6000000000000001,1.8405433979999999,2.49616,0.8238800000000001,2.6286104694,0.59616,0.17388,0.621,1.9,0.65,2.0081085628
2019-07-31 15:30:00,2.35488,0.77934,2.480490002,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.74,0.6000000000000001,1.8405433979999999,2.48488,0.8093400000000001,2.6133617909,0.6148800000000001,0.17934000000000003,0.6405000000000001,1.87,0.63,1.9732713954
2019-07-31 16:00:00,2.32,0.81,2.4573359559,0.72,0.21,0.75,1.6,0.6000000000000001,1.7088007491,2.45,0.84,2.59,0.72,0.21,0.75,1.73,0.63,1.8411409506
2019-07-31 16:30:00,2.27952,0.7923600000000001,2.4133059897,0.6595200000000001,0.19236,0.687,1.62,0.6000000000000001,1.7275416059,2.43952,0.8223600000000001,2.574399697,0.6595200000000001,0.19236,0.687,1.78,0.63,1.8882002012
2019-07-31 17:00:00,2.24248,0.74614,2.3633538563,0.6724800000000001,0.19614,0.7005,1.57,0.55,1.66355042,2.39248,0.7961400000000001,2.5214677174,0.6724800000000001,0.19614,0.7005,1.72,0.6000000000000001,1.8216476059
2019-07-31 17:30:00,2.19992,0.7345600000000001,2.3193159336,0.76992,0.22456,0.802,1.43,0.51,1.5182226451,2.32992,0.78456,2.4584673274,0.76992,0.22456,0.802,1.56,0.56,1.6574679484
2019-07-31 18:00:00,2.14592,0.6875600000000001,2.2533777757,0.74592,0.21756000000000003,0.777,1.4,0.47000000000000003,1.476787053,2.26592,0.7275600000000001,2.3798607102,0.74592,0.21756000000000003,0.777,1.52,0.51,1.6032778923
2019-07-31 18:30:00,2.11808,0.5844400000000001,2.1972330327,0.5980800000000001,0.17444,0.623,1.52,0.41000000000000003,1.5743252523,2.27808,0.63444,2.3647753805000002,0.5980800000000001,0.17444,0.623,1.6800000000000002,0.46,1.7418381096000002
2019-07-31 19:00:00,2.13424,0.40082,2.1715517608,0.17424,0.050820000000000004,0.18150000000000002,1.96,0.35000000000000003,1.9910047715,2.19424,0.40082,2.2305483294,0.17424,0.050820000000000004,0.18150000000000002,2.02,0.35000000000000003,2.0500975587
2019-07-31 19:30:00,2.136,0.3955,2.1723066657,0.156,0.0455,0.1625,1.98,0.35000000000000003,2.0106963968,2.176,0.3955,2.2116501192999998,0.156,0.0455,0.1625,2.02,0.35000000000000003,2.0500975587
2019-07-31 20:00:00,2.08448,0.37464000000000003,2.1178791278,0.08448000000000001,0.024640000000000002,0.088,2.0,0.35000000000000003,2.0303940504,2.10448,0.35464,2.134152197,0.08448000000000001,0.024640000000000002,0.088,2.02,0.33,2.0467779557
2019-07-31 20:30:00,1.9630400000000001,0.33422,1.991288289,0.08304,0.024220000000000002,0.08650000000000001,1.88,0.31,1.9053870998,1.9830400000000001,0.32422,2.0093696151,0.08304,0.024220000000000002,0.08650000000000001,1.9,0.30000000000000004,1.9235384062
2019-07-31 21:00:00,1.8952,0.3261,1.9230507664,0.055200000000000006,0.0161,0.0575,1.8399999999999999,0.31,1.8659314028,1.9152,0.3161,1.9411105713,0.055200000000000006,0.0161,0.0575,1.8599999999999999,0.30000000000000004,1.8840382162
2019-07-31 21:30:00,1.87504,0.32022,1.9021871228,0.03504,0.010220000000000002,0.036500000000000005,1.8399999999999999,0.31,1.8659314028,1.89504,0.24022000000000002,1.9102047665000002,0.03504,0.010220000000000002,0.036500000000000005,1.8599999999999999,0.23,1.8741664814
2019-07-31 22:00:00,1.87744,0.30092,1.9014031135,0.03744,0.010920000000000001,0.039,1.8399999999999999,0.29,1.8627130751,1.89744,0.29092,1.9196127214,0.03744,0.010920000000000001,0.039,1.8599999999999999,0.28,1.8809572031
2019-07-31 22:30:00,1.77312,0.31966,1.8017039296,0.033120000000000004,0.00966,0.0345,1.74,0.31,1.7673992192,1.77312,0.15966000000000002,1.7802937539,0.033120000000000004,0.00966,0.0345,1.74,0.15,1.7464535493
2019-07-31 23:00:00,1.69216,0.24938000000000002,1.7104373271000002,0.03216,0.009380000000000001,0.0335,1.6600000000000001,0.24,1.6772596698000002,1.7021600000000001,0.23938,1.7189099598,0.03216,0.009380000000000001,0.0335,1.67,0.23,1.6857639218
2019-07-31 23:30:00,1.5859999999999999,0.2505,1.6056606896,0.036000000000000004,0.0105,0.0375,1.55,0.24,1.5684705926,1.6059999999999999,0.24050000000000002,1.6239077098,0.036000000000000004,0.0105,0.0375,1.57,0.23,1.5867577005
2019-08-01 00:00:00,1.52648,0.29064,1.5539024422,0.036480000000000005,0.01064,0.038,1.49,0.28,1.5160804728000001,1.53648,0.28064,1.5618993566000001,0.036480000000000005,0.01064,0.038,1.5,0.27,1.5241062955
2019-08-01 00:30:00,1.22264,0.26952000000000004,1.2519942492,0.03264,0.00952,0.034,1.19,0.26,1.2180722474,1.22264,0.09952000000000001,1.2266836593,0.03264,0.00952,0.034,1.19,0.09,1.1933985085
2019-08-01 01:00:00,1.2512,0.18910000000000002,1.2654091236,0.031200000000000002,0.0091,0.0325,1.22,0.18,1.2332072008,1.2612,0.1791,1.2738533079,0.031200000000000002,0.0091,0.0325,1.23,0.17,1.2416923935
2019-08-01 01:30:00,1.25264,0.18952000000000002,1.2668957337,0.03264,0.00952,0.034,1.22,0.18,1.2332072008,1.26264,0.18952000000000002,1.2767840851,0.03264,0.00952,0.034,1.23,0.18,1.2431009613
2019-08-01 02:00:00,1.26072,0.20896,1.2779198723,0.030720000000000004,0.008960000000000001,0.032,1.23,0.2,1.2461540836,1.28072,0.18896000000000002,1.2945847211000001,0.030720000000000004,0.008960000000000001,0.032,1.25,0.18,1.262893503
2019-08-01 02:30:00,1.3064,0.2277,1.3260951135,0.0264,0.0077,0.0275,1.28,0.22,1.2987686476,1.3164,0.2177,1.3342796746,0.0264,0.0077,0.0275,1.29,0.21,1.3069812546000001
2019-08-01 03:00:00,1.2583199999999999,0.20826000000000003,1.2754377484,0.02832,0.00826,0.029500000000000002,1.23,0.2,1.2461540836,1.2683200000000001,0.18826,1.282215836,0.02832,0.00826,0.029500000000000002,1.24,0.18,1.2529964086
2019-08-01 03:30:00,1.27832,0.21826,1.2968189735,0.02832,0.00826,0.029500000000000002,1.25,0.21,1.2675172583,1.2883200000000001,0.20826000000000003,1.3050443096,0.02832,0.00826,0.029500000000000002,1.26,0.2,1.2757742747
2019-08-01 04:00:00,1.25784,0.21812,1.2766118439,0.027840000000000004,0.00812,0.029,1.23,0.21,1.2477980606,1.27784,0.20812000000000003,1.2946771798,0.027840000000000004,0.00812,0.029,1.25,0.2,1.2658988901
2019-08-01 04:30:00,1.25736,0.21798,1.2761149831,0.027360000000000002,0.007980000000000001,0.0285,1.23,0.21,1.2477980606,1.27736,0.20798000000000003,1.2941809186,0.027360000000000002,0.007980000000000001,0.0285,1.25,0.2,1.2658988901
2019-08-01 05:00:00,1.25688,0.21784,1.2756181247,0.02688,0.007840000000000001,0.028,1.23,0.21,1.2477980606,1.27688,0.20784000000000002,1.2936846602,0.02688,0.007840000000000001,0.028,1.25,0.2,1.2658988901
2019-08-01 05:30:00,1.2564,0.2177,1.2751212687,0.0264,0.0077,0.0275,1.23,0.21,1.2477980606,1.2764,0.19770000000000001,1.2916200099,0.0264,0.0077,0.0275,1.25,0.19,1.2643575444000001
2019-08-01 06:00:00,1.2684,0.2212,1.2875433973,0.038400000000000004,0.0112,0.04,1.23,0.21,1.2477980606,1.2884,0.2112,1.3055956495,0.038400000000000004,0.0112,0.04,1.25,0.2,1.2658988901
2019-08-01 06:30:00,1.44208,0.26394,1.4660351462,0.08208,0.023940000000000003,0.0855,1.3599999999999999,0.24,1.3810141201000001,1.47208,0.26394,1.4955546964,0.08208,0.023940000000000003,0.0855,1.3900000000000001,0.24,1.4105672618
2019-08-01 07:00:00,1.7066400000000002,0.50402,1.7795101152,0.11664000000000001,0.03402,0.12150000000000001,1.5899999999999999,0.47000000000000003,1.6580108564,1.73664,0.49402,1.8055398777,0.11664000000000001,0.03402,0.12150000000000001,1.62,0.46,1.6840427548
2019-08-01 07:30:00,2.08264,0.74202,2.2108783436,0.21264000000000002,0.062020000000000006,0.2215,1.87,0.68,1.9897989848000002,2.12264,0.75202,2.2519179936000002,0.21264000000000002,0.062020000000000006,0.2215,1.9100000000000001,0.6900000000000001,2.0308126452
2019-08-01 08:00:00,2.36728,1.04004,2.5856716342,0.37728,0.11004000000000001,0.393,1.99,0.93,2.1965882636,2.41728,0.74004,2.5280232989,0.37728,0.11004000000000001,0.393,2.04,0.63,2.1350644018000002
2019-08-01 08:30:00,2.606,1.0205,2.7986883088,0.516,0.1505,0.5375,2.09,0.87,2.2638462845,2.686,1.0405,2.8804923624,0.516,0.1505,0.5375,2.17,0.89,2.3454210709
2019-08-01 09:00:00,2.71688,1.09784,2.9303053766,0.7468800000000001,0.21784,0.778,1.97,0.88,2.1576144234,2.82688,1.12784,3.0435626493,0.7468800000000001,0.21784,0.778,2.08,0.91,2.2703523956
2019-08-01 09:30:00,2.66616,1.01138,2.851543205,0.6561600000000001,0.19138000000000002,0.6835,2.01,0.8200000000000001,2.1708293346,2.86616,1.08138,3.0633732796,0.6561600000000001,0.19138000000000002,0.6835,2.21,0.89,2.3824777019
2019-08-01 10:00:00,2.4993600000000002,1.08148,2.7233067033,0.9993600000000001,0.29148,1.041,1.5,0.79,1.6953170795,2.85936,1.20148,3.1015308801,0.9993600000000001,0.29148,1.041,1.8599999999999999,0.91,2.0706762181
2019-08-01 10:30:00,2.5971200000000003,1.51416,3.0062788959,1.79712,0.5241600000000001,1.8719999999999999,0.8,0.99,1.2728314892,2.81712,1.47416,3.1795145541,1.79712,0.5241600000000001,1.8719999999999999,1.02,0.9500000000000001,1.3938794783000001
2019-08-01 11:00:00,2.78168,1.68174,3.2505373479,1.41168,0.41174000000000005,1.4705,1.37,1.27,1.8681006397000002,2.8616800000000002,0.9317400000000001,3.0095434621,1.41168,0.41174000000000005,1.4705,1.45,0.52,1.5404220201
2019-08-01 11:30:00,2.75128,1.75454,3.2631200177,1.66128,0.48454,1.7305000000000001,1.09,1.27,1.6736188335,2.94128,1.04454,3.1212484441,1.66128,0.48454,1.7305000000000001,1.28,0.56,1.3971399357
2019-08-01 12:00:00,2.7192,1.8206,3.2724047733,1.8192,0.5306000000000001,1.895,0.9,1.29,1.5729272075,2.9292,1.1206,3.1362329314,1.8192,0.5306000000000001,1.895,1.11,0.59,1.2570600621999999
2019-08-01 12:30:00,2.6396800000000002,1.44324,3.0084634284,1.5196800000000001,0.44324,1.583,1.12,1.0,1.5014659503,2.75968,1.18324,3.0026472653,1.5196800000000001,0.44324,1.583,1.24,0.74,1.4440221605
2019-08-01 13:00:00,2.46224,1.05982,2.6806425069,1.30224,0.37982000000000005,1.3565,1.16,0.68,1.3446189051,2.93224,1.21982,3.1758451237,1.30224,0.37982000000000005,1.3565,1.63,0.84,1.8337120821
2019-08-01 13:30:00,2.7072000000000003,1.2596,2.9858874728,1.7472,0.5096,1.82,0.96,0.75,1.2182364303,2.6672000000000002,1.3496000000000001,2.9892099291000003,1.7472,0.5096,1.82,0.92,0.84,1.2457929202
2019-08-01 14:00:00,2.28304,0.8342200000000001,2.430677817,0.8030400000000001,0.23422,0.8365,1.48,0.6000000000000001,1.5969971822,2.36304,0.8642200000000001,2.5161149119,0.8030400000000001,0.23422,0.8365,1.56,0.63,1.6824089871
2019-08-01 14:30:00,2.94272,1.24246,3.1942617066,2.2027200000000002,0.64246,2.2945,0.74,0.6000000000000001,0.9526804291000001,2.91272,1.37246,3.2198733283,2.2027200000000002,0.64246,2.2945,0.71,0.73,1.0183319694
2019-08-01 15:00:00,2.46168,1.01924,2.6643420576,1.47168,0.42924,1.533,0.99,0.59,1.1524755963,2.50168,1.08924,2.7285246196,1.47168,0.42924,1.533,1.03,0.66,1.2233151679
2019-08-01 15:30:00,2.17176,0.6371800000000001,2.2633028631,0.40176,0.11718,0.41850000000000004,1.77,0.52,1.8448035126,2.33176,0.68718,2.4309095109,0.40176,0.11718,0.41850000000000004,1.9300000000000002,0.5700000000000001,2.0124114887
2019-08-01 16:00:00,2.26184,0.65012,2.3534179824,0.41184000000000004,0.12012,0.429,1.85,0.53,1.9244219911,2.33184,0.67012,2.4262189926,0.41184000000000004,0.12012,0.429,1.92,0.55,1.9972230722000002
2019-08-01 16:30:00,2.23184,0.54012,2.2962664044,0.17184000000000002,0.050120000000000005,0.179,2.06,0.49,2.1174749113,2.27184,0.54012,2.3351630778,0.17184000000000002,0.050120000000000005,0.179,2.1,0.49,2.1564090521
2019-08-01 17:00:00,2.20744,0.59092,2.2851647205,0.51744,0.15092,0.539,1.69,0.44,1.7463390278,2.30744,0.62092,2.3895231742,0.51744,0.15092,0.539,1.79,0.47000000000000003,1.8506755523
2019-08-01 17:30:00,2.10208,0.7589400000000001,2.2348893149,0.68208,0.19894,0.7105,1.42,0.56,1.5264337522,2.19208,0.6389400000000001,2.283300035,0.68208,0.19894,0.7105,1.51,0.44,1.5728000509
2019-08-01 18:00:00,1.9896800000000001,0.63324,2.0880180555,0.7996800000000001,0.23324000000000003,0.833,1.19,0.4,1.2554282138000001,2.15968,0.6932400000000001,2.2682150251,0.7996800000000001,0.23324000000000003,0.833,1.3599999999999999,0.46,1.4356879884
2019-08-01 18:30:00,1.9136000000000002,0.4273,1.9607269698,0.3336,0.09730000000000001,0.34750000000000003,1.58,0.33,1.6140941732,1.9636,0.4373,2.0117048118,0.3336,0.09730000000000001,0.34750000000000003,1.63,0.34,1.6650825805
2019-08-01 19:00:00,1.90096,0.68278,2.0198607502,0.18096,0.05278000000000001,0.1885,1.72,0.63,1.8317477992,1.88096,-0.047220000000000005,1.8815526169,0.18096,0.05278000000000001,0.1885,1.7000000000000002,-0.1,1.7029386365999999
2019-08-01 19:30:00,1.87072,0.74146,2.0123012324,0.21072000000000002,0.06146000000000001,0.2195,1.6600000000000001,0.68,1.7938784797,1.83072,-0.08854000000000001,1.8328598010000001,0.21072000000000002,0.06146000000000001,0.2195,1.62,-0.15,1.6269296236000002
2019-08-01 20:00:00,1.7261600000000001,0.5513800000000001,1.8120839522,0.17616,0.05138,0.1835,1.55,0.5,1.6286497475,1.71616,0.05138,1.7169289589,0.17616,0.05138,0.1835,1.54,0.0,1.54
2019-08-01 20:30:00,1.61456,0.24758000000000002,1.6334319239,0.09456,0.027580000000000004,0.0985,1.52,0.22,1.5358385332,1.63456,0.24758000000000002,1.6532036323,0.09456,0.027580000000000004,0.0985,1.54,0.22,1.5556349186
2019-08-01 21:00:00,1.62176,0.27218000000000003,1.6444413793,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.58,0.26,1.6012495120999999,1.63176,0.26218,1.652688431,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.5899999999999999,0.25,1.6095340941
2019-08-01 21:30:00,1.65496,0.42728000000000005,1.7092281299,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.63,0.42,1.6832409216,1.61496,0.04728,1.6156519427,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5899999999999999,0.04,1.5905030651
2019-08-01 22:00:00,1.62592,0.62756,1.7428274154,0.025920000000000002,0.007560000000000001,0.027,1.6,0.62,1.7159254063,1.5459200000000002,-0.21244000000000002,1.5604484612,0.025920000000000002,0.007560000000000001,0.027,1.52,-0.22,1.5358385332
2019-08-01 22:30:00,1.53544,0.6074200000000001,1.6512222897000002,0.02544,0.00742,0.026500000000000003,1.51,0.6000000000000001,1.6248384535,1.46544,-0.22258000000000003,1.4822470273000001,0.02544,0.00742,0.026500000000000003,1.44,-0.23,1.4582523787000001
2019-08-01 23:00:00,1.4064,0.19770000000000001,1.4202275346,0.0264,0.0077,0.0275,1.38,0.19,1.3930183057,1.4264000000000001,0.1877,1.4386967193,0.0264,0.0077,0.0275,1.4,0.18,1.4115239991
2019-08-01 23:30:00,1.36832,0.21826,1.3856179307,0.02832,0.00826,0.029500000000000002,1.34,0.21,1.3563554107,1.38832,0.20826000000000003,1.4038535001999999,0.02832,0.00826,0.029500000000000002,1.3599999999999999,0.2,1.3746272222
2019-08-02 00:00:00,1.2888,0.2384,1.3106639539,0.028800000000000003,0.008400000000000001,0.03,1.26,0.23,1.2808200498,1.2988,0.1584,1.3084234788,0.028800000000000003,0.008400000000000001,0.03,1.27,0.15,1.2788275881
2019-08-02 00:30:00,1.24832,0.5482600000000001,1.3634118417,0.02832,0.00826,0.029500000000000002,1.22,0.54,1.3341664064,1.18832,-0.24174,1.2126593297000001,0.02832,0.00826,0.029500000000000002,1.16,-0.25,1.1866338947
2019-08-02 01:00:00,1.1988,0.16840000000000002,1.2105701136,0.028800000000000003,0.008400000000000001,0.03,1.17,0.16,1.1808894953,1.2088,0.1484,1.2178751989,0.028800000000000003,0.008400000000000001,0.03,1.18,0.14,1.1882760622
2019-08-02 01:30:00,1.22832,0.16826000000000002,1.2397908896,0.02832,0.00826,0.029500000000000002,1.2,0.16,1.210619676,1.23832,0.16826000000000002,1.2496991038,0.02832,0.00826,0.029500000000000002,1.21,0.16,1.2205326706
2019-08-02 02:00:00,1.2688000000000001,0.1784,1.2812806094,0.028800000000000003,0.008400000000000001,0.03,1.24,0.17,1.2515989773,1.2788,0.16840000000000002,1.2898403002,0.028800000000000003,0.008400000000000001,0.03,1.25,0.16,1.2601983971
2019-08-02 02:30:00,1.264,0.167,1.2749843136,0.024,0.007,0.025,1.24,0.16,1.2502799686000001,1.274,0.167,1.2848988287,0.024,0.007,0.025,1.25,0.16,1.2601983971
2019-08-02 03:00:00,1.23544,0.16742,1.2467323089,0.02544,0.00742,0.026500000000000003,1.21,0.16,1.2205326706,1.2554400000000001,0.16742,1.266554006,0.02544,0.00742,0.026500000000000003,1.23,0.16,1.2403628501
2019-08-02 03:30:00,1.23496,0.17728000000000002,1.2476194933,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.21,0.17,1.2218837915,1.25496,0.16728,1.2660597142,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.23,0.16,1.2403628501
2019-08-02 04:00:00,1.23544,0.17742000000000002,1.248114518,0.02544,0.00742,0.026500000000000003,1.21,0.17,1.2218837915,1.2554400000000001,0.17742000000000002,1.2679146067,0.02544,0.00742,0.026500000000000003,1.23,0.17,1.2416923935
2019-08-02 04:30:00,1.2554400000000001,0.17742000000000002,1.2679146067,0.02544,0.00742,0.026500000000000003,1.23,0.17,1.2416923935,1.26544,0.17742000000000002,1.2778169861,0.02544,0.00742,0.026500000000000003,1.24,0.17,1.2515989773
2019-08-02 05:00:00,1.24592,0.19756,1.2614858699,0.025920000000000002,0.007560000000000001,0.027,1.22,0.19,1.2347064428,1.2559200000000001,0.17756000000000002,1.2684094765,0.025920000000000002,0.007560000000000001,0.027,1.23,0.17,1.2416923935
2019-08-02 05:30:00,1.2464,0.19770000000000001,1.2619818739,0.0264,0.0077,0.0275,1.22,0.19,1.2347064428,1.2564,0.1777,1.2689043502000001,0.0264,0.0077,0.0275,1.23,0.17,1.2416923935
2019-08-02 06:00:00,1.258,0.20400000000000001,1.2744332074,0.048,0.014,0.05,1.21,0.19,1.2248265183,1.268,0.184,1.2812806094,0.048,0.014,0.05,1.22,0.17,1.2317873193
2019-08-02 06:30:00,1.41608,0.26094,1.439920918,0.10608000000000001,0.030940000000000002,0.1105,1.31,0.23,1.3300375935,1.44608,0.26094,1.4694342619,0.10608000000000001,0.030940000000000002,0.1105,1.34,0.23,1.3595955281
2019-08-02 07:00:00,1.68912,0.5251600000000001,1.7688751793000002,0.18912,0.05516000000000001,0.197,1.5,0.47000000000000003,1.5719096665999999,1.72912,0.40516,1.7759534341,0.18912,0.05516000000000001,0.197,1.54,0.35000000000000003,1.5792719842
2019-08-02 07:30:00,2.03712,0.72416,2.1620049954000002,0.35712000000000005,0.10416,0.372,1.6800000000000002,0.62,1.7907540311,2.11712,0.74416,2.2440969676,0.35712000000000005,0.10416,0.372,1.76,0.64,1.8727519857
2019-08-02 08:00:00,2.35296,0.89878,2.5187747517,0.6129600000000001,0.17878000000000002,0.6385000000000001,1.74,0.72,1.8830825791999999,2.49296,0.9387800000000001,2.6638613797,0.6129600000000001,0.17878000000000002,0.6385000000000001,1.88,0.76,2.0278066969
2019-08-02 08:30:00,2.64744,1.19342,2.9039954976,0.93744,0.27342,0.9765,1.71,0.92,1.9417775362,2.81744,1.03342,3.0009873459,0.93744,0.27342,0.9765,1.88,0.76,2.0278066969
2019-08-02 09:00:00,2.7516,1.3038,3.0448640364,1.0416,0.3038,1.085,1.71,1.0,1.9809341231,2.8416,1.0838,3.0412683209,1.0416,0.3038,1.085,1.8,0.78,1.9617339269
2019-08-02 09:30:00,2.6205600000000002,1.12058,2.8500937265,1.03056,0.30058,1.0735000000000001,1.5899999999999999,0.8200000000000001,1.7889941308,2.86056,1.20058,3.1022888083,1.03056,0.30058,1.0735000000000001,1.83,0.9,2.0393381279
2019-08-02 10:00:00,2.5256,1.3108,2.8454967932,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.98,0.86,1.303840481,2.9356,1.4508,3.2745332492,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.3900000000000001,1.0,1.7123375835
2019-08-02 10:30:00,2.8988,1.5359,3.2805533451,2.0088,0.5859,2.0925,0.89,0.9500000000000001,1.3017680285,2.9888,1.5859,3.3834899512,2.0088,0.5859,2.0925,0.98,1.0,1.4001428499
2019-08-02 11:00:00,2.6845600000000003,1.43258,3.0428847908,1.65456,0.48258000000000006,1.7235,1.03,0.9500000000000001,1.4012137596,2.78456,1.38258,3.1089068577,1.65456,0.48258000000000006,1.7235,1.13,0.9,1.4446106742
2019-08-02 11:30:00,2.81,1.7075,3.2881083087,1.5,0.4375,1.5625,1.31,1.27,1.8245547402,3.03,1.0175,3.1962800644,1.5,0.4375,1.5625,1.53,0.58,1.6362457028000001
2019-08-02 12:00:00,2.74032,1.6817600000000001,3.2152247822,1.48032,0.43176000000000003,1.542,1.26,1.25,1.7748521065,2.85032,0.94176,3.0018720826,1.48032,0.43176000000000003,1.542,1.37,0.51,1.4618481453
2019-08-02 12:30:00,2.5944000000000003,1.7367,3.1220247036,1.8744,0.5467000000000001,1.9525000000000001,0.72,1.19,1.3908630414,2.7944,1.0267,2.97704287,1.8744,0.5467000000000001,1.9525000000000001,0.92,0.48,1.0376897417
2019-08-02 13:00:00,2.2712,1.1641,2.5521516902,1.8312,0.5341,1.9075000000000002,0.44,0.63,0.7684399781,2.4512,1.1641,2.7135788638,1.8312,0.5341,1.9075000000000002,0.62,0.63,0.8839117603000001
2019-08-02 13:30:00,2.42792,1.26606,2.7381934647,1.83792,0.5360600000000001,1.9145,0.59,0.73,0.9386160024,2.60792,0.9260600000000001,2.767459819,1.83792,0.5360600000000001,1.9145,0.77,0.39,0.8631338251
2019-08-02 14:00:00,2.4532,1.2851,2.7694173124,2.1432,0.6251,2.2325,0.31,0.66,0.729177619,2.7632,1.1051,2.9759906334,2.1432,0.6251,2.2325,0.62,0.48,0.7840918314
2019-08-02 14:30:00,2.258,1.1765,2.5461178783,2.148,0.6265000000000001,2.2375,0.11,0.55,0.5608921465,2.588,1.2865,2.8901256461,2.148,0.6265000000000001,2.2375,0.44,0.66,0.7932212806000001
2019-08-02 15:00:00,2.52216,1.12438,2.7614346724,2.0721600000000002,0.60438,2.1585,0.45,0.52,0.6876772499,2.67216,1.20438,2.9310356958,2.0721600000000002,0.60438,2.1585,0.6000000000000001,0.6000000000000001,0.8485281374
2019-08-02 15:30:00,2.7556000000000003,1.2583,3.0292986399,2.3256,0.6783,2.4225,0.43,0.58,0.7220110802,2.7756,1.3383,3.0813961527,2.3256,0.6783,2.4225,0.45,0.66,0.7988116173
2019-08-02 16:00:00,2.48112,1.22866,2.7686751073,2.36112,0.68866,2.4595000000000002,0.12,0.54,0.5531726674,2.66112,1.34866,2.9833610995,2.36112,0.68866,2.4595000000000002,0.30000000000000004,0.66,0.7249827584
2019-08-02 16:30:00,2.25768,1.13224,2.5256853327,1.92768,0.5622400000000001,2.008,0.33,0.5700000000000001,0.658634952,2.25768,1.14224,2.5301840249,1.92768,0.5622400000000001,2.008,0.33,0.58,0.6673080248000001
2019-08-02 17:00:00,1.95392,0.68406,2.0702032388,0.9739200000000001,0.28406000000000003,1.0145,0.98,0.4,1.0584894898,2.16392,0.7540600000000001,2.291540148,0.9739200000000001,0.28406000000000003,1.0145,1.19,0.47000000000000003,1.2794530081
