Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-02 17:30:00,1.9108800000000001,0.5248400000000001,1.9816456293,0.53088,0.15484,0.553,1.38,0.37,1.4287407043,2.0108800000000002,0.55484,2.0860215243,0.53088,0.15484,0.553,1.48,0.4,1.5331014317
2019-08-02 18:00:00,1.8971200000000001,0.45166000000000006,1.9501438537,0.41712000000000005,0.12166,0.4345,1.48,0.33,1.5163442881,1.98712,0.47166,2.0423293197,0.41712000000000005,0.12166,0.4345,1.57,0.35000000000000003,1.6085397104
2019-08-02 18:30:00,1.88528,0.39654000000000006,1.9265317672000002,0.36528000000000005,0.10654000000000001,0.3805,1.52,0.29,1.5474172030000002,1.9552800000000001,0.40654,1.9970965550000002,0.36528000000000005,0.10654000000000001,0.3805,1.5899999999999999,0.30000000000000004,1.6180543872
2019-08-02 19:00:00,1.798,0.399,1.8417396667,0.40800000000000003,0.11900000000000001,0.425,1.3900000000000001,0.28,1.4179210133,1.8780000000000001,0.419,1.9241738487000002,0.40800000000000003,0.11900000000000001,0.425,1.47,0.30000000000000004,1.50029997
2019-08-02 19:30:00,1.7132800000000001,0.35304,1.7492757358,0.35328000000000004,0.10304,0.368,1.3599999999999999,0.25,1.3827870407,1.76328,0.36304000000000003,1.8002650916,0.35328000000000004,0.10304,0.368,1.4100000000000001,0.26,1.4337712509
2019-08-02 20:00:00,1.5952000000000002,0.2711,1.6180723871,0.1752,0.0511,0.1825,1.42,0.22,1.4369411957,1.6252,0.2711,1.6476559865,0.1752,0.0511,0.1825,1.45,0.22,1.4665946952
2019-08-02 20:30:00,1.5148000000000001,0.27640000000000003,1.5398103778999999,0.12480000000000001,0.0364,0.13,1.3900000000000001,0.24,1.4105672618,1.5248,0.1364,1.5308886308,0.12480000000000001,0.0364,0.13,1.4,0.1,1.4035668848
2019-08-02 21:00:00,1.5024000000000002,0.5882000000000001,1.613438874,0.062400000000000004,0.0182,0.065,1.44,0.5700000000000001,1.5487091399000001,1.4324,-0.24180000000000001,1.4526654811,0.062400000000000004,0.0182,0.065,1.37,-0.26,1.3944532979
2019-08-02 21:30:00,1.53888,0.61134,1.6558648043000002,0.038880000000000005,0.011340000000000001,0.0405,1.5,0.6000000000000001,1.6155494421,1.45888,-0.21866000000000002,1.4751755997,0.038880000000000005,0.011340000000000001,0.0405,1.42,-0.23,1.4385061696
2019-08-02 22:00:00,1.49936,0.59148,1.6118092319000001,0.039360000000000006,0.01148,0.041,1.46,0.58,1.5709869509,1.41936,-0.23852,1.4392618247,0.039360000000000006,0.01148,0.041,1.38,-0.25,1.4024621207
2019-08-02 22:30:00,1.45984,0.59162,1.5751657213999999,0.03984,0.01162,0.0415,1.42,0.58,1.5338839591,1.38984,-0.23838,1.410134834,0.03984,0.01162,0.0415,1.35,-0.25,1.3729530218
2019-08-02 23:00:00,1.38936,0.28148,1.4175867522,0.039360000000000006,0.01148,0.041,1.35,0.27,1.3767352687,1.38936,0.13148,1.3955673398,0.039360000000000006,0.01148,0.041,1.35,0.12,1.3553228398
2019-08-02 23:30:00,1.32128,0.23204000000000002,1.3415004286,0.041280000000000004,0.01204,0.043000000000000003,1.28,0.22,1.2987686476,1.33128,0.17204000000000003,1.3423502524,0.041280000000000004,0.01204,0.043000000000000003,1.29,0.16,1.2998846103
2019-08-03 00:00:00,1.23176,0.16218000000000002,1.2423908604,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.19,0.15,1.1994165248,1.24176,0.15218,1.2510502188000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.2,0.14,1.2081390648
2019-08-03 00:30:00,1.19128,0.18204,1.2051085428000001,0.041280000000000004,0.01204,0.043000000000000003,1.15,0.17,1.1624973118,1.2012800000000001,0.17204000000000003,1.2135367320000001,0.041280000000000004,0.01204,0.043000000000000003,1.16,0.16,1.1709824935
2019-08-03 01:00:00,1.17224,0.18232,1.1863335113,0.04224000000000001,0.012320000000000001,0.044,1.13,0.17,1.1427160627,1.18224,0.17232,1.1947324387,0.04224000000000001,0.012320000000000001,0.044,1.1400000000000001,0.16,1.1511733145
2019-08-03 01:30:00,1.18176,0.18218,1.1957199714,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1400000000000001,0.17,1.1526057435000001,1.20176,0.17218000000000003,1.2140317335,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.16,0.16,1.1709824935
2019-08-03 02:00:00,1.22272,0.18246,1.2362588119,0.04272,0.01246,0.044500000000000005,1.18,0.17,1.1921828719,1.23272,0.17246,1.244725291,0.04272,0.01246,0.044500000000000005,1.19,0.16,1.2007081244
2019-08-03 02:30:00,1.21984,0.18162,1.2332864428,0.03984,0.01162,0.0415,1.18,0.17,1.1921828719,1.22984,0.17162000000000002,1.2417567596,0.03984,0.01162,0.0415,1.19,0.16,1.2007081244
2019-08-03 03:00:00,1.16984,0.18162,1.1838544885,0.03984,0.01162,0.0415,1.13,0.17,1.1427160627,1.17984,0.17162000000000002,1.1922566209,0.03984,0.01162,0.0415,1.1400000000000001,0.16,1.1511733145
2019-08-03 03:30:00,1.17128,0.18204,1.1853418916,0.041280000000000004,0.01204,0.043000000000000003,1.13,0.17,1.1427160627,1.18128,0.17204000000000003,1.1937420995,0.041280000000000004,0.01204,0.043000000000000003,1.1400000000000001,0.16,1.1511733145
2019-08-03 04:00:00,1.17984,0.18162,1.1937370942,0.03984,0.01162,0.0415,1.1400000000000001,0.17,1.1526057435000001,1.17984,0.17162000000000002,1.1922566209,0.03984,0.01162,0.0415,1.1400000000000001,0.16,1.1511733145
2019-08-03 04:30:00,1.1808,0.1819,1.1947285256,0.0408,0.0119,0.0425,1.1400000000000001,0.17,1.1526057435000001,1.1808,0.1719,1.1932469359,0.0408,0.0119,0.0425,1.1400000000000001,0.16,1.1511733145
2019-08-03 05:00:00,1.17936,0.18148,1.1932413838,0.039360000000000006,0.01148,0.041,1.1400000000000001,0.17,1.1526057435000001,1.17936,0.17148000000000002,1.1917614694,0.039360000000000006,0.01148,0.041,1.1400000000000001,0.16,1.1511733145
2019-08-03 05:30:00,1.16032,0.19176,1.1760588421,0.04032,0.011760000000000001,0.042,1.12,0.18,1.134372073,1.17032,0.17176000000000002,1.1828568806,0.04032,0.011760000000000001,0.042,1.13,0.16,1.1412712211
2019-08-03 06:00:00,1.1344,0.1817,1.1488595432,0.07440000000000001,0.0217,0.0775,1.06,0.16,1.0720074627,1.1444,0.1817,1.1587347626,0.07440000000000001,0.0217,0.0775,1.07,0.16,1.081896483
2019-08-03 06:30:00,1.22512,0.21816000000000002,1.2443925426,0.16512000000000002,0.04816,0.17200000000000001,1.06,0.17,1.0735455277,1.25512,0.21816000000000002,1.2739387739999999,0.16512000000000002,0.04816,0.17200000000000001,1.09,0.17,1.1031772296
2019-08-03 07:00:00,1.34408,0.27994,1.3729229585,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.07,0.2,1.0885311204,1.38408,0.27994,1.4121061752,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.11,0.2,1.1278741064
2019-08-03 07:30:00,1.51664,0.33152000000000004,1.5524504501,0.41664,0.12152,0.434,1.1,0.21,1.1198660634,1.55664,0.34152000000000005,1.5936637034999999,0.41664,0.12152,0.434,1.1400000000000001,0.22,1.1610340219
2019-08-03 08:00:00,1.6204,0.38970000000000005,1.6666020071,0.41040000000000004,0.1197,0.42750000000000005,1.21,0.27,1.2397580409,1.6703999999999999,0.2997,1.6970728475999999,0.41040000000000004,0.1197,0.42750000000000005,1.26,0.18,1.2727922061
2019-08-03 08:30:00,1.82456,0.6250800000000001,1.928663838,0.63456,0.18508000000000002,0.661,1.19,0.44,1.2687395320000001,1.92456,0.55508,2.0030089865,0.63456,0.18508000000000002,0.661,1.29,0.37,1.3420134127
2019-08-03 09:00:00,1.87752,1.10636,2.1792461541,1.1875200000000001,0.34636,1.237,0.6900000000000001,0.76,1.026498904,2.01752,0.8163600000000001,2.1764261072,1.1875200000000001,0.34636,1.237,0.8300000000000001,0.47000000000000003,0.9538343672
2019-08-03 09:30:00,1.87192,0.68306,1.9926503582000001,1.14192,0.33306,1.1895,0.73,0.35000000000000003,0.8095677859,2.10192,0.7630600000000001,2.2361413752,1.14192,0.33306,1.1895,0.96,0.43,1.0519030374
2019-08-03 10:00:00,1.83728,0.57004,1.9236796511,0.85728,0.25004000000000004,0.893,0.98,0.32,1.0309219175,1.99728,0.62004,2.0913098766,0.85728,0.25004000000000004,0.893,1.1400000000000001,0.37,1.1985407794
2019-08-03 10:30:00,1.91744,0.7009200000000001,2.0415349617,1.23744,0.36092,1.289,0.68,0.34,0.7602631123,2.03744,0.76092,2.1748933307,1.23744,0.36092,1.289,0.8,0.4,0.894427191
2019-08-03 11:00:00,1.9429600000000002,1.02378,2.1961828362,2.17296,0.63378,2.2635,-0.23,0.39,0.45276925690000003,2.54296,1.15378,2.7924637598,2.17296,0.63378,2.2635,0.37,0.52,0.6382005954000001
2019-08-03 11:30:00,1.94808,1.03444,2.205693043,2.27808,0.66444,2.373,-0.33,0.37,0.4957822102,2.42808,1.18444,2.7015681742,2.27808,0.66444,2.373,0.15,0.52,0.5412023651
2019-08-03 12:00:00,1.9832,1.1526,2.293811021,2.4432,0.7126,2.545,-0.46,0.44,0.6365532185,2.3832,1.3126,2.7207647822,2.4432,0.7126,2.545,-0.06,0.6000000000000001,0.6029925373
2019-08-03 12:30:00,1.964,1.152,2.2769277547,2.544,0.742,2.65,-0.58,0.41000000000000003,0.7102816343,2.394,1.322,2.7347614156,2.544,0.742,2.65,-0.15,0.58,0.599082632
2019-08-03 13:00:00,1.832,1.0535,2.1133116784,2.172,0.6335000000000001,2.2625,-0.34,0.42,0.5403702434000001,2.202,1.1735,2.495176597,2.172,0.6335000000000001,2.2625,0.03,0.54,0.5408326913
2019-08-03 13:30:00,1.97368,0.94274,2.1872748913,1.96368,0.57274,2.0455,0.01,0.37,0.37013511050000003,2.30368,1.05274,2.5328251124,1.96368,0.57274,2.0455,0.34,0.48,0.5882176468
2019-08-03 14:00:00,1.8420800000000002,0.7214400000000001,1.9783160516,1.3420800000000002,0.39144,1.3980000000000001,0.5,0.33,0.599082632,2.05208,0.80144,2.2030293688,1.3420800000000002,0.39144,1.3980000000000001,0.71,0.41000000000000003,0.8198780397000001
2019-08-03 14:30:00,1.81152,0.75336,1.9619266041,1.45152,0.42336,1.512,0.36,0.33,0.4883646179,2.0415200000000002,0.8333600000000001,2.2050607248,1.45152,0.42336,1.512,0.59,0.41000000000000003,0.7184705979
2019-08-03 15:00:00,1.9113600000000002,0.9024800000000001,2.1137093461,1.79136,0.52248,1.866,0.12,0.38,0.3984971769,2.18136,1.01248,2.4048798723,1.79136,0.52248,1.866,0.39,0.49,0.6262587325
2019-08-03 15:30:00,1.86792,0.7560600000000001,2.0151307278,1.35792,0.39606,1.4145,0.51,0.36,0.6242595614,2.02792,0.8160600000000001,2.1859582453,1.35792,0.39606,1.4145,0.67,0.42,0.7907591289
2019-08-03 16:00:00,1.69808,0.55444,1.7863032777,0.83808,0.24444000000000002,0.873,0.86,0.31,0.9141662868,1.88808,0.6144400000000001,1.9855434017,0.83808,0.24444000000000002,0.873,1.05,0.37,1.113283432
2019-08-03 16:30:00,1.75632,0.43726000000000004,1.8099326645,0.43632000000000004,0.12726,0.4545,1.32,0.31,1.3559129766,1.8363200000000002,0.45726000000000006,1.8923947395,0.43632000000000004,0.12726,0.4545,1.4,0.33,1.4383671298
2019-08-03 17:00:00,1.7430400000000001,0.42172000000000004,1.7933310347,0.38304000000000005,0.11172000000000001,0.399,1.3599999999999999,0.31,1.3948835077,1.7830400000000002,0.43172000000000005,1.8345609284000002,0.38304000000000005,0.11172000000000001,0.399,1.4,0.32,1.4361058457
2019-08-03 17:30:00,1.7748,0.5039,1.8449472215,0.6648000000000001,0.19390000000000002,0.6925,1.11,0.31,1.1524755963,1.8448,0.5139,1.9150405348000001,0.6648000000000001,0.19390000000000002,0.6925,1.18,0.32,1.2226201372
2019-08-03 18:00:00,1.7048800000000002,0.40684000000000003,1.7527505812,0.43488000000000004,0.12684,0.453,1.27,0.28,1.3004999039,1.79488,0.42684000000000005,1.8449353918,0.43488000000000004,0.12684,0.453,1.3599999999999999,0.30000000000000004,1.3926952287
2019-08-03 18:30:00,1.83,0.4975,1.8964193234,0.54,0.1575,0.5625,1.29,0.34,1.3340539719,1.9300000000000002,0.5275000000000001,2.0007889069,0.54,0.1575,0.5625,1.3900000000000001,0.37,1.438401891
2019-08-03 19:00:00,1.8276,0.4768,1.8887720879,0.5376000000000001,0.1568,0.56,1.29,0.32,1.3290974381,1.9276,0.5068,1.9931101324,0.5376000000000001,0.1568,0.56,1.3900000000000001,0.35000000000000003,1.4333875959
2019-08-03 19:30:00,1.8039200000000002,0.36156000000000005,1.8397969996999999,0.31392000000000003,0.09156,0.327,1.49,0.27,1.5142654985,1.87392,0.38156,1.9123713552,0.31392000000000003,0.09156,0.327,1.56,0.29,1.5867261894
2019-08-03 20:00:00,1.76024,0.30382000000000003,1.7862674632000002,0.15024,0.043820000000000005,0.1565,1.6099999999999999,0.26,1.6308586695,1.79024,0.29382,1.8141911283,0.15024,0.043820000000000005,0.1565,1.6400000000000001,0.25,1.6589454482
2019-08-03 20:30:00,1.7904,0.2747,1.8113509461000001,0.0504,0.014700000000000001,0.052500000000000005,1.74,0.26,1.7593180497,1.8004,0.2647,1.8197544477,0.0504,0.014700000000000001,0.052500000000000005,1.75,0.25,1.7677669530000002
2019-08-03 21:00:00,1.78272,0.27246000000000004,1.8034203753,0.04272,0.01246,0.044500000000000005,1.74,0.26,1.7593180497,1.79272,0.25246,1.8104090836000002,0.04272,0.01246,0.044500000000000005,1.75,0.24,1.76638048
2019-08-03 21:30:00,1.7803200000000001,0.27176,1.8009421979,0.04032,0.011760000000000001,0.042,1.74,0.26,1.7593180497,1.79032,0.26176000000000005,1.8093545811,0.04032,0.011760000000000001,0.042,1.75,0.25,1.7677669530000002
2019-08-03 22:00:00,1.7308,0.2419,1.7476224564,0.0408,0.0119,0.0425,1.69,0.23,1.7055790805000002,1.7408000000000001,0.23190000000000002,1.7561783081,0.0408,0.0119,0.0425,1.7000000000000002,0.22,1.714176187
2019-08-03 22:30:00,1.67032,0.24176000000000003,1.6877253331,0.04032,0.011760000000000001,0.042,1.63,0.23,1.6461470165,1.68032,0.23176000000000002,1.6962275790999999,0.04032,0.011760000000000001,0.042,1.6400000000000001,0.22,1.6546903033
2019-08-03 23:00:00,1.56032,0.25176000000000004,1.5805004271,0.04032,0.011760000000000001,0.042,1.52,0.24,1.5388307249,1.5703200000000002,0.18176,1.5808040991999999,0.04032,0.011760000000000001,0.042,1.53,0.17,1.5394154735
2019-08-03 23:30:00,1.5312800000000002,0.21204,1.5458911346000002,0.041280000000000004,0.01204,0.043000000000000003,1.49,0.2,1.5033628970000001,1.55128,0.20204000000000003,1.5643816031000002,0.041280000000000004,0.01204,0.043000000000000003,1.51,0.19,1.5219066988
2019-08-04 00:00:00,1.4317600000000001,0.17218000000000003,1.4420758128,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3900000000000001,0.16,1.3991783303,1.44176,0.16218000000000002,1.4508529388,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4,0.15,1.408012784
2019-08-04 00:30:00,1.40128,0.19204000000000002,1.4143779551,0.041280000000000004,0.01204,0.043000000000000003,1.3599999999999999,0.18,1.3718600512,1.41128,0.18204,1.4229721712,0.041280000000000004,0.01204,0.043000000000000003,1.37,0.17,1.3805071532
2019-08-04 01:00:00,1.37128,0.19204000000000002,1.3846617638,0.041280000000000004,0.01204,0.043000000000000003,1.33,0.18,1.3421251805,1.38128,0.18204,1.393223959,0.041280000000000004,0.01204,0.043000000000000003,1.34,0.17,1.3507405376000001
2019-08-04 01:30:00,1.40176,0.20218000000000003,1.4162654588999999,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3599999999999999,0.19,1.3732079231,1.4117600000000001,0.19218000000000002,1.4247804919,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.37,0.18,1.3817742218
2019-08-04 02:00:00,1.4412800000000001,0.22204000000000002,1.4582831687,0.041280000000000004,0.01204,0.043000000000000003,1.4,0.21,1.4156623891,1.4512800000000001,0.21204,1.4666883104,0.041280000000000004,0.01204,0.043000000000000003,1.4100000000000001,0.2,1.4241137595
2019-08-04 02:30:00,1.4284,0.2212,1.4454258888,0.038400000000000004,0.0112,0.04,1.3900000000000001,0.21,1.4057738083,1.4484,0.2112,1.4637171858,0.038400000000000004,0.0112,0.04,1.4100000000000001,0.2,1.4241137595
2019-08-04 03:00:00,1.40888,0.20134000000000002,1.4231938203,0.038880000000000005,0.011340000000000001,0.0405,1.37,0.19,1.3831124322,1.4188800000000001,0.19134,1.4317232449000001,0.038880000000000005,0.011340000000000001,0.0405,1.38,0.18,1.3916896206
2019-08-04 03:30:00,1.40936,0.20148000000000002,1.4236888003,0.039360000000000006,0.01148,0.041,1.37,0.19,1.3831124322,1.41936,0.19148,1.4322176511,0.039360000000000006,0.01148,0.041,1.38,0.18,1.3916896206
2019-08-04 04:00:00,1.40984,0.20162000000000002,1.4241837838,0.03984,0.01162,0.0415,1.37,0.19,1.3831124322,1.41984,0.19162,1.4327120611,0.03984,0.01162,0.0415,1.38,0.18,1.3916896206
2019-08-04 04:30:00,1.43032,0.22176,1.4474089954,0.04032,0.011760000000000001,0.042,1.3900000000000001,0.21,1.4057738083,1.45032,0.20176000000000002,1.464286584,0.04032,0.011760000000000001,0.042,1.4100000000000001,0.19,1.422743828
2019-08-04 05:00:00,1.40984,0.22162,1.4271524971,0.03984,0.01162,0.0415,1.37,0.21,1.386001443,1.41984,0.20162000000000002,1.4340837667000002,0.03984,0.01162,0.0415,1.38,0.19,1.3930183057
2019-08-04 05:30:00,1.42128,0.27204,1.4470807165,0.041280000000000004,0.01204,0.043000000000000003,1.38,0.26,1.4042791745,1.42128,0.13204000000000002,1.4274002242,0.041280000000000004,0.01204,0.043000000000000003,1.38,0.12,1.3852075657
2019-08-04 06:00:00,1.38144,0.59792,1.5052856207,0.06144000000000001,0.017920000000000002,0.064,1.32,0.58,1.441804425,1.30144,-0.32208000000000003,1.3407019057,0.06144000000000001,0.017920000000000002,0.064,1.24,-0.34,1.2857682528
2019-08-04 06:30:00,1.40216,0.5343800000000001,1.5005381200999999,0.15216000000000002,0.04438,0.1585,1.25,0.49,1.3426093996000001,1.36216,-0.16562000000000002,1.3721916229,0.15216000000000002,0.04438,0.1585,1.21,-0.21,1.2280879447
2019-08-04 07:00:00,1.42728,0.24754,1.4485869839,0.19728,0.05754000000000001,0.20550000000000002,1.23,0.19,1.2445882853,1.47728,0.24754,1.4978759128,0.19728,0.05754000000000001,0.20550000000000002,1.28,0.19,1.2940247293
2019-08-04 07:30:00,1.4892,0.2831,1.5158701297000001,0.31920000000000004,0.0931,0.3325,1.17,0.19,1.1853269591,1.5592000000000001,0.30310000000000004,1.5883873111,0.31920000000000004,0.0931,0.3325,1.24,0.21,1.2576565509
2019-08-04 08:00:00,1.59176,0.5021800000000001,1.6690969564,0.52176,0.15218,0.5435,1.07,0.35000000000000003,1.1257886125,1.67176,0.29218000000000005,1.6971006599,0.52176,0.15218,0.5435,1.15,0.14,1.158490397
2019-08-04 08:30:00,1.7792,0.6356,1.8893226299,0.7392000000000001,0.2156,0.77,1.04,0.42,1.1216059914,1.9492,0.6856,2.0662594222,0.7392000000000001,0.2156,0.77,1.21,0.47000000000000003,1.2980754986
2019-08-04 09:00:00,1.7476,0.8018000000000001,1.9227555747,1.1376,0.33180000000000004,1.185,0.61,0.47000000000000003,0.7700649323000001,1.9376000000000002,0.8718,2.1246950369,1.1376,0.33180000000000004,1.185,0.8,0.54,0.965194281
2019-08-04 09:30:00,1.7754400000000001,0.7624200000000001,1.9322193069,1.10544,0.32242000000000004,1.1515,0.67,0.44,0.8015609771000001,1.99544,0.8424200000000001,2.1659760502,1.10544,0.32242000000000004,1.1515,0.89,0.52,1.0307764064
2019-08-04 10:00:00,1.79912,0.69266,1.9278513039,0.9691200000000001,0.28266,1.0095,0.8300000000000001,0.41000000000000003,0.9257429449000001,2.00912,0.7626600000000001,2.1490028967,0.9691200000000001,0.28266,1.0095,1.04,0.48,1.1454256851
2019-08-04 10:30:00,1.74904,0.7172200000000001,1.8903823555,1.01904,0.29722000000000004,1.0615,0.73,0.42,0.8421995013,1.9590400000000001,0.78722,2.1112917965,1.01904,0.29722000000000004,1.0615,0.9400000000000001,0.49,1.0600471688
2019-08-04 11:00:00,1.78696,0.7457800000000001,1.9363403239,1.11696,0.32578,1.1635,0.67,0.42,0.7907591289,1.95696,0.8157800000000001,2.1201861829,1.11696,0.32578,1.1635,0.84,0.49,0.9724710793
2019-08-04 11:30:00,1.69384,0.7161200000000001,1.8390002175,1.08384,0.31612,1.129,0.61,0.4,0.729451849,1.9238400000000002,0.8061200000000001,2.0859026344,1.08384,0.31612,1.129,0.84,0.49,0.9724710793
2019-08-04 12:00:00,1.70056,0.7005800000000001,1.8392163141000002,1.03056,0.30058,1.0735000000000001,0.67,0.4,0.780320447,1.95056,0.7905800000000001,2.1046854991,1.03056,0.30058,1.0735000000000001,0.92,0.49,1.0423531072
2019-08-04 12:30:00,1.83472,0.67596,1.9552798777,1.01472,0.29596,1.057,0.8200000000000001,0.38,0.9037698822,1.93472,0.7359600000000001,2.0699706761,1.01472,0.29596,1.057,0.92,0.44,1.0198039027
2019-08-04 13:00:00,1.68584,0.75212,1.8460067714,1.27584,0.37212,1.329,0.41000000000000003,0.38,0.5590169944,1.8558400000000002,0.8321200000000001,2.0338549112,1.27584,0.37212,1.329,0.58,0.46,0.7402702209
2019-08-04 13:30:00,1.69976,0.7336800000000001,1.851342864,1.10976,0.32368,1.156,0.59,0.41000000000000003,0.7184705979,1.87976,0.79368,2.0404474019,1.10976,0.32368,1.156,0.77,0.47000000000000003,0.9021086409
2019-08-04 14:00:00,1.674,0.732,1.8270467974,1.104,0.322,1.15,0.5700000000000001,0.41000000000000003,0.7021395873,1.874,0.792,2.0344876505,1.104,0.322,1.15,0.77,0.47000000000000003,0.9021086409
2019-08-04 14:30:00,1.6743999999999999,0.5542,1.7637326895,0.7344,0.2142,0.765,0.9400000000000001,0.34,0.99959992,1.8444,0.6142000000000001,1.9439786521,0.7344,0.2142,0.765,1.11,0.4,1.1798728745
2019-08-04 15:00:00,1.7155200000000002,0.65536,1.8364382919,0.8755200000000001,0.25536000000000003,0.912,0.84,0.4,0.9303762680000001,1.87552,0.7053600000000001,2.0037734403,0.8755200000000001,0.25536000000000003,0.912,1.0,0.45,1.09658561
2019-08-04 15:30:00,1.69784,0.75312,1.8573772907000001,1.10784,0.32312,1.154,0.59,0.43,0.7300684899000001,1.8878400000000002,0.8231200000000001,2.0594820708,1.10784,0.32312,1.154,0.78,0.5,0.9264987858
2019-08-04 16:00:00,1.68248,0.7861400000000001,1.8570824026000001,1.15248,0.33614000000000005,1.2005,0.53,0.45,0.6952697318000001,1.91248,0.86614,2.0994709453000002,1.15248,0.33614000000000005,1.2005,0.76,0.53,0.9265527508
2019-08-04 16:30:00,1.78552,0.66786,1.9063364472000002,0.81552,0.23786000000000002,0.8495,0.97,0.43,1.0610372284,1.9655200000000002,0.7278600000000001,2.0959601738,0.81552,0.23786000000000002,0.8495,1.15,0.49,1.2500399994
2019-08-04 17:00:00,1.73704,0.8187200000000001,1.9203151825,1.12704,0.32872,1.174,0.61,0.49,0.7824321057,1.9670400000000001,0.8187200000000001,2.1306216933,1.12704,0.32872,1.174,0.84,0.49,0.9724710793
2019-08-04 17:30:00,1.92808,0.7194400000000001,2.0579325548,0.95808,0.27944,0.998,0.97,0.44,1.0651291002,1.95808,0.7194400000000001,2.0860659625,0.95808,0.27944,0.998,1.0,0.44,1.0925200227
2019-08-04 18:00:00,1.7519200000000001,0.69806,1.8858715359,1.02192,0.29806000000000005,1.0645,0.73,0.4,0.8324061509,2.00192,0.7880600000000001,2.1514465483,1.02192,0.29806000000000005,1.0645,0.98,0.49,1.095673309
2019-08-04 18:30:00,1.78224,0.59982,1.8804689442,0.8222400000000001,0.23982000000000003,0.8565,0.96,0.36,1.0252804494,1.9322400000000002,0.6498200000000001,2.0385822157,0.8222400000000001,0.23982000000000003,0.8565,1.11,0.41000000000000003,1.183300469
2019-08-04 19:00:00,1.7936800000000002,0.46274000000000004,1.8524082298,0.52368,0.15274000000000001,0.5455,1.27,0.31,1.3072872676,1.90368,0.49274000000000007,1.9664155843,0.52368,0.15274000000000001,0.5455,1.38,0.34,1.4212670404
2019-08-04 19:30:00,1.7706400000000002,0.42102000000000006,1.8200065522000002,0.38064000000000003,0.11102000000000001,0.3965,1.3900000000000001,0.31,1.4241488686000001,1.83064,0.42102000000000006,1.8784303687000001,0.38064000000000003,0.11102000000000001,0.3965,1.45,0.31,1.4827676824
2019-08-04 20:00:00,1.76384,0.34362000000000004,1.7969992348,0.18384,0.05362,0.1915,1.58,0.29,1.6063934761,1.80384,0.34362000000000004,1.8362770624,0.18384,0.05362,0.1915,1.62,0.29,1.6457521077
2019-08-04 20:30:00,1.73312,0.28716,1.7567486445,0.09312000000000001,0.027160000000000004,0.097,1.6400000000000001,0.26,1.6604818578,1.76312,0.27716,1.7847716381,0.09312000000000001,0.027160000000000004,0.097,1.67,0.25,1.6886088949
2019-08-04 21:00:00,1.7332800000000002,0.27554,1.7550446860000002,0.05328,0.015540000000000002,0.0555,1.6800000000000002,0.26,1.7000000000000002,1.7532800000000002,0.25554000000000004,1.7718045744,0.05328,0.015540000000000002,0.0555,1.7000000000000002,0.24,1.7168575946
2019-08-04 21:30:00,1.78176,0.25218,1.7995175603,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.74,0.24,1.7564737402000001,1.80176,0.24218,1.8179632147,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.76,0.23,1.7749647884000002
2019-08-04 22:00:00,1.70272,0.24246,1.7198959998,0.04272,0.01246,0.044500000000000005,1.6600000000000001,0.23,1.6758579892,1.72272,0.22246000000000002,1.7370240787,0.04272,0.01246,0.044500000000000005,1.6800000000000002,0.21,1.6930741271
2019-08-04 22:30:00,1.6032000000000002,0.2426,1.6214515102,0.0432,0.0126,0.045,1.56,0.23,1.5768639763999999,1.6132,0.22260000000000002,1.6284854926999999,0.0432,0.0126,0.045,1.57,0.21,1.5839823230999999
2019-08-04 23:00:00,1.5312800000000002,0.23204000000000002,1.5487611178,0.041280000000000004,0.01204,0.043000000000000003,1.49,0.22,1.5061540426,1.55128,0.22204000000000002,1.5670901059,0.041280000000000004,0.01204,0.043000000000000003,1.51,0.21,1.5245327153
2019-08-04 23:30:00,1.47176,0.24218,1.4915524295,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.43,0.23,1.4483784036,1.49176,0.22218000000000002,1.5082147891000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.45,0.21,1.4651279808
2019-08-05 00:00:00,1.39176,0.23218000000000003,1.410993781,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.35,0.22,1.3678084661,1.4117600000000001,0.22218000000000002,1.4291361902,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.37,0.21,1.386001443
2019-08-05 00:30:00,1.33416,0.19288000000000002,1.3480302667,0.044160000000000005,0.01288,0.046,1.29,0.18,1.3024976008,1.35416,0.18288000000000001,1.3664532191,0.044160000000000005,0.01288,0.046,1.31,0.17,1.3209844814
2019-08-05 01:00:00,1.36368,0.22274000000000002,1.3817511534,0.043680000000000004,0.012740000000000001,0.0455,1.32,0.21,1.3366001646,1.37368,0.20274,1.3885604956,0.043680000000000004,0.012740000000000001,0.0455,1.33,0.19,1.3435028843
2019-08-05 01:30:00,1.40224,0.22232000000000002,1.4197546267,0.04224000000000001,0.012320000000000001,0.044,1.3599999999999999,0.21,1.3761177275,1.4122400000000002,0.20232000000000003,1.4266587539,0.04224000000000001,0.012320000000000001,0.044,1.37,0.19,1.3831124322
2019-08-05 02:00:00,1.43368,0.22274000000000002,1.4508795436000002,0.043680000000000004,0.012740000000000001,0.0455,1.3900000000000001,0.21,1.4057738083,1.45368,0.22274000000000002,1.4706456575,0.043680000000000004,0.012740000000000001,0.0455,1.4100000000000001,0.21,1.4255525245
2019-08-05 02:30:00,1.4208,0.22190000000000001,1.4380237307,0.0408,0.0119,0.0425,1.38,0.21,1.3958868148999999,1.4308,0.22190000000000001,1.4479047793,0.0408,0.0119,0.0425,1.3900000000000001,0.21,1.4057738083
2019-08-05 03:00:00,1.43128,0.24204000000000003,1.451601116,0.041280000000000004,0.01204,0.043000000000000003,1.3900000000000001,0.23,1.4089002804000001,1.43128,0.22204000000000002,1.4484005661000001,0.041280000000000004,0.01204,0.043000000000000003,1.3900000000000001,0.21,1.4057738083
2019-08-05 03:30:00,1.4117600000000001,0.24218,1.4323817403,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.37,0.23,1.3891724155,1.4317600000000001,0.23218000000000003,1.4504634604,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3900000000000001,0.22,1.407302384
2019-08-05 04:00:00,1.43272,0.24246,1.4530909985,0.04272,0.01246,0.044500000000000005,1.3900000000000001,0.23,1.4089002804000001,1.43272,0.22246000000000002,1.4498879439,0.04272,0.01246,0.044500000000000005,1.3900000000000001,0.21,1.4057738083
2019-08-05 04:30:00,1.4517600000000002,0.22218000000000002,1.4686630144000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4100000000000001,0.21,1.4255525245,1.46176,0.22218000000000002,1.4785486972,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.42,0.21,1.4354441821
2019-08-05 05:00:00,1.45272,0.25246,1.4744936249,0.04272,0.01246,0.044500000000000005,1.4100000000000001,0.24,1.4302796929000001,1.45272,0.24246,1.4728143977,0.04272,0.01246,0.044500000000000005,1.4100000000000001,0.23,1.4286357128
2019-08-05 05:30:00,1.4932,0.2526,1.5144150686,0.0432,0.0126,0.045,1.45,0.24,1.469727866,1.5032,0.2426,1.5226506494,0.0432,0.0126,0.045,1.46,0.23,1.4780054127
2019-08-05 06:00:00,1.528,0.274,1.552372378,0.048,0.014,0.05,1.48,0.26,1.5026643005,1.538,0.264,1.5604935117,0.048,0.014,0.05,1.49,0.25,1.5108275878000001
2019-08-05 06:30:00,1.67448,0.54464,1.7608282142,0.08448000000000001,0.024640000000000002,0.088,1.5899999999999999,0.52,1.6728717823,1.65448,0.26464000000000004,1.6755113846,0.08448000000000001,0.024640000000000002,0.088,1.57,0.24,1.5882380174000001
2019-08-05 07:00:00,1.8465600000000002,0.7910800000000001,2.0088781446,0.10656,0.031080000000000003,0.111,1.74,0.76,1.8987364219,1.7865600000000001,-0.09892000000000001,1.7892964539,0.10656,0.031080000000000003,0.111,1.6800000000000002,-0.13,1.685022255
2019-08-05 07:30:00,2.09936,0.57648,2.1770717949,0.15936,0.04648,0.166,1.94,0.53,2.0110942295,2.11936,0.5264800000000001,2.1837737978,0.15936,0.04648,0.166,1.96,0.48,2.0179197209
2019-08-05 08:00:00,2.28408,0.6124400000000001,2.3647630325,0.21408000000000002,0.06244,0.223,2.07,0.55,2.1418216546,2.33408,0.6124400000000001,2.4130918341,0.21408000000000002,0.06244,0.223,2.12,0.55,2.1901826408
2019-08-05 08:30:00,2.34664,0.80652,2.4813693397,0.29664,0.08652000000000001,0.309,2.05,0.72,2.1727632177,2.33664,0.44652000000000003,2.3789213102,0.29664,0.08652000000000001,0.309,2.04,0.36,2.0715211802
2019-08-05 09:00:00,2.26024,0.8238200000000001,2.4056941306,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.3900000000000001,0.5700000000000001,1.5023315213,2.40024,0.87382,2.554351865,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.53,0.62,1.6508482668000002
2019-08-05 09:30:00,2.1228,1.0704,2.377401102,1.6128,0.47040000000000004,1.6800000000000002,0.51,0.6000000000000001,0.7874642849,2.3428,1.1604,2.6144291920000002,1.6128,0.47040000000000004,1.6800000000000002,0.73,0.6900000000000001,1.0044899203
2019-08-05 10:00:00,2.09784,1.22812,2.4308869575,1.9478400000000002,0.5681200000000001,2.029,0.15,0.66,0.6768308504,2.31784,1.34812,2.681382069,1.9478400000000002,0.5681200000000001,2.029,0.37,0.78,0.8633075929
2019-08-05 10:30:00,1.91856,1.35958,2.3514527956,2.15856,0.62958,2.2485,-0.24,0.73,0.7684399781,2.38856,1.49958,2.8202764138000003,2.15856,0.62958,2.2485,0.23,0.87,0.8998888820000001
2019-08-05 11:00:00,1.93304,1.50672,2.4508873495,2.42304,0.70672,2.524,-0.49,0.8,0.9381364506000001,2.28304,1.67672,2.8326068559,2.42304,0.70672,2.524,-0.14,0.97,0.9800510191
2019-08-05 11:30:00,1.9140000000000001,1.5270000000000001,2.4484944354,2.424,0.707,2.525,-0.51,0.8200000000000001,0.9656603958000001,2.364,1.687,2.9042150402,2.424,0.707,2.525,-0.06,0.98,0.9818350167000001
2019-08-05 12:00:00,1.9808,1.4744000000000002,2.469296256,2.3808,0.6944,2.48,-0.4,0.78,0.87658428,2.3208,1.6144,2.8270833026,2.3808,0.6944,2.48,-0.06,0.92,0.9219544457000001
2019-08-05 12:30:00,1.95656,1.3485800000000001,2.3762986029,2.08656,0.60858,2.1735,-0.13,0.74,0.7513321503,2.23656,1.43858,2.6592692699000002,2.08656,0.60858,2.1735,0.15,0.8300000000000001,0.8434453154
2019-08-05 13:00:00,2.0296,1.0053,2.2649291932,1.3896,0.4053,1.4475,0.64,0.6000000000000001,0.877268488,2.3296,1.1153,2.5828144049,1.3896,0.4053,1.4475,0.9400000000000001,0.71,1.1780067912
2019-08-05 13:30:00,1.936,1.268,2.314286067,2.016,0.588,2.1,-0.08,0.68,0.6846897107000001,2.196,1.3679999999999999,2.5872456397,2.016,0.588,2.1,0.18,0.78,0.8004998438
2019-08-05 14:00:00,1.98264,1.17452,2.3044215326,1.83264,0.53452,1.909,0.15,0.64,0.6573431372,2.33264,1.29452,2.667768993,1.83264,0.53452,1.909,0.5,0.76,0.9097252332
2019-08-05 14:30:00,2.16248,0.7811400000000001,2.2992388849,0.7924800000000001,0.23114,0.8255,1.37,0.55,1.4762791064,2.30248,0.8311400000000001,2.4478986601,0.7924800000000001,0.23114,0.8255,1.51,0.6000000000000001,1.6248384535
2019-08-05 15:00:00,2.32808,0.78444,2.4566852871,0.5980800000000001,0.17444,0.623,1.73,0.61,1.8343936328,2.40808,0.80444,2.5388920812,0.5980800000000001,0.17444,0.623,1.81,0.63,1.9165072397
2019-08-05 15:30:00,2.18488,1.01434,2.4088557968,1.21488,0.35434000000000004,1.2655,0.97,0.66,1.1732433678,2.37488,1.06434,2.6024747165,1.21488,0.35434000000000004,1.2655,1.16,0.71,1.3600367642
2019-08-05 16:00:00,2.0728,0.9904000000000001,2.2972574954000002,1.1328,0.3304,1.18,0.9400000000000001,0.66,1.1485643212,2.3428,1.0904,2.5841215142,1.1328,0.3304,1.18,1.21,0.76,1.4288806808
2019-08-05 16:30:00,2.1512000000000002,1.0116,2.3771823657,0.9312,0.2716,0.97,1.22,0.74,1.4268847185,2.2712,0.8116,2.4118548878,0.9312,0.2716,0.97,1.34,0.54,1.4447145047
2019-08-05 17:00:00,2.108,1.2365,2.443889574,0.9480000000000001,0.2765,0.9875,1.16,0.96,1.505722418,2.138,0.48650000000000004,2.1926527883,0.9480000000000001,0.2765,0.9875,1.19,0.21,1.2083873551
2019-08-05 17:30:00,2.19088,1.08234,2.4436478981,0.5908800000000001,0.17234000000000002,0.6155,1.6,0.91,1.8406792225,2.17088,0.32234,2.1946806260000002,0.5908800000000001,0.17234000000000002,0.6155,1.58,0.15,1.5871042814
2019-08-05 18:00:00,2.05224,1.22482,2.3899525204,1.18224,0.34482,1.2315,0.87,0.88,1.23745707,2.16224,0.51482,2.2226833895,1.18224,0.34482,1.2315,0.98,0.17,0.9946356117
2019-08-05 18:30:00,2.05464,1.00552,2.2874912022,0.70464,0.20552,0.734,1.35,0.8,1.5692354826,2.16464,0.38552000000000003,2.1987023446,0.70464,0.20552,0.734,1.46,0.18,1.4710540439
2019-08-05 19:00:00,1.9846400000000002,0.46802000000000005,2.0390778921,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.58,0.35000000000000003,1.6183015788000001,2.03464,0.47802000000000006,2.0900390068,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.63,0.36,1.6692812825
2019-08-05 19:30:00,1.93432,0.34376,1.9646284127,0.18432,0.05376,0.192,1.75,0.29,1.7738658348,1.98432,0.35376,2.0156071046,0.18432,0.05376,0.192,1.8,0.30000000000000004,1.8248287590999999
2019-08-05 20:00:00,1.9091200000000002,0.34766,1.9405171089,0.12912,0.037660000000000006,0.1345,1.78,0.31,1.8067927385,1.9491200000000002,0.34766,1.9798828880000001,0.12912,0.037660000000000006,0.1345,1.82,0.31,1.8462123388
2019-08-05 20:30:00,1.84272,0.27996000000000004,1.8638654994000001,0.10272,0.029960000000000004,0.107,1.74,0.25,1.7578680269,1.86272,0.27996000000000004,1.8836409955,0.10272,0.029960000000000004,0.107,1.76,0.25,1.7776670104
2019-08-05 21:00:00,1.80232,0.25526000000000004,1.8203063066,0.052320000000000005,0.015260000000000001,0.0545,1.75,0.24,1.76638048,1.8123200000000002,0.24526000000000003,1.8288401378999999,0.052320000000000005,0.015260000000000001,0.0545,1.76,0.23,1.7749647884000002
2019-08-05 21:30:00,1.8108,0.27190000000000003,1.8310997379,0.0408,0.0119,0.0425,1.77,0.26,1.7889941308,1.8308,0.2619,1.84943782,0.0408,0.0119,0.0425,1.79,0.25,1.8073737854
2019-08-05 22:00:00,1.77512,0.24316000000000002,1.7916969052,0.04512,0.013160000000000002,0.047,1.73,0.23,1.7452220489,1.79512,0.24316000000000002,1.8115138973,0.04512,0.013160000000000002,0.047,1.75,0.23,1.7650495743999999
2019-08-05 22:30:00,1.65272,0.20246000000000003,1.6650746079,0.04272,0.01246,0.044500000000000005,1.6099999999999999,0.19,1.6211724153,1.6627200000000002,0.19246000000000002,1.6738215705,0.04272,0.01246,0.044500000000000005,1.62,0.18,1.6299693249
2019-08-05 23:00:00,1.5856,0.2233,1.6012464676,0.0456,0.013300000000000001,0.0475,1.54,0.21,1.5542522318,1.6056,0.2033,1.6184196766999999,0.0456,0.013300000000000001,0.0475,1.56,0.19,1.5715279189
2019-08-05 23:30:00,1.46944,0.30442,1.5006416794000002,0.049440000000000005,0.01442,0.051500000000000004,1.42,0.29,1.4493101807,1.45944,0.04442,1.4601158344,0.049440000000000005,0.01442,0.051500000000000004,1.4100000000000001,0.03,1.4103191127999999
2019-08-06 00:00:00,1.37704,0.28372,1.4059645088,0.047040000000000005,0.013720000000000001,0.049,1.33,0.27,1.3571293232000001,1.35704,-0.04628,1.3578289288,0.047040000000000005,0.013720000000000001,0.049,1.31,-0.06,1.3113733259
2019-08-06 00:30:00,1.39464,0.18302000000000002,1.4065976859,0.044640000000000006,0.01302,0.0465,1.35,0.17,1.3606616038000001,1.40464,0.17302,1.4152559662,0.044640000000000006,0.01302,0.0465,1.3599999999999999,0.16,1.3693794215000001
2019-08-06 01:00:00,1.39368,0.20274,1.4083491932,0.043680000000000004,0.012740000000000001,0.0455,1.35,0.19,1.3633048082,1.40368,0.19274000000000002,1.4168508214,0.043680000000000004,0.012740000000000001,0.0455,1.3599999999999999,0.18,1.3718600512
2019-08-06 01:30:00,1.4246400000000001,0.21302000000000001,1.4404779242,0.044640000000000006,0.01302,0.0465,1.38,0.2,1.3944174410999999,1.43464,0.20302,1.4489337632,0.044640000000000006,0.01302,0.0465,1.3900000000000001,0.19,1.4029255148
2019-08-06 02:00:00,1.47368,0.21274,1.4889563627,0.043680000000000004,0.012740000000000001,0.0455,1.43,0.2,1.4439182802000001,1.4936800000000001,0.20274,1.5073763465,0.043680000000000004,0.012740000000000001,0.0455,1.45,0.19,1.4623952954
2019-08-06 02:30:00,1.47032,0.21176,1.4854908953,0.04032,0.011760000000000001,0.042,1.43,0.2,1.4439182802000001,1.49032,0.20176000000000002,1.5039151572,0.04032,0.011760000000000001,0.042,1.45,0.19,1.4623952954
2019-08-06 03:00:00,1.4408,0.19190000000000002,1.4535233916,0.0408,0.0119,0.0425,1.4,0.18,1.4115239991,1.4508,0.1819,1.4621587636,0.0408,0.0119,0.0425,1.4100000000000001,0.17,1.4202112519
2019-08-06 03:30:00,1.44032,0.19176,1.4530291119,0.04032,0.011760000000000001,0.042,1.4,0.18,1.4115239991,1.45032,0.18176,1.4616650779,0.04032,0.011760000000000001,0.042,1.4100000000000001,0.17,1.4202112519
2019-08-06 04:00:00,1.42176,0.19218000000000002,1.43468974,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.38,0.18,1.3916896206,1.44176,0.18218,1.4532245009,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4,0.17,1.4102836594000001
2019-08-06 04:30:00,1.42128,0.20204000000000003,1.4355685285,0.041280000000000004,0.01204,0.043000000000000003,1.38,0.19,1.3930183057,1.4412800000000001,0.18204,1.4527307390000002,0.041280000000000004,0.01204,0.043000000000000003,1.4,0.17,1.4102836594000001
2019-08-06 05:00:00,1.4208,0.2119,1.4365146188,0.0408,0.0119,0.0425,1.38,0.2,1.3944174410999999,1.4408,0.2019,1.4548774003,0.0408,0.0119,0.0425,1.4,0.19,1.4128340313
2019-08-06 05:30:00,1.52272,0.23246000000000003,1.5403615972,0.04272,0.01246,0.044500000000000005,1.48,0.22,1.4962620091,1.53272,0.22246000000000002,1.5487798585,0.04272,0.01246,0.044500000000000005,1.49,0.21,1.5047258887
2019-08-06 06:00:00,1.5389599999999999,0.23428000000000002,1.5566903994999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.49,0.22,1.5061540426,1.5489600000000001,0.22428,1.5651129672000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5,0.21,1.5146286674
2019-08-06 06:30:00,1.6484,0.4087,1.6983104104,0.0984,0.0287,0.10250000000000001,1.55,0.38,1.5959009994,1.6384,0.1487,1.6451341131000001,0.0984,0.0287,0.10250000000000001,1.54,0.12,1.5446682492
2019-08-06 07:00:00,1.77288,0.39334,1.8159900468,0.18288000000000001,0.053340000000000005,0.1905,1.5899999999999999,0.34,1.6259458786,1.81288,0.39334,1.8550607132999999,0.18288000000000001,0.053340000000000005,0.1905,1.63,0.34,1.6650825805
2019-08-06 07:30:00,2.00848,0.54164,2.0802321505,0.34848,0.10164000000000001,0.363,1.6600000000000001,0.44,1.7173234989,2.07848,0.56164,2.1530254527,0.34848,0.10164000000000001,0.363,1.73,0.46,1.7901117283999999
2019-08-06 08:00:00,2.19864,0.9975200000000001,2.41434546,0.6086400000000001,0.17752,0.634,1.5899999999999999,0.8200000000000001,1.7889941308,2.24864,0.46752000000000005,2.2967274109,0.6086400000000001,0.17752,0.634,1.6400000000000001,0.29,1.665442884
2019-08-06 08:30:00,2.24544,0.88992,2.4153588553,0.92544,0.26992000000000005,0.964,1.32,0.62,1.4583552379,2.4154400000000003,0.9299200000000001,2.5882622742,0.92544,0.26992000000000005,0.964,1.49,0.66,1.6296318603
2019-08-06 09:00:00,2.3176,0.8743000000000001,2.4770285121,0.8376,0.24430000000000002,0.8725,1.48,0.63,1.6085086259999999,2.5476,0.9443,2.7169777787,0.8376,0.24430000000000002,0.8725,1.71,0.7000000000000001,1.847728335
2019-08-06 09:30:00,2.19368,0.9877400000000001,2.4057976328,1.12368,0.32774000000000003,1.1705,1.07,0.66,1.2571793826,2.47368,1.07774,2.698261709,1.12368,0.32774000000000003,1.1705,1.35,0.75,1.5443445211
2019-08-06 10:00:00,2.18648,1.17564,2.4825036153,1.5964800000000001,0.46564000000000005,1.663,0.59,0.71,0.9231467922000001,2.38648,1.26564,2.7013203068,1.5964800000000001,0.46564000000000005,1.663,0.79,0.8,1.1243220179
2019-08-06 10:30:00,2.126,1.393,2.5417169394,1.416,0.41300000000000003,1.475,0.71,0.98,1.210165278,2.386,0.873,2.5406938029,1.416,0.41300000000000003,1.475,0.97,0.46,1.0735455277
2019-08-06 11:00:00,2.0744,1.7317,2.7022065521,1.9944000000000002,0.5817,2.0775,0.08,1.15,1.1527792503,2.2644,1.0217,2.4842258855,1.9944000000000002,0.5817,2.0775,0.27,0.44,0.51623638
2019-08-06 11:30:00,2.17712,1.34916,2.5612661322,1.19712,0.34916,1.2469999999999999,0.98,1.0,1.4001428499,2.33712,0.6391600000000001,2.4229435404,1.19712,0.34916,1.2469999999999999,1.1400000000000001,0.29,1.1763077829
2019-08-06 12:00:00,2.20656,1.44108,2.6354541544,1.30656,0.38108000000000003,1.361,0.9,1.06,1.3905394637000001,2.3865600000000002,0.7310800000000001,2.4960261617,1.30656,0.38108000000000003,1.361,1.08,0.35000000000000003,1.1352973179
2019-08-06 12:30:00,2.17408,1.7024400000000002,2.7613268188,1.8940800000000002,0.55244,1.9729999999999999,0.28,1.15,1.1835962149,2.33408,0.9724400000000001,2.5285507707,1.8940800000000002,0.55244,1.9729999999999999,0.44,0.42,0.608276253
2019-08-06 13:00:00,1.9784800000000002,1.77914,2.6607747462,2.08848,0.60914,2.1755,-0.11,1.17,1.1751595636,2.32848,1.11914,2.5834653955,2.08848,0.60914,2.1755,0.24,0.51,0.5636488268000001
2019-08-06 13:30:00,1.91528,1.30904,2.3198886180000002,1.7452800000000002,0.50904,1.818,0.17,0.8,0.8178630692000001,2.35528,1.20904,2.6474745702,1.7452800000000002,0.50904,1.818,0.61,0.7000000000000001,0.9284934033000001
2019-08-06 14:00:00,1.8913600000000002,1.56248,2.4532807422,2.51136,0.73248,2.616,-0.62,0.8300000000000001,1.0360019305,2.2413600000000002,1.70248,2.8146283591,2.51136,0.73248,2.616,-0.27,0.97,1.0068763579
2019-08-06 14:30:00,2.0712,1.3641,2.4800480338,2.0712,0.6041000000000001,2.1575,0.0,0.76,0.76,2.3112,1.4541,2.7305772741,2.0712,0.6041000000000001,2.1575,0.24,0.85,0.8832326987
2019-08-06 15:00:00,2.03088,1.4648400000000001,2.5040426913,2.21088,0.6448400000000001,2.303,-0.18,0.8200000000000001,0.8395236745,2.16088,1.5248400000000002,2.6447191533,2.21088,0.6448400000000001,2.303,-0.05,0.88,0.8814193100000001
2019-08-06 15:30:00,1.8389600000000002,1.56928,2.4175222026,2.56896,0.7492800000000001,2.676,-0.73,0.8200000000000001,1.0978615578,2.19896,1.7292800000000002,2.7974692849,2.56896,0.7492800000000001,2.676,-0.37,0.98,1.0475208828
2019-08-06 16:00:00,1.88728,1.31254,2.2988229706,1.99728,0.5825400000000001,2.0805,-0.11,0.73,0.738241153,2.34728,1.45254,2.7603615433,1.99728,0.5825400000000001,2.0805,0.35000000000000003,0.87,0.9377632964
2019-08-06 16:30:00,1.9544000000000001,0.8467,2.12992494,0.9144,0.2667,0.9525,1.04,0.58,1.1907980517,2.4044,0.9967,2.6027966209,0.9144,0.2667,0.9525,1.49,0.73,1.6592166827
2019-08-06 17:00:00,2.12984,1.20662,2.4478868949,1.8398400000000001,0.5366200000000001,1.9165,0.29,0.67,0.7300684899000001,2.39984,1.29662,2.7277198262,1.8398400000000001,0.5366200000000001,1.9165,0.56,0.76,0.9440338977
2019-08-06 17:30:00,2.1804,0.7322000000000001,2.3000567384,0.5904,0.17220000000000002,0.615,1.5899999999999999,0.56,1.6857342614,2.2204,0.6822,2.3228372737000003,0.5904,0.17220000000000002,0.615,1.63,0.51,1.7079227149
2019-08-06 18:00:00,2.07616,1.16638,2.3813615117999998,1.01616,0.29638000000000003,1.0585,1.06,0.87,1.3713132392,2.18616,0.47638,2.2374613851,1.01616,0.29638000000000003,1.0585,1.17,0.18,1.1837651794
2019-08-06 18:30:00,2.1084,1.0062,2.3361911309,0.6384000000000001,0.1862,0.665,1.47,0.8200000000000001,1.6832409216,2.1884,0.3262,2.2125779082,0.6384000000000001,0.1862,0.665,1.55,0.14,1.5563097378
2019-08-06 19:00:00,2.1096,0.9328000000000001,2.3066269746,0.48960000000000004,0.1428,0.51,1.62,0.79,1.8023595646000001,2.0996,0.2528,2.1147642895,0.48960000000000004,0.1428,0.51,1.6099999999999999,0.11,1.6137533888000002
2019-08-06 19:30:00,2.05656,0.82608,2.2162687563,0.22656,0.06608,0.23600000000000002,1.83,0.76,1.9815398053000002,2.02656,-0.06392,2.027567804,0.22656,0.06608,0.23600000000000002,1.8,-0.13,1.8046883387000001
2019-08-06 20:00:00,1.96632,0.69976,2.0871220376,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.83,0.66,1.9453791404,1.92632,0.20976000000000003,1.9377068922,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.79,0.17,1.7980545042
2019-08-06 20:30:00,1.8664,0.31520000000000004,1.8928285712,0.0864,0.0252,0.09,1.78,0.29,1.8034688797,1.8864,0.31520000000000004,1.9125522215,0.0864,0.0252,0.09,1.8,0.29,1.8232114524
2019-08-06 21:00:00,1.84944,0.29442,1.8727283439,0.049440000000000005,0.01442,0.051500000000000004,1.8,0.28,1.8216476059,1.86944,0.28442,1.890952313,0.049440000000000005,0.01442,0.051500000000000004,1.82,0.27,1.8399184765
2019-08-06 21:30:00,1.8808,0.28190000000000004,1.9018086786000001,0.0408,0.0119,0.0425,1.8399999999999999,0.27,1.8597042776000001,1.9008,0.27190000000000003,1.9201484969,0.0408,0.0119,0.0425,1.8599999999999999,0.26,1.8780841302
2019-08-06 22:00:00,1.80464,0.23302000000000003,1.8196218975,0.044640000000000006,0.01302,0.0465,1.76,0.22,1.7736967046,1.82464,0.22302000000000002,1.8382189886,0.044640000000000006,0.01302,0.0465,1.78,0.21,1.7923448329
2019-08-06 22:30:00,1.6875200000000001,0.21386000000000002,1.7010172986,0.04752000000000001,0.01386,0.0495,1.6400000000000001,0.2,1.6521501142,1.7075200000000001,0.20386,1.7196463154,0.04752000000000001,0.01386,0.0495,1.6600000000000001,0.19,1.670838113
2019-08-06 23:00:00,1.59464,0.23302000000000003,1.6115753318000001,0.044640000000000006,0.01302,0.0465,1.55,0.22,1.5655350523,1.61464,0.21302000000000001,1.6286312812000001,0.044640000000000006,0.01302,0.0465,1.57,0.2,1.5826875876000002
2019-08-06 23:30:00,1.51848,0.23414000000000001,1.5364254131,0.04848,0.014140000000000002,0.0505,1.47,0.22,1.4863714206,1.53848,0.21414000000000002,1.5533115109,0.04848,0.014140000000000002,0.0505,1.49,0.2,1.5033628970000001
2019-08-07 00:00:00,1.46848,0.31414000000000003,1.5017048478000001,0.04848,0.014140000000000002,0.0505,1.42,0.30000000000000004,1.4513442045,1.45848,0.10414000000000001,1.4621932328,0.04848,0.014140000000000002,0.0505,1.4100000000000001,0.09,1.4128694206999999
2019-08-07 00:30:00,1.41704,0.21372000000000002,1.4330661534,0.047040000000000005,0.013720000000000001,0.049,1.37,0.2,1.384521578,1.42704,0.19372,1.4401286748,0.047040000000000005,0.013720000000000001,0.049,1.38,0.18,1.3916896206
2019-08-07 01:00:00,1.37752,0.21386000000000002,1.3940220407,0.04752000000000001,0.01386,0.0495,1.33,0.2,1.3449535308,1.39752,0.19386,1.4109017861,0.04752000000000001,0.01386,0.0495,1.35,0.18,1.3619471355
2019-08-07 01:30:00,1.43944,0.21442000000000003,1.4553224557,0.049440000000000005,0.01442,0.051500000000000004,1.3900000000000001,0.2,1.4043147795,1.44944,0.21442000000000003,1.4652140629,0.049440000000000005,0.01442,0.051500000000000004,1.4,0.2,1.4142135624
2019-08-07 02:00:00,1.48656,0.21358000000000002,1.5018245736,0.046560000000000004,0.013580000000000002,0.0485,1.44,0.2,1.4538225476,1.4965600000000001,0.21358000000000002,1.5117236024,0.046560000000000004,0.013580000000000002,0.0485,1.45,0.2,1.4637281168
2019-08-07 02:30:00,1.4856,0.21330000000000002,1.5008345179,0.0456,0.013300000000000001,0.0475,1.44,0.2,1.4538225476,1.4956,0.21330000000000002,1.5107336794,0.0456,0.013300000000000001,0.0475,1.45,0.2,1.4637281168
2019-08-07 03:00:00,1.44368,0.20274,1.4578461682000001,0.043680000000000004,0.012740000000000001,0.0455,1.4,0.19,1.4128340313,1.45368,0.18274,1.4651209676999999,0.043680000000000004,0.012740000000000001,0.0455,1.4100000000000001,0.17,1.4202112519
2019-08-07 03:30:00,1.42416,0.20288,1.4385381469,0.044160000000000005,0.01288,0.046,1.38,0.19,1.3930183057,1.43416,0.18288000000000001,1.4457731496,0.044160000000000005,0.01288,0.046,1.3900000000000001,0.17,1.4003570973000001
2019-08-07 04:00:00,1.4251200000000002,0.20316,1.4395280477,0.04512,0.013160000000000002,0.047,1.38,0.19,1.3930183057,1.43512,0.18316000000000002,1.4467608647999999,0.04512,0.013160000000000002,0.047,1.3900000000000001,0.17,1.4003570973000001
2019-08-07 04:30:00,1.44512,0.20316,1.4593306,0.04512,0.013160000000000002,0.047,1.4,0.19,1.4128340313,1.46512,0.18316000000000002,1.4765243649,0.04512,0.013160000000000002,0.047,1.42,0.17,1.4301398533
