Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-07 05:00:00,1.4432,0.2126,1.4587751712,0.0432,0.0126,0.045,1.4,0.2,1.4142135624,1.4632,0.2026,1.4771597747,0.0432,0.0126,0.045,1.42,0.19,1.4326548782000001
2019-08-07 05:30:00,1.49464,0.23302000000000003,1.5126952932000002,0.044640000000000006,0.01302,0.0465,1.45,0.22,1.4665946952,1.5046400000000002,0.22302000000000002,1.5210783839,0.044640000000000006,0.01302,0.0465,1.46,0.21,1.4750254235
2019-08-07 06:00:00,1.4766400000000002,0.23652,1.4954622697,0.05664,0.01652,0.059000000000000004,1.42,0.22,1.4369411957,1.48664,0.22652000000000003,1.5037984572,0.05664,0.01652,0.059000000000000004,1.43,0.21,1.4453373309
2019-08-07 06:30:00,1.68184,0.39262,1.7270600019,0.11184000000000001,0.03262,0.1165,1.57,0.36,1.6107451691999999,1.70184,0.37262,1.7421552887,0.11184000000000001,0.03262,0.1165,1.5899999999999999,0.34,1.6259458786
2019-08-07 07:00:00,1.7905600000000002,0.42558,1.8404411020000002,0.19056,0.055580000000000004,0.1985,1.6,0.37,1.6422241016,1.84056,0.43558,1.8913992307,0.19056,0.055580000000000004,0.1985,1.65,0.38,1.6931922513000002
2019-08-07 07:30:00,2.02936,0.55898,2.1049372081,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.69,0.46,1.7514850842,2.09936,0.56898,2.1750978484,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.76,0.47000000000000003,1.8216750534
2019-08-07 08:00:00,2.26344,0.9089200000000001,2.4391179143,0.6134400000000001,0.17892000000000002,0.639,1.65,0.73,1.8042727067,2.34344,0.58892,2.4163066444,0.6134400000000001,0.17892000000000002,0.639,1.73,0.41000000000000003,1.7779201331999999
2019-08-07 08:30:00,2.31536,1.25698,2.6345570121,0.9153600000000001,0.26698,0.9535,1.4,0.99,1.7146719803,2.37536,0.51698,2.4309675954,0.9153600000000001,0.26698,0.9535,1.46,0.25,1.4812494726
2019-08-07 09:00:00,2.1836,0.9848,2.3953997579,0.8736,0.2548,0.91,1.31,0.73,1.4996666296,2.2936,0.6548,2.3852387721,0.8736,0.2548,0.91,1.42,0.4,1.4752626885
2019-08-07 09:30:00,2.11104,0.9882200000000001,2.3308943884,1.33104,0.38822,1.3865,0.78,0.6000000000000001,0.9840731680000001,2.30104,1.07822,2.5411303489,1.33104,0.38822,1.3865,0.97,0.6900000000000001,1.1903780912
2019-08-07 10:00:00,2.06368,0.89024,2.2475102669,1.06368,0.31024,1.108,1.0,0.58,1.1560276812999999,2.3736800000000002,1.00024,2.5758176954,1.06368,0.31024,1.108,1.31,0.6900000000000001,1.4806079832
2019-08-07 10:30:00,1.9318400000000002,1.15762,2.2521300695,1.67184,0.48762000000000005,1.7415,0.26,0.67,0.7186793444,2.32184,1.29762,2.6598418468,1.67184,0.48762000000000005,1.7415,0.65,0.81,1.0385566908
2019-08-07 11:00:00,1.86528,1.23404,2.2365429126,1.86528,0.5440400000000001,1.943,0.0,0.6900000000000001,0.6900000000000001,2.29528,1.37404,2.675125455,1.86528,0.5440400000000001,1.943,0.43,0.8300000000000001,0.9347726996
2019-08-07 11:30:00,1.8407200000000001,1.02646,2.1075744945,1.53072,0.44646,1.5945,0.31,0.58,0.6576473219,2.25072,1.18646,2.5442931926,1.53072,0.44646,1.5945,0.72,0.74,1.0324727599
2019-08-07 12:00:00,1.95472,1.05596,2.2217069564,1.49472,0.43596,1.557,0.46,0.62,0.7720103626,2.22472,1.17596,2.5163984184,1.49472,0.43596,1.557,0.73,0.74,1.0394710193
2019-08-07 12:30:00,1.91648,0.86814,2.1039397924,1.05648,0.30814,1.1005,0.86,0.56,1.0262553289,2.20648,0.9681400000000001,2.4095329527000002,1.05648,0.30814,1.1005,1.15,0.66,1.3259336333
2019-08-07 13:00:00,1.98888,1.05884,2.2531723858,1.53888,0.44884,1.603,0.45,0.61,0.7580237463,2.21888,1.14884,2.4986519966,1.53888,0.44884,1.603,0.68,0.7000000000000001,0.9759098319
2019-08-07 13:30:00,2.01672,0.82196,2.1777919552,0.96672,0.28196000000000004,1.007,1.05,0.54,1.1807201192,2.13672,0.8619600000000001,2.3040285154,0.96672,0.28196000000000004,1.007,1.17,0.58,1.3058713566
2019-08-07 14:00:00,1.97376,0.9931800000000001,2.2095553965,1.31376,0.38318,1.3685,0.66,0.61,0.8987213139,2.16376,1.04318,2.4020994671,1.31376,0.38318,1.3685,0.85,0.66,1.0761505471
2019-08-07 14:30:00,1.7990400000000002,1.3872200000000001,2.2717667684,2.21904,0.64722,2.3115,-0.42,0.74,0.8508818954,2.02904,1.47722,2.5098171746,2.21904,0.64722,2.3115,-0.19,0.8300000000000001,0.8514693183
2019-08-07 15:00:00,2.05,1.1075,2.3300335298,1.5,0.4375,1.5625,0.55,0.67,0.8668333173,2.4,1.2075,2.6866440497,1.5,0.4375,1.5625,0.9,0.77,1.1844407963
2019-08-07 15:30:00,2.21944,0.9844200000000001,2.4279614186,1.00944,0.29442,1.0515,1.21,0.6900000000000001,1.3929106217,2.35944,1.03442,2.5762340441,1.00944,0.29442,1.0515,1.35,0.74,1.53951291
2019-08-07 16:00:00,2.27224,0.8473200000000001,2.4250826378,0.64224,0.18732000000000001,0.669,1.63,0.66,1.7585505395,2.37224,0.8773200000000001,2.5292712389,0.64224,0.18732000000000001,0.669,1.73,0.6900000000000001,1.8625251676
2019-08-07 16:30:00,2.3532,0.7951,2.4838949756,0.4632,0.1351,0.48250000000000004,1.8900000000000001,0.66,2.0019240745,2.4132,0.7651,2.5315829534,0.4632,0.1351,0.48250000000000004,1.9500000000000002,0.63,2.049243763
2019-08-07 17:00:00,2.13224,0.8773200000000001,2.3056751289,1.1222400000000001,0.32732,1.169,1.01,0.55,1.1500434774000001,2.29224,0.92732,2.4727083532,1.1222400000000001,0.32732,1.169,1.17,0.6000000000000001,1.31487642
2019-08-07 17:30:00,2.01368,0.7827400000000001,2.1604603792,1.00368,0.29274,1.0455,1.01,0.49,1.1225862996,2.21368,0.85274,2.3722446438,1.00368,0.29274,1.0455,1.21,0.56,1.3333041663
2019-08-07 18:00:00,2.04968,0.7307400000000001,2.1760443585,0.8596800000000001,0.25074,0.8955000000000001,1.19,0.48,1.2831601615000001,2.16968,0.7607400000000001,2.2991817349,0.8596800000000001,0.25074,0.8955000000000001,1.31,0.51,1.4057738083
2019-08-07 18:30:00,2.05328,0.57554,2.1324176537,0.5332800000000001,0.15554,0.5555,1.52,0.42,1.5769590990000002,2.15328,0.6055400000000001,2.2368042941,0.5332800000000001,0.15554,0.5555,1.62,0.45,1.6813387523
2019-08-07 19:00:00,2.01344,0.5339200000000001,2.0830293324999998,0.49344000000000005,0.14392000000000002,0.514,1.52,0.39,1.5692354826,2.11344,0.5539200000000001,2.1848240204,0.49344000000000005,0.14392000000000002,0.514,1.62,0.41000000000000003,1.6710774967000002
2019-08-07 19:30:00,1.9913600000000002,0.41748,2.0346508791,0.23136,0.06748000000000001,0.241,1.76,0.35000000000000003,1.7944637082,2.04136,0.42748,2.0856389429,0.23136,0.06748000000000001,0.241,1.81,0.36,1.8454538737
2019-08-07 20:00:00,1.9193600000000002,0.34648,1.9503823215,0.15936,0.04648,0.166,1.76,0.30000000000000004,1.7853851125,1.94936,0.34648,1.9799123213,0.15936,0.04648,0.166,1.79,0.30000000000000004,1.8149655644
2019-08-07 20:30:00,1.85696,0.29828000000000005,1.8807635152,0.09696,0.028280000000000003,0.101,1.76,0.27,1.7805897899,1.87696,0.29828000000000005,1.900513036,0.09696,0.028280000000000003,0.101,1.78,0.27,1.8003610749
2019-08-07 21:00:00,1.8185600000000002,0.28708,1.8410799548,0.05856000000000001,0.01708,0.061,1.76,0.27,1.7805897899,1.8385600000000002,0.28708,1.8608379295000002,0.05856000000000001,0.01708,0.061,1.78,0.27,1.8003610749
2019-08-07 21:30:00,1.86992,0.30456,1.8945600017,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.82,0.29,1.8429595763000002,1.88992,0.28456000000000004,1.9112226453,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8399999999999999,0.27,1.8597042776000001
2019-08-07 22:00:00,1.8323200000000002,0.27526,1.852880096,0.052320000000000005,0.015260000000000001,0.0545,1.78,0.26,1.7988885457000001,1.8523200000000002,0.26526,1.8712167833,0.052320000000000005,0.015260000000000001,0.0545,1.8,0.25,1.8172781845000001
2019-08-07 22:30:00,1.72944,0.43442000000000003,1.7831666916,0.049440000000000005,0.01442,0.051500000000000004,1.6800000000000002,0.42,1.7317043628,1.70944,0.00442,1.7094457143000001,0.049440000000000005,0.01442,0.051500000000000004,1.6600000000000001,-0.01,1.6600301202
2019-08-07 23:00:00,1.61704,0.24372000000000002,1.6353035804,0.047040000000000005,0.013720000000000001,0.049,1.57,0.23,1.5867577005,1.62704,0.21372000000000002,1.6410165752,0.047040000000000005,0.013720000000000001,0.049,1.58,0.2,1.5926079241000002
2019-08-07 23:30:00,1.51944,0.25442000000000004,1.5405932137,0.049440000000000005,0.01442,0.051500000000000004,1.47,0.24,1.4894629905,1.5294400000000001,0.18442000000000003,1.5405185653,0.049440000000000005,0.01442,0.051500000000000004,1.48,0.17,1.4897315194
2019-08-08 00:00:00,1.4604,0.23470000000000002,1.4791390232000001,0.0504,0.014700000000000001,0.052500000000000005,1.4100000000000001,0.22,1.4270599146,1.4704000000000002,0.2147,1.4859920087,0.0504,0.014700000000000001,0.052500000000000005,1.42,0.2,1.4340153415999999
2019-08-08 00:30:00,1.3984800000000002,0.23414000000000001,1.417944939,0.04848,0.014140000000000002,0.0505,1.35,0.22,1.3678084661,1.40848,0.21414000000000002,1.4246655221,0.04848,0.014140000000000002,0.0505,1.3599999999999999,0.2,1.3746272222
2019-08-08 01:00:00,1.3679999999999999,0.184,1.3803188038,0.048,0.014,0.05,1.32,0.17,1.3309019498,1.3780000000000001,0.164,1.3877247566,0.048,0.014,0.05,1.33,0.15,1.3384319183
2019-08-08 01:30:00,1.4175200000000001,0.19386,1.430714734,0.04752000000000001,0.01386,0.0495,1.37,0.18,1.3817742218,1.42752,0.18386000000000002,1.4393115888999999,0.04752000000000001,0.01386,0.0495,1.38,0.17,1.3904315877
2019-08-08 02:00:00,1.4770400000000001,0.19372,1.4896894307,0.047040000000000005,0.013720000000000001,0.049,1.43,0.18,1.4412841496,1.48704,0.18372000000000002,1.4983460882,0.047040000000000005,0.013720000000000001,0.049,1.44,0.17,1.45
2019-08-08 02:30:00,1.45512,0.17316,1.4653868431000001,0.04512,0.013160000000000002,0.047,1.4100000000000001,0.16,1.4190489773000001,1.46512,0.16316,1.4741769907,0.04512,0.013160000000000002,0.047,1.42,0.15,1.4279005568
2019-08-08 03:00:00,1.3856,0.15330000000000002,1.394054608,0.0456,0.013300000000000001,0.0475,1.34,0.14,1.3472935834,1.4056,0.15330000000000002,1.4139350233,0.0456,0.013300000000000001,0.0475,1.3599999999999999,0.14,1.3671868929
2019-08-08 03:30:00,1.38752,0.15386000000000002,1.3960245879,0.04752000000000001,0.01386,0.0495,1.34,0.14,1.3472935834,1.39752,0.15386000000000002,1.4059640998,0.04752000000000001,0.01386,0.0495,1.35,0.14,1.3572398462
2019-08-08 04:00:00,1.38608,0.15344000000000002,1.3945470949,0.04608,0.01344,0.048,1.34,0.14,1.3472935834,1.39608,0.15344000000000002,1.4044868101999999,0.04608,0.01344,0.048,1.35,0.14,1.3572398462
2019-08-08 04:30:00,1.37368,0.15274000000000001,1.3821455242,0.043680000000000004,0.012740000000000001,0.0455,1.33,0.14,1.3373481221999999,1.39368,0.15274000000000001,1.402024768,0.043680000000000004,0.012740000000000001,0.0455,1.35,0.14,1.3572398462
2019-08-08 05:00:00,1.3756,0.15330000000000002,1.3841156924,0.0456,0.013300000000000001,0.0475,1.33,0.14,1.3373481221999999,1.3956,0.15330000000000002,1.403994391,0.0456,0.013300000000000001,0.0475,1.35,0.14,1.3572398462
2019-08-08 05:30:00,1.42368,0.15274000000000001,1.4318499398,0.043680000000000004,0.012740000000000001,0.0455,1.38,0.14,1.3870832708,1.43368,0.15274000000000001,1.4417932758,0.043680000000000004,0.012740000000000001,0.0455,1.3900000000000001,0.14,1.3970325694
2019-08-08 06:00:00,1.44432,0.18876,1.4566024166,0.06432,0.018760000000000002,0.067,1.38,0.17,1.3904315877,1.45432,0.17876,1.4652650955,0.06432,0.018760000000000002,0.067,1.3900000000000001,0.16,1.3991783303
2019-08-08 06:30:00,1.62104,0.26822,1.6430802324,0.13104000000000002,0.038220000000000004,0.1365,1.49,0.23,1.5076471736000001,1.65104,0.26822,1.6726849823,0.13104000000000002,0.038220000000000004,0.1365,1.52,0.23,1.5373028329
2019-08-08 07:00:00,1.77344,0.38392000000000004,1.8145203223,0.25344,0.07392,0.264,1.52,0.31,1.551289786,1.81344,0.30392,1.8387310842,0.25344,0.07392,0.264,1.56,0.23,1.5768639763999999
2019-08-08 07:30:00,1.9771200000000002,0.53166,2.0473558191,0.41712000000000005,0.12166,0.4345,1.56,0.41000000000000003,1.6129786111,2.07712,0.55166,2.1491291841,0.41712000000000005,0.12166,0.4345,1.6600000000000001,0.43,1.7147886167
2019-08-08 08:00:00,2.21352,1.08936,2.4670581671000003,0.68352,0.19936,0.712,1.53,0.89,1.7700282484,2.25352,0.35936,2.2819929886,0.68352,0.19936,0.712,1.57,0.16,1.5781318069
2019-08-08 08:30:00,2.2864,1.2302,2.5963468566,0.9264,0.2702,0.965,1.3599999999999999,0.96,1.6646921637,2.3764,0.4902,2.4264321544,0.9264,0.2702,0.965,1.45,0.22,1.4665946952
2019-08-08 09:00:00,2.25496,1.21228,2.5601694085,1.10496,0.32228,1.151,1.15,0.89,1.4541664279,2.39496,0.70228,2.4958025964,1.10496,0.32228,1.151,1.29,0.38,1.3448048186000001
2019-08-08 09:30:00,2.112,0.8085,2.2614632984,1.092,0.3185,1.1375,1.02,0.49,1.1315917992,2.322,0.8785000000000001,2.482628899,1.092,0.3185,1.1375,1.23,0.56,1.3514806695
2019-08-08 10:00:00,2.07856,0.9495800000000001,2.2851944884,1.43856,0.41958,1.4985,0.64,0.53,0.8309632964,2.29856,1.05958,2.5310250591,1.43856,0.41958,1.4985,0.86,0.64,1.0720074627
2019-08-08 10:30:00,1.96608,1.48844,2.4659530004,1.8460800000000002,0.53844,1.923,0.12,0.9500000000000001,0.9575489544,2.23608,0.8384400000000001,2.3881028872,1.8460800000000002,0.53844,1.923,0.39,0.30000000000000004,0.49203658400000005
2019-08-08 11:00:00,1.9882400000000002,1.39282,2.4275596491,1.51824,0.44282000000000005,1.5815000000000001,0.47000000000000003,0.9500000000000001,1.0599056562,2.22824,0.71282,2.3394798247,1.51824,0.44282000000000005,1.5815000000000001,0.71,0.27,0.7596051606
2019-08-08 11:30:00,1.9833600000000002,1.5434800000000002,2.5131747651,1.8633600000000001,0.5434800000000001,1.941,0.12,1.0,1.007174265,2.16336,0.8334800000000001,2.3183648117,1.8633600000000001,0.5434800000000001,1.941,0.30000000000000004,0.29,0.4172529209
2019-08-08 12:00:00,2.1084,1.6787,2.6950666504000003,2.0184,0.5887,2.1025,0.09,1.09,1.093709285,2.2784,0.9687,2.4757799276,2.0184,0.5887,2.1025,0.26,0.38,0.46043457730000004
2019-08-08 12:30:00,2.01112,1.48866,2.5021415328,1.64112,0.47866000000000003,1.7095,0.37,1.01,1.0756393448,2.20112,0.80866,2.3449648718000002,1.64112,0.47866000000000003,1.7095,0.56,0.33,0.65
2019-08-08 13:00:00,1.9802400000000002,1.45632,2.4580924311,1.53024,0.44632000000000005,1.5939999999999999,0.45,1.01,1.10571244,2.20024,0.7663200000000001,2.3298717561,1.53024,0.44632000000000005,1.5939999999999999,0.67,0.32,0.7424957912
2019-08-08 13:30:00,1.8172000000000001,1.5571000000000002,2.3930683755,1.8072,0.5271,1.8825,0.01,1.03,1.0300485425,2.2272,0.9371,2.4163146008,1.8072,0.5271,1.8825,0.42,0.41000000000000003,0.5869412236
2019-08-08 14:00:00,1.9260000000000002,1.3455,2.3494353045,1.3559999999999999,0.3955,1.4125,0.5700000000000001,0.9500000000000001,1.10788086,2.396,0.7555000000000001,2.5122890459000002,1.3559999999999999,0.3955,1.4125,1.04,0.36,1.1005453194
2019-08-08 14:30:00,1.9712800000000001,1.52454,2.4920206761,1.66128,0.48454,1.7305000000000001,0.31,1.04,1.0852188719,2.30128,0.8845400000000001,2.4654209884,1.66128,0.48454,1.7305000000000001,0.64,0.4,0.7547184906000001
2019-08-08 15:00:00,2.0952,1.5311,2.5950202793,1.6152000000000002,0.4711,1.6825,0.48,1.06,1.1636150566,2.2552,0.8311000000000001,2.403467131,1.6152000000000002,0.4711,1.6825,0.64,0.36,0.73430239
2019-08-08 15:30:00,1.94,1.35,2.3634931775,1.2,0.35000000000000003,1.25,0.74,1.0,1.2440257232,2.35,0.72,2.4578242411,1.2,0.35000000000000003,1.25,1.15,0.37,1.2080562901
2019-08-08 16:00:00,2.07104,1.40072,2.500244628,1.27104,0.37072000000000005,1.324,0.8,1.03,1.3041855696,2.26104,0.72072,2.3731285679000003,1.27104,0.37072000000000005,1.324,0.99,0.35000000000000003,1.050047618
2019-08-08 16:30:00,1.99504,1.20522,2.3308238565,0.87504,0.25522,0.9115000000000001,1.12,0.9500000000000001,1.4686388256,2.27504,0.55522,2.3418104641,0.87504,0.25522,0.9115000000000001,1.4,0.30000000000000004,1.4317821063
2019-08-08 17:00:00,1.95864,0.9750200000000001,2.1879064537,1.38864,0.40502000000000005,1.4465,0.5700000000000001,0.5700000000000001,0.8061017306,2.20864,1.07502,2.4563710326,1.38864,0.40502000000000005,1.4465,0.8200000000000001,0.67,1.0589145386
2019-08-08 17:30:00,1.9180000000000001,0.8765000000000001,2.1087854917,1.188,0.34650000000000003,1.2375,0.73,0.53,0.9021086409,2.148,0.9565,2.351339246,1.188,0.34650000000000003,1.2375,0.96,0.61,1.137409337
2019-08-08 18:00:00,1.95688,0.8828400000000001,2.1468082821,1.10688,0.32284,1.153,0.85,0.56,1.0178899744,2.11688,0.8128400000000001,2.267573549,1.10688,0.32284,1.153,1.01,0.49,1.1225862996
2019-08-08 18:30:00,1.9961600000000002,0.6188800000000001,2.0898964568,0.71616,0.20888,0.746,1.28,0.41000000000000003,1.3440610105,2.11616,0.65888,2.2163609814,0.71616,0.20888,0.746,1.4,0.45,1.470544117
2019-08-08 19:00:00,1.9690400000000001,0.47222000000000003,2.0248728972,0.41904,0.12222000000000001,0.4365,1.55,0.35000000000000003,1.5890248582000002,2.04904,0.49222000000000005,2.1073313574,0.41904,0.12222000000000001,0.4365,1.63,0.37,1.671466422
2019-08-08 19:30:00,1.95688,0.40784000000000004,1.9989279127000001,0.26688,0.07784,0.278,1.69,0.33,1.7219175358,2.00688,0.41784000000000004,2.0499164861,0.26688,0.07784,0.278,1.74,0.34,1.7729072170000002
2019-08-08 20:00:00,1.92392,0.36906000000000005,1.958998073,0.13392,0.039060000000000004,0.1395,1.79,0.33,1.8201648277,1.95392,0.35906000000000005,1.9866372215,0.13392,0.039060000000000004,0.1395,1.82,0.32,1.8479177471
2019-08-08 20:30:00,1.8644,0.2817,1.8855615211,0.07440000000000001,0.0217,0.0775,1.79,0.26,1.808784122,1.8844,0.2717,1.9038866169,0.07440000000000001,0.0217,0.0775,1.81,0.25,1.8271836251
2019-08-08 21:00:00,1.87416,0.29288000000000003,1.8969065343,0.044160000000000005,0.01288,0.046,1.83,0.28,1.8512968428,1.88416,0.27288,1.9038178484000001,0.044160000000000005,0.01288,0.046,1.8399999999999999,0.26,1.8582787735
2019-08-08 21:30:00,1.8727200000000002,0.26246,1.8910223293000001,0.04272,0.01246,0.044500000000000005,1.83,0.25,1.8469975636,1.88272,0.25246,1.8995711753000002,0.04272,0.01246,0.044500000000000005,1.8399999999999999,0.24,1.8555861608000002
2019-08-08 22:00:00,1.78272,0.25246,1.8005073313,0.04272,0.01246,0.044500000000000005,1.74,0.24,1.7564737402000001,1.79272,0.23246000000000003,1.8077285886,0.04272,0.01246,0.044500000000000005,1.75,0.22,1.763774362
2019-08-08 22:30:00,1.67416,0.23288000000000003,1.6902795035,0.044160000000000005,0.01288,0.046,1.63,0.22,1.6447796205,1.69416,0.22288000000000002,1.7087579115,0.044160000000000005,0.01288,0.046,1.65,0.21,1.6633099531000002
2019-08-08 23:00:00,1.62464,0.25302,1.6442245133000002,0.044640000000000006,0.01302,0.0465,1.58,0.24,1.5981239001,1.63464,0.24302,1.6526060178000002,0.044640000000000006,0.01302,0.0465,1.5899999999999999,0.23,1.6065490967
2019-08-08 23:30:00,1.53512,0.29316000000000003,1.5628615422,0.04512,0.013160000000000002,0.047,1.49,0.28,1.5160804728000001,1.52512,0.13316,1.5309221404,0.04512,0.013160000000000002,0.047,1.48,0.12,1.4848568955
2019-08-09 00:00:00,1.4541600000000001,0.21288,1.4696595524,0.044160000000000005,0.01288,0.046,1.4100000000000001,0.2,1.4241137595,1.47416,0.20288,1.4880551065,0.044160000000000005,0.01288,0.046,1.43,0.19,1.4425671561
2019-08-09 00:30:00,1.4051200000000001,0.21316000000000002,1.4211964678,0.04512,0.013160000000000002,0.047,1.3599999999999999,0.2,1.3746272222,1.41512,0.20316,1.4296288329,0.04512,0.013160000000000002,0.047,1.37,0.19,1.3831124322
2019-08-09 01:00:00,1.39512,0.21316000000000002,1.411310384,0.04512,0.013160000000000002,0.047,1.35,0.2,1.3647344064,1.4051200000000001,0.20316,1.4197310309,0.04512,0.013160000000000002,0.047,1.3599999999999999,0.19,1.3732079231
2019-08-09 01:30:00,1.44512,0.24316000000000002,1.4654346113,0.04512,0.013160000000000002,0.047,1.4,0.23,1.4187670704,1.45512,0.23316,1.473681716,0.04512,0.013160000000000002,0.047,1.4100000000000001,0.22,1.4270599146
2019-08-09 02:00:00,1.48464,0.24302,1.5043984346000001,0.044640000000000006,0.01302,0.0465,1.44,0.23,1.4582523787000001,1.49464,0.23302000000000003,1.5126952932000002,0.044640000000000006,0.01302,0.0465,1.45,0.22,1.4665946952
2019-08-09 02:30:00,1.46704,0.22372000000000003,1.4840003368999999,0.047040000000000005,0.013720000000000001,0.049,1.42,0.21,1.4354441821,1.4770400000000001,0.21372000000000002,1.4924219913,0.047040000000000005,0.013720000000000001,0.049,1.43,0.2,1.4439182802000001
2019-08-09 03:00:00,1.44944,0.23442000000000002,1.468274174,0.049440000000000005,0.01442,0.051500000000000004,1.4,0.22,1.417180299,1.45944,0.22442,1.4765938677000001,0.049440000000000005,0.01442,0.051500000000000004,1.4100000000000001,0.21,1.4255525245
2019-08-09 03:30:00,1.46848,0.41414,1.5257606136000001,0.04848,0.014140000000000002,0.0505,1.42,0.4,1.4752626885,1.44848,0.02414,1.4486811416,0.04848,0.014140000000000002,0.0505,1.4,0.01,1.4000357138
2019-08-09 04:00:00,1.49752,0.6538600000000001,1.6340437724,0.04752000000000001,0.01386,0.0495,1.45,0.64,1.5849605673,1.4175200000000001,-0.26614000000000004,1.4422875753,0.04752000000000001,0.01386,0.0495,1.37,-0.28,1.3983204211
2019-08-09 04:30:00,1.48944,0.6344200000000001,1.6189256468000002,0.049440000000000005,0.01442,0.051500000000000004,1.44,0.62,1.5678010078,1.40944,-0.28558,1.4380810304,0.049440000000000005,0.01442,0.051500000000000004,1.3599999999999999,-0.30000000000000004,1.3926952287
2019-08-09 05:00:00,1.4804,0.6547000000000001,1.6187082041,0.0504,0.014700000000000001,0.052500000000000005,1.43,0.64,1.5666843971,1.3904,-0.26530000000000004,1.4154844577,0.0504,0.014700000000000001,0.052500000000000005,1.34,-0.28,1.3689411967
2019-08-09 05:30:00,1.49896,0.33428,1.5357812995,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.45,0.32,1.4848905684,1.48896,0.15428,1.496931595,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.44,0.14,1.4467895493
2019-08-09 06:00:00,1.54472,0.28596000000000005,1.5709656266,0.054720000000000005,0.015960000000000002,0.057,1.49,0.27,1.5142654985,1.55472,0.27596000000000004,1.5790212791,0.054720000000000005,0.015960000000000002,0.057,1.5,0.26,1.5223665787
2019-08-09 06:30:00,1.7213600000000002,0.34498,1.7555886335,0.05136,0.014980000000000002,0.053500000000000006,1.67,0.33,1.7022925718000002,1.74136,0.34498,1.7752030447,0.05136,0.014980000000000002,0.053500000000000006,1.69,0.33,1.7219175358
2019-08-09 07:00:00,1.87576,0.48918000000000006,1.9384975239000002,0.06576,0.019180000000000003,0.0685,1.81,0.47000000000000003,1.8700267378,1.87576,0.38918,1.9157078718,0.06576,0.019180000000000003,0.0685,1.81,0.37,1.8474306482
2019-08-09 07:30:00,2.15528,0.49904000000000004,2.2123003413,0.06528,0.01904,0.068,2.09,0.48,2.1444113411,2.17528,0.49904000000000004,2.2317894166,0.06528,0.01904,0.068,2.11,0.48,2.1639085008
2019-08-09 08:00:00,2.32152,0.62836,2.405055384,0.13152,0.038360000000000005,0.137,2.19,0.59,2.2680828909,2.35152,0.5583600000000001,2.4169013633,0.13152,0.038360000000000005,0.137,2.22,0.52,2.2800877176
2019-08-09 08:30:00,2.46472,0.68096,2.5570590920000003,0.17472000000000001,0.050960000000000005,0.182,2.29,0.63,2.3750789461,2.51472,0.68096,2.6052875465,0.17472000000000001,0.050960000000000005,0.182,2.34,0.63,2.4233241632
2019-08-09 09:00:00,2.4508,0.7469,2.5620851371,0.40080000000000005,0.1169,0.41750000000000004,2.05,0.63,2.1446211787,2.5808,0.7869,2.6980993773,0.40080000000000005,0.1169,0.41750000000000004,2.18,0.67,2.2806358762
2019-08-09 09:30:00,2.38928,0.8485400000000001,2.5354839873,0.7492800000000001,0.21854,0.7805000000000001,1.6400000000000001,0.63,1.7568437608,2.53928,0.8985400000000001,2.693569574,0.7492800000000001,0.21854,0.7805000000000001,1.79,0.68,1.9148106956
2019-08-09 10:00:00,2.23168,1.45924,2.6664165091000003,1.71168,0.49924,1.783,0.52,0.96,1.0917875251,2.39168,1.11924,2.6406119367,1.71168,0.49924,1.783,0.68,0.62,0.9202173656
2019-08-09 10:30:00,1.93648,1.55314,2.4823776203,2.13648,0.62314,2.2255,-0.2,0.93,0.9512623192,2.39648,1.31314,2.7326640939,2.13648,0.62314,2.2255,0.26,0.6900000000000001,0.7373601562000001
2019-08-09 11:00:00,1.9615200000000002,1.54336,2.4959007993,2.41152,0.7033600000000001,2.512,-0.45,0.84,0.9529428105000001,2.22152,1.43336,2.6437987821,2.41152,0.7033600000000001,2.512,-0.19,0.73,0.7543208866000001
2019-08-09 11:30:00,1.92216,1.49438,2.4347218835,2.55216,0.74438,2.6585,-0.63,0.75,0.9794896630000001,2.26216,1.6343800000000002,2.7908002168,2.55216,0.74438,2.6585,-0.29,0.89,0.9360555539000001
2019-08-09 12:00:00,1.85376,1.24318,2.2320220989,2.03376,0.59318,2.1185,-0.18,0.65,0.6744627492,2.33376,1.41318,2.72828031,2.03376,0.59318,2.1185,0.30000000000000004,0.8200000000000001,0.8731551981000001
2019-08-09 12:30:00,2.0128,0.7479,2.14725831,0.9528000000000001,0.27790000000000004,0.9925,1.06,0.47000000000000003,1.1595257651,2.2928,0.8479,2.444558498,0.9528000000000001,0.27790000000000004,0.9925,1.34,0.5700000000000001,1.4561936684
2019-08-09 13:00:00,1.71256,1.23658,2.1123427397,2.18256,0.63658,2.2735,-0.47000000000000003,0.6000000000000001,0.7621679605,2.16256,1.40658,2.5797544554,2.18256,0.63658,2.2735,-0.02,0.77,0.7702596965
2019-08-09 13:30:00,1.97568,1.19624,2.3096107031,1.97568,0.5762400000000001,2.058,0.0,0.62,0.62,2.35568,1.31624,2.6984654899000002,1.97568,0.5762400000000001,2.058,0.38,0.74,0.8318653737
2019-08-09 14:00:00,2.09312,1.04966,2.3415673063,1.47312,0.42966000000000004,1.5345,0.62,0.62,0.8768124087,2.35312,1.1396600000000001,2.614574277,1.47312,0.42966000000000004,1.5345,0.88,0.71,1.130707743
2019-08-09 14:30:00,2.05824,1.29282,2.4305833559,1.99824,0.58282,2.0815,0.06,0.71,0.7125307011,2.33824,1.40282,2.7267691963000003,1.99824,0.58282,2.0815,0.34,0.8200000000000001,0.8876936408
2019-08-09 15:00:00,2.31384,0.7361200000000001,2.428112065,0.60384,0.17612000000000003,0.629,1.71,0.56,1.7993609977,2.36384,0.7461200000000001,2.4787970066,0.60384,0.17612000000000003,0.629,1.76,0.5700000000000001,1.85
2019-08-09 15:30:00,2.0824,1.3532,2.483453241,2.1024,0.6132000000000001,2.19,-0.02,0.74,0.7402702209,2.3124000000000002,1.4332,2.7205249493,2.1024,0.6132000000000001,2.19,0.21,0.8200000000000001,0.8464632302
2019-08-09 16:00:00,1.8888800000000001,1.21384,2.2452784237,1.8988800000000001,0.55384,1.978,-0.01,0.66,0.6600757532,2.3088800000000003,1.35384,2.6765293946,1.8988800000000001,0.55384,1.978,0.41000000000000003,0.8,0.8989438247
2019-08-09 16:30:00,2.1228,0.9929,2.343529443,1.3128,0.3829,1.3675,0.81,0.61,1.0140019724,2.4228,1.0729,2.6497309769,1.3128,0.3829,1.3675,1.11,0.6900000000000001,1.3069812546000001
2019-08-09 17:00:00,2.188,0.719,2.3031076831,0.648,0.189,0.675,1.54,0.53,1.6286497475,2.278,0.709,2.3857839382,0.648,0.189,0.675,1.63,0.52,1.7109354167
2019-08-09 17:30:00,2.06616,0.68888,2.1779744718,0.71616,0.20888,0.746,1.35,0.48,1.4327944724,2.23616,0.7288800000000001,2.3519518703,0.71616,0.20888,0.746,1.52,0.52,1.6064868502
2019-08-09 18:00:00,2.03864,0.68752,2.1514499297,0.8486400000000001,0.24752000000000002,0.884,1.19,0.44,1.2687395320000001,2.18864,0.7375200000000001,2.3095629024,0.8486400000000001,0.24752000000000002,0.884,1.34,0.49,1.4267795905
2019-08-09 18:30:00,2.08904,0.52222,2.153323443,0.41904,0.12222000000000001,0.4365,1.67,0.4,1.7172361514999999,2.15904,0.53222,2.2236708052,0.41904,0.12222000000000001,0.4365,1.74,0.41000000000000003,1.7876520914
2019-08-09 19:00:00,1.9788000000000001,0.47340000000000004,2.0346392801,0.38880000000000003,0.1134,0.405,1.5899999999999999,0.36,1.6302453802999999,2.0488,0.4834,2.1050551062,0.38880000000000003,0.1134,0.405,1.6600000000000001,0.37,1.7007351352
2019-08-09 19:30:00,1.98072,0.37396,2.0157127275,0.15072000000000002,0.043960000000000006,0.157,1.83,0.33,1.8595160661,2.01072,0.37396,2.0451995013,0.15072000000000002,0.043960000000000006,0.157,1.8599999999999999,0.33,1.889047379
2019-08-09 20:00:00,1.92592,0.33506,1.9548486003,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.8399999999999999,0.31,1.8659314028,1.94592,0.32506,1.9728833341,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.8599999999999999,0.30000000000000004,1.8840382162
2019-08-09 20:30:00,1.78448,0.26464000000000004,1.8039964523,0.08448000000000001,0.024640000000000002,0.088,1.7000000000000002,0.24,1.7168575946,1.80448,0.25464000000000003,1.8223582524,0.08448000000000001,0.024640000000000002,0.088,1.72,0.23,1.7353097706
2019-08-09 21:00:00,1.77712,0.33666,1.8087275776,0.057120000000000004,0.01666,0.059500000000000004,1.72,0.32,1.7495142182999999,1.77712,0.13666,1.7823668113000002,0.057120000000000004,0.01666,0.059500000000000004,1.72,0.12,1.724180965
2019-08-09 21:30:00,1.81136,0.27498,1.8321132743000001,0.05136,0.014980000000000002,0.053500000000000006,1.76,0.26,1.7791008965000001,1.82136,0.23498000000000002,1.8364552404,0.05136,0.014980000000000002,0.053500000000000006,1.77,0.22,1.7836199147
2019-08-09 22:00:00,1.71184,0.23512000000000002,1.7279113403,0.051840000000000004,0.015120000000000001,0.054,1.6600000000000001,0.22,1.6745148551,1.72184,0.20512000000000002,1.7340147635,0.051840000000000004,0.015120000000000001,0.054,1.67,0.19,1.6807736314000001
2019-08-09 22:30:00,1.6503999999999999,0.23470000000000002,1.6670045741,0.0504,0.014700000000000001,0.052500000000000005,1.6,0.22,1.6150541787,1.6604,0.2247,1.675535213,0.0504,0.014700000000000001,0.052500000000000005,1.6099999999999999,0.21,1.6236378907
2019-08-09 23:00:00,1.59232,0.23526000000000002,1.6096056194,0.052320000000000005,0.015260000000000001,0.0545,1.54,0.22,1.5556349186,1.61232,0.22526000000000002,1.6279796835,0.052320000000000005,0.015260000000000001,0.0545,1.56,0.21,1.5740711547
2019-08-09 23:30:00,1.53424,0.26582,1.5570975082,0.054240000000000003,0.01582,0.0565,1.48,0.25,1.5009663554000001,1.53424,0.16582000000000002,1.5431748605,0.054240000000000003,0.01582,0.0565,1.48,0.15,1.4875819305
2019-08-10 00:00:00,1.4504000000000001,0.20470000000000002,1.464773788,0.0504,0.014700000000000001,0.052500000000000005,1.4,0.19,1.4128340313,1.4604,0.1947,1.4733215026,0.0504,0.014700000000000001,0.052500000000000005,1.4100000000000001,0.18,1.4214429289
2019-08-10 00:30:00,1.39896,0.21428000000000003,1.4152755915,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.35,0.2,1.3647344064,1.41896,0.19428,1.4321983801,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.37,0.18,1.3817742218
2019-08-10 01:00:00,1.36896,0.21428000000000003,1.3856288825,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.32,0.2,1.3350655415000001,1.38896,0.20428000000000002,1.4039017772,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.34,0.19,1.3534031181000001
2019-08-10 01:30:00,1.4128,0.2354,1.4322768586999999,0.0528,0.0154,0.055,1.3599999999999999,0.22,1.3776792079,1.4228,0.22540000000000002,1.4405433002999999,0.0528,0.0154,0.055,1.37,0.21,1.386001443
2019-08-10 02:00:00,1.44848,0.22414,1.4657192944,0.04848,0.014140000000000002,0.0505,1.4,0.21,1.4156623891,1.45848,0.20414000000000002,1.4726972024,0.04848,0.014140000000000002,0.0505,1.4100000000000001,0.19,1.422743828
2019-08-10 02:30:00,1.4575200000000001,0.22386000000000003,1.4746110843,0.04752000000000001,0.01386,0.0495,1.4100000000000001,0.21,1.4255525245,1.4775200000000002,0.20386,1.491517432,0.04752000000000001,0.01386,0.0495,1.43,0.19,1.4425671561
2019-08-10 03:00:00,1.418,0.234,1.43717779,0.048,0.014,0.05,1.37,0.22,1.3875518008,1.428,0.224,1.4454618639,0.048,0.014,0.05,1.38,0.21,1.3958868148999999
2019-08-10 03:30:00,1.4203999999999999,0.2747,1.4467191331,0.0504,0.014700000000000001,0.052500000000000005,1.37,0.26,1.3944532979,1.4104,0.1447,1.4178033185,0.0504,0.014700000000000001,0.052500000000000005,1.3599999999999999,0.13,1.366199107
2019-08-10 04:00:00,1.37328,0.18554,1.3857572118,0.05328,0.015540000000000002,0.0555,1.32,0.17,1.3309019498,1.38328,0.14554,1.3909153281,0.05328,0.015540000000000002,0.0555,1.33,0.13,1.3363382805000001
2019-08-10 04:30:00,1.37184,0.16512000000000002,1.3817415097999999,0.051840000000000004,0.015120000000000001,0.054,1.32,0.15,1.3284953895,1.39184,0.14512,1.3993850078,0.051840000000000004,0.015120000000000001,0.054,1.34,0.13,1.3462912018
2019-08-10 05:00:00,1.3752,0.1661,1.3851946614,0.055200000000000006,0.0161,0.0575,1.32,0.15,1.3284953895,1.3952,0.1661,1.4050524012,0.055200000000000006,0.0161,0.0575,1.34,0.15,1.3483693856
2019-08-10 05:30:00,1.43136,0.19498000000000001,1.4445790563,0.05136,0.014980000000000002,0.053500000000000006,1.38,0.18,1.3916896206,1.45136,0.18498,1.4631006288,0.05136,0.014980000000000002,0.053500000000000006,1.4,0.17,1.4102836594000001
2019-08-10 06:00:00,1.44048,0.22764,1.4583561293,0.060480000000000006,0.017640000000000003,0.063,1.38,0.21,1.3958868148999999,1.46048,0.21764000000000003,1.4766072599,0.060480000000000006,0.017640000000000003,0.063,1.4,0.2,1.4142135624
2019-08-10 06:30:00,1.54848,0.36164,1.5901489867,0.10848000000000001,0.03164,0.113,1.44,0.33,1.4773286703,1.53848,0.13164,1.5441016158,0.10848000000000001,0.03164,0.113,1.43,0.1,1.4334922393
2019-08-10 07:00:00,1.64784,0.55062,1.7374000835,0.20784000000000002,0.06062000000000001,0.2165,1.44,0.49,1.5210851390000002,1.6378400000000002,0.11062000000000001,1.6415713966,0.20784000000000002,0.06062000000000001,0.2165,1.43,0.05,1.4308738589
2019-08-10 07:30:00,1.76432,0.8162600000000001,1.9439921425,0.36432000000000003,0.10626000000000001,0.3795,1.4,0.71,1.5697452023,1.75432,-0.02374,1.7544806212,0.36432000000000003,0.10626000000000001,0.3795,1.3900000000000001,-0.13,1.396065901
2019-08-10 08:00:00,1.90624,0.8343200000000001,2.080826951,0.42624,0.12432000000000001,0.444,1.48,0.71,1.6414932225999999,1.8962400000000001,0.54432,1.9728178831,0.42624,0.12432000000000001,0.444,1.47,0.42,1.5288230767000002
2019-08-10 08:30:00,1.90552,0.81786,2.0736203727,0.81552,0.23786000000000002,0.8495,1.09,0.58,1.2347064428,2.04552,0.6478600000000001,2.1456641513,0.81552,0.23786000000000002,0.8495,1.23,0.41000000000000003,1.2965338407
2019-08-10 09:00:00,1.8752,0.7686000000000001,2.0266033159,0.7152000000000001,0.2086,0.745,1.16,0.56,1.288099375,2.0252,0.6686000000000001,2.1327121231,0.7152000000000001,0.2086,0.745,1.31,0.46,1.3884163641
2019-08-10 09:30:00,1.83512,0.61316,1.9348464022,0.76512,0.22316000000000003,0.797,1.07,0.39,1.1388590782,2.06512,0.6831600000000001,2.1751846358,0.76512,0.22316000000000003,0.797,1.3,0.46,1.3789851341000001
2019-08-10 10:00:00,1.89128,0.60204,1.9847902156,0.7612800000000001,0.22204000000000002,0.793,1.13,0.38,1.1921828719,2.06128,0.6520400000000001,2.161950832,0.7612800000000001,0.22204000000000002,0.793,1.3,0.43,1.3692698784
2019-08-10 10:30:00,1.86528,0.5540400000000001,1.9458236816,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.2,0.36,1.2528367811,2.01528,0.60404,2.1038578374,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.35,0.41000000000000003,1.4108862463
2019-08-10 11:00:00,1.91424,0.5508200000000001,1.9919130127,0.65424,0.19082000000000002,0.6815,1.26,0.36,1.3104197801,2.00424,0.57082,2.0839418058,0.65424,0.19082000000000002,0.6815,1.35,0.38,1.4024621207
2019-08-10 11:30:00,1.90568,0.85374,2.0881782132,0.5956800000000001,0.17374,0.6205,1.31,0.68,1.4759742545,1.9956800000000001,0.53374,2.0658211563,0.5956800000000001,0.17374,0.6205,1.4,0.36,1.44554488
2019-08-10 12:00:00,1.97008,0.9554400000000001,2.1895389469,0.67008,0.19544,0.6980000000000001,1.3,0.76,1.5058552387000002,2.02008,0.33544,2.0477409992,0.67008,0.19544,0.6980000000000001,1.35,0.14,1.3572398462
2019-08-10 12:30:00,1.876,1.0905,2.1699230977,0.996,0.29050000000000004,1.0375,0.88,0.8,1.1892854998,1.976,0.4605,2.0289495435,0.996,0.29050000000000004,1.0375,0.98,0.17,0.9946356117
2019-08-10 13:00:00,1.87328,0.7605400000000001,2.0217811578,1.13328,0.33054,1.1805,0.74,0.43,0.8558621384,2.03328,0.8305400000000001,2.1963661466,1.13328,0.33054,1.1805,0.9,0.5,1.0295630141
2019-08-10 13:30:00,1.80176,0.62968,1.9086214921,0.82176,0.23968000000000003,0.856,0.98,0.39,1.0547511555,1.9117600000000001,0.66968,2.0256597937,0.82176,0.23968000000000003,0.856,1.09,0.43,1.1717508268
2019-08-10 14:00:00,1.84672,1.06446,2.1315369689,1.14672,0.33446000000000004,1.1945000000000001,0.7000000000000001,0.73,1.0113851887,1.8967200000000002,0.60446,1.9907080775,1.14672,0.33446000000000004,1.1945000000000001,0.75,0.27,0.7971198153
2019-08-10 14:30:00,1.7386400000000002,1.14252,2.0804376943,1.20864,0.35252000000000006,1.259,0.53,0.79,0.9513148795,1.7786400000000002,0.54252,1.8595397818000001,1.20864,0.35252000000000006,1.259,0.5700000000000001,0.19,0.6008327554
2019-08-10 15:00:00,1.75096,1.44528,2.2703953841,1.8009600000000001,0.5252800000000001,1.876,-0.05,0.92,0.9213576938,1.55096,0.69528,1.6996738511,1.8009600000000001,0.5252800000000001,1.876,-0.25,0.17,0.3023243292
2019-08-10 15:30:00,1.6792,1.1556,2.0384121271,1.2192,0.3556,1.27,0.46,0.8,0.9228217596,1.7092,0.5756,1.8035187827999999,1.2192,0.3556,1.27,0.49,0.22,0.5371219601
2019-08-10 16:00:00,1.78424,0.99582,2.0433232368,0.77424,0.22582000000000002,0.8065,1.01,0.77,1.2700393695,1.74424,0.08582000000000001,1.7463499792000001,0.77424,0.22582000000000002,0.8065,0.97,-0.14,0.9800510191
2019-08-10 16:30:00,1.87464,1.01552,2.1320309566,0.70464,0.20552,0.734,1.17,0.81,1.4230249471,1.90464,0.34552000000000005,1.9357266336,0.70464,0.20552,0.734,1.2,0.14,1.2081390648
2019-08-10 17:00:00,1.9396,0.6453,2.0441282372,0.42960000000000004,0.1253,0.4475,1.51,0.52,1.5970284907,1.9996,0.5253,2.0674477623,0.42960000000000004,0.1253,0.4475,1.57,0.4,1.6201543136
2019-08-10 17:30:00,1.9286400000000001,0.5025200000000001,1.9930325135,0.48864,0.14252,0.509,1.44,0.36,1.4843180252,1.95864,0.5125200000000001,2.0245857354,0.48864,0.14252,0.509,1.47,0.37,1.5158495967999999
2019-08-10 18:00:00,1.95632,0.7722600000000001,2.1032292909,0.55632,0.16226000000000002,0.5795,1.4,0.61,1.5271214752,1.96632,0.5522600000000001,2.0424018826,0.55632,0.16226000000000002,0.5795,1.4100000000000001,0.39,1.4629422408
2019-08-10 18:30:00,1.9331200000000002,0.6921600000000001,2.0532993937,0.45312,0.13216,0.47200000000000003,1.48,0.56,1.5824032356000002,1.94312,0.41216,1.9863512278000002,0.45312,0.13216,0.47200000000000003,1.49,0.28,1.5160804728000001
2019-08-10 19:00:00,1.85656,0.39858000000000005,1.8988630941,0.40656000000000003,0.11858,0.42350000000000004,1.45,0.28,1.476787053,1.92656,0.40858000000000005,1.9694088072,0.40656000000000003,0.11858,0.42350000000000004,1.52,0.29,1.5474172030000002
2019-08-10 19:30:00,1.8044,0.37170000000000003,1.8422866905,0.3144,0.0917,0.3275,1.49,0.28,1.5160804728000001,1.8644,0.38170000000000004,1.9030717932,0.3144,0.0917,0.3275,1.55,0.29,1.5768956846000002
2019-08-10 20:00:00,1.7804,0.3297,1.8106701108,0.1704,0.0497,0.17750000000000002,1.6099999999999999,0.28,1.6341664542,1.8104,0.3297,1.8401766899,0.1704,0.0497,0.17750000000000002,1.6400000000000001,0.28,1.6637307474
2019-08-10 20:30:00,1.7784,0.30870000000000003,1.804993698,0.0984,0.0287,0.10250000000000001,1.6800000000000002,0.28,1.7031735085,1.7884,0.23870000000000002,1.8042594741,0.0984,0.0287,0.10250000000000001,1.69,0.21,1.7029973576000002
2019-08-10 21:00:00,1.7596,0.4703,1.8213660395,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.69,0.45,1.7488853593,1.7196,-0.0497,1.7203180665,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.65,-0.07,1.651484181
2019-08-10 21:30:00,1.74336,0.23848000000000003,1.7595956354000002,0.06336,0.01848,0.066,1.6800000000000002,0.22,1.6943435306999999,1.75336,0.22848000000000002,1.7681839271,0.06336,0.01848,0.066,1.69,0.21,1.7029973576000002
2019-08-10 22:00:00,1.70856,0.23708,1.7249302014999999,0.05856000000000001,0.01708,0.061,1.65,0.22,1.6646020545,1.72856,0.22708000000000003,1.7434118848,0.05856000000000001,0.01708,0.061,1.67,0.21,1.6831518054
2019-08-10 22:30:00,1.64904,0.23722000000000001,1.666015081,0.05904,0.017220000000000003,0.061500000000000006,1.5899999999999999,0.22,1.6051479683,1.65904,0.19722,1.6707212365,0.05904,0.017220000000000003,0.061500000000000006,1.6,0.18,1.6100931649999999
2019-08-10 23:00:00,1.58088,0.20484000000000002,1.5940956684,0.05088,0.01484,0.053,1.53,0.19,1.5417522499,1.60088,0.19484,1.6126932132,0.05088,0.01484,0.053,1.55,0.18,1.560416611
2019-08-10 23:30:00,1.52568,0.18624000000000002,1.5370051399,0.05568000000000001,0.01624,0.058,1.47,0.17,1.4797972834,1.5356800000000002,0.18624000000000002,1.5469319313,0.05568000000000001,0.01624,0.058,1.48,0.17,1.4897315194
2019-08-11 00:00:00,1.50568,0.22624000000000002,1.5225822802,0.05568000000000001,0.01624,0.058,1.45,0.21,1.4651279808,1.5156800000000001,0.21624000000000002,1.5310276288,0.05568000000000001,0.01624,0.058,1.46,0.2,1.4736349616
2019-08-11 00:30:00,1.42472,0.22596000000000002,1.4425272961,0.054720000000000005,0.015960000000000002,0.057,1.37,0.21,1.386001443,1.44472,0.21596,1.4607719192,0.054720000000000005,0.015960000000000002,0.057,1.3900000000000001,0.2,1.4043147795
2019-08-11 01:00:00,1.4252,0.22610000000000002,1.443023302,0.055200000000000006,0.0161,0.0575,1.37,0.21,1.386001443,1.4452,0.21610000000000001,1.4612673438,0.055200000000000006,0.0161,0.0575,1.3900000000000001,0.2,1.4043147795
2019-08-11 01:30:00,1.46896,0.36428000000000005,1.5134541287999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.42,0.35000000000000003,1.4624978632,1.44896,0.024280000000000003,1.4491634138,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4,0.01,1.4000357138
2019-08-11 02:00:00,1.52568,0.5862400000000001,1.6344347035,0.05568000000000001,0.01624,0.058,1.47,0.5700000000000001,1.5766420012,1.45568,-0.23376000000000002,1.4743296782,0.05568000000000001,0.01624,0.058,1.4,-0.25,1.4221462652999999
2019-08-11 02:30:00,1.5228000000000002,0.5854,1.631445065,0.0528,0.0154,0.055,1.47,0.5700000000000001,1.5766420012,1.4428,-0.2446,1.4633868251,0.0528,0.0154,0.055,1.3900000000000001,-0.26,1.4141074923999999
2019-08-11 03:00:00,1.4761600000000001,0.56638,1.581086541,0.05616,0.016380000000000002,0.0585,1.42,0.55,1.5227934857,1.40616,-0.26362,1.4306576984000001,0.05616,0.016380000000000002,0.0585,1.35,-0.28,1.3787313009
2019-08-11 03:30:00,1.46048,0.55764,1.5633183297,0.060480000000000006,0.017640000000000003,0.063,1.4,0.54,1.5005332386,1.3904800000000002,-0.26236000000000004,1.4150149823,0.060480000000000006,0.017640000000000003,0.063,1.33,-0.28,1.3591541487
2019-08-11 04:00:00,1.45288,0.5583400000000001,1.5564716027,0.06288,0.018340000000000002,0.0655,1.3900000000000001,0.54,1.4912075644,1.37288,-0.26166,1.397592734,0.06288,0.018340000000000002,0.0655,1.31,-0.28,1.3395894894
2019-08-11 04:30:00,1.45096,0.55778,1.5544785138,0.06096000000000001,0.01778,0.0635,1.3900000000000001,0.54,1.4912075644,1.37096,-0.27222,1.3977249551,0.06096000000000001,0.01778,0.0635,1.31,-0.29,1.34171532
2019-08-11 05:00:00,1.44568,0.5562400000000001,1.5489976114,0.05568000000000001,0.01624,0.058,1.3900000000000001,0.54,1.4912075644,1.36568,-0.26376,1.3909173951,0.05568000000000001,0.01624,0.058,1.31,-0.28,1.3395894894
2019-08-11 05:30:00,1.4961600000000002,0.59638,1.6106408197,0.05616,0.016380000000000002,0.0585,1.44,0.58,1.5524174696,1.41616,-0.22362,1.4337067517,0.05616,0.016380000000000002,0.0585,1.3599999999999999,-0.24,1.3810141201000001
2019-08-11 06:00:00,1.46432,0.5987600000000001,1.5820071428,0.06432,0.018760000000000002,0.067,1.4,0.58,1.5153877392,1.38432,-0.22124000000000002,1.401887656,0.06432,0.018760000000000002,0.067,1.32,-0.24,1.3416407865
2019-08-11 06:30:00,1.44656,0.58108,1.5589066040000001,0.10656,0.031080000000000003,0.111,1.34,0.55,1.448481964,1.37656,-0.23892000000000002,1.3971400073,0.10656,0.031080000000000003,0.111,1.27,-0.27,1.2983836105
2019-08-11 07:00:00,1.46848,0.59914,1.5860019704,0.16848000000000002,0.04914,0.17550000000000002,1.3,0.55,1.4115594213,1.41848,-0.22086000000000003,1.4355711929,0.16848000000000002,0.04914,0.17550000000000002,1.25,-0.27,1.2788275881
2019-08-11 07:30:00,1.5667200000000001,0.65946,1.6998526554,0.30672000000000005,0.08946000000000001,0.3195,1.26,0.5700000000000001,1.3829316686,1.5567199999999999,-0.08054,1.5588020561,0.30672000000000005,0.08946000000000001,0.3195,1.25,-0.17,1.2615070353
2019-08-11 08:00:00,1.6876,0.6018,1.7916911006,0.4176,0.1218,0.435,1.27,0.48,1.3576818479,1.7276,0.18180000000000002,1.7371393151,0.4176,0.1218,0.435,1.31,0.06,1.3113733259
2019-08-11 08:30:00,1.842,0.981,2.0869415421,0.792,0.231,0.8250000000000001,1.05,0.75,1.2903487901,1.9220000000000002,0.101,1.9246519166,0.792,0.231,0.8250000000000001,1.13,-0.13,1.1374532957
2019-08-11 09:00:00,1.73656,1.07858,2.0442542528,1.12656,0.32858000000000004,1.1735,0.61,0.75,0.9667471231,1.8465600000000002,0.46858000000000005,1.9050855755,1.12656,0.32858000000000004,1.1735,0.72,0.14,0.7334848328
2019-08-11 09:30:00,1.8518400000000002,1.04512,2.1264024078,1.01184,0.29512000000000005,1.054,0.84,0.75,1.1260994627,1.88184,0.43512000000000006,1.9314893735,1.01184,0.29512000000000005,1.054,0.87,0.14,0.8811923740000001
2019-08-11 10:00:00,1.8719999999999999,0.5435,1.9493014775000002,0.492,0.14350000000000002,0.5125000000000001,1.38,0.4,1.4368020045,2.052,0.5435,2.1227567571,0.492,0.14350000000000002,0.5125000000000001,1.56,0.4,1.6104657710999999
2019-08-11 10:30:00,1.8068,0.45740000000000003,1.8637974675,0.4368,0.1274,0.455,1.37,0.33,1.4091841611,2.0168,0.5274,2.0846181905,0.4368,0.1274,0.455,1.58,0.4,1.6298466186
2019-08-11 11:00:00,2.0308,0.7694000000000001,2.1716641085,1.0608,0.3094,1.105,0.97,0.46,1.0735455277,2.0308,0.7694000000000001,2.1716641085,1.0608,0.3094,1.105,0.97,0.46,1.0735455277
2019-08-11 11:30:00,1.95112,1.04616,2.2138924996,0.9811200000000001,0.28616,1.022,0.97,0.76,1.2322743201,1.97112,0.37616000000000005,2.0066914063,0.9811200000000001,0.28616,1.022,0.99,0.09,0.9940824915
2019-08-11 12:00:00,1.7256,0.8208000000000001,1.9108657724,1.3056,0.3808,1.3599999999999999,0.42,0.44,0.608276253,1.9556,0.8008000000000001,2.1132089343000002,1.3056,0.3808,1.3599999999999999,0.65,0.42,0.7738862966000001
2019-08-11 12:30:00,1.6533600000000002,0.8909800000000001,1.8781492619,1.68336,0.49098,1.7535,-0.03,0.4,0.40112342240000004,1.89336,0.9809800000000001,2.132400959,1.68336,0.49098,1.7535,0.21,0.49,0.5331041174
2019-08-11 13:00:00,1.62072,0.83396,1.8226965189,1.5907200000000001,0.46396000000000004,1.657,0.03,0.37,0.37121422390000003,1.8607200000000002,0.9139600000000001,2.0730657973,1.5907200000000001,0.46396000000000004,1.657,0.27,0.45,0.5247856705
2019-08-11 13:30:00,1.64152,0.7208600000000001,1.7928265532,1.27152,0.37086,1.3245,0.37,0.35000000000000003,0.5093132631,1.82152,0.7908600000000001,1.98579824,1.27152,0.37086,1.3245,0.55,0.42,0.6920260111000001
2019-08-11 14:00:00,1.4881600000000001,1.10238,1.8519886204,2.16816,0.63238,2.2585,-0.68,0.47000000000000003,0.8266196223000001,1.64816,1.18238,2.0284116569,2.16816,0.63238,2.2585,-0.52,0.55,0.7569015788
2019-08-11 14:30:00,1.57856,0.61458,1.6939776415,1.07856,0.31458,1.1235,0.5,0.30000000000000004,0.5830951895,1.82856,0.7045800000000001,1.9596082899,1.07856,0.31458,1.1235,0.75,0.39,0.8453401682
2019-08-11 15:00:00,1.65936,0.5039800000000001,1.7342062882,0.6993600000000001,0.20398000000000002,0.7285,0.96,0.30000000000000004,1.0057832769,1.79936,0.56398,1.8856749057000002,0.6993600000000001,0.20398000000000002,0.7285,1.1,0.36,1.1574109037
2019-08-11 15:30:00,1.79128,0.56954,1.8796435433,0.8212800000000001,0.23954000000000003,0.8555,0.97,0.33,1.0245974819,1.87128,0.5995400000000001,1.9649776207,0.8212800000000001,0.23954000000000003,0.8555,1.05,0.36,1.11
2019-08-11 16:00:00,1.67344,0.65142,1.7957587394,1.03344,0.30142,1.0765,0.64,0.35000000000000003,0.729451849,1.8834400000000002,0.7214200000000001,2.0168770538,1.03344,0.30142,1.0765,0.85,0.42,0.9481033699
2019-08-11 16:30:00,1.7656,0.7633000000000001,1.9235306730000001,1.2456,0.3633,1.2974999999999999,0.52,0.4,0.6560487787,1.9256000000000002,0.8233,2.0942202009,1.2456,0.3633,1.2974999999999999,0.68,0.46,0.8209750301000001
2019-08-11 17:00:00,1.78152,0.58836,1.8761612404,0.85152,0.24836000000000003,0.887,0.93,0.34,0.9902019996,1.9415200000000001,0.63836,2.0437718562,0.85152,0.24836000000000003,0.887,1.09,0.39,1.1576700739
2019-08-11 17:30:00,1.8069600000000001,0.57828,1.8972380452,0.81696,0.23828000000000002,0.851,0.99,0.34,1.0467568963,1.93696,0.6282800000000001,2.0363078844,0.81696,0.23828000000000002,0.851,1.12,0.39,1.1859595271
2019-08-11 18:00:00,1.75304,0.6617200000000001,1.8737722914,1.10304,0.32172,1.149,0.65,0.34,0.7335529974,1.91304,0.71172,2.04114365,1.10304,0.32172,1.149,0.81,0.39,0.8989994438000001
