Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-11 18:30:00,1.7675200000000002,0.53136,1.845662591,0.82752,0.24136000000000002,0.862,0.9400000000000001,0.29,0.9837174391000001,1.90752,0.5713600000000001,1.9912520684000001,0.82752,0.24136000000000002,0.862,1.08,0.33,1.1292918135
2019-08-11 19:00:00,1.8269600000000001,0.6682800000000001,1.9453485549,0.33696000000000004,0.09828,0.35100000000000003,1.49,0.5700000000000001,1.5953056133999999,1.85696,0.03828,1.8573545165,0.33696000000000004,0.09828,0.35100000000000003,1.52,-0.06,1.5211837496
2019-08-11 19:30:00,1.8430400000000002,0.62922,1.9474892169,0.20304000000000003,0.05922,0.21150000000000002,1.6400000000000001,0.5700000000000001,1.7362315514,1.81304,-0.020780000000000003,1.8131590802000002,0.20304000000000003,0.05922,0.21150000000000002,1.6099999999999999,-0.08,1.6119863523
2019-08-11 20:00:00,1.77808,0.44444000000000006,1.8327835115000002,0.11808,0.034440000000000005,0.123,1.6600000000000001,0.41000000000000003,1.7098830369,1.76808,0.09444000000000001,1.7706004066,0.11808,0.034440000000000005,0.123,1.65,0.06,1.6510905487
2019-08-11 20:30:00,1.72288,0.22834000000000002,1.7379455256,0.06288,0.018340000000000002,0.0655,1.6600000000000001,0.21,1.6732304085,1.74288,0.21834,1.7565030743,0.06288,0.018340000000000002,0.0655,1.6800000000000002,0.2,1.6918628786
2019-08-11 21:00:00,1.72512,0.21316000000000002,1.7382393966,0.04512,0.013160000000000002,0.047,1.6800000000000002,0.2,1.6918628786,1.74512,0.20316,1.7569057459000001,0.04512,0.013160000000000002,0.047,1.7000000000000002,0.19,1.7105846954000001
2019-08-11 21:30:00,1.71224,0.17232,1.720889305,0.04224000000000001,0.012320000000000001,0.044,1.67,0.16,1.677647162,1.7222400000000002,0.16232000000000002,1.7298723651999999,0.04224000000000001,0.012320000000000001,0.044,1.6800000000000002,0.15,1.6866831356
2019-08-11 22:00:00,1.6617600000000001,0.19218000000000002,1.6728357511,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.62,0.18,1.6299693249,1.67176,0.18218,1.6816572332000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.63,0.17,1.6388410539
2019-08-11 22:30:00,1.61176,0.19218000000000002,1.623176962,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.57,0.18,1.5802847844999999,1.63176,0.18218,1.6418983677,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.5899999999999999,0.17,1.5990622252
2019-08-11 23:00:00,1.51224,0.17232,1.522026281,0.04224000000000001,0.012320000000000001,0.044,1.47,0.16,1.4786818454000001,1.53224,0.16232000000000002,1.5408138109,0.04224000000000001,0.012320000000000001,0.044,1.49,0.15,1.4975313018
2019-08-11 23:30:00,1.43416,0.17288,1.4445422803999999,0.044160000000000005,0.01288,0.046,1.3900000000000001,0.16,1.3991783303,1.4541600000000001,0.16288000000000002,1.4632536349,0.044160000000000005,0.01288,0.046,1.4100000000000001,0.15,1.4179562758
2019-08-12 00:00:00,1.38464,0.27302000000000004,1.4113000567,0.044640000000000006,0.01302,0.0465,1.34,0.26,1.3649908425000001,1.37464,0.053020000000000005,1.3756621133,0.044640000000000006,0.01302,0.0465,1.33,0.04,1.3306013678
2019-08-12 00:30:00,1.32368,0.15274000000000001,1.3324632265,0.043680000000000004,0.012740000000000001,0.0455,1.28,0.14,1.2876334882,1.33368,0.15274000000000001,1.3423977987,0.043680000000000004,0.012740000000000001,0.0455,1.29,0.14,1.2975746607
2019-08-12 01:00:00,1.32176,0.15218,1.3304917324,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.28,0.14,1.2876334882,1.33176,0.15218,1.3404265925,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.29,0.14,1.2975746607
2019-08-12 01:30:00,1.38368,0.16274000000000002,1.3932173736,0.043680000000000004,0.012740000000000001,0.0455,1.34,0.15,1.3483693856,1.39368,0.15274000000000001,1.402024768,0.043680000000000004,0.012740000000000001,0.0455,1.35,0.14,1.3572398462
2019-08-12 02:00:00,1.43416,0.16288000000000002,1.4433796451,0.044160000000000005,0.01288,0.046,1.3900000000000001,0.15,1.3980700984,1.4541600000000001,0.15288000000000002,1.4621742714,0.044160000000000005,0.01288,0.046,1.4100000000000001,0.14,1.4169333082
2019-08-12 02:30:00,1.42416,0.16288000000000002,1.4334439647,0.044160000000000005,0.01288,0.046,1.38,0.15,1.3881282362,1.43416,0.15288000000000002,1.4422854086,0.044160000000000005,0.01288,0.046,1.3900000000000001,0.14,1.3970325694
2019-08-12 03:00:00,1.41464,0.16302000000000003,1.4240020541,0.044640000000000006,0.01302,0.0465,1.37,0.15,1.3781872151,1.4246400000000001,0.15302000000000002,1.4328343414,0.044640000000000006,0.01302,0.0465,1.38,0.14,1.3870832708
2019-08-12 03:30:00,1.41416,0.16288000000000002,1.4235091851,0.044160000000000005,0.01288,0.046,1.37,0.15,1.3781872151,1.42416,0.15288000000000002,1.4323421379,0.044160000000000005,0.01288,0.046,1.38,0.14,1.3870832708
2019-08-12 04:00:00,1.41368,0.16274000000000002,1.4230163211,0.043680000000000004,0.012740000000000001,0.0455,1.37,0.15,1.3781872151,1.42368,0.15274000000000001,1.4318499398,0.043680000000000004,0.012740000000000001,0.0455,1.38,0.14,1.3870832708
2019-08-12 04:30:00,1.41368,0.16274000000000002,1.4230163211,0.043680000000000004,0.012740000000000001,0.0455,1.37,0.15,1.3781872151,1.42368,0.15274000000000001,1.4318499398,0.043680000000000004,0.012740000000000001,0.0455,1.38,0.14,1.3870832708
2019-08-12 05:00:00,1.4032,0.1526,1.4114733437,0.0432,0.0126,0.045,1.3599999999999999,0.14,1.3671868929,1.4232,0.1526,1.431357747,0.0432,0.0126,0.045,1.38,0.14,1.3870832708
2019-08-12 05:30:00,1.47272,0.17246,1.482783413,0.04272,0.01246,0.044500000000000005,1.43,0.16,1.4389232084999999,1.49272,0.16246000000000002,1.5015346316,0.04272,0.01246,0.044500000000000005,1.45,0.15,1.4577379737
2019-08-12 06:00:00,1.47656,0.17358,1.4867277659,0.046560000000000004,0.013580000000000002,0.0485,1.43,0.16,1.4389232084999999,1.4965600000000001,0.16358,1.5054734305,0.046560000000000004,0.013580000000000002,0.0485,1.45,0.15,1.4577379737
2019-08-12 06:30:00,1.66648,0.29814,1.6929391749,0.09648000000000001,0.028140000000000002,0.1005,1.57,0.27,1.5930473941,1.68648,0.26814000000000004,1.7076632718,0.09648000000000001,0.028140000000000002,0.1005,1.5899999999999999,0.24,1.608011194
2019-08-12 07:00:00,1.8584,0.44370000000000004,1.9106334683,0.2184,0.0637,0.2275,1.6400000000000001,0.38,1.6834488409000001,1.9084,0.45370000000000005,1.9615897252,0.2184,0.0637,0.2275,1.69,0.39,1.7344163283
2019-08-12 07:30:00,2.2224,0.6982,2.3294945804,0.3024,0.0882,0.315,1.92,0.61,2.0145719148,2.2923999999999998,0.7082,2.3993009399,0.3024,0.0882,0.315,1.99,0.62,2.0843464203
2019-08-12 08:00:00,2.4172000000000002,0.9396,2.5933962289,0.5472,0.15960000000000002,0.5700000000000001,1.87,0.78,2.0261539922,2.5272,0.9296000000000001,2.6927487814,0.5472,0.15960000000000002,0.5700000000000001,1.98,0.77,2.1244528707
2019-08-12 08:30:00,2.58736,1.20548,2.8544025294,0.8073600000000001,0.23548000000000002,0.841,1.78,0.97,2.0271408437,2.73736,1.16548,2.9751442654,0.8073600000000001,0.23548000000000002,0.841,1.9300000000000002,0.93,2.1423818521
2019-08-12 09:00:00,2.57456,1.29508,2.8819422964,1.11456,0.32508000000000004,1.161,1.46,0.97,1.7528548143,2.76456,1.35508,3.0788039561,1.11456,0.32508000000000004,1.161,1.65,1.03,1.9450963986
2019-08-12 09:30:00,2.56472,1.43846,2.9405706674000003,1.43472,0.41846000000000005,1.4945,1.13,1.02,1.5222680447,2.82472,1.5384600000000002,3.2165046635,1.43472,0.41846000000000005,1.4945,1.3900000000000001,1.12,1.7850770292
2019-08-12 10:00:00,2.46568,1.74624,3.0214122526,1.7356800000000001,0.50624,1.808,0.73,1.24,1.4389232084999999,2.70568,1.46624,3.077428147,1.7356800000000001,0.50624,1.808,0.97,0.96,1.3647344064
2019-08-12 10:30:00,2.41128,1.9670400000000001,3.1118350856,2.08128,0.60704,2.168,0.33,1.3599999999999999,1.3994641832,2.72128,1.5170400000000002,3.1155698034,2.08128,0.60704,2.168,0.64,0.91,1.1125196627
2019-08-12 11:00:00,2.30184,1.59512,2.8005133815,1.97184,0.5751200000000001,2.054,0.33,1.02,1.0720541031,2.6818400000000002,1.7351200000000002,3.1941989919,1.97184,0.5751200000000001,2.054,0.71,1.16,1.3600367642
2019-08-12 11:30:00,2.24648,1.6056400000000002,2.7612953844,2.07648,0.6056400000000001,2.163,0.17,1.0,1.0143470806,2.68648,1.7856400000000001,3.2257844007,2.07648,0.6056400000000001,2.163,0.61,1.18,1.3283448347
2019-08-12 12:00:00,2.49072,1.17146,2.7524542956999998,0.9307200000000001,0.27146000000000003,0.9695,1.56,0.9,1.8009997224,2.68072,1.25146,2.9584475405,0.9307200000000001,0.27146000000000003,0.9695,1.75,0.98,2.0057168295
2019-08-12 12:30:00,2.72472,1.07846,2.9303882081,0.71472,0.20846,0.7445,2.01,0.87,2.1902054698,2.80472,1.10846,3.0158146246,0.71472,0.20846,0.7445,2.09,0.9,2.275543891
2019-08-12 13:00:00,2.51904,1.61972,2.9948381258000003,1.67904,0.48972000000000004,1.749,0.84,1.13,1.408012784,2.6490400000000003,1.25972,2.9333099734,1.67904,0.48972000000000004,1.749,0.97,0.77,1.2384667941
2019-08-12 13:30:00,2.31448,1.32714,2.6679801817,1.7044800000000002,0.49714,1.7755,0.61,0.8300000000000001,1.0300485425,2.47448,1.40714,2.8465934466,1.7044800000000002,0.49714,1.7755,0.77,0.91,1.1920570456
2019-08-12 14:00:00,2.14704,1.25872,2.4888063002000003,1.60704,0.46872,1.674,0.54,0.79,0.9569221494000001,2.48704,1.37872,2.8436309184,1.60704,0.46872,1.674,0.88,0.91,1.2658988901
2019-08-12 14:30:00,1.88104,1.45572,2.378535726,2.3510400000000002,0.6857200000000001,2.449,-0.47000000000000003,0.77,0.9021086409,2.25104,1.59572,2.7592577625,2.3510400000000002,0.6857200000000001,2.449,-0.1,0.91,0.9154780172
2019-08-12 15:00:00,2.15896,1.33678,2.5393087741,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.49,0.85,0.9811218069000001,2.7089600000000003,1.47678,3.0853433277,1.6689600000000002,0.48678000000000005,1.7385000000000002,1.04,0.99,1.4358621104
2019-08-12 15:30:00,2.24512,1.64816,2.7851382730000003,2.08512,0.60816,2.172,0.16,1.04,1.052235715,2.8151200000000003,1.78816,3.3350287554999998,2.08512,0.60816,2.172,0.73,1.18,1.3875518008
2019-08-12 16:00:00,2.27776,1.74268,2.8679477331000003,2.23776,0.65268,2.331,0.04,1.09,1.090733698,2.64776,1.8626800000000001,3.2373152148,2.23776,0.65268,2.331,0.41000000000000003,1.21,1.2775758295
2019-08-12 16:30:00,2.43032,1.39426,2.8018594272,1.66032,0.48426,1.7295,0.77,0.91,1.1920570456,2.53032,1.50426,2.9436911268,1.66032,0.48426,1.7295,0.87,1.02,1.3406341783
2019-08-12 17:00:00,2.2952,1.0886,2.5402741978,0.9552,0.2786,0.995,1.34,0.81,1.5657905352,2.5252,1.0886,2.7498518142,0.9552,0.2786,0.995,1.57,0.81,1.7666352198
2019-08-12 17:30:00,2.21792,0.9835600000000001,2.4262232791000002,0.9379200000000001,0.27356,0.977,1.28,0.71,1.4637281168,2.39792,1.04356,2.6151554065,0.9379200000000001,0.27356,0.977,1.46,0.77,1.6506059493
2019-08-12 18:00:00,2.07656,0.84108,2.2404278609,0.8265600000000001,0.24108000000000002,0.861,1.25,0.6000000000000001,1.3865424624,2.29656,0.9110800000000001,2.4706789755000003,0.8265600000000001,0.24108000000000002,0.861,1.47,0.67,1.6154875425
2019-08-12 18:30:00,2.09544,0.76992,2.2324080272,0.68544,0.19992000000000001,0.714,1.4100000000000001,0.5700000000000001,1.5208550227000002,2.25544,0.8199200000000001,2.3998496620000003,0.68544,0.19992000000000001,0.714,1.57,0.62,1.6879869668
2019-08-12 19:00:00,2.24152,0.7358600000000001,2.3592163635,0.43152,0.12586,0.4495,1.81,0.61,1.9100261778,2.32152,0.7658600000000001,2.4445851693,0.43152,0.12586,0.4495,1.8900000000000001,0.64,1.9954197553
2019-08-12 19:30:00,2.29688,0.66034,2.3899177078,0.20688,0.060340000000000005,0.2155,2.09,0.6000000000000001,2.1744194628,2.36688,0.67034,2.4599749287,0.20688,0.060340000000000005,0.2155,2.16,0.61,2.2444821229
2019-08-12 20:00:00,2.24008,0.5704400000000001,2.3115709377,0.07008,0.020440000000000003,0.073,2.17,0.55,2.2386156437,2.28008,0.5704400000000001,2.350354569,0.07008,0.020440000000000003,0.073,2.21,0.55,2.2774108105
2019-08-12 20:30:00,2.11824,0.47532,2.1709145078,0.018240000000000003,0.00532,0.019,2.1,0.47000000000000003,2.1519526017,2.13824,0.46532,2.1882854019,0.018240000000000003,0.00532,0.019,2.12,0.46,2.1693316943
2019-08-12 21:00:00,2.04,0.4,2.0788458336,0.0,0.0,0.0,2.04,0.4,2.0788458336,2.06,0.39,2.0965924735,0.0,0.0,0.0,2.06,0.39,2.0965924735
2019-08-12 21:30:00,1.94096,0.28028000000000003,1.9610921957,0.0009600000000000001,0.00028000000000000003,0.001,1.94,0.28,1.9601020382,1.96096,0.27028,1.9794987749000001,0.0009600000000000001,0.00028000000000000003,0.001,1.96,0.27,1.9785095400000001
2019-08-12 22:00:00,1.8324,0.24070000000000003,1.848141296,0.0024000000000000002,0.0007,0.0025,1.83,0.24,1.8456706098,1.8424,0.2207,1.8555716774,0.0024000000000000002,0.0007,0.0025,1.8399999999999999,0.22,1.8531055016
2019-08-12 22:30:00,1.70096,0.21028000000000002,1.713908574,0.0009600000000000001,0.00028000000000000003,0.001,1.7000000000000002,0.21,1.712921481,1.72096,0.20028,1.7325747892,0.0009600000000000001,0.00028000000000000003,0.001,1.72,0.2,1.7315888658
2019-08-12 23:00:00,1.6099999999999999,0.24,1.6277899127,0.0,0.0,0.0,1.6099999999999999,0.24,1.6277899127,1.6099999999999999,0.13,1.6152399203,0.0,0.0,0.0,1.6099999999999999,0.13,1.6152399203
2019-08-12 23:30:00,1.52,0.2,1.5331014317,0.0,0.0,0.0,1.52,0.2,1.5331014317,1.54,0.18,1.5504837955,0.0,0.0,0.0,1.54,0.18,1.5504837955
2019-08-13 00:00:00,1.51,0.5,1.5906288065,0.0,0.0,0.0,1.51,0.5,1.5906288065,1.47,-0.1,1.4733974345,0.0,0.0,0.0,1.47,-0.1,1.4733974345
2019-08-13 00:30:00,1.46,0.62,1.5861904047,0.0,0.0,0.0,1.46,0.62,1.5861904047,1.38,-0.30000000000000004,1.4122322755,0.0,0.0,0.0,1.38,-0.30000000000000004,1.4122322755
2019-08-13 01:00:00,1.41144,0.6104200000000001,1.5377826407000001,0.00144,0.00042,0.0015,1.4100000000000001,0.61,1.5362942427,1.33144,-0.30958,1.3669572963,0.00144,0.00042,0.0015,1.33,-0.31,1.3656500284
2019-08-13 01:30:00,1.51096,0.6402800000000001,1.6410236439,0.0009600000000000001,0.00028000000000000003,0.001,1.51,0.64,1.6400304875,1.43096,-0.27972,1.4580431407,0.0009600000000000001,0.00028000000000000003,0.001,1.43,-0.28,1.4571547619
2019-08-13 02:00:00,1.51,0.5700000000000001,1.6140012392,0.0,0.0,0.0,1.51,0.5700000000000001,1.6140012392,1.43,-0.35000000000000003,1.4722092243,0.0,0.0,0.0,1.43,-0.35000000000000003,1.4722092243
2019-08-13 02:30:00,1.54096,0.62028,1.661115589,0.0009600000000000001,0.00028000000000000003,0.001,1.54,0.62,1.6601204776,1.46096,-0.29972000000000004,1.4913873407,0.0009600000000000001,0.00028000000000000003,0.001,1.46,-0.30000000000000004,1.4905032707
2019-08-13 03:00:00,1.5324,0.6207,1.6533354923,0.0024000000000000002,0.0007,0.0025,1.53,0.62,1.6508482668000002,1.4524,-0.2993,1.4829181535,0.0024000000000000002,0.0007,0.0025,1.45,-0.30000000000000004,1.4807092895
2019-08-13 03:30:00,1.50384,0.5811200000000001,1.6122143778,0.0038400000000000005,0.0011200000000000001,0.004,1.5,0.58,1.6082288394000002,1.43384,-0.24888000000000002,1.4552794921,0.0038400000000000005,0.0011200000000000001,0.004,1.43,-0.25,1.4516886719
2019-08-13 04:00:00,1.46288,0.17084000000000002,1.4728218494,0.00288,0.00084,0.003,1.46,0.17,1.4698639393000001,1.48288,0.17084000000000002,1.4926886480000001,0.00288,0.00084,0.003,1.48,0.17,1.4897315194
2019-08-13 04:30:00,1.50384,0.55112,1.601645404,0.0038400000000000005,0.0011200000000000001,0.004,1.5,0.55,1.5976545308999999,1.43384,-0.26888,1.4588329582,0.0038400000000000005,0.0011200000000000001,0.004,1.43,-0.27,1.4552662987
2019-08-13 05:00:00,1.50336,0.6009800000000001,1.619033122,0.00336,0.0009800000000000002,0.0035,1.5,0.6000000000000001,1.6155494421,1.42336,-0.30902,1.4565188121000001,0.00336,0.0009800000000000002,0.0035,1.42,-0.31,1.4534441854
2019-08-13 05:30:00,1.5524,0.6307,1.6756277182,0.0024000000000000002,0.0007,0.0025,1.55,0.63,1.6731407592,1.4724,-0.2793,1.498656148,0.0024000000000000002,0.0007,0.0025,1.47,-0.28,1.4964290829
2019-08-13 06:00:00,1.53576,0.26168,1.5578944765,0.00576,0.00168,0.006,1.53,0.26,1.551934277,1.53576,0.16168000000000002,1.5442471305,0.00576,0.00168,0.006,1.53,0.16,1.5383432647
2019-08-13 06:30:00,1.7004000000000001,0.4147,1.7502389123,0.0504,0.014700000000000001,0.052500000000000005,1.65,0.4,1.6977926846,1.6904,0.13470000000000001,1.6957583112,0.0504,0.014700000000000001,0.052500000000000005,1.6400000000000001,0.12,1.6443843833
2019-08-13 07:00:00,1.86056,0.41808,1.9069542206999999,0.13056,0.03808,0.136,1.73,0.38,1.7712425017000002,1.89056,0.33808000000000005,1.9205507543,0.13056,0.03808,0.136,1.76,0.30000000000000004,1.7853851125
2019-08-13 07:30:00,2.14368,0.6327400000000001,2.2351115968,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8599999999999999,0.55,1.9396133635,2.22368,0.6527400000000001,2.317503452,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.94,0.5700000000000001,2.0220039565
2019-08-13 08:00:00,2.51568,1.01624,2.7131880878,0.53568,0.15624000000000002,0.558,1.98,0.86,2.1587033145,2.62568,0.9462400000000001,2.7909793263,0.53568,0.15624000000000002,0.558,2.09,0.79,2.2343231637
2019-08-13 08:30:00,2.56928,1.14354,2.8122737153,0.86928,0.25354000000000004,0.9055000000000001,1.7000000000000002,0.89,1.9188798816000001,2.74928,1.20354,3.0011746117,0.86928,0.25354000000000004,0.9055000000000001,1.88,0.9500000000000001,2.1063950247
2019-08-13 09:00:00,2.61056,1.34308,2.9357941685,1.21056,0.35308,1.2610000000000001,1.4,0.99,1.7146719803,2.83056,1.4230800000000001,3.1681582347,1.21056,0.35308,1.2610000000000001,1.62,1.07,1.9414685164
2019-08-13 09:30:00,2.59,1.405,2.9465445865,1.32,0.385,1.375,1.27,1.02,1.6288953312,2.86,1.495,3.2271698127,1.32,0.385,1.375,1.54,1.11,1.8983413813
2019-08-13 10:00:00,2.50104,1.40822,2.8702412181,1.33104,0.38822,1.3865,1.17,1.02,1.5521919984,2.76104,1.49822,3.1413380986,1.33104,0.38822,1.3865,1.43,1.11,1.8102486017000001
2019-08-13 10:30:00,2.43872,1.43796,2.831092404,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.8,0.96,1.2496399481,2.66872,1.56796,3.0952487784,1.6387200000000002,0.47796000000000005,1.7069999999999999,1.03,1.09,1.4996666296
2019-08-13 11:00:00,2.39864,1.21752,2.6899495906,1.08864,0.31752,1.134,1.31,0.9,1.5893709447000002,2.65864,1.30752,2.9627647899,1.08864,0.31752,1.134,1.57,0.99,1.8560711193000001
2019-08-13 11:30:00,2.6584,1.6637,3.1360784828,1.6583999999999999,0.4837,1.7275,1.0,1.18,1.5467385041,2.7884,1.3437000000000001,3.0952712724,1.6583999999999999,0.4837,1.7275,1.13,0.86,1.4200352108
2019-08-13 12:00:00,2.57504,1.92272,3.2136712962,1.89504,0.5527200000000001,1.974,0.68,1.37,1.5294770348,2.60504,1.20272,2.8692801885,1.89504,0.5527200000000001,1.974,0.71,0.65,0.9626006441
2019-08-13 12:30:00,2.23056,1.86308,2.9062802687,2.17056,0.6330800000000001,2.261,0.06,1.23,1.2314625451,2.75056,1.5030800000000002,3.134458454,2.17056,0.6330800000000001,2.261,0.58,0.87,1.0456098699
2019-08-13 13:00:00,2.12896,1.65428,2.6961292625,2.20896,0.6442800000000001,2.301,-0.08,1.01,1.0131633629,2.76896,1.6842800000000002,3.2409780314,2.20896,0.6442800000000001,2.301,0.56,1.04,1.1811858447999999
2019-08-13 13:30:00,2.28152,1.62086,2.7986640831000003,1.51152,0.44086000000000003,1.5745,0.77,1.18,1.4090067424,2.42152,0.94086,2.5978792601,1.51152,0.44086000000000003,1.5745,0.91,0.5,1.0383159442
2019-08-13 14:00:00,2.12384,1.3186200000000001,2.4998910076,1.50384,0.43862,1.5665,0.62,0.88,1.0764757313,2.36384,1.25862,2.678033579,1.50384,0.43862,1.5665,0.86,0.8200000000000001,1.1882760622
2019-08-13 14:30:00,2.08144,1.5404200000000001,2.589456748,1.92144,0.56042,2.0015,0.16,0.98,0.992975327,2.61144,1.71042,3.121723154,1.92144,0.56042,2.0015,0.6900000000000001,1.15,1.3411189358
2019-08-13 15:00:00,2.44352,1.4818600000000002,2.8577436991000003,1.58352,0.46186000000000005,1.6495000000000002,0.86,1.02,1.3341664064,2.56352,1.53186,2.9863405449,1.58352,0.46186000000000005,1.6495000000000002,0.98,1.07,1.450965196
2019-08-13 15:30:00,2.3712,1.6391,2.882574934,1.9512,0.5691,2.0325,0.42,1.07,1.1494781425,2.8012,1.7591,3.3077415634,1.9512,0.5691,2.0325,0.85,1.19,1.4623952954
2019-08-13 16:00:00,2.31072,1.53396,2.7735284747,1.83072,0.53396,1.907,0.48,1.0,1.1092339699,2.72072,1.6739600000000001,3.1944419544000002,1.83072,0.53396,1.907,0.89,1.1400000000000001,1.4462710673
2019-08-13 16:30:00,2.35744,1.66342,2.8852191338,1.89744,0.55342,1.9765000000000001,0.46,1.11,1.2015406776,2.63744,1.61342,3.0917978346,1.89744,0.55342,1.9765000000000001,0.74,1.06,1.2927490089
2019-08-13 17:00:00,2.20656,1.67608,2.7709477079,1.66656,0.48608,1.736,0.54,1.19,1.3067899602,2.45656,1.21608,2.7410832895,1.66656,0.48608,1.736,0.79,0.73,1.0756393448
2019-08-13 17:30:00,2.2008,1.6619000000000002,2.7577948165,1.4808,0.4319,1.5425,0.72,1.23,1.4252368224,2.3908,0.9619000000000001,2.577047972,1.4808,0.4319,1.5425,0.91,0.53,1.0530906894
2019-08-13 18:00:00,2.2252,1.4361000000000002,2.6483765310000003,1.0152,0.29610000000000003,1.0575,1.21,1.1400000000000001,1.6624379688,2.3652,0.7261000000000001,2.4741447512,1.0152,0.29610000000000003,1.0575,1.35,0.43,1.4168274419
2019-08-13 18:30:00,2.32,1.33,2.6741914666,0.72,0.21,0.75,1.6,1.12,1.9530488985,2.37,0.58,2.4399385238,0.72,0.21,0.75,1.65,0.37,1.6909760495000001
2019-08-13 19:00:00,2.27608,1.20344,2.5746471603,0.52608,0.15344000000000002,0.548,1.75,1.05,2.0408331632,2.27608,0.44344000000000006,2.3188745546,0.52608,0.15344000000000002,0.548,1.75,0.29,1.7738658348
2019-08-13 19:30:00,2.26296,0.8737800000000001,2.4257946018,0.25296,0.07378000000000001,0.2635,2.01,0.8,2.1633538777,2.27296,0.53378,2.3347951195,0.25296,0.07378000000000001,0.2635,2.02,0.46,2.071714266
2019-08-13 20:00:00,2.15816,0.60738,2.2420002342,0.12816000000000002,0.037380000000000004,0.1335,2.03,0.5700000000000001,2.1085065805,2.18816,0.61738,2.2735879684,0.12816000000000002,0.037380000000000004,0.1335,2.06,0.58,2.1400934558999998
2019-08-13 20:30:00,1.9896,0.4903,2.0491223121,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.92,0.47000000000000003,1.9766891511,2.0096,0.4803,2.06619947,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.94,0.46,1.9937903601
2019-08-13 21:00:00,1.94416,0.40288,1.9854647819000002,0.044160000000000005,0.01288,0.046,1.9,0.39,1.9396133635,1.9541600000000001,0.32288,1.9806546393,0.044160000000000005,0.01288,0.046,1.9100000000000001,0.31,1.93499354
2019-08-13 21:30:00,1.9708,0.40190000000000003,2.0113617899,0.0408,0.0119,0.0425,1.9300000000000002,0.39,1.9690099035,1.9608,0.1419,1.9659278344,0.0408,0.0119,0.0425,1.92,0.13,1.9243960091
2019-08-13 22:00:00,1.83032,0.29176,1.8534279592,0.04032,0.011760000000000001,0.042,1.79,0.28,1.8117670932,1.85032,0.23176000000000002,1.8647779492,0.04032,0.011760000000000001,0.042,1.81,0.22,1.8233211456
2019-08-13 22:30:00,1.71216,0.26938,1.7332216967,0.03216,0.009380000000000001,0.0335,1.6800000000000002,0.26,1.7000000000000002,1.71216,0.10938,1.7156502703,0.03216,0.009380000000000001,0.0335,1.6800000000000002,0.1,1.6829735589
2019-08-13 23:00:00,1.6024,0.1807,1.6125564331,0.0024000000000000002,0.0007,0.0025,1.6,0.18,1.6100931649999999,1.6224,0.17070000000000002,1.6313553414,0.0024000000000000002,0.0007,0.0025,1.62,0.17,1.6288953312
2019-08-13 23:30:00,1.55144,0.37042,1.5950476639,0.00144,0.00042,0.0015,1.55,0.37,1.5935494972000002,1.53144,0.00042,1.5314400576,0.00144,0.00042,0.0015,1.53,0.0,1.53
2019-08-14 00:00:00,1.46,0.23,1.4780054127,0.0,0.0,0.0,1.46,0.23,1.4780054127,1.47,0.17,1.4797972834,0.0,0.0,0.0,1.47,0.17,1.4797972834
2019-08-14 00:30:00,1.46,0.47000000000000003,1.533786165,0.0,0.0,0.0,1.46,0.47000000000000003,1.533786165,1.4100000000000001,-0.11,1.4142842713000001,0.0,0.0,0.0,1.4100000000000001,-0.11,1.4142842713000001
2019-08-14 01:00:00,1.4,0.18,1.4115239991,0.0,0.0,0.0,1.4,0.18,1.4115239991,1.4100000000000001,0.17,1.4202112519,0.0,0.0,0.0,1.4100000000000001,0.17,1.4202112519
2019-08-14 01:30:00,1.46,0.21,1.4750254235,0.0,0.0,0.0,1.46,0.21,1.4750254235,1.48,0.2,1.4934523762,0.0,0.0,0.0,1.48,0.2,1.4934523762
2019-08-14 02:00:00,1.5,0.21,1.5146286674,0.0,0.0,0.0,1.5,0.21,1.5146286674,1.52,0.2,1.5331014317,0.0,0.0,0.0,1.52,0.2,1.5331014317
2019-08-14 02:30:00,1.52,0.21,1.5344380079,0.0,0.0,0.0,1.52,0.21,1.5344380079,1.53,0.2,1.5430165262000002,0.0,0.0,0.0,1.53,0.2,1.5430165262000002
2019-08-14 03:00:00,1.45,0.18,1.4611296999,0.0,0.0,0.0,1.45,0.18,1.4611296999,1.47,0.17,1.4797972834,0.0,0.0,0.0,1.47,0.17,1.4797972834
2019-08-14 03:30:00,1.48,0.18,1.490905765,0.0,0.0,0.0,1.48,0.18,1.490905765,1.49,0.17,1.4996666296,0.0,0.0,0.0,1.49,0.17,1.4996666296
2019-08-14 04:00:00,1.48,0.18,1.490905765,0.0,0.0,0.0,1.48,0.18,1.490905765,1.49,0.17,1.4996666296,0.0,0.0,0.0,1.49,0.17,1.4996666296
2019-08-14 04:30:00,1.5,0.19,1.5119854497,0.0,0.0,0.0,1.5,0.19,1.5119854497,1.52,0.18,1.5306207890999999,0.0,0.0,0.0,1.52,0.18,1.5306207890999999
2019-08-14 05:00:00,1.5,0.21,1.5146286674,0.0,0.0,0.0,1.5,0.21,1.5146286674,1.52,0.2,1.5331014317,0.0,0.0,0.0,1.52,0.2,1.5331014317
2019-08-14 05:30:00,1.52,0.21,1.5344380079,0.0,0.0,0.0,1.52,0.21,1.5344380079,1.53,0.2,1.5430165262000002,0.0,0.0,0.0,1.53,0.2,1.5430165262000002
2019-08-14 06:00:00,1.58,0.24,1.5981239001,0.0,0.0,0.0,1.58,0.24,1.5981239001,1.5899999999999999,0.22,1.6051479683,0.0,0.0,0.0,1.5899999999999999,0.22,1.6051479683
2019-08-14 06:30:00,1.7088,0.2884,1.7329662432,0.028800000000000003,0.008400000000000001,0.03,1.6800000000000002,0.28,1.7031735085,1.7288000000000001,0.27840000000000004,1.751072814,0.028800000000000003,0.008400000000000001,0.03,1.7000000000000002,0.27,1.7213076425
2019-08-14 07:00:00,1.88928,0.44604000000000005,1.9412188439,0.08928000000000001,0.02604,0.093,1.8,0.42,1.8483506161,1.90928,0.36604000000000003,1.9440512853,0.08928000000000001,0.02604,0.093,1.82,0.34,1.8514858898000002
2019-08-14 07:30:00,2.27168,0.68174,2.3717713739,0.21168,0.06174,0.2205,2.06,0.62,2.1512786895,2.33168,0.69174,2.4321257883,0.21168,0.06174,0.2205,2.12,0.63,2.2116283594
2019-08-14 08:00:00,2.65688,0.92034,2.8117676024,0.20688,0.060340000000000005,0.2155,2.45,0.86,2.5965554105,2.69688,0.80034,2.8131309692,0.20688,0.060340000000000005,0.2155,2.49,0.74,2.5976335384
2019-08-14 08:30:00,2.84328,1.07804,3.0407912457,0.23328000000000002,0.06804,0.243,2.61,1.01,2.7986067962,2.88328,0.84804,3.0054076928,0.23328000000000002,0.06804,0.243,2.65,0.78,2.7624083695
2019-08-14 09:00:00,2.7156000000000002,0.8658,2.85027946,0.22560000000000002,0.0658,0.23500000000000001,2.49,0.8,2.615358484,2.7856,0.8758,2.9200330478,0.22560000000000002,0.0658,0.23500000000000001,2.56,0.81,2.6850884529
2019-08-14 09:30:00,2.8864,1.0452,3.0698123721,0.3264,0.0952,0.34,2.56,0.9500000000000001,2.7305860177,2.9564,1.0052,3.1226155703,0.3264,0.0952,0.34,2.63,0.91,2.78298401
2019-08-14 10:00:00,2.80448,0.9571400000000001,2.963313188,0.26448000000000005,0.07714,0.2755,2.54,0.88,2.688122021,2.86448,0.9771400000000001,3.0265571612,0.26448000000000005,0.07714,0.2755,2.6,0.9,2.7513632984000003
2019-08-14 10:30:00,2.75976,0.96618,2.9240005215,0.32976000000000005,0.09618,0.3435,2.43,0.87,2.5810462995,2.83976,0.9961800000000001,3.0094204509,0.32976000000000005,0.09618,0.3435,2.51,0.9,2.6664770766
2019-08-14 11:00:00,2.77096,1.07278,2.9713761542,0.18096,0.05278000000000001,0.1885,2.59,1.02,2.7836127604,2.79096,0.78278,2.8986552486,0.18096,0.05278000000000001,0.1885,2.61,0.73,2.7101660466
2019-08-14 11:30:00,2.82832,0.8857600000000001,2.9637754301,0.08832000000000001,0.02576,0.092,2.74,0.86,2.8717938645,2.86832,0.8857600000000001,3.0019710858,0.08832000000000001,0.02576,0.092,2.7800000000000002,0.86,2.9099828178
2019-08-14 12:00:00,2.87968,0.94574,3.0310033075,0.25968,0.07574,0.2705,2.62,0.87,2.7606702085,2.9296800000000003,0.95574,3.0816333088,0.25968,0.07574,0.2705,2.67,0.88,2.8112808469
2019-08-14 12:30:00,2.85712,0.9391600000000001,3.0075166167,0.23712000000000003,0.06916,0.247,2.62,0.87,2.7606702085,2.90712,0.9491600000000001,3.0581450914,0.23712000000000003,0.06916,0.247,2.67,0.88,2.8112808469
2019-08-14 13:00:00,2.78536,0.9044800000000001,2.9285345141,0.25536000000000003,0.07448,0.266,2.5300000000000002,0.8300000000000001,2.6626678351,2.85536,0.9144800000000001,2.9982252084,0.25536000000000003,0.07448,0.266,2.6,0.84,2.7323250173
2019-08-14 13:30:00,2.4932,0.7951,2.6169123505,0.7032,0.2051,0.7325,1.79,0.59,1.8847280971,2.6231999999999998,0.8351000000000001,2.752920313,0.7032,0.2051,0.7325,1.92,0.63,2.0207176943
2019-08-14 14:00:00,2.46856,0.7470800000000001,2.5791310552,0.53856,0.15708000000000003,0.561,1.9300000000000002,0.59,2.0181674856,2.58856,0.7870800000000001,2.7055753177,0.53856,0.15708000000000003,0.561,2.05,0.63,2.1446211787
2019-08-14 14:30:00,2.53512,0.74816,2.6432133474,0.40512000000000004,0.11816000000000002,0.422,2.13,0.63,2.2212158832,2.6051200000000003,0.7681600000000001,2.716011782,0.40512000000000004,0.11816000000000002,0.422,2.2,0.65,2.2940139494
2019-08-14 15:00:00,2.66472,0.9284600000000001,2.8218381686000003,0.47472000000000003,0.13846,0.49450000000000005,2.19,0.79,2.3281322986,2.7347200000000003,0.9484600000000001,2.8945241146000003,0.47472000000000003,0.13846,0.49450000000000005,2.26,0.81,2.4007707096
2019-08-14 15:30:00,2.71368,0.9952400000000001,2.8904258856,0.46368000000000004,0.13524,0.483,2.25,0.86,2.4087548651,2.79368,1.01524,2.9724333802,0.46368000000000004,0.13524,0.483,2.33,0.88,2.4906424874
2019-08-14 16:00:00,2.6925600000000003,0.93908,2.8516224505,0.44256,0.12908,0.461,2.25,0.81,2.391359446,2.78256,0.95908,2.9432082155,0.44256,0.12908,0.461,2.34,0.8300000000000001,2.4828411145000002
2019-08-14 16:30:00,2.77224,0.9573200000000001,2.9328784837,0.40224000000000004,0.11732000000000001,0.419,2.37,0.84,2.5144581921,2.83224,0.9773200000000001,2.9961204582,0.40224000000000004,0.11732000000000001,0.419,2.43,0.86,2.5776927668000003
2019-08-14 17:00:00,2.67504,0.7927200000000001,2.7900258063,0.21504,0.06272000000000001,0.224,2.46,0.73,2.5660280590999998,2.73504,0.7927200000000001,2.8476040455,0.21504,0.06272000000000001,0.224,2.52,0.73,2.6236043908999997
2019-08-14 17:30:00,2.54808,0.76444,2.6602782185000002,0.35808,0.10444,0.373,2.19,0.66,2.2872909741,2.57808,0.77444,2.6918866618,0.35808,0.10444,0.373,2.22,0.67,2.3189006016
2019-08-14 18:00:00,2.35792,0.66856,2.4508690704,0.5779200000000001,0.16856000000000002,0.602,1.78,0.5,1.8488915598000002,2.45792,0.6985600000000001,2.5552606129,0.5779200000000001,0.16856000000000002,0.602,1.88,0.53,1.9532792939
2019-08-14 18:30:00,2.38432,0.8487600000000001,2.5308843119,0.30432000000000003,0.08876,0.317,2.08,0.76,2.2144976857,2.35432,0.56876,2.4220467791,0.30432000000000003,0.08876,0.317,2.05,0.48,2.1054453211
2019-08-14 19:00:00,2.25368,0.39524000000000004,2.2880752173,0.22368000000000002,0.06524,0.233,2.03,0.33,2.0566477579,2.30368,0.40524000000000004,2.3390513034,0.22368000000000002,0.06524,0.233,2.08,0.34,2.1076052761
2019-08-14 19:30:00,2.1444,0.31920000000000004,2.1680267526,0.13440000000000002,0.0392,0.14,2.01,0.28,2.0294087809,2.1644,0.30920000000000003,2.1863741674,0.13440000000000002,0.0392,0.14,2.03,0.27,2.0478769494
2019-08-14 20:00:00,2.06792,0.35856000000000005,2.0987754525,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.97,0.33,1.9974483723,2.08792,0.24856000000000003,2.1026630733,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.99,0.22,2.0021238723
2019-08-14 20:30:00,1.9913600000000002,0.28498,2.0116481427,0.05136,0.014980000000000002,0.053500000000000006,1.94,0.27,1.9586985475,2.01136,0.27498,2.0300697156,0.05136,0.014980000000000002,0.053500000000000006,1.96,0.26,1.9771696943000001
2019-08-14 21:00:00,1.9656,0.26330000000000003,1.9831566378,0.0456,0.013300000000000001,0.0475,1.92,0.25,1.9362076335,1.9856,0.2533,2.0016913473,0.0456,0.013300000000000001,0.0475,1.94,0.24,1.9547889912
2019-08-14 21:30:00,2.0008,0.28190000000000004,2.02056137,0.0408,0.0119,0.0425,1.96,0.27,1.9785095400000001,2.0108,0.27190000000000003,2.029099862,0.0408,0.0119,0.0425,1.97,0.26,1.9870832896000001
2019-08-14 22:00:00,1.8598400000000002,0.25162,1.8767838048,0.03984,0.01162,0.0415,1.82,0.24,1.8357559751,1.8798400000000002,0.24162000000000003,1.8953043687000002,0.03984,0.01162,0.0415,1.8399999999999999,0.23,1.8543192821
2019-08-14 22:30:00,1.75224,0.25232000000000004,1.7703136445,0.04224000000000001,0.012320000000000001,0.044,1.71,0.24,1.7267599717,1.76224,0.19232000000000002,1.7727032464999999,0.04224000000000001,0.012320000000000001,0.044,1.72,0.18,1.7293929571
2019-08-14 23:00:00,1.62368,0.21274,1.6375576478,0.043680000000000004,0.012740000000000001,0.0455,1.58,0.2,1.5926079241000002,1.64368,0.19274000000000002,1.6549418872000001,0.043680000000000004,0.012740000000000001,0.0455,1.6,0.18,1.6100931649999999
2019-08-14 23:30:00,1.5556,0.2333,1.5729972186999999,0.0456,0.013300000000000001,0.0475,1.51,0.22,1.5259423318,1.5756000000000001,0.2233,1.5913447929,0.0456,0.013300000000000001,0.0475,1.53,0.21,1.5443445211
2019-08-15 00:00:00,1.46848,0.22414,1.4854872096,0.04848,0.014140000000000002,0.0505,1.42,0.21,1.4354441821,1.47848,0.21414000000000002,1.4939073097,0.04848,0.014140000000000002,0.0505,1.43,0.2,1.4439182802000001
2019-08-15 00:30:00,1.4232,0.22260000000000002,1.4405030371,0.0432,0.0126,0.045,1.38,0.21,1.3958868148999999,1.4432,0.2126,1.4587751712,0.0432,0.0126,0.045,1.4,0.2,1.4142135624
2019-08-15 01:00:00,1.42368,0.36274,1.4691647457,0.043680000000000004,0.012740000000000001,0.0455,1.38,0.35000000000000003,1.4236923825,1.40368,0.022740000000000003,1.403864185,0.043680000000000004,0.012740000000000001,0.0455,1.3599999999999999,0.01,1.3600367642
2019-08-15 01:30:00,1.4646400000000002,0.19302000000000002,1.4773039802,0.044640000000000006,0.01302,0.0465,1.42,0.18,1.4313629868,1.47464,0.18302000000000002,1.4859540538,0.044640000000000006,0.01302,0.0465,1.43,0.17,1.4400694428
2019-08-15 02:00:00,1.49464,0.17302,1.5046210985,0.044640000000000006,0.01302,0.0465,1.45,0.16,1.4588008774,1.5046400000000002,0.17302,1.5145551987,0.044640000000000006,0.01302,0.0465,1.46,0.16,1.4687409574
2019-08-15 02:30:00,1.4965600000000001,0.17358,1.506592795,0.046560000000000004,0.013580000000000002,0.0485,1.45,0.16,1.4588008774,1.50656,0.17358,1.5165266401,0.046560000000000004,0.013580000000000002,0.0485,1.46,0.16,1.4687409574
2019-08-15 03:00:00,1.46944,0.17442000000000002,1.4797554697,0.049440000000000005,0.01442,0.051500000000000004,1.42,0.16,1.4289856542,1.48944,0.17442000000000002,1.4996179013,0.049440000000000005,0.01442,0.051500000000000004,1.44,0.16,1.4488616221
2019-08-15 03:30:00,1.438,0.17400000000000002,1.4484888678,0.048,0.014,0.05,1.3900000000000001,0.16,1.3991783303,1.458,0.17400000000000002,1.4683460083,0.048,0.014,0.05,1.4100000000000001,0.16,1.4190489773000001
2019-08-15 04:00:00,1.48704,0.19372,1.4996050813,0.047040000000000005,0.013720000000000001,0.049,1.44,0.18,1.4512063947,1.4970400000000001,0.18372000000000002,1.5082711295,0.047040000000000005,0.013720000000000001,0.049,1.45,0.17,1.4599315052000001
2019-08-15 04:30:00,1.49992,0.19456,1.5124859008,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.45,0.18,1.4611296999,1.5099200000000002,0.18456,1.521157717,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.46,0.17,1.4698639393000001
2019-08-15 05:00:00,1.44992,0.20456000000000002,1.4642789352,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.4,0.19,1.4128340313,1.4699200000000001,0.18456,1.4814611706,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.42,0.17,1.4301398533
2019-08-15 05:30:00,1.49752,0.20386,1.5113322103,0.04752000000000001,0.01386,0.0495,1.45,0.19,1.4623952954,1.5175200000000002,0.20386,1.531151805,0.04752000000000001,0.01386,0.0495,1.47,0.19,1.4822280526
2019-08-15 06:00:00,1.52704,0.20372,1.5405690507,0.047040000000000005,0.013720000000000001,0.049,1.48,0.19,1.4921461054,1.5370400000000002,0.19372,1.5491995998,0.047040000000000005,0.013720000000000001,0.049,1.49,0.18,1.500833102
2019-08-15 06:30:00,1.70968,0.33324000000000004,1.7418537826,0.07968,0.02324,0.083,1.63,0.31,1.6592166827,1.72968,0.31324,1.7578146091,0.07968,0.02324,0.083,1.65,0.29,1.6752910195
2019-08-15 07:00:00,1.89192,0.37306000000000006,1.9283503442,0.18192000000000003,0.05306,0.1895,1.71,0.32,1.7396838793,1.93192,0.38306,1.9695303628,0.18192000000000003,0.05306,0.1895,1.75,0.33,1.7808424972
2019-08-15 07:30:00,2.1492,0.5456,2.2173723188,0.2592,0.0756,0.27,1.8900000000000001,0.47000000000000003,1.9475625792,2.1992,0.5256000000000001,2.2611359977,0.2592,0.0756,0.27,1.94,0.45,1.9915069671
2019-08-15 08:00:00,2.34016,0.7208800000000001,2.4486765405,0.38016000000000005,0.11088,0.396,1.96,0.61,2.0527298897,2.40016,0.50088,2.4518663911000003,0.38016000000000005,0.11088,0.396,2.02,0.39,2.0573040611
2019-08-15 08:30:00,2.50512,0.7106600000000001,2.6039707852,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.16,0.61,2.2444821229,2.57512,0.7106600000000001,2.6713817866,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.23,0.61,2.3119256043
2019-08-15 09:00:00,2.49752,0.80386,2.6236991158,0.52752,0.15386000000000002,0.5495,1.97,0.65,2.0744637861,2.6375200000000003,0.81386,2.7602318471,0.52752,0.15386000000000002,0.5495,2.11,0.66,2.2108143296
2019-08-15 09:30:00,2.43776,0.9451800000000001,2.6145820028999998,0.9777600000000001,0.28518000000000004,1.0185,1.46,0.66,1.6022484202,2.5877600000000003,0.9951800000000001,2.772523228,0.9777600000000001,0.28518000000000004,1.0185,1.6099999999999999,0.71,1.7596022277999999
2019-08-15 10:00:00,2.29992,1.11706,2.5568447450000003,1.42992,0.41706000000000004,1.4895,0.87,0.7000000000000001,1.1166467660000001,2.55992,1.21706,2.8345062092,1.42992,0.41706000000000004,1.4895,1.13,0.8,1.384521578
2019-08-15 10:30:00,2.40376,0.90068,2.5669605762,0.8937600000000001,0.26068,0.931,1.51,0.64,1.6400304875,2.5237600000000002,0.8706800000000001,2.6697281135,0.8937600000000001,0.26068,0.931,1.63,0.61,1.7404022524
2019-08-15 11:00:00,2.3868,1.3699,2.7519884175,1.3368,0.3899,1.3925,1.05,0.98,1.436279917,2.4068,0.6299,2.4878625866,1.3368,0.3899,1.3925,1.07,0.24,1.09658561
2019-08-15 11:30:00,2.18192,1.54556,2.6738606172,1.80192,0.52556,1.877,0.38,1.02,1.0884851859,2.3719200000000003,0.8455600000000001,2.5181295042,1.80192,0.52556,1.877,0.5700000000000001,0.32,0.6536818798
2019-08-15 12:00:00,1.96352,1.78186,2.6514969074,2.30352,0.67186,2.3995,-0.34,1.11,1.1609048195,2.28352,1.13186,2.5486409418,2.30352,0.67186,2.3995,-0.02,0.46,0.46043457730000004
2019-08-15 12:30:00,2.0608,1.3244,2.4496799791,1.9008,0.5544,1.98,0.16,0.77,0.7864477096,2.3808,1.2344,2.6817814974000003,1.9008,0.5544,1.98,0.48,0.68,0.8323460819
2019-08-15 13:00:00,1.8408,1.2119,2.2039161168,1.9608,0.5719000000000001,2.0425,-0.12,0.64,0.6511528238000001,2.4008000000000003,1.3919000000000001,2.7751083312000002,1.9608,0.5719000000000001,2.0425,0.44,0.8200000000000001,0.9305912099
2019-08-15 13:30:00,2.05616,1.07138,2.3185445974,1.61616,0.47138,1.6835,0.44,0.6000000000000001,0.7440430095,2.30616,1.16138,2.5820878083,1.61616,0.47138,1.6835,0.6900000000000001,0.6900000000000001,0.9758073580000001
2019-08-15 14:00:00,2.0376,1.5843,2.5810502223,2.0376,0.5943,2.1225,0.0,0.99,0.99,2.4176,1.1143,2.6620394907,2.0376,0.5943,2.1225,0.38,0.52,0.6440496875
2019-08-15 14:30:00,2.08536,1.5194800000000002,2.5802220447,2.05536,0.59948,2.141,0.03,0.92,0.9204890005,2.30536,1.32948,2.6612406505,2.05536,0.59948,2.141,0.25,0.73,0.7716216690000001
2019-08-15 15:00:00,2.18872,1.3854600000000001,2.5903657367,1.93872,0.5654600000000001,2.0195,0.25,0.8200000000000001,0.8572630868000001,2.45872,1.49546,2.8777951022,1.93872,0.5654600000000001,2.0195,0.52,0.93,1.0655045753
2019-08-15 15:30:00,2.15112,1.8211600000000001,2.8184997783,2.5411200000000003,0.74116,2.6470000000000002,-0.39,1.08,1.1482595525,2.53112,1.9711600000000002,3.2081209765,2.5411200000000003,0.74116,2.6470000000000002,-0.01,1.23,1.2300406497
2019-08-15 16:00:00,2.23464,1.58052,2.7370895857,2.02464,0.59052,2.109,0.21,0.99,1.0120276676,2.61464,1.73052,3.1354492181999998,2.02464,0.59052,2.109,0.59,1.1400000000000001,1.2836276719
2019-08-15 16:30:00,2.31848,1.38914,2.7027873483000002,1.6084800000000001,0.46914000000000006,1.6755,0.71,0.92,1.1621101497,2.59848,1.4991400000000001,2.9999198406,1.6084800000000001,0.46914000000000006,1.6755,0.99,1.03,1.4286357128
2019-08-15 17:00:00,2.38384,1.12612,2.6364444618,1.08384,0.31612,1.129,1.3,0.81,1.5316984037,2.55384,1.18612,2.8158443494,1.08384,0.31612,1.129,1.47,0.87,1.7081569015
2019-08-15 17:30:00,2.36984,1.00662,2.5747670671,0.8798400000000001,0.25662,0.9165000000000001,1.49,0.75,1.668112706,2.48984,1.04662,2.7008733125,0.8798400000000001,0.25662,0.9165000000000001,1.6099999999999999,0.79,1.7933767032999999
2019-08-15 18:00:00,2.25768,1.01224,2.4742168054,0.9676800000000001,0.28224000000000005,1.008,1.29,0.73,1.4822280526,2.40768,1.06224,2.6315920657,0.9676800000000001,0.28224000000000005,1.008,1.44,0.78,1.6376812877
2019-08-15 18:30:00,2.3155200000000002,0.8478600000000001,2.465866876,0.57552,0.16786,0.5995,1.74,0.68,1.8681541691999999,2.43552,0.8878600000000001,2.5923065116,0.57552,0.16786,0.5995,1.8599999999999999,0.72,1.9944924166
2019-08-15 19:00:00,2.2382400000000002,0.8303200000000001,2.3872891739,0.61824,0.18032,0.644,1.62,0.65,1.7455371666000001,2.34824,0.8603200000000001,2.5008761665,0.61824,0.18032,0.644,1.73,0.68,1.8588437266
2019-08-15 19:30:00,2.25328,0.7030400000000001,2.3604101339,0.35328000000000004,0.10304,0.368,1.9,0.6000000000000001,1.9924858845000002,2.32328,0.71304,2.4302378484,0.35328000000000004,0.10304,0.368,1.97,0.61,2.0622802913
2019-08-15 20:00:00,2.19456,0.6150800000000001,2.2791263677,0.15456,0.04508,0.161,2.04,0.5700000000000001,2.1181359730000002,2.22456,0.6250800000000001,2.3107124875,0.15456,0.04508,0.161,2.07,0.58,2.1497209121
2019-08-15 20:30:00,2.0388,0.4959,2.0982426576,0.0888,0.025900000000000003,0.0925,1.9500000000000002,0.47000000000000003,2.0058414693,2.0588,0.4959,2.1176813382,0.0888,0.025900000000000003,0.0925,1.97,0.47000000000000003,2.0252901027
2019-08-15 21:00:00,1.9924,0.4082,2.0337858786,0.062400000000000004,0.0182,0.065,1.9300000000000002,0.39,1.9690099035,2.0124,0.3982,2.0514182899,0.062400000000000004,0.0182,0.065,1.9500000000000002,0.38,1.9866806487000002
2019-08-15 21:30:00,1.92096,0.28778000000000004,1.9423966253,0.06096000000000001,0.01778,0.0635,1.8599999999999999,0.27,1.8794946129,1.9309600000000002,0.27778,1.9508378328,0.06096000000000001,0.01778,0.0635,1.87,0.26,1.8879883473999999
2019-08-15 22:00:00,1.84192,0.36806000000000005,1.8783336897,0.06192,0.018060000000000003,0.0645,1.78,0.35000000000000003,1.8140837908,1.8319200000000002,0.10806,1.8351043158,0.06192,0.018060000000000003,0.0645,1.77,0.09,1.7722866585000001
2019-08-15 22:30:00,1.69192,0.19806,1.7034732314,0.06192,0.018060000000000003,0.0645,1.63,0.18,1.639908534,1.71192,0.18806,1.7222185256,0.06192,0.018060000000000003,0.0645,1.65,0.17,1.6587344573
2019-08-15 23:00:00,1.61288,0.19834000000000002,1.6250294305000001,0.06288,0.018340000000000002,0.0655,1.55,0.18,1.560416611,1.62288,0.17834000000000003,1.6326495797,0.06288,0.018340000000000002,0.0655,1.56,0.16,1.5681836627
2019-08-15 23:30:00,1.4948000000000001,0.1789,1.5054674523,0.0648,0.0189,0.0675,1.43,0.16,1.4389232084999999,1.5048,0.1789,1.5153970602,0.0648,0.0189,0.0675,1.44,0.16,1.4488616221
2019-08-16 00:00:00,1.43432,0.18876,1.4466873194,0.06432,0.018760000000000002,0.067,1.37,0.17,1.3805071532,1.44432,0.17876,1.4553403038,0.06432,0.018760000000000002,0.067,1.38,0.16,1.3892443989
2019-08-16 00:30:00,1.39384,0.18862,1.4065445069,0.06384000000000001,0.01862,0.0665,1.33,0.17,1.3408206442,1.41384,0.17862,1.4250784715,0.06384000000000001,0.01862,0.0665,1.35,0.16,1.3594484176
2019-08-16 01:00:00,1.38384,0.28862000000000004,1.4136175756,0.06384000000000001,0.01862,0.0665,1.32,0.27,1.3473306944,1.37384,0.028620000000000003,1.3741380753,0.06384000000000001,0.01862,0.0665,1.31,0.01,1.3100381674000001
2019-08-16 01:30:00,1.44432,0.18876,1.4566024166,0.06432,0.018760000000000002,0.067,1.38,0.17,1.3904315877,1.45432,0.17876,1.4652650955,0.06432,0.018760000000000002,0.067,1.3900000000000001,0.16,1.3991783303
2019-08-16 02:00:00,1.49336,0.18848,1.5052072283,0.06336,0.01848,0.066,1.43,0.17,1.4400694428,1.51336,0.17848000000000003,1.5238482864,0.06336,0.01848,0.066,1.45,0.16,1.4588008774
2019-08-16 02:30:00,1.4724,0.1882,1.4843789947000001,0.062400000000000004,0.0182,0.065,1.4100000000000001,0.17,1.4202112519,1.4924,0.16820000000000002,1.5018485276,0.062400000000000004,0.0182,0.065,1.43,0.15,1.4378456106
2019-08-16 03:00:00,1.4428800000000002,0.16834000000000002,1.4526668751,0.06288,0.018340000000000002,0.0655,1.38,0.15,1.3881282362,1.45288,0.16834000000000002,1.4625999624000001,0.06288,0.018340000000000002,0.0655,1.3900000000000001,0.15,1.3980700984
2019-08-16 03:30:00,1.41336,0.15848,1.4222174236,0.06336,0.01848,0.066,1.35,0.14,1.3572398462,1.42336,0.15848,1.4321555781,0.06336,0.01848,0.066,1.3599999999999999,0.14,1.3671868929
2019-08-16 04:00:00,1.41192,0.15806,1.4207396137,0.06192,0.018060000000000003,0.0645,1.35,0.14,1.3572398462,1.42192,0.15806,1.4306779687,0.06192,0.018060000000000003,0.0645,1.3599999999999999,0.14,1.3671868929
2019-08-16 04:30:00,1.41336,0.15848,1.4222174236,0.06336,0.01848,0.066,1.35,0.14,1.3572398462,1.42336,0.15848,1.4321555781,0.06336,0.01848,0.066,1.3599999999999999,0.14,1.3671868929
2019-08-16 05:00:00,1.3948,0.1689,1.4049890569,0.0648,0.0189,0.0675,1.33,0.15,1.3384319183,1.4048,0.1589,1.4137582007,0.0648,0.0189,0.0675,1.34,0.14,1.3472935834
2019-08-16 05:30:00,1.4819200000000001,0.20806000000000002,1.4964544263000001,0.06192,0.018060000000000003,0.0645,1.42,0.19,1.4326548782000001,1.49192,0.17806000000000002,1.5025081197999999,0.06192,0.018060000000000003,0.0645,1.43,0.16,1.4389232084999999
2019-08-16 06:00:00,1.50144,0.30792,1.532689401,0.06144000000000001,0.017920000000000002,0.064,1.44,0.29,1.4689111613999999,1.49144,0.10792,1.4953394264,0.06144000000000001,0.017920000000000002,0.064,1.43,0.09,1.4328293688
2019-08-16 06:30:00,1.67768,0.29724,1.7038080291000002,0.12768000000000002,0.03724,0.133,1.55,0.26,1.5716551785,1.69768,0.29724,1.7235048593000002,0.12768000000000002,0.03724,0.133,1.57,0.26,1.5913830463
2019-08-16 07:00:00,1.84368,0.42774,1.8926482637,0.16368000000000002,0.047740000000000005,0.1705,1.6800000000000002,0.38,1.7224401296,1.8736800000000002,0.33774000000000004,1.9038763221,0.16368000000000002,0.047740000000000005,0.1705,1.71,0.29,1.7344163283
2019-08-16 07:30:00,2.1148,0.4839,2.1694557497,0.18480000000000002,0.0539,0.1925,1.9300000000000002,0.43,1.9773214205,2.1648,0.4839,2.2182241208,0.18480000000000002,0.0539,0.1925,1.98,0.43,2.0261539922
2019-08-16 08:00:00,2.58768,1.09474,2.8097230202,0.18768,0.054740000000000004,0.1955,2.4,1.04,2.6156452358999998,2.58768,0.6347400000000001,2.6643916097,0.18768,0.054740000000000004,0.1955,2.4,0.58,2.4690889008
2019-08-16 08:30:00,2.72656,1.06358,2.9266588202,0.28656000000000004,0.08358,0.2985,2.44,0.98,2.6294486114,2.78656,0.9235800000000001,2.9356288338,0.28656000000000004,0.08358,0.2985,2.5,0.84,2.6373471520000002
2019-08-16 09:00:00,2.86496,1.09728,3.0679014326,0.26496000000000003,0.07728,0.276,2.6,1.02,2.7929196193,2.92496,0.97728,3.0839045381,0.26496000000000003,0.07728,0.276,2.66,0.9,2.8081310511
2019-08-16 09:30:00,2.8928000000000003,1.0679,3.0836183697,0.4728,0.1379,0.49250000000000005,2.42,0.93,2.5925470102,2.9928,1.0979,3.1878262578,0.4728,0.1379,0.49250000000000005,2.52,0.96,2.6966646065
2019-08-16 10:00:00,2.82376,1.00568,2.9975010926000003,0.29376,0.08568,0.306,2.5300000000000002,0.92,2.6920809795,2.90376,1.02568,3.0795846473,0.29376,0.08568,0.306,2.61,0.9400000000000001,2.7741124707
2019-08-16 10:30:00,2.79728,1.03004,2.9808988242,0.37728,0.11004000000000001,0.393,2.42,0.92,2.5889766318,2.86728,1.05004,3.0535026773,0.37728,0.11004000000000001,0.393,2.49,0.9400000000000001,2.6615221209
2019-08-16 11:00:00,2.65872,0.9979600000000001,2.8398443971000003,0.43872000000000005,0.12796000000000002,0.457,2.22,0.87,2.3843867136,2.76872,1.03796,2.9568854222,0.43872000000000005,0.12796000000000002,0.457,2.33,0.91,2.5013996082
