Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-16 11:30:00,2.68688,1.00034,2.8670549785,0.44688000000000005,0.13034,0.4655,2.24,0.87,2.4030189346,2.79688,1.04034,2.9840986998,0.44688000000000005,0.13034,0.4655,2.35,0.91,2.5200396822
2019-08-16 12:00:00,2.7492,1.0006,2.9256283086,0.37920000000000004,0.1106,0.395,2.37,0.89,2.5316002844,2.8292,1.0206,3.0076563966,0.37920000000000004,0.1106,0.395,2.45,0.91,2.6135416584
2019-08-16 12:30:00,2.62752,0.9188600000000001,2.7835525951999998,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.22,0.8,2.359745749,2.72752,0.94886,2.887853987,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.32,0.8300000000000001,2.4640008117
2019-08-16 13:00:00,2.54624,0.9843200000000001,2.7298761877,0.42624,0.12432000000000001,0.444,2.12,0.86,2.287793697,2.61624,0.8443200000000001,2.749106764,0.42624,0.12432000000000001,0.444,2.19,0.72,2.3053199344
2019-08-16 13:30:00,2.5352,0.8986000000000001,2.6897436681,0.4752,0.1386,0.495,2.06,0.76,2.1957231155,2.6252,0.9286000000000001,2.7845956619,0.4752,0.1386,0.495,2.15,0.79,2.2905457865
2019-08-16 14:00:00,2.58672,0.8694600000000001,2.7289340501,0.30672000000000005,0.08946000000000001,0.3195,2.2800000000000002,0.78,2.4097302754,2.64672,0.7994600000000001,2.7648260434000003,0.30672000000000005,0.08946000000000001,0.3195,2.34,0.71,2.4453425118
2019-08-16 14:30:00,2.71824,1.28532,3.006804982,0.25824,0.07532000000000001,0.269,2.46,1.21,2.7414777037,2.68824,0.50532,2.7353212974,0.25824,0.07532000000000001,0.269,2.43,0.43,2.4677520135
2019-08-16 15:00:00,2.7187200000000002,1.30546,3.0159018966,0.25872,0.07546,0.2695,2.46,1.23,2.7503636123,2.69872,0.51546,2.7475058963,0.25872,0.07546,0.2695,2.44,0.44,2.4793547548
2019-08-16 15:30:00,2.68616,1.2938800000000001,2.9815400383,0.35616000000000003,0.10388000000000001,0.371,2.33,1.19,2.6162950904,2.68616,0.51388,2.7348726113,0.35616000000000003,0.10388000000000001,0.371,2.33,0.41000000000000003,2.3657979626
2019-08-16 16:00:00,2.63728,1.25254,2.9196065231,0.31728,0.09254000000000001,0.3305,2.32,1.16,2.5938388539,2.62728,0.47254,2.6694370661,0.31728,0.09254000000000001,0.3305,2.31,0.38,2.3410467744
2019-08-16 16:30:00,2.72752,1.2263600000000001,2.9905391153,0.22752000000000003,0.06636,0.23700000000000002,2.5,1.16,2.756011611,2.69752,0.44636000000000003,2.7342003218,0.22752000000000003,0.06636,0.23700000000000002,2.47,0.38,2.4990598232
2019-08-16 17:00:00,2.68256,1.16658,2.9252413661,0.26256,0.07658000000000001,0.2735,2.42,1.09,2.6541476975,2.68256,0.48658,2.7263323807,0.26256,0.07658000000000001,0.2735,2.42,0.41000000000000003,2.4544856895000002
2019-08-16 17:30:00,2.5118400000000003,0.65012,2.594609065,0.17184000000000002,0.050120000000000005,0.179,2.34,0.6000000000000001,2.4156986567,2.57184,0.66012,2.6552060937,0.17184000000000002,0.050120000000000005,0.179,2.4,0.61,2.4763077353
2019-08-16 18:00:00,2.386,0.488,2.4353931921,0.096,0.028,0.1,2.29,0.46,2.3357439928,2.426,0.488,2.4745949163,0.096,0.028,0.1,2.33,0.46,2.3749736841
2019-08-16 18:30:00,2.32384,0.40862000000000004,2.3594920322,0.06384000000000001,0.01862,0.0665,2.26,0.39,2.2934035842,2.35384,0.40862000000000004,2.3890443801,0.06384000000000001,0.01862,0.0665,2.29,0.39,2.322972234
2019-08-16 19:00:00,2.2784,0.32120000000000004,2.3009293774,0.038400000000000004,0.0112,0.04,2.24,0.31,2.2613491548,2.2984,0.31120000000000003,2.3193723289,0.038400000000000004,0.0112,0.04,2.26,0.30000000000000004,2.2798245547000002
2019-08-16 19:30:00,2.1964,0.2777,2.2138857807,0.0264,0.0077,0.0275,2.17,0.27,2.1867327226,2.2164,0.2677,2.2325080627,0.0264,0.0077,0.0275,2.19,0.26,2.2053797859
2019-08-16 20:00:00,2.09552,0.28036,2.114191524,0.03552,0.010360000000000001,0.037,2.06,0.27,2.0776188293,2.11552,0.27036000000000004,2.1327258145,0.03552,0.010360000000000001,0.037,2.08,0.26,2.0961870146
2019-08-16 20:30:00,1.9615200000000002,0.25336000000000003,1.977814956,0.01152,0.00336,0.012,1.9500000000000002,0.25,1.9659603251000002,1.9815200000000002,0.24336000000000002,1.9964081747,0.01152,0.00336,0.012,1.97,0.24,1.9845654436000002
2019-08-16 21:00:00,1.93344,0.23392000000000002,1.9475391652,0.01344,0.003920000000000001,0.014,1.92,0.23,1.9337269714,1.95344,0.22392,1.9662319294000001,0.01344,0.003920000000000001,0.014,1.94,0.22,1.9524343779
2019-08-16 21:30:00,1.88056,0.16308,1.8876178109000001,0.010560000000000002,0.0030800000000000003,0.011,1.87,0.16,1.8768324379,1.89056,0.15308000000000002,1.8967473738,0.010560000000000002,0.0030800000000000003,0.011,1.88,0.15,1.8859745491000002
2019-08-16 22:00:00,1.78816,0.19238000000000002,1.7984788712,0.00816,0.00238,0.0085,1.78,0.19,1.7901117283999999,1.80816,0.17238,1.8163582934,0.00816,0.00238,0.0085,1.8,0.17,1.8080099557
2019-08-16 22:30:00,1.67768,0.19224000000000002,1.6886581655000001,0.007680000000000001,0.0022400000000000002,0.008,1.67,0.19,1.6807736314000001,1.68768,0.17224,1.6964464035,0.007680000000000001,0.0022400000000000002,0.008,1.6800000000000002,0.17,1.6885792845
2019-08-16 23:00:00,1.57912,0.20266,1.5920713081,0.009120000000000001,0.00266,0.0095,1.57,0.2,1.5826875876000002,1.59912,0.17266,1.6084142035,0.009120000000000001,0.00266,0.0095,1.5899999999999999,0.17,1.5990622252
2019-08-16 23:30:00,1.52392,0.17406000000000002,1.5338282335,0.013920000000000002,0.00406,0.0145,1.51,0.17,1.5195394039,1.5339200000000002,0.17406000000000002,1.5437640526,0.013920000000000002,0.00406,0.0145,1.52,0.17,1.5294770348
2019-08-17 00:00:00,1.4296,0.1628,1.4388398104,0.009600000000000001,0.0028,0.01,1.42,0.16,1.4289856542,1.4396,0.15280000000000002,1.4476864301,0.009600000000000001,0.0028,0.01,1.43,0.15,1.4378456106
2019-08-17 00:30:00,1.38536,0.18448,1.3975890669,0.015360000000000002,0.0044800000000000005,0.016,1.37,0.18,1.3817742218,1.40536,0.17448000000000002,1.4161497096,0.015360000000000002,0.0044800000000000005,0.016,1.3900000000000001,0.17,1.4003570973000001
2019-08-17 01:00:00,1.3744,0.1842,1.3866885014,0.014400000000000001,0.004200000000000001,0.015,1.3599999999999999,0.18,1.3718600512,1.4044,0.17420000000000002,1.4151625348,0.014400000000000001,0.004200000000000001,0.015,1.3900000000000001,0.17,1.4003570973000001
2019-08-17 01:30:00,1.43296,0.18378000000000003,1.4446970098,0.012960000000000001,0.0037800000000000004,0.0135,1.42,0.18,1.4313629868,1.45296,0.17378000000000002,1.4633154991000001,0.012960000000000001,0.0037800000000000004,0.0135,1.44,0.17,1.45
2019-08-17 02:00:00,1.49056,0.18308000000000002,1.5017614325,0.010560000000000002,0.0030800000000000003,0.011,1.48,0.18,1.490905765,1.5005600000000001,0.17308,1.5105088547,0.010560000000000002,0.0030800000000000003,0.011,1.49,0.17,1.4996666296
2019-08-17 02:30:00,1.4872,0.1821,1.4983071281,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.48,0.18,1.490905765,1.4972,0.1721,1.5070588077,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.49,0.17,1.4996666296
2019-08-17 03:00:00,1.4472,0.1821,1.4586117544000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.44,0.18,1.4512063947,1.4672,0.1721,1.4772590328000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.46,0.17,1.4698639393000001
2019-08-17 03:30:00,1.42624,0.18182,1.4377826852,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.42,0.18,1.4313629868,1.43624,0.17182,1.4464810576,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.43,0.17,1.4400694428
2019-08-17 04:00:00,1.4296,0.18280000000000002,1.4412397441,0.009600000000000001,0.0028,0.01,1.42,0.18,1.4313629868,1.4396,0.1728,1.4499337916,0.009600000000000001,0.0028,0.01,1.43,0.17,1.4400694428
2019-08-17 04:30:00,1.44624,0.20182000000000003,1.4602538992,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.44,0.2,1.4538225476,1.45624,0.18182,1.4675467454,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.45,0.18,1.4611296999
2019-08-17 05:00:00,1.44624,0.20182000000000003,1.4602538992,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.44,0.2,1.4538225476,1.45624,0.20182000000000003,1.4701585799,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.45,0.2,1.4637281168
2019-08-17 05:30:00,1.4648,0.23140000000000002,1.4829649355,0.0048000000000000004,0.0014,0.005,1.46,0.23,1.4780054127,1.4848,0.2214,1.5012158406,0.0048000000000000004,0.0014,0.005,1.48,0.22,1.4962620091
2019-08-17 06:00:00,1.44624,0.23182000000000003,1.4647015566000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.44,0.23,1.4582523787000001,1.45624,0.22182000000000002,1.4730373553,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.45,0.22,1.4665946952
2019-08-17 06:30:00,1.5356,0.2733,1.5597308261,0.0456,0.013300000000000001,0.0475,1.49,0.26,1.5125144627,1.5556,0.26330000000000003,1.5777256574,0.0456,0.013300000000000001,0.0475,1.51,0.25,1.5305554547
2019-08-17 07:00:00,1.60752,0.30136,1.6355238916000001,0.10752,0.031360000000000006,0.112,1.5,0.27,1.5241062955,1.63752,0.30136,1.6650193993,0.10752,0.031360000000000006,0.112,1.53,0.27,1.5536408851
2019-08-17 07:30:00,1.6856,0.3533,1.7222276998,0.2856,0.0833,0.2975,1.4,0.27,1.4257980222,1.7456,0.3533,1.7809941746,0.2856,0.0833,0.2975,1.46,0.27,1.4847558722
2019-08-17 08:00:00,1.79824,0.34532,1.8310961198,0.25824,0.07532000000000001,0.269,1.54,0.27,1.5634896866,1.8682400000000001,0.36532000000000003,1.9036227042,0.25824,0.07532000000000001,0.269,1.6099999999999999,0.29,1.635909533
2019-08-17 08:30:00,1.94584,0.45962000000000003,1.9993858682,0.37584,0.10962000000000001,0.3915,1.57,0.35000000000000003,1.6085397104,2.04584,0.47962000000000005,2.1013083186,0.37584,0.10962000000000001,0.3915,1.67,0.37,1.7104970038
2019-08-17 09:00:00,1.8284,0.6612,1.9442818726,0.9984000000000001,0.2912,1.04,0.8300000000000001,0.37,0.9087353850000001,1.9784000000000002,0.7112,2.1023491622,0.9984000000000001,0.2912,1.04,0.98,0.42,1.0662082348
2019-08-17 09:30:00,1.85416,1.23538,2.2280199842,1.42416,0.41538,1.4835,0.43,0.8200000000000001,0.9259049627,1.94416,0.58538,2.0303762829,1.42416,0.41538,1.4835,0.52,0.17,0.5470831747
2019-08-17 10:00:00,1.63928,1.28354,2.0819975624,1.58928,0.46354000000000006,1.6555,0.05,0.8200000000000001,0.8215229759,1.9792800000000002,0.64354,2.0812719789,1.58928,0.46354000000000006,1.6555,0.39,0.18,0.4295346319
2019-08-17 10:30:00,1.5698400000000001,1.5466199999999999,2.2037311655,2.07984,0.60662,2.1665,-0.51,0.9400000000000001,1.0694391053,1.8598400000000002,0.8866200000000001,2.0603640091,2.07984,0.60662,2.1665,-0.22,0.28,0.3560898763
2019-08-17 11:00:00,1.51384,1.32362,2.0108907106,2.34384,0.68362,2.4415,-0.8300000000000001,0.64,1.0480935073,1.87384,1.35362,2.3116149009,2.34384,0.68362,2.4415,-0.47000000000000003,0.67,0.8184130986
2019-08-17 11:30:00,1.3651200000000001,1.24566,1.8480317773000001,2.38512,0.6956600000000001,2.4845,-1.02,0.55,1.1588356225,1.82512,1.4256600000000001,2.315938136,2.38512,0.6956600000000001,2.4845,-0.56,0.73,0.9200543462
2019-08-17 12:00:00,1.4113600000000002,1.4674800000000001,2.036034037,2.39136,0.6974800000000001,2.491,-0.98,0.77,1.246314567,1.75136,1.19748,2.121607928,2.39136,0.6974800000000001,2.491,-0.64,0.5,0.8121576202
2019-08-17 12:30:00,1.38984,1.64162,2.1509466404,2.4398400000000002,0.71162,2.5415,-1.05,0.93,1.4026403673,1.73984,1.07162,2.0433826489,2.4398400000000002,0.71162,2.5415,-0.7000000000000001,0.36,0.7871467462
2019-08-17 13:00:00,1.41736,1.47048,2.042356678,2.36736,0.6904800000000001,2.466,-0.9500000000000001,0.78,1.229186723,1.55736,1.12048,1.9185529963999999,2.36736,0.6904800000000001,2.466,-0.81,0.43,0.9170605214
2019-08-17 13:30:00,1.29696,1.26078,1.8087762298999999,2.19696,0.64078,2.2885,-0.9,0.62,1.0928860874,1.64696,1.26078,2.0741367964,2.19696,0.64078,2.2885,-0.55,0.62,0.8287943050000001
2019-08-17 14:00:00,1.4184,1.2537,1.8930457601000001,2.3784,0.6937,2.4775,-0.96,0.56,1.1113955192,1.6583999999999999,1.3637000000000001,2.1470836616,2.3784,0.6937,2.4775,-0.72,0.67,0.9835141077
2019-08-17 14:30:00,1.22584,1.22962,1.7362744743,2.5358400000000003,0.73962,2.6415,-1.31,0.49,1.3986421987,1.65584,1.40962,2.1745883863,2.5358400000000003,0.73962,2.6415,-0.88,0.67,1.1060289327
2019-08-17 15:00:00,1.28376,1.3081800000000001,1.8328596918,2.63376,0.7681800000000001,2.7435,-1.35,0.54,1.4539944979000001,1.6737600000000001,1.47818,2.233044704,2.63376,0.7681800000000001,2.7435,-0.96,0.71,1.1940268004
2019-08-17 15:30:00,1.3,1.2175,1.7810969232,2.46,0.7175,2.5625,-1.16,0.5,1.263170614,1.67,1.3775,2.164810904,2.46,0.7175,2.5625,-0.79,0.66,1.0294173109
2019-08-17 16:00:00,1.3364,0.9552,1.6426722132,1.7664,0.5152,1.8399999999999999,-0.43,0.44,0.6152235366000001,1.7264,1.0952,2.0444852653,1.7664,0.5152,1.8399999999999999,-0.04,0.58,0.5813776741000001
2019-08-17 16:30:00,1.45776,1.04518,1.7937294807000002,1.93776,0.56518,2.0185,-0.48,0.48,0.6788225099,1.79776,1.18518,2.1532748663,1.93776,0.56518,2.0185,-0.14,0.62,0.6356099433
2019-08-17 17:00:00,1.76496,0.8747800000000001,1.9698537636000002,0.8049600000000001,0.23478000000000002,0.8385,0.96,0.64,1.1537764081,1.79496,0.66478,1.9141091531,0.8049600000000001,0.23478000000000002,0.8385,0.99,0.43,1.0793516572
2019-08-17 17:30:00,1.95952,0.51986,2.0273068465,0.23952,0.06986,0.2495,1.72,0.45,1.7778920102,1.97952,0.46986000000000006,2.0345190709,0.23952,0.06986,0.2495,1.74,0.4,1.7853851125
2019-08-17 18:00:00,1.8145600000000002,0.55508,1.8975620675,0.63456,0.18508000000000002,0.661,1.18,0.37,1.2366486971,1.97456,0.6050800000000001,2.0651898218,0.63456,0.18508000000000002,0.661,1.34,0.42,1.4042791745
2019-08-17 18:30:00,1.78592,0.54756,1.8679754281,0.74592,0.21756000000000003,0.777,1.04,0.33,1.091100362,1.92592,0.5875600000000001,2.0135527309,0.74592,0.21756000000000003,0.777,1.18,0.37,1.2366486971
2019-08-17 19:00:00,1.8829600000000002,0.39378,1.9236946353,0.25296,0.07378000000000001,0.2635,1.63,0.32,1.661114084,1.9429600000000002,0.40378000000000003,1.9844726880999999,0.25296,0.07378000000000001,0.2635,1.69,0.33,1.7219175358
2019-08-17 19:30:00,1.83424,0.35082,1.8674878982,0.17424,0.050820000000000004,0.18150000000000002,1.6600000000000001,0.30000000000000004,1.6868906307,1.89424,0.36082000000000003,1.9282987969,0.17424,0.050820000000000004,0.18150000000000002,1.72,0.31,1.7477127911
2019-08-17 20:00:00,1.78952,0.34736,1.8229209528,0.05952,0.01736,0.062,1.73,0.33,1.7611927776,1.80952,0.26736000000000004,1.8291648367,0.05952,0.01736,0.062,1.75,0.25,1.7677669530000002
2019-08-17 20:30:00,1.70872,0.23546000000000003,1.724866792,0.01872,0.0054600000000000004,0.0195,1.69,0.23,1.7055790805000002,1.72872,0.21546,1.7420952471,0.01872,0.0054600000000000004,0.0195,1.71,0.21,1.7228464818
2019-08-17 21:00:00,1.7724000000000002,0.25070000000000003,1.7900425274,0.0024000000000000002,0.0007,0.0025,1.77,0.25,1.7875681805,1.7924,0.24070000000000003,1.808489494,0.0024000000000000002,0.0007,0.0025,1.79,0.24,1.8060177186000002
2019-08-17 21:30:00,1.73096,0.23028,1.7462105828999999,0.0009600000000000001,0.00028000000000000003,0.001,1.73,0.23,1.7452220489,1.75096,0.21028000000000002,1.7635414937,0.0009600000000000001,0.00028000000000000003,0.001,1.75,0.21,1.7625549637
2019-08-17 22:00:00,1.65192,0.20056000000000002,1.66405048,0.0019200000000000003,0.0005600000000000001,0.002,1.65,0.2,1.6620770139,1.67192,0.19056,1.6827446627,0.0019200000000000003,0.0005600000000000001,0.002,1.67,0.19,1.6807736314000001
2019-08-17 22:30:00,1.62768,0.53224,1.7124898832,0.007680000000000001,0.0022400000000000002,0.008,1.62,0.53,1.7044940598,1.55768,-0.26776,1.5805259884,0.007680000000000001,0.0022400000000000002,0.008,1.55,-0.27,1.5733403955
2019-08-17 23:00:00,1.55624,0.17182,1.5656963467,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.55,0.17,1.5592947124,1.56624,0.16182000000000002,1.574577229,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.56,0.16,1.5681836627
2019-08-17 23:30:00,1.44056,0.17308,1.4509203286,0.010560000000000002,0.0030800000000000003,0.011,1.43,0.17,1.4400694428,1.45056,0.11308000000000001,1.4549609616999999,0.010560000000000002,0.0030800000000000003,0.011,1.44,0.11,1.4441952777
2019-08-18 00:00:00,1.3372,0.1521,1.345822518,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.33,0.15,1.3384319183,1.3472,0.1421,1.3546734846000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.34,0.14,1.3472935834
2019-08-18 00:30:00,1.33384,0.16112,1.3435359318,0.0038400000000000005,0.0011200000000000001,0.004,1.33,0.16,1.3395894894,1.3438400000000001,0.14112000000000002,1.3512293662000001,0.0038400000000000005,0.0011200000000000001,0.004,1.34,0.14,1.3472935834
2019-08-18 01:00:00,1.3524,0.4307,1.419326689,0.0024000000000000002,0.0007,0.0025,1.35,0.43,1.4168274419,1.3124,-0.1693,1.3232748203,0.0024000000000000002,0.0007,0.0025,1.31,-0.17,1.3209844814
2019-08-18 01:30:00,1.43192,0.5805600000000001,1.5451358516,0.0019200000000000003,0.0005600000000000001,0.002,1.43,0.58,1.543146137,1.35192,-0.31944,1.3891470764,0.0019200000000000003,0.0005600000000000001,0.002,1.35,-0.32,1.3874076546
2019-08-18 02:00:00,1.49096,0.58028,1.5999020595,0.0009600000000000001,0.00028000000000000003,0.001,1.49,0.58,1.5989058758999999,1.41096,-0.31972,1.4467304517000001,0.0009600000000000001,0.00028000000000000003,0.001,1.4100000000000001,-0.32,1.4458561478
2019-08-18 02:30:00,1.47144,0.58042,1.5817784453,0.00144,0.00042,0.0015,1.47,0.58,1.5802847844999999,1.39144,-0.31958000000000003,1.4276682563,0.00144,0.00042,0.0015,1.3900000000000001,-0.32,1.4263590011
2019-08-18 03:00:00,1.44192,0.5905600000000001,1.5581702089,0.0019200000000000003,0.0005600000000000001,0.002,1.44,0.59,1.5561812233999999,1.36192,-0.31944,1.3988809814,0.0019200000000000003,0.0005600000000000001,0.002,1.3599999999999999,-0.32,1.3971399357
2019-08-18 03:30:00,1.42336,0.5909800000000001,1.5411719729,0.00336,0.0009800000000000002,0.0035,1.42,0.59,1.5376930773000002,1.34336,-0.31902,1.3807207719,0.00336,0.0009800000000000002,0.0035,1.34,-0.32,1.3776792079
2019-08-18 04:00:00,1.4024,0.32070000000000004,1.438601491,0.0024000000000000002,0.0007,0.0025,1.4,0.32,1.4361058457,1.3724,-0.0893,1.3753022395,0.0024000000000000002,0.0007,0.0025,1.37,-0.09,1.3729530218
2019-08-18 04:30:00,1.31192,0.14056000000000002,1.3194283611,0.0019200000000000003,0.0005600000000000001,0.002,1.31,0.14,1.3174596768,1.32192,0.20056000000000002,1.3370477927,0.0019200000000000003,0.0005600000000000001,0.002,1.32,0.2,1.3350655415000001
2019-08-18 05:00:00,1.31192,0.14056000000000002,1.3194283611,0.0019200000000000003,0.0005600000000000001,0.002,1.31,0.14,1.3174596768,1.32192,0.14056000000000002,1.3293718818,0.0019200000000000003,0.0005600000000000001,0.002,1.32,0.14,1.3274034805000001
2019-08-18 05:30:00,1.40192,0.51056,1.4919957104,0.0019200000000000003,0.0005600000000000001,0.002,1.4,0.51,1.49,1.33192,-0.33944,1.3744927792000001,0.0019200000000000003,0.0005600000000000001,0.002,1.33,-0.34,1.3727709204
2019-08-18 06:00:00,1.40192,0.55056,1.5061527147,0.0019200000000000003,0.0005600000000000001,0.002,1.4,0.55,1.5041608956,1.33192,-0.33944,1.3744927792000001,0.0019200000000000003,0.0005600000000000001,0.002,1.33,-0.34,1.3727709204
2019-08-18 06:30:00,1.4784000000000002,0.6212,1.6036071838,0.038400000000000004,0.0112,0.04,1.44,0.61,1.5638733964,1.4084,-0.26880000000000004,1.4338214673,0.038400000000000004,0.0112,0.04,1.37,-0.28,1.3983204211
2019-08-18 07:00:00,1.5004,0.3622,1.5434989472,0.11040000000000001,0.0322,0.115,1.3900000000000001,0.33,1.4286357128,1.5104000000000002,0.1622,1.5190842636,0.11040000000000001,0.0322,0.115,1.4,0.13,1.4060227593999999
2019-08-18 07:30:00,1.53912,0.34266,1.57680254,0.24912,0.07266,0.2595,1.29,0.27,1.3179529582,1.59912,0.35266000000000003,1.6375450681000001,0.24912,0.07266,0.2595,1.35,0.28,1.3787313009
2019-08-18 08:00:00,1.60688,0.44784,1.6681198998,0.50688,0.14784,0.528,1.1,0.30000000000000004,1.1401754251,1.70688,0.47784000000000004,1.7725039915,0.50688,0.14784,0.528,1.2,0.33,1.2445481108
2019-08-18 08:30:00,1.73368,0.6077400000000001,1.8371157421,0.88368,0.25774,0.9205000000000001,0.85,0.35000000000000003,0.9192388155000001,1.88368,0.6577400000000001,1.9952123321,0.88368,0.25774,0.9205000000000001,1.0,0.4,1.0770329614
2019-08-18 09:00:00,1.61544,0.58992,1.7197825444000001,0.92544,0.26992000000000005,0.964,0.6900000000000001,0.32,0.7605918748,1.88544,0.6799200000000001,2.0042892007,0.92544,0.26992000000000005,0.964,0.96,0.41000000000000003,1.0438869671
2019-08-18 09:30:00,1.74456,0.7400800000000001,1.8950482843,1.23456,0.36008,1.286,0.51,0.38,0.6360031446000001,1.8745600000000002,0.7900800000000001,2.0342570142,1.23456,0.36008,1.286,0.64,0.43,0.7710382610000001
2019-08-18 10:00:00,1.63128,0.8970400000000001,1.8616538883,1.36128,0.39704000000000006,1.418,0.27,0.5,0.5682429058,1.88128,0.7970400000000001,2.0431561859,1.36128,0.39704000000000006,1.418,0.52,0.4,0.6560487787
2019-08-18 10:30:00,1.64432,1.13626,1.9987183518,1.3243200000000002,0.38626000000000005,1.3795,0.32,0.75,0.8154140053000001,1.8843200000000002,0.5462600000000001,1.9619026097,1.3243200000000002,0.38626000000000005,1.3795,0.56,0.16,0.5824087911
2019-08-18 11:00:00,1.542,1.3285,2.0353565412,1.812,0.5285000000000001,1.8875000000000002,-0.27,0.8,0.8443340571,1.722,0.6785,1.8508501425000001,1.812,0.5285000000000001,1.8875000000000002,-0.09,0.15,0.1749285568
2019-08-18 11:30:00,1.5292,1.4981,2.1407373146,2.1192,0.6181,2.2075,-0.59,0.88,1.059481005,1.7192,0.8381000000000001,1.9126056180000002,2.1192,0.6181,2.2075,-0.4,0.22,0.4565084884
2019-08-18 12:00:00,1.5054400000000001,1.2199200000000001,1.9376672573,2.12544,0.61992,2.214,-0.62,0.6000000000000001,0.8627861844,1.67544,1.12992,2.0208459615,2.12544,0.61992,2.214,-0.45,0.51,0.6801470429
2019-08-18 12:30:00,1.6094400000000002,0.82442,1.8083045789,1.48944,0.43442000000000003,1.5514999999999999,0.12,0.39,0.4080441153,1.8394400000000002,0.9144200000000001,2.054191678,1.48944,0.43442000000000003,1.5514999999999999,0.35000000000000003,0.48,0.5940538696000001
2019-08-18 13:00:00,1.458,1.169,1.8687763376,2.328,0.679,2.425,-0.87,0.49,0.9984988733000001,1.5979999999999999,1.239,2.0220595936,2.328,0.679,2.425,-0.73,0.56,0.9200543462
2019-08-18 13:30:00,1.25624,0.88682,1.5377219027,1.80624,0.5268200000000001,1.8815,-0.55,0.36,0.6573431372,1.71624,1.04682,2.0103014326,1.80624,0.5268200000000001,1.8815,-0.09,0.52,0.5277309921000001
2019-08-18 14:00:00,1.2674400000000001,0.8784200000000001,1.5420849036000002,1.77744,0.51842,1.8515000000000001,-0.51,0.36,0.6242595614,1.67744,1.01842,1.9623924811000002,1.77744,0.51842,1.8515000000000001,-0.1,0.5,0.5099019514
2019-08-18 14:30:00,1.35712,0.72916,1.5406002077,1.43712,0.41916000000000003,1.4969999999999999,-0.08,0.31,0.3201562119,1.74712,0.84916,1.9425501281000002,1.43712,0.41916000000000003,1.4969999999999999,0.31,0.43,0.5300943312
2019-08-18 15:00:00,1.36552,1.27536,1.8684721031,2.55552,0.74536,2.662,-1.19,0.53,1.3026895256,1.60552,1.38536,2.1205935018,2.55552,0.74536,2.662,-0.9500000000000001,0.64,1.1454693361000001
2019-08-18 15:30:00,1.4968,0.8224,1.7078501105,1.5168,0.4424,1.58,-0.02,0.38,0.38052595180000004,1.7568000000000001,0.9024000000000001,1.9750118987,1.5168,0.4424,1.58,0.24,0.46,0.5188448708
2019-08-18 16:00:00,1.6098400000000002,0.6941200000000001,1.7531079259,1.17984,0.34412000000000004,1.229,0.43,0.35000000000000003,0.5544366510000001,1.82984,0.76412,1.9829759958,1.17984,0.34412000000000004,1.229,0.65,0.42,0.7738862966000001
2019-08-18 16:30:00,1.47464,1.05302,1.8120193846000001,1.9646400000000002,0.5730200000000001,2.0465,-0.49,0.48,0.6859300256,1.80464,1.17302,2.1523711227,1.9646400000000002,0.5730200000000001,2.0465,-0.16,0.6000000000000001,0.6209669879
2019-08-18 17:00:00,1.61216,0.84938,1.8222256309,1.4721600000000001,0.42938000000000004,1.5335,0.14,0.42,0.4427188724,1.9521600000000001,0.9593800000000001,2.1751640513,1.4721600000000001,0.42938000000000004,1.5335,0.48,0.53,0.7150524456
2019-08-18 17:30:00,1.6662400000000002,0.67432,1.7975158414,1.14624,0.33432,1.194,0.52,0.34,0.6212889827,1.92624,0.78432,2.0797976825,1.14624,0.33432,1.194,0.78,0.45,0.9004998612
2019-08-18 18:00:00,1.6608,0.5419,1.7469723095,0.7608,0.22190000000000001,0.7925000000000001,0.9,0.32,0.9551963149,1.9108,0.6219,2.0094567052,0.7608,0.22190000000000001,0.7925000000000001,1.15,0.4,1.2175795662
2019-08-18 18:30:00,1.8479200000000002,0.37856,1.8862969013000002,0.33792000000000005,0.09856000000000001,0.352,1.51,0.28,1.5357408636,1.90792,0.38856,1.9470843844,0.33792000000000005,0.09856000000000001,0.352,1.57,0.29,1.5965587994
2019-08-18 19:00:00,1.83064,0.36352,1.8663840977000001,0.32064000000000004,0.09352,0.334,1.51,0.27,1.5339491517,1.89064,0.37352,1.9271836446,0.32064000000000004,0.09352,0.334,1.57,0.28,1.5947727111
2019-08-18 19:30:00,1.7479200000000001,0.28356000000000003,1.7707711878999999,0.21792000000000003,0.06356,0.227,1.53,0.22,1.5457360706,1.79792,0.29356000000000004,1.8217282454000001,0.21792000000000003,0.06356,0.227,1.58,0.23,1.5966527487
2019-08-18 20:00:00,1.72832,0.24576000000000003,1.745705588,0.08832000000000001,0.02576,0.092,1.6400000000000001,0.22,1.6546903033,1.75832,0.25576000000000004,1.7768236829,0.08832000000000001,0.02576,0.092,1.67,0.23,1.6857639218
2019-08-18 20:30:00,1.71832,0.22826000000000002,1.7334146215000001,0.02832,0.00826,0.029500000000000002,1.69,0.22,1.7042593699,1.72832,0.20826000000000003,1.7408222913,0.02832,0.00826,0.029500000000000002,1.7000000000000002,0.2,1.7117242769
2019-08-18 21:00:00,1.77248,0.39364000000000005,1.8156645615,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.76,0.39,1.8026924308,1.74248,-0.03636,1.7428593173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.73,-0.04,1.730462366
2019-08-18 21:30:00,1.76672,0.55196,1.8509347368,0.00672,0.0019600000000000004,0.007,1.76,0.55,1.8439360076,1.6867200000000002,-0.28804,1.711137458,0.00672,0.0019600000000000004,0.007,1.6800000000000002,-0.29,1.7048460341
2019-08-18 22:00:00,1.6648,0.28140000000000004,1.6884149372000001,0.0048000000000000004,0.0014,0.005,1.6600000000000001,0.28,1.6834488409000001,1.6548,0.09140000000000001,1.6573222377999999,0.0048000000000000004,0.0014,0.005,1.65,0.09,1.6524527225
2019-08-18 22:30:00,1.5648,0.2614,1.5864832177000001,0.0048000000000000004,0.0014,0.005,1.56,0.26,1.5815182579,1.5548000000000002,0.0414,1.5553510858,0.0048000000000000004,0.0014,0.005,1.55,0.04,1.5505160431
2019-08-18 23:00:00,1.46688,0.17784000000000003,1.477621061,0.02688,0.007840000000000001,0.028,1.44,0.17,1.45,1.47688,0.17784000000000003,1.4875488563,0.02688,0.007840000000000001,0.028,1.45,0.17,1.4599315052000001
2019-08-18 23:30:00,1.3732,0.1826,1.3852873348,0.0432,0.0126,0.045,1.33,0.17,1.3408206442,1.3832,0.1826,1.3952007024,0.0432,0.0126,0.045,1.34,0.17,1.3507405376000001
2019-08-19 00:00:00,1.30512,0.16316,1.3152792099,0.04512,0.013160000000000002,0.047,1.26,0.15,1.268897159,1.32512,0.15316000000000002,1.3339419028,0.04512,0.013160000000000002,0.047,1.28,0.14,1.2876334882
2019-08-19 00:30:00,1.30176,0.17218000000000003,1.3130975021,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.26,0.16,1.2701181047,1.32176,0.16218000000000002,1.3316725761,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.28,0.15,1.2887590931
2019-08-19 01:00:00,1.30272,0.17246,1.3140859371,0.04272,0.01246,0.044500000000000005,1.26,0.16,1.2701181047,1.32272,0.16246000000000002,1.3326595401999999,0.04272,0.01246,0.044500000000000005,1.28,0.15,1.2887590931
2019-08-19 01:30:00,1.36176,0.17218000000000003,1.3726019999,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.32,0.16,1.3296616111000001,1.37176,0.16218000000000002,1.381313813,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.33,0.15,1.3384319183
2019-08-19 02:00:00,1.3922400000000001,0.17232,1.4028636427,0.04224000000000001,0.012320000000000001,0.044,1.35,0.16,1.3594484176,1.40224,0.16232000000000002,1.4116036271,0.04224000000000001,0.012320000000000001,0.044,1.3599999999999999,0.15,1.3682470537
2019-08-19 02:30:00,1.42272,0.17246,1.433134554,0.04272,0.01246,0.044500000000000005,1.38,0.16,1.3892443989,1.44272,0.16246000000000002,1.4518382313,0.04272,0.01246,0.044500000000000005,1.4,0.15,1.408012784
2019-08-19 03:00:00,1.40128,0.17204000000000003,1.4118014733,0.041280000000000004,0.01204,0.043000000000000003,1.3599999999999999,0.16,1.3693794215000001,1.41128,0.16204000000000002,1.4205520758,0.041280000000000004,0.01204,0.043000000000000003,1.37,0.15,1.3781872151
2019-08-19 03:30:00,1.40272,0.17246,1.4132819429,0.04272,0.01246,0.044500000000000005,1.3599999999999999,0.16,1.3693794215000001,1.41272,0.17246,1.4232077325999999,0.04272,0.01246,0.044500000000000005,1.37,0.16,1.3793114224
2019-08-19 04:00:00,1.42224,0.54232,1.5221292980999999,0.04224000000000001,0.012320000000000001,0.044,1.38,0.53,1.4782760229,1.35224,-0.29768,1.3846177812,0.04224000000000001,0.012320000000000001,0.044,1.31,-0.31,1.34617978
2019-08-19 04:30:00,1.42032,0.58176,1.5348464418,0.04032,0.011760000000000001,0.042,1.38,0.5700000000000001,1.4930840566,1.35032,-0.32824000000000003,1.3896422561000001,0.04032,0.011760000000000001,0.042,1.31,-0.34,1.3534031181000001
2019-08-19 05:00:00,1.4208,0.5819,1.5353436912,0.0408,0.0119,0.0425,1.38,0.5700000000000001,1.4930840566,1.3408,-0.3281,1.3803601885,0.0408,0.0119,0.0425,1.3,-0.34,1.3437261625999999
2019-08-19 05:30:00,1.45888,0.28134000000000003,1.4857600917,0.038880000000000005,0.011340000000000001,0.0405,1.42,0.27,1.4454411091,1.45888,0.11134000000000001,1.4631224999999999,0.038880000000000005,0.011340000000000001,0.0405,1.42,0.1,1.4235167719000001
2019-08-19 06:00:00,1.5174400000000001,0.23092000000000001,1.5349098345,0.03744,0.010920000000000001,0.039,1.48,0.22,1.4962620091,1.5374400000000001,0.22092,1.553231277,0.03744,0.010920000000000001,0.039,1.5,0.21,1.5146286674
2019-08-19 06:30:00,1.6591200000000002,0.28016,1.6826077380000002,0.06912,0.02016,0.07200000000000001,1.5899999999999999,0.26,1.6111176245,1.6791200000000002,0.27016,1.7007146733,0.06912,0.02016,0.07200000000000001,1.6099999999999999,0.25,1.6292943258
2019-08-19 07:00:00,1.98368,0.59774,2.0717817091,0.16368000000000002,0.047740000000000005,0.1705,1.82,0.55,1.9012890364000001,2.02368,0.59774,2.1101122837,0.16368000000000002,0.047740000000000005,0.1705,1.8599999999999999,0.55,1.9396133635
2019-08-19 07:30:00,2.20448,0.71464,2.3174214981,0.32448000000000005,0.09464,0.338,1.88,0.62,1.9795959184,2.26448,0.7346400000000001,2.3806649491,0.32448000000000005,0.09464,0.338,1.94,0.64,2.0428411588
2019-08-19 08:00:00,2.2088,0.7134,2.3211499305,0.6288,0.1834,0.655,1.58,0.53,1.6665233272000002,2.3088,0.7434000000000001,2.4255310759,0.6288,0.1834,0.655,1.6800000000000002,0.56,1.7708754897
2019-08-19 08:30:00,2.3716,0.8163,2.5081531552,0.7416,0.21630000000000002,0.7725000000000001,1.63,0.6000000000000001,1.7369225659,2.5016,0.8663000000000001,2.6473530649,0.7416,0.21630000000000002,0.7725000000000001,1.76,0.65,1.8761929538
2019-08-19 09:00:00,2.33568,0.84374,2.4834045683,0.8356800000000001,0.24374,0.8705,1.5,0.6000000000000001,1.6155494421,2.49568,0.8937400000000001,2.6508847297,0.8356800000000001,0.24374,0.8705,1.6600000000000001,0.65,1.7827226369
2019-08-19 09:30:00,2.32816,1.07988,2.5664118532,1.26816,0.36988000000000004,1.321,1.06,0.71,1.275813466,2.5681599999999998,1.15988,2.8179367275000002,1.26816,0.36988000000000004,1.321,1.3,0.79,1.5212166184
2019-08-19 10:00:00,2.33488,1.32434,2.6843138881,1.4548800000000002,0.42434000000000005,1.5155,0.88,0.9,1.2587295182,2.60488,1.42434,2.9688624505,1.4548800000000002,0.42434000000000005,1.5155,1.15,1.0,1.5239750654000002
2019-08-19 10:30:00,2.18112,1.57116,2.6880900655,2.06112,0.60116,2.147,0.12,0.97,0.9773944956,2.53112,1.3511600000000001,2.8691813815,2.06112,0.60116,2.147,0.47000000000000003,0.75,0.8850988645000001
2019-08-19 11:00:00,1.9476,1.1993,2.2872398759,1.9176000000000002,0.5593,1.9975,0.03,0.64,0.6407027392,2.4676,1.3593,2.8172231452,1.9176000000000002,0.5593,1.9975,0.55,0.8,0.9708243919
2019-08-19 11:30:00,1.9295200000000001,1.37236,2.3677878706,2.3395200000000003,0.6823600000000001,2.437,-0.41000000000000003,0.6900000000000001,0.8026207074,2.23952,1.4823600000000001,2.6856732862,2.3395200000000003,0.6823600000000001,2.437,-0.1,0.8,0.8062257748
2019-08-19 12:00:00,2.02696,1.09328,2.3030041251,1.6569600000000002,0.48328000000000004,1.726,0.37,0.61,0.7134423593,2.43696,1.23328,2.7312549497000003,1.6569600000000002,0.48328000000000004,1.726,0.78,0.75,1.0820813278
2019-08-19 12:30:00,2.02752,1.19636,2.3541696201,1.90752,0.5563600000000001,1.987,0.12,0.64,0.6511528238000001,2.32752,1.30636,2.6690683393,1.90752,0.5563600000000001,1.987,0.42,0.75,0.8595929269
2019-08-19 13:00:00,2.13144,0.61792,2.21920292,0.54144,0.15792,0.5640000000000001,1.5899999999999999,0.46,1.6552039149,2.28144,0.6679200000000001,2.3772012115,0.54144,0.15792,0.5640000000000001,1.74,0.51,1.8132015884000001
2019-08-19 13:30:00,2.03816,1.02738,2.2824561003,1.56816,0.45738000000000006,1.6335000000000002,0.47000000000000003,0.5700000000000001,0.7387827827,2.35816,1.10738,2.605227255,1.56816,0.45738000000000006,1.6335000000000002,0.79,0.65,1.0230347013
2019-08-19 14:00:00,1.78104,1.25322,2.1777657932,2.17104,0.63322,2.2615,-0.39,0.62,0.7324616031000001,2.20104,1.39322,2.6049259203,2.17104,0.63322,2.2615,0.03,0.76,0.7605918748
2019-08-19 14:30:00,1.99832,1.26326,2.3641295756,2.06832,0.60326,2.1545,-0.07,0.66,0.6637017402000001,2.22832,1.34326,2.6018757561,2.06832,0.60326,2.1545,0.16,0.74,0.7570997292
2019-08-19 15:00:00,2.06712,1.23166,2.4062359506,1.85712,0.54166,1.9344999999999999,0.21,0.6900000000000001,0.7212489168,2.36712,1.34166,2.7209021757,1.85712,0.54166,1.9344999999999999,0.51,0.8,0.9487360012
2019-08-19 15:30:00,2.28288,1.15584,2.5588097233,1.32288,0.38584,1.3780000000000001,0.96,0.77,1.2306502346000001,2.48288,1.26584,2.786941693,1.32288,0.38584,1.3780000000000001,1.16,0.88,1.4560219779
2019-08-19 16:00:00,2.13856,1.78208,2.783747115,2.33856,0.68208,2.436,-0.2,1.1,1.1180339887,2.52856,1.9020800000000002,3.1640992399,2.33856,0.68208,2.436,0.19,1.22,1.2347064428
2019-08-19 16:30:00,2.42856,1.4270800000000001,2.8168175305,1.73856,0.5070800000000001,1.811,0.6900000000000001,0.92,1.15,2.51856,1.54708,2.9557741795,1.73856,0.5070800000000001,1.811,0.78,1.04,1.3
2019-08-19 17:00:00,2.22896,1.42178,2.6438080585,1.78896,0.52178,1.8635000000000002,0.44,0.9,1.0017983829,2.51896,1.5417800000000002,2.9533447225,1.78896,0.52178,1.8635000000000002,0.73,1.02,1.2543125607
2019-08-19 17:30:00,2.19168,1.16674,2.4828901405,1.29168,0.37674,1.3455,0.9,0.79,1.1975391434,2.45168,1.25674,2.7550191016000003,1.29168,0.37674,1.3455,1.16,0.88,1.4560219779
2019-08-19 18:00:00,2.2352,1.0236,2.45842958,1.0752,0.3136,1.12,1.16,0.71,1.3600367642,2.4352,1.0836000000000001,2.6654057852,1.0752,0.3136,1.12,1.3599999999999999,0.77,1.5628499608
2019-08-19 18:30:00,2.3404,0.9047000000000001,2.5091740175,0.7704000000000001,0.2247,0.8025,1.57,0.68,1.7109354167,2.4804,0.9547,2.6577878489,0.7704000000000001,0.2247,0.8025,1.71,0.73,1.8593009439000001
2019-08-19 19:00:00,2.35264,0.7920200000000001,2.4823800374,0.45264000000000004,0.13202,0.47150000000000003,1.9,0.66,2.0113676939,2.44264,0.8120200000000001,2.5740758827,0.45264000000000004,0.13202,0.47150000000000003,1.99,0.68,2.1029740845
2019-08-19 19:30:00,2.29272,0.6449600000000001,2.3817091342,0.22272000000000003,0.06496,0.232,2.07,0.58,2.1497209121,2.34272,0.6449600000000001,2.4298786801,0.22272000000000003,0.06496,0.232,2.12,0.58,2.1979080963
2019-08-19 20:00:00,2.1448,0.5664,2.2183272978,0.12480000000000001,0.0364,0.13,2.02,0.53,2.0883725721,2.1848,0.5664,2.25702459,0.12480000000000001,0.0364,0.13,2.06,0.53,2.1270872102
2019-08-19 20:30:00,2.06808,0.5469400000000001,2.1391816777,0.05808000000000001,0.01694,0.060500000000000005,2.01,0.53,2.0787015178,2.08808,0.5269400000000001,2.1535421635,0.05808000000000001,0.01694,0.060500000000000005,2.03,0.51,2.0930838493
2019-08-19 21:00:00,2.04984,0.44162,2.0968720156,0.03984,0.01162,0.0415,2.01,0.43,2.0554804791,2.06984,0.43162000000000006,2.1143636040000002,0.03984,0.01162,0.0415,2.03,0.42,2.0729930053
2019-08-19 21:30:00,1.9588800000000002,0.30134000000000005,1.9819224632,0.038880000000000005,0.011340000000000001,0.0405,1.92,0.29,1.9417775362,1.9788800000000002,0.29134000000000004,2.0002112513,0.038880000000000005,0.011340000000000001,0.0405,1.94,0.28,1.9601020382
2019-08-19 22:00:00,1.82984,0.30162,1.8545320299,0.03984,0.01162,0.0415,1.79,0.29,1.8133394608,1.8398400000000001,0.23162000000000002,1.8543621680000002,0.03984,0.01162,0.0415,1.8,0.22,1.8133946068
2019-08-19 22:30:00,1.7232,0.43260000000000004,1.7766713258,0.0432,0.0126,0.045,1.6800000000000002,0.42,1.7317043628,1.6932,-0.0374,1.6936130018000002,0.0432,0.0126,0.045,1.65,-0.05,1.6507574019
2019-08-19 23:00:00,1.55984,0.18162,1.5703778685,0.03984,0.01162,0.0415,1.52,0.17,1.5294770348,1.5698400000000001,0.17162000000000002,1.5791931641999999,0.03984,0.01162,0.0415,1.53,0.16,1.5383432647
2019-08-19 23:30:00,1.4908000000000001,0.2019,1.5044096018,0.0408,0.0119,0.0425,1.45,0.19,1.4623952954,1.5108000000000001,0.19190000000000002,1.5229386889,0.0408,0.0119,0.0425,1.47,0.18,1.4809794057
2019-08-20 00:00:00,1.4412800000000001,0.27204,1.4667289456,0.041280000000000004,0.01204,0.043000000000000003,1.4,0.26,1.4239382009,1.4412800000000001,0.14204,1.4482622,0.041280000000000004,0.01204,0.043000000000000003,1.4,0.13,1.4060227593999999
2019-08-21 00:30:00,1.61952,0.47736000000000006,1.688406823,0.05952,0.01736,0.062,1.56,0.46,1.6264070831000002,1.63952,0.47736000000000006,1.7076001874000002,0.05952,0.01736,0.062,1.58,0.46,1.6456001945
2019-08-21 01:00:00,1.63048,0.49764,1.7047318264,0.060480000000000006,0.017640000000000003,0.063,1.57,0.48,1.6417368851,1.65048,0.48764,1.721010459,0.060480000000000006,0.017640000000000003,0.063,1.5899999999999999,0.47000000000000003,1.6580108564
2019-08-21 01:30:00,1.67904,0.44722000000000006,1.7375790773,0.05904,0.017220000000000003,0.061500000000000006,1.62,0.43,1.6760966559,1.68904,0.43722000000000005,1.7447112798000002,0.05904,0.017220000000000003,0.061500000000000006,1.63,0.42,1.6832409216
2019-08-21 02:00:00,1.67904,0.5672200000000001,1.7722623536,0.05904,0.017220000000000003,0.061500000000000006,1.62,0.55,1.7108185176,1.65904,0.34722000000000003,1.6949853834000002,0.05904,0.017220000000000003,0.061500000000000006,1.6,0.33,1.6336768346000001
2019-08-21 02:30:00,1.82048,0.8776400000000001,2.020989708,0.060480000000000006,0.017640000000000003,0.063,1.76,0.86,1.9588772294,1.75048,0.15764,1.7575638253,0.060480000000000006,0.017640000000000003,0.063,1.69,0.14,1.695788902
2019-08-21 03:00:00,1.78856,0.8670800000000001,1.9876555537,0.05856000000000001,0.01708,0.061,1.73,0.85,1.9275372889,1.71856,0.15708000000000003,1.7257237902,0.05856000000000001,0.01708,0.061,1.6600000000000001,0.14,1.6658931538
2019-08-21 03:30:00,1.7190400000000001,0.8572200000000001,1.9209176583,0.05904,0.017220000000000003,0.061500000000000006,1.6600000000000001,0.84,1.8604300578,1.64904,0.16722,1.6574967421,0.05904,0.017220000000000003,0.061500000000000006,1.5899999999999999,0.15,1.5970597985000001
2019-08-21 04:00:00,1.73808,0.85694,1.937851452,0.05808000000000001,0.01694,0.060500000000000005,1.6800000000000002,0.84,1.8782971011,1.65808,0.18694000000000002,1.6685849844,0.05808000000000001,0.01694,0.060500000000000005,1.6,0.17,1.6090059043
2019-08-21 04:30:00,1.73856,0.8570800000000001,1.9383438807000002,0.05856000000000001,0.01708,0.061,1.6800000000000002,0.84,1.8782971011,1.65856,0.01708,1.6586479434,0.05856000000000001,0.01708,0.061,1.6,0.0,1.6
2019-08-21 05:00:00,1.73856,0.8570800000000001,1.9383438807000002,0.05856000000000001,0.01708,0.061,1.6800000000000002,0.84,1.8782971011,1.65856,0.01708,1.6586479434,0.05856000000000001,0.01708,0.061,1.6,0.0,1.6
2019-08-21 05:30:00,1.75568,0.8562400000000001,1.9533456427,0.05568000000000001,0.01624,0.058,1.7000000000000002,0.84,1.8962067398,1.68568,0.01624,1.685758227,0.05568000000000001,0.01624,0.058,1.63,0.0,1.63
2019-08-21 06:00:00,1.7066400000000002,0.68652,1.8395460853,0.05664,0.01652,0.059000000000000004,1.65,0.67,1.7808424972,1.65664,0.40652000000000005,1.7057885567,0.05664,0.01652,0.059000000000000004,1.6,0.39,1.6468454694
2019-08-21 06:30:00,1.68408,0.32744,1.7156172067000002,0.09408000000000001,0.027440000000000003,0.098,1.5899999999999999,0.30000000000000004,1.6180543872,1.69408,0.32744,1.7254344380000002,0.09408000000000001,0.027440000000000003,0.098,1.6,0.30000000000000004,1.6278820596
2019-08-21 07:00:00,1.78104,0.35572000000000004,1.8162159013,0.19104000000000002,0.055720000000000006,0.199,1.5899999999999999,0.30000000000000004,1.6180543872,1.8110400000000002,0.28572000000000003,1.8334398818,0.19104000000000002,0.055720000000000006,0.199,1.62,0.23,1.6362457028000001
2019-08-21 07:30:00,2.1494400000000002,0.6044200000000001,2.2328044809,0.28944000000000003,0.08442000000000001,0.3015,1.8599999999999999,0.52,1.9313207916000001,2.20944,0.6144200000000001,2.2932808485000002,0.28944000000000003,0.08442000000000001,0.3015,1.92,0.53,1.9918082237
2019-08-21 08:00:00,2.4744,0.8417,2.6136400383,0.3144,0.0917,0.3275,2.16,0.75,2.2865038815,2.5444,0.8617,2.6863540813,0.3144,0.0917,0.3275,2.23,0.77,2.3591947779
2019-08-21 08:30:00,2.68408,0.9149400000000001,2.8357363506,0.39408000000000004,0.11494000000000001,0.41050000000000003,2.29,0.8,2.425716389,2.77408,0.9449400000000001,2.9306025746,0.39408000000000004,0.11494000000000001,0.41050000000000003,2.38,0.8300000000000001,2.5205753311
2019-08-21 09:00:00,2.6328,1.0029,2.8173470234,0.5928,0.1729,0.6175,2.04,0.8300000000000001,2.2023850708,2.7528,1.0429,2.943730329,0.5928,0.1729,0.6175,2.16,0.87,2.3286262044
2019-08-21 09:30:00,2.62512,0.9506600000000001,2.791954414,0.5851200000000001,0.17066,0.6095,2.04,0.78,2.1840329668,2.74512,0.9906600000000001,2.9184055664,0.5851200000000001,0.17066,0.6095,2.16,0.8200000000000001,2.3104112188
2019-08-21 10:00:00,2.46704,1.18372,2.7363258943,1.24704,0.36372000000000004,1.299,1.22,0.8200000000000001,1.469965986,2.57704,1.23372,2.8571314635,1.24704,0.36372000000000004,1.299,1.33,0.87,1.589276565
2019-08-21 10:30:00,2.34072,1.38396,2.7192490507000002,1.5907200000000001,0.46396000000000004,1.657,0.75,0.92,1.1869709348,2.60072,1.4839600000000002,2.994308234,1.5907200000000001,0.46396000000000004,1.657,1.01,1.02,1.4354441821
2019-08-21 11:00:00,2.30336,1.56848,2.7866820413999998,1.9833600000000002,0.57848,2.066,0.32,0.99,1.0404326023,2.96336,1.71848,3.4255913358,1.9833600000000002,0.57848,2.066,0.98,1.1400000000000001,1.5033296378
2019-08-21 11:30:00,2.00496,1.66228,2.6044268851,2.54496,0.74228,2.651,-0.54,0.92,1.0667708282,2.28496,1.80228,2.9101985156,2.54496,0.74228,2.651,-0.26,1.06,1.091421092
2019-08-21 12:00:00,2.09672,1.77696,2.7484216562,2.52672,0.7369600000000001,2.632,-0.43,1.04,1.1253888217,2.52672,1.93696,3.1837286317,2.52672,0.7369600000000001,2.632,0.0,1.2,1.2
2019-08-21 12:30:00,2.20808,1.8219400000000001,2.8627054773,2.33808,0.6819400000000001,2.4355,-0.13,1.1400000000000001,1.1473883388,2.46808,1.74194,3.0208895792,2.33808,0.6819400000000001,2.4355,0.13,1.06,1.067941946
2019-08-21 13:00:00,2.204,1.4495,2.6379284012,1.884,0.5495,1.9625,0.32,0.9,0.9551963149,2.344,1.4695,2.7665440987,1.884,0.5495,1.9625,0.46,0.92,1.0285912696
2019-08-21 13:30:00,2.16784,1.33812,2.5475665644000003,1.70784,0.49812000000000006,1.779,0.46,0.84,0.9577055915,2.26784,1.39812,2.6641767584,1.70784,0.49812000000000006,1.779,0.56,0.9,1.06
2019-08-21 14:00:00,2.13576,1.22668,2.4629686559,1.56576,0.45668000000000003,1.631,0.5700000000000001,0.77,0.958018789,2.31576,1.31668,2.663905141,1.56576,0.45668000000000003,1.631,0.75,0.86,1.1410959644
2019-08-21 14:30:00,2.20552,1.00786,2.4248918017,1.05552,0.30786,1.0995,1.15,0.7000000000000001,1.3462912018,2.33552,1.07786,2.5722433497,1.05552,0.30786,1.0995,1.28,0.77,1.4937536611
2019-08-21 15:00:00,2.2144,1.0942,2.4699880567,0.9744,0.2842,1.015,1.24,0.81,1.4811144453,2.4244,1.1642000000000001,2.6894380454,0.9744,0.2842,1.015,1.45,0.88,1.6961426827000001
2019-08-21 15:30:00,2.2044,1.2692,2.5436682174,1.3344,0.38920000000000005,1.3900000000000001,0.87,0.88,1.23745707,2.4144,1.3492,2.7658033190999998,1.3344,0.38920000000000005,1.3900000000000001,1.08,0.96,1.4449913495
2019-08-21 16:00:00,2.2116,1.1513,2.4933243371,1.1016,0.32130000000000003,1.1475,1.11,0.8300000000000001,1.386001443,2.4516,1.2413,2.7479389094,1.1016,0.32130000000000003,1.1475,1.35,0.92,1.6336768346000001
2019-08-21 16:30:00,2.26264,1.10202,2.5167415143,0.93264,0.27202000000000004,0.9715,1.33,0.8300000000000001,1.5677372229,2.51264,1.19202,2.7810558157000003,0.93264,0.27202000000000004,0.9715,1.58,0.92,1.8283325737
2019-08-21 17:00:00,2.38504,1.04022,2.6020133455,0.75504,0.22022000000000003,0.7865000000000001,1.63,0.8200000000000001,1.8246369502,2.48504,1.07022,2.7056967033,0.75504,0.22022000000000003,0.7865000000000001,1.73,0.85,1.9275372889
2019-08-21 17:30:00,2.30608,0.9159400000000001,2.4813204247,0.70608,0.20594,0.7355,1.6,0.71,1.7504570832000002,2.40608,0.9559400000000001,2.5890234163,0.70608,0.20594,0.7355,1.7000000000000002,0.75,1.8580904176000002
2019-08-21 18:00:00,2.31664,1.28902,2.6511117385,0.71664,0.20902,0.7465,1.6,1.08,1.9303885619,2.34664,0.5790200000000001,2.4170195386,0.71664,0.20902,0.7465,1.63,0.37,1.671466422
2019-08-21 18:30:00,2.32296,0.82628,2.4655388458,0.43296,0.12628,0.451,1.8900000000000001,0.7000000000000001,2.0154652068,2.39296,0.7562800000000001,2.5096248724,0.43296,0.12628,0.451,1.96,0.63,2.0587617638
2019-08-21 19:00:00,2.3008,0.7119000000000001,2.4084190354,0.2808,0.0819,0.29250000000000004,2.02,0.63,2.1159631377,2.3608000000000002,0.7219,2.4687074047,0.2808,0.0819,0.29250000000000004,2.08,0.64,2.1762352814
2019-08-21 19:30:00,2.22112,0.64866,2.3139001383,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.02,0.59,2.1044001521,2.27112,0.64866,2.3619368853,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.07,0.59,2.1524404754
2019-08-21 20:00:00,2.142,0.9285,2.3345826715,0.132,0.0385,0.1375,2.01,0.89,2.1982265579,2.072,0.1885,2.0805567164,0.132,0.0385,0.1375,1.94,0.15,1.9457903279000002
2019-08-21 20:30:00,1.99152,0.49086,2.0511205352,0.07152,0.02086,0.0745,1.92,0.47000000000000003,1.9766891511,1.99152,0.41086000000000006,2.0334595767,0.07152,0.02086,0.0745,1.92,0.39,1.9592090241000002
2019-08-21 21:00:00,1.93856,0.31708000000000003,1.9643203914,0.05856000000000001,0.01708,0.061,1.88,0.30000000000000004,1.9037857022,1.95856,0.30708,1.9824871752000002,0.05856000000000001,0.01708,0.061,1.9,0.29,1.9220041623
2019-08-21 21:30:00,1.8785600000000002,0.24708000000000002,1.8947390848999999,0.05856000000000001,0.01708,0.061,1.82,0.23,1.8344754019,1.89856,0.23708,1.9133052553,0.05856000000000001,0.01708,0.061,1.8399999999999999,0.22,1.8531055016
2019-08-21 22:00:00,1.7676,0.2968,1.7923448329,0.057600000000000005,0.016800000000000002,0.06,1.71,0.28,1.7327723450999999,1.7676,0.1668,1.7754526183000001,0.057600000000000005,0.016800000000000002,0.06,1.71,0.15,1.7165663401
2019-08-21 22:30:00,1.62952,0.20736000000000002,1.6426605249000001,0.05952,0.01736,0.062,1.57,0.19,1.5814550262,1.63952,0.16736,1.6480398053,0.05952,0.01736,0.062,1.58,0.15,1.5871042814
2019-08-21 23:00:00,1.5076,0.1668,1.5167992616000001,0.057600000000000005,0.016800000000000002,0.06,1.45,0.15,1.4577379737,1.5176,0.1568,1.5256788653,0.057600000000000005,0.016800000000000002,0.06,1.46,0.14,1.4666969694
2019-08-21 23:30:00,1.42808,0.22694000000000003,1.4459993949,0.05808000000000001,0.01694,0.060500000000000005,1.37,0.21,1.386001443,1.42808,0.06694,1.4296480161,0.05808000000000001,0.01694,0.060500000000000005,1.37,0.05,1.3709121051
2019-08-22 00:00:00,1.35904,0.15722000000000003,1.3681037424,0.05904,0.017220000000000003,0.061500000000000006,1.3,0.14,1.3075167303,1.36904,0.15722000000000003,1.3780379712,0.05904,0.017220000000000003,0.061500000000000006,1.31,0.14,1.3174596768
