Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-22 00:30:00,1.3504800000000001,0.17764000000000002,1.3621131377,0.060480000000000006,0.017640000000000003,0.063,1.29,0.16,1.2998846103,1.36048,0.15764,1.3695824911,0.060480000000000006,0.017640000000000003,0.063,1.3,0.14,1.3075167303
2019-08-22 01:00:00,1.37952,0.18736000000000003,1.3921850452,0.05952,0.01736,0.062,1.32,0.17,1.3309019498,1.38952,0.17736000000000002,1.4007934894,0.05952,0.01736,0.062,1.33,0.16,1.3395894894
2019-08-22 01:30:00,1.4428800000000002,0.21834,1.4593063592,0.06288,0.018340000000000002,0.0655,1.38,0.2,1.3944174410999999,1.45288,0.20834000000000003,1.4677417518,0.06288,0.018340000000000002,0.0655,1.3900000000000001,0.19,1.4029255148
2019-08-22 02:00:00,1.47048,0.18764000000000003,1.4824035213,0.060480000000000006,0.017640000000000003,0.063,1.4100000000000001,0.17,1.4202112519,1.49048,0.18764000000000003,1.502244787,0.060480000000000006,0.017640000000000003,0.063,1.43,0.17,1.4400694428
2019-08-22 02:30:00,1.46144,0.18792,1.4734723615,0.06144000000000001,0.017920000000000002,0.064,1.4,0.17,1.4102836594000001,1.48144,0.18792,1.4933112201,0.06144000000000001,0.017920000000000002,0.064,1.42,0.17,1.4301398533
2019-08-22 03:00:00,1.42432,0.18876,1.436773399,0.06432,0.018760000000000002,0.067,1.3599999999999999,0.17,1.3705838172,1.44432,0.18876,1.4566024166,0.06432,0.018760000000000002,0.067,1.38,0.17,1.3904315877
2019-08-22 03:30:00,1.6472,0.43960000000000005,1.7048507266000001,0.06720000000000001,0.0196,0.07,1.58,0.42,1.6348700254000001,1.6572,0.42960000000000004,1.7119778036,0.06720000000000001,0.0196,0.07,1.5899999999999999,0.41000000000000003,1.6420109622
2019-08-22 04:00:00,1.6586400000000001,0.47002000000000005,1.7239505358,0.06864,0.020020000000000003,0.07150000000000001,1.5899999999999999,0.45,1.6524527225,1.6786400000000001,0.46002000000000004,1.7405317147,0.06864,0.020020000000000003,0.07150000000000001,1.6099999999999999,0.44,1.6690416412
2019-08-22 04:30:00,1.6862400000000002,0.45932000000000006,1.7476785173,0.06624000000000001,0.01932,0.069,1.62,0.44,1.6786899654,1.7062400000000002,0.44932000000000005,1.7644102131000001,0.06624000000000001,0.01932,0.069,1.6400000000000001,0.43,1.6954350474000002
2019-08-22 05:00:00,1.6209600000000002,0.45778,1.6843615556,0.06096000000000001,0.01778,0.0635,1.56,0.44,1.6208639671,1.63096,0.44778,1.6913123455,0.06096000000000001,0.01778,0.0635,1.57,0.43,1.6278206289
2019-08-22 05:30:00,1.63096,0.40778000000000003,1.6811647897,0.06096000000000001,0.01778,0.0635,1.57,0.39,1.6177144371,1.65096,0.39778,1.6982043016000001,0.06096000000000001,0.01778,0.0635,1.5899999999999999,0.38,1.6347782724000002
2019-08-22 06:00:00,1.61048,0.52764,1.694712306,0.060480000000000006,0.017640000000000003,0.063,1.55,0.51,1.6317475295000001,1.58048,0.07764,1.5823858569,0.060480000000000006,0.017640000000000003,0.063,1.52,0.06,1.5211837496
2019-08-22 06:30:00,1.72288,0.48834000000000005,1.7907516439000002,0.06288,0.018340000000000002,0.0655,1.6600000000000001,0.47000000000000003,1.7252536045,1.6928800000000002,0.07834,1.6946916681,0.06288,0.018340000000000002,0.0655,1.63,0.06,1.6311039207
2019-08-22 07:00:00,1.9029600000000002,0.36128000000000005,1.9369512126,0.07296000000000001,0.02128,0.076,1.83,0.34,1.8613167382,1.9229600000000002,0.35128000000000004,1.9547820339,0.07296000000000001,0.02128,0.076,1.85,0.33,1.8792019583
2019-08-22 07:30:00,2.14432,0.46626000000000006,2.194426269,0.12432000000000001,0.03626,0.1295,2.02,0.43,2.0652602742,2.18432,0.46626000000000006,2.2335291021,0.12432000000000001,0.03626,0.1295,2.06,0.43,2.1044001521
2019-08-22 08:00:00,2.55328,0.95054,2.724475188,0.17328000000000002,0.05054,0.18050000000000002,2.38,0.9,2.5444842306,2.59328,0.79054,2.7110984213,0.17328000000000002,0.05054,0.18050000000000002,2.42,0.74,2.5306125741
2019-08-22 08:30:00,2.65152,1.27836,2.9435968814,0.37152,0.10836000000000001,0.387,2.2800000000000002,1.17,2.5626743843,2.69152,0.74836,2.7936217710999998,0.37152,0.10836000000000001,0.387,2.32,0.64,2.406657433
2019-08-22 09:00:00,2.8301600000000002,1.3908800000000001,3.1534667907,0.38016000000000005,0.11088,0.396,2.45,1.28,2.7642177917,2.82016,0.6108800000000001,2.8855635152,0.38016000000000005,0.11088,0.396,2.44,0.5,2.4907027121
2019-08-22 09:30:00,2.5924,1.4907,2.9904388056,0.7224,0.2107,0.7525000000000001,1.87,1.28,2.2661200321,2.8224,0.7907000000000001,2.9310660603,0.7224,0.2107,0.7525000000000001,2.1,0.58,2.1786234186
2019-08-22 10:00:00,2.50264,1.44452,2.8896098353,0.6326400000000001,0.18452000000000002,0.659,1.87,1.26,2.254883589,2.69264,0.72452,2.7884116267,0.6326400000000001,0.18452000000000002,0.659,2.06,0.54,2.1296009016
2019-08-22 10:30:00,2.44056,1.3380800000000002,2.7833058043000003,1.33056,0.38808000000000004,1.3860000000000001,1.11,0.9500000000000001,1.461027036,2.6205600000000002,1.34808,2.9469737698,1.33056,0.38808000000000004,1.3860000000000001,1.29,0.96,1.608011194
2019-08-22 11:00:00,2.4564,1.4277,2.8411667058,1.2264,0.3577,1.2775,1.23,1.07,1.6302760502,2.6264000000000003,1.0777,2.8389107506,1.2264,0.3577,1.2775,1.4,0.72,1.5742934923
2019-08-22 11:30:00,2.39688,1.07534,2.6270496474,0.80688,0.23534000000000002,0.8405,1.5899999999999999,0.84,1.7982491485,2.66688,1.15534,2.9063825368,0.80688,0.23534000000000002,0.8405,1.8599999999999999,0.92,2.0750903595
2019-08-22 12:00:00,2.46016,1.14588,2.7139322394,0.98016,0.28588,1.021,1.48,0.86,1.7117242769,2.68016,1.21588,2.943063336,0.98016,0.28588,1.021,1.7000000000000002,0.93,1.9377564346
2019-08-22 12:30:00,2.57192,1.10556,2.7994705571000003,0.8419200000000001,0.24556000000000003,0.877,1.73,0.86,1.9319679086,2.64192,1.1255600000000001,2.8716940297,0.8419200000000001,0.24556000000000003,0.877,1.8,0.88,2.0035967658
2019-08-22 13:00:00,2.43336,1.02848,2.6417819743,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.65,0.8,1.8337120821,2.63336,1.09848,2.8532863859,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.85,0.87,2.04435809
2019-08-22 13:30:00,2.34408,0.94244,2.5264410145,0.69408,0.20244,0.723,1.65,0.74,1.8083417819,2.47408,0.9824400000000001,2.6620030428,0.69408,0.20244,0.723,1.78,0.78,1.9433990841000002
2019-08-22 14:00:00,2.4203200000000002,1.24676,2.7225648569,1.36032,0.39676000000000006,1.417,1.06,0.85,1.358712626,2.58032,1.3067600000000001,2.8923473166,1.36032,0.39676000000000006,1.417,1.22,0.91,1.5220052562
2019-08-22 14:30:00,2.4236,0.9998,2.6217240511,0.7536,0.21980000000000002,0.785,1.67,0.78,1.8431766058,2.6036,1.0698,2.8148188219,0.7536,0.21980000000000002,0.785,1.85,0.85,2.0359273072
2019-08-22 15:00:00,2.46424,1.06832,2.6858492884,0.7142400000000001,0.20832,0.744,1.75,0.86,1.9498974332,2.59424,1.10832,2.8210732709,0.7142400000000001,0.20832,0.744,1.88,0.9,2.0843224319
2019-08-22 15:30:00,2.41456,1.20758,2.6996943253,1.05456,0.30758,1.0985,1.3599999999999999,0.9,1.6308280106000002,2.6445600000000002,1.28758,2.9413534045,1.05456,0.30758,1.0985,1.5899999999999999,0.98,1.8677526602999999
2019-08-22 16:00:00,2.35088,1.34984,2.710849461,1.37088,0.39984000000000003,1.428,0.98,0.9500000000000001,1.3648809472,2.64088,1.45984,3.0175122204,1.37088,0.39984000000000003,1.428,1.27,1.06,1.6542369842
2019-08-22 16:30:00,2.45176,1.16218,2.7132617732,1.00176,0.29218000000000005,1.0435,1.45,0.87,1.6909760495000001,2.54176,1.18218,2.8032291112000003,1.00176,0.29218000000000005,1.0435,1.54,0.89,1.7786792853
2019-08-22 17:00:00,2.45632,0.9747600000000001,2.6426624832,0.7363200000000001,0.21476,0.767,1.72,0.76,1.8804254838,2.51632,0.9847600000000001,2.702150736,0.7363200000000001,0.21476,0.767,1.78,0.77,1.9394071259
2019-08-22 17:30:00,2.422,0.891,2.580690799,0.552,0.161,0.5750000000000001,1.87,0.73,2.0074361758,2.492,0.911,2.6532970056,0.552,0.161,0.5750000000000001,1.94,0.75,2.0799278834
2019-08-22 18:00:00,2.31328,0.8705400000000001,2.4716602214,0.6532800000000001,0.19054000000000001,0.6805,1.6600000000000001,0.68,1.7938784797,2.40328,0.8905400000000001,2.5629702008,0.6532800000000001,0.19054000000000001,0.6805,1.75,0.7000000000000001,1.8848076825
2019-08-22 18:30:00,2.41304,0.73672,2.5229978993,0.26304,0.07672000000000001,0.274,2.15,0.66,2.2490220097,2.45304,0.74672,2.5641755010000002,0.26304,0.07672000000000001,0.274,2.19,0.67,2.2901964981000003
2019-08-22 19:00:00,2.34104,0.6857200000000001,2.439401607,0.19104000000000002,0.055720000000000006,0.199,2.15,0.63,2.2404017497,2.40104,0.69572,2.4998038723000002,0.19104000000000002,0.055720000000000006,0.199,2.21,0.64,2.3008042072
2019-08-22 19:30:00,2.22432,0.61626,2.3081108834,0.12432000000000001,0.03626,0.1295,2.1,0.58,2.1786234186,2.26432,0.61626,2.346683074,0.12432000000000001,0.03626,0.1295,2.14,0.58,2.2172054483
2019-08-22 20:00:00,2.17056,0.5705800000000001,2.2443021744,0.07056000000000001,0.02058,0.07350000000000001,2.1,0.55,2.1708293346,2.19056,0.5605800000000001,2.2611508242,0.07056000000000001,0.02058,0.07350000000000001,2.12,0.54,2.1876928486000002
2019-08-22 20:30:00,2.10336,0.49848000000000003,2.1616210584,0.06336,0.01848,0.066,2.04,0.48,2.0957099036,2.12336,0.48848,2.1788231686,0.06336,0.01848,0.066,2.06,0.47000000000000003,2.1129363455
2019-08-22 21:00:00,2.01952,0.36736,2.0526603226,0.05952,0.01736,0.062,1.96,0.35000000000000003,1.9910047715,2.03952,0.36736,2.0723405126,0.05952,0.01736,0.062,1.98,0.35000000000000003,2.0106963968
2019-08-22 21:30:00,1.95856,0.36708,1.9926627913,0.05856000000000001,0.01708,0.061,1.9,0.35000000000000003,1.9319679086,1.94856,0.14708000000000002,1.9541030167,0.05856000000000001,0.01708,0.061,1.8900000000000001,0.13,1.8944656239
2019-08-22 22:00:00,1.83952,0.36736,1.8758430638,0.05952,0.01736,0.062,1.78,0.35000000000000003,1.8140837908,1.81952,0.07736000000000001,1.8211638037000002,0.05952,0.01736,0.062,1.76,0.06,1.7610224303000002
2019-08-22 22:30:00,1.6604800000000002,0.23764000000000002,1.67739876,0.060480000000000006,0.017640000000000003,0.063,1.6,0.22,1.6150541787,1.67048,0.22764,1.6859191558000002,0.060480000000000006,0.017640000000000003,0.063,1.6099999999999999,0.21,1.6236378907
2019-08-22 23:00:00,1.57856,0.26708000000000004,1.6009945034,0.05856000000000001,0.01708,0.061,1.52,0.25,1.5404220201,1.5885600000000002,0.18708000000000002,1.5995379958,0.05856000000000001,0.01708,0.061,1.53,0.17,1.5394154735
2019-08-22 23:30:00,1.5285600000000001,0.41708000000000006,1.5844404059000001,0.05856000000000001,0.01708,0.061,1.47,0.4,1.523450032,1.4985600000000001,-0.012920000000000001,1.4986156946,0.05856000000000001,0.01708,0.061,1.44,-0.03,1.4403124661
2019-08-23 00:00:00,1.51808,0.24694000000000002,1.5380332409,0.05808000000000001,0.01694,0.060500000000000005,1.46,0.23,1.4780054127,1.51808,0.16694,1.527231433,0.05808000000000001,0.01694,0.060500000000000005,1.46,0.15,1.4676852524
2019-08-23 00:30:00,1.44,0.5575,1.5441522755000001,0.06,0.0175,0.0625,1.38,0.54,1.4818906842000001,1.37,-0.24250000000000002,1.3912966075,0.06,0.0175,0.0625,1.31,-0.26,1.3355523202000001
2019-08-23 01:00:00,1.43952,0.64736,1.57838297,0.05952,0.01736,0.062,1.38,0.63,1.5170036256000001,1.36952,-0.27264000000000005,1.3963945001,0.05952,0.01736,0.062,1.31,-0.29,1.34171532
2019-08-23 01:30:00,1.4952,0.6461,1.6288241925,0.055200000000000006,0.0161,0.0575,1.44,0.63,1.5717824277,1.4152,-0.27390000000000003,1.4414618448,0.055200000000000006,0.0161,0.0575,1.3599999999999999,-0.29,1.3905754205
2019-08-23 02:00:00,1.5556800000000002,0.65624,1.6884286186000002,0.05568000000000001,0.01624,0.058,1.5,0.64,1.6308280106000002,1.46568,-0.25376000000000004,1.4874851260000002,0.05568000000000001,0.01624,0.058,1.4100000000000001,-0.27,1.4356183337
2019-08-23 02:30:00,1.5552000000000001,0.6461,1.684070144,0.055200000000000006,0.0161,0.0575,1.5,0.63,1.6269296236000002,1.4652,-0.2639,1.4887760913,0.055200000000000006,0.0161,0.0575,1.4100000000000001,-0.28,1.4375326083
2019-08-23 03:00:00,1.4956800000000001,0.63624,1.6253799556000001,0.05568000000000001,0.01624,0.058,1.44,0.62,1.5678010078,1.40568,-0.28376,1.4340348671,0.05568000000000001,0.01624,0.058,1.35,-0.30000000000000004,1.3829316686
2019-08-23 03:30:00,1.46712,0.64666,1.6033122746,0.057120000000000004,0.01666,0.059500000000000004,1.4100000000000001,0.63,1.5443445211,1.38712,-0.28334000000000004,1.4157624977,0.057120000000000004,0.01666,0.059500000000000004,1.33,-0.30000000000000004,1.3634148305
2019-08-23 04:00:00,1.4461600000000001,0.35638000000000003,1.4894245365,0.05616,0.016380000000000002,0.0585,1.3900000000000001,0.34,1.4309786861,1.42616,0.00638,1.4261742706,0.05616,0.016380000000000002,0.0585,1.37,-0.01,1.3700364959
2019-08-23 04:30:00,1.42616,0.18638000000000002,1.4382871235999999,0.05616,0.016380000000000002,0.0585,1.37,0.17,1.3805071532,1.43616,0.16638,1.4457654893,0.05616,0.016380000000000002,0.0585,1.38,0.15,1.3881282362
2019-08-23 05:00:00,1.43568,0.18624000000000002,1.4477093631,0.05568000000000001,0.01624,0.058,1.38,0.17,1.3904315877,1.45568,0.18624000000000002,1.4675454337,0.05568000000000001,0.01624,0.058,1.4,0.17,1.4102836594000001
2019-08-23 05:30:00,1.50568,0.20624,1.5197391882,0.05568000000000001,0.01624,0.058,1.45,0.19,1.4623952954,1.5156800000000001,0.19624000000000003,1.528331116,0.05568000000000001,0.01624,0.058,1.46,0.18,1.4710540439
2019-08-23 06:00:00,1.5152,0.22610000000000002,1.5319765827,0.055200000000000006,0.0161,0.0575,1.46,0.21,1.4750254235,1.5152,0.22610000000000002,1.5319765827,0.055200000000000006,0.0161,0.0575,1.46,0.21,1.4750254235
2019-08-23 06:30:00,1.65632,0.35226,1.6933644174,0.07632000000000001,0.022260000000000002,0.0795,1.58,0.33,1.6140941732,1.66632,0.27226,1.6884157811,0.07632000000000001,0.022260000000000002,0.0795,1.5899999999999999,0.25,1.6095340941
2019-08-23 07:00:00,1.89296,0.67878,2.0109798234,0.13296000000000002,0.03878,0.1385,1.76,0.64,1.8727519857,1.85296,0.048780000000000004,1.8536019664,0.13296000000000002,0.03878,0.1385,1.72,0.01,1.7200290695
2019-08-23 07:30:00,2.22872,0.8754600000000001,2.3944984966,0.25872,0.07546,0.2695,1.97,0.8,2.1262408142,2.22872,0.5654600000000001,2.2993342189,0.25872,0.07546,0.2695,1.97,0.49,2.0300246304
2019-08-23 08:00:00,2.44792,1.01106,2.6485004531,0.51792,0.15106,0.5395,1.9300000000000002,0.86,2.1129363455,2.52792,0.85106,2.6673362461,0.51792,0.15106,0.5395,2.01,0.7000000000000001,2.1284031573
2019-08-23 08:30:00,2.46944,1.20442,2.7475009463,0.76944,0.22442,0.8015,1.7000000000000002,0.98,1.9622436138000001,2.58944,1.00442,2.7774194948,0.76944,0.22442,0.8015,1.82,0.78,1.9801010075
2019-08-23 09:00:00,2.5344800000000003,1.14464,2.7809691836,0.8044800000000001,0.23464000000000002,0.838,1.73,0.91,1.9547378341,2.67448,1.18464,2.9251008871,0.8044800000000001,0.23464000000000002,0.838,1.87,0.9500000000000001,2.0974746721
2019-08-23 09:30:00,2.53144,1.13042,2.7723704388,0.7214400000000001,0.21042000000000002,0.7515000000000001,1.81,0.92,2.0303940504,2.73144,1.20042,2.9835838601,0.7214400000000001,0.21042000000000002,0.7515000000000001,2.01,0.99,2.240580282
2019-08-23 10:00:00,2.56288,1.28334,2.8662371587,0.9028800000000001,0.26334,0.9405,1.6600000000000001,1.02,1.9483326205,2.70288,1.16334,2.9426043312,0.9028800000000001,0.26334,0.9405,1.8,0.9,2.0124611797
2019-08-23 10:30:00,2.45824,1.30282,2.7821365621,1.27824,0.37282000000000004,1.3315000000000001,1.18,0.93,1.5024313628,2.61824,1.3628200000000001,2.9516874919,1.27824,0.37282000000000004,1.3315000000000001,1.34,0.99,1.6660432166999999
2019-08-23 11:00:00,2.44888,1.19384,2.7243838202,0.93888,0.27384000000000003,0.978,1.51,0.92,1.7681911661,2.66888,1.26384,2.953000508,0.93888,0.27384000000000003,0.978,1.73,0.99,1.9932385708
2019-08-23 11:30:00,2.4944,1.5392000000000001,2.9310694294,1.8144,0.5292,1.8900000000000001,0.68,1.01,1.2175795662,2.6344000000000003,1.6392,3.1027471698,1.8144,0.5292,1.8900000000000001,0.8200000000000001,1.11,1.3800362314
2019-08-23 12:00:00,2.19368,1.55274,2.6876073839,1.96368,0.57274,2.0455,0.23,0.98,1.0066280346,2.64368,1.7127400000000002,3.1500035317,1.96368,0.57274,2.0455,0.68,1.1400000000000001,1.3274034805000001
2019-08-23 12:30:00,1.94696,1.61328,2.5285026399,2.37696,0.69328,2.476,-0.43,0.92,1.0155294186,2.37696,1.7532800000000002,2.9536299023,2.37696,0.69328,2.476,0.0,1.06,1.06
2019-08-23 13:00:00,1.91688,1.63284,2.5180538914,2.54688,0.7428400000000001,2.653,-0.63,0.89,1.0904127659,2.24688,1.7828400000000002,2.8682726858,2.54688,0.7428400000000001,2.653,-0.30000000000000004,1.04,1.0824047302
2019-08-23 13:30:00,1.92536,1.8294800000000002,2.6559382899,2.53536,0.73948,2.641,-0.61,1.09,1.2490796612,2.33536,1.73948,2.9119919299,2.53536,0.73948,2.641,-0.2,1.0,1.0198039027
2019-08-23 14:00:00,1.95896,1.6042800000000002,2.5320423772,2.20896,0.6442800000000001,2.301,-0.25,0.96,0.9920181450000001,2.47896,1.76428,3.0426841111,2.20896,0.6442800000000001,2.301,0.27,1.12,1.1520850663
2019-08-23 14:30:00,2.0336,1.7723,2.6975129749,2.6136,0.7623000000000001,2.7225,-0.58,1.01,1.1646887996,2.4136,1.9323000000000001,3.0918033977,2.6136,0.7623000000000001,2.7225,-0.2,1.17,1.1869709348
2019-08-23 15:00:00,1.9930400000000001,1.6892200000000002,2.6125988307,2.36304,0.68922,2.4615,-0.37,1.0,1.0662551289,2.47304,1.83922,3.0819891385,2.36304,0.68922,2.4615,0.11,1.15,1.1552488909
2019-08-23 15:30:00,2.0392,1.6581000000000001,2.6282374798,2.3592,0.6881,2.4575,-0.32,0.97,1.0214205794,2.4992,1.8081,3.0846760365,2.3592,0.6881,2.4575,0.14,1.12,1.1287160848
2019-08-23 16:00:00,1.91232,1.4602600000000001,2.4061020448,2.09232,0.61026,2.1795,-0.18,0.85,0.8688498144000001,2.38232,1.60026,2.8698920973,2.09232,0.61026,2.1795,0.29,0.99,1.0316006979
2019-08-23 16:30:00,2.15616,1.50888,2.6316809837,1.91616,0.55888,1.996,0.24,0.9500000000000001,0.9798469268000001,2.37616,1.54888,2.8364001128,1.91616,0.55888,1.996,0.46,0.99,1.0916501271
2019-08-23 17:00:00,2.10464,1.32552,2.4872701502,1.66464,0.48552000000000006,1.734,0.44,0.84,0.9482615673,2.37464,1.43552,2.7748212195,1.66464,0.48552000000000006,1.734,0.71,0.9500000000000001,1.1860016863
2019-08-23 17:30:00,2.10944,1.17942,2.4167682243,1.36944,0.39942000000000005,1.4265,0.74,0.78,1.0751744045,2.32944,1.25942,2.6480992145,1.36944,0.39942000000000005,1.4265,0.96,0.86,1.2888754789
2019-08-23 18:00:00,2.10336,0.9684800000000001,2.3156158576,1.02336,0.29848,1.066,1.08,0.67,1.2709445307,2.26336,1.01848,2.4819548747,1.02336,0.29848,1.066,1.24,0.72,1.4338758663
2019-08-23 18:30:00,2.06544,0.7799200000000001,2.207785678,0.68544,0.19992000000000001,0.714,1.38,0.58,1.4969301921,2.18544,0.8199200000000001,2.3341843972,0.68544,0.19992000000000001,0.714,1.5,0.62,1.6230834852
2019-08-23 19:00:00,1.94256,0.52158,2.0113639775,0.38256,0.11158000000000001,0.3985,1.56,0.41000000000000003,1.6129786111,2.01256,0.53158,2.0815799408,0.38256,0.11158000000000001,0.3985,1.63,0.42,1.6832409216
2019-08-23 19:30:00,1.9724,0.7432000000000001,2.1077732326,0.1824,0.053200000000000004,0.19,1.79,0.6900000000000001,1.9183847372,1.9224,-0.0268,1.9225867991,0.1824,0.053200000000000004,0.19,1.74,-0.08,1.7418381096000002
2019-08-23 20:00:00,1.8802400000000001,0.45632000000000006,1.9348205085,0.09024,0.026320000000000003,0.094,1.79,0.43,1.8409236812,1.8602400000000001,0.12632000000000002,1.8645239607000001,0.09024,0.026320000000000003,0.094,1.77,0.1,1.7728226082
2019-08-23 20:30:00,1.80952,0.33736000000000005,1.8406994323,0.05952,0.01736,0.062,1.75,0.32,1.7790165823000001,1.80952,0.11736,1.8133218137,0.05952,0.01736,0.062,1.75,0.1,1.7528548143
2019-08-23 21:00:00,1.9042400000000002,0.42582000000000003,1.9512694970000002,0.054240000000000003,0.01582,0.0565,1.85,0.41000000000000003,1.8948878595,1.89424,0.15582000000000001,1.9006380639,0.054240000000000003,0.01582,0.0565,1.8399999999999999,0.14,1.8453184007
2019-08-23 21:30:00,1.8642400000000001,0.29582,1.8875646347,0.054240000000000003,0.01582,0.0565,1.81,0.28,1.8315294155,1.89424,0.27582,1.9142157271,0.054240000000000003,0.01582,0.0565,1.8399999999999999,0.26,1.8582787735
2019-08-23 22:00:00,1.72472,0.22596000000000002,1.7394588239000002,0.054720000000000005,0.015960000000000002,0.057,1.67,0.21,1.6831518054,1.73472,0.22596000000000002,1.749374574,0.054720000000000005,0.015960000000000002,0.057,1.6800000000000002,0.21,1.6930741271
2019-08-23 22:30:00,1.6347200000000002,0.21596,1.6489233457,0.054720000000000005,0.015960000000000002,0.057,1.58,0.2,1.5926079241000002,1.64472,0.20596,1.657565504,0.054720000000000005,0.015960000000000002,0.057,1.5899999999999999,0.19,1.6013119621
2019-08-23 23:00:00,1.5552000000000001,0.21610000000000001,1.5701421114,0.055200000000000006,0.0161,0.0575,1.5,0.2,1.513274595,1.5752000000000002,0.1961,1.5873595213,0.055200000000000006,0.0161,0.0575,1.52,0.18,1.5306207890999999
2019-08-23 23:30:00,1.46568,0.21624000000000002,1.4815456793,0.05568000000000001,0.01624,0.058,1.4100000000000001,0.2,1.4241137595,1.47568,0.19624000000000003,1.4886710852,0.05568000000000001,0.01624,0.058,1.42,0.18,1.4313629868
2019-08-24 00:00:00,1.39568,0.21624000000000002,1.4123322555,0.05568000000000001,0.01624,0.058,1.34,0.2,1.3548431644,1.40568,0.16624000000000003,1.4154758916999999,0.05568000000000001,0.01624,0.058,1.35,0.15,1.3583077707
2019-08-24 00:30:00,1.36616,0.18638000000000002,1.3788149441,0.05616,0.016380000000000002,0.0585,1.31,0.17,1.3209844814,1.37616,0.17638,1.3874171146,0.05616,0.016380000000000002,0.0585,1.32,0.16,1.3296616111000001
2019-08-24 01:00:00,1.33568,0.18624000000000002,1.3486016462000001,0.05568000000000001,0.01624,0.058,1.28,0.17,1.2912397144,1.34568,0.17624,1.3571717651,0.05568000000000001,0.01624,0.058,1.29,0.16,1.2998846103
2019-08-24 01:30:00,1.37616,0.18638000000000002,1.3887238206,0.05616,0.016380000000000002,0.0585,1.32,0.17,1.3309019498,1.38616,0.17638,1.3973365557,0.05616,0.016380000000000002,0.0585,1.33,0.16,1.3395894894
2019-08-24 02:00:00,1.42568,0.18624000000000002,1.437793031,0.05568000000000001,0.01624,0.058,1.37,0.17,1.3805071532,1.43568,0.17624,1.4464569126,0.05568000000000001,0.01624,0.058,1.38,0.16,1.3892443989
2019-08-24 02:30:00,1.40616,0.18638000000000002,1.4184581242,0.05616,0.016380000000000002,0.0585,1.35,0.17,1.3606616038000001,1.41616,0.17638,1.4271016257,0.05616,0.016380000000000002,0.0585,1.3599999999999999,0.16,1.3693794215000001
2019-08-24 03:00:00,1.36616,0.18638000000000002,1.3788149441,0.05616,0.016380000000000002,0.0585,1.31,0.17,1.3209844814,1.37616,0.17638,1.3874171146,0.05616,0.016380000000000002,0.0585,1.32,0.16,1.3296616111000001
2019-08-24 03:30:00,1.35568,0.18624000000000002,1.3684128032,0.05568000000000001,0.01624,0.058,1.3,0.17,1.3110682667,1.36568,0.17624,1.3770048656,0.05568000000000001,0.01624,0.058,1.31,0.16,1.3197348218
2019-08-24 04:00:00,1.37616,0.18638000000000002,1.3887238206,0.05616,0.016380000000000002,0.0585,1.32,0.17,1.3309019498,1.38616,0.17638,1.3973365557,0.05616,0.016380000000000002,0.0585,1.33,0.16,1.3395894894
2019-08-24 04:30:00,1.38568,0.18624000000000002,1.3981396211,0.05568000000000001,0.01624,0.058,1.33,0.17,1.3408206442,1.39568,0.18624000000000002,1.4080511354,0.05568000000000001,0.01624,0.058,1.34,0.17,1.3507405376000001
2019-08-24 05:00:00,1.39568,0.5762400000000001,1.5099586749,0.05568000000000001,0.01624,0.058,1.34,0.56,1.4523085072000002,1.32568,-0.25376000000000004,1.3497487174,0.05568000000000001,0.01624,0.058,1.27,-0.27,1.2983836105
2019-08-24 05:30:00,1.39472,0.19596000000000002,1.4084190428,0.054720000000000005,0.015960000000000002,0.057,1.34,0.18,1.3520355025,1.42472,0.18596000000000001,1.436804858,0.054720000000000005,0.015960000000000002,0.057,1.37,0.17,1.3805071532
2019-08-24 06:00:00,1.39472,0.19596000000000002,1.4084190428,0.054720000000000005,0.015960000000000002,0.057,1.34,0.18,1.3520355025,1.40472,0.18596000000000001,1.4169754409,0.054720000000000005,0.015960000000000002,0.057,1.35,0.17,1.3606616038000001
2019-08-24 06:30:00,1.4144,0.2717,1.4402597856,0.07440000000000001,0.0217,0.0775,1.34,0.25,1.3631214179,1.4243999999999999,0.1017,1.4280259977,0.07440000000000001,0.0217,0.0775,1.35,0.08,1.352368293
2019-08-24 07:00:00,1.48096,0.20528000000000002,1.495119527,0.12096000000000001,0.035280000000000006,0.126,1.3599999999999999,0.17,1.3705838172,1.50096,0.20528000000000002,1.5149326057999999,0.12096000000000001,0.035280000000000006,0.126,1.38,0.17,1.3904315877
2019-08-24 07:30:00,1.56552,0.28036,1.5904259178,0.27552000000000004,0.08036,0.28700000000000003,1.29,0.2,1.3054118124,1.61552,0.29036,1.6414060436,0.27552000000000004,0.08036,0.28700000000000003,1.34,0.21,1.3563554107
2019-08-24 08:00:00,1.61672,0.38196,1.6612275582,0.48672000000000004,0.14196,0.507,1.13,0.24,1.1552056094,1.6867200000000002,0.40196000000000004,1.733953921,0.48672000000000004,0.14196,0.507,1.2,0.26,1.2278436383
2019-08-24 08:30:00,1.8052800000000002,0.52154,1.8791061305999999,0.72528,0.21154,0.7555000000000001,1.08,0.31,1.1236102527,1.88528,0.54154,1.961516314,0.72528,0.21154,0.7555000000000001,1.16,0.33,1.2060265337
2019-08-24 09:00:00,1.7004800000000002,0.7001400000000001,1.8389747823,1.20048,0.35014,1.2505,0.5,0.35000000000000003,0.6103277808,1.8504800000000001,0.76014,2.0005221943,1.20048,0.35014,1.2505,0.65,0.41000000000000003,0.7685050423
2019-08-24 09:30:00,1.5936,0.8448,1.8036762459,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.38,0.38,1.9136000000000002,0.9348000000000001,2.1297220476,1.5936,0.46480000000000005,1.6600000000000001,0.32,0.47000000000000003,0.568594759
2019-08-24 10:00:00,1.58416,0.9053800000000001,1.8246303324,1.66416,0.48538000000000003,1.7335,-0.08,0.42,0.4275511665,1.88416,1.00538,2.1356141622,1.66416,0.48538000000000003,1.7335,0.22,0.52,0.5646237685000001
2019-08-24 10:30:00,1.5349599999999999,1.19478,1.945148182,2.24496,0.65478,2.3385,-0.71,0.54,0.8920201791000001,1.8549600000000002,1.32478,2.2794557793,2.24496,0.65478,2.3385,-0.39,0.67,0.7752418977000001
2019-08-24 11:00:00,1.522,1.081,1.8668275228,1.992,0.581,2.075,-0.47000000000000003,0.5,0.6862215386,1.802,1.181,2.1545219887,1.992,0.581,2.075,-0.19,0.6000000000000001,0.6293647591
2019-08-24 11:30:00,1.41016,1.27088,1.8983380099,2.54016,0.7408800000000001,2.646,-1.13,0.53,1.2481185841,1.80016,1.4308800000000002,2.2995637847,2.54016,0.7408800000000001,2.646,-0.74,0.6900000000000001,1.0117806086
2019-08-24 12:00:00,1.33032,1.29426,1.8560334722,2.62032,0.76426,2.7295,-1.29,0.53,1.3946325681,1.73032,1.45426,2.2602830464,2.62032,0.76426,2.7295,-0.89,0.6900000000000001,1.1261438629
2019-08-24 12:30:00,1.3532,1.3226,1.8922000423,2.6832000000000003,0.7826000000000001,2.795,-1.33,0.54,1.4354441821,1.7232,1.4926,2.2797528375000002,2.6832000000000003,0.7826000000000001,2.795,-0.96,0.71,1.1940268004
2019-08-24 13:00:00,1.2804,1.3247,1.8423501974,2.6904,0.7847000000000001,2.8025,-1.4100000000000001,0.54,1.5098675439,1.6904,1.5147,2.2697507022,2.6904,0.7847000000000001,2.8025,-1.0,0.73,1.2381033882999999
2019-08-24 13:30:00,1.2652,1.3161,1.8256095557,2.6952,0.7861,2.8075,-1.43,0.53,1.525057376,1.6652,1.4961,2.2385723687,2.6952,0.7861,2.8075,-1.03,0.71,1.2509996003000001
2019-08-24 14:00:00,1.25176,1.30218,1.8062601834,2.68176,0.7821800000000001,2.7935,-1.43,0.52,1.5216109884,1.65176,1.48218,2.2192720991,2.68176,0.7821800000000001,2.7935,-1.03,0.7000000000000001,1.245351356
2019-08-24 14:30:00,1.28232,1.29776,1.8244247313000002,2.63232,0.7677600000000001,2.742,-1.35,0.53,1.4503103116,1.67232,1.4677600000000002,2.2250783357,2.63232,0.7677600000000001,2.742,-0.96,0.7000000000000001,1.1881077392
2019-08-24 15:00:00,1.29152,1.28836,1.8242520111,2.53152,0.73836,2.637,-1.24,0.55,1.3565028566000001,1.66152,1.44836,2.2041768078,2.53152,0.73836,2.637,-0.87,0.71,1.1229425631
2019-08-24 15:30:00,1.33768,1.20474,1.8002183895,2.34768,0.68474,2.4455,-1.01,0.52,1.1360017606,1.68768,1.35474,2.1641590168000002,2.34768,0.68474,2.4455,-0.66,0.67,0.9404786016000001
2019-08-24 16:00:00,1.3833600000000001,1.10098,1.7680050481,2.16336,0.6309800000000001,2.2535,-0.78,0.47000000000000003,0.9106591020000001,1.7133600000000002,1.24098,2.1155693914,2.16336,0.6309800000000001,2.2535,-0.45,0.61,0.7580237463
2019-08-24 16:30:00,1.4752800000000001,1.03154,1.8001460635000002,1.92528,0.56154,2.0055,-0.45,0.47000000000000003,0.6506919394,1.71528,1.15154,2.0659694698,1.92528,0.56154,2.0055,-0.21,0.59,0.6262587325
2019-08-24 17:00:00,1.44264,0.89202,1.6961455863000001,1.6526399999999999,0.48202000000000006,1.7215,-0.21,0.41000000000000003,0.4606517123,1.84264,0.9920200000000001,2.0927077794,1.6526399999999999,0.48202000000000006,1.7215,0.19,0.51,0.544242593
2019-08-24 17:30:00,1.61952,0.7923600000000001,1.8029640595,1.37952,0.40236000000000005,1.437,0.24,0.39,0.4579301257,1.78952,0.88236,1.9952295607,1.37952,0.40236000000000005,1.437,0.41000000000000003,0.48,0.6312685641
2019-08-24 18:00:00,1.7071200000000002,0.56666,1.7987112748,0.77712,0.22666000000000003,0.8095,0.93,0.34,0.9902019996,1.81712,0.6066600000000001,1.9157143446,0.77712,0.22666000000000003,0.8095,1.04,0.38,1.1072488429
2019-08-24 18:30:00,1.75032,0.53176,1.8293137511,0.7603200000000001,0.22176,0.792,0.99,0.31,1.0374005976,1.8603200000000002,0.56176,1.9432871121000002,0.7603200000000001,0.22176,0.792,1.1,0.34,1.1513470372
2019-08-24 19:00:00,1.7574400000000001,0.38592000000000004,1.7993136469,0.39744,0.11592000000000001,0.41400000000000003,1.3599999999999999,0.27,1.3865424624,1.8274400000000002,0.40592000000000006,1.8719797007,0.39744,0.11592000000000001,0.41400000000000003,1.43,0.29,1.4591093174
2019-08-24 19:30:00,1.79048,0.31264000000000003,1.8175704663,0.18048,0.052640000000000006,0.188,1.6099999999999999,0.26,1.6308586695,1.83048,0.31264000000000003,1.8569870220000002,0.18048,0.052640000000000006,0.188,1.65,0.26,1.6703592428
2019-08-24 20:00:00,1.74696,0.28828000000000004,1.7705859482,0.09696,0.028280000000000003,0.101,1.65,0.26,1.6703592428,1.76696,0.28828000000000004,1.7903220381,0.09696,0.028280000000000003,0.101,1.67,0.26,1.6901183391
2019-08-24 20:30:00,1.74808,0.27694,1.7698811966,0.05808000000000001,0.01694,0.060500000000000005,1.69,0.26,1.7098830369,1.76808,0.25694,1.7866519107,0.05808000000000001,0.01694,0.060500000000000005,1.71,0.24,1.7267599717
2019-08-24 21:00:00,1.83472,0.25596,1.8524883265,0.054720000000000005,0.015960000000000002,0.057,1.78,0.24,1.7961069011,1.85472,0.25596,1.8722985339,0.054720000000000005,0.015960000000000002,0.057,1.8,0.24,1.8159295141
2019-08-24 21:30:00,1.78472,0.25596,1.8029811424000002,0.054720000000000005,0.015960000000000002,0.057,1.73,0.24,1.7465680634,1.79472,0.24596,1.81149557,0.054720000000000005,0.015960000000000002,0.057,1.74,0.23,1.7551353224000001
2019-08-24 22:00:00,1.7052,0.2361,1.7214674698999999,0.055200000000000006,0.0161,0.0575,1.65,0.22,1.6646020545,1.7252,0.22610000000000002,1.7399529448000002,0.055200000000000006,0.0161,0.0575,1.67,0.21,1.6831518054
2019-08-24 22:30:00,1.6342400000000001,0.23582000000000003,1.6511666936,0.054240000000000003,0.01582,0.0565,1.58,0.22,1.5952429282,1.64424,0.22582000000000002,1.6596746217,0.054240000000000003,0.01582,0.0565,1.5899999999999999,0.21,1.6038079686
2019-08-24 23:00:00,1.5747200000000001,0.23596000000000003,1.5923002858,0.054720000000000005,0.015960000000000002,0.057,1.52,0.22,1.5358385332,1.5947200000000001,0.22596000000000002,1.6106488755,0.054720000000000005,0.015960000000000002,0.057,1.54,0.21,1.5542522318
2019-08-24 23:30:00,1.50664,0.23652,1.5250920628,0.05664,0.01652,0.059000000000000004,1.45,0.22,1.4665946952,1.51664,0.13652,1.5227720117999999,0.05664,0.01652,0.059000000000000004,1.46,0.12,1.4649232062
2019-08-25 00:00:00,1.40616,0.17638,1.4171788349,0.05616,0.016380000000000002,0.0585,1.35,0.16,1.3594484176,1.41616,0.15638000000000002,1.4247679987000001,0.05616,0.016380000000000002,0.0585,1.3599999999999999,0.14,1.3671868929
2019-08-25 00:30:00,1.32664,0.15652000000000002,1.3358413828,0.05664,0.01652,0.059000000000000004,1.27,0.14,1.2776932339,1.33664,0.15652000000000002,1.3457730121,0.05664,0.01652,0.059000000000000004,1.28,0.14,1.2876334882
2019-08-25 01:00:00,1.35712,0.16666,1.3673149783,0.057120000000000004,0.01666,0.059500000000000004,1.3,0.15,1.3086252328,1.3671200000000001,0.17666,1.3784867972,0.057120000000000004,0.01666,0.059500000000000004,1.31,0.16,1.3197348218
2019-08-25 01:30:00,1.38616,0.16638,1.3961095408,0.05616,0.016380000000000002,0.0585,1.33,0.15,1.3384319183,1.39616,0.17638,1.4072571371,0.05616,0.016380000000000002,0.0585,1.34,0.16,1.3495184326
2019-08-25 02:00:00,1.46664,0.5065200000000001,1.5516428067999999,0.05664,0.01652,0.059000000000000004,1.4100000000000001,0.49,1.4927156461,1.39664,-0.19348,1.4099779431,0.05664,0.01652,0.059000000000000004,1.34,-0.21,1.3563554107
2019-08-25 02:30:00,1.4561600000000001,0.5563800000000001,1.5588331052000002,0.05616,0.016380000000000002,0.0585,1.4,0.54,1.5005332386,1.37616,-0.27362000000000003,1.4030980899,0.05616,0.016380000000000002,0.0585,1.32,-0.29,1.3514806695
2019-08-25 03:00:00,1.4366400000000001,0.55652,1.5406651161,0.05664,0.01652,0.059000000000000004,1.38,0.54,1.4818906842000001,1.36664,-0.27348,1.3937346232,0.05664,0.01652,0.059000000000000004,1.31,-0.29,1.34171532
2019-08-25 03:30:00,1.4366400000000001,0.55652,1.5406651161,0.05664,0.01652,0.059000000000000004,1.38,0.54,1.4818906842000001,1.36664,-0.27348,1.3937346232,0.05664,0.01652,0.059000000000000004,1.31,-0.29,1.34171532
2019-08-25 04:00:00,1.4461600000000001,0.56638,1.5531146287,0.05616,0.016380000000000002,0.0585,1.3900000000000001,0.55,1.4948578528,1.37616,-0.27362000000000003,1.4030980899,0.05616,0.016380000000000002,0.0585,1.32,-0.29,1.3514806695
2019-08-25 04:30:00,1.44664,0.56652,1.5536126287,0.05664,0.01652,0.059000000000000004,1.3900000000000001,0.55,1.4948578528,1.37664,-0.26348000000000005,1.4016274113,0.05664,0.01652,0.059000000000000004,1.32,-0.28,1.3493702235
2019-08-25 05:00:00,1.43616,0.58638,1.5512566035000002,0.05616,0.016380000000000002,0.0585,1.38,0.5700000000000001,1.4930840566,1.36616,-0.26362,1.3913621563,0.05616,0.016380000000000002,0.0585,1.31,-0.28,1.3395894894
2019-08-25 05:30:00,1.46472,0.58596,1.5775784607999999,0.054720000000000005,0.015960000000000002,0.057,1.4100000000000001,0.5700000000000001,1.5208550227000002,1.39472,-0.26404,1.4194932194,0.054720000000000005,0.015960000000000002,0.057,1.34,-0.28,1.3689411967
2019-08-25 06:00:00,1.4952,0.6261,1.6209948334000002,0.055200000000000006,0.0161,0.0575,1.44,0.61,1.5638733964,1.4152,-0.2039,1.4298133619,0.055200000000000006,0.0161,0.0575,1.3599999999999999,-0.22,1.3776792079
2019-08-25 06:30:00,1.50048,0.6276400000000001,1.6264600210000002,0.060480000000000006,0.017640000000000003,0.063,1.44,0.61,1.5638733964,1.42048,-0.20236,1.4348215917,0.060480000000000006,0.017640000000000003,0.063,1.3599999999999999,-0.22,1.3776792079
2019-08-25 07:00:00,1.57184,0.6426200000000001,1.6981288084,0.11184000000000001,0.03262,0.1165,1.46,0.61,1.5823084402,1.50184,-0.16738,1.5111384615999999,0.11184000000000001,0.03262,0.1165,1.3900000000000001,-0.2,1.4043147795
2019-08-25 07:30:00,1.6724,0.7307,1.8250600675,0.2424,0.0707,0.2525,1.43,0.66,1.574960317,1.6324,-0.07930000000000001,1.6343250136,0.2424,0.0707,0.2525,1.3900000000000001,-0.15,1.3980700984
2019-08-25 08:00:00,1.73544,0.67742,1.8629680217,0.50544,0.14742000000000002,0.5265000000000001,1.23,0.53,1.3393281898,1.7554400000000001,0.36742,1.7934790353,0.50544,0.14742000000000002,0.5265000000000001,1.25,0.22,1.2692123542
2019-08-25 08:30:00,1.84496,0.9797800000000001,2.0889821085999998,0.68496,0.19978,0.7135,1.16,0.78,1.3978555004,1.88496,0.36978000000000005,1.9208881930000001,0.68496,0.19978,0.7135,1.2,0.17,1.211981848
2019-08-25 09:00:00,1.77936,1.20398,2.1484156604,1.17936,0.34398,1.2285,0.6000000000000001,0.86,1.0486181383,1.86936,0.51398,1.9387321244,1.17936,0.34398,1.2285,0.6900000000000001,0.17,0.7106335202
2019-08-25 09:30:00,1.6932800000000001,1.21804,2.0858615966,1.43328,0.41804,1.4929999999999999,0.26,0.8,0.8411896338,1.91328,0.5680400000000001,1.9958230884,1.43328,0.41804,1.4929999999999999,0.48,0.15,0.5028916384000001
2019-08-25 10:00:00,1.63768,1.40724,2.1592406536,1.80768,0.52724,1.883,-0.17,0.88,0.8962700486,1.97768,0.7272400000000001,2.1071535777,1.80768,0.52724,1.883,0.17,0.2,0.26248809500000003
2019-08-25 10:30:00,1.60168,1.4667400000000002,2.171797654,2.01168,0.58674,2.0955,-0.41000000000000003,0.88,0.9708243919,1.7816800000000002,0.80674,1.9558151880999999,2.01168,0.58674,2.0955,-0.23,0.22,0.3182766093
2019-08-25 11:00:00,1.5776,1.5668000000000002,2.2234396776,2.2176,0.6468,2.31,-0.64,0.92,1.1207140581,1.8476,0.9168000000000001,2.0625586052,2.2176,0.6468,2.31,-0.37,0.27,0.4580392996
2019-08-25 11:30:00,1.48464,1.61552,2.1940968073000002,2.38464,0.69552,2.484,-0.9,0.92,1.2870120435,1.78464,0.96552,2.0290807771,2.38464,0.69552,2.484,-0.6000000000000001,0.27,0.657951366
2019-08-25 12:00:00,1.46752,1.53386,2.1228145114,2.20752,0.6438600000000001,2.2995,-0.74,0.89,1.1574541028,1.6875200000000001,0.8838600000000001,1.904975656,2.20752,0.6438600000000001,2.2995,-0.52,0.24,0.5727128425
2019-08-25 12:30:00,1.42856,1.6545800000000002,2.1859594347,2.51856,0.73458,2.6235,-1.09,0.92,1.4263590011,1.7485600000000001,1.03458,2.0317031894,2.51856,0.73458,2.6235,-0.77,0.30000000000000004,0.8263776376
2019-08-25 13:00:00,1.3904,1.6697000000000002,2.1728116002,2.5704000000000002,0.7497,2.6775,-1.18,0.92,1.4962620091,1.7404000000000002,1.0497,2.032452275,2.5704000000000002,0.7497,2.6775,-0.8300000000000001,0.30000000000000004,0.8825531145000001
2019-08-25 13:30:00,1.4092,1.6080999999999999,2.1381838672,2.3592,0.6881,2.4575,-0.9500000000000001,0.92,1.3224598293,1.7292,0.9881000000000001,1.9916009264,2.3592,0.6881,2.4575,-0.63,0.30000000000000004,0.697782201
2019-08-25 14:00:00,1.4188800000000001,1.6363400000000001,2.1658321842,2.5588800000000003,0.7463400000000001,2.6654999999999998,-1.1400000000000001,0.89,1.4462710673,1.7488800000000002,1.14634,2.0910946057,2.5588800000000003,0.7463400000000001,2.6654999999999998,-0.81,0.4,0.9033825325
2019-08-25 14:30:00,1.31968,1.19324,1.7791506401000001,2.47968,0.7232400000000001,2.583,-1.16,0.47000000000000003,1.2515989773,1.69968,1.36324,2.1788380849,2.47968,0.7232400000000001,2.583,-0.78,0.64,1.0089598605
2019-08-25 15:00:00,1.29272,1.16496,1.7401887254,2.38272,0.69496,2.482,-1.09,0.47000000000000003,1.1870130581,1.6427200000000002,1.3349600000000001,2.11675393,2.38272,0.69496,2.482,-0.74,0.64,0.9783659847
2019-08-25 15:30:00,1.32544,1.0949200000000001,1.719197778,2.24544,0.6549200000000001,2.339,-0.92,0.44,1.0198039027,1.65544,1.23492,2.0653108725,2.24544,0.6549200000000001,2.339,-0.59,0.58,0.8273451517
2019-08-25 16:00:00,1.39112,1.04116,1.7375928752,2.06112,0.60116,2.147,-0.67,0.44,0.8015609771000001,1.6911200000000002,1.16116,2.0513847518,2.06112,0.60116,2.147,-0.37,0.56,0.6711929678
2019-08-25 16:30:00,1.4815200000000002,0.9683600000000001,1.7699216367,1.81152,0.52836,1.887,-0.33,0.44,0.55,1.64152,1.08836,1.9695470038,1.81152,0.52836,1.887,-0.17,0.56,0.5852349955
2019-08-25 17:00:00,1.3980000000000001,0.8215,1.6215012334,1.548,0.4515,1.6125,-0.15,0.37,0.3992492956,1.758,0.9115000000000001,1.9802515622999999,1.548,0.4515,1.6125,0.21,0.46,0.5056678752
2019-08-25 17:30:00,1.56616,0.71638,1.7222245643,1.25616,0.36638000000000004,1.3085,0.31,0.35000000000000003,0.4675467891,1.75616,0.7863800000000001,1.9241859188000001,1.25616,0.36638000000000004,1.3085,0.5,0.42,0.6529931087
2019-08-25 18:00:00,1.65704,0.64622,1.7785898487,0.9470400000000001,0.27622,0.9865,0.71,0.37,0.800624756,1.81704,0.6962200000000001,1.9458562768,0.9470400000000001,0.27622,0.9865,0.87,0.42,0.9660745313
2019-08-25 18:30:00,1.76592,0.55256,1.8503502371,0.62592,0.18256000000000003,0.652,1.1400000000000001,0.37,1.1985407794,1.87592,0.5825600000000001,1.9642942753,0.62592,0.18256000000000003,0.652,1.25,0.4,1.3124404748
2019-08-25 19:00:00,1.798,0.4415,1.8514119612000002,0.34800000000000003,0.1015,0.36250000000000004,1.45,0.34,1.4893287078,1.858,0.4615,1.9144571685,0.34800000000000003,0.1015,0.36250000000000004,1.51,0.36,1.5523208431
2019-08-25 19:30:00,1.7723200000000001,0.37026000000000003,1.8105829586,0.17232,0.050260000000000006,0.17950000000000002,1.6,0.32,1.6316862443,1.8123200000000002,0.37026000000000003,1.8497557271,0.17232,0.050260000000000006,0.17950000000000002,1.6400000000000001,0.32,1.6709278859
2019-08-25 20:00:00,1.7436,0.3473,1.7778521451,0.0936,0.0273,0.0975,1.65,0.32,1.6807438828999999,1.7636,0.3373,1.7955657187,0.0936,0.0273,0.0975,1.67,0.31,1.6985287751
2019-08-25 20:30:00,1.75808,0.30694000000000005,1.7846729252,0.05808000000000001,0.01694,0.060500000000000005,1.7000000000000002,0.29,1.7245579144,1.77808,0.28694000000000003,1.8010838542,0.05808000000000001,0.01694,0.060500000000000005,1.72,0.27,1.7410628938000001
2019-08-25 21:00:00,1.83424,0.60582,1.9316972459000001,0.054240000000000003,0.01582,0.0565,1.78,0.59,1.8752333187999999,1.77424,-0.06418,1.7754004196,0.054240000000000003,0.01582,0.0565,1.72,-0.08,1.7218594600000001
2019-08-25 21:30:00,1.83472,0.6459600000000001,1.9451122847,0.054720000000000005,0.015960000000000002,0.057,1.78,0.63,1.8882002012,1.75472,-0.18404,1.7643449209000002,0.054720000000000005,0.015960000000000002,0.057,1.7000000000000002,-0.2,1.7117242769
2019-08-25 22:00:00,1.76424,0.61582,1.8686297252,0.054240000000000003,0.01582,0.0565,1.71,0.6000000000000001,1.8122085973000002,1.6942400000000002,-0.17418,1.7031699416000001,0.054240000000000003,0.01582,0.0565,1.6400000000000001,-0.19,1.6509694122
2019-08-25 22:30:00,1.6547200000000002,0.24596,1.6729000568,0.054720000000000005,0.015960000000000002,0.057,1.6,0.23,1.6164467204,1.66472,0.23596000000000003,1.6813595094,0.054720000000000005,0.015960000000000002,0.057,1.6099999999999999,0.22,1.624961538
2019-08-25 23:00:00,1.58472,0.24596,1.6036937987000002,0.054720000000000005,0.015960000000000002,0.057,1.53,0.23,1.5471910031,1.5947200000000001,0.23596000000000003,1.6120821939,0.054720000000000005,0.015960000000000002,0.057,1.54,0.22,1.5556349186
2019-08-25 23:30:00,1.5552000000000001,0.6161,1.6727899599,0.055200000000000006,0.0161,0.0575,1.5,0.6000000000000001,1.6155494421,1.4852,-0.1839,1.4965420976,0.055200000000000006,0.0161,0.0575,1.43,-0.2,1.4439182802000001
2019-08-26 00:00:00,1.41568,0.32624000000000003,1.4527843611,0.05568000000000001,0.01624,0.058,1.3599999999999999,0.31,1.3948835077,1.39568,0.026240000000000003,1.3959266456,0.05568000000000001,0.01624,0.058,1.34,0.01,1.3400373129
2019-08-26 00:30:00,1.3952,0.1961,1.4089138547,0.055200000000000006,0.0161,0.0575,1.34,0.18,1.3520355025,1.3952,0.18610000000000002,1.4075568372,0.055200000000000006,0.0161,0.0575,1.34,0.17,1.3507405376000001
2019-08-26 01:00:00,1.39568,0.21624000000000002,1.4123322555,0.05568000000000001,0.01624,0.058,1.34,0.2,1.3548431644,1.40568,0.19624000000000003,1.419311946,0.05568000000000001,0.01624,0.058,1.35,0.18,1.3619471355
2019-08-26 01:30:00,1.43568,0.21624000000000002,1.4518735482,0.05568000000000001,0.01624,0.058,1.38,0.2,1.3944174410999999,1.44568,0.19624000000000003,1.4589382441,0.05568000000000001,0.01624,0.058,1.3900000000000001,0.18,1.4016062214
2019-08-26 02:00:00,1.47568,0.21624000000000002,1.4914393048,0.05568000000000001,0.01624,0.058,1.42,0.2,1.4340153415999999,1.4856800000000001,0.20624,1.4999266649,0.05568000000000001,0.01624,0.058,1.43,0.19,1.4425671561
2019-08-26 02:30:00,1.45568,0.21624000000000002,1.4716534918,0.05568000000000001,0.01624,0.058,1.4,0.2,1.4142135624,1.46568,0.20624,1.4801191844,0.05568000000000001,0.01624,0.058,1.4100000000000001,0.19,1.422743828
2019-08-26 03:00:00,1.43568,0.21624000000000002,1.4518735482,0.05568000000000001,0.01624,0.058,1.38,0.2,1.3944174410999999,1.44568,0.18624000000000002,1.4576268384,0.05568000000000001,0.01624,0.058,1.3900000000000001,0.17,1.4003570973000001
2019-08-26 03:30:00,1.40616,0.19638000000000003,1.4198066946,0.05616,0.016380000000000002,0.0585,1.35,0.18,1.3619471355,1.41616,0.18638000000000002,1.4283720279,0.05616,0.016380000000000002,0.0585,1.3599999999999999,0.17,1.3705838172
2019-08-26 04:00:00,1.42568,0.19624000000000003,1.4391225104,0.05568000000000001,0.01624,0.058,1.37,0.18,1.3817742218,1.43568,0.18624000000000002,1.4477093631,0.05568000000000001,0.01624,0.058,1.38,0.17,1.3904315877
2019-08-26 04:30:00,1.42568,0.19624000000000003,1.4391225104,0.05568000000000001,0.01624,0.058,1.37,0.18,1.3817742218,1.43568,0.18624000000000002,1.4477093631,0.05568000000000001,0.01624,0.058,1.38,0.17,1.3904315877
2019-08-26 05:00:00,1.41568,0.21624000000000002,1.4320997172,0.05568000000000001,0.01624,0.058,1.3599999999999999,0.2,1.3746272222,1.42568,0.18624000000000002,1.437793031,0.05568000000000001,0.01624,0.058,1.37,0.17,1.3805071532
2019-08-26 05:30:00,1.45376,0.22568000000000002,1.4711728654,0.05376,0.015680000000000003,0.056,1.4,0.21,1.4156623891,1.4637600000000002,0.21568,1.4795645305,0.05376,0.015680000000000003,0.056,1.4100000000000001,0.2,1.4241137595
2019-08-26 06:00:00,1.45472,0.22596000000000002,1.4721644609,0.054720000000000005,0.015960000000000002,0.057,1.4,0.21,1.4156623891,1.46472,0.21596,1.4805550986,0.054720000000000005,0.015960000000000002,0.057,1.4100000000000001,0.2,1.4241137595
2019-08-26 06:30:00,1.51816,0.25988,1.5402426432,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.45,0.24,1.469727866,1.5281600000000002,0.24988000000000002,1.5484550365,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.46,0.23,1.4780054127
2019-08-26 07:00:00,1.6005600000000002,0.30808,1.6299403670000001,0.13056,0.03808,0.136,1.47,0.27,1.4945902448,1.63056,0.29808,1.6575818532,0.13056,0.03808,0.136,1.5,0.26,1.5223665787
2019-08-26 07:30:00,1.72008,0.49294000000000004,1.7893197171000002,0.25008,0.07294,0.2605,1.47,0.42,1.5288230767000002,1.75008,0.22294000000000003,1.7642228459,0.25008,0.07294,0.2605,1.5,0.15,1.5074813432
2019-08-26 08:00:00,1.7812000000000001,0.5216000000000001,1.8560010776,0.45120000000000005,0.1316,0.47000000000000003,1.33,0.39,1.386001443,1.8612000000000002,0.5016,1.9276068064,0.45120000000000005,0.1316,0.47000000000000003,1.4100000000000001,0.37,1.4577379737
2019-08-26 08:30:00,1.8633600000000001,0.60348,1.9586471351,0.6633600000000001,0.19348,0.6910000000000001,1.2,0.41000000000000003,1.2681088281,1.9633600000000002,0.63348,2.063026757,0.6633600000000001,0.19348,0.6910000000000001,1.3,0.44,1.3724430771
2019-08-26 09:00:00,1.7625600000000001,0.73158,1.90835716,1.10256,0.32158000000000003,1.1485,0.66,0.41000000000000003,0.7769813383,1.93256,0.8015800000000001,2.0922042563,1.10256,0.32158000000000003,1.1485,0.8300000000000001,0.48,0.9588013350000001
2019-08-26 09:30:00,1.70344,0.8339200000000001,1.8966102393000002,1.45344,0.42392,1.514,0.25,0.41000000000000003,0.4802082881,1.92344,0.9239200000000001,2.1338344828,1.45344,0.42392,1.514,0.47000000000000003,0.5,0.6862215386
2019-08-26 10:00:00,1.6014400000000002,1.2479200000000001,2.0302498368,1.74144,0.50792,1.814,-0.14,0.74,0.7531268154,1.99144,0.74792,2.1272558849,1.74144,0.50792,1.814,0.25,0.24,0.34655446900000003
2019-08-26 10:30:00,1.612,1.341,2.0968607488,1.992,0.581,2.075,-0.38,0.76,0.8497058314,1.822,0.891,2.0281925451,1.992,0.581,2.075,-0.17,0.31,0.3535533906
2019-08-26 11:00:00,1.5684,1.1712,1.9574442521000002,2.1984,0.6412,2.29,-0.63,0.53,0.8232860985,1.9084,1.3012000000000001,2.3097861373,2.1984,0.6412,2.29,-0.29,0.66,0.7209022125
2019-08-26 11:30:00,1.49312,1.2221600000000001,1.9295290617,2.37312,0.6921600000000001,2.472,-0.88,0.53,1.0272779565,1.85312,1.35216,2.293990061,2.37312,0.6921600000000001,2.472,-0.52,0.66,0.8402380615
2019-08-26 12:00:00,1.4432,1.2601,1.9159014197,2.5032,0.7301000000000001,2.6075,-1.06,0.53,1.1851160281,1.8232,1.4201000000000001,2.3110045976,2.5032,0.7301000000000001,2.6075,-0.68,0.6900000000000001,0.9687620967
2019-08-26 12:30:00,1.44568,1.31124,1.9517533142999999,2.57568,0.75124,2.683,-1.13,0.56,1.2611502686,1.83568,1.47124,2.3525025398,2.57568,0.75124,2.683,-0.74,0.72,1.0324727599
2019-08-26 13:00:00,1.43008,1.31544,1.9430674718,2.59008,0.7554400000000001,2.698,-1.16,0.56,1.288099375,1.82008,1.47544,2.3429926163,2.59008,0.7554400000000001,2.698,-0.77,0.72,1.0541821474
