Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-26 13:30:00,1.38816,1.29488,1.8983420134000002,2.5881600000000002,0.7548800000000001,2.696,-1.2,0.54,1.315902732,1.7781600000000002,1.47488,2.3102216344,2.5881600000000002,0.7548800000000001,2.696,-0.81,0.72,1.0837435121
2019-08-26 14:00:00,1.41416,1.28788,1.9127162361,2.56416,0.7478800000000001,2.6710000000000003,-1.15,0.54,1.2704723531,1.7941600000000002,1.46788,2.3181203161,2.56416,0.7478800000000001,2.6710000000000003,-0.77,0.72,1.0541821474
2019-08-26 14:30:00,1.4122400000000002,1.26982,1.8991747287,2.50224,0.72982,2.6065,-1.09,0.54,1.2164292006,1.79224,1.43982,2.2989575572,2.50224,0.72982,2.6065,-0.71,0.71,1.0040916293
2019-08-26 15:00:00,1.38376,1.22818,1.8501940033,2.39376,0.69818,2.4935,-1.01,0.53,1.1406138698000001,1.74376,1.37818,2.2226288602,2.39376,0.69818,2.4935,-0.65,0.68,0.9406912352000001
2019-08-26 15:30:00,1.34968,1.12324,1.7559339965,2.23968,0.65324,2.333,-0.89,0.47000000000000003,1.0064790112,1.67968,1.19324,2.0603753542,2.23968,0.65324,2.333,-0.56,0.54,0.7779460136
2019-08-26 16:00:00,1.42192,1.01556,1.7473461592000001,2.04192,0.5955600000000001,2.127,-0.62,0.42,0.7488658091,1.72192,1.13556,2.0626451464,2.04192,0.5955600000000001,2.127,-0.32,0.54,0.6276941931000001
2019-08-26 16:30:00,1.48184,0.9326200000000001,1.7508940145,1.79184,0.5226200000000001,1.8665,-0.31,0.41000000000000003,0.514003891,1.74184,1.03262,2.0249223812,1.79184,0.5226200000000001,1.8665,-0.05,0.51,0.512445119
2019-08-26 17:00:00,1.7112,0.7991,1.8885884279,1.4712,0.42910000000000004,1.5325,0.24,0.37,0.4410215414,1.8412000000000002,0.8791,2.0403024898,1.4712,0.42910000000000004,1.5325,0.37,0.45,0.5825804665000001
2019-08-26 17:30:00,1.74384,0.75112,1.8987256779,1.20384,0.35112000000000004,1.254,0.54,0.4,0.6720119047,1.9238400000000002,0.8211200000000001,2.0917453,1.20384,0.35112000000000004,1.254,0.72,0.47000000000000003,0.8598255637000001
2019-08-26 18:00:00,1.79184,0.61012,1.8928647601000002,0.8918400000000001,0.26012,0.929,0.9,0.35000000000000003,0.9656603958000001,1.94184,0.66012,2.0509756215,0.8918400000000001,0.26012,0.929,1.05,0.4,1.1236102527
2019-08-26 18:30:00,1.86408,0.46744,1.921794578,0.57408,0.16744,0.598,1.29,0.30000000000000004,1.3244244033,1.95408,0.49744000000000005,2.0164015473,0.57408,0.16744,0.598,1.38,0.33,1.4189080308
2019-08-26 19:00:00,1.8932,0.6601,2.0049783665,0.3432,0.10010000000000001,0.35750000000000004,1.55,0.56,1.6480594649,1.8932,0.0801,1.8948937305,0.3432,0.10010000000000001,0.35750000000000004,1.55,-0.02,1.5501290269
2019-08-26 19:30:00,1.8504800000000001,0.35264,1.8837810913,0.18048,0.052640000000000006,0.188,1.67,0.30000000000000004,1.6967321533000002,1.88048,0.35264,1.9132589997,0.18048,0.052640000000000006,0.188,1.7000000000000002,0.30000000000000004,1.7262676502
2019-08-26 20:00:00,1.8398400000000001,0.32912,1.8690455317999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.74,0.30000000000000004,1.7656726763,1.86984,0.32912,1.8985841040000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.77,0.30000000000000004,1.795243716
2019-08-26 20:30:00,1.86808,0.43694000000000005,1.9184992703,0.05808000000000001,0.01694,0.060500000000000005,1.81,0.42,1.8580904176000002,1.8380800000000002,0.06694,1.8392985212,0.05808000000000001,0.01694,0.060500000000000005,1.78,0.05,1.7807021087
2019-08-26 21:00:00,1.9442400000000002,0.6458200000000001,2.0486953531,0.054240000000000003,0.01582,0.0565,1.8900000000000001,0.63,1.9922349259,1.8642400000000001,-0.20418000000000003,1.8753880265,0.054240000000000003,0.01582,0.0565,1.81,-0.22,1.8233211456
2019-08-26 21:30:00,1.89424,0.6558200000000001,2.004556073,0.054240000000000003,0.01582,0.0565,1.8399999999999999,0.64,1.9481273059,1.81424,-0.20418000000000003,1.8256933614,0.054240000000000003,0.01582,0.0565,1.76,-0.22,1.7736967046
2019-08-26 22:00:00,1.76424,0.5458200000000001,1.8467436882000001,0.054240000000000003,0.01582,0.0565,1.71,0.53,1.790251379,1.7142400000000002,-0.10418000000000001,1.7174027629,0.054240000000000003,0.01582,0.0565,1.6600000000000001,-0.12,1.6643316977
2019-08-26 22:30:00,1.6052,0.22610000000000002,1.6210454189,0.055200000000000006,0.0161,0.0575,1.55,0.21,1.564161117,1.6152000000000002,0.2061,1.6282961186,0.055200000000000006,0.0161,0.0575,1.56,0.19,1.5715279189
2019-08-26 23:00:00,1.54704,0.24372000000000002,1.5661201103,0.047040000000000005,0.013720000000000001,0.049,1.5,0.23,1.5175308893000001,1.5570400000000002,0.18372000000000002,1.5678413823000001,0.047040000000000005,0.013720000000000001,0.049,1.51,0.17,1.5195394039
2019-08-26 23:30:00,1.49,0.31,1.5219066988,0.0,0.0,0.0,1.49,0.31,1.5219066988,1.47,0.02,1.4701360481,0.0,0.0,0.0,1.47,0.02,1.4701360481
2019-08-27 00:00:00,1.43,0.18,1.4412841496,0.0,0.0,0.0,1.43,0.18,1.4412841496,1.44,0.17,1.45,0.0,0.0,0.0,1.44,0.17,1.45
2019-08-27 00:30:00,1.3599999999999999,0.18,1.3718600512,0.0,0.0,0.0,1.3599999999999999,0.18,1.3718600512,1.38,0.17,1.3904315877,0.0,0.0,0.0,1.38,0.17,1.3904315877
2019-08-27 01:00:00,1.34,0.18,1.3520355025,0.0,0.0,0.0,1.34,0.18,1.3520355025,1.35,0.17,1.3606616038000001,0.0,0.0,0.0,1.35,0.17,1.3606616038000001
2019-08-27 01:30:00,1.4,0.18,1.4115239991,0.0,0.0,0.0,1.4,0.18,1.4115239991,1.4100000000000001,0.17,1.4202112519,0.0,0.0,0.0,1.4100000000000001,0.17,1.4202112519
2019-08-27 02:00:00,1.43,0.18,1.4412841496,0.0,0.0,0.0,1.43,0.18,1.4412841496,1.45,0.17,1.4599315052000001,0.0,0.0,0.0,1.45,0.17,1.4599315052000001
2019-08-27 02:30:00,1.43,0.18,1.4412841496,0.0,0.0,0.0,1.43,0.18,1.4412841496,1.43,0.17,1.4400694428,0.0,0.0,0.0,1.43,0.17,1.4400694428
2019-08-27 03:00:00,1.4,0.18,1.4115239991,0.0,0.0,0.0,1.4,0.18,1.4115239991,1.4100000000000001,0.17,1.4202112519,0.0,0.0,0.0,1.4100000000000001,0.17,1.4202112519
2019-08-27 03:30:00,1.38,0.18,1.3916896206,0.0,0.0,0.0,1.38,0.18,1.3916896206,1.3900000000000001,0.17,1.4003570973000001,0.0,0.0,0.0,1.3900000000000001,0.17,1.4003570973000001
2019-08-27 04:00:00,1.4,0.18,1.4115239991,0.0,0.0,0.0,1.4,0.18,1.4115239991,1.4100000000000001,0.17,1.4202112519,0.0,0.0,0.0,1.4100000000000001,0.17,1.4202112519
2019-08-27 04:30:00,1.4,0.18,1.4115239991,0.0,0.0,0.0,1.4,0.18,1.4115239991,1.4100000000000001,0.17,1.4202112519,0.0,0.0,0.0,1.4100000000000001,0.17,1.4202112519
2019-08-27 05:00:00,1.4,0.19,1.4128340313,0.0,0.0,0.0,1.4,0.19,1.4128340313,1.4100000000000001,0.18,1.4214429289,0.0,0.0,0.0,1.4100000000000001,0.18,1.4214429289
2019-08-27 05:30:00,1.45,0.21,1.4651279808,0.0,0.0,0.0,1.45,0.21,1.4651279808,1.46,0.2,1.4736349616,0.0,0.0,0.0,1.46,0.2,1.4736349616
2019-08-27 06:00:00,1.48,0.21,1.4948244044,0.0,0.0,0.0,1.48,0.21,1.4948244044,1.5,0.19,1.5119854497,0.0,0.0,0.0,1.5,0.19,1.5119854497
2019-08-27 06:30:00,1.64392,0.47406000000000004,1.7109079023,0.013920000000000002,0.00406,0.0145,1.63,0.47000000000000003,1.6964079698,1.61392,0.014060000000000001,1.6139812421,0.013920000000000002,0.00406,0.0145,1.6,0.01,1.6000312497
2019-08-27 07:00:00,1.82056,0.41058000000000006,1.8662836467,0.07056000000000001,0.02058,0.07350000000000001,1.75,0.39,1.792930562,1.8305600000000002,0.29058,1.853479606,0.07056000000000001,0.02058,0.07350000000000001,1.76,0.27,1.7805897899
2019-08-27 07:30:00,2.18048,0.73014,2.2994776472,0.24048000000000003,0.07014000000000001,0.2505,1.94,0.66,2.0491949638999998,2.2204800000000002,0.63014,2.3081611404,0.24048000000000003,0.07014000000000001,0.2505,1.98,0.56,2.0576685836
2019-08-27 08:00:00,2.44328,0.94554,2.6198593569,0.29328000000000004,0.08554,0.3055,2.15,0.86,2.3156208671,2.49328,0.81554,2.6232709830000003,0.29328000000000004,0.08554,0.3055,2.2,0.73,2.317951682
2019-08-27 08:30:00,2.57792,0.99106,2.7618601431,0.51792,0.15106,0.5395,2.06,0.84,2.2246797522,2.68792,1.02106,2.8753221472,0.51792,0.15106,0.5395,2.17,0.87,2.3379050451
2019-08-27 09:00:00,2.5832,1.1476,2.8266425313,0.8832000000000001,0.2576,0.92,1.7000000000000002,0.89,1.9188798816000001,2.7532,1.2076,3.0063945184,0.8832000000000001,0.2576,0.92,1.87,0.9500000000000001,2.0974746721
2019-08-27 09:30:00,2.5411200000000003,1.17616,2.8001148548,0.9811200000000001,0.28616,1.022,1.56,0.89,1.7960233851,2.7511200000000002,1.24616,3.0201946957,0.9811200000000001,0.28616,1.022,1.77,0.96,2.0135789033
2019-08-27 10:00:00,2.4447200000000002,1.1859600000000001,2.7171965332,1.01472,0.29596,1.057,1.43,0.89,1.6843396332,2.65472,1.25596,2.9368305705,1.01472,0.29596,1.057,1.6400000000000001,0.96,1.9003157632
2019-08-27 10:30:00,2.33928,1.57104,2.8178711113,1.88928,0.5510400000000001,1.968,0.45,1.02,1.1148542506,2.62928,1.68104,3.1207385023,1.88928,0.5510400000000001,1.968,0.74,1.13,1.3507405376000001
2019-08-27 11:00:00,2.24048,1.5576400000000001,2.7287346885,1.98048,0.57764,2.063,0.26,0.98,1.0139033485,2.5504800000000003,1.67764,3.0527731983,1.98048,0.57764,2.063,0.5700000000000001,1.1,1.238910812
2019-08-27 11:30:00,2.32864,1.6625200000000002,2.8612125052,2.16864,0.6325200000000001,2.259,0.16,1.03,1.0423531072,2.6086400000000003,1.80252,3.1708170871,2.16864,0.6325200000000001,2.259,0.44,1.17,1.25
2019-08-27 12:00:00,2.43536,1.75948,3.0044547259,2.29536,0.6694800000000001,2.391,0.14,1.09,1.0989540482,2.65536,1.91948,3.2764829009,2.29536,0.6694800000000001,2.391,0.36,1.25,1.3008074416
2019-08-27 12:30:00,2.12424,1.71082,2.7275081393000002,2.33424,0.6808200000000001,2.4314999999999998,-0.21,1.03,1.0511898021,2.65424,1.8708200000000001,3.2473000246,2.33424,0.6808200000000001,2.4314999999999998,0.32,1.19,1.2322743201
2019-08-27 13:00:00,2.06576,1.67168,2.6574195002,2.40576,0.7016800000000001,2.5060000000000002,-0.34,0.97,1.0278618584,2.5957600000000003,1.8416800000000002,3.1827276352,2.40576,0.7016800000000001,2.5060000000000002,0.19,1.1400000000000001,1.1557248808
2019-08-27 13:30:00,2.04352,1.67686,2.6434510493000003,2.42352,0.70686,2.5245,-0.38,0.97,1.0417773275,2.48352,1.8368600000000002,3.0890008498,2.42352,0.70686,2.5245,0.06,1.13,1.1315917992
2019-08-27 14:00:00,2.21744,1.35592,2.5991458597,1.83744,0.5359200000000001,1.9140000000000001,0.38,0.8200000000000001,0.9037698822,2.43744,1.44592,2.8340427661,1.83744,0.5359200000000001,1.9140000000000001,0.6000000000000001,0.91,1.09
2019-08-27 14:30:00,2.30832,1.38826,2.6936234054,1.46832,0.42826000000000003,1.5295,0.84,0.96,1.2756174975,2.53832,1.40826,2.9028028955,1.46832,0.42826000000000003,1.5295,1.07,0.98,1.450965196
2019-08-27 15:00:00,2.24232,1.32026,2.6021309441,1.37232,0.40026000000000006,1.4295,0.87,0.92,1.2662148317,2.56232,1.44026,2.9393592244,1.37232,0.40026000000000006,1.4295,1.19,1.04,1.5804113389
2019-08-27 15:30:00,2.45936,1.40398,2.83189185,1.41936,0.41398,1.4785,1.04,0.99,1.4358621104,2.60936,1.49398,3.0067816432,1.41936,0.41398,1.4785,1.19,1.08,1.607015868
2019-08-27 16:00:00,2.6037600000000003,1.02068,2.7966683393,0.41376,0.12068000000000001,0.431,2.19,0.9,2.3677204227,2.70376,1.05068,2.90073208,0.41376,0.12068000000000001,0.431,2.29,0.93,2.4716391322
2019-08-27 16:30:00,2.64408,1.01494,2.8321833009,0.39408000000000004,0.11494000000000001,0.41050000000000003,2.25,0.9,2.4233241632,2.72408,1.04494,2.9176208544,0.39408000000000004,0.11494000000000001,0.41050000000000003,2.33,0.93,2.508744706
2019-08-27 17:00:00,2.44552,1.11036,2.6857899024,0.7555200000000001,0.22036000000000003,0.787,1.69,0.89,1.9100261778,2.52552,1.02036,2.7238549521,0.7555200000000001,0.22036000000000003,0.787,1.77,0.8,1.9423954283
2019-08-27 17:30:00,2.3876,1.1543,2.6519883578,1.0776,0.3143,1.1225,1.31,0.84,1.5561812233999999,2.4976000000000003,1.1943,2.7684577385,1.0776,0.3143,1.1225,1.42,0.88,1.6705687654
2019-08-27 18:00:00,2.38392,0.9190600000000001,2.5549453712,0.61392,0.17906000000000002,0.6395000000000001,1.77,0.74,1.9184629264000002,2.47392,0.9490600000000001,2.649716032,0.61392,0.17906000000000002,0.6395000000000001,1.8599999999999999,0.77,2.0130822139
2019-08-27 18:30:00,2.35656,0.7510800000000001,2.473357273,0.34656000000000003,0.10108,0.361,2.01,0.65,2.1124866863,2.4265600000000003,0.7710800000000001,2.5461260377,0.34656000000000003,0.10108,0.361,2.08,0.67,2.1852459816
2019-08-27 19:00:00,2.37248,0.9036400000000001,2.5387450837000003,0.25248000000000004,0.07364000000000001,0.263,2.12,0.8300000000000001,2.2766861883000002,2.39248,0.57364,2.4602892919,0.25248000000000004,0.07364000000000001,0.263,2.14,0.5,2.1976350925
2019-08-27 19:30:00,2.3344,0.6617000000000001,2.4263697678,0.07440000000000001,0.0217,0.0775,2.26,0.64,2.3488720697,2.3744,0.6617000000000001,2.4648777353,0.07440000000000001,0.0217,0.0775,2.3,0.64,2.387383505
2019-08-27 20:00:00,2.27064,0.59602,2.3475616818000002,0.020640000000000002,0.00602,0.021500000000000002,2.25,0.59,2.3260696464,2.29064,0.5860200000000001,2.3644134685,0.020640000000000002,0.00602,0.021500000000000002,2.27,0.58,2.3429255217
2019-08-27 20:30:00,2.12048,0.47014000000000006,2.1719730776,0.00048000000000000007,0.00014000000000000001,0.0005,2.12,0.47000000000000003,2.1714741537,2.14048,0.46014000000000005,2.1893796953,0.00048000000000000007,0.00014000000000000001,0.0005,2.14,0.46,2.1888809927
2019-08-27 21:00:00,2.01,0.33,2.0369094236,0.0,0.0,0.0,2.01,0.33,2.0369094236,2.03,0.32,2.0550669089,0.0,0.0,0.0,2.03,0.32,2.0550669089
2019-08-27 21:30:00,1.94,0.31,1.964611921,0.0,0.0,0.0,1.94,0.31,1.964611921,1.96,0.30000000000000004,1.9828262657,0.0,0.0,0.0,1.96,0.30000000000000004,1.9828262657
2019-08-27 22:00:00,1.87392,0.30406000000000005,1.8984279417,0.013920000000000002,0.00406,0.0145,1.8599999999999999,0.30000000000000004,1.8840382162,1.88392,0.26406,1.9023359981999999,0.013920000000000002,0.00406,0.0145,1.87,0.26,1.8879883473999999
2019-08-27 22:30:00,1.70368,0.24274,1.720885891,0.043680000000000004,0.012740000000000001,0.0455,1.6600000000000001,0.23,1.6758579892,1.72368,0.23274000000000003,1.7393218937000001,0.043680000000000004,0.012740000000000001,0.0455,1.6800000000000002,0.22,1.6943435306999999
2019-08-27 23:00:00,1.62464,0.24302,1.6427153892000002,0.044640000000000006,0.01302,0.0465,1.58,0.23,1.5966527487,1.63464,0.24302,1.6526060178000002,0.044640000000000006,0.01302,0.0465,1.5899999999999999,0.23,1.6065490967
2019-08-27 23:30:00,1.55464,0.52302,1.6402607872,0.044640000000000006,0.01302,0.0465,1.51,0.51,1.5938004894,1.5046400000000002,-0.09698000000000001,1.5077621331,0.044640000000000006,0.01302,0.0465,1.46,-0.11,1.4641379716
2019-08-28 00:00:00,1.53512,0.6531600000000001,1.668295957,0.04512,0.013160000000000002,0.047,1.49,0.64,1.6216349774,1.44512,-0.26684,1.4695493867,0.04512,0.013160000000000002,0.047,1.4,-0.28,1.4277254638
2019-08-28 00:30:00,1.45464,0.5830200000000001,1.5671278983999999,0.044640000000000006,0.01302,0.0465,1.4100000000000001,0.5700000000000001,1.5208550227000002,1.39464,-0.16698000000000002,1.4046006728,0.044640000000000006,0.01302,0.0465,1.35,-0.18,1.3619471355
2019-08-28 01:00:00,1.39464,0.23302000000000003,1.4139727897,0.044640000000000006,0.01302,0.0465,1.35,0.22,1.3678084661,1.40464,0.22302000000000002,1.4222346677,0.044640000000000006,0.01302,0.0465,1.3599999999999999,0.21,1.3761177275
2019-08-28 01:30:00,1.4356,0.24330000000000002,1.4560708259,0.0456,0.013300000000000001,0.0475,1.3900000000000001,0.23,1.4089002804000001,1.4456,0.2333,1.4643046985,0.0456,0.013300000000000001,0.0475,1.4,0.22,1.417180299
2019-08-28 02:00:00,1.46704,0.24372000000000002,1.4871468656,0.047040000000000005,0.013720000000000001,0.049,1.42,0.23,1.4385061696,1.48704,0.23372,1.5052949877000001,0.047040000000000005,0.013720000000000001,0.049,1.44,0.22,1.4567086188
2019-08-28 02:30:00,1.4456,0.2233,1.4627447658000001,0.0456,0.013300000000000001,0.0475,1.4,0.21,1.4156623891,1.4556,0.21330000000000002,1.4711452172000001,0.0456,0.013300000000000001,0.0475,1.4100000000000001,0.2,1.4241137595
2019-08-28 03:00:00,1.4246400000000001,0.25302,1.4469340863,0.044640000000000006,0.01302,0.0465,1.38,0.24,1.4007141036,1.43464,0.19302000000000002,1.4475664579,0.044640000000000006,0.01302,0.0465,1.3900000000000001,0.18,1.4016062214
2019-08-28 03:30:00,1.4051200000000001,0.27316,1.4314253735,0.04512,0.013160000000000002,0.047,1.3599999999999999,0.26,1.3846299145,1.39512,0.06316000000000001,1.3965489608000001,0.04512,0.013160000000000002,0.047,1.35,0.05,1.3509256085999999
2019-08-28 04:00:00,1.45464,0.29302,1.483859242,0.044640000000000006,0.01302,0.0465,1.4100000000000001,0.28,1.4375326083,1.4446400000000001,0.06302,1.4460139176,0.044640000000000006,0.01302,0.0465,1.4,0.05,1.4008925726
2019-08-28 04:30:00,1.46512,0.23316,1.4835566049,0.04512,0.013160000000000002,0.047,1.42,0.22,1.4369411957,1.47512,0.17316,1.4852485987000001,0.04512,0.013160000000000002,0.047,1.43,0.16,1.4389232084999999
2019-08-28 05:00:00,1.43464,0.21302000000000001,1.450368729,0.044640000000000006,0.01302,0.0465,1.3900000000000001,0.2,1.4043147795,1.4446400000000001,0.20302,1.4588357858,0.044640000000000006,0.01302,0.0465,1.4,0.19,1.4128340313
2019-08-28 05:30:00,1.5332,0.2626,1.5555259560999999,0.0432,0.0126,0.045,1.49,0.25,1.5108275878000001,1.5432000000000001,0.2526,1.5637368704,0.0432,0.0126,0.045,1.5,0.24,1.5190786681000001
2019-08-28 06:00:00,1.53368,0.26274000000000003,1.5560227023,0.043680000000000004,0.012740000000000001,0.0455,1.49,0.25,1.5108275878000001,1.5436800000000002,0.25274,1.5642331827,0.043680000000000004,0.012740000000000001,0.0455,1.5,0.24,1.5190786681000001
2019-08-28 06:30:00,1.7328000000000001,0.3654,1.7709073945,0.0528,0.0154,0.055,1.6800000000000002,0.35000000000000003,1.7160710941000001,1.7428,0.34540000000000004,1.7766972167000001,0.0528,0.0154,0.055,1.69,0.33,1.7219175358
2019-08-28 07:00:00,1.83424,0.40332,1.8780584123000001,0.11424000000000001,0.03332,0.11900000000000001,1.72,0.37,1.7593464696,1.8642400000000001,0.40332,1.9073693402,0.11424000000000001,0.03332,0.11900000000000001,1.75,0.37,1.788686669
2019-08-28 07:30:00,2.15808,0.57194,2.2325825069,0.17808000000000002,0.05194000000000001,0.1855,1.98,0.52,2.0471443525,2.19808,0.57194,2.2712708007,0.17808000000000002,0.05194000000000001,0.1855,2.02,0.52,2.085857138
2019-08-28 08:00:00,2.48864,0.90502,2.648091813,0.42864,0.12502000000000002,0.4465,2.06,0.78,2.2027255844,2.57864,0.9150200000000001,2.7361735782,0.42864,0.12502000000000002,0.4465,2.15,0.79,2.2905457865
2019-08-28 08:30:00,2.44928,1.13854,2.700971279,0.7492800000000001,0.21854,0.7805000000000001,1.7000000000000002,0.92,1.9329769787000002,2.56928,0.9585400000000001,2.742261594,0.7492800000000001,0.21854,0.7805000000000001,1.82,0.74,1.9646882704
2019-08-28 09:00:00,2.4176,0.9218000000000001,2.5873741515,0.6576000000000001,0.1918,0.685,1.76,0.73,1.9053870998,2.5476,0.9618000000000001,2.7231094359,0.6576000000000001,0.1918,0.685,1.8900000000000001,0.77,2.0408331632
2019-08-28 09:30:00,2.30984,0.9516200000000001,2.4981876331,0.9998400000000001,0.29162000000000005,1.0415,1.31,0.66,1.4668674105,2.4798400000000003,1.01162,2.6782422314,0.9998400000000001,0.29162000000000005,1.0415,1.48,0.72,1.6458432488999999
2019-08-28 10:00:00,2.23072,1.25896,2.5614628633,1.71072,0.49896,1.782,0.52,0.76,0.9208691547000001,2.43072,1.34896,2.7799447477,1.71072,0.49896,1.782,0.72,0.85,1.1139569112
2019-08-28 10:30:00,2.238,1.3415,2.6092654618,1.068,0.3115,1.1125,1.17,1.03,1.5587815755,2.398,0.6315000000000001,2.4797572966,1.068,0.3115,1.1125,1.33,0.32,1.3679546776
2019-08-28 11:00:00,2.28952,1.0973600000000001,2.5389172495,0.53952,0.15736,0.562,1.75,0.9400000000000001,1.9864792977,2.37952,0.36736,2.4077102816,0.53952,0.15736,0.562,1.8399999999999999,0.21,1.8519449236
2019-08-28 11:30:00,2.39752,0.70386,2.4987038740000003,0.28752,0.08386,0.2995,2.11,0.62,2.1992044016,2.42752,0.53386,2.4855300944,0.28752,0.08386,0.2995,2.14,0.45,2.186801317
2019-08-28 12:00:00,2.4154400000000003,0.63492,2.4974935035,0.32544,0.09492,0.339,2.09,0.54,2.1586338272,2.48544,0.6549200000000001,2.570278623,0.32544,0.09492,0.339,2.16,0.56,2.231412109
2019-08-28 12:30:00,2.34736,0.6704800000000001,2.4412378827,0.44736000000000004,0.13048,0.466,1.9,0.54,1.9752468200000002,2.44736,0.7104800000000001,2.5484020091,0.44736000000000004,0.13048,0.466,2.0,0.58,2.0824024587
2019-08-28 13:00:00,2.3192,0.6531,2.4094041276000002,0.31920000000000004,0.0931,0.3325,2.0,0.56,2.0769207977,2.4092000000000002,0.6731,2.501461223,0.31920000000000004,0.0931,0.3325,2.09,0.58,2.1689859382
2019-08-28 13:30:00,2.2796,0.6853,2.3803806943,0.42960000000000004,0.1253,0.4475,1.85,0.56,1.9328993766,2.3696,0.7053,2.4723374062,0.42960000000000004,0.1253,0.4475,1.94,0.58,2.0248456731
2019-08-28 14:00:00,2.3644,0.6217,2.4447695699,0.3144,0.0917,0.3275,2.05,0.53,2.117404071,2.4144,0.6317,2.4956707014,0.3144,0.0917,0.3275,2.1,0.54,2.16831732
2019-08-28 14:30:00,2.42184,0.59762,2.4944856484,0.23184000000000002,0.06762,0.24150000000000002,2.19,0.53,2.2532199183,2.4718400000000003,0.60762,2.5454263002,0.23184000000000002,0.06762,0.24150000000000002,2.24,0.54,2.3041701326
2019-08-28 15:00:00,2.36312,0.6421600000000001,2.4488171839,0.21312,0.06216000000000001,0.222,2.15,0.58,2.2268587741,2.42312,0.6521600000000001,2.5093471661,0.21312,0.06216000000000001,0.222,2.21,0.59,2.2874002711
2019-08-28 15:30:00,2.43896,0.8142800000000001,2.5712988547,0.28896000000000005,0.08428000000000001,0.301,2.15,0.73,2.270550594,2.50896,0.7842800000000001,2.6286832065,0.28896000000000005,0.08428000000000001,0.301,2.22,0.7000000000000001,2.3277456906
2019-08-28 16:00:00,2.5072,0.8221,2.638541311,0.2472,0.0721,0.2575,2.26,0.75,2.3811971779,2.5472,0.8321000000000001,2.6796675632999998,0.2472,0.0721,0.2575,2.3,0.76,2.4223129442999998
2019-08-28 16:30:00,2.5076,0.7618,2.6207626753,0.1776,0.051800000000000006,0.185,2.33,0.71,2.4357750307,2.5476,0.7718,2.6619430873,0.1776,0.051800000000000006,0.185,2.37,0.72,2.4769537743
2019-08-28 17:00:00,2.43936,0.69398,2.5361556439,0.21936000000000003,0.06398000000000001,0.2285,2.22,0.63,2.3076611536,2.4993600000000002,0.70398,2.5966109162,0.21936000000000003,0.06398000000000001,0.2285,2.2800000000000002,0.64,2.3681216185
2019-08-28 17:30:00,2.23656,0.53108,2.2987489206,0.34656000000000003,0.10108,0.361,1.8900000000000001,0.43,1.9382982227,2.30656,0.55108,2.3714780623,0.34656000000000003,0.10108,0.361,1.96,0.45,2.0109947787
2019-08-28 18:00:00,2.39344,0.73392,2.5034363583,0.25344,0.07392,0.264,2.14,0.66,2.2394642216,2.44344,0.73392,2.5512815603,0.25344,0.07392,0.264,2.19,0.66,2.2872909741
2019-08-28 18:30:00,2.4474400000000003,0.7159200000000001,2.5500007843,0.15744000000000002,0.04592,0.164,2.29,0.67,2.3860008382,2.48744,0.7059200000000001,2.5856683469,0.15744000000000002,0.04592,0.164,2.33,0.66,2.4216729754
2019-08-28 19:00:00,2.4452,0.6736000000000001,2.5362846843,0.11520000000000001,0.033600000000000005,0.12,2.33,0.64,2.4162988226,2.4752,0.6736000000000001,2.5652196787,0.11520000000000001,0.033600000000000005,0.12,2.36,0.64,2.4452402745
2019-08-28 19:30:00,2.4212,0.6066,2.4960314501,0.0912,0.026600000000000002,0.095,2.33,0.58,2.4011039128,2.4512,0.6066,2.5251425702,0.0912,0.026600000000000002,0.095,2.36,0.58,2.4302263269
2019-08-28 20:00:00,2.32672,0.5594600000000001,2.3930360319,0.06672,0.01946,0.0695,2.26,0.54,2.3236178688,2.34672,0.5594600000000001,2.4124863212,0.06672,0.01946,0.0695,2.2800000000000002,0.54,2.3430749028
2019-08-28 20:30:00,2.18704,0.48372000000000004,2.2398948636,0.047040000000000005,0.013720000000000001,0.049,2.14,0.47000000000000003,2.1910043359,2.20704,0.47372000000000003,2.2573072897,0.047040000000000005,0.013720000000000001,0.049,2.16,0.46,2.2084383623
2019-08-28 21:00:00,2.08368,0.48274000000000006,2.1388689184,0.043680000000000004,0.012740000000000001,0.0455,2.04,0.47000000000000003,2.0934421415,2.09368,0.39274000000000003,2.1301973265,0.043680000000000004,0.012740000000000001,0.0455,2.05,0.38,2.0849220609
2019-08-28 21:30:00,1.94416,0.29288000000000003,1.966096844,0.044160000000000005,0.01288,0.046,1.9,0.28,1.9205207627,1.9641600000000001,0.28288,1.9844257608,0.044160000000000005,0.01288,0.046,1.92,0.27,1.9388914358
2019-08-28 22:00:00,1.80416,0.26288,1.823211233,0.044160000000000005,0.01288,0.046,1.76,0.25,1.7776670104,1.82416,0.25288,1.8416047350000002,0.044160000000000005,0.01288,0.046,1.78,0.24,1.7961069011
2019-08-28 22:30:00,1.68464,0.23302000000000003,1.7006793496000001,0.044640000000000006,0.01302,0.0465,1.6400000000000001,0.22,1.6546903033,1.6946400000000001,0.22302000000000002,1.7092520733,0.044640000000000006,0.01302,0.0465,1.65,0.21,1.6633099531000002
2019-08-28 23:00:00,1.59416,0.23288000000000003,1.6110801345999999,0.044160000000000005,0.01288,0.046,1.55,0.22,1.5655350523,1.61416,0.22288000000000002,1.629474762,0.044160000000000005,0.01288,0.046,1.57,0.21,1.5839823230999999
2019-08-28 23:30:00,1.66512,0.40316,1.7132316247000001,0.04512,0.013160000000000002,0.047,1.62,0.39,1.6662832892,1.6751200000000002,0.39316,1.7206399391,0.04512,0.013160000000000002,0.047,1.63,0.38,1.6737084573
2019-08-29 00:00:00,1.67608,0.47344,1.7416628836,0.04608,0.01344,0.048,1.63,0.46,1.6936646657,1.69608,0.46344,1.7582559541,0.04608,0.01344,0.048,1.65,0.45,1.7102631376000001
2019-08-29 00:30:00,1.67608,0.47344,1.7416628836,0.04608,0.01344,0.048,1.63,0.46,1.6936646657,1.69608,0.46344,1.7582559541,0.04608,0.01344,0.048,1.65,0.45,1.7102631376000001
2019-08-29 01:00:00,1.66512,0.49316000000000004,1.7366149257,0.04512,0.013160000000000002,0.047,1.62,0.48,1.6896153408,1.6751200000000002,0.48316000000000003,1.7434077549,0.04512,0.013160000000000002,0.047,1.63,0.47000000000000003,1.6964079698
2019-08-29 01:30:00,1.70512,0.5131600000000001,1.7806648757999999,0.04512,0.013160000000000002,0.047,1.6600000000000001,0.5,1.7336666346,1.72512,0.50316,1.7970000000000002,0.04512,0.013160000000000002,0.047,1.6800000000000002,0.49,1.75
2019-08-29 02:00:00,1.70512,0.50316,1.7778088199000002,0.04512,0.013160000000000002,0.047,1.6600000000000001,0.49,1.7308090594,1.72512,0.49316000000000004,1.7942256826,0.04512,0.013160000000000002,0.047,1.6800000000000002,0.48,1.7472263734
2019-08-29 02:30:00,1.68464,0.50302,1.7581356745,0.044640000000000006,0.01302,0.0465,1.6400000000000001,0.49,1.7116366437,1.6946400000000001,0.49302,1.764900408,0.044640000000000006,0.01302,0.0465,1.65,0.48,1.718400419
2019-08-29 03:00:00,1.6946400000000001,0.51302,1.7705914971999999,0.044640000000000006,0.01302,0.0465,1.65,0.5,1.724093965,1.7146400000000002,0.50302,1.7869021937,0.044640000000000006,0.01302,0.0465,1.67,0.49,1.7404022524
2019-08-29 03:30:00,1.6946400000000001,0.46302000000000004,1.7567561726,0.044640000000000006,0.01302,0.0465,1.65,0.45,1.7102631376000001,1.7146400000000002,0.46302000000000004,1.7760568262,0.044640000000000006,0.01302,0.0465,1.67,0.45,1.7295664197
2019-08-29 04:00:00,1.56512,0.35316000000000003,1.6044695697,0.04512,0.013160000000000002,0.047,1.52,0.34,1.5575621978,1.57512,0.34316,1.6120675544,0.04512,0.013160000000000002,0.047,1.53,0.33,1.5651836953
2019-08-29 04:30:00,1.49464,0.35302000000000006,1.535764256,0.044640000000000006,0.01302,0.0465,1.45,0.34,1.4893287078,1.51464,0.34302000000000005,1.5529961526,0.044640000000000006,0.01302,0.0465,1.47,0.33,1.5065855435
2019-08-29 05:00:00,1.54512,0.35316000000000003,1.5849661826,0.04512,0.013160000000000002,0.047,1.5,0.34,1.5380507144000002,1.56512,0.34316,1.602298162,0.04512,0.013160000000000002,0.047,1.52,0.33,1.5554099138000002
2019-08-29 05:30:00,1.6332,0.43260000000000004,1.6895221218,0.0432,0.0126,0.045,1.5899999999999999,0.42,1.6445364088,1.6432,0.42260000000000003,1.6966723314,0.0432,0.0126,0.045,1.6,0.41000000000000003,1.651696098
2019-08-29 06:00:00,1.60416,0.36288000000000004,1.6446918252,0.044160000000000005,0.01288,0.046,1.56,0.35000000000000003,1.5987807855,1.62416,0.35288,1.6620529473999999,0.044160000000000005,0.01288,0.046,1.58,0.34,1.6161683081
2019-08-29 06:30:00,1.7128,0.33540000000000003,1.7453300547000001,0.0528,0.0154,0.055,1.6600000000000001,0.32,1.6905620367,1.7328000000000001,0.3154,1.7612702802,0.0528,0.0154,0.055,1.6800000000000002,0.30000000000000004,1.7065755184
2019-08-29 07:00:00,1.8602400000000001,0.49632000000000004,1.9253120267,0.09024,0.026320000000000003,0.094,1.77,0.47000000000000003,1.8313383085,1.85024,0.16632000000000002,1.8577002988,0.09024,0.026320000000000003,0.094,1.76,0.14,1.7655594014
2019-08-29 07:30:00,2.15496,0.52978,2.2191258301,0.20496,0.05978000000000001,0.21350000000000002,1.9500000000000002,0.47000000000000003,2.0058414693,2.1849600000000002,0.44978,2.2307739128,0.20496,0.05978000000000001,0.21350000000000002,1.98,0.39,2.0180436071
2019-08-29 08:00:00,2.4056800000000003,1.00874,2.6086112493,0.47568000000000005,0.13874,0.4955,1.9300000000000002,0.87,2.1170262162,2.44568,0.58874,2.5155447621,0.47568000000000005,0.13874,0.4955,1.97,0.45,2.0207424378
2019-08-29 08:30:00,2.56768,1.04974,2.7739745222,0.78768,0.22974000000000003,0.8205,1.78,0.8200000000000001,1.9597959077,2.70768,1.07974,2.9150247769,0.78768,0.22974000000000003,0.8205,1.92,0.85,2.0997380789
2019-08-29 09:00:00,2.47968,1.23824,2.7716513489,1.15968,0.33824000000000004,1.208,1.32,0.9,1.5976232347,2.66968,1.20824,2.9303643459,1.15968,0.33824000000000004,1.208,1.51,0.87,1.7426990561
2019-08-29 09:30:00,2.40928,1.31104,2.7428919045,1.40928,0.41104,1.468,1.0,0.9,1.3453624047,2.64928,1.37104,2.9830245054,1.40928,0.41104,1.468,1.24,0.96,1.5681836627
2019-08-29 10:00:00,2.27144,1.38792,2.6619093899,1.74144,0.50792,1.814,0.53,0.88,1.0272779565,2.53144,1.4779200000000001,2.9312857247,1.74144,0.50792,1.814,0.79,0.97,1.2509996003000001
2019-08-29 10:30:00,2.25576,1.51918,2.7196251672000002,1.98576,0.57918,2.0685000000000002,0.27,0.9400000000000001,0.9780081799,2.57576,1.64918,3.0584856138,1.98576,0.57918,2.0685000000000002,0.59,1.07,1.2218837915
2019-08-29 11:00:00,2.32832,1.32576,2.6793121505,1.52832,0.44576000000000005,1.592,0.8,0.88,1.1892854998,2.61832,1.44576,2.9909566363,1.52832,0.44576000000000005,1.592,1.09,1.0,1.4792227689000002
2019-08-29 11:30:00,2.46096,1.07278,2.6846193492,0.9009600000000001,0.26278,0.9385,1.56,0.81,1.757754249,2.59096,1.11278,2.8198143645,0.9009600000000001,0.26278,0.9385,1.69,0.85,1.8917187952
2019-08-29 12:00:00,2.4056800000000003,1.05624,2.6273445149,1.01568,0.29624,1.058,1.3900000000000001,0.76,1.5842032698000001,2.53568,1.09624,2.7625016199,1.01568,0.29624,1.058,1.52,0.8,1.7176728443
2019-08-29 12:30:00,2.0148,1.5714000000000001,2.5551354172,2.4048,0.7014,2.505,-0.39,0.87,0.9534149149000001,2.3648,1.7114,2.9191041434000002,2.4048,0.7014,2.505,-0.04,1.01,1.0107917689
2019-08-29 13:00:00,2.1704,1.3072,2.5336550673,1.6703999999999999,0.4872,1.74,0.5,0.8200000000000001,0.9604165763,2.4604,1.4272,2.8443747995,1.6703999999999999,0.4872,1.74,0.79,0.9400000000000001,1.2278843594
2019-08-29 13:30:00,2.06304,1.34672,2.4636941369,1.94304,0.56672,2.024,0.12,0.78,0.7891767863,2.35304,1.44672,2.7622085367,1.94304,0.56672,2.024,0.41000000000000003,0.88,0.9708243919
2019-08-29 14:00:00,1.91392,1.45156,2.4021066171,2.23392,0.65156,2.327,-0.32,0.8,0.8616263691,2.28392,1.57156,2.7723800966,2.23392,0.65156,2.327,0.05,0.92,0.9213576938
2019-08-29 14:30:00,1.8718400000000002,1.51262,2.4066167643,2.27184,0.6626200000000001,2.3665,-0.4,0.85,0.9394147114,2.29184,1.66262,2.8314017465,2.27184,0.6626200000000001,2.3665,0.02,1.0,1.00019998
2019-08-29 15:00:00,2.04008,1.08044,2.3085226878,1.03008,0.30044000000000004,1.073,1.01,0.78,1.2761269529,2.46008,1.22044,2.7461732283,1.03008,0.30044000000000004,1.073,1.43,0.92,1.7003823100000002
2019-08-29 15:30:00,2.40408,1.12494,2.6542589644,0.8740800000000001,0.25494,0.9105000000000001,1.53,0.87,1.7600568173000002,2.51408,1.17494,2.7750823862000003,0.8740800000000001,0.25494,0.9105000000000001,1.6400000000000001,0.92,1.8804254838
2019-08-29 16:00:00,2.44112,1.04866,2.656831694,0.6811200000000001,0.19866,0.7095,1.76,0.85,1.9545076106,2.57112,1.08866,2.7921029082,0.6811200000000001,0.19866,0.7095,1.8900000000000001,0.89,2.0890667773
2019-08-29 16:30:00,2.40824,0.9103200000000001,2.5745489702,0.61824,0.18032,0.644,1.79,0.73,1.9331321734,2.55824,0.9603200000000001,2.7325457727,0.61824,0.18032,0.644,1.94,0.78,2.0909328062
2019-08-29 17:00:00,2.46904,0.8522200000000001,2.6119796037,0.41904,0.12222000000000001,0.4365,2.05,0.73,2.1760974243,2.53904,0.8722200000000001,2.6846772339,0.41904,0.12222000000000001,0.4365,2.12,0.75,2.2487552112
2019-08-29 17:30:00,2.37872,0.8154600000000001,2.5146140559,0.49872000000000005,0.14546,0.5195000000000001,1.88,0.67,1.9958206332000001,2.47872,0.8454600000000001,2.618941666,0.49872000000000005,0.14546,0.5195000000000001,1.98,0.7000000000000001,2.1000952359
2019-08-29 18:00:00,2.27832,0.8182600000000001,2.4208038850999998,0.50832,0.14826,0.5295,1.77,0.67,1.8925643978000002,2.39832,0.84826,2.5439111325,0.50832,0.14826,0.5295,1.8900000000000001,0.7000000000000001,2.0154652068
2019-08-29 18:30:00,2.33376,0.70818,2.4388428916000002,0.23376000000000002,0.06818,0.24350000000000002,2.1,0.64,2.1953587406,2.42376,0.72818,2.530782221,0.23376000000000002,0.06818,0.24350000000000002,2.19,0.66,2.2872909741
2019-08-29 19:00:00,2.37128,0.6570400000000001,2.4606239859,0.16128,0.047040000000000005,0.168,2.21,0.61,2.2926403992,2.41128,0.6570400000000001,2.4991944302,0.16128,0.047040000000000005,0.168,2.25,0.61,2.3312228551
2019-08-29 19:30:00,2.35688,0.5953400000000001,2.4309078654,0.08688000000000001,0.02534,0.09050000000000001,2.27,0.5700000000000001,2.3404700383,2.37688,0.5953400000000001,2.4503037057,0.08688000000000001,0.02534,0.09050000000000001,2.29,0.5700000000000001,2.3598728779
2019-08-29 20:00:00,2.1824,0.5182,2.243078465,0.062400000000000004,0.0182,0.065,2.12,0.5,2.1781643648,2.2024,0.5182,2.2625421543,0.062400000000000004,0.0182,0.065,2.14,0.5,2.1976350925
2019-08-29 20:30:00,2.07184,0.49512000000000006,2.130179523,0.051840000000000004,0.015120000000000001,0.054,2.02,0.48,2.0762466135,2.07184,0.34512000000000004,2.1003877737,0.051840000000000004,0.015120000000000001,0.054,2.02,0.33,2.0467779557
2019-08-29 21:00:00,2.04752,0.37386,2.0813720114,0.04752000000000001,0.01386,0.0495,2.0,0.36,2.0321417273,2.06752,0.36386,2.0992934645,0.04752000000000001,0.01386,0.0495,2.02,0.35000000000000003,2.0500975587
2019-08-29 21:30:00,1.90752,0.26386000000000004,1.9256829048,0.04752000000000001,0.01386,0.0495,1.8599999999999999,0.25,1.8767258724,1.9175200000000001,0.25386000000000003,1.9342512376,0.04752000000000001,0.01386,0.0495,1.87,0.24,1.885338166
2019-08-29 22:00:00,1.78992,0.26456,1.8093660768,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.74,0.25,1.7578680269,1.7999200000000002,0.18456,1.809357455,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.75,0.17,1.7582377541
2019-08-29 22:30:00,1.67656,0.21358000000000002,1.6901094195000002,0.046560000000000004,0.013580000000000002,0.0485,1.63,0.2,1.6422241016,1.69656,0.20358,1.7087307131,0.046560000000000004,0.013580000000000002,0.0485,1.65,0.19,1.6609033687
2019-08-29 23:00:00,1.57896,0.21428000000000003,1.5934335882,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.53,0.2,1.5430165262000002,1.5889600000000002,0.20428000000000002,1.6020375152000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.54,0.19,1.5516765127
2019-08-29 23:30:00,1.5389599999999999,0.24428000000000002,1.5582267486,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.49,0.23,1.5076471736000001,1.5489600000000001,0.20428000000000002,1.5623723628000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5,0.19,1.5119854497
2019-08-30 00:00:00,1.36848,0.21414000000000002,1.3851330081,0.04848,0.014140000000000002,0.0505,1.32,0.2,1.3350655415000001,1.36848,-0.015860000000000003,1.3685719017,0.04848,0.014140000000000002,0.0505,1.32,-0.03,1.3203408651
2019-08-30 00:30:00,1.33944,0.15442,1.3483119261,0.049440000000000005,0.01442,0.051500000000000004,1.29,0.14,1.2975746607,1.34944,0.15442,1.3582466087,0.049440000000000005,0.01442,0.051500000000000004,1.3,0.14,1.3075167303
2019-08-30 01:00:00,1.40848,0.36414,1.4547899677,0.04848,0.014140000000000002,0.0505,1.3599999999999999,0.35000000000000003,1.4043147795,1.38848,-0.02586,1.3887207963,0.04848,0.014140000000000002,0.0505,1.34,-0.04,1.340596882
2019-08-30 01:30:00,1.44944,0.26442000000000004,1.4733615476000002,0.049440000000000005,0.01442,0.051500000000000004,1.4,0.25,1.4221462652999999,1.44944,0.13442,1.4556596615,0.049440000000000005,0.01442,0.051500000000000004,1.4,0.12,1.4051334456
2019-08-30 02:00:00,1.49088,0.20484000000000002,1.5048862415,0.05088,0.01484,0.053,1.44,0.19,1.4524806367,1.50088,0.19484,1.5134739509,0.05088,0.01484,0.053,1.45,0.18,1.4611296999
2019-08-30 02:30:00,1.47992,0.21456000000000003,1.4953926575,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.43,0.2,1.4439182802000001,1.4899200000000001,0.20456000000000002,1.5038970709,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.44,0.19,1.4524806367
2019-08-30 03:00:00,1.42088,0.21484000000000003,1.4370303407,0.05088,0.01484,0.053,1.37,0.2,1.384521578,1.44088,0.20484000000000002,1.4553675137,0.05088,0.01484,0.053,1.3900000000000001,0.19,1.4029255148
2019-08-30 03:30:00,1.43944,0.26442000000000004,1.4635250083,0.049440000000000005,0.01442,0.051500000000000004,1.3900000000000001,0.25,1.4123030836,1.43944,0.06442,1.4408807897,0.049440000000000005,0.01442,0.051500000000000004,1.3900000000000001,0.05,1.3908989899
2019-08-30 04:00:00,1.42848,0.16414,1.4378793586,0.04848,0.014140000000000002,0.0505,1.38,0.15,1.3881282362,1.43848,0.15414,1.4467148475,0.04848,0.014140000000000002,0.0505,1.3900000000000001,0.14,1.3970325694
2019-08-30 04:30:00,1.39896,0.19428,1.4123858538,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.35,0.18,1.3619471355,1.39896,0.10428000000000001,1.4028411884,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.35,0.09,1.3529966741
2019-08-30 05:00:00,1.39896,0.18428000000000003,1.4110450737,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.35,0.17,1.3606616038000001,1.40896,0.17428000000000002,1.4196977847,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.3599999999999999,0.16,1.3693794215000001
2019-08-30 05:30:00,1.49848,0.22414,1.5151505041000002,0.04848,0.014140000000000002,0.0505,1.45,0.21,1.4651279808,1.50848,0.21414000000000002,1.5236035738,0.04848,0.014140000000000002,0.0505,1.46,0.2,1.4736349616
2019-08-30 06:00:00,1.55752,0.25386000000000003,1.5780727011,0.04752000000000001,0.01386,0.0495,1.51,0.24,1.5289538907,1.56752,0.23386,1.5848689063,0.04752000000000001,0.01386,0.0495,1.52,0.22,1.5358385332
2019-08-30 06:30:00,1.718,0.404,1.7648626009,0.048,0.014,0.05,1.67,0.39,1.7149344011,1.708,0.154,1.7149285699,0.048,0.014,0.05,1.6600000000000001,0.14,1.6658931538
2019-08-30 07:00:00,1.9003200000000002,0.37926000000000004,1.9377962354,0.10032,0.02926,0.10450000000000001,1.8,0.35000000000000003,1.8337120821,1.92032,0.37926000000000004,1.957413357,0.10032,0.02926,0.10450000000000001,1.82,0.35000000000000003,1.8533483213
2019-08-30 07:30:00,2.16488,0.47934000000000004,2.2173119424,0.13488,0.03934,0.1405,2.03,0.44,2.0771374533,2.18488,0.43934,2.2286139751,0.13488,0.03934,0.1405,2.05,0.4,2.0886598574
2019-08-30 08:00:00,2.32944,0.6044200000000001,2.4065772894,0.28944000000000003,0.08442000000000001,0.3015,2.04,0.52,2.1052315787,2.37944,0.6144200000000001,2.4574878738,0.28944000000000003,0.08442000000000001,0.3015,2.09,0.53,2.1561539834
2019-08-30 08:30:00,2.56392,0.95906,2.7374224829,0.61392,0.17906000000000002,0.6395000000000001,1.9500000000000002,0.78,2.1002142748,2.6539200000000003,0.98906,2.8322307551,0.61392,0.17906000000000002,0.6395000000000001,2.04,0.81,2.1949259669
2019-08-30 09:00:00,2.50568,1.14124,2.7533363398,1.13568,0.33124000000000003,1.183,1.37,0.81,1.5915401346,2.68568,1.21124,2.9461804765,1.13568,0.33124000000000003,1.183,1.55,0.88,1.7823860412
2019-08-30 09:30:00,2.5637600000000003,1.05568,2.7726026762,0.7737600000000001,0.22568000000000002,0.806,1.79,0.8300000000000001,1.9730686759,2.71376,1.10568,2.9303620254,0.7737600000000001,0.22568000000000002,0.806,1.94,0.88,2.1302582003
2019-08-30 10:00:00,2.48616,1.09138,2.7151614777,0.8961600000000001,0.26138,0.9335,1.5899999999999999,0.8300000000000001,1.7935997324000001,2.6761600000000003,1.15138,2.9133328423,0.8961600000000001,0.26138,0.9335,1.78,0.89,1.9901005
2019-08-30 10:30:00,2.29128,1.34704,2.657909103,1.60128,0.46704,1.6680000000000001,0.6900000000000001,0.88,1.1182575732,2.61128,1.46704,2.9951610307000003,1.60128,0.46704,1.6680000000000001,1.01,1.0,1.4213022198
2019-08-30 11:00:00,2.31072,1.07146,2.5470479874,0.9307200000000001,0.27146000000000003,0.9695,1.38,0.8,1.5951175505,2.68072,1.18146,2.9295234169,0.9307200000000001,0.27146000000000003,0.9695,1.75,0.91,1.9724603925
2019-08-30 11:30:00,2.30288,1.12584,2.5633517121000002,1.08288,0.31584,1.1280000000000001,1.22,0.81,1.4644111445,2.66288,1.24584,2.9399059849,1.08288,0.31584,1.1280000000000001,1.58,0.93,1.8333848478
2019-08-30 12:00:00,2.2792,1.1106,2.5353865583,1.0992,0.3206,1.145,1.18,0.79,1.4200352108,2.6192,1.2206000000000001,2.8896492867,1.0992,0.3206,1.145,1.52,0.9,1.7664653973000002
2019-08-30 12:30:00,2.1728,1.0679,2.4210473457,1.1928,0.34790000000000004,1.2425,0.98,0.72,1.2160592091,2.4428,1.1579,2.7033320643,1.1928,0.34790000000000004,1.2425,1.25,0.81,1.4894965592
2019-08-30 13:00:00,2.11744,1.04592,2.3616733051,1.11744,0.32592000000000004,1.164,1.0,0.72,1.2322337441,2.31744,1.06592,2.5508260623,1.11744,0.32592000000000004,1.164,1.2,0.74,1.4098226839
2019-08-30 13:30:00,2.02144,1.35042,2.431019097,1.92144,0.56042,2.0015,0.1,0.79,0.7963039621,2.3914400000000002,1.48042,2.812583981,1.92144,0.56042,2.0015,0.47000000000000003,0.92,1.0331021247
2019-08-30 14:00:00,2.02472,1.47096,2.5026414845,2.09472,0.6109600000000001,2.182,-0.07,0.86,0.8628441342000001,2.43472,1.61096,2.9194269301,2.09472,0.6109600000000001,2.182,0.34,1.0,1.0562196741
2019-08-30 14:30:00,1.92944,1.39192,2.3791132802,2.02944,0.59192,2.114,-0.1,0.8,0.8062257748,2.3994400000000002,1.5419200000000002,2.8521622675,2.02944,0.59192,2.114,0.37,0.9500000000000001,1.0195096861
2019-08-30 15:00:00,2.26368,1.37274,2.6473878163,1.72368,0.5027400000000001,1.7955,0.54,0.87,1.02396289,2.29368,1.39274,2.6834106375999998,1.72368,0.5027400000000001,1.7955,0.5700000000000001,0.89,1.0568822072
2019-08-30 15:30:00,2.392,1.2235,2.686748267,1.212,0.35350000000000004,1.2625,1.18,0.87,1.4660491124,2.422,1.2435,2.7225679514000003,1.212,0.35350000000000004,1.2625,1.21,0.89,1.5020652449
2019-08-30 16:00:00,2.29632,1.07976,2.5375120098,1.09632,0.31976000000000004,1.142,1.2,0.76,1.4204224724,2.54632,1.15976,2.7979972838,1.09632,0.31976000000000004,1.142,1.45,0.84,1.6757386430999999
2019-08-30 16:30:00,2.26208,1.08144,2.5072930423,1.10208,0.32144,1.148,1.16,0.76,1.3867948659,2.45208,1.14144,2.7047331846000002,1.10208,0.32144,1.148,1.35,0.8200000000000001,1.5795252451000001
2019-08-30 17:00:00,2.3544,1.1017,2.5994119046,1.0344,0.3017,1.0775,1.32,0.8,1.5435025105,2.5144,1.1617,2.7697931782,1.0344,0.3017,1.0775,1.48,0.86,1.7117242769
2019-08-30 17:30:00,2.24984,1.40412,2.6520431746,1.17984,0.34412000000000004,1.229,1.07,1.06,1.5061540426,2.33984,0.79412,2.4709265064,1.17984,0.34412000000000004,1.229,1.16,0.45,1.2442266675
2019-08-30 18:00:00,2.15752,0.9088600000000001,2.3411362733,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.27,0.65,1.4266744548,2.24752,0.8988600000000001,2.4205981595,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.3599999999999999,0.64,1.5030635382000002
2019-08-30 18:30:00,2.08592,0.6075600000000001,2.1726001473,0.50592,0.14756000000000002,0.527,1.58,0.46,1.6456001945,2.12592,0.6075600000000001,2.2110325642,0.50592,0.14756000000000002,0.527,1.62,0.46,1.6840427548
2019-08-30 19:00:00,2.0392,0.36060000000000003,2.0708377532,0.13920000000000002,0.040600000000000004,0.145,1.9,0.32,1.9267589367,2.0692,0.36060000000000003,2.1003859169,0.13920000000000002,0.040600000000000004,0.145,1.9300000000000002,0.32,1.9563486397
2019-08-30 19:30:00,2.02728,0.34254,2.0560150413,0.07728,0.02254,0.0805,1.9500000000000002,0.32,1.9760819821000002,2.04728,0.34254,2.075738194,0.07728,0.02254,0.0805,1.97,0.32,1.9958206332000001
2019-08-30 20:00:00,1.9776,0.3168,2.0028140203,0.057600000000000005,0.016800000000000002,0.06,1.92,0.30000000000000004,1.9432961689,1.9976,0.3068,2.0210225135,0.057600000000000005,0.016800000000000002,0.06,1.94,0.29,1.9615555052
2019-08-30 20:30:00,1.88232,0.24526000000000003,1.8982310318,0.052320000000000005,0.015260000000000001,0.0545,1.83,0.23,1.8443969204,1.90232,0.22526000000000002,1.9156104641,0.052320000000000005,0.015260000000000001,0.0545,1.85,0.21,1.8618807695
2019-08-30 21:00:00,1.87992,0.48456000000000005,1.9413648807000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.83,0.47000000000000003,1.8893914364,1.84992,-0.07544000000000001,1.8514575880000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8,-0.09,1.8022485955
2019-08-30 21:30:00,1.8065600000000002,0.49358,1.8727734113,0.046560000000000004,0.013580000000000002,0.0485,1.76,0.48,1.8242806802,1.75656,-0.10642000000000001,1.7597807392,0.046560000000000004,0.013580000000000002,0.0485,1.71,-0.12,1.7142053553
2019-08-30 22:00:00,1.70512,0.19316000000000003,1.7160259322,0.04512,0.013160000000000002,0.047,1.6600000000000001,0.18,1.6697305172,1.7151200000000002,0.18316000000000002,1.7248722272,0.04512,0.013160000000000002,0.047,1.67,0.17,1.6786303941
2019-08-30 22:30:00,1.62656,0.19358,1.6380386595,0.046560000000000004,0.013580000000000002,0.0485,1.58,0.18,1.5902201106,1.64656,0.18358000000000002,1.6567623396000002,0.046560000000000004,0.013580000000000002,0.0485,1.6,0.17,1.6090059043
2019-08-30 23:00:00,1.53752,0.16386,1.5462269723,0.04752000000000001,0.01386,0.0495,1.49,0.15,1.4975313018,1.55752,0.16386,1.5661157844,0.04752000000000001,0.01386,0.0495,1.51,0.15,1.5174320413
2019-08-30 23:30:00,1.50656,0.18358000000000002,1.5177037425000002,0.046560000000000004,0.013580000000000002,0.0485,1.46,0.17,1.4698639393000001,1.5165600000000001,0.17358,1.526461349,0.046560000000000004,0.013580000000000002,0.0485,1.47,0.16,1.4786818454000001
2019-08-31 00:00:00,1.44608,0.39344,1.4986468563,0.04608,0.01344,0.048,1.4,0.38,1.4506550245,1.40608,-0.056560000000000006,1.4072171119,0.04608,0.01344,0.048,1.3599999999999999,-0.07,1.3618002790000001
2019-08-31 00:30:00,1.35704,0.17372,1.3681141034,0.047040000000000005,0.013720000000000001,0.049,1.31,0.16,1.3197348218,1.36704,0.16372,1.3768088466,0.047040000000000005,0.013720000000000001,0.049,1.32,0.15,1.3284953895
2019-08-31 01:00:00,1.358,0.17400000000000002,1.3691018954,0.048,0.014,0.05,1.31,0.16,1.3197348218,1.3679999999999999,0.164,1.3777953404,0.048,0.014,0.05,1.32,0.15,1.3284953895
2019-08-31 01:30:00,1.37752,0.17386000000000001,1.3884482886,0.04752000000000001,0.01386,0.0495,1.33,0.16,1.3395894894,1.38752,0.16386,1.3971620701,0.04752000000000001,0.01386,0.0495,1.34,0.15,1.3483693856
2019-08-31 02:00:00,1.418,0.184,1.4298881075,0.048,0.014,0.05,1.37,0.17,1.3805071532,1.428,0.184,1.4398055424,0.048,0.014,0.05,1.38,0.17,1.3904315877
2019-08-31 02:30:00,1.408,0.17400000000000002,1.4187106823,0.048,0.014,0.05,1.3599999999999999,0.16,1.3693794215000001,1.418,0.154,1.4263379684,0.048,0.014,0.05,1.37,0.14,1.3771347066000001
2019-08-31 03:00:00,1.38608,0.16344,1.395682772,0.04608,0.01344,0.048,1.34,0.15,1.3483693856,1.39608,0.15344000000000002,1.4044868101999999,0.04608,0.01344,0.048,1.35,0.14,1.3572398462
2019-08-31 03:30:00,1.36608,0.16344,1.3758223723,0.04608,0.01344,0.048,1.32,0.15,1.3284953895,1.38608,0.15344000000000002,1.3945470949,0.04608,0.01344,0.048,1.34,0.14,1.3472935834
2019-08-31 04:00:00,1.38704,0.16372,1.3966689658,0.047040000000000005,0.013720000000000001,0.049,1.34,0.15,1.3483693856,1.39704,0.15372000000000002,1.4054716646,0.047040000000000005,0.013720000000000001,0.049,1.35,0.14,1.3572398462
2019-08-31 04:30:00,1.38848,0.17414000000000002,1.3993575133,0.04848,0.014140000000000002,0.0505,1.34,0.16,1.3495184326,1.3984800000000002,0.15414,1.4069489863,0.04848,0.014140000000000002,0.0505,1.35,0.14,1.3572398462
