Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-31 05:00:00,1.3908800000000001,0.17484000000000002,1.4018260234,0.05088,0.01484,0.053,1.34,0.16,1.3495184326,1.40088,0.17484000000000002,1.4117484903,0.05088,0.01484,0.053,1.35,0.16,1.3594484176
2019-08-31 05:30:00,1.4228,0.2154,1.4390125086,0.0528,0.0154,0.055,1.37,0.2,1.384521578,1.4328,0.2054,1.4474477538000001,0.0528,0.0154,0.055,1.38,0.19,1.3930183057
2019-08-31 06:00:00,1.4832800000000002,0.22554000000000002,1.5003292472,0.05328,0.015540000000000002,0.0555,1.43,0.21,1.4453373309,1.49328,0.21554,1.5087553314000002,0.05328,0.015540000000000002,0.0555,1.44,0.2,1.4538225476
2019-08-31 06:30:00,1.58472,0.41596000000000005,1.6384017212000002,0.054720000000000005,0.015960000000000002,0.057,1.53,0.4,1.5814234095000002,1.5647199999999999,0.05596,1.5657203454,0.054720000000000005,0.015960000000000002,0.057,1.51,0.04,1.5105297084
2019-08-31 07:00:00,1.6416,0.33380000000000004,1.6751934217,0.0816,0.0238,0.085,1.56,0.31,1.5905030651,1.6616,0.3038,1.689144458,0.0816,0.0238,0.085,1.58,0.28,1.6046183347
2019-08-31 07:30:00,1.778,0.40900000000000003,1.8244355291,0.168,0.049,0.17500000000000002,1.6099999999999999,0.36,1.6497575579000001,1.818,0.40900000000000003,1.863439025,0.168,0.049,0.17500000000000002,1.65,0.36,1.6888161534
2019-08-31 08:00:00,1.8272,0.4671,1.8859592387,0.3672,0.1071,0.3825,1.46,0.36,1.5037286989,1.9172,0.48710000000000003,1.978110778,0.3672,0.1071,0.3825,1.55,0.38,1.5959009994
2019-08-31 08:30:00,1.9158400000000002,0.57962,2.0015999226,0.61584,0.17962,0.6415000000000001,1.3,0.4,1.3601470509,2.07584,0.6296200000000001,2.1692240663,0.61584,0.17962,0.6415000000000001,1.46,0.45,1.5277761616
2019-08-31 09:00:00,2.00848,0.65414,2.1123188798,0.5284800000000001,0.15414,0.5505,1.48,0.5,1.5621779668,2.09848,0.60414,2.1837132252,0.5284800000000001,0.15414,0.5505,1.57,0.45,1.633217683
2019-08-31 09:30:00,1.9324,1.1557,2.2516243581,1.5624,0.45570000000000005,1.6275,0.37,0.7000000000000001,0.7917701687,2.0324,0.8757,2.2130296541,1.5624,0.45570000000000005,1.6275,0.47000000000000003,0.42,0.6303173804000001
2019-08-31 10:00:00,1.89256,0.8890800000000001,2.0909917743,1.40256,0.40908000000000005,1.461,0.49,0.48,0.6859300256,2.02256,0.96908,2.2427360522,1.40256,0.40908000000000005,1.461,0.62,0.56,0.835463943
2019-08-31 10:30:00,1.7164000000000001,0.9227000000000001,1.9486929594,1.5864,0.4627,1.6525,0.13,0.46,0.4780167361,2.0664,1.0227,2.3056288188,1.5864,0.4627,1.6525,0.48,0.56,0.7375635566000001
2019-08-31 11:00:00,1.9291200000000002,0.5101600000000001,1.9954365938,0.54912,0.16016000000000002,0.5720000000000001,1.38,0.35000000000000003,1.4236923825,1.97912,0.5401600000000001,2.0515089081,0.54912,0.16016000000000002,0.5720000000000001,1.43,0.38,1.4796283317
2019-08-31 11:30:00,1.92536,0.43948000000000004,1.9748807053,0.37536,0.10948000000000001,0.391,1.55,0.33,1.5847397263,1.98536,0.45948000000000006,2.0378361563,0.37536,0.10948000000000001,0.391,1.6099999999999999,0.35000000000000003,1.6476043214
2019-08-31 12:00:00,1.87992,0.45706,1.9346842249,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.4100000000000001,0.32,1.4458561478,1.95992,0.47706000000000004,2.0171446775,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.49,0.34,1.5282997088
2019-08-31 12:30:00,1.7692,0.6081,1.8707897397000002,0.9192,0.2681,0.9575,0.85,0.34,0.9154780172,1.9592,0.6681,2.0699812197,0.9192,0.2681,0.9575,1.04,0.4,1.1142710622
2019-08-31 13:00:00,1.8304,0.4747,1.8909532649,0.5304,0.1547,0.5525,1.3,0.32,1.3388054377,1.9504000000000001,0.5147,2.0171703572,0.5304,0.1547,0.5525,1.42,0.36,1.4649232062
2019-08-31 13:30:00,1.82952,0.7123600000000001,1.9633135766,1.13952,0.33236000000000004,1.187,0.6900000000000001,0.38,0.7877182237,1.9695200000000002,0.76236,2.1119189852,1.13952,0.33236000000000004,1.187,0.8300000000000001,0.43,0.9347726996
2019-08-31 14:00:00,1.5236800000000001,1.02524,1.8364960659,1.90368,0.5552400000000001,1.983,-0.38,0.47000000000000003,0.6044005295,1.8736800000000002,1.13524,2.1907639307,1.90368,0.5552400000000001,1.983,-0.03,0.58,0.5807753438000001
2019-08-31 14:30:00,1.3957600000000001,1.17418,1.8239639936,2.34576,0.68418,2.4435000000000002,-0.9500000000000001,0.49,1.0689246933,1.75576,1.33418,2.2051597334,2.34576,0.68418,2.4435000000000002,-0.59,0.65,0.8778382539
2019-08-31 15:00:00,1.48392,1.20156,1.9093886456,1.5139200000000002,0.44156000000000006,1.577,-0.03,0.76,0.7605918748,1.75392,0.67156,1.8780916377999999,1.5139200000000002,0.44156000000000006,1.577,0.24,0.23,0.33241540280000004
2019-08-31 15:30:00,1.4761600000000001,1.36638,2.0114777279,1.73616,0.50638,1.8085,-0.26,0.86,0.8984430978,1.67616,0.6763800000000001,1.8074850622,1.73616,0.50638,1.8085,-0.06,0.17,0.1802775638
2019-08-31 16:00:00,1.5175200000000002,1.32636,2.0154646611,1.6675200000000001,0.48636,1.737,-0.15,0.84,0.8532877592,1.63752,0.5863600000000001,1.7393360226999999,1.6675200000000001,0.48636,1.737,-0.03,0.1,0.1044030651
2019-08-31 16:30:00,1.64856,1.27708,2.0853497069,1.4985600000000001,0.43708,1.561,0.15,0.84,0.8532877592,1.76856,0.49708,1.8370881851,1.4985600000000001,0.43708,1.561,0.27,0.06,0.2765863337
2019-08-31 17:00:00,1.7216,1.2638,2.1356724936,1.5216,0.44380000000000003,1.585,0.2,0.8200000000000001,0.8440379138,1.9216000000000002,0.3138,1.9470534148,1.5216,0.44380000000000003,1.585,0.4,-0.13,0.4205948169
2019-08-31 17:30:00,1.71008,1.14294,2.056863012,1.21008,0.35294000000000003,1.2605,0.5,0.79,0.9349331527,1.8300800000000002,0.22294000000000003,1.8436092455000002,1.21008,0.35294000000000003,1.2605,0.62,-0.13,0.6334824386
2019-08-31 18:00:00,1.7956,1.0633,2.0868124616,1.0056,0.2933,1.0475,0.79,0.77,1.1031772296,1.8556,0.1633,1.8627716580000002,1.0056,0.2933,1.0475,0.85,-0.13,0.8598837131
2019-08-31 18:30:00,1.84824,0.7503200000000001,1.9947358722000001,0.61824,0.18032,0.644,1.23,0.5700000000000001,1.3556548233,1.87824,0.21032,1.8899788359,0.61824,0.18032,0.644,1.26,0.03,1.2603570923
2019-08-31 19:00:00,1.8672,0.35960000000000003,1.9015120299000001,0.30720000000000003,0.0896,0.32,1.56,0.27,1.5831929761999999,1.9272,0.36960000000000004,1.9623210746000002,0.30720000000000003,0.0896,0.32,1.62,0.28,1.6440194646
2019-08-31 19:30:00,1.85392,0.30906,1.8795045757,0.13392,0.039060000000000004,0.1395,1.72,0.27,1.7410628938000001,1.88392,0.31906,1.9107469351000002,0.13392,0.039060000000000004,0.1395,1.75,0.28,1.7722584462
2019-08-31 20:00:00,1.84672,0.25946,1.8648577023000001,0.06672,0.01946,0.0695,1.78,0.24,1.7961069011,1.86672,0.25946,1.8846652355,0.06672,0.01946,0.0695,1.8,0.24,1.8159295141
2019-08-31 20:30:00,1.8265600000000002,0.22358000000000003,1.8401927752,0.046560000000000004,0.013580000000000002,0.0485,1.78,0.21,1.7923448329,1.8465600000000002,0.21358000000000002,1.8588706921,0.046560000000000004,0.013580000000000002,0.0485,1.8,0.2,1.8110770276000001
2019-08-31 21:00:00,1.8780000000000001,0.224,1.8913117141,0.048,0.014,0.05,1.83,0.21,1.842009772,1.8980000000000001,0.214,1.9100261778,0.048,0.014,0.05,1.85,0.2,1.8607794066
2019-08-31 21:30:00,1.81464,0.22302000000000002,1.8282932615,0.044640000000000006,0.01302,0.0465,1.77,0.21,1.7824140933,1.82464,0.21302000000000001,1.8370325664,0.044640000000000006,0.01302,0.0465,1.78,0.2,1.7912007146
2019-08-31 22:00:00,1.74416,0.22288000000000002,1.7583428562,0.044160000000000005,0.01288,0.046,1.7000000000000002,0.21,1.712921481,1.7541600000000002,0.21288,1.7670300507,0.044160000000000005,0.01288,0.046,1.71,0.2,1.7216561794
2019-08-31 22:30:00,1.6360800000000002,0.26344,1.6571537044,0.04608,0.01344,0.048,1.5899999999999999,0.25,1.6095340941,1.6360800000000002,0.08344,1.6382063362000001,0.04608,0.01344,0.048,1.5899999999999999,0.07,1.5915401346
2019-08-31 23:00:00,1.56656,0.34358000000000005,1.6037947032000002,0.046560000000000004,0.013580000000000002,0.0485,1.52,0.33,1.5554099138000002,1.54656,-0.12642,1.5517183540000001,0.046560000000000004,0.013580000000000002,0.0485,1.5,-0.14,1.5065191668
2019-08-31 23:30:00,1.5170400000000002,0.5337200000000001,1.6081876134000002,0.047040000000000005,0.013720000000000001,0.049,1.47,0.52,1.5592626463,1.44704,-0.35628000000000004,1.4902550788,0.047040000000000005,0.013720000000000001,0.049,1.4,-0.37,1.4480676780000001
2019-09-01 00:00:00,1.4775200000000002,0.57386,1.5850491002,0.04752000000000001,0.01386,0.0495,1.43,0.56,1.5357408636,1.39752,-0.32614000000000004,1.4350712352000001,0.04752000000000001,0.01386,0.0495,1.35,-0.34,1.3921566003999999
2019-09-01 00:30:00,1.42944,0.5944200000000001,1.548106537,0.049440000000000005,0.01442,0.051500000000000004,1.38,0.58,1.4969301921,1.34944,-0.32558000000000004,1.3881608876,0.049440000000000005,0.01442,0.051500000000000004,1.3,-0.34,1.3437261625999999
2019-09-01 01:00:00,1.3780000000000001,0.254,1.4012137596,0.048,0.014,0.05,1.33,0.24,1.3514806695,1.3679999999999999,0.084,1.370576521,0.048,0.014,0.05,1.32,0.07,1.3218547575000001
2019-09-01 01:30:00,1.40944,0.17442000000000002,1.4201913427,0.049440000000000005,0.01442,0.051500000000000004,1.3599999999999999,0.16,1.3693794215000001,1.41944,0.15442,1.4278149215,0.049440000000000005,0.01442,0.051500000000000004,1.37,0.14,1.3771347066000001
2019-09-01 02:00:00,1.43848,0.16414,1.4478144391,0.04848,0.014140000000000002,0.0505,1.3900000000000001,0.15,1.3980700984,1.44848,0.15414,1.4566583161,0.04848,0.014140000000000002,0.0505,1.4,0.14,1.406982587
2019-09-01 02:30:00,1.42848,0.15414,1.4367721636000002,0.04848,0.014140000000000002,0.0505,1.38,0.14,1.3870832708,1.43848,0.15414,1.4467148475,0.04848,0.014140000000000002,0.0505,1.3900000000000001,0.14,1.3970325694
2019-09-01 03:00:00,1.388,0.154,1.3965170962,0.048,0.014,0.05,1.34,0.14,1.3472935834,1.3980000000000001,0.154,1.4064565404,0.048,0.014,0.05,1.35,0.14,1.3572398462
2019-09-01 03:30:00,1.38136,0.46498000000000006,1.4575190735999999,0.05136,0.014980000000000002,0.053500000000000006,1.33,0.45,1.4040655255,1.36136,-0.30502,1.3951122715,0.05136,0.014980000000000002,0.053500000000000006,1.31,-0.32,1.3485177046999999
2019-09-01 04:00:00,1.45944,0.57442,1.5684143107000001,0.049440000000000005,0.01442,0.051500000000000004,1.4100000000000001,0.56,1.5171354586999999,1.37944,-0.32558000000000004,1.4173415432,0.049440000000000005,0.01442,0.051500000000000004,1.33,-0.34,1.3727709204
2019-09-01 04:30:00,1.4504000000000001,0.5747,1.5601090507,0.0504,0.014700000000000001,0.052500000000000005,1.4,0.56,1.5078461459999999,1.3704,-0.32530000000000003,1.4084801206,0.0504,0.014700000000000001,0.052500000000000005,1.32,-0.34,1.3630847369
2019-09-01 05:00:00,1.458,0.594,1.5743570116,0.048,0.014,0.05,1.4100000000000001,0.58,1.5246311029,1.3780000000000001,-0.296,1.4094325099,0.048,0.014,0.05,1.33,-0.31,1.3656500284
2019-09-01 05:30:00,1.47608,0.6234400000000001,1.6023387906000002,0.04608,0.01344,0.048,1.43,0.61,1.5546703831,1.39608,-0.27656000000000003,1.4232093311,0.04608,0.01344,0.048,1.35,-0.29,1.3807968714
2019-09-01 06:00:00,1.4856,0.45330000000000004,1.5532186742,0.0456,0.013300000000000001,0.0475,1.44,0.44,1.505722418,1.4456,-0.0867,1.4481975867,0.0456,0.013300000000000001,0.0475,1.4,-0.1,1.4035668848
2019-09-01 06:30:00,1.4899200000000001,0.23456000000000002,1.5082705328000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.44,0.22,1.4567086188,1.5099200000000002,0.22456,1.5265273008,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.46,0.21,1.4750254235
2019-09-01 07:00:00,1.54552,0.30786,1.5758838314,0.09552000000000001,0.027860000000000003,0.0995,1.45,0.28,1.476787053,1.55552,0.16786,1.564550878,0.09552000000000001,0.027860000000000003,0.0995,1.46,0.14,1.4666969694
2019-09-01 07:30:00,1.72024,0.69132,1.8539549617,0.21024,0.061320000000000006,0.219,1.51,0.63,1.636154027,1.6702400000000002,-0.11868000000000001,1.674451134,0.21024,0.061320000000000006,0.219,1.46,-0.18,1.4710540439
2019-09-01 08:00:00,1.74544,0.47992,1.8102165615999999,0.44544000000000006,0.12992,0.464,1.3,0.35000000000000003,1.3462912018,1.8154400000000002,0.36992,1.8527447747,0.44544000000000006,0.12992,0.464,1.37,0.24,1.3908630414
2019-09-01 08:30:00,1.79248,0.5811400000000001,1.8843323088,0.7924800000000001,0.23114,0.8255,1.0,0.35000000000000003,1.059481005,1.93248,0.62114,2.0298506965,0.7924800000000001,0.23114,0.8255,1.1400000000000001,0.39,1.2048651377
2019-09-01 09:00:00,1.75568,0.75624,1.9116252771000002,1.25568,0.36624,1.308,0.5,0.39,0.6341135545000001,1.91568,0.8262400000000001,2.0862651797,1.25568,0.36624,1.308,0.66,0.46,0.8044874144
2019-09-01 09:30:00,1.7426400000000002,0.8945200000000001,1.9588160199,1.59264,0.46452000000000004,1.659,0.15,0.43,0.4554119015,1.9926400000000002,0.97452,2.2181756919,1.59264,0.46452000000000004,1.659,0.4,0.51,0.6481512169
2019-09-01 10:00:00,1.6852800000000001,0.8965400000000001,1.9089139975,1.56528,0.45654000000000006,1.6305,0.12,0.44,0.45607017,2.06528,1.00654,2.2974995647,1.56528,0.45654000000000006,1.6305,0.5,0.55,0.7433034374
2019-09-01 10:30:00,1.4932,1.0426,1.8211702282000002,1.9632,0.5726,2.045,-0.47000000000000003,0.47000000000000003,0.6646803743,1.9032,1.1726,2.2354330677,1.9632,0.5726,2.045,-0.06,0.6000000000000001,0.6029925373
2019-09-01 11:00:00,1.61856,0.7720800000000001,1.7932774464999999,1.37856,0.40208000000000005,1.436,0.24,0.37,0.4410215414,1.86856,0.8720800000000001,2.0620475261,1.37856,0.40208000000000005,1.436,0.49,0.47000000000000003,0.6789698079
2019-09-01 11:30:00,1.55872,0.9229600000000001,1.8114809411000001,1.75872,0.5129600000000001,1.832,-0.2,0.41000000000000003,0.4561797891,1.89872,1.03296,2.161514284,1.75872,0.5129600000000001,1.832,0.14,0.52,0.5385164807
2019-09-01 12:00:00,1.53816,0.79988,1.7337082223,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.03,0.36,0.3612478374,1.90816,0.8998800000000001,2.1097058089,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.4,0.46,0.6095900262
2019-09-01 12:30:00,1.51808,0.85194,1.7407954073,1.61808,0.47194,1.6855,-0.1,0.38,0.39293765410000003,1.82808,0.9519400000000001,2.0610837562,1.61808,0.47194,1.6855,0.21,0.48,0.5239274759
2019-09-01 13:00:00,1.58376,0.9306800000000001,1.836970604,1.85376,0.54068,1.931,-0.27,0.39,0.47434164900000003,1.7737600000000002,1.02068,2.0464633395,1.85376,0.54068,1.931,-0.08,0.48,0.4866210024
2019-09-01 13:30:00,1.47256,0.8840800000000001,1.7175652535,1.7625600000000001,0.5140800000000001,1.8359999999999999,-0.29,0.37,0.4701063709,1.83256,1.00408,2.0896058959,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.07,0.49,0.49497474680000003
2019-09-01 14:00:00,1.42312,1.04466,1.7653852412000002,2.07312,0.6046600000000001,2.1595,-0.65,0.44,0.7849203781,1.6131199999999999,1.12466,1.9664730484000001,2.07312,0.6046600000000001,2.1595,-0.46,0.52,0.6942621983
2019-09-01 14:30:00,1.4881600000000001,0.6823800000000001,1.6371507719,1.20816,0.35238,1.2585,0.28,0.33,0.4327817002,1.7981600000000002,0.7823800000000001,1.9609940974,1.20816,0.35238,1.2585,0.59,0.43,0.7300684899000001
2019-09-01 15:00:00,1.52512,1.01566,1.8323635693,1.9051200000000001,0.55566,1.9845000000000002,-0.38,0.46,0.5966573556,1.76512,1.10566,2.082818439,1.9051200000000001,0.55566,1.9845000000000002,-0.14,0.55,0.5675385449
2019-09-01 15:30:00,1.4106400000000001,1.27352,1.9004626805,2.48064,0.72352,2.584,-1.07,0.55,1.2030793822999999,1.76064,1.33352,2.2086486366,2.48064,0.72352,2.584,-0.72,0.61,0.9436630755000001
2019-09-01 16:00:00,1.40456,0.9250800000000001,1.6818328692,1.8345600000000002,0.53508,1.911,-0.43,0.39,0.5805170109000001,1.7745600000000001,1.05508,2.0645234317,1.8345600000000002,0.53508,1.911,-0.06,0.52,0.5234500931
2019-09-01 16:30:00,1.7075200000000001,0.74136,1.8615152967,1.30752,0.38136000000000003,1.362,0.4,0.36,0.5381449619,1.86752,0.78136,2.0243898834,1.30752,0.38136000000000003,1.362,0.56,0.4,0.6881860214000001
2019-09-01 17:00:00,1.65704,0.83872,1.8572110273,1.60704,0.46872,1.674,0.05,0.37,0.3733630941,2.00704,0.9087200000000001,2.2031753448,1.60704,0.46872,1.674,0.4,0.44,0.5946427499
2019-09-01 17:30:00,1.71008,0.7004400000000001,1.8479691015,1.27008,0.37044000000000005,1.323,0.44,0.33,0.55,1.8900800000000002,0.7604400000000001,2.0373196607,1.27008,0.37044000000000005,1.323,0.62,0.39,0.7324616031000001
2019-09-01 18:00:00,1.7452800000000002,0.7365400000000001,1.8943319271,0.84528,0.24654,0.8805000000000001,0.9,0.49,1.0247438704,1.87528,0.35654,1.9088729266,0.84528,0.24654,0.8805000000000001,1.03,0.11,1.035857133
2019-09-01 18:30:00,1.8711200000000001,0.7811600000000001,2.0276343359,0.62112,0.18116000000000002,0.647,1.25,0.6000000000000001,1.3865424624,1.89112,0.14116,1.8963810271,0.62112,0.18116000000000002,0.647,1.27,-0.04,1.2706297651
2019-09-01 19:00:00,1.8504,0.32220000000000004,1.8782419972,0.3504,0.1022,0.365,1.5,0.22,1.5160474927,1.9304000000000001,0.3422,1.9604961107,0.3504,0.1022,0.365,1.58,0.24,1.5981239001
2019-09-01 19:30:00,1.86536,0.25948000000000004,1.8833209497999999,0.13536,0.03948,0.14100000000000001,1.73,0.22,1.7439323381,1.8953600000000002,0.27948,1.9158545352,0.13536,0.03948,0.14100000000000001,1.76,0.24,1.7762882649
2019-09-01 20:00:00,1.84672,0.25946,1.8648577023000001,0.06672,0.01946,0.0695,1.78,0.24,1.7961069011,1.8567200000000001,0.24946000000000002,1.8734031734,0.06672,0.01946,0.0695,1.79,0.23,1.8047160441
2019-09-01 20:30:00,1.8851200000000001,0.22316000000000003,1.8982828556,0.04512,0.013160000000000002,0.047,1.8399999999999999,0.21,1.8519449236,1.9051200000000001,0.21316000000000002,1.917007929,0.04512,0.013160000000000002,0.047,1.8599999999999999,0.2,1.8707217858
2019-09-01 21:00:00,1.86416,0.22288000000000002,1.8774365502,0.044160000000000005,0.01288,0.046,1.82,0.21,1.832075326,1.87416,0.21288,1.886211441,0.044160000000000005,0.01288,0.046,1.83,0.2,1.8408965206999999
2019-09-01 21:30:00,1.83464,0.22302000000000002,1.8481455165,0.044640000000000006,0.01302,0.0465,1.79,0.21,1.8022763384,1.85464,0.21302000000000001,1.8668334286000001,0.044640000000000006,0.01302,0.0465,1.81,0.2,1.8210161998
2019-09-01 22:00:00,1.7456,0.21330000000000002,1.758583592,0.0456,0.013300000000000001,0.0475,1.7000000000000002,0.2,1.7117242769,1.7656,0.2033,1.7772659480000002,0.0456,0.013300000000000001,0.0475,1.72,0.19,1.730462366
2019-09-01 22:30:00,1.6656,0.18330000000000002,1.6756557671999999,0.0456,0.013300000000000001,0.0475,1.62,0.17,1.6288953312,1.6856,0.1733,1.6944852463,0.0456,0.013300000000000001,0.0475,1.6400000000000001,0.16,1.6477863939000001
2019-09-01 23:00:00,1.5565600000000002,0.19358,1.5685510033,0.046560000000000004,0.013580000000000002,0.0485,1.51,0.18,1.5206906326,1.56656,0.13358,1.5722448442,0.046560000000000004,0.013580000000000002,0.0485,1.52,0.12,1.5247294841999999
2019-09-01 23:30:00,1.4756,0.1733,1.4857416498,0.0456,0.013300000000000001,0.0475,1.43,0.16,1.4389232084999999,1.4956,0.1633,1.5044887005,0.0456,0.013300000000000001,0.0475,1.45,0.15,1.4577379737
2019-09-02 00:00:00,1.4256,0.2933,1.4554587765,0.0456,0.013300000000000001,0.0475,1.38,0.28,1.4081193131,1.4056,-0.0367,1.4060790341,0.0456,0.013300000000000001,0.0475,1.3599999999999999,-0.05,1.3609188073
2019-09-02 00:30:00,1.39464,0.16302000000000003,1.4041354101,0.044640000000000006,0.01302,0.0465,1.35,0.15,1.3583077707,1.40464,0.15302000000000002,1.4129503353000001,0.044640000000000006,0.01302,0.0465,1.3599999999999999,0.14,1.3671868929
2019-09-02 01:00:00,1.37512,0.16316,1.3847657564,0.04512,0.013160000000000002,0.047,1.33,0.15,1.3384319183,1.3851200000000001,0.15316000000000002,1.3935621264,0.04512,0.013160000000000002,0.047,1.34,0.14,1.3472935834
2019-09-02 01:30:00,1.41656,0.16358,1.4259735797,0.046560000000000004,0.013580000000000002,0.0485,1.37,0.15,1.3781872151,1.42656,0.15358000000000002,1.4348032095,0.046560000000000004,0.013580000000000002,0.0485,1.38,0.14,1.3870832708
2019-09-02 02:00:00,1.46752,0.16386,1.4766397834,0.04752000000000001,0.01386,0.0495,1.42,0.15,1.4279005568,1.4775200000000002,0.15386000000000002,1.4855094244,0.04752000000000001,0.01386,0.0495,1.43,0.14,1.4368368035
2019-09-02 02:30:00,1.498,0.184,1.5092580959,0.048,0.014,0.05,1.45,0.17,1.4599315052000001,1.508,0.17400000000000002,1.5180052701,0.048,0.014,0.05,1.46,0.16,1.4687409574
2019-09-02 03:00:00,1.4575200000000001,0.18386000000000002,1.4690708118,0.04752000000000001,0.01386,0.0495,1.4100000000000001,0.17,1.4202112519,1.4775200000000002,0.17386000000000001,1.4877139006,0.04752000000000001,0.01386,0.0495,1.43,0.16,1.4389232084999999
2019-09-02 03:30:00,1.458,0.164,1.467194602,0.048,0.014,0.05,1.4100000000000001,0.15,1.4179562758,1.478,0.154,1.4860013459,0.048,0.014,0.05,1.43,0.14,1.4368368035
2019-09-02 04:00:00,1.46848,0.16414,1.4776249355,0.04848,0.014140000000000002,0.0505,1.42,0.15,1.4279005568,1.47848,0.15414,1.4864932728,0.04848,0.014140000000000002,0.0505,1.43,0.14,1.4368368035
2019-09-02 04:30:00,1.46896,0.16428,1.478117519,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.42,0.15,1.4279005568,1.47896,0.15428,1.486985205,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.43,0.14,1.4368368035
2019-09-02 05:00:00,1.468,0.17400000000000002,1.4782760229,0.048,0.014,0.05,1.42,0.16,1.4289856542,1.488,0.154,1.4959478601,0.048,0.014,0.05,1.44,0.14,1.4467895493
2019-09-02 05:30:00,1.54704,0.31372,1.5785287453999999,0.047040000000000005,0.013720000000000001,0.049,1.5,0.30000000000000004,1.5297058541,1.5370400000000002,0.06372,1.5383602309,0.047040000000000005,0.013720000000000001,0.049,1.49,0.05,1.4908386901
2019-09-02 06:00:00,1.63656,0.27358000000000005,1.6592693121000002,0.046560000000000004,0.013580000000000002,0.0485,1.5899999999999999,0.26,1.6111176245,1.63656,0.18358000000000002,1.6468242924,0.046560000000000004,0.013580000000000002,0.0485,1.5899999999999999,0.17,1.5990622252
2019-09-02 06:30:00,1.73944,0.34442,1.7732108307,0.049440000000000005,0.01442,0.051500000000000004,1.69,0.33,1.7219175358,1.74944,0.22442,1.7637756802,0.049440000000000005,0.01442,0.051500000000000004,1.7000000000000002,0.21,1.712921481
2019-09-02 07:00:00,1.97456,0.60758,2.0659236796,0.09456,0.027580000000000004,0.0985,1.88,0.58,1.9674348782000002,1.95456,0.26758000000000004,1.9727908784000001,0.09456,0.027580000000000004,0.0985,1.8599999999999999,0.24,1.8754199530000002
2019-09-02 07:30:00,2.31088,0.8673400000000001,2.4682878783,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.08,0.8,2.2285421243,2.32088,0.5673400000000001,2.3892171626,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.09,0.5,2.1489765006
2019-09-02 08:00:00,2.54,0.97,2.7189152249,0.48,0.14,0.5,2.06,0.8300000000000001,2.2209232315,2.64,1.0,2.8230479982,0.48,0.14,0.5,2.16,0.86,2.3249086004
2019-09-02 08:30:00,2.6984,1.0912,2.9106837685,0.7584000000000001,0.2212,0.79,1.94,0.87,2.1261467494,2.8384,1.1412,3.0592240846,0.7584000000000001,0.2212,0.79,2.08,0.92,2.2743790361
2019-09-02 09:00:00,2.68576,1.42168,3.0388288534,1.20576,0.35168000000000005,1.256,1.48,1.07,1.8262803727999999,2.86576,1.27168,3.135243276,1.20576,0.35168000000000005,1.256,1.6600000000000001,0.92,1.8978935692
2019-09-02 09:30:00,2.6252,1.3811,2.9663297608,1.3752,0.4011,1.4325,1.25,0.98,1.5883639381,2.8652,1.4611,3.2162375923,1.3752,0.4011,1.4325,1.49,1.06,1.828578683
2019-09-02 10:00:00,2.48752,1.46886,2.8888242331000002,1.60752,0.46886000000000005,1.6745,0.88,1.0,1.3320660644,2.76752,1.56886,3.1812715461,1.60752,0.46886000000000005,1.6745,1.16,1.1,1.5986244087
2019-09-02 10:30:00,2.38992,1.67956,2.921068195,2.08992,0.6095600000000001,2.177,0.30000000000000004,1.07,1.1112605455,2.69992,1.80956,3.2502423602,2.08992,0.6095600000000001,2.177,0.61,1.2,1.3461426373
2019-09-02 11:00:00,2.404,1.642,2.9112505904,2.064,0.602,2.15,0.34,1.04,1.0941663493,2.694,1.792,3.2355679563,2.064,0.602,2.15,0.63,1.19,1.3464768843
2019-09-02 11:30:00,2.3692,1.6856,2.907637529,2.1792,0.6356,2.27,0.19,1.05,1.0670520137,2.8592,1.8556,3.4085592264,2.1792,0.6356,2.27,0.68,1.22,1.396710421
2019-09-02 12:00:00,2.66912,1.34766,2.9900483357,1.32912,0.38766,1.3845,1.34,0.96,1.648393157,2.70912,1.37766,3.0392891027,1.32912,0.38766,1.3845,1.38,0.99,1.6983815826000002
2019-09-02 12:30:00,2.4072,1.1671,2.6752073284,1.0872,0.3171,1.1325,1.32,0.85,1.57,2.7172,1.2671000000000001,2.9981191187,1.0872,0.3171,1.1325,1.63,0.9500000000000001,1.88663722
2019-09-02 13:00:00,2.29928,1.13104,2.5624090228,1.16928,0.34104,1.218,1.13,0.79,1.3787675656,2.57928,1.2310400000000001,2.857996641,1.16928,0.34104,1.218,1.4100000000000001,0.89,1.667393175
2019-09-02 13:30:00,2.32496,1.16478,2.6004137075,1.28496,0.37478000000000006,1.3385,1.04,0.79,1.3060245021,2.44496,1.20478,2.725678677,1.28496,0.37478000000000006,1.3385,1.16,0.8300000000000001,1.4263590011
2019-09-02 14:00:00,2.3048,1.0164,2.5189624848000003,1.0848,0.3164,1.13,1.22,0.7000000000000001,1.4065560778,2.4348,1.0564,2.6540972099999998,1.0848,0.3164,1.13,1.35,0.74,1.53951291
2019-09-02 14:30:00,2.17936,1.2414800000000001,2.5081631925,1.47936,0.43148000000000003,1.541,0.7000000000000001,0.81,1.0705606008,2.41936,1.25148,2.7238768328000003,1.47936,0.43148000000000003,1.541,0.9400000000000001,0.8200000000000001,1.2473972904
2019-09-02 15:00:00,2.22752,1.25636,2.5573982482,1.42752,0.41636,1.487,0.8,0.84,1.16,2.43752,1.34636,2.7846344464,1.42752,0.41636,1.487,1.01,0.93,1.3729530218
2019-09-02 15:30:00,2.36376,1.11818,2.6148972924000002,0.95376,0.27818000000000004,0.9935,1.4100000000000001,0.84,1.641249524,2.51376,1.16818,2.7719368409,0.95376,0.27818000000000004,0.9935,1.56,0.89,1.7960233851
2019-09-02 16:00:00,2.37528,0.87404,2.5309881469,0.42528000000000005,0.12404000000000001,0.443,1.9500000000000002,0.75,2.0892582416,2.45528,0.8940400000000001,2.6129882128,0.42528000000000005,0.12404000000000001,0.443,2.03,0.77,2.1711287387000002
2019-09-02 16:30:00,2.4248,0.8264,2.561755648,0.3648,0.10640000000000001,0.38,2.06,0.72,2.182200724,2.4948,0.8064,2.6218901579000002,0.3648,0.10640000000000001,0.38,2.13,0.7000000000000001,2.2420749318
2019-09-02 17:00:00,2.43376,0.8081800000000001,2.5644380769,0.47376,0.13818000000000003,0.49350000000000005,1.96,0.67,2.0713522153,2.5237600000000002,0.83818,2.6593063475000003,0.47376,0.13818000000000003,0.49350000000000005,2.05,0.7000000000000001,2.1662179022
2019-09-02 17:30:00,2.4460800000000003,0.7609400000000001,2.5617058867,0.34608000000000005,0.10094,0.36050000000000004,2.1,0.66,2.2012723593,2.51608,0.7809400000000001,2.6344877775,0.34608000000000005,0.10094,0.36050000000000004,2.17,0.68,2.2740492519
2019-09-02 18:00:00,2.40904,0.7272200000000001,2.516410668,0.29904000000000003,0.08722,0.3115,2.11,0.64,2.2049263026,2.46904,0.7372200000000001,2.5767521903,0.29904000000000003,0.08722,0.3115,2.17,0.65,2.265259367
2019-09-02 18:30:00,2.43272,0.6449600000000001,2.516763795,0.22272000000000003,0.06496,0.232,2.21,0.58,2.2848413512,2.48272,0.6549600000000001,2.5676587001,0.22272000000000003,0.06496,0.232,2.26,0.59,2.3357439928
2019-09-02 19:00:00,2.40848,0.6166400000000001,2.4861658834,0.22848000000000002,0.06664,0.23800000000000002,2.18,0.55,2.2483104768,2.46848,0.6366400000000001,2.5492555776,0.22848000000000002,0.06664,0.23800000000000002,2.24,0.5700000000000001,2.3113848663
2019-09-02 19:30:00,2.42376,0.60318,2.4976866597000003,0.11376000000000001,0.03318,0.11850000000000001,2.31,0.5700000000000001,2.3792856071,2.46376,0.60318,2.5365211314,0.11376000000000001,0.03318,0.11850000000000001,2.35,0.5700000000000001,2.4181397809
2019-09-02 20:00:00,2.28336,0.49848000000000003,2.3371382501,0.06336,0.01848,0.066,2.22,0.48,2.2712991877,2.30336,0.49848000000000003,2.3566819047,0.06336,0.01848,0.066,2.24,0.48,2.2908513701
2019-09-02 20:30:00,2.228,0.484,2.279964912,0.048,0.014,0.05,2.18,0.47000000000000003,2.2300896843,2.248,0.47400000000000003,2.2974289978,0.048,0.014,0.05,2.2,0.46,2.2475764726
2019-09-02 21:00:00,2.09608,0.39344,2.1326852557000002,0.04608,0.01344,0.048,2.05,0.38,2.0849220609,2.11608,0.38344000000000006,2.1505396532,0.04608,0.01344,0.048,2.07,0.37,2.1028076469
2019-09-02 21:30:00,1.948,0.28400000000000003,1.9685934065000001,0.048,0.014,0.05,1.9,0.27,1.9190883252000002,1.9580000000000002,0.20400000000000001,1.9685984861999999,0.048,0.014,0.05,1.9100000000000001,0.19,1.9194269978
2019-09-02 22:00:00,1.82232,0.24526000000000003,1.8387502957000001,0.052320000000000005,0.015260000000000001,0.0545,1.77,0.23,1.7848809484000001,1.8323200000000002,0.23526000000000002,1.8473613209000002,0.052320000000000005,0.015260000000000001,0.0545,1.78,0.22,1.7935439777000002
2019-09-02 22:30:00,1.69088,0.24484000000000003,1.708514501,0.05088,0.01484,0.053,1.6400000000000001,0.23,1.6560495162,1.7008800000000002,0.17484000000000002,1.7098426243,0.05088,0.01484,0.053,1.65,0.16,1.6577394246
2019-09-02 23:00:00,1.6223200000000002,0.43526000000000004,1.6796944514,0.052320000000000005,0.015260000000000001,0.0545,1.57,0.42,1.625207679,1.57232,-0.15474000000000002,1.5799160262,0.052320000000000005,0.015260000000000001,0.0545,1.52,-0.17,1.5294770348
2019-09-02 23:30:00,1.4766400000000002,0.20652,1.4910118041,0.05664,0.01652,0.059000000000000004,1.42,0.19,1.4326548782000001,1.48664,0.09652000000000001,1.4897699822,0.05664,0.01652,0.059000000000000004,1.43,0.08,1.4322360141
2019-09-03 00:00:00,1.42192,0.18806,1.4343022868,0.06192,0.018060000000000003,0.0645,1.3599999999999999,0.17,1.3705838172,1.43192,0.16806000000000001,1.4417486085,0.06192,0.018060000000000003,0.0645,1.37,0.15,1.3781872151
2019-09-03 00:30:00,1.36904,0.18722000000000003,1.3817821283,0.05904,0.017220000000000003,0.061500000000000006,1.31,0.17,1.3209844814,1.37904,0.17722000000000002,1.3903806134,0.05904,0.017220000000000003,0.061500000000000006,1.32,0.16,1.3296616111000001
2019-09-03 01:00:00,1.39896,0.24428000000000002,1.4201273887,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.35,0.23,1.3694524452999999,1.39896,0.13428,1.4053896968,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.35,0.12,1.3553228398
2019-09-03 01:30:00,1.4456,0.18330000000000002,1.4571747493,0.0456,0.013300000000000001,0.0475,1.4,0.17,1.4102836594000001,1.4556,0.18330000000000002,1.4670958558,0.0456,0.013300000000000001,0.0475,1.4100000000000001,0.17,1.4202112519
2019-09-03 02:00:00,1.49896,0.18428000000000003,1.5102450794,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.45,0.17,1.4599315052000001,1.51896,0.18428000000000003,1.5300975786,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.47,0.17,1.4797972834
2019-09-03 02:30:00,1.498,0.184,1.5092580959,0.048,0.014,0.05,1.45,0.17,1.4599315052000001,1.518,0.184,1.5291108528000001,0.048,0.014,0.05,1.47,0.17,1.4797972834
2019-09-03 03:00:00,1.47416,0.18288000000000001,1.4854604673,0.044160000000000005,0.01288,0.046,1.43,0.17,1.4400694428,1.4841600000000001,0.18288000000000001,1.4953849003,0.044160000000000005,0.01288,0.046,1.44,0.17,1.45
2019-09-03 03:30:00,1.4932,0.5826,1.602831557,0.0432,0.0126,0.045,1.45,0.5700000000000001,1.5580115532,1.4132,-0.2974,1.4441540777,0.0432,0.0126,0.045,1.37,-0.31,1.404635184
2019-09-03 04:00:00,1.49512,0.58316,1.604823791,0.04512,0.013160000000000002,0.047,1.45,0.5700000000000001,1.5580115532,1.41512,-0.29684000000000005,1.4459179091,0.04512,0.013160000000000002,0.047,1.37,-0.31,1.404635184
2019-09-03 04:30:00,1.46368,0.19274000000000002,1.4763156336,0.043680000000000004,0.012740000000000001,0.0455,1.42,0.18,1.4313629868,1.47368,0.18274,1.4849668852,0.043680000000000004,0.012740000000000001,0.0455,1.43,0.17,1.4400694428
2019-09-03 05:00:00,1.44224,0.19232000000000002,1.4550062543,0.04224000000000001,0.012320000000000001,0.044,1.4,0.18,1.4115239991,1.45224,0.17232,1.4624278444,0.04224000000000001,0.012320000000000001,0.044,1.4100000000000001,0.16,1.4190489773000001
2019-09-03 05:30:00,1.52128,0.23204000000000002,1.5388747187,0.041280000000000004,0.01204,0.043000000000000003,1.48,0.22,1.4962620091,1.5312800000000002,0.21204,1.5458911346000002,0.041280000000000004,0.01204,0.043000000000000003,1.49,0.2,1.5033628970000001
2019-09-03 06:00:00,1.6132,0.3126,1.6432081426,0.0432,0.0126,0.045,1.57,0.30000000000000004,1.5984054554,1.6032000000000002,0.1126,1.6071493397,0.0432,0.0126,0.045,1.56,0.1,1.5632018424
2019-09-03 06:30:00,1.73944,0.28442,1.7625397159,0.049440000000000005,0.01442,0.051500000000000004,1.69,0.27,1.7114321488000002,1.74944,0.27442,1.7708321914,0.049440000000000005,0.01442,0.051500000000000004,1.7000000000000002,0.26,1.7197674261
2019-09-03 07:00:00,1.92672,0.40696000000000004,1.9692299002,0.12672,0.03696,0.132,1.8,0.37,1.8376343488,1.92672,0.19696000000000002,1.9367610075,0.12672,0.03696,0.132,1.8,0.16,1.8070971196999999
2019-09-03 07:30:00,2.45072,1.10146,2.6868648366,0.21072000000000002,0.06146000000000001,0.2195,2.24,1.04,2.4696558465000003,2.40072,0.34146000000000004,2.4248817394,0.21072000000000002,0.06146000000000001,0.2195,2.19,0.28,2.207826986
2019-09-03 08:00:00,2.6976,1.3518,3.0173513219,0.4176,0.1218,0.435,2.2800000000000002,1.23,2.590617687,2.6875999999999998,0.5718,2.747753446,0.4176,0.1218,0.435,2.27,0.45,2.3141737186
2019-09-03 08:30:00,2.73816,1.52988,3.1365670725,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.9500000000000002,1.3,2.3436083291,2.78816,0.76988,2.8924991616,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.0,0.54,2.0716177254
2019-09-03 09:00:00,2.67152,1.65586,3.1430703858,1.15152,0.33586000000000005,1.1995,1.52,1.32,2.0131567251,2.78152,0.9258600000000001,2.9315644713999998,1.15152,0.33586000000000005,1.1995,1.63,0.59,1.7334935823
2019-09-03 09:30:00,2.6308,1.8194,3.1986442441,1.5408,0.4494,1.605,1.09,1.37,1.75071414,2.8008,1.1094,3.0125153942,1.5408,0.4494,1.605,1.26,0.66,1.4223923509
2019-09-03 10:00:00,2.47704,1.9312200000000002,3.1409135375,1.7870400000000002,0.52122,1.8615,0.6900000000000001,1.4100000000000001,1.5697770542,2.68704,1.22122,2.9515355749000003,1.7870400000000002,0.52122,1.8615,0.9,0.7000000000000001,1.1401754251
2019-09-03 10:30:00,2.42328,1.79054,3.0130249667,2.09328,0.6105400000000001,2.1805,0.33,1.18,1.2252754792,2.67328,1.61054,3.1209397703,2.09328,0.6105400000000001,2.1805,0.58,1.0,1.1560276812999999
2019-09-03 11:00:00,2.42448,1.67714,2.9480335565,2.18448,0.63714,2.2755,0.24,1.04,1.0673331251,2.67448,1.7971400000000002,3.2221973015,2.18448,0.63714,2.2755,0.49,1.16,1.259245806
2019-09-03 11:30:00,2.27496,1.79478,2.8977022363,2.48496,0.7247800000000001,2.5885,-0.21,1.07,1.0904127659,2.6849600000000002,1.9447800000000002,3.3152947757,2.48496,0.7247800000000001,2.5885,0.2,1.22,1.2362847568
2019-09-03 12:00:00,2.24528,1.75154,2.8476612597,2.40528,0.70154,2.5055,-0.16,1.05,1.0621205205,2.97528,1.92154,3.5418366775,2.40528,0.70154,2.5055,0.5700000000000001,1.22,1.3465882815
2019-09-03 12:30:00,2.30728,1.36754,2.6821086201,1.63728,0.47754,1.7055,0.67,0.89,1.1140017953,2.66728,1.51754,3.0687636354,1.63728,0.47754,1.7055,1.03,1.04,1.4637281168
2019-09-03 13:00:00,2.35712,1.22416,2.6560463851,1.31712,0.38416000000000006,1.3719999999999999,1.04,0.84,1.3368619974,2.54712,1.29416,2.8570387467,1.31712,0.38416000000000006,1.3719999999999999,1.23,0.91,1.5300326794
2019-09-03 13:30:00,2.432,1.146,2.6884828435,1.392,0.406,1.45,1.04,0.74,1.2764011908000001,2.5220000000000002,1.236,2.8085903938000003,1.392,0.406,1.45,1.13,0.8300000000000001,1.4020698984
2019-09-03 14:00:00,2.20592,1.62006,2.7369102013,2.36592,0.69006,2.4645,-0.16,0.93,0.9436630755000001,2.32592,1.68006,2.8692342968,2.36592,0.69006,2.4645,-0.04,0.99,0.9908077513
2019-09-03 14:30:00,2.31248,1.46364,2.7367509569,1.93248,0.56364,2.013,0.38,0.9,0.9769339793,2.51248,1.5736400000000001,2.9646076638,1.93248,0.56364,2.013,0.58,1.01,1.1646887996
2019-09-03 15:00:00,2.38472,1.14596,2.6457728172,1.01472,0.29596,1.057,1.37,0.85,1.6122654868000001,2.54472,1.20596,2.8160148082000003,1.01472,0.29596,1.057,1.53,0.91,1.7801685313000002
2019-09-03 15:30:00,2.4376,1.1343,2.6885926151,0.8376,0.24430000000000002,0.8725,1.6,0.89,1.8308741082000002,2.6576,1.2143,2.9218764947,0.8376,0.24430000000000002,0.8725,1.82,0.97,2.0623530251
2019-09-03 16:00:00,2.46776,1.03768,2.6770542019,0.67776,0.19768000000000002,0.706,1.79,0.84,1.9772961336,2.61776,1.07768,2.8309117966,0.67776,0.19768000000000002,0.706,1.94,0.88,2.1302582003
2019-09-03 16:30:00,2.57144,0.8479200000000001,2.7076321759,0.30144000000000004,0.08792000000000001,0.314,2.27,0.76,2.3938462773999998,2.62144,0.8479200000000001,2.7551617012,0.30144000000000004,0.08792000000000001,0.314,2.32,0.76,2.4413111231
2019-09-03 17:00:00,2.5088,0.8684000000000001,2.6548438749,0.5088,0.1484,0.53,2.0,0.72,2.1256528409,2.5987999999999998,0.8884000000000001,2.7464551699,0.5088,0.1484,0.53,2.09,0.74,2.2171377945
2019-09-03 17:30:00,2.46576,0.7391800000000001,2.5741716046,0.30576000000000003,0.08918000000000001,0.3185,2.16,0.65,2.2556817151,2.5557600000000003,0.7591800000000001,2.6661326767,0.30576000000000003,0.08918000000000001,0.3185,2.25,0.67,2.3476371099
2019-09-03 18:00:00,2.47952,0.77236,2.5970289563,0.41952000000000006,0.12236000000000001,0.437,2.06,0.65,2.1601157376,2.53952,0.78236,2.6573010744000003,0.41952000000000006,0.12236000000000001,0.437,2.12,0.66,2.2203603311
2019-09-03 18:30:00,2.44624,0.6518200000000001,2.5315922756,0.24624000000000001,0.07182000000000001,0.2565,2.2,0.58,2.2751703233000002,2.51624,0.6618200000000001,2.6018204108000003,0.24624000000000001,0.07182000000000001,0.2565,2.27,0.59,2.3454210709
2019-09-03 19:00:00,2.51152,0.6008600000000001,2.5823952931000003,0.07152,0.02086,0.0745,2.44,0.58,2.5079872408,2.53152,0.58086,2.597304728,0.07152,0.02086,0.0745,2.46,0.56,2.522934799
2019-09-03 19:30:00,2.44504,0.61772,2.5218641121000003,0.09504000000000001,0.02772,0.099,2.35,0.59,2.422932108,2.45504,0.58772,2.524408089,0.09504000000000001,0.02772,0.099,2.36,0.56,2.4255308697
2019-09-03 20:00:00,2.3276,0.5168,2.3842827014,0.057600000000000005,0.016800000000000002,0.06,2.27,0.5,2.3244139046,2.3476,0.5068,2.4016810779,0.057600000000000005,0.016800000000000002,0.06,2.29,0.49,2.3418368859
2019-09-03 20:30:00,2.23944,0.42442,2.2793033695,0.049440000000000005,0.01442,0.051500000000000004,2.19,0.41000000000000003,2.2280484734,2.25944,0.42442,2.2989566003,0.049440000000000005,0.01442,0.051500000000000004,2.21,0.41000000000000003,2.2477099457
2019-09-03 21:00:00,2.10848,0.35414,2.1380138096,0.04848,0.014140000000000002,0.0505,2.06,0.34,2.0878697277,2.12848,0.34414,2.1561213904,0.04848,0.014140000000000002,0.0505,2.08,0.33,2.1060151946
2019-09-03 21:30:00,1.91992,0.25456,1.9367223859,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.87,0.24,1.885338166,1.92992,0.20456000000000002,1.9407307902,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.88,0.19,1.8895766722
2019-09-03 22:00:00,1.8528,0.6054,1.9491990663,0.0528,0.0154,0.055,1.8,0.59,1.894228075,1.7828,-0.2346,1.7981693469,0.0528,0.0154,0.055,1.73,-0.25,1.7479702515
2019-09-03 22:30:00,1.70944,0.37442000000000003,1.7499644139,0.049440000000000005,0.01442,0.051500000000000004,1.6600000000000001,0.36,1.6985876486,1.67944,-0.055580000000000004,1.6803594407,0.049440000000000005,0.01442,0.051500000000000004,1.63,-0.07,1.6315023751000002
2019-09-03 23:00:00,1.6004,0.2447,1.6189991507000001,0.0504,0.014700000000000001,0.052500000000000005,1.55,0.23,1.5669716015000001,1.6104,0.1647,1.6188002502,0.0504,0.014700000000000001,0.052500000000000005,1.56,0.15,1.5671949464
2019-09-03 23:30:00,1.49944,0.22442,1.5161413687,0.049440000000000005,0.01442,0.051500000000000004,1.45,0.21,1.4651279808,1.5094400000000001,0.16442,1.5183685488,0.049440000000000005,0.01442,0.051500000000000004,1.46,0.15,1.4676852524
2019-09-04 00:00:00,1.4615200000000002,0.19336,1.4742553375,0.01152,0.00336,0.012,1.45,0.19,1.4623952954,1.47152,0.17336000000000001,1.4816965951,0.01152,0.00336,0.012,1.46,0.17,1.4698639393000001
2019-09-04 00:30:00,1.41672,0.19196000000000002,1.4296657651,0.00672,0.0019600000000000004,0.007,1.4100000000000001,0.19,1.422743828,1.42672,0.17196,1.4370456499,0.00672,0.0019600000000000004,0.007,1.42,0.17,1.4301398533
2019-09-04 01:00:00,1.3957600000000001,0.19168000000000002,1.4088602486,0.00576,0.00168,0.006,1.3900000000000001,0.19,1.4029255148,1.40576,0.17168000000000003,1.416204505,0.00576,0.00168,0.006,1.4,0.17,1.4102836594000001
2019-09-04 01:30:00,1.47432,0.21126000000000003,1.4893791492,0.00432,0.00126,0.0045000000000000005,1.47,0.21,1.4849242405,1.48432,0.20126000000000002,1.49790235,0.00432,0.00126,0.0045000000000000005,1.48,0.2,1.4934523762
2019-09-04 02:00:00,1.54528,0.22154000000000001,1.5610798346,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.54,0.22,1.5556349186,1.55528,0.20154000000000002,1.568283855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.55,0.2,1.5628499608
2019-09-04 02:30:00,1.56624,0.44182000000000005,1.6273637117000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.56,0.44,1.6208639671,1.52624,-0.06818,1.5277621051999999,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.52,-0.07,1.5216109884
2019-09-04 03:00:00,1.5472000000000001,0.4021,1.5985969629999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.54,0.4,1.5911002483,1.5171999999999999,-0.0079,1.5172205673999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.51,-0.01,1.5100331122
2019-09-04 03:30:00,1.4815200000000002,0.19336,1.4940848704,0.01152,0.00336,0.012,1.47,0.19,1.4822280526,1.49152,0.18336000000000002,1.5027484154000001,0.01152,0.00336,0.012,1.48,0.18,1.490905765
2019-09-04 04:00:00,1.45816,0.17238,1.4683138118,0.00816,0.00238,0.0085,1.45,0.17,1.4599315052000001,1.4681600000000001,0.15238000000000002,1.4760465609,0.00816,0.00238,0.0085,1.46,0.15,1.4676852524
2019-09-04 04:30:00,1.46912,0.17266,1.4792312361,0.009120000000000001,0.00266,0.0095,1.46,0.17,1.4698639393000001,1.48912,0.17266,1.4990963445,0.009120000000000001,0.00266,0.0095,1.48,0.17,1.4897315194
2019-09-04 05:00:00,1.46056,0.19308000000000003,1.473266914,0.010560000000000002,0.0030800000000000003,0.011,1.45,0.19,1.4623952954,1.47056,0.17308,1.4807104376,0.010560000000000002,0.0030800000000000003,0.011,1.46,0.17,1.4698639393000001
2019-09-04 05:30:00,1.5348000000000002,0.2214,1.5506866221,0.0048000000000000004,0.0014,0.005,1.53,0.22,1.5457360706,1.5548000000000002,0.2114,1.5691057963000001,0.0048000000000000004,0.0014,0.005,1.55,0.21,1.564161117
2019-09-04 06:00:00,1.66144,0.5104200000000001,1.7380769402,0.00144,0.00042,0.0015,1.6600000000000001,0.51,1.7365770930000002,1.61144,-0.049580000000000006,1.6122025462,0.00144,0.00042,0.0015,1.6099999999999999,-0.05,1.6107762104
2019-09-04 06:30:00,1.78144,0.37042,1.8195437478,0.00144,0.00042,0.0015,1.78,0.37,1.8180484042,1.78144,0.16042,1.7886483864,0.00144,0.00042,0.0015,1.78,0.16,1.7871765442
2019-09-04 07:00:00,2.01432,0.49126000000000003,2.0733599422,0.00432,0.00126,0.0045000000000000005,2.01,0.49,2.0688644228,1.99432,0.28126,2.0140554734,0.00432,0.00126,0.0045000000000000005,1.99,0.28,2.0096019506
2019-09-04 07:30:00,2.46496,1.04728,2.6782126876,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.44,1.04,2.652395144,2.39496,0.31728,2.415884931,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.37,0.31,2.3901882771
2019-09-04 08:00:00,2.7688,1.2259,3.0280495785,0.0888,0.025900000000000003,0.0925,2.68,1.2,2.9363923444,2.7188,0.4359,2.7535217904,0.0888,0.025900000000000003,0.0925,2.63,0.41000000000000003,2.6617663308
2019-09-04 08:30:00,2.99024,1.33132,3.273216797,0.21024,0.061320000000000006,0.219,2.7800000000000002,1.27,3.0563540371,2.94024,0.5913200000000001,2.9991116351000002,0.21024,0.061320000000000006,0.219,2.73,0.53,2.7809710534
2019-09-04 09:00:00,2.78632,1.17226,3.0228748982,0.79632,0.23226000000000002,0.8295,1.99,0.9400000000000001,2.2008407484,2.92632,1.17226,3.1523867545,0.79632,0.23226000000000002,0.8295,2.13,0.9400000000000001,2.3281967271
2019-09-04 09:30:00,2.56392,1.34406,2.8948545817999998,1.45392,0.42406000000000005,1.5145,1.11,0.92,1.441700385,2.8639200000000002,1.44406,3.2073894447,1.45392,0.42406000000000005,1.5145,1.4100000000000001,1.02,1.7402586015
2019-09-04 10:00:00,2.52168,1.47924,2.9235288608000003,1.71168,0.49924,1.783,0.81,0.98,1.2714165328,2.85168,1.59924,3.2695026227,1.71168,0.49924,1.783,1.1400000000000001,1.1,1.5841717079
2019-09-04 10:30:00,2.49008,1.67544,3.0012659995,2.11008,0.6154400000000001,2.198,0.38,1.06,1.1260550608,2.87008,1.8354400000000002,3.4067872255,2.11008,0.6154400000000001,2.198,0.76,1.22,1.4373586887
2019-09-04 11:00:00,2.41712,1.65916,2.9317709665000002,2.15712,0.62916,2.247,0.26,1.03,1.0623088063,2.81712,1.8291600000000001,3.358867577,2.15712,0.62916,2.247,0.66,1.2,1.3695254653
2019-09-04 11:30:00,2.53064,1.39352,2.888950813,1.52064,0.44352,1.584,1.01,0.9500000000000001,1.3865785228,2.82064,1.50352,3.1963389057000002,1.52064,0.44352,1.584,1.3,1.06,1.6773789077
2019-09-04 12:00:00,2.51288,1.55334,2.9542225796,1.86288,0.54334,1.9405000000000001,0.65,1.01,1.2010828448,2.84288,1.69334,3.3089827818,1.86288,0.54334,1.9405000000000001,0.98,1.15,1.5109268678999999
2019-09-04 12:30:00,2.16984,1.8066200000000001,2.8234874623,2.31984,0.6766200000000001,2.4165,-0.15,1.13,1.1399122773,2.64984,1.74662,3.1736939755,2.31984,0.6766200000000001,2.4165,0.33,1.07,1.1197321108
2019-09-04 13:00:00,2.20528,1.7165400000000002,2.7945964736,1.56528,0.45654000000000006,1.6305,0.64,1.26,1.4132232662,2.44528,1.01654,2.6481593324,1.56528,0.45654000000000006,1.6305,0.88,0.56,1.0430723848
2019-09-04 13:30:00,1.8652000000000002,1.5936,2.453269655,2.2752,0.6636000000000001,2.37,-0.41000000000000003,0.93,1.0163660758,2.3652,1.6136,2.8631933221,2.2752,0.6636000000000001,2.37,0.09,0.9500000000000001,0.954253635
2019-09-04 14:00:00,2.07136,1.48998,2.5515823816000003,2.33136,0.67998,2.4285,-0.26,0.81,0.8507055895000001,2.34136,1.59998,2.8358248624,2.33136,0.67998,2.4285,0.01,0.92,0.9200543462
2019-09-04 14:30:00,2.19304,0.87672,2.3617922009,0.9830400000000001,0.28672000000000003,1.024,1.21,0.59,1.34617978,2.41304,0.9467200000000001,2.592111263,0.9830400000000001,0.28672000000000003,1.024,1.43,0.66,1.574960317
2019-09-04 15:00:00,2.1688,0.9859,2.3823711403,1.2888,0.3759,1.3425,0.88,0.61,1.0707474025,2.3788,1.0559,2.6026168081,1.2888,0.3759,1.3425,1.09,0.68,1.2847178679
2019-09-04 15:30:00,2.24,1.105,2.4977239639,1.56,0.455,1.625,0.68,0.65,0.9406912352000001,2.41,1.185,2.6855772191,1.56,0.455,1.625,0.85,0.73,1.1204463396
2019-09-04 16:00:00,2.25568,0.9562400000000001,2.4499973878,1.25568,0.36624,1.308,1.0,0.59,1.1610770862,2.3656800000000002,1.01624,2.5747204897,1.25568,0.36624,1.308,1.11,0.65,1.2863125592
2019-09-04 16:30:00,2.3116,0.7638,2.4345194598,0.8016000000000001,0.2338,0.835,1.51,0.53,1.6003124695,2.4116,0.8038000000000001,2.5420285207,0.8016000000000001,0.2338,0.835,1.6099999999999999,0.5700000000000001,1.7079227149
2019-09-04 17:00:00,2.21208,0.70394,2.3213852438,0.80208,0.23394,0.8355,1.4100000000000001,0.47000000000000003,1.4862705003,2.43208,0.7739400000000001,2.5522531712000003,0.80208,0.23394,0.8355,1.63,0.54,1.7171196813
2019-09-04 17:30:00,2.3156,0.4933,2.3675616676,0.2856,0.0833,0.2975,2.03,0.41000000000000003,2.0709901014,2.3656,0.5033,2.4185479631,0.2856,0.0833,0.2975,2.08,0.42,2.1219802073
2019-09-04 18:00:00,2.19768,0.49474,2.2526795267,0.42768000000000006,0.12474,0.4455,1.77,0.37,1.808258831,2.28768,0.5147400000000001,2.3448746342,0.42768000000000006,0.12474,0.4455,1.8599999999999999,0.39,1.9004473158000001
2019-09-04 18:30:00,2.25328,0.48554,2.3049988829,0.29328000000000004,0.08554,0.3055,1.96,0.4,2.00039996,2.31328,0.42554000000000003,2.352094524,0.29328000000000004,0.08554,0.3055,2.02,0.34,2.0484140207
2019-09-04 19:00:00,2.248,0.379,2.2797247641,0.168,0.049,0.17500000000000002,2.08,0.33,2.1060151946,2.2880000000000003,0.379,2.319177656,0.168,0.049,0.17500000000000002,2.12,0.33,2.1455302375
2019-09-04 19:30:00,2.22272,0.32996000000000003,2.2470776133,0.10272,0.029960000000000004,0.107,2.12,0.30000000000000004,2.1411212016,2.25272,0.31996,2.2753289433,0.10272,0.029960000000000004,0.107,2.15,0.29,2.1694699814
