Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-04 20:00:00,2.1728,0.34540000000000004,2.2000820439,0.0528,0.0154,0.055,2.12,0.33,2.1455302375,2.1828,0.2354,2.1954564446,0.0528,0.0154,0.055,2.13,0.22,2.1413313616
2019-09-04 20:30:00,2.23464,0.51302,2.2927724375,0.044640000000000006,0.01302,0.0465,2.19,0.5,2.2463525992,2.19464,-0.006980000000000001,2.1946510998,0.044640000000000006,0.01302,0.0465,2.15,-0.02,2.1500930212
2019-09-04 21:00:00,2.08464,0.27302000000000004,2.1024423535,0.044640000000000006,0.01302,0.0465,2.04,0.26,2.0565018843,2.10464,0.26302000000000003,2.1210113272,0.044640000000000006,0.01302,0.0465,2.06,0.25,2.0751144547
2019-09-04 21:30:00,1.98984,0.29162000000000005,2.0110955845,0.03984,0.01162,0.0415,1.9500000000000002,0.28,1.97,2.00984,0.23162000000000002,2.0231422713,0.03984,0.01162,0.0415,1.97,0.22,1.9822462007000001
2019-09-04 22:00:00,1.8474400000000002,0.25092000000000003,1.8644021562000002,0.03744,0.010920000000000001,0.039,1.81,0.24,1.8258422714,1.85744,0.18092000000000003,1.8662302645,0.03744,0.010920000000000001,0.039,1.82,0.17,1.8279223178000001
2019-09-04 22:30:00,1.72552,0.18036000000000002,1.7349204593,0.03552,0.010360000000000001,0.037,1.69,0.17,1.6985287751,1.7355200000000002,0.17036,1.7438612904,0.03552,0.010360000000000001,0.037,1.7000000000000002,0.16,1.7075128111
2019-09-04 23:00:00,1.60504,0.18022000000000002,1.6151262025,0.03504,0.010220000000000002,0.036500000000000005,1.57,0.17,1.5791770008000001,1.61504,0.17022,1.6239855449,0.03504,0.010220000000000002,0.036500000000000005,1.58,0.16,1.5880806025
2019-09-04 23:30:00,1.49456,0.17008,1.5042063688,0.03456,0.01008,0.036000000000000004,1.46,0.16,1.4687409574,1.5045600000000001,0.15008000000000002,1.5120267193,0.03456,0.01008,0.036000000000000004,1.47,0.14,1.4766516177
2019-09-05 00:00:00,1.4336,0.17980000000000002,1.444831132,0.033600000000000005,0.0098,0.035,1.4,0.17,1.4102836594000001,1.4436,0.1698,1.4535518567,0.033600000000000005,0.0098,0.035,1.4100000000000001,0.16,1.4190489773000001
2019-09-05 00:30:00,1.4331200000000002,0.17966000000000001,1.4443374433,0.033120000000000004,0.00966,0.0345,1.4,0.17,1.4102836594000001,1.44312,0.16966,1.4530587910000001,0.033120000000000004,0.00966,0.0345,1.4100000000000001,0.16,1.4190489773000001
2019-09-05 01:00:00,1.41216,0.21938000000000002,1.4290988244,0.03216,0.009380000000000001,0.0335,1.38,0.21,1.3958868148999999,1.42216,0.16938,1.4322111052,0.03216,0.009380000000000001,0.0335,1.3900000000000001,0.16,1.3991783303
2019-09-05 01:30:00,1.4612,0.18910000000000002,1.4733853026000001,0.031200000000000002,0.0091,0.0325,1.43,0.18,1.4412841496,1.4812,0.1791,1.4919886896,0.031200000000000002,0.0091,0.0325,1.45,0.17,1.4599315052000001
2019-09-05 02:00:00,1.54072,0.18896000000000002,1.5522641528,0.030720000000000004,0.008960000000000001,0.032,1.51,0.18,1.5206906326,1.55072,0.17896,1.5610122357,0.030720000000000004,0.008960000000000001,0.032,1.52,0.17,1.5294770348
2019-09-05 02:30:00,1.51976,0.18868000000000001,1.5314276346,0.02976,0.00868,0.031,1.49,0.18,1.500833102,1.52976,0.17868,1.5401597969,0.02976,0.00868,0.031,1.5,0.17,1.5096025967
2019-09-05 03:00:00,1.49072,0.17896,1.5014235911,0.030720000000000004,0.008960000000000001,0.032,1.46,0.17,1.4698639393000001,1.51072,0.15896000000000002,1.5190599725,0.030720000000000004,0.008960000000000001,0.032,1.48,0.15,1.4875819305
2019-09-05 03:30:00,1.51024,0.18882000000000002,1.5219979796,0.030240000000000003,0.008820000000000001,0.0315,1.48,0.18,1.490905765,1.52024,0.17882,1.5307208269,0.030240000000000003,0.008820000000000001,0.0315,1.49,0.17,1.4996666296
2019-09-05 04:00:00,1.5121600000000002,0.18938000000000002,1.523972654,0.03216,0.009380000000000001,0.0335,1.48,0.18,1.490905765,1.52216,0.17938,1.5326931363,0.03216,0.009380000000000001,0.0335,1.49,0.17,1.4996666296
2019-09-05 04:30:00,1.5116800000000001,0.19924000000000003,1.5247534227,0.03168,0.00924,0.033,1.48,0.19,1.4921461054,1.52168,0.17924,1.5322000521999999,0.03168,0.00924,0.033,1.49,0.17,1.4996666296
2019-09-05 05:00:00,1.4916800000000001,0.19924000000000003,1.5049271743000001,0.03168,0.00924,0.033,1.46,0.19,1.4723111084,1.5116800000000001,0.18924000000000002,1.5234789792,0.03168,0.00924,0.033,1.48,0.18,1.490905765
2019-09-05 05:30:00,1.58072,0.23896,1.5986799555,0.030720000000000004,0.008960000000000001,0.032,1.55,0.23,1.5669716015000001,1.60072,0.21896000000000002,1.6156261943999999,0.030720000000000004,0.008960000000000001,0.032,1.57,0.21,1.5839823230999999
2019-09-05 06:00:00,1.6702400000000002,0.24882,1.6886719782,0.030240000000000003,0.008820000000000001,0.0315,1.6400000000000001,0.24,1.6574679484,1.68024,0.20882,1.6931663386,0.030240000000000003,0.008820000000000001,0.0315,1.65,0.2,1.6620770139
2019-09-05 06:30:00,1.8021600000000002,0.37938000000000005,1.8416595369,0.03216,0.009380000000000001,0.0335,1.77,0.37,1.808258831,1.8021600000000002,0.24938000000000002,1.8193325837,0.03216,0.009380000000000001,0.0335,1.77,0.24,1.7861970776
2019-09-05 07:00:00,2.01296,0.60128,2.1008440209,0.07296000000000001,0.02128,0.076,1.94,0.58,2.0248456731,1.97296,0.051280000000000006,1.9736263071,0.07296000000000001,0.02128,0.076,1.9,0.03,1.9002368273
2019-09-05 07:30:00,2.42848,0.60914,2.5037105763,0.16848000000000002,0.04914,0.17550000000000002,2.26,0.56,2.3283470532,2.46848,0.59914,2.5401500448,0.16848000000000002,0.04914,0.17550000000000002,2.3,0.55,2.3648467181
2019-09-05 08:00:00,2.70608,0.9484400000000001,2.8674740452,0.40608000000000005,0.11844,0.423,2.3,0.8300000000000001,2.4451789301,2.7760800000000003,0.78844,2.8858721039,0.40608000000000005,0.11844,0.423,2.37,0.67,2.4628844878000002
2019-09-05 08:30:00,2.75608,1.42344,3.1019604124,0.7660800000000001,0.22344000000000003,0.798,1.99,1.2,2.3238115242,2.82608,0.81344,2.9408183895,0.7660800000000001,0.22344000000000003,0.798,2.06,0.59,2.1428252379
2019-09-05 09:00:00,2.56872,1.22046,2.8439136854,1.09872,0.32046,1.1445,1.47,0.9,1.7236298907,2.74872,1.29046,3.036568565,1.09872,0.32046,1.1445,1.65,0.97,1.9140010449
2019-09-05 09:30:00,2.56928,1.32104,2.889004396,1.40928,0.41104,1.468,1.16,0.91,1.4743473132,2.81928,1.41104,3.1526772115,1.40928,0.41104,1.468,1.4100000000000001,1.0,1.7286121601
2019-09-05 10:00:00,2.51416,1.45288,2.9037666573000003,1.72416,0.50288,1.796,0.79,0.9500000000000001,1.2355565548,2.79416,1.55288,3.1966805283,1.72416,0.50288,1.796,1.07,1.05,1.4991330828
2019-09-05 10:30:00,2.54168,1.56424,2.9844570696,1.83168,0.53424,1.908,0.71,1.03,1.2509996003000001,2.87168,1.68424,3.3291455961,1.83168,0.53424,1.908,1.04,1.15,1.5505160431
2019-09-05 11:00:00,2.57056,1.6505800000000002,3.0548638349,1.99056,0.5805800000000001,2.0735,0.58,1.07,1.2170866855,2.82056,1.76058,3.3249361874,1.99056,0.5805800000000001,2.0735,0.8300000000000001,1.18,1.4426711337
2019-09-05 11:30:00,2.61224,1.69482,3.1138742187,2.14224,0.62482,2.2315,0.47000000000000003,1.07,1.1686744628,2.8022400000000003,1.78482,3.3223683495,2.14224,0.62482,2.2315,0.66,1.16,1.3346160497000001
2019-09-05 12:00:00,2.52056,1.4830800000000002,2.9245083347,1.69056,0.49308,1.7610000000000001,0.8300000000000001,0.99,1.2918978288,2.82056,1.57308,3.2295726343,1.69056,0.49308,1.7610000000000001,1.13,1.08,1.5631058825
2019-09-05 12:30:00,2.42408,1.2674400000000001,2.7354283028,1.2940800000000001,0.37744000000000005,1.348,1.13,0.89,1.438401891,2.69408,1.35744,3.0167383712,1.2940800000000001,0.37744000000000005,1.348,1.4,0.98,1.7089177862
2019-09-05 13:00:00,2.48368,0.9927400000000001,2.674733454,0.76368,0.22274000000000002,0.7955,1.72,0.77,1.8844893207000002,2.65368,1.04274,2.8511969855,0.76368,0.22274000000000002,0.7955,1.8900000000000001,0.8200000000000001,2.060218435
2019-09-05 13:30:00,2.28808,1.2169400000000001,2.5915734699,1.25808,0.36694000000000004,1.3105,1.03,0.85,1.3354400024,2.4780800000000003,1.01694,2.6786279044,1.25808,0.36694000000000004,1.3105,1.22,0.65,1.3823530662999999
2019-09-05 14:00:00,2.26072,1.39646,2.6572458392,1.53072,0.44646,1.5945,0.73,0.9500000000000001,1.1980818002,2.42072,1.05646,2.6412105274,1.53072,0.44646,1.5945,0.89,0.61,1.0789810008
2019-09-05 14:30:00,2.01744,1.42592,2.4704882109,2.07744,0.60592,2.164,-0.06,0.8200000000000001,0.8221921916,2.38744,1.55592,2.8496941590000002,2.07744,0.60592,2.164,0.31,0.9500000000000001,0.9992997548
2019-09-05 15:00:00,2.12936,1.26398,2.4762510878,1.65936,0.48398,1.7285,0.47000000000000003,0.78,0.9106591020000001,2.42936,1.39398,2.800887404,1.65936,0.48398,1.7285,0.77,0.91,1.1920570456
2019-09-05 15:30:00,2.30696,1.70328,2.8676169898,1.89696,0.55328,1.976,0.41000000000000003,1.15,1.2209013064,2.58696,1.35328,2.9195425669,1.89696,0.55328,1.976,0.6900000000000001,0.8,1.0564563408
2019-09-05 16:00:00,2.43152,1.11336,2.6742961691,0.7315200000000001,0.21336000000000002,0.762,1.7000000000000002,0.9,1.9235384062,2.57152,1.06336,2.7827054461,0.7315200000000001,0.21336000000000002,0.762,1.8399999999999999,0.85,2.0268448387
2019-09-05 16:30:00,2.45448,1.39214,2.8217947923,1.58448,0.46214000000000005,1.6505,0.87,0.93,1.2734991166,2.51448,1.43214,2.8937233195000003,1.58448,0.46214000000000005,1.6505,0.93,0.97,1.3438005804
2019-09-05 17:00:00,2.38768,1.18974,2.6676763391,1.26768,0.36974,1.3205,1.12,0.8200000000000001,1.388092216,2.50768,1.22974,2.792976808,1.26768,0.36974,1.3205,1.24,0.86,1.5090394296
2019-09-05 17:30:00,2.36992,1.12456,2.6231957609,1.00992,0.29456000000000004,1.052,1.3599999999999999,0.8300000000000001,1.5932670837,2.48992,1.09456,2.7198829387,1.00992,0.29456000000000004,1.052,1.48,0.8,1.6823792676
2019-09-05 18:00:00,2.36008,1.11044,2.6082665891,0.7900800000000001,0.23044,0.8230000000000001,1.57,0.88,1.7998055451,2.46008,0.8504400000000001,2.602929465,0.7900800000000001,0.23044,0.8230000000000001,1.67,0.62,1.7813758727
2019-09-05 18:30:00,2.43056,0.7955800000000001,2.5574537044,0.43056000000000005,0.12558,0.4485,2.0,0.67,2.1092415699,2.49056,0.8055800000000001,2.6176035319,0.43056000000000005,0.12558,0.4485,2.06,0.68,2.1693316943
2019-09-05 19:00:00,2.40152,0.6833600000000001,2.4968538604,0.25152,0.07336000000000001,0.262,2.15,0.61,2.2348601746,2.46152,0.6933600000000001,2.557308898,0.25152,0.07336000000000001,0.262,2.21,0.62,2.2953213283
2019-09-05 19:30:00,2.1640800000000002,0.37744000000000005,2.1967483242,0.09408000000000001,0.027440000000000003,0.098,2.07,0.35000000000000003,2.0993808611,2.19408,0.37744000000000005,2.2263081548,0.09408000000000001,0.027440000000000003,0.098,2.1,0.35000000000000003,2.1289668856
2019-09-05 20:00:00,2.30504,0.54022,2.367498057,0.03504,0.010220000000000002,0.036500000000000005,2.27,0.53,2.331051265,2.32504,0.52022,2.3825280376,0.03504,0.010220000000000002,0.036500000000000005,2.29,0.51,2.346103152
2019-09-05 20:30:00,2.28832,0.57826,2.3602527513,0.02832,0.00826,0.029500000000000002,2.26,0.5700000000000001,2.3307724042,2.27832,0.41826,2.3163944936,0.02832,0.00826,0.029500000000000002,2.25,0.41000000000000003,2.2870505023
2019-09-05 21:00:00,2.14168,0.37924,2.174997977,0.03168,0.00924,0.033,2.11,0.37,2.1421951358,2.16168,0.33924000000000004,2.1881371529,0.03168,0.00924,0.033,2.13,0.33,2.1554117936
2019-09-05 21:30:00,2.05312,0.28966000000000003,2.0734523505,0.033120000000000004,0.00966,0.0345,2.02,0.28,2.0393136099999998,2.07312,0.23966,2.0869267956,0.033120000000000004,0.00966,0.0345,2.04,0.23,2.0529247429
2019-09-05 22:00:00,1.93216,0.26938,1.9508479823,0.03216,0.009380000000000001,0.0335,1.9,0.26,1.9177069641000002,1.94216,0.18938000000000002,1.9513713768,0.03216,0.009380000000000001,0.0335,1.9100000000000001,0.18,1.9184629264000002
2019-09-05 22:30:00,1.79168,0.21924000000000002,1.8050438776000002,0.03168,0.00924,0.033,1.76,0.21,1.7724841325,1.81168,0.20924,1.8237230601,0.03168,0.00924,0.033,1.78,0.2,1.7912007146
2019-09-05 23:00:00,1.6631200000000002,0.21966000000000002,1.6775633073,0.033120000000000004,0.00966,0.0345,1.63,0.21,1.6434719347,1.6831200000000002,0.18966000000000002,1.6937720773,0.033120000000000004,0.00966,0.0345,1.65,0.18,1.6597891432
2019-09-05 23:30:00,1.5636,0.1998,1.5763137378,0.033600000000000005,0.0098,0.035,1.53,0.19,1.5417522499,1.5836000000000001,0.1898,1.5949335409,0.033600000000000005,0.0098,0.035,1.55,0.18,1.560416611
2019-09-06 00:00:00,1.51504,0.18022000000000002,1.5257212884,0.03504,0.010220000000000002,0.036500000000000005,1.48,0.17,1.4897315194,1.53504,0.18022000000000002,1.5455830777,0.03504,0.010220000000000002,0.036500000000000005,1.5,0.17,1.5096025967
2019-09-06 00:30:00,1.47408,0.24994000000000002,1.4951193431,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.44,0.24,1.4598630073,1.47408,0.10994000000000001,1.4781740933,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.44,0.1,1.4434680461
2019-09-06 01:00:00,1.50408,0.56994,1.6084428028,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.47,0.56,1.5730543538,1.43408,-0.31006,1.4672159521,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4,-0.32,1.4361058457
2019-09-06 01:30:00,1.56312,0.21966000000000002,1.5784785871,0.033120000000000004,0.00966,0.0345,1.53,0.21,1.5443445211,1.58312,0.16966,1.5921851180000002,0.033120000000000004,0.00966,0.0345,1.55,0.16,1.5582361824
2019-09-06 02:00:00,1.5812,0.2091,1.5949659086999999,0.031200000000000002,0.0091,0.0325,1.55,0.2,1.5628499608,1.6012,0.18910000000000002,1.6123275877,0.031200000000000002,0.0091,0.0325,1.57,0.18,1.5802847844999999
2019-09-06 02:30:00,1.58168,0.20924,1.5954601217,0.03168,0.00924,0.033,1.55,0.2,1.5628499608,1.60168,0.19924000000000003,1.6140245971,0.03168,0.00924,0.033,1.57,0.19,1.5814550262
2019-09-06 03:00:00,1.55312,0.20966,1.5672074049,0.033120000000000004,0.00966,0.0345,1.52,0.2,1.5331014317,1.56312,0.18966000000000002,1.5745840879,0.033120000000000004,0.00966,0.0345,1.53,0.18,1.5405518491999999
2019-09-06 03:30:00,1.53264,0.20952,1.5468949544,0.03264,0.00952,0.034,1.5,0.2,1.513274595,1.55264,0.18952000000000002,1.5641639299999999,0.03264,0.00952,0.034,1.52,0.18,1.5306207890999999
2019-09-06 04:00:00,1.53264,0.20952,1.5468949544,0.03264,0.00952,0.034,1.5,0.2,1.513274595,1.55264,0.18952000000000002,1.5641639299999999,0.03264,0.00952,0.034,1.52,0.18,1.5306207890999999
2019-09-06 04:30:00,1.5321600000000002,0.19938000000000003,1.5450782019,0.03216,0.009380000000000001,0.0335,1.5,0.19,1.5119854497,1.5521600000000002,0.18938000000000002,1.5636705056,0.03216,0.009380000000000001,0.0335,1.52,0.18,1.5306207890999999
2019-09-06 05:00:00,1.5516800000000002,0.20924,1.5657241775,0.03168,0.00924,0.033,1.52,0.2,1.5331014317,1.5716800000000002,0.18924000000000002,1.5830318380000001,0.03168,0.00924,0.033,1.54,0.18,1.5504837955
2019-09-06 05:30:00,1.62264,0.22952000000000003,1.6387922382,0.03264,0.00952,0.034,1.5899999999999999,0.22,1.6051479683,1.63264,0.21952000000000002,1.6473319034,0.03264,0.00952,0.034,1.6,0.21,1.6137224049
2019-09-06 06:00:00,1.73168,0.49924,1.8022087005,0.03168,0.00924,0.033,1.7000000000000002,0.49,1.7692088627,1.69168,-0.01076,1.6917142194,0.03168,0.00924,0.033,1.6600000000000001,-0.02,1.6601204776
2019-09-06 06:30:00,1.87216,0.34938,1.9044814124,0.03216,0.009380000000000001,0.0335,1.8399999999999999,0.34,1.8711493794,1.88216,0.27938,1.902782029,0.03216,0.009380000000000001,0.0335,1.85,0.27,1.8695988875
2019-09-06 07:00:00,2.07136,0.6349800000000001,2.1665022156,0.05136,0.014980000000000002,0.053500000000000006,2.02,0.62,2.1130073355,2.03136,0.24498000000000003,2.0460788475,0.05136,0.014980000000000002,0.053500000000000006,1.98,0.23,1.9933138237999999
2019-09-06 07:30:00,2.4105600000000003,0.95808,2.5939770238,0.13056,0.03808,0.136,2.2800000000000002,0.92,2.4586174977,2.36056,0.39808000000000004,2.3938903901,0.13056,0.03808,0.136,2.23,0.36,2.2588713996
2019-09-06 08:00:00,2.69024,0.98382,2.8644882702,0.15024,0.043820000000000005,0.1565,2.54,0.9400000000000001,2.7083574358,2.69024,0.59382,2.7549979038,0.15024,0.043820000000000005,0.1565,2.54,0.55,2.5988651368999998
2019-09-06 08:30:00,2.82744,1.02592,3.0078112973,0.15744000000000002,0.04592,0.164,2.67,0.98,2.8441694746,2.81744,0.58592,2.8777196528,0.15744000000000002,0.04592,0.164,2.66,0.54,2.7142586465000003
2019-09-06 09:00:00,2.67096,0.6977800000000001,2.7606021535,0.30096,0.08778000000000001,0.3135,2.37,0.61,2.4472433471,2.75096,0.7277800000000001,2.8456009294999998,0.30096,0.08778000000000001,0.3135,2.45,0.64,2.5322124713000003
2019-09-06 09:30:00,2.6412,0.7216,2.738,0.45120000000000005,0.1316,0.47000000000000003,2.19,0.59,2.2680828909,2.7512,0.7416,2.849398533,0.45120000000000005,0.1316,0.47000000000000003,2.3,0.61,2.3795167577000003
2019-09-06 10:00:00,2.58248,0.6761400000000001,2.6695258474,0.43248000000000003,0.12614,0.4505,2.15,0.55,2.2192341021,2.67248,0.6961400000000001,2.761658967,0.43248000000000003,0.12614,0.4505,2.24,0.5700000000000001,2.3113848663
2019-09-06 10:30:00,2.64,1.015,2.8283961887,0.6000000000000001,0.17500000000000002,0.625,2.04,0.84,2.2061731573,2.7800000000000002,0.885,2.9174689373,0.6000000000000001,0.17500000000000002,0.625,2.18,0.71,2.292705825
2019-09-06 11:00:00,2.83656,0.90358,2.9770000756,0.28656000000000004,0.08358,0.2985,2.55,0.8200000000000001,2.6786003808,2.9265600000000003,0.9235800000000001,3.068835846,0.28656000000000004,0.08358,0.2985,2.64,0.84,2.7704151313
2019-09-06 11:30:00,2.87888,0.9538400000000001,3.032781034,0.45888,0.13384000000000001,0.47800000000000004,2.42,0.8200000000000001,2.5551516589,2.95888,0.96384,3.1119059112,0.45888,0.13384000000000001,0.47800000000000004,2.5,0.8300000000000001,2.634179189
2019-09-06 12:00:00,2.6699200000000003,1.25956,2.9521118204,1.36992,0.39956,1.427,1.3,0.86,1.5587174215,2.81992,1.29956,3.1049645731,1.36992,0.39956,1.427,1.45,0.9,1.7066048166
2019-09-06 12:30:00,2.47944,1.49442,2.894980803,1.96944,0.57442,2.0515,0.51,0.92,1.0519030374,2.71944,1.5444200000000001,3.1273930118,1.96944,0.57442,2.0515,0.75,0.97,1.2261321299
2019-09-06 13:00:00,2.3344,1.1067,2.583448906,1.1544,0.3367,1.2025000000000001,1.18,0.77,1.4090067424,2.5644,1.1867,2.8256688146,1.1544,0.3367,1.2025000000000001,1.4100000000000001,0.85,1.6463899902999999
2019-09-06 13:30:00,2.56032,0.75426,2.6691097111,0.22032000000000002,0.06426000000000001,0.2295,2.34,0.6900000000000001,2.4396106247000002,2.61032,0.75426,2.7171085091,0.22032000000000002,0.06426000000000001,0.2295,2.39,0.6900000000000001,2.4876092941
2019-09-06 14:00:00,2.43728,1.05004,2.6538496189,1.33728,0.39004000000000005,1.393,1.1,0.66,1.2828094169,2.51728,1.11004,2.7511611003,1.33728,0.39004000000000005,1.393,1.18,0.72,1.3823168957
2019-09-06 14:30:00,2.22088,1.09984,2.4782969959,1.61088,0.46984000000000004,1.678,0.61,0.63,0.8769264507000001,2.37088,1.15984,2.6393750776,1.61088,0.46984000000000004,1.678,0.76,0.6900000000000001,1.026498904
2019-09-06 15:00:00,2.02728,1.47004,2.5041728774000003,2.53728,0.74004,2.643,-0.51,0.73,0.8905054744,2.24728,1.57004,2.7414034727,2.53728,0.74004,2.643,-0.29,0.8300000000000001,0.8792041856
2019-09-06 15:30:00,1.8824800000000002,1.70364,2.5389210701,2.41248,0.70364,2.513,-0.53,1.0,1.1317685276,2.18248,1.07364,2.4322668028,2.41248,0.70364,2.513,-0.23,0.37,0.4356604182
2019-09-06 16:00:00,1.7631999999999999,1.5276,2.3329029127,2.0832,0.6076,2.17,-0.32,0.92,0.9740636530000001,2.1232,0.8776,2.2974246451,2.0832,0.6076,2.17,0.04,0.27,0.2729468813
2019-09-06 16:30:00,1.8869600000000002,1.43328,2.3695800472,1.89696,0.55328,1.976,-0.01,0.88,0.8800568163,2.16696,0.7632800000000001,2.2974577254,1.89696,0.55328,1.976,0.27,0.21,0.34205262750000004
2019-09-06 17:00:00,1.9637600000000002,1.17068,2.2862294286,1.37376,0.40068000000000004,1.431,0.59,0.77,0.970051545,2.14376,0.54068,2.2108916301,1.37376,0.40068000000000004,1.431,0.77,0.14,0.7826237921
2019-09-06 17:30:00,2.02792,1.10356,2.308745157,1.17792,0.34356000000000003,1.227,0.85,0.76,1.1402192772,2.08792,0.26356,2.1044889641,1.17792,0.34356000000000003,1.227,0.91,-0.08,0.9135097153
2019-09-06 18:00:00,2.0132,0.9776,2.2380071492,0.8832000000000001,0.2576,0.92,1.13,0.72,1.339888055,2.0832,0.12760000000000002,2.087104214,0.8832000000000001,0.2576,0.92,1.2,-0.13,1.2070211266
2019-09-06 18:30:00,2.09824,0.8278200000000001,2.2556367283,0.43824,0.12782000000000002,0.4565,1.6600000000000001,0.7000000000000001,1.8015548840000002,2.09824,-0.00218,2.0982411325,0.43824,0.12782000000000002,0.4565,1.6600000000000001,-0.13,1.6650825805
2019-09-06 19:00:00,2.11104,0.69572,2.2227271987,0.19104000000000002,0.055720000000000006,0.199,1.92,0.64,2.0238577025,2.07104,-0.12428000000000002,2.0747655771,0.19104000000000002,0.055720000000000006,0.199,1.88,-0.18,1.8885973631000001
2019-09-06 19:30:00,2.10936,0.6389800000000001,2.2040179332,0.09936,0.028980000000000002,0.10350000000000001,2.01,0.61,2.1005237442,2.03936,-0.17102,2.046518275,0.09936,0.028980000000000002,0.10350000000000001,1.94,-0.2,1.9502820309
2019-09-06 20:00:00,2.10704,0.29372000000000004,2.127413688,0.047040000000000005,0.013720000000000001,0.049,2.06,0.28,2.0789420386,2.12704,0.28372,2.1458788875,0.047040000000000005,0.013720000000000001,0.049,2.08,0.27,2.0974508338
2019-09-06 20:30:00,2.09032,0.32176000000000005,2.1149390535,0.04032,0.011760000000000001,0.042,2.05,0.31,2.0733065379,2.09032,0.15176,2.0958217481,0.04032,0.011760000000000001,0.042,2.05,0.14,2.0547749268
2019-09-06 21:00:00,2.01984,0.48162000000000005,2.0764660965,0.03984,0.01162,0.0415,1.98,0.47000000000000003,2.0350184274,1.97984,-0.05838,1.9807005453,0.03984,0.01162,0.0415,1.94,-0.07,1.9412624757999999
2019-09-06 21:30:00,1.8993600000000002,0.20148000000000002,1.9100163874,0.039360000000000006,0.01148,0.041,1.8599999999999999,0.19,1.8696791169,1.9193600000000002,0.19148,1.9288876069,0.039360000000000006,0.01148,0.041,1.88,0.18,1.8885973631000001
2019-09-06 22:00:00,1.8608,0.2019,1.8717211999,0.0408,0.0119,0.0425,1.82,0.19,1.8298907071000001,1.8808,0.19190000000000002,1.8905645321,0.0408,0.0119,0.0425,1.8399999999999999,0.18,1.8487833837
2019-09-06 22:30:00,1.69984,0.18162,1.7095150921000002,0.03984,0.01162,0.0415,1.6600000000000001,0.17,1.6686821147000002,1.71984,0.17162000000000002,1.7283816274000001,0.03984,0.01162,0.0415,1.6800000000000002,0.16,1.6876018488
2019-09-06 23:00:00,1.6493600000000002,0.22148,1.6641639943,0.039360000000000006,0.01148,0.041,1.6099999999999999,0.21,1.6236378907,1.65936,0.15148,1.6662598237,0.039360000000000006,0.01148,0.041,1.62,0.14,1.6260381299
2019-09-06 23:30:00,1.5436800000000002,0.33274000000000004,1.5791338924,0.043680000000000004,0.012740000000000001,0.0455,1.5,0.32,1.5337535656,1.5236800000000001,-0.04726,1.5244127558,0.043680000000000004,0.012740000000000001,0.0455,1.48,-0.06,1.4812157169
2019-09-07 00:00:00,1.4412800000000001,0.17204000000000003,1.451511557,0.041280000000000004,0.01204,0.043000000000000003,1.4,0.16,1.4091131963,1.46128,0.16204000000000002,1.4702367836999999,0.041280000000000004,0.01204,0.043000000000000003,1.42,0.15,1.4279005568
2019-09-07 00:30:00,1.41416,0.17288,1.424688036,0.044160000000000005,0.01288,0.046,1.37,0.16,1.3793114224,1.42416,0.16288000000000002,1.4334439647,0.044160000000000005,0.01288,0.046,1.38,0.15,1.3881282362
2019-09-07 01:00:00,1.37704,0.16372,1.3867384036,0.047040000000000005,0.013720000000000001,0.049,1.33,0.15,1.3384319183,1.39704,0.15372000000000002,1.4054716646,0.047040000000000005,0.013720000000000001,0.049,1.35,0.14,1.3572398462
2019-09-07 01:30:00,1.43272,0.16246000000000002,1.4419014703,0.04272,0.01246,0.044500000000000005,1.3900000000000001,0.15,1.3980700984,1.44272,0.15246,1.4507532699,0.04272,0.01246,0.044500000000000005,1.4,0.14,1.406982587
2019-09-07 02:00:00,1.48128,0.17204000000000003,1.4912371374,0.041280000000000004,0.01204,0.043000000000000003,1.44,0.16,1.4488616221,1.50128,0.15204,1.5089591777,0.041280000000000004,0.01204,0.043000000000000003,1.46,0.14,1.4666969694
2019-09-07 02:30:00,1.49272,0.17246,1.5026494768,0.04272,0.01246,0.044500000000000005,1.45,0.16,1.4588008774,1.51272,0.15246,1.5203834549000002,0.04272,0.01246,0.044500000000000005,1.47,0.14,1.4766516177
2019-09-07 03:00:00,1.4532,0.1726,1.4634141587,0.0432,0.0126,0.045,1.4100000000000001,0.16,1.4190489773000001,1.4732,0.1526,1.4810823745000001,0.0432,0.0126,0.045,1.43,0.14,1.4368368035
2019-09-07 03:30:00,1.4532,0.1726,1.4634141587,0.0432,0.0126,0.045,1.4100000000000001,0.16,1.4190489773000001,1.4732,0.1626,1.4821460792,0.0432,0.0126,0.045,1.43,0.15,1.4378456106
2019-09-07 04:00:00,1.47176,0.18218,1.4829925994,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.43,0.17,1.4400694428,1.48176,0.17218000000000003,1.4917300862,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.44,0.16,1.4488616221
2019-09-07 04:30:00,1.4508,0.1819,1.4621587636,0.0408,0.0119,0.0425,1.4100000000000001,0.17,1.4202112519,1.4608,0.1719,1.4708794138,0.0408,0.0119,0.0425,1.42,0.16,1.4289856542
2019-09-07 05:00:00,1.4512800000000001,0.18204,1.4626524536,0.041280000000000004,0.01204,0.043000000000000003,1.4100000000000001,0.17,1.4202112519,1.46128,0.17204000000000003,1.4713724885000001,0.041280000000000004,0.01204,0.043000000000000003,1.42,0.16,1.4289856542
2019-09-07 05:30:00,1.48744,0.18092000000000003,1.4984024159,0.03744,0.010920000000000001,0.039,1.45,0.17,1.4599315052000001,1.50744,0.17092000000000002,1.5170988761,0.03744,0.010920000000000001,0.039,1.47,0.16,1.4786818454000001
2019-09-07 06:00:00,1.49032,0.18176,1.5013628475,0.04032,0.011760000000000001,0.042,1.45,0.17,1.4599315052000001,1.51032,0.17176000000000002,1.5200552622,0.04032,0.011760000000000001,0.042,1.47,0.16,1.4786818454000001
2019-09-07 06:30:00,1.5884,0.2112,1.6023794806,0.038400000000000004,0.0112,0.04,1.55,0.2,1.5628499608,1.6084,0.20120000000000002,1.6209355322999999,0.038400000000000004,0.0112,0.04,1.57,0.19,1.5814550262
2019-09-07 07:00:00,1.65576,0.23918000000000003,1.6729459794000001,0.06576,0.019180000000000003,0.0685,1.5899999999999999,0.22,1.6051479683,1.6657600000000001,0.22918000000000002,1.6814517091,0.06576,0.019180000000000003,0.0685,1.6,0.21,1.6137224049
2019-09-07 07:30:00,1.84024,0.33382,1.8702724534000001,0.15024,0.043820000000000005,0.1565,1.69,0.29,1.7147011401,1.8602400000000001,0.28382,1.8817668958,0.15024,0.043820000000000005,0.1565,1.71,0.24,1.7267599717
2019-09-07 08:00:00,1.9308,0.3919,1.970171122,0.2808,0.0819,0.29250000000000004,1.65,0.31,1.6788686667000001,1.9908000000000001,0.40190000000000003,2.030962395,0.2808,0.0819,0.29250000000000004,1.71,0.32,1.7396838793
2019-09-07 08:30:00,1.99008,0.56544,2.0688501154,0.67008,0.19544,0.6980000000000001,1.32,0.37,1.3708756326,2.11008,0.5954400000000001,2.1924840706,0.67008,0.19544,0.6980000000000001,1.44,0.4,1.4945233354
2019-09-07 09:00:00,1.91216,0.66188,2.0234725103,0.9321600000000001,0.27188,0.971,0.98,0.39,1.0547511555,2.02216,0.69188,2.1372479968,0.9321600000000001,0.27188,0.971,1.09,0.42,1.1681181447
2019-09-07 09:30:00,1.94496,0.63978,2.0474832966,0.9249600000000001,0.26978,0.9635,1.02,0.37,1.0850345617,2.07496,0.67978,2.1834742614,0.9249600000000001,0.26978,0.9635,1.15,0.41000000000000003,1.2209013064
2019-09-07 10:00:00,1.95432,0.6512600000000001,2.059977245,0.9643200000000001,0.28126,1.0045,0.99,0.37,1.0568822072,2.09432,0.6912600000000001,2.2054515751,0.9643200000000001,0.28126,1.0045,1.13,0.41000000000000003,1.202081528
2019-09-07 10:30:00,1.89512,0.7156600000000001,2.0257465414,1.18512,0.34566,1.2345,0.71,0.37,0.800624756,2.01512,0.7556600000000001,2.1521455922,1.18512,0.34566,1.2345,0.8300000000000001,0.41000000000000003,0.9257429449000001
2019-09-07 11:00:00,1.8096,0.7303000000000001,1.9514072486,1.2696,0.3703,1.3225,0.54,0.36,0.6489992296,2.0596,0.8103,2.2132641618,1.2696,0.3703,1.3225,0.79,0.44,0.9042676595
2019-09-07 11:30:00,1.8195999999999999,0.6303000000000001,1.9256744922000002,1.0296,0.3003,1.0725,0.79,0.33,0.8561541917000001,2.0196,0.7003,2.1375697065,1.0296,0.3003,1.0725,0.99,0.4,1.0677546535
2019-09-07 12:00:00,1.75008,0.7354400000000001,1.8983287387,1.39008,0.40544,1.448,0.36,0.33,0.4883646179,1.92008,0.80544,2.0821721351,1.39008,0.40544,1.448,0.53,0.4,0.664003012
2019-09-07 12:30:00,1.7435200000000002,0.68686,1.8739366718000001,1.22352,0.35686,1.2745,0.52,0.33,0.6158733636,1.94352,0.7568600000000001,2.0856910246,1.22352,0.35686,1.2745,0.72,0.4,0.8236504113
2019-09-07 13:00:00,1.7456800000000001,0.59874,1.8455048767000002,0.9556800000000001,0.27874000000000004,0.9955,0.79,0.32,0.8523496935,1.91568,0.6487400000000001,2.0225462788,0.9556800000000001,0.27874000000000004,0.9955,0.96,0.37,1.0288342918
2019-09-07 13:30:00,1.73664,0.52902,1.8154285031000001,0.71664,0.20902,0.7465,1.02,0.32,1.0690182412,1.85664,0.5590200000000001,1.9389727822,0.71664,0.20902,0.7465,1.1400000000000001,0.35000000000000003,1.1925183437
2019-09-07 14:00:00,1.68344,0.72892,1.8344739300000001,1.33344,0.38892000000000004,1.389,0.35000000000000003,0.34,0.487954916,1.91344,0.8089200000000001,2.0774032348,1.33344,0.38892000000000004,1.389,0.58,0.42,0.7161005516000001
2019-09-07 14:30:00,1.60512,0.8131600000000001,1.7993441583,1.48512,0.43316000000000004,1.5470000000000002,0.12,0.38,0.3984971769,1.85512,0.87316,2.0503362163,1.48512,0.43316000000000004,1.5470000000000002,0.37,0.44,0.5748912941000001
2019-09-07 15:00:00,1.54208,1.42644,2.1006527081,1.94208,0.56644,2.023,-0.4,0.86,0.9484724561000001,1.74208,0.7164400000000001,1.8836477909,1.94208,0.56644,2.023,-0.2,0.15,0.25
2019-09-07 15:30:00,1.69752,1.18886,2.07242907,1.36752,0.39886000000000005,1.4245,0.33,0.79,0.8561541917000001,1.77752,0.42886,1.8285235164,1.36752,0.39886000000000005,1.4245,0.41000000000000003,0.03,0.4110960958
2019-09-07 16:00:00,1.59456,0.7350800000000001,1.7558371792,1.35456,0.39508000000000004,1.411,0.24,0.34,0.4161730409,1.8545600000000002,0.81508,2.0257710137,1.35456,0.39508000000000004,1.411,0.5,0.42,0.6529931087
2019-09-07 16:30:00,1.66232,0.87026,1.8763422529,1.61232,0.47026,1.6795,0.05,0.4,0.4031128874,1.98232,0.9602600000000001,2.2026556358000002,1.61232,0.47026,1.6795,0.37,0.49,0.6140032573
2019-09-07 17:00:00,1.75144,0.60792,1.85394412,1.02144,0.29792,1.064,0.73,0.31,0.7930952024,1.92144,0.6579200000000001,2.0309580006,1.02144,0.29792,1.064,0.9,0.36,0.9693296653000001
2019-09-07 17:30:00,1.8221600000000002,0.6543800000000001,1.9360992356,1.11216,0.32438,1.1585,0.71,0.33,0.7829431652000001,1.9621600000000001,0.6943800000000001,2.0814022797,1.11216,0.32438,1.1585,0.85,0.37,0.9270382948
2019-09-07 18:00:00,1.8536000000000001,0.6098,1.9513300592,0.7536,0.21980000000000002,0.785,1.1,0.39,1.1670903992000001,1.9836,0.45980000000000004,2.0361937531,0.7536,0.21980000000000002,0.785,1.23,0.24,1.2531959145
2019-09-07 18:30:00,1.96568,0.39374000000000003,2.0047266771,0.35568000000000005,0.10374000000000001,0.3705,1.6099999999999999,0.29,1.635909533,2.03568,0.40374000000000004,2.07533107,0.35568000000000005,0.10374000000000001,0.3705,1.6800000000000002,0.30000000000000004,1.7065755184
2019-09-07 19:00:00,1.95056,0.30558,1.9743513998000002,0.19056,0.055580000000000004,0.1985,1.76,0.25,1.7776670104,2.00056,0.31558,2.0252977682,0.19056,0.055580000000000004,0.1985,1.81,0.26,1.828578683
2019-09-07 19:30:00,1.8912,0.22660000000000002,1.9047270146000002,0.0912,0.026600000000000002,0.095,1.8,0.2,1.8110770276000001,1.9212,0.22660000000000002,1.9345172524,0.0912,0.026600000000000002,0.095,1.83,0.2,1.8408965206999999
2019-09-07 20:00:00,1.91512,0.23316,1.9292610502,0.04512,0.013160000000000002,0.047,1.87,0.22,1.8828967045,1.93512,0.21316000000000002,1.9468247481,0.04512,0.013160000000000002,0.047,1.8900000000000001,0.2,1.9005525512
2019-09-07 20:30:00,1.96888,0.21134000000000003,1.980190155,0.038880000000000005,0.011340000000000001,0.0405,1.9300000000000002,0.2,1.9403350226,1.98888,0.20134000000000002,1.9990451346,0.038880000000000005,0.011340000000000001,0.0405,1.9500000000000002,0.19,1.9592345444
2019-09-07 21:00:00,1.89792,0.21106000000000003,1.9096195040000001,0.03792,0.01106,0.0395,1.8599999999999999,0.2,1.8707217858,1.91792,0.20106000000000002,1.9284299961,0.03792,0.01106,0.0395,1.88,0.19,1.8895766722
2019-09-07 21:30:00,1.83888,0.19134,1.8488078997000001,0.038880000000000005,0.011340000000000001,0.0405,1.8,0.18,1.8089776118,1.85888,0.18134,1.8677042191000002,0.038880000000000005,0.011340000000000001,0.0405,1.82,0.17,1.8279223178000001
2019-09-07 22:00:00,1.7784,0.1612,1.7856909027,0.038400000000000004,0.0112,0.04,1.74,0.15,1.7464535493,1.7984,0.1612,1.8056101462,0.038400000000000004,0.0112,0.04,1.76,0.15,1.76638048
2019-09-07 22:30:00,1.7184,0.20120000000000002,1.7301387228,0.038400000000000004,0.0112,0.04,1.6800000000000002,0.19,1.6907099101,1.7284000000000002,0.1912,1.7389433573000002,0.038400000000000004,0.0112,0.04,1.69,0.18,1.6995587663
2019-09-07 23:00:00,1.6688800000000001,0.22134,1.6834939412,0.038880000000000005,0.011340000000000001,0.0405,1.63,0.21,1.6434719347,1.67888,0.14134000000000002,1.6848189962,0.038880000000000005,0.011340000000000001,0.0405,1.6400000000000001,0.13,1.6451443706000002
2019-09-07 23:30:00,1.51984,0.15162,1.52738412,0.03984,0.01162,0.0415,1.48,0.14,1.4866068747,1.53984,0.14162000000000002,1.5463387242,0.03984,0.01162,0.0415,1.5,0.13,1.5056227947
2019-09-08 00:00:00,1.45032,0.15176,1.4582383893,0.04032,0.011760000000000001,0.042,1.4100000000000001,0.14,1.4169333082,1.47032,0.14176000000000002,1.4771380437000001,0.04032,0.011760000000000001,0.042,1.43,0.13,1.4358969322
2019-09-08 00:30:00,1.41984,0.17162000000000002,1.4301744824,0.03984,0.01162,0.0415,1.38,0.16,1.3892443989,1.42984,0.16162,1.4389452561,0.03984,0.01162,0.0415,1.3900000000000001,0.15,1.3980700984
2019-09-08 01:00:00,1.42032,0.15176,1.4284047046000001,0.04032,0.011760000000000001,0.042,1.38,0.14,1.3870832708,1.43032,0.15176,1.4383484974,0.04032,0.011760000000000001,0.042,1.3900000000000001,0.14,1.3970325694
2019-09-08 01:30:00,1.49984,0.17162000000000002,1.5096269241,0.03984,0.01162,0.0415,1.46,0.16,1.4687409574,1.50984,0.16162,1.5184656236,0.03984,0.01162,0.0415,1.47,0.15,1.4776332427
2019-09-08 02:00:00,1.55984,0.21162000000000003,1.5741295531000001,0.03984,0.01162,0.0415,1.52,0.2,1.5331014317,1.5698400000000001,0.11162000000000001,1.5738032437,0.03984,0.01162,0.0415,1.53,0.1,1.5332644912
2019-09-08 02:30:00,1.52128,0.15204,1.5288587247,0.041280000000000004,0.01204,0.043000000000000003,1.48,0.14,1.4866068747,1.5312800000000002,0.15204,1.5388094748999999,0.041280000000000004,0.01204,0.043000000000000003,1.49,0.14,1.4965627284
2019-09-08 03:00:00,1.44984,0.15162,1.4577464286000001,0.03984,0.01162,0.0415,1.4100000000000001,0.14,1.4169333082,1.45984,0.15162,1.4676925598000001,0.03984,0.01162,0.0415,1.42,0.14,1.4268847185
2019-09-08 03:30:00,1.45032,0.15176,1.4582383893,0.04032,0.011760000000000001,0.042,1.4100000000000001,0.14,1.4169333082,1.46032,0.15176,1.4681844571,0.04032,0.011760000000000001,0.042,1.42,0.14,1.4268847185
2019-09-08 04:00:00,1.49984,0.15162,1.5074842122,0.03984,0.01162,0.0415,1.46,0.14,1.4666969694,1.51984,0.15162,1.52738412,0.03984,0.01162,0.0415,1.48,0.14,1.4866068747
2019-09-08 04:30:00,1.48032,0.15176,1.4880787614,0.04032,0.011760000000000001,0.042,1.44,0.14,1.4467895493,1.49032,0.15176,1.498026969,0.04032,0.011760000000000001,0.042,1.45,0.14,1.4567429423
2019-09-08 05:00:00,1.48224,0.16232000000000002,1.4911013379,0.04224000000000001,0.012320000000000001,0.044,1.44,0.15,1.4477914214,1.49224,0.15232,1.4999938667000001,0.04224000000000001,0.012320000000000001,0.044,1.45,0.14,1.4567429423
2019-09-08 05:30:00,1.526,0.1605,1.5344172347,0.036000000000000004,0.0105,0.0375,1.49,0.15,1.4975313018,1.536,0.1505,1.5433555164000001,0.036000000000000004,0.0105,0.0375,1.5,0.14,1.5065191668
2019-09-08 06:00:00,1.5569600000000001,0.34078,1.5938178848,0.03696,0.010780000000000001,0.0385,1.52,0.33,1.5554099138000002,1.53696,0.020780000000000003,1.5371004684,0.03696,0.010780000000000001,0.0385,1.5,0.01,1.5000333330000002
2019-09-08 06:30:00,1.55648,0.20064,1.5693585951,0.036480000000000005,0.01064,0.038,1.52,0.19,1.5318289722,1.57648,0.18064000000000002,1.586795513,0.036480000000000005,0.01064,0.038,1.54,0.17,1.5493547044
2019-09-08 07:00:00,1.56432,0.19876000000000002,1.576896509,0.06432,0.018760000000000002,0.067,1.5,0.18,1.5107613974,1.5743200000000002,0.18876,1.585595724,0.06432,0.018760000000000002,0.067,1.51,0.17,1.5195394039
2019-09-08 07:30:00,1.66368,0.24774000000000002,1.6820244499,0.16368000000000002,0.047740000000000005,0.1705,1.5,0.2,1.513274595,1.69368,0.24774000000000002,1.7117029678,0.16368000000000002,0.047740000000000005,0.1705,1.53,0.2,1.5430165262000002
2019-09-08 08:00:00,1.7564000000000002,0.3327,1.7876325825000001,0.3864,0.11270000000000001,0.4025,1.37,0.22,1.3875518008,1.8264,0.3527,1.8601436100000002,0.3864,0.11270000000000001,0.4025,1.44,0.24,1.4598630073
2019-09-08 08:30:00,1.8928800000000001,0.47084000000000004,1.9505601759000002,0.7228800000000001,0.21084000000000003,0.753,1.17,0.26,1.1985407794,2.01288,0.5008400000000001,2.0742532632,0.7228800000000001,0.21084000000000003,0.753,1.29,0.29,1.3221951444
2019-09-08 09:00:00,1.83352,0.59186,1.9266794881,1.10352,0.32186000000000003,1.1495,0.73,0.27,0.7783315489,2.01352,0.6518600000000001,2.1164083373,1.10352,0.32186000000000003,1.1495,0.91,0.33,0.9679876032
2019-09-08 09:30:00,1.75832,0.9382600000000001,1.9929929879000001,1.46832,0.42826000000000003,1.5295,0.29,0.51,0.5866856058000001,1.92832,0.7782600000000001,2.0794486409,1.46832,0.42826000000000003,1.5295,0.46,0.35000000000000003,0.5780138407000001
2019-09-08 10:00:00,1.7350400000000001,1.31772,2.1787036972,1.7750400000000002,0.5177200000000001,1.849,-0.04,0.8,0.8009993758,2.00504,0.6677200000000001,2.1132996475,1.7750400000000002,0.5177200000000001,1.849,0.23,0.15,0.2745906044
2019-09-08 10:30:00,1.74768,1.45724,2.275507372,2.04768,0.5972400000000001,2.133,-0.30000000000000004,0.86,0.9108238029,1.89768,0.78724,2.0544917133,2.04768,0.5972400000000001,2.133,-0.15,0.19,0.24207436870000001
2019-09-08 11:00:00,1.67568,1.52374,2.2648812441,2.27568,0.6637400000000001,2.3705,-0.6000000000000001,0.86,1.0486181383,1.95568,0.8737400000000001,2.1419864262,2.27568,0.6637400000000001,2.3705,-0.32,0.21,0.38275318420000004
2019-09-08 11:30:00,1.60616,1.57638,2.2504941346000003,2.45616,0.71638,2.5585,-0.85,0.86,1.2091732713,1.91616,0.9463800000000001,2.1371252303,2.45616,0.71638,2.5585,-0.54,0.23,0.5869412236
2019-09-08 12:00:00,1.5441600000000002,1.48038,2.1391482066,2.26416,0.6603800000000001,2.3585000000000003,-0.72,0.8200000000000001,1.0912378293,1.84416,0.85038,2.0307811921,2.26416,0.6603800000000001,2.3585000000000003,-0.42,0.19,0.46097722290000004
2019-09-08 12:30:00,1.6448,1.1789,2.0236531941,1.5048,0.4389,1.5675,0.14,0.74,0.7531268154,1.9548,0.5689000000000001,2.0359003536999998,1.5048,0.4389,1.5675,0.45,0.13,0.46840153710000004
2019-09-08 13:00:00,1.50672,1.49696,2.1239337089,2.28672,0.6669600000000001,2.382,-0.78,0.8300000000000001,1.1389907813,1.84672,0.8969600000000001,2.0530250851,2.28672,0.6669600000000001,2.382,-0.44,0.23,0.4964876635
2019-09-08 13:30:00,1.38312,1.29216,1.8928017329,2.37312,0.6921600000000001,2.472,-0.99,0.6000000000000001,1.1576268829,1.75312,1.19216,2.1200649047,2.37312,0.6921600000000001,2.472,-0.62,0.5,0.7964923101
2019-09-08 14:00:00,1.51888,0.8613400000000001,1.7461108355000001,1.71888,0.50134,1.7905000000000002,-0.2,0.36,0.4118252056,1.85888,0.9713400000000001,2.0973641196,1.71888,0.50134,1.7905000000000002,0.14,0.47000000000000003,0.4904079934
2019-09-08 14:30:00,1.49296,1.09878,1.8537116955,2.29296,0.66878,2.3885,-0.8,0.43,0.9082400564,1.81296,1.24878,2.2014257766,2.29296,0.66878,2.3885,-0.48,0.58,0.7528612090000001
2019-09-08 15:00:00,1.49992,0.79956,1.6997223891000002,1.60992,0.46956000000000003,1.677,-0.11,0.33,0.34785054260000003,2.06992,0.9695600000000001,2.2857417614,1.60992,0.46956000000000003,1.677,0.46,0.5,0.6794115101
2019-09-08 15:30:00,1.50392,0.61906,1.6263488709,1.09392,0.31906,1.1395,0.41000000000000003,0.30000000000000004,0.5080354318,1.91392,0.7690600000000001,2.06265437,1.09392,0.31906,1.1395,0.8200000000000001,0.45,0.9353608929
2019-09-08 16:00:00,1.73048,0.8001400000000001,1.9065112247,1.44048,0.42014,1.5005000000000002,0.29,0.38,0.4780167361,1.79048,0.8401400000000001,1.9777901431,1.44048,0.42014,1.5005000000000002,0.35000000000000003,0.42,0.5467174773
2019-09-08 16:30:00,1.75,0.555,1.8358989624,0.84,0.245,0.875,0.91,0.31,0.9613532129000001,1.98,0.625,2.0763007971,0.84,0.245,0.875,1.1400000000000001,0.38,1.2016655109
2019-09-08 17:00:00,1.85472,0.42596000000000006,1.9030050447,0.5347200000000001,0.15596000000000002,0.557,1.32,0.27,1.3473306944,1.93472,0.44596,1.9854525429,0.5347200000000001,0.15596000000000002,0.557,1.4,0.29,1.4297202524000001
2019-09-08 17:30:00,1.8496800000000002,0.6057400000000001,1.9463393974,0.9796800000000001,0.28574000000000005,1.0205,0.87,0.32,0.926984358,1.97968,0.6457400000000001,2.0823335588,0.9796800000000001,0.28574000000000005,1.0205,1.0,0.36,1.0628264204
2019-09-08 18:00:00,1.8312,0.48910000000000003,1.8953923736,0.7512000000000001,0.21910000000000002,0.7825000000000001,1.08,0.27,1.1132385189,1.9712,0.5291,2.0409743384,0.7512000000000001,0.21910000000000002,0.7825000000000001,1.22,0.31,1.2587692402
2019-09-08 18:30:00,1.9528,0.33540000000000003,1.9813937014,0.2928,0.0854,0.305,1.6600000000000001,0.25,1.6787197503,2.0228,0.34540000000000004,2.0520772403,0.2928,0.0854,0.305,1.73,0.26,1.7494284781
2019-09-08 19:00:00,1.9682400000000002,0.46782,2.023072972,0.19824000000000003,0.05782,0.20650000000000002,1.77,0.41000000000000003,1.8168654326,1.97824,0.08782000000000001,1.980188337,0.19824000000000003,0.05782,0.20650000000000002,1.78,0.03,1.7802527910000001
2019-09-08 19:30:00,1.9788800000000002,0.6388400000000001,2.0794428581,0.09888000000000001,0.02884,0.10300000000000001,1.88,0.61,1.9764867821,1.90888,-0.19116000000000002,1.9184277417,0.09888000000000001,0.02884,0.10300000000000001,1.81,-0.22,1.8233211456
2019-09-08 20:00:00,1.96032,0.6117600000000001,2.0535590569,0.04032,0.011760000000000001,0.042,1.92,0.6000000000000001,2.0115665537,1.8803200000000002,-0.22824000000000003,1.8941216434,0.04032,0.011760000000000001,0.042,1.8399999999999999,-0.24,1.8555861608000002
2019-09-08 20:30:00,1.97744,0.59092,2.0638448101,0.03744,0.010920000000000001,0.039,1.94,0.58,2.0248456731,1.90744,-0.24908000000000002,1.9236341128,0.03744,0.010920000000000001,0.039,1.87,-0.26,1.8879883473999999
2019-09-08 21:00:00,1.92792,0.58106,2.0135804553,0.03792,0.01106,0.0395,1.8900000000000001,0.5700000000000001,1.9740820652000002,1.85792,-0.19894,1.8685405669000001,0.03792,0.01106,0.0395,1.82,-0.21,1.832075326
2019-09-08 21:30:00,1.77744,0.15092,1.7838356987,0.03744,0.010920000000000001,0.039,1.74,0.14,1.7456230979,1.79744,0.15092,1.8037647851,0.03744,0.010920000000000001,0.039,1.76,0.14,1.7655594014
2019-09-08 22:00:00,1.77744,0.18092000000000003,1.7866239112,0.03744,0.010920000000000001,0.039,1.74,0.17,1.7482848737999999,1.79744,0.17092000000000002,1.8055481716,0.03744,0.010920000000000001,0.039,1.76,0.16,1.7672577627
2019-09-08 22:30:00,1.66744,0.18092000000000003,1.6772263413,0.03744,0.010920000000000001,0.039,1.63,0.17,1.6388410539,1.67744,0.17092000000000002,1.6861253216,0.03744,0.010920000000000001,0.039,1.6400000000000001,0.16,1.6477863939000001
2019-09-08 23:00:00,1.5974400000000002,0.5409200000000001,1.6865375774,0.03744,0.010920000000000001,0.039,1.56,0.53,1.6475739741000002,1.5174400000000001,-0.26908000000000004,1.54111265,0.03744,0.010920000000000001,0.039,1.48,-0.28,1.5062536307
2019-09-08 23:30:00,1.45032,0.20176000000000002,1.464286584,0.04032,0.011760000000000001,0.042,1.4100000000000001,0.19,1.422743828,1.45032,0.08176000000000001,1.4526227315,0.04032,0.011760000000000001,0.042,1.4100000000000001,0.07,1.4117365193
2019-09-09 00:00:00,1.38032,0.15176,1.3886376057,0.04032,0.011760000000000001,0.042,1.34,0.14,1.3472935834,1.39032,0.15176,1.3985781351,0.04032,0.011760000000000001,0.042,1.35,0.14,1.3572398462
2019-09-09 00:30:00,1.36032,0.16176000000000001,1.3699039382,0.04032,0.011760000000000001,0.042,1.32,0.15,1.3284953895,1.38032,0.15176,1.3886376057,0.04032,0.011760000000000001,0.042,1.34,0.14,1.3472935834
2019-09-09 01:00:00,1.34032,0.16176000000000001,1.3500459250999999,0.04032,0.011760000000000001,0.042,1.3,0.15,1.3086252328,1.36032,0.15176,1.3687591461,0.04032,0.011760000000000001,0.042,1.32,0.14,1.3274034805000001
2019-09-09 01:30:00,1.42032,0.16176000000000001,1.4295017314,0.04032,0.011760000000000001,0.042,1.38,0.15,1.3881282362,1.43032,0.15176,1.4383484974,0.04032,0.011760000000000001,0.042,1.3900000000000001,0.14,1.3970325694
2019-09-09 02:00:00,1.49032,0.17176000000000002,1.5001850553,0.04032,0.011760000000000001,0.042,1.45,0.16,1.4588008774,1.51032,0.16176000000000001,1.5189578006,0.04032,0.011760000000000001,0.042,1.47,0.15,1.4776332427
2019-09-09 02:30:00,1.47032,0.17176000000000002,1.4803183441,0.04032,0.011760000000000001,0.042,1.43,0.16,1.4389232084999999,1.49032,0.16176000000000001,1.4990730469,0.04032,0.011760000000000001,0.042,1.45,0.15,1.4577379737
2019-09-09 03:00:00,1.46032,0.16176000000000001,1.4692517824,0.04032,0.011760000000000001,0.042,1.42,0.15,1.4279005568,1.47032,0.16176000000000001,1.4791914007,0.04032,0.011760000000000001,0.042,1.43,0.15,1.4378456106
2019-09-09 03:30:00,1.43032,0.15176,1.4383484974,0.04032,0.011760000000000001,0.042,1.3900000000000001,0.14,1.3970325694,1.44032,0.15176,1.4482930643,0.04032,0.011760000000000001,0.042,1.4,0.14,1.406982587
2019-09-09 04:00:00,1.47032,0.16176000000000001,1.4791914007,0.04032,0.011760000000000001,0.042,1.43,0.15,1.4378456106,1.49032,0.15176,1.498026969,0.04032,0.011760000000000001,0.042,1.45,0.14,1.4567429423
2019-09-09 04:30:00,1.45984,0.16162,1.4687592892999999,0.03984,0.01162,0.0415,1.42,0.15,1.4279005568,1.46984,0.15162,1.4776394180999999,0.03984,0.01162,0.0415,1.43,0.14,1.4368368035
2019-09-09 05:00:00,1.44032,0.18176,1.451743228,0.04032,0.011760000000000001,0.042,1.4,0.17,1.4102836594000001,1.45032,0.17176000000000002,1.4604552715,0.04032,0.011760000000000001,0.042,1.4100000000000001,0.16,1.4190489773000001
2019-09-09 05:30:00,1.47696,0.16078,1.4856853806,0.03696,0.010780000000000001,0.0385,1.44,0.15,1.4477914214,1.49696,0.17078000000000002,1.5066701862,0.03696,0.010780000000000001,0.0385,1.46,0.16,1.4687409574
2019-09-09 06:00:00,1.59792,0.27106,1.6207473122,0.03792,0.01106,0.0395,1.56,0.26,1.5815182579,1.59792,0.10106000000000001,1.6011125662999999,0.03792,0.01106,0.0395,1.56,0.09,1.5625939972
2019-09-09 06:30:00,1.8884,0.6312,1.991097185,0.038400000000000004,0.0112,0.04,1.85,0.62,1.9511278789,1.8284,-0.0488,1.8290511201,0.038400000000000004,0.0112,0.04,1.79,-0.06,1.7910053043
2019-09-09 07:00:00,2.05224,0.7623200000000001,2.1892511962,0.04224000000000001,0.012320000000000001,0.044,2.01,0.75,2.1453671015,1.98224,-0.12768000000000002,1.9863478044,0.04224000000000001,0.012320000000000001,0.044,1.94,-0.14,1.9450449866000001
2019-09-09 07:30:00,2.47576,0.72918,2.5809089581,0.06576,0.019180000000000003,0.0685,2.41,0.71,2.5124092022999998,2.47576,0.68918,2.5698942877,0.06576,0.019180000000000003,0.0685,2.41,0.67,2.5013996082
2019-09-09 08:00:00,2.75688,0.75534,2.858483138,0.08688000000000001,0.02534,0.09050000000000001,2.67,0.73,2.7679956647,2.78688,0.75534,2.8874276873999998,0.08688000000000001,0.02534,0.09050000000000001,2.7,0.73,2.7969447617
2019-09-09 08:30:00,2.88416,0.86038,3.0097562443,0.10416,0.03038,0.1085,2.7800000000000002,0.8300000000000001,2.9012583477,2.92416,0.87038,3.0509462549,0.10416,0.03038,0.1085,2.8200000000000003,0.84,2.9424479605
2019-09-09 09:00:00,3.00168,0.9542400000000001,3.149707415,0.15168,0.04424,0.158,2.85,0.91,2.9917553376,3.06168,0.9742400000000001,3.2129469339,0.15168,0.04424,0.158,2.91,0.93,3.0549959083
2019-09-09 09:30:00,2.96352,0.9493600000000001,3.1118700487,0.20352,0.05936,0.212,2.76,0.89,2.8999482754,3.03352,0.9593600000000001,3.1816057581,0.20352,0.05936,0.212,2.83,0.9,2.9696632806
2019-09-09 10:00:00,2.90096,1.00528,3.0702046837,0.36096,0.10528000000000001,0.376,2.54,0.9,2.6947356086000003,2.9909600000000003,1.02528,3.1618097349,0.36096,0.10528000000000001,0.376,2.63,0.92,2.786269908
