Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-09 10:30:00,2.89008,1.42294,3.2213848963,0.49008,0.14294,0.5105000000000001,2.4,1.28,2.7199999999999998,2.92008,0.6629400000000001,2.994387525,0.49008,0.14294,0.5105000000000001,2.43,0.52,2.4850150905
2019-09-09 11:00:00,2.86304,1.10922,3.0704017734,0.44304000000000004,0.12922,0.4615,2.42,0.98,2.6109002279,2.9230400000000003,0.78922,3.0277105294,0.44304000000000004,0.12922,0.4615,2.48,0.66,2.5663203230000002
2019-09-09 11:30:00,2.92192,0.9705600000000001,3.0788964257,0.48192,0.14056000000000002,0.502,2.44,0.8300000000000001,2.5773047937999998,3.05192,1.01056,3.2148790335,0.48192,0.14056000000000002,0.502,2.5700000000000003,0.87,2.7132637174000003
2019-09-09 12:00:00,2.96136,1.03248,3.1361868567,0.59136,0.17248000000000002,0.616,2.37,0.86,2.521210027,3.05136,1.06248,3.2310465178,0.59136,0.17248000000000002,0.616,2.46,0.89,2.6160466357
2019-09-09 12:30:00,2.85848,1.04664,3.04407017,0.7084800000000001,0.20664000000000002,0.738,2.15,0.84,2.3082677488,2.94848,1.06664,3.1354832482,0.7084800000000001,0.20664000000000002,0.738,2.24,0.86,2.3994165958
2019-09-09 13:00:00,2.7168,1.0899,2.927265661,0.8568,0.2499,0.8925000000000001,1.8599999999999999,0.84,2.0408821622,2.8668,1.0999,3.0705573191,0.8568,0.2499,0.8925000000000001,2.01,0.85,2.1823381956
2019-09-09 13:30:00,2.55096,1.26278,2.8464030372,0.9009600000000001,0.26278,0.9385,1.65,1.0,1.9293781382000001,2.71096,0.7127800000000001,2.8030981877,0.9009600000000001,0.26278,0.9385,1.81,0.45,1.8651005335000002
2019-09-09 14:00:00,2.42776,0.90768,2.5918915101,0.91776,0.26768000000000003,0.9560000000000001,1.51,0.64,1.6400304875,2.69776,0.9976800000000001,2.8763300228,0.91776,0.26768000000000003,0.9560000000000001,1.78,0.73,1.9238762954
2019-09-09 14:30:00,2.42536,1.06198,2.6476730633,1.03536,0.30198,1.0785,1.3900000000000001,0.76,1.5842032698000001,2.74536,1.17198,2.9850525372,1.03536,0.30198,1.0785,1.71,0.87,1.9185932346
2019-09-09 15:00:00,2.48672,0.91946,2.651260653,0.5467200000000001,0.15946000000000002,0.5695,1.94,0.76,2.0835546549,2.71672,0.9894600000000001,2.8912970532,0.5467200000000001,0.15946000000000002,0.5695,2.17,0.8300000000000001,2.3233165949
2019-09-09 15:30:00,2.49568,0.9512400000000001,2.6708193874,0.65568,0.19124000000000002,0.683,1.8399999999999999,0.76,1.9907787421,2.72568,1.02124,2.9107151355000003,0.65568,0.19124000000000002,0.683,2.07,0.8300000000000001,2.2302017846
2019-09-09 16:00:00,2.39256,0.8565800000000001,2.5412738243,0.7425600000000001,0.21658000000000002,0.7735000000000001,1.65,0.64,1.7697739969000001,2.59256,0.9265800000000001,2.7531650603999998,0.7425600000000001,0.21658000000000002,0.7735000000000001,1.85,0.71,1.981565038
2019-09-09 16:30:00,2.41336,0.6409800000000001,2.4970306065,0.48336,0.14098000000000002,0.5035000000000001,1.9300000000000002,0.5,1.9937151251,2.4833600000000002,0.66098,2.5698193419,0.48336,0.14098000000000002,0.5035000000000001,2.0,0.52,2.0664946165
2019-09-09 17:00:00,2.31768,0.5247400000000001,2.3763401798,0.42768000000000006,0.12474,0.4455,1.8900000000000001,0.4,1.9318643845,2.42768,0.54474,2.4880457894,0.42768000000000006,0.12474,0.4455,2.0,0.42,2.0436242316
2019-09-09 17:30:00,2.40312,0.60716,2.4786345031,0.33312,0.09716000000000001,0.34700000000000003,2.07,0.51,2.1319005605,2.48312,0.62716,2.5610963668,0.33312,0.09716000000000001,0.34700000000000003,2.15,0.53,2.2143622107
2019-09-09 18:00:00,2.5584800000000003,0.70664,2.6542720283,0.22848000000000002,0.06664,0.23800000000000002,2.33,0.64,2.4162988226,2.62848,0.71664,2.7244228747,0.22848000000000002,0.06664,0.23800000000000002,2.4,0.65,2.4864633518
2019-09-09 18:30:00,2.65344,0.64892,2.731637055,0.13344,0.03892,0.139,2.52,0.61,2.5927784325000003,2.70344,0.6589200000000001,2.7825821461,0.13344,0.03892,0.139,2.5700000000000003,0.62,2.6437284278
2019-09-09 19:00:00,2.58696,0.61828,2.6598180765,0.09696,0.028280000000000003,0.101,2.49,0.59,2.5589450952,2.62696,0.6282800000000001,2.7010469452,0.09696,0.028280000000000003,0.101,2.5300000000000002,0.6000000000000001,2.6001730712
2019-09-09 19:30:00,2.49664,0.56652,2.5601086305000003,0.05664,0.01652,0.059000000000000004,2.44,0.55,2.5012197025000003,2.5166399999999998,0.55652,2.5774389227,0.05664,0.01652,0.059000000000000004,2.46,0.54,2.5185710234
2019-09-09 20:00:00,2.41032,0.48176,2.4579941416,0.04032,0.011760000000000001,0.042,2.37,0.47000000000000003,2.4161539686,2.43032,0.48176,2.4776093316,0.04032,0.011760000000000001,0.042,2.39,0.47000000000000003,2.4357750307
2019-09-09 20:30:00,2.2184,0.4712,2.2678906499,0.038400000000000004,0.0112,0.04,2.18,0.46,2.2280035907,2.1984,0.061200000000000004,2.1992516909,0.038400000000000004,0.0112,0.04,2.16,0.05,2.1605786262
2019-09-09 21:00:00,2.11888,0.25134,2.1337348125,0.038880000000000005,0.011340000000000001,0.0405,2.08,0.24,2.0938003725,2.13888,0.24134000000000003,2.1524527056,0.038880000000000005,0.011340000000000001,0.0405,2.1,0.23,2.1125576915
2019-09-09 21:30:00,2.0884,0.2612,2.1046709957,0.038400000000000004,0.0112,0.04,2.05,0.25,2.0651876428,2.1084,0.25120000000000003,2.1233115645,0.038400000000000004,0.0112,0.04,2.07,0.24,2.0838665984
2019-09-09 22:00:00,1.94888,0.30134000000000005,1.9720393125000002,0.038880000000000005,0.011340000000000001,0.0405,1.9100000000000001,0.29,1.931890266,1.9388800000000002,0.08134000000000001,1.94058544,0.038880000000000005,0.011340000000000001,0.0405,1.9,0.07,1.9012890364000001
2019-09-09 22:30:00,1.8079200000000002,0.44106000000000006,1.8609429465,0.03792,0.01106,0.0395,1.77,0.43,1.8214829124,1.7679200000000002,-0.11894,1.7719164343,0.03792,0.01106,0.0395,1.73,-0.13,1.7348775173000002
2019-09-09 23:00:00,1.69888,0.29134000000000004,1.7236798572,0.038880000000000005,0.011340000000000001,0.0405,1.6600000000000001,0.28,1.6834488409000001,1.67888,0.011340000000000001,1.6789182976,0.038880000000000005,0.011340000000000001,0.0405,1.6400000000000001,0.0,1.6400000000000001
2019-09-09 23:30:00,1.6103200000000002,0.53176,1.6958476347,0.04032,0.011760000000000001,0.042,1.57,0.52,1.6538742395,1.5303200000000001,-0.31824,1.5630598197,0.04032,0.011760000000000001,0.042,1.49,-0.33,1.5261061562
2019-09-10 00:00:00,1.54032,0.44176000000000004,1.6024161757000002,0.04032,0.011760000000000001,0.042,1.5,0.43,1.560416611,1.5003199999999999,-0.14824,1.507625683,0.04032,0.011760000000000001,0.042,1.46,-0.16,1.4687409574
2019-09-10 00:30:00,1.51032,0.20176000000000002,1.5237367227,0.04032,0.011760000000000001,0.042,1.47,0.19,1.4822280526,1.52032,0.18176,1.5311464985,0.04032,0.011760000000000001,0.042,1.48,0.17,1.4897315194
2019-09-10 01:00:00,1.47984,0.20162000000000002,1.4935116504,0.03984,0.01162,0.0415,1.44,0.19,1.4524806367,1.48984,0.16162,1.4985807452,0.03984,0.01162,0.0415,1.45,0.15,1.4577379737
2019-09-10 01:30:00,1.58032,0.5917600000000001,1.6874807258,0.04032,0.011760000000000001,0.042,1.54,0.58,1.6456001945,1.5003199999999999,-0.33824000000000004,1.5379747722000001,0.04032,0.011760000000000001,0.042,1.46,-0.35000000000000003,1.5013660446000001
2019-09-10 02:00:00,1.6498400000000002,0.59162,1.7527082615,0.03984,0.01162,0.0415,1.6099999999999999,0.58,1.7112860661,1.5698400000000001,-0.33838,1.6058949685,0.03984,0.01162,0.0415,1.53,-0.35000000000000003,1.5695222203
2019-09-10 02:30:00,1.6303200000000002,0.5917600000000001,1.7343941882,0.04032,0.011760000000000001,0.042,1.5899999999999999,0.58,1.6924833825,1.5503200000000001,-0.33824000000000004,1.5867887068000002,0.04032,0.011760000000000001,0.042,1.51,-0.35000000000000003,1.5500322576999999
2019-09-10 03:00:00,1.59984,0.59162,1.7057263115999999,0.03984,0.01162,0.0415,1.56,0.58,1.6643316977,1.51984,-0.33838,1.5570531942999999,0.03984,0.01162,0.0415,1.48,-0.35000000000000003,1.5208221461
2019-09-10 03:30:00,1.5903200000000002,0.57176,1.6899784614,0.04032,0.011760000000000001,0.042,1.55,0.56,1.6480594649,1.5003199999999999,-0.34824000000000005,1.5402049214,0.04032,0.011760000000000001,0.042,1.46,-0.36,1.5037286989
2019-09-10 04:00:00,1.5898400000000001,0.57162,1.6894794021,0.03984,0.01162,0.0415,1.55,0.56,1.6480594649,1.49984,-0.33838,1.5375373329,0.03984,0.01162,0.0415,1.46,-0.35000000000000003,1.5013660446000001
2019-09-10 04:30:00,1.5903200000000002,0.57176,1.6899784614,0.04032,0.011760000000000001,0.042,1.55,0.56,1.6480594649,1.5003199999999999,-0.33824000000000004,1.5379747722000001,0.04032,0.011760000000000001,0.042,1.46,-0.35000000000000003,1.5013660446000001
2019-09-10 05:00:00,1.5903200000000002,0.6017600000000001,1.7003625495999999,0.04032,0.011760000000000001,0.042,1.55,0.59,1.6584932921000002,1.5003199999999999,-0.30824,1.5316566195,0.04032,0.011760000000000001,0.042,1.46,-0.32,1.4946571513
2019-09-10 05:30:00,1.63792,0.6310600000000001,1.7552830683,0.03792,0.01106,0.0395,1.6,0.62,1.7159254063,1.5579200000000002,-0.28894000000000003,1.5844876301,0.03792,0.01106,0.0395,1.52,-0.30000000000000004,1.5493224325
2019-09-10 06:00:00,1.7284000000000002,0.6512,1.8470051435000001,0.038400000000000004,0.0112,0.04,1.69,0.64,1.8071247881999999,1.6484,-0.25880000000000003,1.668592221,0.038400000000000004,0.0112,0.04,1.6099999999999999,-0.27,1.6324827717
2019-09-10 06:30:00,1.9284,0.3512,1.9601193841,0.038400000000000004,0.0112,0.04,1.8900000000000001,0.34,1.9203385118,1.9384000000000001,0.2212,1.9509802664,0.038400000000000004,0.0112,0.04,1.9,0.21,1.9115700353
2019-09-10 07:00:00,2.0624,0.3582,2.093275185,0.062400000000000004,0.0182,0.065,2.0,0.34,2.0286941613,2.0724,0.2582,2.0884226105,0.062400000000000004,0.0182,0.065,2.01,0.24,2.0242776489
2019-09-10 07:30:00,2.49736,0.65298,2.581315527,0.14736000000000002,0.042980000000000004,0.1535,2.35,0.61,2.4278797334,2.53736,0.6029800000000001,2.6080223638,0.14736000000000002,0.042980000000000004,0.1535,2.39,0.56,2.4547301277
2019-09-10 08:00:00,2.76408,1.20994,3.017298966,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.49,1.13,2.7344103569,2.75408,0.42994000000000004,2.7874370038,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.48,0.35000000000000003,2.5045758124
2019-09-10 08:30:00,2.95592,1.3250600000000001,3.2393281788,0.32592000000000004,0.09506,0.3395,2.63,1.23,2.9034117862,2.92592,0.5450600000000001,2.9762557434,0.32592000000000004,0.09506,0.3395,2.6,0.45,2.6386549604000002
2019-09-10 09:00:00,2.93312,1.23466,3.1823856225,0.63312,0.18466000000000002,0.6595000000000001,2.3,1.05,2.528339376,2.9931200000000002,0.9846600000000001,3.1509240946,0.63312,0.18466000000000002,0.6595000000000001,2.36,0.8,2.4919069003
2019-09-10 09:30:00,2.74384,1.02362,2.9285586643,0.6638400000000001,0.19362000000000001,0.6915,2.08,0.8300000000000001,2.2394865483,2.99384,1.10362,3.1907765591,0.6638400000000001,0.19362000000000001,0.6915,2.33,0.91,2.5013996082
2019-09-10 10:00:00,2.67552,1.03286,2.8679621772,0.69552,0.20286,0.7245,1.98,0.8300000000000001,2.1469280379,2.83552,1.09286,3.038834752,0.69552,0.20286,0.7245,2.14,0.89,2.3176928183
2019-09-10 10:30:00,2.6761600000000003,1.35888,3.0013975411,0.9561600000000001,0.27888,0.996,1.72,1.08,2.030960364,2.81616,1.06888,3.0121855189,0.9561600000000001,0.27888,0.996,1.8599999999999999,0.79,2.0208166666
2019-09-10 11:00:00,2.65592,1.52256,3.0613885738,0.86592,0.25256,0.902,1.79,1.27,2.1947665024,2.80592,0.80256,2.9184395831,0.86592,0.25256,0.902,1.94,0.55,2.0164572894
2019-09-10 11:30:00,2.6684,1.8412000000000002,3.2419710054,1.7184,0.5012,1.79,0.9500000000000001,1.34,1.6425894192000001,2.9384,1.1712,3.1632110268,1.7184,0.5012,1.79,1.22,0.67,1.3918692467
2019-09-10 12:00:00,2.706,1.8705,3.289560191,1.716,0.5005000000000001,1.7875,0.99,1.37,1.6902662512000002,3.046,1.1705,3.2631558728,1.716,0.5005000000000001,1.7875,1.33,0.67,1.4892279879
2019-09-10 12:30:00,2.74664,1.71902,3.2402254628,1.4366400000000001,0.41902000000000006,1.4965,1.31,1.3,1.845562245,2.73664,0.9790200000000001,2.906489059,1.4366400000000001,0.41902000000000006,1.4965,1.3,0.56,1.4154857823
2019-09-10 13:00:00,2.62976,1.49618,3.0255895706000002,1.04976,0.30618,1.0935,1.58,1.19,1.9780040445,2.62976,0.82618,2.7564852711,1.04976,0.30618,1.0935,1.58,0.52,1.6633700731
2019-09-10 13:30:00,2.31128,1.32954,2.6664005419,1.7812800000000002,0.51954,1.8555000000000001,0.53,0.81,0.9679876032,2.65128,1.45954,3.0264736328,1.7812800000000002,0.51954,1.8555000000000001,0.87,0.9400000000000001,1.2808200498
2019-09-10 14:00:00,2.42048,0.9676400000000001,2.6067317852,0.7804800000000001,0.22764,0.8130000000000001,1.6400000000000001,0.74,1.7992220541,2.5504800000000003,1.00764,2.7423140958000003,0.7804800000000001,0.22764,0.8130000000000001,1.77,0.78,1.9342440384000001
2019-09-10 14:30:00,2.50624,1.01182,2.7027798005,0.7262400000000001,0.21182,0.7565000000000001,1.78,0.8,1.9515122341,2.62624,1.04182,2.8253363428,0.7262400000000001,0.21182,0.7565000000000001,1.9,0.8300000000000001,2.0733788848
2019-09-10 15:00:00,2.51696,1.42578,2.8927385381,1.5969600000000002,0.46578,1.6635,0.92,0.96,1.3296616111000001,2.70696,1.49578,3.0927318426,1.5969600000000002,0.46578,1.6635,1.11,1.03,1.5142654985
2019-09-10 15:30:00,2.59656,1.49108,2.9942350275000003,0.8265600000000001,0.24108000000000002,0.861,1.77,1.25,2.1668871683,2.6165599999999998,0.7310800000000001,2.716774595,0.8265600000000001,0.24108000000000002,0.861,1.79,0.49,1.8558555978
2019-09-10 16:00:00,2.47744,1.5909200000000001,2.9442716247,1.47744,0.43092,1.5390000000000001,1.0,1.16,1.5315351775,2.59744,1.16092,2.8450711415,1.47744,0.43092,1.5390000000000001,1.12,0.73,1.3368993979
2019-09-10 16:30:00,2.47072,1.3189600000000001,2.8007343323000002,1.47072,0.42896,1.532,1.0,0.89,1.3386933928,2.65072,1.38896,2.9925785537,1.47072,0.42896,1.532,1.18,0.96,1.5211837496
2019-09-10 17:00:00,2.30544,1.21242,2.604806298,1.34544,0.39242000000000005,1.4015,0.96,0.8200000000000001,1.2625371282,2.57544,1.31242,2.8905600582,1.34544,0.39242000000000005,1.4015,1.23,0.92,1.5360013020999999
2019-09-10 17:30:00,2.33752,1.04386,2.5600084863,1.00752,0.29386,1.0495,1.33,0.75,1.5268922686000002,2.48752,1.09386,2.7174041749,1.00752,0.29386,1.0495,1.48,0.8,1.6823792676
2019-09-10 18:00:00,2.3616,0.9213,2.5349454136,0.8616,0.2513,0.8975000000000001,1.5,0.67,1.6428329191,2.5116,0.9713,2.6928717478,0.8616,0.2513,0.8975000000000001,1.65,0.72,1.8002499826
2019-09-10 18:30:00,2.42416,0.80288,2.5536577688,0.5241600000000001,0.15288000000000002,0.546,1.9,0.65,2.0081085628,2.52416,0.8328800000000001,2.6580204664,0.5241600000000001,0.15288000000000002,0.546,2.0,0.68,2.1124393482
2019-09-10 19:00:00,2.45816,0.6373800000000001,2.5394495171,0.12816000000000002,0.037380000000000004,0.1335,2.33,0.6000000000000001,2.4060133,2.49816,0.6373800000000001,2.5781886374000003,0.12816000000000002,0.037380000000000004,0.1335,2.37,0.6000000000000001,2.4447699278
2019-09-10 19:30:00,2.46064,0.58352,2.5288821246,0.08064,0.023520000000000003,0.084,2.38,0.56,2.4449948875,2.49064,0.58352,2.5580819377,0.08064,0.023520000000000003,0.084,2.41,0.56,2.4742069436
2019-09-10 20:00:00,2.4056,0.5533,2.4684108754,0.0456,0.013300000000000001,0.0475,2.36,0.54,2.4209915324,2.4256,0.5433,2.4857011586,0.0456,0.013300000000000001,0.0475,2.38,0.53,2.4382985871000002
2019-09-10 20:30:00,2.29656,0.53358,2.3577309961,0.046560000000000004,0.013580000000000002,0.0485,2.25,0.52,2.3093072554000003,2.30656,0.43358,2.3469577435,0.046560000000000004,0.013580000000000002,0.0485,2.26,0.42,2.2986952821
2019-09-10 21:00:00,2.13704,0.38372,2.1712164793,0.047040000000000005,0.013720000000000001,0.049,2.09,0.37,2.1224985277,2.15704,0.32372,2.181196048,0.047040000000000005,0.013720000000000001,0.049,2.11,0.31,2.1326509325
2019-09-10 21:30:00,1.94176,0.22218000000000002,1.9544298018,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9,0.21,1.9115700353,1.96176,0.21218,1.9732011175,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.92,0.2,1.9303885619
2019-09-10 22:00:00,1.88128,0.22204000000000002,1.8943379318,0.041280000000000004,0.01204,0.043000000000000003,1.8399999999999999,0.21,1.8519449236,1.90128,0.21204,1.9130673275999999,0.041280000000000004,0.01204,0.043000000000000003,1.8599999999999999,0.2,1.8707217858
2019-09-10 22:30:00,1.7107999999999999,0.16190000000000002,1.7184435545,0.0408,0.0119,0.0425,1.67,0.15,1.6767229944,1.7308,0.16190000000000002,1.7383556167,0.0408,0.0119,0.0425,1.69,0.15,1.6966437457999999
2019-09-10 23:00:00,1.63224,0.18232,1.6423909400999999,0.04224000000000001,0.012320000000000001,0.044,1.5899999999999999,0.17,1.5990622252,1.6422400000000001,0.16232000000000002,1.6502424063999999,0.04224000000000001,0.012320000000000001,0.044,1.6,0.15,1.607015868
2019-09-10 23:30:00,1.53464,0.20302,1.548010675,0.044640000000000006,0.01302,0.0465,1.49,0.19,1.5020652449,1.54464,0.14302,1.5512470628,0.044640000000000006,0.01302,0.0465,1.5,0.13,1.5056227947
2019-09-11 00:00:00,1.4770400000000001,0.19372,1.4896894307,0.047040000000000005,0.013720000000000001,0.049,1.43,0.18,1.4412841496,1.4970400000000001,0.18372000000000002,1.5082711295,0.047040000000000005,0.013720000000000001,0.049,1.45,0.17,1.4599315052000001
2019-09-11 00:30:00,1.4237600000000001,0.19568000000000002,1.4371441125,0.05376,0.015680000000000003,0.056,1.37,0.18,1.3817742218,1.4437600000000002,0.18568,1.4556510571,0.05376,0.015680000000000003,0.056,1.3900000000000001,0.17,1.4003570973000001
2019-09-11 01:00:00,1.4552,0.1961,1.4683535848,0.055200000000000006,0.0161,0.0575,1.4,0.18,1.4115239991,1.4652,0.18610000000000002,1.4769713098000001,0.055200000000000006,0.0161,0.0575,1.4100000000000001,0.17,1.4202112519
2019-09-11 01:30:00,1.4952,0.1761,1.5055345396000002,0.055200000000000006,0.0161,0.0575,1.44,0.16,1.4488616221,1.5051999999999999,0.15610000000000002,1.5132726952,0.055200000000000006,0.0161,0.0575,1.45,0.14,1.4567429423
2019-09-11 02:00:00,1.56848,0.18414000000000003,1.579252054,0.04848,0.014140000000000002,0.0505,1.52,0.17,1.5294770348,1.5784799999999999,0.18414000000000003,1.5891842719,0.04848,0.014140000000000002,0.0505,1.53,0.17,1.5394154735
2019-09-11 02:30:00,1.5494400000000002,0.17442000000000002,1.5592262985,0.049440000000000005,0.01442,0.051500000000000004,1.5,0.16,1.5085091979,1.55944,0.15442,1.5670668938999999,0.049440000000000005,0.01442,0.051500000000000004,1.51,0.14,1.5164761785
2019-09-11 03:00:00,1.52848,0.15414,1.5362324857,0.04848,0.014140000000000002,0.0505,1.48,0.14,1.4866068747,1.53848,0.15414,1.5461823469,0.04848,0.014140000000000002,0.0505,1.49,0.14,1.4965627284
2019-09-11 03:30:00,1.51992,0.15456,1.5277583579,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.47,0.14,1.4766516177,1.5299200000000002,0.15456,1.5377073844,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.48,0.14,1.4866068747
2019-09-11 04:00:00,1.51848,0.15414,1.5262832796999999,0.04848,0.014140000000000002,0.0505,1.47,0.14,1.4766516177,1.52848,0.15414,1.5362324857,0.04848,0.014140000000000002,0.0505,1.48,0.14,1.4866068747
2019-09-11 04:30:00,1.5228000000000002,0.1554,1.5307086594000001,0.0528,0.0154,0.055,1.47,0.14,1.4766516177,1.5328,0.1554,1.5406573272,0.0528,0.0154,0.055,1.48,0.14,1.4866068747
2019-09-11 05:00:00,1.53136,0.18498,1.5424918314,0.05136,0.014980000000000002,0.053500000000000006,1.48,0.17,1.4897315194,1.53136,0.17498000000000002,1.5413245765,0.05136,0.014980000000000002,0.053500000000000006,1.48,0.16,1.4886235253
2019-09-11 05:30:00,1.5756000000000001,0.2033,1.5886617796,0.0456,0.013300000000000001,0.0475,1.53,0.19,1.5417522499,1.5956000000000001,0.1933,1.6072660794,0.0456,0.013300000000000001,0.0475,1.55,0.18,1.560416611
2019-09-11 06:00:00,1.6489600000000002,0.22428,1.6641426021,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6,0.21,1.6137224049,1.6689600000000002,0.21428000000000003,1.682659621,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.62,0.2,1.6322989922
2019-09-11 06:30:00,1.8784800000000001,0.31414000000000003,1.9045658429,0.04848,0.014140000000000002,0.0505,1.83,0.30000000000000004,1.8544271353,1.88848,0.28414,1.9097361729000002,0.04848,0.014140000000000002,0.0505,1.8399999999999999,0.27,1.8597042776000001
2019-09-11 07:00:00,2.07512,0.34316,2.1033025935,0.04512,0.013160000000000002,0.047,2.03,0.33,2.0566477579,2.08512,0.33316,2.1115683745,0.04512,0.013160000000000002,0.047,2.04,0.32,2.0649455199
2019-09-11 07:30:00,2.46816,0.7298800000000001,2.5738179034,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.4,0.71,2.5028184113,2.46816,0.55988,2.5308653461,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.4,0.54,2.46
2019-09-11 08:00:00,2.7196800000000003,0.81074,2.8379497264999998,0.13968,0.040740000000000005,0.14550000000000002,2.58,0.77,2.6924524137,2.74968,0.81074,2.8667123068,0.13968,0.040740000000000005,0.14550000000000002,2.61,0.77,2.7212129648000003
2019-09-11 08:30:00,2.8808800000000003,0.9098400000000001,3.0211385933,0.17088,0.04984,0.178,2.71,0.86,2.8431848339,2.92088,0.9198400000000001,3.0622941727,0.17088,0.04984,0.178,2.75,0.87,2.8843370122
2019-09-11 09:00:00,2.89336,0.9084800000000001,3.0326338388,0.30336,0.08848,0.316,2.59,0.8200000000000001,2.7167075662,2.96336,0.9284800000000001,3.1054110195,0.30336,0.08848,0.316,2.66,0.84,2.7894802383
2019-09-11 09:30:00,2.86328,1.11554,3.0729142276,0.5332800000000001,0.15554,0.5555,2.33,0.96,2.5200198412,2.92328,0.93554,3.069332346,0.5332800000000001,0.15554,0.5555,2.39,0.78,2.5140604607
2019-09-11 10:00:00,2.65912,1.38266,2.9971099162,1.20912,0.35266000000000003,1.2595,1.45,1.03,1.7785949511,2.77912,1.13266,3.0010709172,1.20912,0.35266000000000003,1.2595,1.57,0.78,1.7530829986
2019-09-11 10:30:00,2.60304,1.38422,2.9481998321000003,1.28304,0.37422000000000005,1.3365,1.32,1.01,1.6620770139,2.72304,1.08422,2.9309520382,1.28304,0.37422000000000005,1.3365,1.44,0.71,1.6055217221
2019-09-11 11:00:00,2.49872,1.46546,2.8967524316,1.93872,0.5654600000000001,2.0195,0.56,0.9,1.06,2.78872,1.59546,3.212857272,1.93872,0.5654600000000001,2.0195,0.85,1.03,1.3354400024
2019-09-11 11:30:00,2.51056,1.37558,2.8627140706,1.63056,0.47558000000000006,1.6985000000000001,0.88,0.9,1.2587295182,2.77056,1.4855800000000001,3.1437160575,1.63056,0.47558000000000006,1.6985000000000001,1.1400000000000001,1.01,1.5230561381999999
2019-09-11 12:00:00,2.36904,1.48472,2.7958440586,2.03904,0.59472,2.124,0.33,0.89,0.9492101980000001,2.81904,1.64472,3.2637540349,2.03904,0.59472,2.124,0.78,1.05,1.3080137614
2019-09-11 12:30:00,2.112,1.3885,2.5275435209,2.052,0.5985,2.1375,0.06,0.79,0.7922752047,2.502,1.5285000000000002,2.9319475183,2.052,0.5985,2.1375,0.45,0.93,1.0331505215
2019-09-11 13:00:00,1.9641600000000001,1.5053800000000002,2.4746905766,2.38416,0.6953800000000001,2.4835000000000003,-0.42,0.81,0.9124143795,2.39416,1.63538,2.8993912896,2.38416,0.6953800000000001,2.4835000000000003,0.01,0.9400000000000001,0.94005319
2019-09-11 13:30:00,2.07128,1.8070400000000002,2.7487441496000002,2.08128,0.60704,2.168,-0.01,1.2,1.2000416659,2.42128,1.13704,2.6749685606,2.08128,0.60704,2.168,0.34,0.53,0.6296824597
2019-09-11 14:00:00,2.14184,1.9451200000000002,2.8932629331,2.21184,0.64512,2.304,-0.07,1.3,1.3018832513,2.4718400000000003,1.29512,2.790578578,2.21184,0.64512,2.304,0.26,0.65,0.7000714249000001
2019-09-11 14:30:00,2.29856,1.9645800000000002,3.023731577,2.03856,0.59458,2.1235,0.26,1.37,1.3944532979,2.53856,1.26458,2.8360975741,2.03856,0.59458,2.1235,0.5,0.67,0.8360023923000001
2019-09-11 15:00:00,2.19096,1.85778,2.8725689287,2.46096,0.7177800000000001,2.5635,-0.27,1.1400000000000001,1.1715374514,2.4909600000000003,1.8477800000000002,3.1014791068,2.46096,0.7177800000000001,2.5635,0.03,1.13,1.1303981599
2019-09-11 15:30:00,2.13088,1.72234,2.7399096062,2.27088,0.66234,2.3655,-0.14,1.06,1.0692053124,2.56088,1.60234,3.0208607796,2.27088,0.66234,2.3655,0.29,0.9400000000000001,0.9837174391000001
2019-09-11 16:00:00,2.48712,1.86666,3.1096921793,1.9771200000000002,0.5766600000000001,2.0595,0.51,1.29,1.3871553626,2.45712,1.19666,2.7330265001000003,1.9771200000000002,0.5766600000000001,2.0595,0.48,0.62,0.7840918314
2019-09-11 16:30:00,2.40816,1.85738,3.0412324886,1.80816,0.5273800000000001,1.8835000000000002,0.6000000000000001,1.33,1.4590750495,2.51816,1.12738,2.7590062432,1.80816,0.5273800000000001,1.8835000000000002,0.71,0.6000000000000001,0.9295697930000001
2019-09-11 17:00:00,2.34224,1.61732,2.8463682474,1.36224,0.39732,1.419,0.98,1.22,1.5648642114,2.4922400000000002,0.8973200000000001,2.6488569988,1.36224,0.39732,1.419,1.13,0.5,1.2356779516
2019-09-11 17:30:00,2.43656,1.52858,2.8763486315,1.12656,0.32858000000000004,1.1735,1.31,1.2,1.7765415841,2.43656,0.74858,2.5489599153,1.12656,0.32858000000000004,1.1735,1.31,0.42,1.3756816492000001
2019-09-11 18:00:00,2.46432,1.35126,2.8104762319,0.7243200000000001,0.21126000000000003,0.7545000000000001,1.74,1.1400000000000001,2.0801922988,2.48432,0.59126,2.5537098993000003,0.7243200000000001,0.21126000000000003,0.7545000000000001,1.76,0.38,1.8005554698
2019-09-11 18:30:00,2.52264,1.2420200000000001,2.8118190287,0.45264000000000004,0.13202,0.47150000000000003,2.07,1.11,2.3488294957,2.49264,0.46202000000000004,2.5350969705,0.45264000000000004,0.13202,0.47150000000000003,2.04,0.33,2.0665188119
2019-09-11 19:00:00,2.4928,1.0604,2.7089665926,0.1728,0.0504,0.18,2.32,1.01,2.5303161858000003,2.4328,0.28040000000000004,2.4489058781,0.1728,0.0504,0.18,2.26,0.23,2.271673392
2019-09-11 19:30:00,2.39152,0.7608600000000001,2.5096365972,0.07152,0.02086,0.0745,2.32,0.74,2.4351591324,2.38152,0.43086,2.4201813672,0.07152,0.02086,0.0745,2.31,0.41000000000000003,2.346103152
2019-09-11 20:00:00,2.40128,0.5620400000000001,2.4661781363,0.041280000000000004,0.01204,0.043000000000000003,2.36,0.55,2.4232416305,2.42128,0.5520400000000001,2.4834139808,0.041280000000000004,0.01204,0.043000000000000003,2.38,0.54,2.4404917537
2019-09-11 20:30:00,2.3088800000000003,0.49134000000000005,2.3605808289,0.038880000000000005,0.011340000000000001,0.0405,2.27,0.48,2.3201939574,2.32888,0.49134000000000005,2.3801464346,0.038880000000000005,0.011340000000000001,0.0405,2.29,0.48,2.3397649455
2019-09-11 21:00:00,2.1384,0.4312,2.1814417251,0.038400000000000004,0.0112,0.04,2.1,0.42,2.1415881957,2.1484,0.3412,2.175325263,0.038400000000000004,0.0112,0.04,2.11,0.33,2.135649784
2019-09-11 21:30:00,1.96984,0.25162,1.9858454749,0.03984,0.01162,0.0415,1.9300000000000002,0.24,1.9448650339,1.98984,0.24162000000000003,2.0044558987,0.03984,0.01162,0.0415,1.9500000000000002,0.23,1.9635172523
2019-09-11 22:00:00,1.88984,0.24162000000000003,1.9052232021000002,0.03984,0.01162,0.0415,1.85,0.23,1.8642424735,1.8998400000000002,0.22162,1.912722523,0.03984,0.01162,0.0415,1.8599999999999999,0.21,1.8718172988
2019-09-11 22:30:00,1.7708,0.28190000000000004,1.7930979477000002,0.0408,0.0119,0.0425,1.73,0.27,1.7509426033,1.7708,0.16190000000000002,1.7781856623999999,0.0408,0.0119,0.0425,1.73,0.15,1.7364907140999999
2019-09-11 23:00:00,1.69032,0.51176,1.7660917302999999,0.04032,0.011760000000000001,0.042,1.65,0.5,1.724093965,1.6303200000000002,-0.15824000000000002,1.6379814407,0.04032,0.011760000000000001,0.042,1.5899999999999999,-0.17,1.5990622252
2019-09-11 23:30:00,1.54272,0.16246000000000002,1.5512505439000002,0.04272,0.01246,0.044500000000000005,1.5,0.15,1.5074813432,1.55272,0.15246,1.560186992,0.04272,0.01246,0.044500000000000005,1.51,0.14,1.5164761785
2019-09-12 00:00:00,1.5008,0.16190000000000002,1.5095072872,0.0408,0.0119,0.0425,1.46,0.15,1.4676852524,1.5108000000000001,0.1519,1.5184170210999999,0.0408,0.0119,0.0425,1.47,0.14,1.4766516177
2019-09-12 00:30:00,1.45032,0.18176,1.4616650779,0.04032,0.011760000000000001,0.042,1.4100000000000001,0.17,1.4202112519,1.47032,0.17176000000000002,1.4803183441,0.04032,0.011760000000000001,0.042,1.43,0.16,1.4389232084999999
2019-09-12 01:00:00,1.44032,0.18176,1.451743228,0.04032,0.011760000000000001,0.042,1.4,0.17,1.4102836594000001,1.45032,0.17176000000000002,1.4604552715,0.04032,0.011760000000000001,0.042,1.4100000000000001,0.16,1.4190489773000001
2019-09-12 01:30:00,1.5003199999999999,0.17176000000000002,1.5101197304,0.04032,0.011760000000000001,0.042,1.46,0.16,1.4687409574,1.51032,0.16176000000000001,1.5189578006,0.04032,0.011760000000000001,0.042,1.47,0.15,1.4776332427
2019-09-12 02:00:00,1.58208,0.16644,1.5908109253,0.022080000000000002,0.00644,0.023,1.56,0.16,1.5681836627,1.5920800000000002,0.16644,1.6007563837,0.022080000000000002,0.00644,0.023,1.57,0.16,1.5781318069
2019-09-12 02:30:00,1.58192,0.17056000000000002,1.5910881811,0.0019200000000000003,0.0005600000000000001,0.002,1.58,0.17,1.5891192529,1.60192,0.16056,1.6099463345,0.0019200000000000003,0.0005600000000000001,0.002,1.6,0.16,1.6079800994
2019-09-12 03:00:00,1.5414400000000001,0.17042000000000002,1.5508321153,0.00144,0.00042,0.0015,1.54,0.17,1.5493547044,1.55144,0.16042,1.5597117202000002,0.00144,0.00042,0.0015,1.55,0.16,1.5582361824
2019-09-12 03:30:00,1.52336,0.16098,1.53184211,0.00336,0.0009800000000000002,0.0035,1.52,0.16,1.528397854,1.53336,0.14098000000000002,1.5398273442,0.00336,0.0009800000000000002,0.0035,1.53,0.14,1.5363918771
2019-09-12 04:00:00,1.54288,0.16084,1.5512408582,0.00288,0.00084,0.003,1.54,0.16,1.5482893786,1.55288,0.14084000000000002,1.5592537318000002,0.00288,0.00084,0.003,1.55,0.14,1.5563097378
2019-09-12 04:30:00,1.55192,0.18056000000000003,1.562388428,0.0019200000000000003,0.0005600000000000001,0.002,1.55,0.18,1.560416611,1.57192,0.17056000000000002,1.5811461666,0.0019200000000000003,0.0005600000000000001,0.002,1.57,0.17,1.5791770008000001
2019-09-12 05:00:00,1.54048,0.18014000000000002,1.5509768051,0.00048000000000000007,0.00014000000000000001,0.0005,1.54,0.18,1.5504837955,1.57048,0.17014,1.579669285,0.00048000000000000007,0.00014000000000000001,0.0005,1.57,0.17,1.5791770008000001
2019-09-12 05:30:00,1.5899999999999999,0.21,1.6038079686,0.0,0.0,0.0,1.5899999999999999,0.21,1.6038079686,1.6,0.2,1.6124515497,0.0,0.0,0.0,1.6,0.2,1.6124515497
2019-09-12 06:00:00,1.6600000000000001,0.23,1.6758579892,0.0,0.0,0.0,1.6600000000000001,0.23,1.6758579892,1.67,0.21,1.6831518054,0.0,0.0,0.0,1.67,0.21,1.6831518054
2019-09-12 06:30:00,1.84192,0.26056,1.8602582616,0.0019200000000000003,0.0005600000000000001,0.002,1.8399999999999999,0.26,1.8582787735,1.86192,0.26056,1.8800631904,0.0019200000000000003,0.0005600000000000001,0.002,1.8599999999999999,0.26,1.8780841302
2019-09-12 07:00:00,1.99496,0.31728,2.0200326730000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.97,0.31,1.9942417104999999,2.02496,0.30728,2.0481415967,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.0,0.30000000000000004,2.0223748416
2019-09-12 07:30:00,2.2828,0.5129,2.3397098645,0.11280000000000001,0.0329,0.11750000000000001,2.17,0.48,2.2224535991,2.3128,0.4429,2.3548257367,0.11280000000000001,0.0329,0.11750000000000001,2.2,0.41000000000000003,2.2378784596
2019-09-12 08:00:00,2.6132,0.7576,2.7208035578,0.1632,0.0476,0.17,2.45,0.71,2.5508037949,2.6732,0.6976,2.7627240181,0.1632,0.0476,0.17,2.51,0.65,2.5927977168
2019-09-12 08:30:00,2.56384,0.8511200000000001,2.7014219959,0.48384000000000005,0.14112000000000002,0.504,2.08,0.71,2.1978398486,2.69384,0.89112,2.8374052936,0.48384000000000005,0.14112000000000002,0.504,2.21,0.75,2.3337951924
2019-09-12 09:00:00,2.56568,0.9312400000000001,2.7294544876,0.65568,0.19124000000000002,0.683,1.9100000000000001,0.74,2.048340792,2.64568,0.9212400000000001,2.8014827860000002,0.65568,0.19124000000000002,0.683,1.99,0.73,2.1196697856
2019-09-12 09:30:00,2.64576,0.90168,2.7951874356,0.48576,0.14168,0.506,2.16,0.76,2.289803485,2.74576,0.92168,2.8963238769,0.48576,0.14168,0.506,2.26,0.78,2.3908157603999998
2019-09-12 10:00:00,2.5732,1.1426,2.81547385,1.0032,0.2926,1.045,1.57,0.85,1.7853291012999999,2.8432,1.2326,3.0988851221,1.0032,0.2926,1.045,1.8399999999999999,0.9400000000000001,2.0662042493
2019-09-12 10:30:00,2.4972,1.4596,2.8924799049,1.7472,0.5096,1.82,0.75,0.9500000000000001,1.2103718437,2.7472000000000003,1.5596,3.1590283316,1.7472,0.5096,1.82,1.0,1.05,1.45
2019-09-12 11:00:00,2.65608,0.9634400000000001,2.8254163587,0.52608,0.15344000000000002,0.548,2.13,0.81,2.2788154818,2.82608,1.01344,3.0022972538,0.52608,0.15344000000000002,0.548,2.3,0.86,2.4555243839
2019-09-12 11:30:00,2.71528,0.9690400000000001,2.8830164758,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.17,0.81,2.3162469644,2.80528,0.98904,2.9745244998,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.26,0.8300000000000001,2.4075921582
2019-09-12 12:00:00,2.58704,1.31122,2.9003575382999998,1.30704,0.38122000000000006,1.3615,1.28,0.93,1.5821820376,2.80704,1.3912200000000001,3.132884717,1.30704,0.38122000000000006,1.3615,1.5,1.01,1.8083417819
2019-09-12 12:30:00,2.5713600000000003,1.02998,2.7699731136,0.65136,0.18998,0.6785,1.92,0.84,2.0957099036,2.7813600000000003,1.09998,2.9909729939,0.65136,0.18998,0.6785,2.13,0.91,2.3162469644
2019-09-12 13:00:00,2.43792,1.47606,2.8499486048,1.83792,0.5360600000000001,1.9145,0.6000000000000001,0.9400000000000001,1.1151681488,2.61792,1.54606,3.0403629142,1.83792,0.5360600000000001,1.9145,0.78,1.01,1.2761269529
2019-09-12 13:30:00,2.3128,1.5929,2.8082689063,1.7928000000000002,0.5229,1.8675000000000002,0.52,1.07,1.1896638181,2.5228,1.1929,2.7906146724000003,1.7928000000000002,0.5229,1.8675000000000002,0.73,0.67,0.9908582139000001
2019-09-12 14:00:00,2.39728,1.61254,2.8891584674,1.27728,0.37254000000000004,1.3305,1.12,1.24,1.6709278859,2.5672800000000002,0.9025400000000001,2.7213057619,1.27728,0.37254000000000004,1.3305,1.29,0.53,1.3946325681
2019-09-12 14:30:00,2.28952,1.34236,2.6540218914,1.13952,0.33236000000000004,1.187,1.15,1.01,1.5305554547,2.46952,0.63236,2.54919756,1.13952,0.33236000000000004,1.187,1.33,0.30000000000000004,1.3634148305
2019-09-12 15:00:00,2.2342400000000002,1.49832,2.6901284728,1.6742400000000002,0.48832000000000003,1.744,0.56,1.01,1.1548592988,2.5042400000000002,0.93832,2.6742592245,1.6742400000000002,0.48832000000000003,1.744,0.8300000000000001,0.45,0.9441398202
2019-09-12 15:30:00,2.30792,1.38106,2.6895764443,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.8300000000000001,0.9500000000000001,1.2615070353,2.6779200000000003,1.3610600000000002,3.0039540359,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.2,0.93,1.5181897115
2019-09-12 16:00:00,2.4648,1.2514,2.7642794721,1.2048,0.3514,1.255,1.26,0.9,1.5484185481,2.6648,1.3214000000000001,2.9744338957,1.2048,0.3514,1.255,1.46,0.97,1.7528548143
2019-09-12 16:30:00,2.47032,1.01926,2.6723345318,0.5803200000000001,0.16926000000000002,0.6045,1.8900000000000001,0.85,2.0723416707,2.73032,1.0992600000000001,2.9433008426000002,0.5803200000000001,0.16926000000000002,0.6045,2.15,0.93,2.3425200106
2019-09-12 17:00:00,2.60984,0.90912,2.7636504844000003,0.33984000000000003,0.09912000000000001,0.354,2.27,0.81,2.4101867148,2.67984,0.9291200000000001,2.8363367924,0.33984000000000003,0.09912000000000001,0.354,2.34,0.8300000000000001,2.4828411145000002
2019-09-12 17:30:00,2.5716,0.8263,2.7010920477,0.2616,0.0763,0.2725,2.31,0.75,2.4287033578,2.6016,0.8363,2.7327129835,0.2616,0.0763,0.2725,2.34,0.76,2.4603251818
2019-09-12 18:00:00,2.57912,0.8051600000000001,2.7018776064,0.18912,0.05516000000000001,0.197,2.39,0.75,2.5049151682,2.62912,0.8151600000000001,2.7525911066,0.18912,0.05516000000000001,0.197,2.44,0.76,2.5556212552
2019-09-12 18:30:00,2.55656,0.7985800000000001,2.6783817969,0.16656,0.048580000000000005,0.17350000000000002,2.39,0.75,2.5049151682,2.58656,0.74858,2.6927058231,0.16656,0.048580000000000005,0.17350000000000002,2.42,0.7000000000000001,2.5192062242
2019-09-12 19:00:00,2.55608,0.6709400000000001,2.6426701364,0.10608000000000001,0.030940000000000002,0.1105,2.45,0.64,2.5322124713000003,2.58608,0.6709400000000001,2.6716980088,0.10608000000000001,0.030940000000000002,0.1105,2.48,0.64,2.561249695
2019-09-12 19:30:00,2.5362400000000003,0.6293200000000001,2.6131507802,0.06624000000000001,0.01932,0.069,2.47,0.61,2.5442091109,2.56624,0.6293200000000001,2.6422776917,0.06624000000000001,0.01932,0.069,2.5,0.61,2.5733441278
2019-09-12 20:00:00,2.46136,0.54498,2.520971291,0.05136,0.014980000000000002,0.053500000000000006,2.41,0.53,2.4675899172999998,2.48136,0.53498,2.5383756716,0.05136,0.014980000000000002,0.053500000000000006,2.43,0.52,2.4850150905
2019-09-12 20:30:00,2.27752,0.47386000000000006,2.3262933285000003,0.04752000000000001,0.01386,0.0495,2.23,0.46,2.276949714,2.29752,0.46386000000000005,2.3438780365,0.04752000000000001,0.01386,0.0495,2.25,0.45,2.2945587811
2019-09-12 21:00:00,2.07848,0.34414,2.1067775037,0.04848,0.014140000000000002,0.0505,2.03,0.33,2.0566477579,2.08848,0.32414000000000004,2.1134841968,0.04848,0.014140000000000002,0.0505,2.04,0.31,2.063419492
2019-09-12 21:30:00,1.9908800000000002,0.30484,2.0140830668,0.05088,0.01484,0.053,1.94,0.29,1.9615555052,2.0108800000000002,0.29484000000000005,2.0323801318,0.05088,0.01484,0.053,1.96,0.28,1.9798989873
2019-09-12 22:00:00,1.8856000000000002,0.32330000000000003,1.9131153258,0.0456,0.013300000000000001,0.0475,1.8399999999999999,0.31,1.8659314028,1.8956,0.18330000000000002,1.9044417161,0.0456,0.013300000000000001,0.0475,1.85,0.17,1.8577943912000001
2019-09-12 22:30:00,1.75608,0.19344000000000003,1.7667020122000001,0.04608,0.01344,0.048,1.71,0.18,1.7194475857,1.77608,0.18344000000000002,1.7855280451,0.04608,0.01344,0.048,1.73,0.17,1.7383325344
2019-09-12 23:00:00,1.65848,0.20414000000000002,1.6709964243000002,0.04848,0.014140000000000002,0.0505,1.6099999999999999,0.19,1.6211724153,1.6684800000000002,0.19414,1.6797368395,0.04848,0.014140000000000002,0.0505,1.62,0.18,1.6299693249
2019-09-12 23:30:00,1.56656,0.20358,1.5797325881000002,0.046560000000000004,0.013580000000000002,0.0485,1.52,0.19,1.5318289722,1.5765600000000002,0.19358,1.5884000283000002,0.046560000000000004,0.013580000000000002,0.0485,1.53,0.18,1.5405518491999999
2019-09-13 00:00:00,1.50848,0.21414000000000002,1.5236035738,0.04848,0.014140000000000002,0.0505,1.46,0.2,1.4736349616,1.52848,0.20414000000000002,1.5420519609,0.04848,0.014140000000000002,0.0505,1.48,0.19,1.4921461054
2019-09-13 00:30:00,1.4965600000000001,0.33358000000000004,1.5332864866,0.046560000000000004,0.013580000000000002,0.0485,1.45,0.32,1.4848905684,1.48656,0.06358000000000001,1.4879190334,0.046560000000000004,0.013580000000000002,0.0485,1.44,0.05,1.4408677941
2019-09-13 01:00:00,1.45656,0.19358,1.4693672958000001,0.046560000000000004,0.013580000000000002,0.0485,1.4100000000000001,0.18,1.4214429289,1.47656,0.18358000000000002,1.4879284425,0.046560000000000004,0.013580000000000002,0.0485,1.43,0.17,1.4400694428
2019-09-13 01:30:00,1.5370400000000002,0.21372000000000002,1.5518273744000002,0.047040000000000005,0.013720000000000001,0.049,1.49,0.2,1.5033628970000001,1.5570400000000002,0.20372,1.5703106062,0.047040000000000005,0.013720000000000001,0.049,1.51,0.19,1.5219066988
2019-09-13 02:00:00,1.58752,0.20386,1.6005557316,0.04752000000000001,0.01386,0.0495,1.54,0.19,1.5516765127,1.59752,0.19386,1.6092395254,0.04752000000000001,0.01386,0.0495,1.55,0.18,1.560416611
2019-09-13 02:30:00,1.5884800000000001,0.23414000000000001,1.6056432512,0.04848,0.014140000000000002,0.0505,1.54,0.22,1.5556349186,1.5884800000000001,0.18414000000000003,1.5991173347,0.04848,0.014140000000000002,0.0505,1.54,0.17,1.5493547044
2019-09-13 03:00:00,1.56512,0.43316000000000004,1.6239544944,0.04512,0.013160000000000002,0.047,1.52,0.42,1.5769590990000002,1.53512,-0.08684,1.5375742584,0.04512,0.013160000000000002,0.047,1.49,-0.1,1.4933519344000001
2019-09-13 03:30:00,1.52512,0.18316000000000002,1.5360789693,0.04512,0.013160000000000002,0.047,1.48,0.17,1.4897315194,1.54512,0.17316,1.554792655,0.04512,0.013160000000000002,0.047,1.5,0.16,1.5085091979
2019-09-13 04:00:00,1.50512,0.16316,1.5139377134,0.04512,0.013160000000000002,0.047,1.46,0.15,1.4676852524,1.52512,0.15316000000000002,1.5327912448,0.04512,0.013160000000000002,0.047,1.48,0.14,1.4866068747
2019-09-13 04:30:00,1.5041600000000002,0.15288000000000002,1.5119092565,0.044160000000000005,0.01288,0.046,1.46,0.14,1.4666969694,1.5241600000000002,0.15288000000000002,1.531808082,0.044160000000000005,0.01288,0.046,1.48,0.14,1.4866068747
2019-09-13 05:00:00,1.5046400000000002,0.15302000000000002,1.5124009554,0.044640000000000006,0.01302,0.0465,1.46,0.14,1.4666969694,1.52464,0.15302000000000002,1.5322996606000001,0.044640000000000006,0.01302,0.0465,1.48,0.14,1.4866068747
2019-09-13 05:30:00,1.56224,0.16232000000000002,1.5706500565,0.04224000000000001,0.012320000000000001,0.044,1.52,0.15,1.5273833834000001,1.58224,0.15232,1.5895549063,0.04224000000000001,0.012320000000000001,0.044,1.54,0.14,1.5463505424
2019-09-13 06:00:00,1.6822400000000002,0.41232,1.732033256,0.04224000000000001,0.012320000000000001,0.044,1.6400000000000001,0.4,1.6880758277,1.65224,-0.027680000000000003,1.6524718454,0.04224000000000001,0.012320000000000001,0.044,1.6099999999999999,-0.04,1.6104968178
2019-09-13 06:30:00,1.8727200000000002,0.27246000000000004,1.8924361680000001,0.04272,0.01246,0.044500000000000005,1.83,0.26,1.848377667,1.8927200000000002,0.26246,1.9108307748,0.04272,0.01246,0.044500000000000005,1.85,0.25,1.8668154703000002
2019-09-13 07:00:00,2.04568,0.5662400000000001,2.1226008574,0.05568000000000001,0.01624,0.058,1.99,0.55,2.0646065,2.00568,0.01624,2.0057457466,0.05568000000000001,0.01624,0.058,1.9500000000000002,0.0,1.9500000000000002
2019-09-13 07:30:00,2.36616,0.5738800000000001,2.4347590024,0.11616000000000001,0.03388,0.121,2.25,0.54,2.3138928238,2.40616,0.5738800000000001,2.4736499752,0.11616000000000001,0.03388,0.121,2.29,0.54,2.3528068344
2019-09-13 08:00:00,2.78072,0.8889600000000001,2.9193584227000002,0.27072,0.07896,0.28200000000000003,2.51,0.81,2.6374609002,2.84072,0.8989600000000001,2.9795669484,0.27072,0.07896,0.28200000000000003,2.5700000000000003,0.8200000000000001,2.6976471230000003
2019-09-13 08:30:00,2.76072,1.08146,2.9649840893,0.6907200000000001,0.20146000000000003,0.7195,2.07,0.88,2.2492887765,2.89072,1.12146,3.100634556,0.6907200000000001,0.20146000000000003,0.7195,2.2,0.92,2.3846173697
2019-09-13 09:00:00,2.72232,1.19526,2.9731586991,1.01232,0.29526,1.0545,1.71,0.9,1.9323819497999999,2.8923200000000002,1.25526,3.1529656912,1.01232,0.29526,1.0545,1.88,0.96,2.1109239683
2019-09-13 09:30:00,2.7316000000000003,1.2488000000000001,3.0035212668,1.1616,0.3388,1.21,1.57,0.91,1.8146625031,2.9416,1.3188,3.2237003583,1.1616,0.3388,1.21,1.78,0.98,2.0319448811
2019-09-13 10:00:00,2.55104,1.37072,2.895976243,1.51104,0.44072000000000006,1.574,1.04,0.93,1.3951702405,2.77104,1.46072,3.1324695689,1.51104,0.44072000000000006,1.574,1.26,1.02,1.6211107302999999
2019-09-13 10:30:00,2.47752,1.33386,2.8137675544,1.48752,0.43386,1.5495,0.99,0.9,1.3379461873,2.76752,1.44386,3.1215218484,1.48752,0.43386,1.5495,1.28,1.01,1.6304907237
2019-09-13 11:00:00,2.5197599999999998,1.59118,2.9801080937,2.12976,0.6211800000000001,2.2185,0.39,0.97,1.0454664031,2.77976,1.72118,3.2694840954,2.12976,0.6211800000000001,2.2185,0.65,1.1,1.2776932339
2019-09-13 11:30:00,2.52544,1.60742,2.9936008836,2.18544,0.6374200000000001,2.2765,0.34,0.97,1.0278618584,2.77544,1.7374200000000002,3.2744000137000002,2.18544,0.6374200000000001,2.2765,0.59,1.1,1.2482387592
2019-09-13 12:00:00,2.4447200000000002,1.36596,2.8004468572,1.73472,0.5059600000000001,1.807,0.71,0.86,1.1152129841,2.82472,1.5159600000000002,3.2058037682,1.73472,0.5059600000000001,1.807,1.09,1.01,1.4860013459
2019-09-13 12:30:00,2.1414400000000002,1.6229200000000001,2.6869377737,1.86144,0.5429200000000001,1.939,0.28,1.08,1.1157060545,2.58144,1.18292,2.8395654949,1.86144,0.5429200000000001,1.939,0.72,0.64,0.9633275663
2019-09-13 13:00:00,1.9203999999999999,1.7447,2.5945932726,2.4504,0.7147,2.5525,-0.53,1.03,1.1583609109,2.4004,1.5547,2.8598972447,2.4504,0.7147,2.5525,-0.05,0.84,0.8414867795000001
2019-09-13 13:30:00,2.07136,1.56248,2.5945859014,2.27136,0.6624800000000001,2.366,-0.2,0.9,0.9219544457000001,2.42136,1.70248,2.9599699998,2.27136,0.6624800000000001,2.366,0.15,1.04,1.0507616285
2019-09-13 14:00:00,2.01584,1.6446200000000002,2.6016121636,2.41584,0.70462,2.5165,-0.4,0.9400000000000001,1.0215674231,2.40584,1.8046200000000001,3.0074440061,2.41584,0.70462,2.5165,-0.01,1.1,1.1000454536
2019-09-13 14:30:00,2.0636,1.6273,2.6280316302999998,2.2536,0.6573,2.3475,-0.19,0.97,0.9884331035,2.4236,1.7573,2.9936499879,2.2536,0.6573,2.3475,0.17,1.1,1.1130588484
2019-09-13 15:00:00,2.06208,1.65894,2.6465554689,2.36208,0.6889400000000001,2.4605,-0.30000000000000004,0.97,1.0153324579,2.51208,1.8089400000000002,3.0956113855,2.36208,0.6889400000000001,2.4605,0.15,1.12,1.13
2019-09-13 15:30:00,2.06712,1.4641600000000001,2.5331303954,2.03712,0.59416,2.122,0.03,0.87,0.8705170877,2.61712,1.60416,3.0696329422,2.03712,0.59416,2.122,0.58,1.01,1.1646887996
2019-09-13 16:00:00,2.06384,1.37862,2.4819405009,1.98384,0.57862,2.0665,0.08,0.8,0.8039900497,2.33384,1.49862,2.7735664856,1.98384,0.57862,2.0665,0.35000000000000003,0.92,0.9843271814000001
2019-09-13 16:30:00,2.15424,1.35832,2.5467200867,1.43424,0.41832,1.494,0.72,0.9400000000000001,1.1840608092,2.44424,1.13832,2.6963088844,1.43424,0.41832,1.494,1.01,0.72,1.2403628501
2019-09-13 17:00:00,2.22208,1.35144,2.6007748076,1.3420800000000002,0.39144,1.3980000000000001,0.88,0.96,1.3023056477,2.37208,0.9614400000000001,2.5595176108,1.3420800000000002,0.39144,1.3980000000000001,1.03,0.5700000000000001,1.177200068
2019-09-13 17:30:00,2.22272,1.01746,2.4445263447,1.12272,0.32746000000000003,1.1695,1.1,0.6900000000000001,1.2984991336,2.40272,1.07746,2.6332458013,1.12272,0.32746000000000003,1.1695,1.28,0.75,1.4835430563
2019-09-13 18:00:00,2.16072,0.7689600000000001,2.2934712555,0.75072,0.21896000000000002,0.782,1.4100000000000001,0.55,1.5134728276,2.28072,0.80896,2.4199380157,0.75072,0.21896000000000002,0.782,1.53,0.59,1.6398170630000002
2019-09-13 18:30:00,2.16064,0.51102,2.2202492315,0.38064000000000003,0.11102000000000001,0.3965,1.78,0.4,1.8243903091,2.23064,0.53102,2.2929755886,0.38064000000000003,0.11102000000000001,0.3965,1.85,0.42,1.8970766985
2019-09-13 19:00:00,2.1108000000000002,0.3769,2.1441852182,0.1608,0.046900000000000004,0.1675,1.9500000000000002,0.33,1.9777259669,2.1408,0.3769,2.1737245111,0.1608,0.046900000000000004,0.1675,1.98,0.33,2.007311635
2019-09-13 19:30:00,2.1205600000000002,0.33058000000000004,2.1461728379,0.07056000000000001,0.02058,0.07350000000000001,2.05,0.31,2.0733065379,2.15056,0.32058000000000003,2.1743228486,0.07056000000000001,0.02058,0.07350000000000001,2.08,0.30000000000000004,2.1015232571
2019-09-13 20:00:00,2.1532,0.30260000000000004,2.174358986,0.0432,0.0126,0.045,2.11,0.29,2.1298356744,2.1732,0.2926,2.1928093852,0.0432,0.0126,0.045,2.13,0.28,2.1483249289
2019-09-13 20:30:00,2.05224,0.28232,2.0715679086,0.04224000000000001,0.012320000000000001,0.044,2.01,0.27,2.0280532537,2.07224,0.27232,2.0900566499,0.04224000000000001,0.012320000000000001,0.044,2.03,0.26,2.0465825173
2019-09-13 21:00:00,1.9532,0.2426,1.9682085763,0.0432,0.0126,0.045,1.9100000000000001,0.23,1.9237983262,1.9732,0.2326,1.9868620989,0.0432,0.0126,0.045,1.9300000000000002,0.22,1.9424983912
2019-09-13 21:30:00,1.8732000000000002,0.2026,1.8841244651,0.0432,0.0126,0.045,1.83,0.19,1.8398369493,1.8932,0.19260000000000002,1.9029716235,0.0432,0.0126,0.045,1.85,0.18,1.8587361297
2019-09-13 22:00:00,1.76464,0.19302000000000002,1.7751650768,0.044640000000000006,0.01302,0.0465,1.72,0.18,1.7293929571,1.78464,0.17302,1.7930074874000002,0.044640000000000006,0.01302,0.0465,1.74,0.16,1.7473408368
2019-09-13 22:30:00,1.7032,0.3126,1.7316492139,0.0432,0.0126,0.045,1.6600000000000001,0.30000000000000004,1.6868906307,1.6832,-0.0074,1.6832162666000001,0.0432,0.0126,0.045,1.6400000000000001,-0.02,1.6401219466999999
2019-09-13 23:00:00,1.59224,0.20232000000000003,1.6050425540000002,0.04224000000000001,0.012320000000000001,0.044,1.55,0.19,1.5616017418,1.60224,0.06232000000000001,1.6034515272,0.04224000000000001,0.012320000000000001,0.044,1.56,0.05,1.5608010764
