Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-13 23:30:00,1.51416,0.15288000000000002,1.5218583377,0.044160000000000005,0.01288,0.046,1.47,0.14,1.4766516177,1.53416,0.15288000000000002,1.5417584765,0.044160000000000005,0.01288,0.046,1.49,0.14,1.4965627284
2019-09-14 00:00:00,1.4446400000000001,0.15302000000000002,1.4527215322,0.044640000000000006,0.01302,0.0465,1.4,0.14,1.406982587,1.45464,0.15302000000000002,1.4626662811,0.044640000000000006,0.01302,0.0465,1.4100000000000001,0.14,1.4169333082
2019-09-14 00:30:00,1.38368,0.16274000000000002,1.3932173736,0.043680000000000004,0.012740000000000001,0.0455,1.34,0.15,1.3483693856,1.40368,0.15274000000000001,1.4119656688,0.043680000000000004,0.012740000000000001,0.0455,1.3599999999999999,0.14,1.3671868929
2019-09-14 01:00:00,1.37416,0.28288,1.4029742692,0.044160000000000005,0.01288,0.046,1.33,0.27,1.3571293232000001,1.36416,-0.04712,1.3649735529,0.044160000000000005,0.01288,0.046,1.32,-0.06,1.3213629327
2019-09-14 01:30:00,1.43416,0.15288000000000002,1.4422854086,0.044160000000000005,0.01288,0.046,1.3900000000000001,0.14,1.3970325694,1.44416,0.15288000000000002,1.4522294585,0.044160000000000005,0.01288,0.046,1.4,0.14,1.406982587
2019-09-14 02:00:00,1.45368,0.15274000000000001,1.4616822671,0.043680000000000004,0.012740000000000001,0.0455,1.4100000000000001,0.14,1.4169333082,1.47368,0.15274000000000001,1.4815742472,0.043680000000000004,0.012740000000000001,0.0455,1.43,0.14,1.4368368035
2019-09-14 02:30:00,1.45464,0.15302000000000002,1.4626662811,0.044640000000000006,0.01302,0.0465,1.4100000000000001,0.14,1.4169333082,1.47464,0.15302000000000002,1.482558009,0.044640000000000006,0.01302,0.0465,1.43,0.14,1.4368368035
2019-09-14 03:00:00,1.42368,0.15274000000000001,1.4318499398,0.043680000000000004,0.012740000000000001,0.0455,1.38,0.14,1.3870832708,1.43368,0.15274000000000001,1.4417932758,0.043680000000000004,0.012740000000000001,0.0455,1.3900000000000001,0.14,1.3970325694
2019-09-14 03:30:00,1.42416,0.15288000000000002,1.4323421379,0.044160000000000005,0.01288,0.046,1.38,0.14,1.3870832708,1.43416,0.15288000000000002,1.4422854086,0.044160000000000005,0.01288,0.046,1.3900000000000001,0.14,1.3970325694
2019-09-14 04:00:00,1.42416,0.15288000000000002,1.4323421379,0.044160000000000005,0.01288,0.046,1.38,0.14,1.3870832708,1.43416,0.15288000000000002,1.4422854086,0.044160000000000005,0.01288,0.046,1.3900000000000001,0.14,1.3970325694
2019-09-14 04:30:00,1.42416,0.15288000000000002,1.4323421379,0.044160000000000005,0.01288,0.046,1.38,0.14,1.3870832708,1.43416,0.15288000000000002,1.4422854086,0.044160000000000005,0.01288,0.046,1.3900000000000001,0.14,1.3970325694
2019-09-14 05:00:00,1.43464,0.15302000000000002,1.442777547,0.044640000000000006,0.01302,0.0465,1.3900000000000001,0.14,1.3970325694,1.4446400000000001,0.15302000000000002,1.4527215322,0.044640000000000006,0.01302,0.0465,1.4,0.14,1.406982587
2019-09-14 05:30:00,1.4808,0.23190000000000002,1.4988483079,0.0408,0.0119,0.0425,1.44,0.22,1.4567086188,1.4708,-0.0081,1.470822304,0.0408,0.0119,0.0425,1.43,-0.02,1.4301398533
2019-09-14 06:00:00,1.5312800000000002,0.28204,1.5570372507,0.041280000000000004,0.01204,0.043000000000000003,1.49,0.27,1.5142654985,1.52128,0.032040000000000006,1.5216173632,0.041280000000000004,0.01204,0.043000000000000003,1.48,0.02,1.480135129
2019-09-14 06:30:00,1.58224,0.20232000000000003,1.5951228166,0.04224000000000001,0.012320000000000001,0.044,1.54,0.19,1.5516765127,1.59224,0.18232,1.6026443149,0.04224000000000001,0.012320000000000001,0.044,1.55,0.17,1.5592947124
2019-09-14 07:00:00,1.6213600000000001,0.31498000000000004,1.6516720770000002,0.05136,0.014980000000000002,0.053500000000000006,1.57,0.30000000000000004,1.5984054554,1.6013600000000001,0.014980000000000002,1.601430064,0.05136,0.014980000000000002,0.053500000000000006,1.55,0.0,1.55
2019-09-14 07:30:00,1.76104,0.31822,1.7895602393,0.13104000000000002,0.038220000000000004,0.1365,1.63,0.28,1.6538742395,1.7910400000000002,0.24822000000000002,1.8081585799000002,0.13104000000000002,0.038220000000000004,0.1365,1.6600000000000001,0.21,1.6732304085
2019-09-14 08:00:00,1.89792,0.6710600000000001,2.0130628033,0.27792,0.08106000000000001,0.28950000000000004,1.62,0.59,1.724093965,1.88792,0.05106,1.8886103489,0.27792,0.08106000000000001,0.28950000000000004,1.6099999999999999,-0.03,1.6102794787999999
2019-09-14 08:30:00,1.99,0.9325,2.1976478904,0.66,0.1925,0.6875,1.33,0.74,1.5220052562,2.03,0.0625,2.0309619026,0.66,0.1925,0.6875,1.37,-0.13,1.3761540611
2019-09-14 09:00:00,1.8924,1.0007,2.1406957397,0.9624,0.2807,1.0025,0.93,0.72,1.176137747,1.9724,0.1507,1.9781486926,0.9624,0.2807,1.0025,1.01,-0.13,1.0183319694
2019-09-14 09:30:00,1.8272,0.8771,2.0268113504,1.3272,0.3871,1.3825,0.5,0.49,0.7000714249000001,2.0172,0.8271000000000001,2.1801812425,1.3272,0.3871,1.3825,0.6900000000000001,0.44,0.8183520025000001
2019-09-14 10:00:00,1.70144,0.8604200000000001,1.9066254614,1.68144,0.49042,1.7515,0.02,0.37,0.37054014630000004,1.94144,0.96042,2.166009199,1.68144,0.49042,1.7515,0.26,0.47000000000000003,0.5371219601
2019-09-14 10:30:00,1.58024,0.9388200000000001,1.838080915,1.95024,0.56882,2.0315,-0.37,0.37,0.5232590181,1.79024,1.04882,2.0748452111,1.95024,0.56882,2.0315,-0.16,0.48,0.5059644256
2019-09-14 11:00:00,1.4768,1.0049,1.7862704862,2.1768,0.6349,2.2675,-0.7000000000000001,0.37,0.7917701687,1.7968000000000002,1.1249,2.1198797725,2.1768,0.6349,2.2675,-0.38,0.49,0.6200806399000001
2019-09-14 11:30:00,1.40136,1.09748,1.7799641008,2.39136,0.6974800000000001,2.491,-0.99,0.4,1.0677546535,1.75136,1.24748,2.150225151,2.39136,0.6974800000000001,2.491,-0.64,0.55,0.843860178
2019-09-14 12:00:00,1.35256,1.14158,1.7699218768,2.54256,0.74158,2.6485000000000003,-1.19,0.4,1.2554282138000001,1.73256,1.29158,2.1610051018,2.54256,0.74158,2.6485000000000003,-0.81,0.55,0.9790812019
2019-09-14 12:30:00,1.39368,1.1727400000000001,1.821445319,2.44368,0.71274,2.5455,-1.05,0.46,1.1463420083,1.76368,1.32274,2.2045880001000002,2.44368,0.71274,2.5455,-0.68,0.61,0.9135097153
2019-09-14 13:00:00,1.35792,1.18856,1.8046112047,2.49792,0.7285600000000001,2.602,-1.1400000000000001,0.46,1.2293087489,1.73792,1.33856,2.1936519323,2.49792,0.7285600000000001,2.602,-0.76,0.61,0.9745255256
2019-09-14 13:30:00,1.3276,1.1193,1.7364775409000002,2.3976,0.6993,2.4975,-1.07,0.42,1.1494781425,1.6776,1.2593,2.0976601846,2.3976,0.6993,2.4975,-0.72,0.56,0.9121403401
2019-09-14 14:00:00,1.30912,1.05266,1.6798476865,2.16912,0.63266,2.2595,-0.86,0.42,0.9570788891,1.6391200000000001,1.18266,2.0212370099,2.16912,0.63266,2.2595,-0.53,0.55,0.7638062582
2019-09-14 14:30:00,1.45816,0.7973800000000001,1.6619402667,1.56816,0.45738000000000006,1.6335000000000002,-0.11,0.34,0.35735136770000003,1.7581600000000002,0.8873800000000001,1.9694085025999999,1.56816,0.45738000000000006,1.6335000000000002,0.19,0.43,0.4701063709
2019-09-14 15:00:00,1.48384,0.83362,1.7019704610000002,1.62384,0.47362000000000004,1.6915,-0.14,0.36,0.3862641583,1.78384,0.9236200000000001,2.0087705319,1.62384,0.47362000000000004,1.6915,0.16,0.45,0.4775981575
2019-09-14 15:30:00,1.39928,0.88604,1.6562159883,1.7692800000000002,0.51604,1.843,-0.37,0.37,0.5232590181,1.7292800000000002,0.99604,1.9956214571,1.7692800000000002,0.51604,1.843,-0.04,0.48,0.48166378320000003
2019-09-14 16:00:00,1.5924800000000001,0.47114000000000006,1.6607123321000001,0.7924800000000001,0.23114,0.8255,0.8,0.24,0.8352245207000001,1.72248,0.51114,1.7967196359000002,0.7924800000000001,0.23114,0.8255,0.93,0.28,0.9712363255
2019-09-14 16:30:00,1.5592000000000001,0.8481000000000001,1.7749304916000002,1.6392,0.4781,1.7075,-0.08,0.37,0.3785498646,1.9092,0.9281,2.1228316584,1.6392,0.4781,1.7075,0.27,0.45,0.5247856705
2019-09-14 17:00:00,1.7692800000000002,0.6960400000000001,1.9012688921,1.28928,0.37604000000000004,1.343,0.48,0.32,0.5768882041,1.81928,0.76604,1.9739799898000001,1.28928,0.37604000000000004,1.343,0.53,0.39,0.6580273551
2019-09-14 17:30:00,1.7492,0.6331,1.8602462874999999,1.0392,0.30310000000000004,1.0825,0.71,0.33,0.7829431652000001,1.9092,0.6931,2.031116011,1.0392,0.30310000000000004,1.0825,0.87,0.39,0.9534149149000001
2019-09-14 18:00:00,1.8323200000000002,0.46276000000000006,1.8898527456,0.5923200000000001,0.17276000000000002,0.617,1.24,0.29,1.2734598541,1.92232,0.49276000000000003,1.9844713654000001,0.5923200000000001,0.17276000000000002,0.617,1.33,0.32,1.3679546776
2019-09-14 18:30:00,1.8744,0.3992,1.9164383632000002,0.3744,0.1092,0.39,1.5,0.29,1.5277761616,1.9344000000000001,0.4092,1.9772071212000002,0.3744,0.1092,0.39,1.56,0.30000000000000004,1.5885842754000001
2019-09-14 19:00:00,1.90896,0.31928,1.9354761688000002,0.16896000000000003,0.049280000000000004,0.176,1.74,0.27,1.7608236709,1.94896,0.31928,1.9749391889,0.16896000000000003,0.049280000000000004,0.176,1.78,0.27,1.8003610749
2019-09-14 19:30:00,1.90192,0.24806000000000003,1.9180285321000001,0.06192,0.018060000000000003,0.0645,1.8399999999999999,0.23,1.8543192821,1.92192,0.23806000000000002,1.9366076138000001,0.06192,0.018060000000000003,0.0645,1.8599999999999999,0.22,1.8729655630000002
2019-09-14 20:00:00,1.9127200000000002,0.22246000000000002,1.9256132140000002,0.04272,0.01246,0.044500000000000005,1.87,0.21,1.8817545005,1.9327200000000002,0.21246,1.9443625819,0.04272,0.01246,0.044500000000000005,1.8900000000000001,0.2,1.9005525512
2019-09-14 20:30:00,1.8932,0.5126000000000001,1.9613681449,0.0432,0.0126,0.045,1.85,0.5,1.9163767897000001,1.8432,-0.1274,1.8475976294,0.0432,0.0126,0.045,1.8,-0.14,1.8054362354
2019-09-14 21:00:00,1.84272,0.60246,1.9387044772,0.04272,0.01246,0.044500000000000005,1.8,0.59,1.894228075,1.77272,-0.23754000000000003,1.7885640749,0.04272,0.01246,0.044500000000000005,1.73,-0.25,1.7479702515
2019-09-14 21:30:00,1.7932000000000001,0.36260000000000003,1.8294930992,0.0432,0.0126,0.045,1.75,0.35000000000000003,1.7846568298,1.7732,0.0026000000000000003,1.7732019062000002,0.0432,0.0126,0.045,1.73,-0.01,1.7300289014999999
2019-09-14 22:00:00,1.7151200000000002,0.18316000000000002,1.7248722272,0.04512,0.013160000000000002,0.047,1.67,0.17,1.6786303941,1.72512,0.18316000000000002,1.7348160133000001,0.04512,0.013160000000000002,0.047,1.6800000000000002,0.17,1.6885792845
2019-09-14 22:30:00,1.61416,0.17288,1.6233915116,0.044160000000000005,0.01288,0.046,1.57,0.16,1.5781318069,1.62416,0.15288000000000002,1.6313393271,0.044160000000000005,0.01288,0.046,1.58,0.14,1.5861904047
2019-09-14 23:00:00,1.558,0.17400000000000002,1.5676861931000001,0.048,0.014,0.05,1.51,0.16,1.5184531603,1.568,0.154,1.5755443504,0.048,0.014,0.05,1.52,0.14,1.5264337522
2019-09-14 23:30:00,1.47088,0.15484,1.4790075727,0.05088,0.01484,0.053,1.42,0.14,1.4268847185,1.49088,0.15484,1.4988991294,0.05088,0.01484,0.053,1.44,0.14,1.4467895493
2019-09-15 00:00:00,1.3904,0.1547,1.3989797175,0.0504,0.014700000000000001,0.052500000000000005,1.34,0.14,1.3472935834,1.4104,0.1547,1.4188587844,0.0504,0.014700000000000001,0.052500000000000005,1.3599999999999999,0.14,1.3671868929
2019-09-15 00:30:00,1.30896,0.15428,1.3180207130000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.26,0.14,1.2677539193,1.3189600000000001,0.15428,1.3279524840999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.27,0.14,1.2776932339
2019-09-15 01:00:00,1.3118400000000001,0.15512,1.3209793337,0.051840000000000004,0.015120000000000001,0.054,1.26,0.14,1.2677539193,1.32184,0.15512,1.3309106657,0.051840000000000004,0.015120000000000001,0.054,1.27,0.14,1.2776932339
2019-09-15 01:30:00,1.3928,0.1554,1.4014424712,0.0528,0.0154,0.055,1.34,0.14,1.3472935834,1.4028,0.1554,1.4113812384,0.0528,0.0154,0.055,1.35,0.14,1.3572398462
2019-09-15 02:00:00,1.44992,0.15456,1.4581346989,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.4,0.14,1.406982587,1.4699200000000001,0.15456,1.4780235451000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.42,0.14,1.4268847185
2019-09-15 02:30:00,1.4566400000000002,0.26652000000000003,1.4808217313,0.05664,0.01652,0.059000000000000004,1.4,0.25,1.4221462652999999,1.44664,0.046520000000000006,1.4473877849,0.05664,0.01652,0.059000000000000004,1.3900000000000001,0.03,1.3903237033
2019-09-15 03:00:00,1.45712,0.33666,1.4955061518,0.057120000000000004,0.01666,0.059500000000000004,1.4,0.32,1.4361058457,1.43712,-0.11334000000000001,1.4415824118,0.057120000000000004,0.01666,0.059500000000000004,1.38,-0.13,1.3861096638000001
2019-09-15 03:30:00,1.45336,0.38848000000000005,1.5043842594,0.06336,0.01848,0.066,1.3900000000000001,0.37,1.438401891,1.41336,-0.17152,1.4237294687,0.06336,0.01848,0.066,1.35,-0.19,1.3633048082
2019-09-15 04:00:00,1.4690400000000001,0.48722000000000004,1.5477279637999999,0.05904,0.017220000000000003,0.061500000000000006,1.4100000000000001,0.47000000000000003,1.4862705003,1.40904,-0.27278,1.4352012577,0.05904,0.017220000000000003,0.061500000000000006,1.35,-0.29,1.3807968714
2019-09-15 04:30:00,1.44,0.1575,1.4485876743000001,0.06,0.0175,0.0625,1.38,0.14,1.3870832708,1.45,0.1575,1.4585287964,0.06,0.0175,0.0625,1.3900000000000001,0.14,1.3970325694
2019-09-15 05:00:00,1.40904,0.16722,1.4189278523,0.05904,0.017220000000000003,0.061500000000000006,1.35,0.15,1.3583077707,1.42904,0.15722000000000003,1.4376624952000001,0.05904,0.017220000000000003,0.061500000000000006,1.37,0.14,1.3771347066000001
2019-09-15 05:30:00,1.46616,0.19638000000000003,1.4792532745,0.05616,0.016380000000000002,0.0585,1.4100000000000001,0.18,1.4214429289,1.4761600000000001,0.18638000000000002,1.487879649,0.05616,0.016380000000000002,0.0585,1.42,0.17,1.4301398533
2019-09-15 06:00:00,1.4704000000000002,0.1947,1.4832343881,0.0504,0.014700000000000001,0.052500000000000005,1.42,0.18,1.4313629868,1.4804,0.1847,1.4918774246,0.0504,0.014700000000000001,0.052500000000000005,1.43,0.17,1.4400694428
2019-09-15 06:30:00,1.5518399999999999,0.21512,1.5666792907,0.051840000000000004,0.015120000000000001,0.054,1.5,0.2,1.513274595,1.57184,0.20512000000000002,1.5851672467,0.051840000000000004,0.015120000000000001,0.054,1.52,0.19,1.5318289722
2019-09-15 07:00:00,1.55808,0.21694000000000002,1.5731103744000001,0.05808000000000001,0.01694,0.060500000000000005,1.5,0.2,1.513274595,1.57808,0.20694,1.5915906038,0.05808000000000001,0.01694,0.060500000000000005,1.52,0.19,1.5318289722
2019-09-15 07:30:00,1.66144,0.25542000000000004,1.6809587294,0.12144,0.03542,0.1265,1.54,0.22,1.5556349186,1.68144,0.24542000000000003,1.6992561461,0.12144,0.03542,0.1265,1.56,0.21,1.5740711547
2019-09-15 08:00:00,1.7132800000000001,0.25804000000000005,1.7326029551,0.23328000000000002,0.06804,0.243,1.48,0.19,1.4921461054,1.74328,0.25804000000000005,1.7622740423,0.23328000000000002,0.06804,0.243,1.51,0.19,1.5219066988
2019-09-15 08:30:00,1.92048,0.34764,1.9516908054000002,0.30048,0.08764000000000001,0.313,1.62,0.26,1.6407315442,1.98048,0.35764,2.012512708,0.30048,0.08764000000000001,0.313,1.6800000000000002,0.27,1.7015581095
2019-09-15 09:00:00,1.9661600000000001,0.41638000000000003,2.0097655211,0.29616000000000003,0.08638000000000001,0.3085,1.67,0.33,1.7022925718000002,2.01616,0.41638000000000003,2.0587067421,0.29616000000000003,0.08638000000000001,0.3085,1.72,0.33,1.7513708916000001
2019-09-15 09:30:00,1.96264,0.5195200000000001,2.0302356513,0.5126400000000001,0.14952000000000001,0.534,1.45,0.37,1.4964624954,2.03264,0.47952000000000006,2.0884359698,0.5126400000000001,0.14952000000000001,0.534,1.52,0.33,1.5554099138000002
2019-09-15 10:00:00,1.95784,0.90312,2.1560990701,0.6278400000000001,0.18312,0.654,1.33,0.72,1.5123822268,1.97784,0.05312000000000001,1.9785532088000002,0.6278400000000001,0.18312,0.654,1.35,-0.13,1.3562448157
2019-09-15 10:30:00,2.0412,0.9016000000000001,2.2314524418,0.6912,0.2016,0.72,1.35,0.7000000000000001,1.5206906326,2.0312,0.0716,2.0324615618,0.6912,0.2016,0.72,1.34,-0.13,1.3462912018
2019-09-15 11:00:00,1.98744,0.9759200000000001,2.2141223092,0.8774400000000001,0.25592000000000004,0.914,1.11,0.72,1.3230646243,1.98744,0.12592,1.9914250174,0.8774400000000001,0.25592000000000004,0.914,1.11,-0.13,1.1175866857
2019-09-15 11:30:00,1.9970400000000001,0.92622,2.2013750816,0.7070400000000001,0.20622000000000001,0.7365,1.29,0.72,1.4773286703,2.00704,0.07622000000000001,2.0084867562,0.7070400000000001,0.20622000000000001,0.7365,1.3,-0.13,1.3064838307
2019-09-15 12:00:00,1.93144,0.9804200000000001,2.1660295126999998,1.20144,0.35042,1.2515,0.73,0.63,0.9642613754,1.84144,0.19042,1.8512593146,1.20144,0.35042,1.2515,0.64,-0.16,0.6596969001
2019-09-15 12:30:00,1.70768,1.11974,2.0420550066,1.5076800000000001,0.43974,1.5705,0.2,0.68,0.7088018059,1.8776800000000002,0.30974,1.9030557138000002,1.5076800000000001,0.43974,1.5705,0.37,-0.13,0.392173431
2019-09-15 13:00:00,1.70432,0.93876,1.9457587209,1.02432,0.29876,1.067,0.68,0.64,0.9338094024,1.75432,0.14876,1.7606158582,1.02432,0.29876,1.067,0.73,-0.15,0.7452516354000001
2019-09-15 13:30:00,1.67456,1.00008,1.950464355,1.23456,0.36008,1.286,0.44,0.64,0.7766595136000001,1.8145600000000002,0.20008,1.8255574491000002,1.23456,0.36008,1.286,0.58,-0.16,0.6016643583
2019-09-15 14:00:00,1.42296,1.21378,1.8703146928,1.69296,0.49378000000000005,1.7635,-0.27,0.72,0.7689603371,1.6129600000000002,0.35378000000000004,1.6513025919,1.69296,0.49378000000000005,1.7635,-0.08,-0.14,0.161245155
2019-09-15 14:30:00,1.6302400000000001,1.02882,1.9277326189,1.47024,0.42882000000000003,1.5314999999999999,0.16,0.6000000000000001,0.6209669879,1.77024,0.57882,1.8624667111000002,1.47024,0.42882000000000003,1.5314999999999999,0.30000000000000004,0.15,0.3354101966
2019-09-15 15:00:00,1.64024,0.51132,1.7180906262,0.9302400000000001,0.27132,0.969,0.71,0.24,0.7494664769,1.78024,0.56132,1.8666372438,0.9302400000000001,0.27132,0.969,0.85,0.29,0.8981091248
2019-09-15 15:30:00,1.64944,0.38942000000000004,1.694786196,0.64944,0.18942,0.6765,1.0,0.2,1.0198039027,1.78944,0.41942,1.8379359755,0.64944,0.18942,0.6765,1.1400000000000001,0.23,1.162970335
2019-09-15 16:00:00,1.65544,0.50992,1.7321951391,0.92544,0.26992000000000005,0.964,0.73,0.24,0.7684399781,1.7954400000000001,0.5499200000000001,1.8777691019,0.92544,0.26992000000000005,0.964,0.87,0.28,0.9139474821
2019-09-15 16:30:00,1.81128,0.35704,1.8461345563,0.40128,0.11704,0.418,1.4100000000000001,0.24,1.4302796929000001,1.92128,0.37704000000000004,1.9579264541999999,0.40128,0.11704,0.418,1.52,0.26,1.5420765221
2019-09-15 17:00:00,1.91352,0.31436000000000003,1.9391701834,0.32352000000000003,0.09436000000000001,0.337,1.5899999999999999,0.22,1.6051479683,1.98352,0.32436000000000004,2.0098659159,0.32352000000000003,0.09436000000000001,0.337,1.6600000000000001,0.23,1.6758579892
2019-09-15 17:30:00,1.8936000000000002,0.33480000000000004,1.9229695785,0.3936,0.1148,0.41000000000000003,1.5,0.22,1.5160474927,1.9736,0.3548,2.0052381405,0.3936,0.1148,0.41000000000000003,1.58,0.24,1.5981239001
2019-09-15 18:00:00,1.85656,0.28358,1.8780928225,0.28656000000000004,0.08358,0.2985,1.57,0.2,1.5826875876000002,1.92656,0.30358,1.9503318307000002,0.28656000000000004,0.08358,0.2985,1.6400000000000001,0.22,1.6546903033
2019-09-15 18:30:00,1.9636,0.2273,1.9767119795,0.0936,0.0273,0.0975,1.87,0.2,1.8806647761000002,2.0036,0.2373,2.0176035909,0.0936,0.0273,0.0975,1.9100000000000001,0.21,1.921509823
2019-09-15 19:00:00,1.9668800000000002,0.20784000000000002,1.9778307309,0.02688,0.007840000000000001,0.028,1.94,0.2,1.9502820309,1.99688,0.21784,2.00872696,0.02688,0.007840000000000001,0.028,1.97,0.21,1.9811612755999999
2019-09-15 19:30:00,1.9828800000000002,0.19084,1.9920424192000001,0.00288,0.00084,0.003,1.98,0.19,1.9890952717000001,2.00288,0.15084,2.008551966,0.00288,0.00084,0.003,2.0,0.15,2.005617112
2019-09-15 20:00:00,1.98,0.16,1.9864541273,0.0,0.0,0.0,1.98,0.16,1.9864541273,2.0,0.15,2.005617112,0.0,0.0,0.0,2.0,0.15,2.005617112
2019-09-15 20:30:00,1.87,0.15,1.8760063966,0.0,0.0,0.0,1.87,0.15,1.8760063966,1.88,0.15,1.8859745491000002,0.0,0.0,0.0,1.88,0.15,1.8859745491000002
2019-09-15 21:00:00,1.73,0.2,1.7415223226,0.0,0.0,0.0,1.73,0.2,1.7415223226,1.75,0.0,1.75,0.0,0.0,0.0,1.75,0.0,1.75
2019-09-15 21:30:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67,1.69,0.0,1.69,0.0,0.0,0.0,1.69,0.0,1.69
2019-09-15 22:00:00,1.58,0.4,1.6298466186,0.0,0.0,0.0,1.58,0.4,1.6298466186,1.58,-0.44,1.6401219466999999,0.0,0.0,0.0,1.58,-0.44,1.6401219466999999
2019-09-15 22:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49
2019-09-15 23:00:00,1.38,0.44,1.4484474447,0.0,0.0,0.0,1.38,0.44,1.4484474447,1.38,-0.47000000000000003,1.4578408692,0.0,0.0,0.0,1.38,-0.47000000000000003,1.4578408692
2019-09-15 23:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31
2019-09-16 00:00:00,1.25,0.27,1.2788275881,0.0,0.0,0.0,1.25,0.27,1.2788275881,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26
2019-09-16 00:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22
2019-09-16 01:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2
2019-09-16 01:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28
2019-09-16 02:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35
2019-09-16 02:30:00,1.33,0.44,1.4008925726,0.0,0.0,0.0,1.33,0.44,1.4008925726,1.35,-0.47000000000000003,1.4294754283,0.0,0.0,0.0,1.35,-0.47000000000000003,1.4294754283
2019-09-16 03:00:00,1.4,0.5,1.4866068747,0.0,0.0,0.0,1.4,0.5,1.4866068747,1.32,-0.41000000000000003,1.3822083779,0.0,0.0,0.0,1.32,-0.41000000000000003,1.3822083779
2019-09-16 03:30:00,1.4,0.5,1.4866068747,0.0,0.0,0.0,1.4,0.5,1.4866068747,1.32,-0.41000000000000003,1.3822083779,0.0,0.0,0.0,1.32,-0.41000000000000003,1.3822083779
2019-09-16 04:00:00,1.4,0.49,1.483273407,0.0,0.0,0.0,1.4,0.49,1.483273407,1.32,-0.42,1.3852075657,0.0,0.0,0.0,1.32,-0.42,1.3852075657
2019-09-16 04:30:00,1.4,0.5,1.4866068747,0.0,0.0,0.0,1.4,0.5,1.4866068747,1.32,-0.41000000000000003,1.3822083779,0.0,0.0,0.0,1.32,-0.41000000000000003,1.3822083779
2019-09-16 05:00:00,1.37,0.48,1.4516542288,0.0,0.0,0.0,1.37,0.48,1.4516542288,1.29,-0.43,1.3597793939,0.0,0.0,0.0,1.29,-0.43,1.3597793939
2019-09-16 05:30:00,1.4,0.48,1.48,0.0,0.0,0.0,1.4,0.48,1.48,1.32,-0.43,1.3882723076,0.0,0.0,0.0,1.32,-0.43,1.3882723076
2019-09-16 06:00:00,1.48,0.39,1.5305227865000002,0.0,0.0,0.0,1.48,0.39,1.5305227865000002,1.48,-0.37,1.5255490815,0.0,0.0,0.0,1.48,-0.37,1.5255490815
2019-09-16 06:30:00,1.73,0.18,1.7393389549,0.0,0.0,0.0,1.73,0.18,1.7393389549,1.75,0.16,1.7572990639000001,0.0,0.0,0.0,1.75,0.16,1.7572990639000001
2019-09-16 07:00:00,1.94,0.24,1.9547889912,0.0,0.0,0.0,1.94,0.24,1.9547889912,1.96,0.23,1.9734487579,0.0,0.0,0.0,1.96,0.23,1.9734487579
2019-09-16 07:30:00,2.44448,0.58714,2.5140039479,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.42,0.58,2.4885337048,2.47448,0.58714,2.5431839591000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.45,0.58,2.5177172199999998
2019-09-16 08:00:00,2.68776,0.8126800000000001,2.8079356474,0.07776000000000001,0.022680000000000002,0.081,2.61,0.79,2.7269396766,2.70776,0.66268,2.7876708916,0.07776000000000001,0.022680000000000002,0.081,2.63,0.64,2.7067508197
2019-09-16 08:30:00,2.8888800000000003,0.8688400000000001,3.0167052557,0.09888000000000001,0.02884,0.10300000000000001,2.79,0.84,2.9137089765,2.93888,0.82884,3.0535211478,0.09888000000000001,0.02884,0.10300000000000001,2.84,0.8,2.9505253769
2019-09-16 09:00:00,2.8635200000000003,0.82186,2.9791274981,0.14352,0.04186,0.1495,2.7199999999999998,0.78,2.8296289509,2.91352,0.84186,3.0327095229,0.14352,0.04186,0.1495,2.77,0.8,2.8832100166
2019-09-16 09:30:00,2.8388,1.0259,3.0184857545,0.32880000000000004,0.0959,0.3425,2.51,0.93,2.6767517629,2.8788,0.7559,2.9763861057,0.32880000000000004,0.0959,0.3425,2.55,0.66,2.6340273347
2019-09-16 10:00:00,2.8812800000000003,1.46204,3.2309960384,0.5212800000000001,0.15204,0.543,2.36,1.31,2.6992035862,2.87128,0.59204,2.9316821451,0.5212800000000001,0.15204,0.543,2.35,0.44,2.3908366736
2019-09-16 10:30:00,2.5766400000000003,1.00152,2.7644377367,0.8966400000000001,0.26152000000000003,0.934,1.6800000000000002,0.74,1.8357559751,2.71664,0.96152,2.8817795890999998,0.8966400000000001,0.26152000000000003,0.934,1.82,0.7000000000000001,1.9499743588
2019-09-16 11:00:00,2.48656,0.7710800000000001,2.603371852,0.5865600000000001,0.17108,0.611,1.9,0.6000000000000001,1.9924858845000002,2.66656,0.83108,2.7930693153,0.5865600000000001,0.17108,0.611,2.08,0.66,2.182200724
2019-09-16 11:30:00,2.47064,0.8410200000000001,2.6098614235,0.8606400000000001,0.25102,0.8965000000000001,1.6099999999999999,0.59,1.7147011401,2.71064,0.9210200000000001,2.8628389843,0.8606400000000001,0.25102,0.8965000000000001,1.85,0.67,1.9675873551
2019-09-16 12:00:00,2.5068799999999998,0.8678400000000001,2.6528463205,0.7468800000000001,0.21784,0.778,1.76,0.65,1.8761929538,2.66688,0.84784,2.7984069754,0.7468800000000001,0.21784,0.778,1.92,0.63,2.0207176943
2019-09-16 12:30:00,2.42904,0.7697200000000001,2.548078531,0.71904,0.20972000000000002,0.749,1.71,0.56,1.7993609977,2.57904,0.8097200000000001,2.703163665,0.71904,0.20972000000000002,0.749,1.8599999999999999,0.6000000000000001,1.954379697
2019-09-16 13:00:00,2.3728,0.7379,2.4848895851,0.7128,0.2079,0.7425,1.6600000000000001,0.53,1.7425555945000002,2.5028,0.7779,2.6209037086,0.7128,0.2079,0.7425,1.79,0.5700000000000001,1.8785632808
2019-09-16 13:30:00,2.29504,0.77522,2.4224315573,0.87504,0.25522,0.9115000000000001,1.42,0.52,1.5122169157,2.46504,0.8252200000000001,2.5995019234,0.87504,0.25522,0.9115000000000001,1.5899999999999999,0.5700000000000001,1.6890825912
2019-09-16 14:00:00,2.32416,0.7428800000000001,2.4399980328,0.7641600000000001,0.22288000000000002,0.796,1.56,0.52,1.6443843833,2.49416,0.79288,2.6171535683,0.7641600000000001,0.22288000000000002,0.796,1.73,0.5700000000000001,1.8214829124
2019-09-16 14:30:00,2.32144,0.8279200000000001,2.4646572175,0.78144,0.22792,0.8140000000000001,1.54,0.6000000000000001,1.6527552753,2.51144,0.7179200000000001,2.6120375189000002,0.78144,0.22792,0.8140000000000001,1.73,0.49,1.7980545042
2019-09-16 15:00:00,2.38568,0.8162400000000001,2.5214513281,0.77568,0.22624000000000002,0.808,1.6099999999999999,0.59,1.7147011401,2.50568,0.8562400000000001,2.6479386700000003,0.77568,0.22624000000000002,0.808,1.73,0.63,1.8411409506
2019-09-16 15:30:00,2.30744,0.82842,2.4516441524,0.81744,0.23842000000000002,0.8515,1.49,0.59,1.6025604513,2.54744,0.8984200000000001,2.7012236209,0.81744,0.23842000000000002,0.8515,1.73,0.66,1.8516209115
2019-09-16 16:00:00,2.3456,0.7783,2.4713539305,0.6456000000000001,0.1883,0.6725,1.7000000000000002,0.59,1.7994721448000002,2.4756,0.8083,2.6042166289,0.6456000000000001,0.1883,0.6725,1.83,0.62,1.9321749403
2019-09-16 16:30:00,2.42712,0.65166,2.5130802315,0.41712000000000005,0.12166,0.4345,2.01,0.53,2.0787015178,2.50712,0.67166,2.5955303601,0.41712000000000005,0.12166,0.4345,2.09,0.55,2.1611570975
2019-09-16 17:00:00,2.45472,0.59596,2.5260282263000002,0.29472000000000004,0.08596000000000001,0.307,2.16,0.51,2.2193918086,2.50472,0.60596,2.5769768722,0.29472000000000004,0.08596000000000001,0.307,2.21,0.52,2.2703523956
2019-09-16 17:30:00,2.33864,0.53002,2.3979487588,0.30864,0.09002,0.3215,2.03,0.44,2.0771374533,2.39864,0.53002,2.4565005699,0.30864,0.09002,0.3215,2.09,0.44,2.1358136623
2019-09-16 18:00:00,2.40656,0.5635800000000001,2.4716701742,0.28656000000000004,0.08358,0.2985,2.12,0.48,2.1736605071,2.45656,0.5835800000000001,2.5249262663,0.28656000000000004,0.08358,0.2985,2.17,0.5,2.2268587741
2019-09-16 18:30:00,2.558,0.6940000000000001,2.6504716561,0.28800000000000003,0.084,0.30000000000000004,2.27,0.61,2.3505318547,2.618,0.704,2.7110035042,0.28800000000000003,0.084,0.30000000000000004,2.33,0.62,2.4110785968
2019-09-16 19:00:00,2.49072,0.62646,2.5682948137,0.09072000000000001,0.02646,0.0945,2.4,0.6000000000000001,2.4738633754,2.53072,0.62646,2.607104879,0.09072000000000001,0.02646,0.0945,2.44,0.6000000000000001,2.5126878039
2019-09-16 19:30:00,2.4228,0.5954,2.4948869714,0.0528,0.0154,0.055,2.37,0.58,2.4399385238,2.4528,0.5854,2.5216901078,0.0528,0.0154,0.055,2.4,0.5700000000000001,2.4667590073
2019-09-16 20:00:00,2.36368,0.47274000000000005,2.4104908732,0.043680000000000004,0.012740000000000001,0.0455,2.32,0.46,2.3651638421,2.38368,0.46274000000000004,2.4281801107,0.043680000000000004,0.012740000000000001,0.0455,2.34,0.45,2.3828764131
2019-09-16 20:30:00,2.33416,0.48288000000000003,2.3835846954,0.044160000000000005,0.01288,0.046,2.29,0.47000000000000003,2.3377339455,2.3541600000000003,0.47288,2.4011840413,0.044160000000000005,0.01288,0.046,2.31,0.46,2.3553555995
2019-09-16 21:00:00,2.18368,0.40274000000000004,2.2205084665,0.043680000000000004,0.012740000000000001,0.0455,2.14,0.39,2.1752471124,2.20368,0.39274000000000003,2.2384035047,0.043680000000000004,0.012740000000000001,0.0455,2.16,0.38,2.1931712199
2019-09-16 21:30:00,2.00512,0.25316,2.0210383965,0.04512,0.013160000000000002,0.047,1.96,0.24,1.9746392076000001,2.02512,0.24316000000000002,2.0396661001,0.04512,0.013160000000000002,0.047,1.98,0.23,1.9933138237999999
2019-09-16 22:00:00,1.87416,0.21288,1.886211441,0.044160000000000005,0.01288,0.046,1.83,0.2,1.8408965206999999,1.89416,0.20288,1.9049940682000002,0.044160000000000005,0.01288,0.046,1.85,0.19,1.8597311634
2019-09-16 22:30:00,1.71272,0.20246000000000003,1.7246448475,0.04272,0.01246,0.044500000000000005,1.67,0.19,1.6807736314000001,1.72272,0.19246000000000002,1.733437351,0.04272,0.01246,0.044500000000000005,1.6800000000000002,0.18,1.6896153408
2019-09-16 23:00:00,1.5932,0.2126,1.6073223074,0.0432,0.0126,0.045,1.55,0.2,1.5628499608,1.6032000000000002,0.1326,1.6086742989,0.0432,0.0126,0.045,1.56,0.12,1.5646085772
2019-09-16 23:30:00,1.5041600000000002,0.16288000000000002,1.5129531387,0.044160000000000005,0.01288,0.046,1.46,0.15,1.4676852524,1.51416,0.15288000000000002,1.5218583377,0.044160000000000005,0.01288,0.046,1.47,0.14,1.4766516177
2019-09-17 00:00:00,1.44512,0.16316,1.4543015505999999,0.04512,0.013160000000000002,0.047,1.4,0.15,1.408012784,1.45512,0.15316000000000002,1.4631582963,0.04512,0.013160000000000002,0.047,1.4100000000000001,0.14,1.4169333082
2019-09-17 00:30:00,1.41416,0.16288000000000002,1.4235091851,0.044160000000000005,0.01288,0.046,1.37,0.15,1.3781872151,1.43416,0.15288000000000002,1.4422854086,0.044160000000000005,0.01288,0.046,1.3900000000000001,0.14,1.3970325694
2019-09-17 01:00:00,1.41464,0.17302,1.4251814797,0.044640000000000006,0.01302,0.0465,1.37,0.16,1.3793114224,1.43464,0.15302000000000002,1.442777547,0.044640000000000006,0.01302,0.0465,1.3900000000000001,0.14,1.3970325694
2019-09-17 01:30:00,1.49464,0.15302000000000002,1.5024526115999999,0.044640000000000006,0.01302,0.0465,1.45,0.14,1.4567429423,1.51464,0.15302000000000002,1.5223499762000001,0.044640000000000006,0.01302,0.0465,1.47,0.14,1.4766516177
2019-09-17 02:00:00,1.57464,0.17302,1.5841171200000002,0.044640000000000006,0.01302,0.0465,1.53,0.16,1.5383432647,1.58464,0.16302000000000003,1.59300328,0.044640000000000006,0.01302,0.0465,1.54,0.15,1.5472879499
2019-09-17 02:30:00,1.57464,0.17302,1.5841171200000002,0.044640000000000006,0.01302,0.0465,1.53,0.16,1.5383432647,1.58464,0.16302000000000003,1.59300328,0.044640000000000006,0.01302,0.0465,1.54,0.15,1.5472879499
2019-09-17 03:00:00,1.53464,0.17302,1.5443626031000002,0.044640000000000006,0.01302,0.0465,1.49,0.16,1.4985659812,1.54464,0.16302000000000003,1.5532186742,0.044640000000000006,0.01302,0.0465,1.5,0.15,1.5074813432
2019-09-17 03:30:00,1.53464,0.16302000000000003,1.5432742627,0.044640000000000006,0.01302,0.0465,1.49,0.15,1.4975313018,1.54464,0.15302000000000002,1.5522009695999999,0.044640000000000006,0.01302,0.0465,1.5,0.14,1.5065191668
2019-09-17 04:00:00,1.56512,0.16316,1.5736015379000001,0.04512,0.013160000000000002,0.047,1.52,0.15,1.5273833834000001,1.57512,0.16316,1.5835479784,0.04512,0.013160000000000002,0.047,1.53,0.15,1.537335357
2019-09-17 04:30:00,1.51416,0.16288000000000002,1.5228954002,0.044160000000000005,0.01288,0.046,1.47,0.15,1.4776332427,1.53416,0.16288000000000002,1.5427821622,0.044160000000000005,0.01288,0.046,1.49,0.15,1.4975313018
2019-09-17 05:00:00,1.54464,0.18302000000000002,1.5554449685,0.044640000000000006,0.01302,0.0465,1.5,0.17,1.5096025967,1.55464,0.17302,1.5642382971000002,0.044640000000000006,0.01302,0.0465,1.51,0.16,1.5184531603
2019-09-17 05:30:00,1.58128,0.19204000000000002,1.592898553,0.041280000000000004,0.01204,0.043000000000000003,1.54,0.18,1.5504837955,1.60128,0.19204000000000002,1.612754476,0.041280000000000004,0.01204,0.043000000000000003,1.56,0.18,1.5703502794
2019-09-17 06:00:00,1.72272,0.19246000000000002,1.733437351,0.04272,0.01246,0.044500000000000005,1.6800000000000002,0.18,1.6896153408,1.74272,0.19246000000000002,1.7533151029,0.04272,0.01246,0.044500000000000005,1.7000000000000002,0.18,1.7095028517
2019-09-17 06:30:00,1.9527200000000002,0.37246,1.9879240051,0.04272,0.01246,0.044500000000000005,1.9100000000000001,0.36,1.9436306233,1.9527200000000002,0.22246000000000002,1.9653508211,0.04272,0.01246,0.044500000000000005,1.9100000000000001,0.21,1.921509823
2019-09-17 07:00:00,2.09992,0.34456000000000003,2.1280003759,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.05,0.33,2.0763911,2.11992,0.33456,2.1461573102,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.07,0.32,2.094588265
2019-09-17 07:30:00,2.58768,0.7972400000000001,2.7077074066,0.12768000000000002,0.03724,0.133,2.46,0.76,2.5747232861000002,2.60768,0.64724,2.6868037889,0.12768000000000002,0.03724,0.133,2.48,0.61,2.5539185578
2019-09-17 08:00:00,2.7774,0.8547,2.9059357959,0.3144,0.0917,0.3275,2.463,0.763,2.5784759064,2.7974,0.7047,2.884796154,0.3144,0.0917,0.3275,2.483,0.613,2.5575492175
2019-09-17 08:30:00,2.89032,1.03676,3.0706385329,0.64032,0.18676,0.667,2.25,0.85,2.4052026941999998,3.01032,1.06676,3.1937444168,0.64032,0.18676,0.667,2.37,0.88,2.5281020549
2019-09-17 09:00:00,2.8256,1.1833,3.0633664897,1.0056,0.2933,1.0475,1.82,0.89,2.0259565642,2.9956,1.2433,3.2433646496,1.0056,0.2933,1.0475,1.99,0.9500000000000001,2.2051303816
2019-09-17 09:30:00,2.73904,1.29222,3.0285595008,1.37904,0.40222,1.4365,1.3599999999999999,0.89,1.6253307356,2.96904,1.36222,3.266625453,1.37904,0.40222,1.4365,1.5899999999999999,0.96,1.8573368031
2019-09-17 10:00:00,2.61648,1.43064,2.9820627760000002,1.71648,0.5006400000000001,1.788,0.9,0.93,1.2941792766,2.88648,1.52064,3.262531655,1.71648,0.5006400000000001,1.788,1.17,1.02,1.5521919984
2019-09-17 10:30:00,2.55472,1.56596,2.9964687551,1.97472,0.57596,2.057,0.58,0.99,1.1473883388,2.86472,1.67596,3.3189550464,1.97472,0.57596,2.057,0.89,1.1,1.4149558297
2019-09-17 11:00:00,2.62752,1.63386,3.0940846546,2.20752,0.6438600000000001,2.2995,0.42,0.99,1.0754068997,2.85752,1.7438600000000002,3.3476063463,2.20752,0.6438600000000001,2.2995,0.65,1.1,1.2776932339
2019-09-17 11:30:00,2.64716,1.64838,3.1184311264,2.38416,0.6953800000000001,2.4835000000000003,0.263,0.9530000000000001,0.9886242967000001,2.86716,1.79838,3.3844906692,2.38416,0.6953800000000001,2.4835000000000003,0.483,1.103,1.2041171039
2019-09-17 12:00:00,2.38488,1.73684,2.950299273,2.59488,0.7568400000000001,2.7030000000000003,-0.21,0.98,1.0022474744,2.81488,1.89684,3.3943410848,2.59488,0.7568400000000001,2.7030000000000003,0.22,1.1400000000000001,1.1610340219
2019-09-17 12:30:00,2.32136,1.74748,2.905580596,2.63136,0.76748,2.741,-0.31,0.98,1.0278618584,2.79136,1.90748,3.3808535313,2.63136,0.76748,2.741,0.16,1.1400000000000001,1.1511733145
2019-09-17 13:00:00,2.13912,1.68266,2.7216133175,2.64912,0.77266,2.7595,-0.51,0.91,1.0431682511,2.47912,1.8526600000000002,3.0948966138,2.64912,0.77266,2.7595,-0.17,1.08,1.0932977636
2019-09-17 13:30:00,1.9771200000000002,1.55416,2.5148393189,2.5171200000000002,0.73416,2.622,-0.54,0.8200000000000001,0.9818350167000001,2.43712,1.7141600000000001,2.9795802389,2.5171200000000002,0.73416,2.622,-0.08,0.98,0.9832598843
2019-09-17 14:00:00,2.01504,1.6027200000000001,2.5747034004,2.61504,0.7627200000000001,2.724,-0.6000000000000001,0.84,1.032279032,2.40504,1.76272,2.9818449323,2.61504,0.7627200000000001,2.724,-0.21,1.0,1.0218121158
2019-09-17 14:30:00,1.91192,1.38056,2.3582586796,2.40192,0.7005600000000001,2.502,-0.49,0.68,0.8381527307000001,2.31192,1.53056,2.7726499959,2.40192,0.7005600000000001,2.502,-0.09,0.8300000000000001,0.8348652586
2019-09-17 15:00:00,1.86552,1.3953600000000002,2.3296339627,2.3155200000000002,0.6753600000000001,2.412,-0.45,0.72,0.8490583019,2.39552,1.55536,2.8561619002,2.3155200000000002,0.6753600000000001,2.412,0.08,0.88,0.8836288814000001
2019-09-17 15:30:00,2.20136,1.37998,2.5981398442,2.09136,0.6099800000000001,2.1785,0.11,0.77,0.7778174593,2.26136,1.41998,2.6702232585,2.09136,0.6099800000000001,2.1785,0.17,0.81,0.8276472679
2019-09-17 16:00:00,2.28544,1.23242,2.5965544574,1.82544,0.53242,1.9015,0.46,0.7000000000000001,0.8376156637000001,2.28544,1.23242,2.5965544574,1.82544,0.53242,1.9015,0.46,0.7000000000000001,0.8376156637000001
2019-09-17 16:30:00,2.22912,1.2926600000000001,2.5768092382,1.44912,0.42266000000000004,1.5095,0.78,0.87,1.1684605256,2.27912,0.78266,2.4097602889,1.44912,0.42266000000000004,1.5095,0.8300000000000001,0.36,0.9047098983
2019-09-17 17:00:00,2.27656,1.00608,2.4889601041000002,1.18656,0.34608000000000005,1.236,1.09,0.66,1.2742448744,2.32656,0.7760800000000001,2.4525867161,1.18656,0.34608000000000005,1.236,1.1400000000000001,0.43,1.2184005909
2019-09-17 17:30:00,2.30168,0.65924,2.3942281011,0.75168,0.21924000000000002,0.783,1.55,0.44,1.6112417572000002,2.3616800000000002,0.6792400000000001,2.4574172214,0.75168,0.21924000000000002,0.783,1.6099999999999999,0.46,1.6744252745
2019-09-17 18:00:00,2.25888,0.55884,2.3269810915,0.5788800000000001,0.16884000000000002,0.603,1.6800000000000002,0.39,1.7246738822,2.29888,0.56884,2.368212026,0.5788800000000001,0.16884000000000002,0.603,1.72,0.4,1.7658992044000001
2019-09-17 18:30:00,2.2866400000000002,0.42652,2.3260786315,0.29664,0.08652000000000001,0.309,1.99,0.34,2.0188362985,2.34664,0.43652,2.3868952637,0.29664,0.08652000000000001,0.309,2.05,0.35000000000000003,2.0796634343
2019-09-17 19:00:00,2.43816,0.57738,2.5055921156,0.12816000000000002,0.037380000000000004,0.1335,2.31,0.54,2.3722773868,2.46816,0.57738,2.5347941632,0.12816000000000002,0.037380000000000004,0.1335,2.34,0.54,2.4014995315
2019-09-17 19:30:00,2.42616,0.59638,2.4983837676,0.05616,0.016380000000000002,0.0585,2.37,0.58,2.4399385238,2.45616,0.58638,2.5251858248,0.05616,0.016380000000000002,0.0585,2.4,0.5700000000000001,2.4667590073
2019-09-17 20:00:00,2.4932,0.5926,2.5626589707000003,0.0432,0.0126,0.045,2.45,0.58,2.5177172199999998,2.5132,0.5826,2.5798443752,0.0432,0.0126,0.045,2.47,0.5700000000000001,2.5349161722
2019-09-17 20:30:00,2.36272,0.5624600000000001,2.428745983,0.04272,0.01246,0.044500000000000005,2.32,0.55,2.3843028331,2.36272,0.42246000000000006,2.4001912945,0.04272,0.01246,0.044500000000000005,2.32,0.41000000000000003,2.3559499146
2019-09-17 21:00:00,2.1732,0.36260000000000003,2.2032423834,0.0432,0.0126,0.045,2.13,0.35000000000000003,2.1585643377,2.1932,0.3526,2.22136287,0.0432,0.0126,0.045,2.15,0.34,2.1767177125
2019-09-17 21:30:00,1.9936800000000001,0.25274,2.0096361487,0.043680000000000004,0.012740000000000001,0.0455,1.9500000000000002,0.24,1.9647137196000002,2.01368,0.24274,2.0282578362,0.043680000000000004,0.012740000000000001,0.0455,1.97,0.23,1.9833809518
2019-09-17 22:00:00,1.88368,0.23274000000000003,1.8980037538999999,0.043680000000000004,0.012740000000000001,0.0455,1.8399999999999999,0.22,1.8531055016,1.89368,0.22274000000000002,1.9067346564,0.043680000000000004,0.012740000000000001,0.0455,1.85,0.21,1.8618807695
2019-09-17 22:30:00,1.7151200000000002,0.21316000000000002,1.7283153069,0.04512,0.013160000000000002,0.047,1.67,0.2,1.6819334113000002,1.7351200000000002,0.19316000000000003,1.7458385378,0.04512,0.013160000000000002,0.047,1.69,0.18,1.6995587663
2019-09-17 23:00:00,1.63464,0.30302,1.662488812,0.044640000000000006,0.01302,0.0465,1.5899999999999999,0.29,1.6162301816,1.62464,0.04302,1.6252094788,0.044640000000000006,0.01302,0.0465,1.58,0.03,1.5802847844999999
2019-09-17 23:30:00,1.4956,0.1733,1.5056069374,0.0456,0.013300000000000001,0.0475,1.45,0.16,1.4588008774,1.5056,0.1633,1.5144300083,0.0456,0.013300000000000001,0.0475,1.46,0.15,1.4676852524
2019-09-18 00:00:00,1.40608,0.16344,1.4155471027,0.04608,0.01344,0.048,1.3599999999999999,0.15,1.3682470537,1.42608,0.15344000000000002,1.4343109844,0.04608,0.01344,0.048,1.38,0.14,1.3870832708
2019-09-18 00:30:00,1.43608,0.19344000000000003,1.4490496196,0.04608,0.01344,0.048,1.3900000000000001,0.18,1.4016062214,1.44608,0.18344000000000002,1.4576685494000001,0.04608,0.01344,0.048,1.4,0.17,1.4102836594000001
2019-09-18 01:00:00,1.4446400000000001,0.19302000000000002,1.4574777700000001,0.044640000000000006,0.01302,0.0465,1.4,0.18,1.4115239991,1.4646400000000002,0.18302000000000002,1.4760307077,0.044640000000000006,0.01302,0.0465,1.42,0.17,1.4301398533
2019-09-18 01:30:00,1.56512,0.20316,1.5782504871,0.04512,0.013160000000000002,0.047,1.52,0.19,1.5318289722,1.58512,0.19316000000000003,1.5968457033,0.04512,0.013160000000000002,0.047,1.54,0.18,1.5504837955
2019-09-18 02:00:00,1.61464,0.20302,1.6273535111,0.044640000000000006,0.01302,0.0465,1.57,0.19,1.5814550262,1.63464,0.19302000000000002,1.6459965522000002,0.044640000000000006,0.01302,0.0465,1.5899999999999999,0.18,1.6001562424
2019-09-18 02:30:00,1.61464,0.19302000000000002,1.6261362335,0.044640000000000006,0.01302,0.0465,1.57,0.18,1.5802847844999999,1.63464,0.19302000000000002,1.6459965522000002,0.044640000000000006,0.01302,0.0465,1.5899999999999999,0.18,1.6001562424
2019-09-18 03:00:00,1.59512,0.19316000000000003,1.6067727282000002,0.04512,0.013160000000000002,0.047,1.55,0.18,1.560416611,1.6151200000000001,0.18316000000000002,1.6254723006,0.04512,0.013160000000000002,0.047,1.57,0.17,1.5791770008000001
2019-09-18 03:30:00,1.56416,0.17288,1.5736848477,0.044160000000000005,0.01288,0.046,1.52,0.16,1.528397854,1.57416,0.16288000000000002,1.5825642483,0.044160000000000005,0.01288,0.046,1.53,0.15,1.537335357
2019-09-18 04:00:00,1.57512,0.18316000000000002,1.5857334581,0.04512,0.013160000000000002,0.047,1.53,0.17,1.5394154735,1.59512,0.18316000000000002,1.6056012581,0.04512,0.013160000000000002,0.047,1.55,0.17,1.5592947124
2019-09-18 04:30:00,1.53464,0.18302000000000002,1.5455148818,0.044640000000000006,0.01302,0.0465,1.49,0.17,1.4996666296,1.55464,0.18302000000000002,1.5653759453,0.044640000000000006,0.01302,0.0465,1.51,0.17,1.5195394039
2019-09-18 05:00:00,1.57464,0.18302000000000002,1.5852405023,0.044640000000000006,0.01302,0.0465,1.53,0.17,1.5394154735,1.59464,0.18302000000000002,1.6051084231,0.044640000000000006,0.01302,0.0465,1.55,0.17,1.5592947124
2019-09-18 05:30:00,1.67224,0.35232,1.7089517255,0.04224000000000001,0.012320000000000001,0.044,1.63,0.34,1.6650825805,1.6622400000000002,0.04232,1.6627786383,0.04224000000000001,0.012320000000000001,0.044,1.62,0.03,1.620277754
2019-09-18 06:00:00,1.76224,0.30232000000000003,1.7879841163,0.04224000000000001,0.012320000000000001,0.044,1.72,0.29,1.7442763543000002,1.76224,0.10232000000000001,1.7652079764000002,0.04224000000000001,0.012320000000000001,0.044,1.72,0.09,1.7223530416
2019-09-18 06:30:00,2.0032,0.5626,2.0807039674,0.0432,0.0126,0.045,1.96,0.55,2.0357062656,1.9632,0.032600000000000004,1.9634706517,0.0432,0.0126,0.045,1.92,0.02,1.9201041638
2019-09-18 07:00:00,2.11088,0.32484,2.1357283067,0.05088,0.01484,0.053,2.06,0.31,2.0831946621,2.13088,0.31484,2.1540134169,0.05088,0.01484,0.053,2.08,0.30000000000000004,2.1015232571
2019-09-18 07:30:00,2.61,0.745,2.7142448305,0.12,0.035,0.125,2.49,0.71,2.5892469948,2.63,0.655,2.710336695,0.12,0.035,0.125,2.51,0.62,2.5854400012000003
2019-09-18 08:00:00,2.8590400000000002,0.8572200000000001,2.9847840542,0.29904000000000003,0.08722,0.3115,2.56,0.77,2.6732938484,2.92904,0.8672200000000001,3.0547251677,0.29904000000000003,0.08722,0.3115,2.63,0.78,2.7432280255
2019-09-18 08:30:00,2.89432,1.00626,3.0642531635,0.6043200000000001,0.17626000000000003,0.6295000000000001,2.29,0.8300000000000001,2.4357750307,3.00432,1.04626,3.1812888347,0.6043200000000001,0.17626000000000003,0.6295000000000001,2.4,0.87,2.5528219679
2019-09-18 09:00:00,2.74576,1.10168,2.9585294996,0.9657600000000001,0.28168000000000004,1.006,1.78,0.8200000000000001,1.9597959077,2.90576,1.15168,3.1256692083,0.9657600000000001,0.28168000000000004,1.006,1.94,0.87,2.1261467494
2019-09-18 09:30:00,2.79816,1.25238,3.0656410504,1.20816,0.35238,1.2585,1.5899999999999999,0.9,1.8270467974,3.04816,1.3323800000000001,3.3266373187,1.20816,0.35238,1.2585,1.8399999999999999,0.98,2.0847062143
2019-09-18 10:00:00,2.6188000000000002,1.3709,2.95592291,1.6488,0.48090000000000005,1.7175,0.97,0.89,1.3164345787,2.8588,1.4509,3.2059083346,1.6488,0.48090000000000005,1.7175,1.21,0.97,1.5508062419000002
2019-09-18 10:30:00,2.63328,1.25554,2.9172837109,1.25328,0.36554000000000003,1.3054999999999999,1.38,0.89,1.6421023111,2.8732800000000003,1.3255400000000002,3.1642999621,1.25328,0.36554000000000003,1.3054999999999999,1.62,0.96,1.8830825791999999
2019-09-18 11:00:00,2.52976,1.30618,2.8470672366,1.52976,0.44618,1.5935000000000001,1.0,0.86,1.3189389675,2.77976,1.39618,3.1106887099,1.52976,0.44618,1.5935000000000001,1.25,0.9500000000000001,1.5700318468
2019-09-18 11:30:00,2.4892,1.2806,2.7992950898,1.5792000000000002,0.4606,1.645,0.91,0.8200000000000001,1.2249489785,2.8092,1.3906,3.1345451026,1.5792000000000002,0.4606,1.645,1.23,0.93,1.5420116731
2019-09-18 12:00:00,2.37096,1.36528,2.7359533622,1.8009600000000001,0.5252800000000001,1.876,0.5700000000000001,0.84,1.0151354589,2.76096,1.50528,3.144641156,1.8009600000000001,0.5252800000000001,1.876,0.96,0.98,1.3718600512
2019-09-18 12:30:00,2.3708,1.3119,2.7095708609,1.7208,0.5019,1.7925,0.65,0.81,1.0385566908,2.6808,1.4219,3.0345491016,1.7208,0.5019,1.7925,0.96,0.92,1.3296616111000001
2019-09-18 13:00:00,2.35616,1.2513800000000002,2.6678534161,1.61616,0.47138,1.6835,0.74,0.78,1.0751744045,2.64616,1.36138,2.9758222813,1.61616,0.47138,1.6835,1.03,0.89,1.3612494261
2019-09-18 13:30:00,2.2292,1.2931,2.5770991929,1.7591999999999999,0.5131,1.8325,0.47000000000000003,0.78,0.9106591020000001,2.5192,1.4031,2.8835842714,1.7591999999999999,0.5131,1.8325,0.76,0.89,1.1703418304
2019-09-18 14:00:00,2.3088,1.3009,2.6500751404000003,1.6488,0.48090000000000005,1.7175,0.66,0.8200000000000001,1.0526157894,2.5388,1.3909,2.8948416623,1.6488,0.48090000000000005,1.7175,0.89,0.91,1.2728707711
2019-09-18 14:30:00,2.43504,1.4477200000000001,2.8328983392,1.7750400000000002,0.5177200000000001,1.849,0.66,0.93,1.1403946685,2.57504,1.5177200000000002,2.9890307794,1.7750400000000002,0.5177200000000001,1.849,0.8,1.0,1.2806248475
2019-09-18 15:00:00,2.48904,1.40222,2.8568410964,1.61904,0.47222000000000003,1.6865,0.87,0.93,1.2734991166,2.6490400000000003,1.47222,3.0306508624,1.61904,0.47222000000000003,1.6865,1.03,1.0,1.4355835050999999
2019-09-18 15:30:00,2.48976,1.9811800000000002,3.1818200845,2.12976,0.6211800000000001,2.2185,0.36,1.3599999999999999,1.4068404316,2.6197600000000003,1.33118,2.9385681292,2.12976,0.6211800000000001,2.2185,0.49,0.71,0.8626702730000001
2019-09-18 16:00:00,2.49848,1.9891400000000001,3.1935998888,2.08848,0.60914,2.1755,0.41000000000000003,1.38,1.4396180049,2.57848,1.2691400000000002,2.8738955183,2.08848,0.60914,2.1755,0.49,0.66,0.8220097323000001
2019-09-18 16:30:00,2.42096,1.75528,2.9903269386,1.5609600000000001,0.45528,1.626,0.86,1.3,1.5587174215,2.52096,1.01528,2.7177256668,1.5609600000000001,0.45528,1.626,0.96,0.56,1.1113955192
2019-09-18 17:00:00,2.39392,1.51906,2.8352065620999998,1.09392,0.31906,1.1395,1.3,1.2,1.7691806013,2.53392,0.7890600000000001,2.6539341081,1.09392,0.31906,1.1395,1.44,0.47000000000000003,1.5147607072
