Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-18 17:30:00,2.42864,1.04752,2.6449178437,0.8486400000000001,0.24752000000000002,0.884,1.58,0.8,1.7709884246,2.51864,0.9375200000000001,2.6874692928,0.8486400000000001,0.24752000000000002,0.884,1.67,0.6900000000000001,1.8069311
2019-09-18 18:00:00,2.47512,0.9331600000000001,2.6451855511,0.28512000000000004,0.08316000000000001,0.297,2.19,0.85,2.3491700662,2.49512,0.57316,2.5601047244,0.28512000000000004,0.08316000000000001,0.297,2.21,0.49,2.2636695872
2019-09-18 18:30:00,2.57016,1.09088,2.7920855288,0.14016,0.04088000000000001,0.146,2.43,1.05,2.6471494102,2.52016,0.30088000000000004,2.5380573674,0.14016,0.04088000000000001,0.146,2.38,0.26,2.3941595603
2019-09-18 19:00:00,2.5356,0.9033,2.6916943084,0.0456,0.013300000000000001,0.0475,2.49,0.89,2.6442768387999998,2.4956,0.38330000000000003,2.5248640062,0.0456,0.013300000000000001,0.0475,2.45,0.37,2.4777812656
2019-09-18 19:30:00,2.49432,0.59126,2.563439223,0.00432,0.00126,0.0045000000000000005,2.49,0.59,2.5589450952,2.51432,0.59126,2.5829040729,0.00432,0.00126,0.0045000000000000005,2.51,0.59,2.578410363
2019-09-18 20:00:00,2.44,0.5,2.4907027121,0.0,0.0,0.0,2.44,0.5,2.4907027121,2.46,0.49,2.5083261351,0.0,0.0,0.0,2.46,0.49,2.5083261351
2019-09-18 20:30:00,2.23,0.39,2.2638462845,0.0,0.0,0.0,2.23,0.39,2.2638462845,2.25,0.39,2.2835498681,0.0,0.0,0.0,2.25,0.39,2.2835498681
2019-09-18 21:00:00,2.07,0.34,2.0977368758,0.0,0.0,0.0,2.07,0.34,2.0977368758,2.08,0.25,2.0949701669,0.0,0.0,0.0,2.08,0.25,2.0949701669
2019-09-18 21:30:00,1.97,0.23,1.9833809518,0.0,0.0,0.0,1.97,0.23,1.9833809518,1.99,0.22,2.0021238723,0.0,0.0,0.0,1.99,0.22,2.0021238723
2019-09-18 22:00:00,1.9,0.22,1.9126944346,0.0,0.0,0.0,1.9,0.22,1.9126944346,1.92,0.21,1.9314502323,0.0,0.0,0.0,1.92,0.21,1.9314502323
2019-09-18 22:30:00,1.74,0.34,1.7729072170000002,0.0,0.0,0.0,1.74,0.34,1.7729072170000002,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73
2019-09-18 23:00:00,1.6400000000000001,0.34,1.6748731295,0.0,0.0,0.0,1.6400000000000001,0.34,1.6748731295,1.6099999999999999,-0.05,1.6107762104,0.0,0.0,0.0,1.6099999999999999,-0.05,1.6107762104
2019-09-18 23:30:00,1.50048,0.16014,1.5090013419,0.00048000000000000007,0.00014000000000000001,0.0005,1.5,0.16,1.5085091979,1.51048,0.14014000000000001,1.5169670563,0.00048000000000000007,0.00014000000000000001,0.0005,1.51,0.14,1.5164761785
2019-09-19 00:00:00,1.45048,0.16014,1.4592933393,0.00048000000000000007,0.00014000000000000001,0.0005,1.45,0.16,1.4588008774,1.46048,0.14014000000000001,1.467188144,0.00048000000000000007,0.00014000000000000001,0.0005,1.46,0.14,1.4666969694
2019-09-19 00:30:00,1.43048,0.15014000000000002,1.4383375995,0.00048000000000000007,0.00014000000000000001,0.0005,1.43,0.15,1.4378456106,1.45048,0.14014000000000001,1.4572341782,0.00048000000000000007,0.00014000000000000001,0.0005,1.45,0.14,1.4567429423
2019-09-19 01:00:00,1.43192,0.15056,1.439813599,0.0019200000000000003,0.0005600000000000001,0.002,1.43,0.15,1.4378456106,1.45192,0.14056000000000002,1.4587079214,0.0019200000000000003,0.0005600000000000001,0.002,1.45,0.14,1.4567429423
2019-09-19 01:30:00,1.51192,0.15056,1.5193980387,0.0019200000000000003,0.0005600000000000001,0.002,1.51,0.15,1.5174320413,1.5219200000000002,0.14056000000000002,1.5283970688,0.0019200000000000003,0.0005600000000000001,0.002,1.52,0.14,1.5264337522
2019-09-19 02:00:00,1.5424,0.1507,1.5497445757000001,0.0024000000000000002,0.0007,0.0025,1.54,0.15,1.5472879499,1.5524,0.14070000000000002,1.5587630513000001,0.0024000000000000002,0.0007,0.0025,1.55,0.14,1.5563097378
2019-09-19 02:30:00,1.5424,0.1507,1.5497445757000001,0.0024000000000000002,0.0007,0.0025,1.54,0.15,1.5472879499,1.5624,0.14070000000000002,1.5687224898,0.0024000000000000002,0.0007,0.0025,1.56,0.14,1.5662694531999999
2019-09-19 03:00:00,1.52,0.15,1.5273833834000001,0.0,0.0,0.0,1.52,0.15,1.5273833834000001,1.54,0.14,1.5463505424,0.0,0.0,0.0,1.54,0.14,1.5463505424
2019-09-19 03:30:00,1.52,0.15,1.5273833834000001,0.0,0.0,0.0,1.52,0.15,1.5273833834000001,1.53,0.14,1.5363918771,0.0,0.0,0.0,1.53,0.14,1.5363918771
2019-09-19 04:00:00,1.54,0.16,1.5482893786,0.0,0.0,0.0,1.54,0.16,1.5482893786,1.56,0.14,1.5662694531999999,0.0,0.0,0.0,1.56,0.14,1.5662694531999999
2019-09-19 04:30:00,1.51,0.16,1.5184531603,0.0,0.0,0.0,1.51,0.16,1.5184531603,1.52,0.14,1.5264337522,0.0,0.0,0.0,1.52,0.14,1.5264337522
2019-09-19 05:00:00,1.52,0.16,1.528397854,0.0,0.0,0.0,1.52,0.16,1.528397854,1.53,0.14,1.5363918771,0.0,0.0,0.0,1.53,0.14,1.5363918771
2019-09-19 05:30:00,1.6,0.18,1.6100931649999999,0.0,0.0,0.0,1.6,0.18,1.6100931649999999,1.6099999999999999,0.17,1.6189502772000002,0.0,0.0,0.0,1.6099999999999999,0.17,1.6189502772000002
2019-09-19 06:00:00,1.72,0.2,1.7315888658,0.0,0.0,0.0,1.72,0.2,1.7315888658,1.74,0.19,1.7503428236,0.0,0.0,0.0,1.74,0.19,1.7503428236
2019-09-19 06:30:00,1.9300000000000002,0.30000000000000004,1.9531768993,0.0,0.0,0.0,1.9300000000000002,0.30000000000000004,1.9531768993,1.9500000000000002,0.28,1.97,0.0,0.0,0.0,1.9500000000000002,0.28,1.97
2019-09-19 07:00:00,2.09912,0.38266000000000006,2.1337135351,0.009120000000000001,0.00266,0.0095,2.09,0.38,2.1242645786,2.09912,0.21266000000000002,2.1098646995,0.009120000000000001,0.00266,0.0095,2.09,0.21,2.1005237442
2019-09-19 07:30:00,2.57104,0.8207200000000001,2.698856795,0.07104,0.020720000000000002,0.074,2.5,0.8,2.6248809497,2.57104,0.56072,2.6314736556,0.07104,0.020720000000000002,0.074,2.5,0.54,2.5576551761
2019-09-19 08:00:00,2.8872,1.0221,3.0627785179,0.2472,0.0721,0.2575,2.64,0.9500000000000001,2.8057262874,2.9172000000000002,0.7921,3.0228262024,0.2472,0.0721,0.2575,2.67,0.72,2.7653752006000003
2019-09-19 08:30:00,2.95432,1.06876,3.1416961343,0.54432,0.15876,0.5670000000000001,2.41,0.91,2.5760822968,3.06432,1.10876,3.2587429785,0.54432,0.15876,0.5670000000000001,2.52,0.9500000000000001,2.6931208662
2019-09-19 09:00:00,2.8648,1.2439,3.1231980805,0.9048,0.2639,0.9425,1.96,0.98,2.1913466179,3.0248,1.3039,3.2938685842,0.9048,0.2639,0.9425,2.12,1.04,2.3613555429
2019-09-19 09:30:00,2.77536,1.35198,3.0871464251,1.27536,0.37198000000000003,1.3285,1.5,0.98,1.7917589124000002,2.9953600000000002,1.44198,3.324377814,1.27536,0.37198000000000003,1.3285,1.72,1.07,2.0256603861
2019-09-19 10:00:00,2.5926400000000003,1.5945200000000002,3.0437273531,1.59264,0.46452000000000004,1.659,1.0,1.13,1.5089400253,2.81264,1.28452,3.092076228,1.59264,0.46452000000000004,1.659,1.22,0.8200000000000001,1.469965986
2019-09-19 10:30:00,2.43096,1.54278,2.8791902768,1.86096,0.54278,1.9385,0.5700000000000001,1.0,1.1510430053,2.7009600000000002,1.47278,3.0764046954,1.86096,0.54278,1.9385,0.84,0.93,1.2531959145
2019-09-19 11:00:00,2.33552,1.52536,2.7895119286,2.07552,0.60536,2.162,0.26,0.92,0.9560334722,2.65552,1.65536,3.1292176658,2.07552,0.60536,2.162,0.58,1.05,1.1995415791
2019-09-19 11:30:00,2.41352,1.63436,2.9148261355000002,2.24352,0.65436,2.337,0.17,0.98,0.9946356117,2.72352,1.7743600000000002,3.2505252806,2.24352,0.65436,2.337,0.48,1.12,1.2185236969
2019-09-19 12:00:00,2.36504,1.69272,2.9083870444,2.3750400000000003,0.69272,2.474,-0.01,1.0,1.0000499988,2.73504,1.8327200000000001,3.2923101919,2.3750400000000003,0.69272,2.474,0.36,1.1400000000000001,1.1954915307
2019-09-19 12:30:00,2.2333600000000002,1.6684800000000002,2.7877809096,2.46336,0.71848,2.566,-0.23,0.9500000000000001,0.9774456507,2.67336,1.82848,3.2388567119,2.46336,0.71848,2.566,0.21,1.11,1.129690223
2019-09-19 13:00:00,2.12696,1.65828,2.6970078606,2.49696,0.72828,2.601,-0.37,0.93,1.0008995954,2.45696,1.8182800000000001,3.0565985343,2.49696,0.72828,2.601,-0.04,1.09,1.090733698
2019-09-19 13:30:00,2.1588,1.7059000000000002,2.7514563871,2.4888,0.7259,2.5925000000000002,-0.33,0.98,1.0340696302,2.6288,1.8659,3.2236892297,2.4888,0.7259,2.5925000000000002,0.14,1.1400000000000001,1.1485643212
2019-09-19 14:00:00,2.17944,1.72442,2.779133507,2.44944,0.71442,2.5515,-0.27,1.01,1.0454664031,2.61944,1.8744200000000002,3.2210116811,2.44944,0.71442,2.5515,0.17,1.16,1.1723907199
2019-09-19 14:30:00,2.21504,1.71272,2.7999664284,2.3750400000000003,0.69272,2.474,-0.16,1.02,1.0324727599,2.5850400000000002,1.8527200000000001,3.1804092818,2.3750400000000003,0.69272,2.474,0.21,1.16,1.1788553771
2019-09-19 15:00:00,2.29448,1.7146400000000002,2.8643723222,2.2444800000000003,0.65464,2.338,0.05,1.06,1.0611785901,2.59448,1.85464,3.1892030352,2.2444800000000003,0.65464,2.338,0.35000000000000003,1.2,1.25
2019-09-19 15:30:00,2.29816,1.90738,2.9865762756,2.04816,0.59738,2.1335,0.25,1.31,1.3336416309999999,2.53816,1.44738,2.921842749,2.04816,0.59738,2.1335,0.49,0.85,0.9811218069000001
2019-09-19 16:00:00,2.28776,1.76018,2.8865341588,1.81776,0.5301800000000001,1.8935,0.47000000000000003,1.23,1.3167383947,2.52776,1.3201800000000001,2.8517443521,1.81776,0.5301800000000001,1.8935,0.71,0.79,1.0621675951
2019-09-19 16:30:00,2.36608,1.68094,2.9023945028,1.54608,0.45094000000000006,1.6105,0.8200000000000001,1.23,1.4782760229,2.54608,1.2009400000000001,2.8150986217,1.54608,0.45094000000000006,1.6105,1.0,0.75,1.25
2019-09-19 17:00:00,2.33056,1.18308,2.6136541852,1.21056,0.35308,1.2610000000000001,1.12,0.8300000000000001,1.3940229553,2.52056,1.25308,2.8148591794,1.21056,0.35308,1.2610000000000001,1.31,0.9,1.5893709447000002
2019-09-19 17:30:00,2.32128,1.08704,2.5632004994,0.8812800000000001,0.25704000000000005,0.918,1.44,0.8300000000000001,1.6620770139,2.44128,0.8970400000000001,2.6008707773,0.8812800000000001,0.25704000000000005,0.918,1.56,0.64,1.6861791127
2019-09-19 18:00:00,2.42104,1.25072,2.7250202201000002,0.5510400000000001,0.16072,0.5740000000000001,1.87,1.09,2.1644860822,2.42104,0.48072000000000004,2.4683043572,0.5510400000000001,0.16072,0.5740000000000001,1.87,0.32,1.8971821209000002
2019-09-19 18:30:00,2.46432,1.14126,2.7157590928,0.24432,0.07126,0.2545,2.22,1.07,2.4644066223,2.41432,0.35126,2.4397386438,0.24432,0.07126,0.2545,2.17,0.28,2.1879899451
2019-09-19 19:00:00,2.4348,0.7089000000000001,2.5359002839,0.0648,0.0189,0.0675,2.37,0.6900000000000001,2.4684002917,2.4548,0.5489,2.515419299,0.0648,0.0189,0.0675,2.39,0.53,2.4480604568
2019-09-19 19:30:00,2.34816,0.56238,2.4145655199,0.00816,0.00238,0.0085,2.34,0.56,2.406075643,2.3781600000000003,0.56238,2.4437504476000003,0.00816,0.00238,0.0085,2.37,0.56,2.4352617929
2019-09-19 20:00:00,2.45,0.61,2.5247970215,0.0,0.0,0.0,2.45,0.61,2.5247970215,2.46,0.51,2.5123096943,0.0,0.0,0.0,2.46,0.51,2.5123096943
2019-09-19 20:30:00,2.32,0.49,2.3711811403,0.0,0.0,0.0,2.32,0.49,2.3711811403,2.34,0.48,2.3887235085,0.0,0.0,0.0,2.34,0.48,2.3887235085
2019-09-19 21:00:00,2.14,0.35000000000000003,2.1684326137,0.0,0.0,0.0,2.14,0.35000000000000003,2.1684326137,2.16,0.34,2.1865955273,0.0,0.0,0.0,2.16,0.34,2.1865955273
2019-09-19 21:30:00,1.9500000000000002,0.23,1.9635172523,0.0,0.0,0.0,1.9500000000000002,0.23,1.9635172523,1.97,0.22,1.9822462007000001,0.0,0.0,0.0,1.97,0.22,1.9822462007000001
2019-09-19 22:00:00,1.81,0.19,1.8199450541000002,0.0,0.0,0.0,1.81,0.19,1.8199450541000002,1.83,0.18,1.8388311505,0.0,0.0,0.0,1.83,0.18,1.8388311505
2019-09-19 22:30:00,1.69,0.17,1.6985287751,0.0,0.0,0.0,1.69,0.17,1.6985287751,1.71,0.16,1.7174690681,0.0,0.0,0.0,1.71,0.16,1.7174690681
2019-09-19 23:00:00,1.56,0.2,1.5727682601000001,0.0,0.0,0.0,1.56,0.2,1.5727682601000001,1.56,0.06,1.5611534198,0.0,0.0,0.0,1.56,0.06,1.5611534198
2019-09-19 23:30:00,1.4,0.14,1.406982587,0.0,0.0,0.0,1.4,0.14,1.406982587,1.4100000000000001,-0.02,1.4101418368,0.0,0.0,0.0,1.4100000000000001,-0.02,1.4101418368
2019-09-20 00:00:00,1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,1.3900000000000001,0.14,1.3970325694,1.4,0.14,1.406982587,0.0,0.0,0.0,1.4,0.14,1.406982587
2019-09-20 00:30:00,1.35,0.14,1.3572398462,0.0,0.0,0.0,1.35,0.14,1.3572398462,1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,1.3599999999999999,0.14,1.3671868929
2019-09-20 01:00:00,1.38,0.14,1.3870832708,0.0,0.0,0.0,1.38,0.14,1.3870832708,1.4,0.14,1.406982587,0.0,0.0,0.0,1.4,0.14,1.406982587
2019-09-20 01:30:00,1.44,0.14,1.4467895493,0.0,0.0,0.0,1.44,0.14,1.4467895493,1.45,0.14,1.4567429423,0.0,0.0,0.0,1.45,0.14,1.4567429423
2019-09-20 02:00:00,1.51,0.14,1.5164761785,0.0,0.0,0.0,1.51,0.14,1.5164761785,1.53,0.14,1.5363918771,0.0,0.0,0.0,1.53,0.14,1.5363918771
2019-09-20 02:30:00,1.51,0.14,1.5164761785,0.0,0.0,0.0,1.51,0.14,1.5164761785,1.53,0.14,1.5363918771,0.0,0.0,0.0,1.53,0.14,1.5363918771
2019-09-20 03:00:00,1.48,0.14,1.4866068747,0.0,0.0,0.0,1.48,0.14,1.4866068747,1.49,0.14,1.4965627284,0.0,0.0,0.0,1.49,0.14,1.4965627284
2019-09-20 03:30:00,1.45,0.14,1.4567429423,0.0,0.0,0.0,1.45,0.14,1.4567429423,1.46,0.14,1.4666969694,0.0,0.0,0.0,1.46,0.14,1.4666969694
2019-09-20 04:00:00,1.47,0.16,1.4786818454000001,0.0,0.0,0.0,1.47,0.16,1.4786818454000001,1.48,0.14,1.4866068747,0.0,0.0,0.0,1.48,0.14,1.4866068747
2019-09-20 04:30:00,1.47,0.15,1.4776332427,0.0,0.0,0.0,1.47,0.15,1.4776332427,1.48,0.14,1.4866068747,0.0,0.0,0.0,1.48,0.14,1.4866068747
2019-09-20 05:00:00,1.48,0.17,1.4897315194,0.0,0.0,0.0,1.48,0.17,1.4897315194,1.49,0.16,1.4985659812,0.0,0.0,0.0,1.49,0.16,1.4985659812
2019-09-20 05:30:00,1.58,0.19,1.5913830463,0.0,0.0,0.0,1.58,0.19,1.5913830463,1.6,0.18,1.6100931649999999,0.0,0.0,0.0,1.6,0.18,1.6100931649999999
2019-09-20 06:00:00,1.71,0.24,1.7267599717,0.0,0.0,0.0,1.71,0.24,1.7267599717,1.72,0.23,1.7353097706,0.0,0.0,0.0,1.72,0.23,1.7353097706
2019-09-20 06:30:00,1.94,0.55,2.0164572894,0.0,0.0,0.0,1.94,0.55,2.0164572894,1.9,-0.01,1.9000263156,0.0,0.0,0.0,1.9,-0.01,1.9000263156
2019-09-20 07:00:00,2.17336,0.7209800000000001,2.2898265982,0.00336,0.0009800000000000002,0.0035,2.17,0.72,2.2863289352000002,2.11336,-0.02902,2.1135592374,0.00336,0.0009800000000000002,0.0035,2.11,-0.03,2.1102132594
2019-09-20 07:30:00,2.55816,0.7398800000000001,2.6630067593,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.49,0.72,2.5920069444,2.5681599999999998,0.5798800000000001,2.6328134381,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5,0.56,2.5619523805
2019-09-20 08:00:00,2.77328,0.84804,2.9000437583,0.23328000000000002,0.06804,0.243,2.54,0.78,2.6570660511,2.8332800000000002,0.85804,2.9603560934,0.23328000000000002,0.06804,0.243,2.6,0.79,2.7173700521
2019-09-20 08:30:00,2.8452,0.9961000000000001,3.0145278652,0.5352,0.15610000000000002,0.5575,2.31,0.84,2.4579869813,2.9552,1.0261,3.1282724066,0.5352,0.15610000000000002,0.5575,2.42,0.87,2.571633722
2019-09-20 09:00:00,2.84472,1.15096,3.0687360264,0.8947200000000001,0.26096,0.932,1.9500000000000002,0.89,2.1435018078,3.01472,1.21096,3.248839916,0.8947200000000001,0.26096,0.932,2.12,0.9500000000000001,2.3231228982
2019-09-20 09:30:00,2.78752,1.32386,3.0859152694,1.24752,0.36386,1.2995,1.54,0.96,1.8147176089000001,2.99752,1.39386,3.3057483041,1.24752,0.36386,1.2995,1.75,1.03,2.0306156702
2019-09-20 10:00:00,2.5526400000000002,1.45452,2.9379583727,1.59264,0.46452000000000004,1.659,0.96,0.99,1.3790213921,2.8026400000000002,1.40452,3.1348791683,1.59264,0.46452000000000004,1.659,1.21,0.9400000000000001,1.5322206107
2019-09-20 10:30:00,2.3914400000000002,1.44292,2.7930276404,1.86144,0.5429200000000001,1.939,0.53,0.9,1.0444615838,2.6814400000000003,1.49292,3.069027631,1.86144,0.5429200000000001,1.939,0.8200000000000001,0.9500000000000001,1.2549501982
2019-09-20 11:00:00,2.30376,1.48068,2.738562287,2.09376,0.61068,2.181,0.21,0.87,0.8949860334,2.59376,1.61068,3.05317556,2.09376,0.61068,2.181,0.5,1.0,1.1180339887
2019-09-20 11:30:00,2.43032,1.52176,2.8674394152,2.20032,0.64176,2.292,0.23,0.88,0.9095603333000001,2.64032,1.6617600000000001,3.1197333219,2.20032,0.64176,2.292,0.44,1.02,1.1108555262
2019-09-20 12:00:00,2.3156,1.5433,2.7827644978,2.2056,0.6433,2.2975,0.11,0.9,0.9066973034,2.7156000000000002,1.6833,3.1949933099,2.2056,0.6433,2.2975,0.51,1.04,1.1583177457
2019-09-20 12:30:00,2.09552,1.59786,2.6352154844999998,2.49552,0.7278600000000001,2.5995,-0.4,0.87,0.9575489544,2.40552,1.73786,2.9676057437,2.49552,0.7278600000000001,2.5995,-0.09,1.01,1.0140019724
2019-09-20 13:00:00,2.04736,1.65298,2.6313543756,2.5473600000000003,0.7429800000000001,2.6535,-0.5,0.91,1.0383159442,2.38736,1.81298,2.9977298494,2.5473600000000003,0.7429800000000001,2.6535,-0.16,1.07,1.081896483
2019-09-20 13:30:00,1.96096,1.6002800000000001,2.5310591064,2.40096,0.70028,2.501,-0.44,0.9,1.0017983829,2.42096,1.76028,2.9932646057000003,2.40096,0.70028,2.501,0.02,1.06,1.0601886625
2019-09-20 14:00:00,1.98,1.6400000000000001,2.5709920264,2.4,0.7000000000000001,2.5,-0.42,0.9400000000000001,1.0295630141,2.44,1.76,3.0085212314,2.4,0.7000000000000001,2.5,0.04,1.06,1.0607544485
2019-09-20 14:30:00,2.0888,1.6309,2.6500792913,2.3688000000000002,0.6909000000000001,2.4675000000000002,-0.28,0.9400000000000001,0.9808159868,2.6888,1.7809,3.2250969365,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.32,1.09,1.1360017606
2019-09-20 15:00:00,2.10472,1.63346,2.6642143026,2.27472,0.66346,2.3695,-0.17,0.97,0.9847842403,2.53472,1.77346,3.0935361401,2.27472,0.66346,2.3695,0.26,1.11,1.1400438588
2019-09-20 15:30:00,2.2476,1.5518,2.7312614302,2.0976,0.6118,2.185,0.15,0.9400000000000001,0.9518928511,2.5376000000000003,1.6718000000000002,3.0388038765,2.0976,0.6118,2.185,0.44,1.06,1.1476933388
2019-09-20 16:00:00,2.1156800000000002,1.38124,2.5266431881,1.85568,0.54124,1.933,0.26,0.84,0.8793179175,2.4056800000000003,1.4912400000000001,2.8303874293,1.85568,0.54124,1.933,0.55,0.9500000000000001,1.09772492
2019-09-20 16:30:00,2.154,1.252,2.4914293086,1.584,0.462,1.65,0.5700000000000001,0.79,0.9741663102,2.404,1.342,2.7532126689,1.584,0.462,1.65,0.8200000000000001,0.88,1.2028299963
2019-09-20 17:00:00,2.2472,1.1196,2.5106596743000003,1.2671999999999999,0.36960000000000004,1.32,0.98,0.75,1.2340583455,2.4572,1.1796,2.7256720272,1.2671999999999999,0.36960000000000004,1.32,1.19,0.81,1.4395138068
2019-09-20 17:30:00,2.2616,0.9588000000000001,2.4564470277,0.9216000000000001,0.26880000000000004,0.96,1.34,0.6900000000000001,1.5072159766,2.4116,0.9988,2.6102520951,0.9216000000000001,0.26880000000000004,0.96,1.49,0.73,1.6592166827
2019-09-20 18:00:00,2.23968,0.74324,2.3597822357,0.5596800000000001,0.16324000000000002,0.583,1.6800000000000002,0.58,1.777301325,2.32968,0.77324,2.4546504843,0.5596800000000001,0.16324000000000002,0.583,1.77,0.61,1.8721645227
2019-09-20 18:30:00,2.23728,0.58504,2.3125080757,0.25728,0.07504000000000001,0.268,1.98,0.51,2.0446271054,2.27728,0.47504,2.3262990349,0.25728,0.07504000000000001,0.268,2.02,0.4,2.0592231545
2019-09-20 19:00:00,2.1412,0.3166,2.1644798451,0.0912,0.026600000000000002,0.095,2.05,0.29,2.0704105873,2.1712,0.3166,2.1941615711,0.0912,0.026600000000000002,0.095,2.08,0.29,2.1001190442
2019-09-20 19:30:00,2.04552,0.22036000000000003,2.057355244,0.03552,0.010360000000000001,0.037,2.01,0.21,2.0209403752,2.06552,0.22036000000000003,2.0772412956,0.03552,0.010360000000000001,0.037,2.03,0.21,2.0408331632
2019-09-20 20:00:00,2.12928,0.27854,2.1474212093,0.029280000000000004,0.00854,0.030500000000000003,2.1,0.27,2.1172859986,2.13928,0.18854,2.1475721757,0.029280000000000004,0.00854,0.030500000000000003,2.11,0.18,2.1176638071
2019-09-20 20:30:00,1.9912,0.2791,2.0106651263,0.031200000000000002,0.0091,0.0325,1.96,0.27,1.9785095400000001,2.0012,0.15910000000000002,2.0075144458,0.031200000000000002,0.0091,0.0325,1.97,0.15,1.9757024067
2019-09-20 21:00:00,1.8931200000000001,0.19966,1.9036195655,0.033120000000000004,0.00966,0.0345,1.8599999999999999,0.19,1.8696791169,1.9131200000000002,0.18966000000000002,1.9224981274,0.033120000000000004,0.00966,0.0345,1.88,0.18,1.8885973631000001
2019-09-20 21:30:00,1.85504,0.20022,1.8658138841,0.03504,0.010220000000000002,0.036500000000000005,1.82,0.19,1.8298907071000001,1.87504,0.17022,1.8827506075,0.03504,0.010220000000000002,0.036500000000000005,1.8399999999999999,0.16,1.8469434209000002
2019-09-20 22:00:00,1.7697600000000002,0.29868,1.7947869511,0.02976,0.00868,0.031,1.74,0.29,1.7640011338,1.7697600000000002,0.06868,1.7710921489,0.02976,0.00868,0.031,1.74,0.06,1.7410341754
2019-09-20 22:30:00,1.64928,0.27854,1.6726353607000002,0.029280000000000004,0.00854,0.030500000000000003,1.62,0.27,1.6423458832,1.63928,0.01854,1.6393848388999999,0.029280000000000004,0.00854,0.030500000000000003,1.6099999999999999,0.01,1.6100310556
2019-09-20 23:00:00,1.53784,0.15812,1.5459475411999999,0.027840000000000004,0.00812,0.029,1.51,0.15,1.5174320413,1.5478399999999999,0.13812000000000002,1.5539902831,0.027840000000000004,0.00812,0.029,1.52,0.13,1.5255490815
2019-09-20 23:30:00,1.47784,0.37812,1.5254460987,0.027840000000000004,0.00812,0.029,1.45,0.37,1.4964624954,1.43784,-0.16188000000000002,1.4469239787000001,0.027840000000000004,0.00812,0.029,1.4100000000000001,-0.17,1.4202112519
2019-09-21 00:00:00,1.3673600000000001,0.14798,1.3753441205999999,0.027360000000000002,0.007980000000000001,0.0285,1.34,0.14,1.3472935834,1.37736,0.14798,1.3852864866,0.027360000000000002,0.007980000000000001,0.0285,1.35,0.14,1.3572398462
2019-09-21 00:30:00,1.3278400000000001,0.14812,1.3360758212000001,0.027840000000000004,0.00812,0.029,1.3,0.14,1.3075167303,1.33784,0.14812,1.3460146359,0.027840000000000004,0.00812,0.029,1.31,0.14,1.3174596768
2019-09-21 01:00:00,1.33168,0.14924,1.3400164924,0.03168,0.00924,0.033,1.3,0.14,1.3075167303,1.34168,0.14924,1.34995474,0.03168,0.00924,0.033,1.31,0.14,1.3174596768
2019-09-21 01:30:00,1.40264,0.14952000000000001,1.4105868282,0.03264,0.00952,0.034,1.37,0.14,1.3771347066000001,1.4126400000000001,0.14952000000000001,1.4205308867,0.03264,0.00952,0.034,1.38,0.14,1.3870832708
2019-09-21 02:00:00,1.45072,0.14896,1.458347558,0.030720000000000004,0.008960000000000001,0.032,1.42,0.14,1.4268847185,1.46072,0.14896,1.4682956106,0.030720000000000004,0.008960000000000001,0.032,1.43,0.14,1.4368368035
2019-09-21 02:30:00,1.4588,0.1584,1.4673745262,0.028800000000000003,0.008400000000000001,0.03,1.43,0.15,1.4378456106,1.4788000000000001,0.1484,1.4862274389,0.028800000000000003,0.008400000000000001,0.03,1.45,0.14,1.4567429423
2019-09-21 03:00:00,1.42976,0.15868000000000002,1.4385384944,0.02976,0.00868,0.031,1.4,0.15,1.408012784,1.44976,0.14868,1.4573639902,0.02976,0.00868,0.031,1.42,0.14,1.4268847185
2019-09-21 03:30:00,1.42072,0.15896000000000002,1.4295851146,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.15,1.3980700984,1.43072,0.14896,1.4384536141,0.030720000000000004,0.008960000000000001,0.032,1.4,0.14,1.406982587
2019-09-21 04:00:00,1.4388,0.1584,1.4474930052000001,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.15,1.4179562758,1.4488,0.1484,1.4563804448,0.028800000000000003,0.008400000000000001,0.03,1.42,0.14,1.4268847185
2019-09-21 04:30:00,1.40976,0.20868,1.425121258,0.02976,0.00868,0.031,1.38,0.2,1.3944174410999999,1.40976,0.08868000000000001,1.412546424,0.02976,0.00868,0.031,1.38,0.08,1.3823168957
2019-09-21 05:00:00,1.46024,0.5588200000000001,1.563515478,0.030240000000000003,0.008820000000000001,0.0315,1.43,0.55,1.5321227105,1.3802400000000001,-0.35118000000000005,1.4242155209,0.030240000000000003,0.008820000000000001,0.0315,1.35,-0.36,1.3971757227000001
2019-09-21 05:30:00,1.50736,0.55798,1.6073194611,0.027360000000000002,0.007980000000000001,0.0285,1.48,0.55,1.5788920166,1.43736,-0.33202000000000004,1.4752088157,0.027360000000000002,0.007980000000000001,0.0285,1.4100000000000001,-0.34,1.4504137341
2019-09-21 06:00:00,1.49784,0.29812000000000005,1.5272197615,0.027840000000000004,0.00812,0.029,1.47,0.29,1.4983324064,1.48784,0.058120000000000005,1.4889747479,0.027840000000000004,0.00812,0.029,1.46,0.05,1.4608559135
2019-09-21 06:30:00,1.60592,0.23756000000000002,1.623395762,0.025920000000000002,0.007560000000000001,0.027,1.58,0.23,1.5966527487,1.62592,0.22756,1.6417671577,0.025920000000000002,0.007560000000000001,0.027,1.6,0.22,1.6150541787
2019-09-21 07:00:00,1.67928,0.33854,1.7130646952,0.029280000000000004,0.00854,0.030500000000000003,1.65,0.33,1.6826764395,1.67928,0.14854,1.685836721,0.029280000000000004,0.00854,0.030500000000000003,1.65,0.14,1.6559287424
2019-09-21 07:30:00,1.83976,0.41618000000000005,1.8862456494000002,0.08976,0.026180000000000002,0.0935,1.75,0.39,1.792930562,1.82976,0.15618,1.8364133113,0.08976,0.026180000000000002,0.0935,1.74,0.13,1.7448495636999999
2019-09-21 08:00:00,1.9392,0.4656,1.9943119114,0.2592,0.0756,0.27,1.6800000000000002,0.39,1.7246738822,1.9692,0.2656,1.9870309509,0.2592,0.0756,0.27,1.71,0.19,1.7205231762
2019-09-21 08:30:00,2.03256,0.52408,2.0990378748,0.5625600000000001,0.16408,0.586,1.47,0.36,1.5134397907000001,2.13256,0.55408,2.2033648813,0.5625600000000001,0.16408,0.586,1.57,0.39,1.6177144371
2019-09-21 09:00:00,1.94016,0.61838,2.0363238077,0.9201600000000001,0.26838,0.9585,1.02,0.35000000000000003,1.0783784122,2.09016,0.6583800000000001,2.1913997924,0.9201600000000001,0.26838,0.9585,1.17,0.39,1.2332882875
2019-09-21 09:30:00,1.86408,0.7574400000000001,2.0120908528,1.2940800000000001,0.37744000000000005,1.348,0.5700000000000001,0.38,0.6850547423000001,2.06408,0.8274400000000001,2.223754303,1.2940800000000001,0.37744000000000005,1.348,0.77,0.45,0.8918520057
2019-09-21 10:00:00,1.80152,0.8558600000000001,1.9944850589,1.63152,0.47586000000000006,1.6995,0.17,0.38,0.41629316590000004,1.9615200000000002,0.9258600000000001,2.1690498957,1.63152,0.47586000000000006,1.6995,0.33,0.45,0.5580322571
2019-09-21 10:30:00,1.6000800000000002,0.9429400000000001,1.8572538464,1.9300800000000002,0.56294,2.0105,-0.33,0.38,0.5032891813,1.84008,1.05294,2.1200417567,1.9300800000000002,0.56294,2.0105,-0.09,0.49,0.4981967483
2019-09-21 11:00:00,1.53728,1.05504,1.8644943550000002,2.17728,0.63504,2.268,-0.64,0.42,0.7655063684000001,1.86728,1.18504,2.211572834,2.17728,0.63504,2.268,-0.31,0.55,0.6313477647
2019-09-21 11:30:00,1.47824,1.18782,1.8963411745,2.35824,0.6878200000000001,2.4565,-0.88,0.5,1.0121264743,1.80824,1.17782,2.1580064527,2.35824,0.6878200000000001,2.4565,-0.55,0.49,0.7366138744
2019-09-21 12:00:00,1.41056,1.30058,1.9186421892,2.47056,0.7205800000000001,2.5735,-1.06,0.58,1.2083045974,1.74056,1.14058,2.0809785799,2.47056,0.7205800000000001,2.5735,-0.73,0.42,0.8421995013
2019-09-21 12:30:00,1.41784,1.21312,1.8659931404,2.54784,0.7431200000000001,2.654,-1.13,0.47000000000000003,1.2238463956,1.79784,1.36312,2.2561748159,2.54784,0.7431200000000001,2.654,-0.75,0.62,0.9730878686000001
2019-09-21 13:00:00,1.4132,1.2376,1.8785068539,2.5632,0.7476,2.67,-1.15,0.49,1.2500399994,1.7832,1.3976,2.2656319207,2.5632,0.7476,2.67,-0.78,0.65,1.0153324579
2019-09-21 13:30:00,1.33456,1.26508,1.8388794958,2.55456,0.7450800000000001,2.661,-1.22,0.52,1.326197572,1.70456,1.38508,2.1963541153,2.55456,0.7450800000000001,2.661,-0.85,0.64,1.0640018797
2019-09-21 14:00:00,1.3864800000000002,1.29814,1.8993404776,2.49648,0.72814,2.6005000000000003,-1.11,0.5700000000000001,1.2477980606,1.73648,1.32814,2.1861652842,2.49648,0.72814,2.6005000000000003,-0.76,0.6000000000000001,0.9682974750000001
2019-09-21 14:30:00,1.3928,1.5878999999999999,2.1121832899,2.3928000000000003,0.6979000000000001,2.4925,-1.0,0.89,1.3386933928,1.6628,0.8679,1.8756743454,2.3928000000000003,0.6979000000000001,2.4925,-0.73,0.17,0.7495331881
2019-09-21 15:00:00,1.39824,1.52282,2.0673789807,2.2382400000000002,0.6528200000000001,2.3315,-0.84,0.87,1.2093386622,1.64824,0.8028200000000001,1.8333616801,2.2382400000000002,0.6528200000000001,2.3315,-0.59,0.15,0.6087692502000001
2019-09-21 15:30:00,1.42472,1.45346,2.0352820566,2.03472,0.5934600000000001,2.1195,-0.61,0.86,1.0543718509,1.64472,0.7334600000000001,1.8008518679,2.03472,0.5934600000000001,2.1195,-0.39,0.14,0.41436698710000003
2019-09-21 16:00:00,1.506,1.3780000000000001,2.0413035051,1.776,0.518,1.85,-0.27,0.86,0.9013878189000001,1.596,0.658,1.726319785,1.776,0.518,1.85,-0.18,0.14,0.22803508500000003
2019-09-21 16:30:00,1.73096,1.06778,2.0338084103,1.50096,0.43778000000000006,1.5635,0.23,0.63,0.6706713055,1.8309600000000001,0.80778,2.001230384,1.50096,0.43778000000000006,1.5635,0.33,0.37,0.4957822102
2019-09-21 17:00:00,1.6675200000000001,0.9163600000000001,1.9027187391,1.1875200000000001,0.34636,1.237,0.48,0.5700000000000001,0.7451845409000001,1.79752,0.60636,1.8970373217,1.1875200000000001,0.34636,1.237,0.61,0.26,0.663098786
2019-09-21 17:30:00,1.75096,0.5352800000000001,1.830952102,0.84096,0.24528000000000003,0.876,0.91,0.29,0.9550916186,1.8709600000000002,0.57528,1.9574060386,0.84096,0.24528000000000003,0.876,1.03,0.33,1.0815729287
2019-09-21 18:00:00,1.8404,0.5872,1.9318064085,0.47040000000000004,0.13720000000000002,0.49,1.37,0.45,1.4420124826,1.8704,0.20720000000000002,1.8818416511,0.47040000000000004,0.13720000000000002,0.49,1.4,0.07,1.4017489076
2019-09-21 18:30:00,1.90496,0.29228000000000004,1.9272519814,0.14496,0.042280000000000005,0.151,1.76,0.25,1.7776670104,1.94496,0.29228000000000004,1.9667986679,0.14496,0.042280000000000005,0.151,1.8,0.25,1.8172781845000001
2019-09-21 19:00:00,1.92312,0.21966000000000002,1.9356242016,0.033120000000000004,0.00966,0.0345,1.8900000000000001,0.21,1.901630879,1.94312,0.20966,1.9543982834,0.033120000000000004,0.00966,0.0345,1.9100000000000001,0.2,1.9204426573000002
2019-09-21 19:30:00,1.9362400000000002,0.21182,1.9477918395,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.9300000000000002,0.21,1.9413912537,1.9562400000000002,0.20182000000000003,1.9666230574,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.9500000000000002,0.2,1.9602295784
2019-09-21 20:00:00,1.90528,0.19154000000000002,1.9148836649,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9,0.19,1.909476368,1.92528,0.18154,1.9338200149,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.92,0.18,1.9284190416
2019-09-21 20:30:00,1.84336,0.18098,1.8522229482,0.00336,0.0009800000000000002,0.0035,1.8399999999999999,0.18,1.8487833837,1.8533600000000001,0.17098000000000002,1.8612300905999999,0.00336,0.0009800000000000002,0.0035,1.85,0.17,1.8577943912000001
2019-09-21 21:00:00,1.83288,0.31084,1.8590509945,0.00288,0.00084,0.003,1.83,0.31,1.8560711193000001,1.82288,0.07084,1.8242559579000002,0.00288,0.00084,0.003,1.82,0.07,1.8213456564000001
2019-09-21 21:30:00,1.7524000000000002,0.17070000000000002,1.7606942523,0.0024000000000000002,0.0007,0.0025,1.75,0.17,1.7582377541,1.7724000000000002,0.1607,1.7796702644,0.0024000000000000002,0.0007,0.0025,1.77,0.16,1.7772169253999999
2019-09-21 22:00:00,1.70192,0.16056,1.709476879,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,0.16,1.7075128111,1.72192,0.15056,1.7284897454,0.0019200000000000003,0.0005600000000000001,0.002,1.72,0.15,1.7265283085
2019-09-21 22:30:00,1.58192,0.14056000000000002,1.5881523856,0.0019200000000000003,0.0005600000000000001,0.002,1.58,0.14,1.5861904047,1.59192,0.14056000000000002,1.5981133877,0.0019200000000000003,0.0005600000000000001,0.002,1.5899999999999999,0.14,1.5961516219
2019-09-21 23:00:00,1.54096,0.14028000000000002,1.5473319617999999,0.0009600000000000001,0.00028000000000000003,0.001,1.54,0.14,1.5463505424,1.5609600000000001,0.14028000000000002,1.56725065,0.0009600000000000001,0.00028000000000000003,0.001,1.56,0.14,1.5662694531999999
2019-09-21 23:30:00,1.44096,0.14028000000000002,1.4477721506,0.0009600000000000001,0.00028000000000000003,0.001,1.44,0.14,1.4467895493,1.46096,0.14028000000000002,1.4676793246,0.0009600000000000001,0.00028000000000000003,0.001,1.46,0.14,1.4666969694
2019-09-22 00:00:00,1.38144,0.14042000000000002,1.3885583351,0.00144,0.00042,0.0015,1.38,0.14,1.3870832708,1.39144,0.14042000000000002,1.3985074365,0.00144,0.00042,0.0015,1.3900000000000001,0.14,1.3970325694
2019-09-22 00:30:00,1.3309600000000001,0.14028000000000002,1.338332171,0.0009600000000000001,0.00028000000000000003,0.001,1.33,0.14,1.3373481221999999,1.3509600000000002,0.14028000000000002,1.3582236193,0.0009600000000000001,0.00028000000000000003,0.001,1.35,0.14,1.3572398462
2019-09-22 01:00:00,1.3324,0.14070000000000002,1.3398082885,0.0024000000000000002,0.0007,0.0025,1.33,0.14,1.3373481221999999,1.3524,0.14070000000000002,1.3596993234,0.0024000000000000002,0.0007,0.0025,1.35,0.14,1.3572398462
2019-09-22 01:30:00,1.3924,0.14070000000000002,1.3994907108999999,0.0024000000000000002,0.0007,0.0025,1.3900000000000001,0.14,1.3970325694,1.4024,0.14070000000000002,1.4094404031,0.0024000000000000002,0.0007,0.0025,1.4,0.14,1.406982587
2019-09-22 02:00:00,1.4524,0.14070000000000002,1.4591991811,0.0024000000000000002,0.0007,0.0025,1.45,0.14,1.4567429423,1.4624000000000001,0.14070000000000002,1.4691529022,0.0024000000000000002,0.0007,0.0025,1.46,0.14,1.4666969694
2019-09-22 02:30:00,1.44336,0.14098000000000002,1.4502287578,0.00336,0.0009800000000000002,0.0035,1.44,0.14,1.4467895493,1.46336,0.14098000000000002,1.4701353169,0.00336,0.0009800000000000002,0.0035,1.46,0.14,1.4666969694
2019-09-22 03:00:00,1.42336,0.14098000000000002,1.4303248058,0.00336,0.0009800000000000002,0.0035,1.42,0.14,1.4268847185,1.43336,0.14098000000000002,1.4402764492,0.00336,0.0009800000000000002,0.0035,1.43,0.14,1.4368368035
2019-09-22 03:30:00,1.39336,0.14098000000000002,1.400474009,0.00336,0.0009800000000000002,0.0035,1.3900000000000001,0.14,1.3970325694,1.4033600000000002,0.14098000000000002,1.4104235711,0.00336,0.0009800000000000002,0.0035,1.4,0.14,1.406982587
2019-09-22 04:00:00,1.4124,0.14070000000000002,1.4193908024000002,0.0024000000000000002,0.0007,0.0025,1.4100000000000001,0.14,1.4169333082,1.4224,0.14070000000000002,1.429341894,0.0024000000000000002,0.0007,0.0025,1.42,0.14,1.4268847185
2019-09-22 04:30:00,1.41192,0.14056000000000002,1.4188992917,0.0019200000000000003,0.0005600000000000001,0.002,1.4100000000000001,0.14,1.4169333082,1.42192,0.14056000000000002,1.428850447,0.0019200000000000003,0.0005600000000000001,0.002,1.42,0.14,1.4268847185
2019-09-22 05:00:00,1.42192,0.14056000000000002,1.428850447,0.0019200000000000003,0.0005600000000000001,0.002,1.42,0.14,1.4268847185,1.43192,0.14056000000000002,1.4388022797,0.0019200000000000003,0.0005600000000000001,0.002,1.43,0.14,1.4368368035
2019-09-22 05:30:00,1.42096,0.17028000000000001,1.4311263396,0.0009600000000000001,0.00028000000000000003,0.001,1.42,0.17,1.4301398533,1.44096,0.16028,1.4498466815,0.0009600000000000001,0.00028000000000000003,0.001,1.44,0.16,1.4488616221
2019-09-22 06:00:00,1.48048,0.19014,1.4926400269,0.00048000000000000007,0.00014000000000000001,0.0005,1.48,0.19,1.4921461054,1.49048,0.18014000000000002,1.5013264302,0.00048000000000000007,0.00014000000000000001,0.0005,1.49,0.18,1.500833102
2019-09-22 06:30:00,1.5809600000000001,0.24028000000000002,1.5991150678000001,0.0009600000000000001,0.00028000000000000003,0.001,1.58,0.24,1.5981239001,1.6009600000000002,0.23028,1.6174367994,0.0009600000000000001,0.00028000000000000003,0.001,1.6,0.23,1.6164467204
2019-09-22 07:00:00,1.6404800000000002,0.24014000000000002,1.657963163,0.00048000000000000007,0.00014000000000000001,0.0005,1.6400000000000001,0.24,1.6574679484,1.65048,0.23014,1.666447914,0.00048000000000000007,0.00014000000000000001,0.0005,1.65,0.23,1.6659531805999999
2019-09-22 07:30:00,1.73056,0.27058000000000004,1.7515854104000002,0.07056000000000001,0.02058,0.07350000000000001,1.6600000000000001,0.25,1.6787197503,1.76056,0.27058000000000004,1.7812313297,0.07056000000000001,0.02058,0.07350000000000001,1.69,0.25,1.7083910559
2019-09-22 08:00:00,1.78,0.2675,1.7999878472000002,0.06,0.0175,0.0625,1.72,0.25,1.7380736463000002,1.81,0.2675,1.8296601460000002,0.06,0.0175,0.0625,1.75,0.25,1.7677669530000002
2019-09-22 08:30:00,1.96944,0.33442000000000005,1.9976312598,0.049440000000000005,0.01442,0.051500000000000004,1.92,0.32,1.9464840097,1.99944,0.33442000000000005,2.0272141105,0.049440000000000005,0.01442,0.051500000000000004,1.9500000000000002,0.32,1.9760819821000002
2019-09-22 09:00:00,1.96712,0.35916000000000003,1.9996392175,0.23712000000000003,0.06916,0.247,1.73,0.29,1.7541379649,2.01712,0.36916000000000004,2.0506223933,0.23712000000000003,0.06916,0.247,1.78,0.30000000000000004,1.8051038751
2019-09-22 09:30:00,1.98136,0.6149800000000001,2.0746054685,0.29136,0.08498000000000001,0.3035,1.69,0.53,1.7711578134,1.9913600000000002,0.08498000000000001,1.9931724085,0.29136,0.08498000000000001,0.3035,1.7000000000000002,0.0,1.7000000000000002
2019-09-22 10:00:00,2.06472,0.7084600000000001,2.1828843877,0.23472,0.06846000000000001,0.24450000000000002,1.83,0.64,1.9386851214,2.02472,-0.10154,2.0272645239,0.23472,0.06846000000000001,0.24450000000000002,1.79,-0.17,1.7980545042
2019-09-22 10:30:00,2.10448,0.8021400000000001,2.2521688769,0.38448000000000004,0.11214,0.4005,1.72,0.6900000000000001,1.8532404053,2.08448,-0.04786000000000001,2.0850293643,0.38448000000000004,0.11214,0.4005,1.7000000000000002,-0.16,1.7075128111
2019-09-22 11:00:00,2.10752,0.90136,2.2921802721,0.58752,0.17136,0.612,1.52,0.73,1.6862087652,2.11752,0.04136,2.1179238891,0.58752,0.17136,0.612,1.53,-0.13,1.5355129436000001
2019-09-22 11:30:00,2.08864,0.7675200000000001,2.2251975193,0.36864,0.10752,0.384,1.72,0.66,1.8422811946,2.08864,0.11752000000000001,2.0919435939,0.36864,0.10752,0.384,1.72,0.01,1.7200290695
2019-09-22 12:00:00,1.9189600000000002,0.46928000000000003,1.9755078334,0.6489600000000001,0.18928,0.676,1.27,0.28,1.3004999039,2.02896,0.5092800000000001,2.0918998064,0.6489600000000001,0.18928,0.676,1.38,0.32,1.4166156854
2019-09-22 12:30:00,1.96872,0.44296,2.017937561,0.55872,0.16296000000000002,0.582,1.4100000000000001,0.28,1.4375326083,2.05872,0.48296000000000006,2.114610697,0.55872,0.16296000000000002,0.582,1.5,0.32,1.5337535656
2019-09-22 13:00:00,1.97736,0.34548,2.0073138768,0.32736000000000004,0.09548000000000001,0.341,1.65,0.25,1.6688319268,2.03736,0.35548,2.0681396955,0.32736000000000004,0.09548000000000001,0.341,1.71,0.26,1.7296531444
2019-09-22 13:30:00,1.97096,0.37528000000000006,2.0063694575,0.36096,0.10528000000000001,0.376,1.6099999999999999,0.27,1.6324827717,2.03096,0.38528,2.0671814628,0.36096,0.10528000000000001,0.376,1.67,0.28,1.6933103673
2019-09-22 14:00:00,2.02768,0.32474000000000003,2.0535194788,0.18768,0.054740000000000004,0.1955,1.8399999999999999,0.27,1.8597042776000001,2.05768,0.31474,2.0816119355,0.18768,0.054740000000000004,0.1955,1.87,0.26,1.8879883473999999
2019-09-22 14:30:00,2.0088,0.3284,2.0354665313,0.26880000000000004,0.0784,0.28,1.74,0.25,1.7578680269,2.0588,0.33840000000000003,2.0864256517,0.26880000000000004,0.0784,0.28,1.79,0.26,1.808784122
2019-09-22 15:00:00,1.92768,0.45724000000000004,1.9811659698000001,0.60768,0.17724,0.633,1.32,0.28,1.3493702235,2.02768,0.41724000000000006,2.0701631337,0.60768,0.17724,0.633,1.42,0.24,1.4401388822
2019-09-22 15:30:00,1.9588,0.3709,1.9936058412,0.44880000000000003,0.13090000000000002,0.4675,1.51,0.24,1.5289538907,2.0288,0.3809,2.0642466544,0.44880000000000003,0.13090000000000002,0.4675,1.58,0.25,1.5996562131
2019-09-22 16:00:00,1.98696,0.38578,2.02406429,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.5899999999999999,0.27,1.6127616067,2.06696,0.40578000000000003,2.1064142636,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.67,0.29,1.6949926254
2019-09-22 16:30:00,2.0896,0.6453,2.1869705645,0.42960000000000004,0.1253,0.4475,1.6600000000000001,0.52,1.7395401691,2.1196,0.3653,2.1508482629,0.42960000000000004,0.1253,0.4475,1.69,0.24,1.7069563556
2019-09-22 17:00:00,2.05944,0.41692,2.1012175994,0.46944,0.13692000000000001,0.489,1.5899999999999999,0.28,1.6144658559,2.1494400000000002,0.42692,2.1914271606,0.46944,0.13692000000000001,0.489,1.6800000000000002,0.29,1.7048460341
2019-09-22 17:30:00,2.10896,0.40178,2.146890647,0.34896000000000005,0.10178000000000001,0.3635,1.76,0.30000000000000004,1.7853851125,2.17896,0.42178000000000004,2.2194064634,0.34896000000000005,0.10178000000000001,0.3635,1.83,0.32,1.8577674774
2019-09-22 18:00:00,2.09944,0.31942000000000004,2.1236001154,0.16944,0.049420000000000006,0.17650000000000002,1.9300000000000002,0.27,1.9487944992,2.13944,0.30942000000000003,2.1616993894,0.16944,0.049420000000000006,0.17650000000000002,1.97,0.26,1.9870832896000001
2019-09-22 18:30:00,2.09472,0.30346,2.1165868397,0.11472,0.033460000000000004,0.11950000000000001,1.98,0.27,1.998324298,2.13472,0.29346,2.1547965681,0.11472,0.033460000000000004,0.11950000000000001,2.02,0.26,2.0366639389
2019-09-22 19:00:00,2.05784,0.23812000000000003,2.0715710463,0.027840000000000004,0.00812,0.029,2.03,0.23,2.0429880078,2.07784,0.22812000000000002,2.0903248073,0.027840000000000004,0.00812,0.029,2.05,0.22,2.0617710833
2019-09-22 19:30:00,2.0424,0.23070000000000002,2.055388102,0.0024000000000000002,0.0007,0.0025,2.04,0.23,2.0529247429,2.0524,0.20070000000000002,2.0621896736,0.0024000000000000002,0.0007,0.0025,2.05,0.2,2.0597329924
2019-09-22 20:00:00,1.99,0.22,2.0021238723,0.0,0.0,0.0,1.99,0.22,2.0021238723,2.01,0.2,2.0199257412,0.0,0.0,0.0,2.01,0.2,2.0199257412
2019-09-22 20:30:00,1.9500000000000002,0.2,1.9602295784,0.0,0.0,0.0,1.9500000000000002,0.2,1.9602295784,1.97,0.19,1.9791412279,0.0,0.0,0.0,1.97,0.19,1.9791412279
2019-09-22 21:00:00,1.9,0.56,1.980807916,0.0,0.0,0.0,1.9,0.56,1.980807916,1.83,-0.24,1.8456706098,0.0,0.0,0.0,1.83,-0.24,1.8456706098
2019-09-22 21:30:00,1.8404800000000001,0.45014000000000004,1.8947275926,0.00048000000000000007,0.00014000000000000001,0.0005,1.8399999999999999,0.45,1.894228075,1.79048,-0.14986000000000002,1.7967405628000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.79,-0.15,1.7962739212
2019-09-22 22:00:00,1.74144,0.17042000000000002,1.7497589119999999,0.00144,0.00042,0.0015,1.74,0.17,1.7482848737999999,1.7614400000000001,0.15042000000000003,1.7678509694,0.00144,0.00042,0.0015,1.76,0.15,1.76638048
2019-09-22 22:30:00,1.6524,0.17070000000000002,1.6611936220999999,0.0024000000000000002,0.0007,0.0025,1.65,0.17,1.6587344573,1.6724,0.1507,1.6791760627999999,0.0024000000000000002,0.0007,0.0025,1.67,0.15,1.6767229944
2019-09-22 23:00:00,1.53192,0.23056000000000001,1.5491729406,0.0019200000000000003,0.0005600000000000001,0.002,1.53,0.23,1.5471910031,1.5219200000000002,0.020560000000000002,1.5220588687999999,0.0019200000000000003,0.0005600000000000001,0.002,1.52,0.02,1.5201315733
2019-09-22 23:30:00,1.4428800000000002,0.15084,1.450743051,0.00288,0.00084,0.003,1.44,0.15,1.4477914214,1.46288,0.14084000000000002,1.4696441066,0.00288,0.00084,0.003,1.46,0.14,1.4666969694
2019-09-23 00:00:00,1.3824,0.1507,1.3905898928,0.0024000000000000002,0.0007,0.0025,1.38,0.15,1.3881282362,1.4024,0.14070000000000002,1.4094404031,0.0024000000000000002,0.0007,0.0025,1.4,0.14,1.406982587
2019-09-23 00:30:00,1.35192,0.16056,1.3614210223,0.0019200000000000003,0.0005600000000000001,0.002,1.35,0.16,1.3594484176,1.36192,0.15056,1.3702169171,0.0019200000000000003,0.0005600000000000001,0.002,1.3599999999999999,0.15,1.3682470537
2019-09-23 01:00:00,1.3904800000000002,0.16014,1.3996711935000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.3900000000000001,0.16,1.3991783303,1.41048,0.15014000000000002,1.4184483953,0.00048000000000000007,0.00014000000000000001,0.0005,1.4100000000000001,0.15,1.4179562758
2019-09-23 01:30:00,1.44048,0.15014000000000002,1.4482833459,0.00048000000000000007,0.00014000000000000001,0.0005,1.44,0.15,1.4477914214,1.45048,0.15014000000000002,1.4582298344,0.00048000000000000007,0.00014000000000000001,0.0005,1.45,0.15,1.4577379737
2019-09-23 02:00:00,1.5214400000000001,0.15042000000000003,1.5288576945,0.00144,0.00042,0.0015,1.52,0.15,1.5273833834000001,1.5414400000000001,0.14042000000000002,1.5478226804,0.00144,0.00042,0.0015,1.54,0.14,1.5463505424
2019-09-23 02:30:00,1.52096,0.16028,1.5293819013,0.0009600000000000001,0.00028000000000000003,0.001,1.52,0.16,1.528397854,1.54096,0.14028000000000002,1.5473319617999999,0.0009600000000000001,0.00028000000000000003,0.001,1.54,0.14,1.5463505424
2019-09-23 03:00:00,1.49,0.16,1.4985659812,0.0,0.0,0.0,1.49,0.16,1.4985659812,1.51,0.15,1.5174320413,0.0,0.0,0.0,1.51,0.15,1.5174320413
2019-09-23 03:30:00,1.49,0.45,1.5564703659,0.0,0.0,0.0,1.49,0.45,1.5564703659,1.42,-0.32,1.4556098378,0.0,0.0,0.0,1.42,-0.32,1.4556098378
2019-09-23 04:00:00,1.52,0.54,1.6130716041,0.0,0.0,0.0,1.52,0.54,1.6130716041,1.44,-0.38,1.4892951353,0.0,0.0,0.0,1.44,-0.38,1.4892951353
2019-09-23 04:30:00,1.52048,0.5401400000000001,1.6135707763,0.00048000000000000007,0.00014000000000000001,0.0005,1.52,0.54,1.6130716041,1.44048,-0.37986000000000003,1.4897235482,0.00048000000000000007,0.00014000000000000001,0.0005,1.44,-0.38,1.4892951353
2019-09-23 05:00:00,1.54096,0.57028,1.6430998144,0.0009600000000000001,0.00028000000000000003,0.001,1.54,0.5700000000000001,1.6421023111,1.46096,-0.34972000000000003,1.5022344025,0.0009600000000000001,0.00028000000000000003,0.001,1.46,-0.35000000000000003,1.5013660446000001
2019-09-23 05:30:00,1.5438399999999999,0.21112000000000003,1.5582084585,0.0038400000000000005,0.0011200000000000001,0.004,1.54,0.21,1.5542522318,1.5438399999999999,0.11112000000000001,1.5478338412000001,0.0038400000000000005,0.0011200000000000001,0.004,1.54,0.11,1.5439235732
2019-09-23 06:00:00,1.6343200000000002,0.21126000000000003,1.6479176709,0.00432,0.00126,0.0045000000000000005,1.63,0.21,1.6434719347,1.65432,0.19126,1.6653393198000002,0.00432,0.00126,0.0045000000000000005,1.65,0.19,1.6609033687
2019-09-23 06:30:00,1.8519200000000002,0.31056,1.8777793268,0.0019200000000000003,0.0005600000000000001,0.002,1.85,0.31,1.8757931656,1.86192,0.21056000000000002,1.873788035,0.0019200000000000003,0.0005600000000000001,0.002,1.8599999999999999,0.21,1.8718172988
2019-09-23 07:00:00,2.1424,0.5007,2.2001314165,0.0024000000000000002,0.0007,0.0025,2.14,0.5,2.1976350925,2.1624,0.4907,2.217376885,0.0024000000000000002,0.0007,0.0025,2.16,0.49,2.2148814867
2019-09-23 07:30:00,2.46704,0.6537200000000001,2.5521826345000003,0.047040000000000005,0.013720000000000001,0.049,2.42,0.64,2.5031979546,2.49704,0.6537200000000001,2.5811932512,0.047040000000000005,0.013720000000000001,0.049,2.45,0.64,2.5322124713000003
2019-09-23 08:00:00,2.6968,0.7974,2.8122192304,0.1968,0.0574,0.20500000000000002,2.5,0.74,2.6072207425,2.7568,0.8074,2.8726017824000003,0.1968,0.0574,0.20500000000000002,2.56,0.75,2.6676019193
2019-09-23 08:30:00,2.75728,1.04504,2.948677941,0.49728000000000006,0.14504,0.518,2.26,0.9,2.4326117652,2.8572800000000003,1.07504,3.0528281969,0.49728000000000006,0.14504,0.518,2.36,0.93,2.5366316248
2019-09-23 09:00:00,2.71904,1.16472,2.9579978364,0.8390400000000001,0.24472000000000002,0.874,1.88,0.92,2.0930360723,2.87904,1.21472,3.124806554,0.8390400000000001,0.24472000000000002,0.874,2.04,0.97,2.2588713996
2019-09-23 09:30:00,2.66832,1.34826,2.9896047648,1.22832,0.35826,1.2795,1.44,0.99,1.7474839055,2.87832,1.41826,3.2087672789,1.22832,0.35826,1.2795,1.65,1.06,1.9611476232
2019-09-23 10:00:00,2.49896,1.39178,2.8603937928,1.5489600000000001,0.45178,1.6135000000000002,0.9500000000000001,0.9400000000000001,1.3364505227999999,2.75896,1.48178,3.1316979819,1.5489600000000001,0.45178,1.6135000000000002,1.21,1.03,1.5890248582000002
2019-09-23 10:30:00,2.28808,1.2994400000000002,2.6313217971,1.67808,0.48944000000000004,1.748,0.61,0.81,1.0140019724,2.54808,1.39944,2.9070851381000002,1.67808,0.48944000000000004,1.748,0.87,0.91,1.2589678312
2019-09-23 11:00:00,2.45248,1.43614,2.8420338228,1.87248,0.5461400000000001,1.9505,0.58,0.89,1.0623088063,2.65248,1.52614,3.0601884664,1.87248,0.5461400000000001,1.9505,0.78,0.98,1.2525174649
2019-09-23 11:30:00,2.44392,1.23656,2.7389460747000003,1.39392,0.40656000000000003,1.452,1.05,0.8300000000000001,1.3384319183,2.75392,1.33656,3.0611220165,1.39392,0.40656000000000003,1.452,1.3599999999999999,0.93,1.6475739741000002
2019-09-23 12:00:00,2.53336,1.51098,2.9497412514,1.44336,0.42098,1.5035,1.09,1.09,1.541492783,2.7333600000000002,1.21098,2.9896035607,1.44336,0.42098,1.5035,1.29,0.79,1.5126797414
2019-09-23 12:30:00,2.43712,1.1516600000000001,2.6955286402,1.13712,0.33166,1.1844999999999999,1.3,0.8200000000000001,1.5370100844999999,2.64712,1.22166,2.9154240601,1.13712,0.33166,1.1844999999999999,1.51,0.89,1.7527692375
