Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-23 13:00:00,2.34568,1.22624,2.6468621422,1.25568,0.36624,1.308,1.09,0.86,1.3884163641,2.58568,1.31624,2.9014184117,1.25568,0.36624,1.308,1.33,0.9500000000000001,1.6344418007
2019-09-23 13:30:00,2.41136,1.20748,2.6967879042,1.19136,0.34748,1.241,1.22,0.86,1.4926486526,2.56136,1.27748,2.862257885,1.19136,0.34748,1.241,1.37,0.93,1.6558381563
2019-09-23 14:00:00,2.43392,1.18656,2.7077465169,1.15392,0.33656,1.202,1.28,0.85,1.5365220467,2.64392,1.2665600000000001,2.9316355844,1.15392,0.33656,1.202,1.49,0.93,1.756416807
2019-09-23 14:30:00,2.42688,1.32034,2.7627964547,1.16688,0.34034000000000003,1.2155,1.26,0.98,1.5962455951,2.65688,1.1403400000000001,2.8912603912,1.16688,0.34034000000000003,1.2155,1.49,0.8,1.6911830179
2019-09-23 15:00:00,2.5540000000000003,1.377,2.9015590637,0.984,0.28700000000000003,1.025,1.57,1.09,1.9112822921000001,2.7039999999999997,1.047,2.8996249758,0.984,0.28700000000000003,1.025,1.72,0.76,1.8804254838
2019-09-23 15:30:00,2.606,1.093,2.8259308201,0.6960000000000001,0.203,0.725,1.9100000000000001,0.89,2.1071782079,2.7359999999999998,1.133,2.9613147418,0.6960000000000001,0.203,0.725,2.04,0.93,2.241985727
2019-09-23 16:00:00,2.6416,0.9038,2.7919357084,0.3216,0.09380000000000001,0.335,2.32,0.81,2.4573359559,2.7116,0.9238000000000001,2.8646432588,0.3216,0.09380000000000001,0.335,2.39,0.8300000000000001,2.5300197628000003
2019-09-23 16:30:00,2.71688,0.8128400000000001,2.8358677332,0.14688,0.04284,0.153,2.5700000000000003,0.77,2.6828715959,2.75688,0.82284,2.8770563081000002,0.14688,0.04284,0.153,2.61,0.78,2.7240594707
2019-09-23 17:00:00,2.71592,0.7700600000000001,2.822979605,0.20592000000000002,0.06006,0.21450000000000002,2.51,0.71,2.608486151,2.75592,0.7800600000000001,2.8641907496,0.20592000000000002,0.06006,0.21450000000000002,2.55,0.72,2.649698096
2019-09-23 17:30:00,2.66064,0.7310200000000001,2.759238201,0.14064000000000002,0.04102,0.14650000000000002,2.52,0.6900000000000001,2.6127571644,2.69064,0.7110200000000001,2.7830007276,0.14064000000000002,0.04102,0.14650000000000002,2.55,0.67,2.6365507771
2019-09-23 18:00:00,2.6654400000000003,0.72492,2.7622598357,0.08544,0.02492,0.089,2.58,0.7000000000000001,2.6732751448,2.69544,0.72492,2.7912194109,0.08544,0.02492,0.089,2.61,0.7000000000000001,2.7022398117
2019-09-23 18:30:00,2.67384,0.6486200000000001,2.751386605,0.06384000000000001,0.01862,0.0665,2.61,0.63,2.6849581002000003,2.69384,0.6386200000000001,2.7685031064,0.06384000000000001,0.01862,0.0665,2.63,0.62,2.7020917823
2019-09-23 19:00:00,2.68424,0.62582,2.7562284103,0.054240000000000003,0.01582,0.0565,2.63,0.61,2.6998148085,2.71424,0.61582,2.7832234998,0.054240000000000003,0.01582,0.0565,2.66,0.6000000000000001,2.726829661
2019-09-23 19:30:00,2.57464,0.5730200000000001,2.6376358828,0.044640000000000006,0.01302,0.0465,2.5300000000000002,0.56,2.5912352267000003,2.59464,0.5630200000000001,2.6550232108,0.044640000000000006,0.01302,0.0465,2.55,0.55,2.6086394921
2019-09-23 20:00:00,2.4527200000000002,0.53246,2.5098504039,0.04272,0.01246,0.044500000000000005,2.41,0.52,2.4654614173000002,2.47272,0.52246,2.5273125351,0.04272,0.01246,0.044500000000000005,2.43,0.51,2.4829418036
2019-09-23 20:30:00,2.2708,0.41190000000000004,2.3078549023,0.0408,0.0119,0.0425,2.23,0.4,2.2655904308,2.2908,0.40190000000000003,2.3257876623,0.0408,0.0119,0.0425,2.25,0.39,2.2835498681
2019-09-23 21:00:00,2.13936,0.32148000000000004,2.1633794397,0.039360000000000006,0.01148,0.041,2.1,0.31,2.1227576404,2.15936,0.31148000000000003,2.181709284,0.039360000000000006,0.01148,0.041,2.12,0.30000000000000004,2.1411212016
2019-09-23 21:30:00,1.9684,0.23120000000000002,1.9819313813,0.038400000000000004,0.0112,0.04,1.9300000000000002,0.22,1.9424983912,1.9884,0.2112,1.9995849569000002,0.038400000000000004,0.0112,0.04,1.9500000000000002,0.2,1.9602295784
2019-09-23 22:00:00,1.8274400000000002,0.17092000000000002,1.8354156477,0.03744,0.010920000000000001,0.039,1.79,0.16,1.7971366114,1.8474400000000002,0.16092,1.8544351701,0.03744,0.010920000000000001,0.039,1.81,0.15,1.8162048343000001
2019-09-23 22:30:00,1.7284000000000002,0.17120000000000002,1.7368580829,0.038400000000000004,0.0112,0.04,1.69,0.16,1.6975570683,1.7484000000000002,0.1612,1.7558154800999999,0.038400000000000004,0.0112,0.04,1.71,0.15,1.7165663401
2019-09-23 23:00:00,1.6059999999999999,0.1705,1.6150251546,0.036000000000000004,0.0105,0.0375,1.57,0.16,1.5781318069,1.616,0.1605,1.6239508151000002,0.036000000000000004,0.0105,0.0375,1.58,0.15,1.5871042814
2019-09-23 23:30:00,1.50792,0.17106000000000002,1.5175915952999999,0.03792,0.01106,0.0395,1.47,0.16,1.4786818454000001,1.52792,0.16106,1.5363853195,0.03792,0.01106,0.0395,1.49,0.15,1.4975313018
2019-09-24 00:00:00,1.456,0.1705,1.4659489248,0.036000000000000004,0.0105,0.0375,1.42,0.16,1.4289856542,1.476,0.1605,1.4847007274,0.036000000000000004,0.0105,0.0375,1.44,0.15,1.4477914214
2019-09-24 00:30:00,1.40456,0.17008,1.4148201299,0.03456,0.01008,0.036000000000000004,1.37,0.16,1.3793114224,1.42456,0.16008,1.4335260026,0.03456,0.01008,0.036000000000000004,1.3900000000000001,0.15,1.3980700984
2019-09-24 01:00:00,1.39504,0.18022000000000002,1.4066328057,0.03504,0.010220000000000002,0.036500000000000005,1.3599999999999999,0.17,1.3705838172,1.40504,0.16022,1.4141456255,0.03504,0.010220000000000002,0.036500000000000005,1.37,0.15,1.3781872151
2019-09-24 01:30:00,1.5445600000000002,0.53008,1.6329881812,0.03456,0.01008,0.036000000000000004,1.51,0.52,1.5970284907,1.47456,-0.22992,1.4923774322,0.03456,0.01008,0.036000000000000004,1.44,-0.24,1.4598630073
2019-09-24 02:00:00,1.59408,0.56994,1.6929036151,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.56,0.56,1.6574679484,1.50408,-0.34006000000000003,1.5420432711,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.47,-0.35000000000000003,1.5110923201
2019-09-24 02:30:00,1.5936,0.44980000000000003,1.6558626151,0.033600000000000005,0.0098,0.035,1.56,0.44,1.6208639671,1.5436,-0.17020000000000002,1.5529549253,0.033600000000000005,0.0098,0.035,1.51,-0.18,1.5206906326
2019-09-24 03:00:00,1.4936,0.1698,1.5032208753,0.033600000000000005,0.0098,0.035,1.46,0.16,1.4687409574,1.5036,0.1598,1.5120677895,0.033600000000000005,0.0098,0.035,1.47,0.15,1.4776332427
2019-09-24 03:30:00,1.4936,0.1698,1.5032208753,0.033600000000000005,0.0098,0.035,1.46,0.16,1.4687409574,1.4936,0.1598,1.5021241626,0.033600000000000005,0.0098,0.035,1.46,0.15,1.4676852524
2019-09-24 04:00:00,1.49408,0.21994000000000002,1.5101816612999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.46,0.21,1.4750254235,1.49408,0.049940000000000005,1.4949143955,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.46,0.04,1.4605478424
2019-09-24 04:30:00,1.5245600000000001,0.54008,1.6173959317,0.03456,0.01008,0.036000000000000004,1.49,0.53,1.5814550262,1.44456,-0.36992,1.4911721564,0.03456,0.01008,0.036000000000000004,1.4100000000000001,-0.38,1.4603081867
2019-09-24 05:00:00,1.49696,0.22078000000000003,1.5131533465,0.03696,0.010780000000000001,0.0385,1.46,0.21,1.4750254235,1.49696,0.09078000000000001,1.4997100553,0.03696,0.010780000000000001,0.0385,1.46,0.08,1.4621901381
2019-09-24 05:30:00,1.5645600000000002,0.18008000000000002,1.5748894564,0.03456,0.01008,0.036000000000000004,1.53,0.17,1.5394154735,1.57456,0.17008,1.583719167,0.03456,0.01008,0.036000000000000004,1.54,0.16,1.5482893786
2019-09-24 06:00:00,1.6631200000000002,0.20966,1.6762832249000001,0.033120000000000004,0.00966,0.0345,1.63,0.2,1.6422241016,1.67312,0.19966,1.684990994,0.033120000000000004,0.00966,0.0345,1.6400000000000001,0.19,1.6509694122
2019-09-24 06:30:00,1.8731200000000001,0.29966000000000004,1.8969382304,0.033120000000000004,0.00966,0.0345,1.8399999999999999,0.29,1.8627130751,1.8831200000000001,0.27966,1.9037727412,0.033120000000000004,0.00966,0.0345,1.85,0.27,1.8695988875
2019-09-24 07:00:00,2.056,0.35050000000000003,2.0856620651,0.036000000000000004,0.0105,0.0375,2.02,0.34,2.0484140207,2.076,0.3405,2.1037386363,0.036000000000000004,0.0105,0.0375,2.04,0.33,2.0665188119
2019-09-24 07:30:00,2.42744,0.6709200000000001,2.5184516275,0.03744,0.010920000000000001,0.039,2.39,0.66,2.4794555854,2.41744,0.38092000000000004,2.4472670880000003,0.03744,0.010920000000000001,0.039,2.38,0.37,2.4085887984
2019-09-24 08:00:00,2.93744,1.26092,3.1966346366,0.03744,0.010920000000000001,0.039,2.9,1.25,3.1579265349,2.84744,0.36092,2.8702226046,0.03744,0.010920000000000001,0.039,2.81,0.35000000000000003,2.8317132623
2019-09-24 08:30:00,3.01432,0.9987600000000001,3.1754758069,0.06432,0.018760000000000002,0.067,2.95,0.98,3.1085205484,3.03432,0.93876,3.1762191675,0.06432,0.018760000000000002,0.067,2.9699999999999998,0.92,3.1092282001
2019-09-24 09:00:00,3.0568,1.0224,3.2232480513,0.07680000000000001,0.0224,0.08,2.98,1.0,3.1433103569,3.0868,1.0224,3.2517127794,0.07680000000000001,0.0224,0.08,3.01,1.0,3.1717660696
2019-09-24 09:30:00,3.07136,1.35248,3.355958045,0.11136000000000001,0.03248,0.116,2.96,1.32,3.2409875038,3.01136,0.5624800000000001,3.0634413329,0.11136000000000001,0.03248,0.116,2.9,0.53,2.9480332427000002
2019-09-24 10:00:00,2.97064,1.05852,3.1535958206,0.20064,0.05852,0.209,2.77,1.0,2.9449787775000003,2.99064,0.84852,3.1086836121,0.20064,0.05852,0.209,2.79,0.79,2.8996896386
2019-09-24 10:30:00,2.9226400000000003,0.93952,3.069938501,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.65,0.86,2.786054558,2.99264,0.95952,3.142701513,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7199999999999998,0.88,2.8588109416
2019-09-24 11:00:00,2.92552,1.02536,3.1000049032,0.39552000000000004,0.11536,0.41200000000000003,2.5300000000000002,0.91,2.6886799735,2.98552,0.9753600000000001,3.1408051197,0.39552000000000004,0.11536,0.41200000000000003,2.59,0.86,2.7290474529
2019-09-24 11:30:00,2.99744,0.95342,3.1454182949,0.21744000000000002,0.06342,0.2265,2.7800000000000002,0.89,2.9189895512,3.04744,0.96342,3.1961021026,0.21744000000000002,0.06342,0.2265,2.83,0.9,2.9696632806
2019-09-24 12:00:00,3.01928,0.95354,3.1662738748,0.14928000000000002,0.04354,0.1555,2.87,0.91,3.0108138435,3.06928,0.9635400000000001,3.2169689228,0.14928000000000002,0.04354,0.1555,2.92,0.92,3.0615028989
2019-09-24 12:30:00,2.92776,0.96518,3.0827505656,0.25776000000000004,0.07518000000000001,0.2685,2.67,0.89,2.8144271175,2.99776,0.9851800000000001,3.1554943591,0.25776000000000004,0.07518000000000001,0.2685,2.74,0.91,2.8871612355
2019-09-24 13:00:00,2.7752,1.0011,2.9502434222,0.4152,0.1211,0.4325,2.36,0.88,2.5187298386,2.8752,0.8611000000000001,3.0013777253,0.4152,0.1211,0.4325,2.46,0.74,2.5688908112
2019-09-24 13:30:00,2.6636,0.9198000000000001,2.8179419795,0.5136000000000001,0.14980000000000002,0.535,2.15,0.77,2.2837250272,2.7636000000000003,0.9498000000000001,2.9222602554,0.5136000000000001,0.14980000000000002,0.535,2.25,0.8,2.3879907873
2019-09-24 14:00:00,2.66248,0.8311400000000001,2.7891922576,0.31248000000000004,0.09114000000000001,0.3255,2.35,0.74,2.4637572932,2.76248,0.8511400000000001,2.890628833,0.31248000000000004,0.09114000000000001,0.3255,2.45,0.76,2.5651705596000003
2019-09-24 14:30:00,2.74032,0.8817600000000001,2.8786897019,0.28032,0.08176000000000001,0.292,2.46,0.8,2.5868127107000003,2.81032,0.9017600000000001,2.9514521172,0.28032,0.08176000000000001,0.292,2.5300000000000002,0.8200000000000001,2.659567634
2019-09-24 15:00:00,2.79008,0.9229400000000001,2.9387692407,0.25008,0.07294,0.2605,2.54,0.85,2.6784510449,2.85008,0.9429400000000001,3.0020146319,0.25008,0.07294,0.2605,2.6,0.87,2.7416965551
2019-09-24 15:30:00,2.73104,0.9482200000000001,2.8909688082000002,0.37104000000000004,0.10822000000000001,0.3865,2.36,0.84,2.5050349299,2.81104,0.9782200000000001,2.9763837538,0.37104000000000004,0.10822000000000001,0.3865,2.44,0.87,2.590463279
2019-09-24 16:00:00,2.69672,0.9444600000000001,2.8573245265000002,0.42672000000000004,0.12446000000000002,0.4445,2.27,0.8200000000000001,2.4135658267,2.78672,0.9744600000000001,2.9521823538,0.42672000000000004,0.12446000000000002,0.4445,2.36,0.85,2.5084058683
2019-09-24 16:30:00,2.65152,0.9258600000000001,2.8085183015,0.43152,0.12586,0.4495,2.22,0.8,2.359745749,2.75152,0.95586,2.9128217676,0.43152,0.12586,0.4495,2.32,0.8300000000000001,2.4640008117
2019-09-24 17:00:00,2.68624,1.15432,2.9237544357000003,0.42624,0.12432000000000001,0.444,2.26,1.03,2.4836465127,2.71624,0.6343200000000001,2.7893227852,0.42624,0.12432000000000001,0.444,2.29,0.51,2.346103152
2019-09-24 17:30:00,2.62416,1.25788,2.9100649134000003,0.40416,0.11788000000000001,0.421,2.22,1.1400000000000001,2.4955961212,2.6041600000000003,0.46788,2.645857328,0.40416,0.11788000000000001,0.421,2.2,0.35000000000000003,2.227666941
2019-09-24 18:00:00,2.53672,0.8744600000000001,2.6832123751,0.42672000000000004,0.12446000000000002,0.4445,2.11,0.75,2.239330257,2.60672,0.77446,2.7193340085,0.42672000000000004,0.12446000000000002,0.4445,2.18,0.65,2.2748406538
2019-09-24 18:30:00,2.5397600000000002,0.6361800000000001,2.6182257065,0.08976,0.026180000000000002,0.0935,2.45,0.61,2.5247970215,2.5797600000000003,0.6361800000000001,2.6570447211,0.08976,0.026180000000000002,0.0935,2.49,0.61,2.5636302385
2019-09-24 19:00:00,2.62392,0.6640600000000001,2.7066458670999998,0.013920000000000002,0.00406,0.0145,2.61,0.66,2.6921552704,2.6539200000000003,0.6540600000000001,2.7333287124,0.013920000000000002,0.00406,0.0145,2.64,0.65,2.7188416651000002
2019-09-24 19:30:00,2.60048,0.7001400000000001,2.6930822954,0.00048000000000000007,0.00014000000000000001,0.0005,2.6,0.7000000000000001,2.6925824036,2.61048,0.5701400000000001,2.6720152413,0.00048000000000000007,0.00014000000000000001,0.0005,2.61,0.5700000000000001,2.6715164233
2019-09-24 20:00:00,2.60672,0.60196,2.675321476,0.00672,0.0019600000000000004,0.007,2.6,0.6000000000000001,2.6683328128,2.62672,0.60196,2.6948123868,0.00672,0.0019600000000000004,0.007,2.62,0.6000000000000001,2.687824399
2019-09-24 20:30:00,2.3724,0.5707,2.4400779188,0.0024000000000000002,0.0007,0.0025,2.37,0.5700000000000001,2.4375807679,2.3724,0.4707,2.4186443,0.0024000000000000002,0.0007,0.0025,2.37,0.47000000000000003,2.4161539686
2019-09-24 21:00:00,2.1296,0.4228,2.1711646644,0.009600000000000001,0.0028,0.01,2.12,0.42,2.1612033685,2.1396,0.39280000000000004,2.1753574419,0.009600000000000001,0.0028,0.01,2.13,0.39,2.1654098919
2019-09-24 21:30:00,1.9872800000000002,0.26504,2.004876056,0.01728,0.00504,0.018000000000000002,1.97,0.26,1.9870832896000001,2.00728,0.25504000000000004,2.0234175051,0.01728,0.00504,0.018000000000000002,1.99,0.25,2.0056420418
2019-09-24 22:00:00,1.86448,0.21714000000000003,1.8770816311,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8399999999999999,0.21,1.8519449236,1.8744800000000001,0.20714000000000002,1.885890307,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.85,0.2,1.8607794066
2019-09-24 22:30:00,1.76544,0.19742,1.7764439338,0.02544,0.00742,0.026500000000000003,1.74,0.19,1.7503428236,1.78544,0.17742000000000002,1.7942334993,0.02544,0.00742,0.026500000000000003,1.76,0.17,1.7681911661
2019-09-24 23:00:00,1.6444800000000002,0.20714000000000002,1.6574744191000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.62,0.2,1.6322989922,1.65448,0.15714,1.6619257053,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.63,0.15,1.63688729
2019-09-24 23:30:00,1.5564,0.1877,1.5676773424000001,0.0264,0.0077,0.0275,1.53,0.18,1.5405518491999999,1.5764,0.1777,1.5863840171999999,0.0264,0.0077,0.0275,1.55,0.17,1.5592947124
2019-09-25 00:00:00,1.55592,0.18756,1.5671840351,0.025920000000000002,0.007560000000000001,0.027,1.53,0.18,1.5405518491999999,1.57592,0.17756000000000002,1.5858913582,0.025920000000000002,0.007560000000000001,0.027,1.55,0.17,1.5592947124
2019-09-25 00:30:00,1.48736,0.39798000000000006,1.5396843345,0.027360000000000002,0.007980000000000001,0.0285,1.46,0.39,1.5111915828,1.45736,0.007980000000000001,1.4573818477,0.027360000000000002,0.007980000000000001,0.0285,1.43,0.0,1.43
2019-09-25 01:00:00,1.49736,0.50798,1.5811801447,0.027360000000000002,0.007980000000000001,0.0285,1.47,0.5,1.5527073131,1.44736,-0.21202000000000001,1.4628067029,0.027360000000000002,0.007980000000000001,0.0285,1.42,-0.22,1.4369411957
2019-09-25 01:30:00,1.5688,0.19840000000000002,1.5812956713,0.028800000000000003,0.008400000000000001,0.03,1.54,0.19,1.5516765127,1.5888,0.1884,1.5999312485,0.028800000000000003,0.008400000000000001,0.03,1.56,0.18,1.5703502794
2019-09-25 02:00:00,1.60736,0.17798000000000003,1.6171836785,0.027360000000000002,0.007980000000000001,0.0285,1.58,0.17,1.5891192529,1.6173600000000001,0.16798000000000002,1.6260598544,0.027360000000000002,0.007980000000000001,0.0285,1.5899999999999999,0.16,1.5980300373
2019-09-25 02:30:00,1.5964,0.1777,1.6062597081,0.0264,0.0077,0.0275,1.57,0.17,1.5791770008000001,1.6164,0.16770000000000002,1.6250760751,0.0264,0.0077,0.0275,1.5899999999999999,0.16,1.5980300373
2019-09-25 03:00:00,1.5654400000000002,0.17742000000000002,1.5754619164,0.02544,0.00742,0.026500000000000003,1.54,0.17,1.5493547044,1.5854400000000002,0.16742,1.5942551396,0.02544,0.00742,0.026500000000000003,1.56,0.16,1.5681836627
2019-09-25 03:30:00,1.5459200000000002,0.17756000000000002,1.5560836096,0.025920000000000002,0.007560000000000001,0.027,1.52,0.17,1.5294770348,1.55592,0.16756000000000001,1.5649164195,0.025920000000000002,0.007560000000000001,0.027,1.53,0.16,1.5383432647
2019-09-25 04:00:00,1.52448,0.17714000000000002,1.5347370622,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.5,0.17,1.5096025967,1.53448,0.15714,1.5425050567,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.51,0.15,1.5174320413
2019-09-25 04:30:00,1.5254400000000001,0.17742000000000002,1.5357229731,0.02544,0.00742,0.026500000000000003,1.5,0.17,1.5096025967,1.53544,0.17742000000000002,1.5456564463,0.02544,0.00742,0.026500000000000003,1.51,0.17,1.5195394039
2019-09-25 05:00:00,1.50448,0.17714000000000002,1.5148724864,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.48,0.17,1.4897315194,1.52448,0.15714,1.5325574214,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.5,0.15,1.5074813432
2019-09-25 05:30:00,1.5916000000000001,0.18630000000000002,1.6024663022999999,0.0216,0.0063,0.022500000000000003,1.57,0.18,1.5802847844999999,1.6016,0.18630000000000002,1.6123989116000002,0.0216,0.0063,0.022500000000000003,1.58,0.18,1.5902201106
2019-09-25 06:00:00,1.70208,0.23644,1.7184237545,0.022080000000000002,0.00644,0.023,1.6800000000000002,0.23,1.6956709586,1.71208,0.22644000000000003,1.7269895773,0.022080000000000002,0.00644,0.023,1.69,0.22,1.7042593699
2019-09-25 06:30:00,1.91208,0.35644000000000003,1.9450191259,0.022080000000000002,0.00644,0.023,1.8900000000000001,0.35000000000000003,1.9221342305,1.9220800000000002,0.29644000000000004,1.9448054401000001,0.022080000000000002,0.00644,0.023,1.9,0.29,1.9220041623
2019-09-25 07:00:00,2.12256,0.35658,2.1523034753,0.02256,0.006580000000000001,0.0235,2.1,0.35000000000000003,2.1289668856,2.13256,0.34658000000000005,2.1605392498000002,0.02256,0.006580000000000001,0.0235,2.11,0.34,2.1372178176
2019-09-25 07:30:00,2.4264,0.5377000000000001,2.4852642214,0.0264,0.0077,0.0275,2.4,0.53,2.4578242411,2.4464,0.5277000000000001,2.5026666278,0.0264,0.0077,0.0275,2.42,0.52,2.4752373624
2019-09-25 08:00:00,2.79264,0.7970200000000001,2.904148593,0.09264000000000001,0.027020000000000002,0.0965,2.7,0.77,2.8076502631,2.82264,0.7970200000000001,2.9330082594,0.09264000000000001,0.027020000000000002,0.0965,2.73,0.77,2.8365119425
2019-09-25 08:30:00,2.93504,1.15272,3.1532876811,0.21504,0.06272000000000001,0.224,2.7199999999999998,1.09,2.9302730248,2.9150400000000003,0.6327200000000001,2.9829168275,0.21504,0.06272000000000001,0.224,2.7,0.5700000000000001,2.7595108262
2019-09-25 09:00:00,2.8537600000000003,1.03068,3.0341798562,0.41376,0.12068000000000001,0.431,2.44,0.91,2.6041697333,2.93376,0.9406800000000001,3.0808808156,0.41376,0.12068000000000001,0.431,2.52,0.8200000000000001,2.6500566032
2019-09-25 09:30:00,2.85808,1.08694,3.0577867568,0.53808,0.15694000000000002,0.5605,2.32,0.93,2.4994599417,3.00808,1.12694,3.2122482859,0.53808,0.15694000000000002,0.5605,2.47,0.97,2.6536390109
2019-09-25 10:00:00,2.81056,1.44058,3.1582460718,1.03056,0.30058,1.0735000000000001,1.78,1.1400000000000001,2.1137644145,2.82056,1.16058,3.0500007623,1.03056,0.30058,1.0735000000000001,1.79,0.86,1.985875122
2019-09-25 10:30:00,2.6848,1.0914,2.8981554479,0.7248,0.2114,0.755,1.96,0.88,2.1484878403,2.8248,1.1414,3.0466849197,0.7248,0.2114,0.755,2.1,0.93,2.2967150455
2019-09-25 11:00:00,2.75656,1.14358,2.9843589345,0.76656,0.22358000000000003,0.7985,1.99,0.92,2.1923731434000002,2.83656,1.16358,3.0659404838,0.76656,0.22358000000000003,0.7985,2.07,0.9400000000000001,2.2734335266
2019-09-25 11:30:00,2.722,1.0485,2.9169566761,0.612,0.17850000000000002,0.6375000000000001,2.11,0.87,2.2823233776,2.882,1.0985,3.0842545696,0.612,0.17850000000000002,0.6375000000000001,2.27,0.92,2.4493468517
2019-09-25 12:00:00,2.67064,0.9860200000000001,2.8468497414,0.5006400000000001,0.14602,0.5215000000000001,2.17,0.84,2.3269078194,2.80064,1.01602,2.9792416904000003,0.5006400000000001,0.14602,0.5215000000000001,2.3,0.87,2.4590445299
2019-09-25 12:30:00,2.7304,1.0697,2.9324635121,0.6504,0.1897,0.6775,2.08,0.88,2.2584950742,2.8004,1.0897000000000001,3.0049436351,0.6504,0.1897,0.6775,2.15,0.9,2.3307724042
2019-09-25 13:00:00,2.5592,1.0456,2.7645585543,0.7392000000000001,0.2156,0.77,1.82,0.8300000000000001,2.0003249736,2.7092,1.0956,2.9223456332,0.7392000000000001,0.2156,0.77,1.97,0.88,2.1576144234
2019-09-25 13:30:00,2.5056000000000003,1.2433,2.7971103393,1.0056,0.2933,1.0475,1.5,0.9500000000000001,1.7755280905,2.6556,1.1333,2.8873136736,1.0056,0.2933,1.0475,1.65,0.84,1.8515128949
2019-09-25 14:00:00,2.44992,1.20706,2.7311356338,1.18992,0.34706000000000004,1.2395,1.26,0.86,1.525516306,2.61992,1.26706,2.9102271131,1.18992,0.34706000000000004,1.2395,1.43,0.92,1.7003823100000002
2019-09-25 14:30:00,2.53208,0.99894,2.7220048218,0.68208,0.19894,0.7105,1.85,0.8,2.0155644371,2.72208,1.05894,2.9208001386999998,0.68208,0.19894,0.7105,2.04,0.86,2.2138653979
2019-09-25 15:00:00,2.64992,1.00456,2.8339401546,0.5299200000000001,0.15456,0.552,2.12,0.85,2.2840534144,2.78992,1.05456,2.9825744584000002,0.5299200000000001,0.15456,0.552,2.26,0.9,2.4326117652
2019-09-25 15:30:00,2.53248,1.44114,2.9138187058,1.51248,0.44114000000000003,1.5755,1.02,1.0,1.4284257069000001,2.7124800000000002,1.50114,3.1001562944,1.51248,0.44114000000000003,1.5755,1.2,1.06,1.6011246048
2019-09-25 16:00:00,2.47608,1.47594,2.8825979688,1.18608,0.34594,1.2355,1.29,1.13,1.7149344011,2.6960800000000003,1.13594,2.9256122522,1.18608,0.34594,1.2355,1.51,0.79,1.7041713529
2019-09-25 16:30:00,2.43248,1.22364,2.7229127419,1.21248,0.35364,1.263,1.22,0.87,1.4984325143000001,2.68248,1.3036400000000001,2.9824781977,1.21248,0.35364,1.263,1.47,0.9500000000000001,1.750257124
2019-09-25 17:00:00,2.40232,0.93276,2.577049204,0.5923200000000001,0.17276000000000002,0.617,1.81,0.76,1.9630843079,2.56232,0.9927600000000001,2.7479185214,0.5923200000000001,0.17276000000000002,0.617,1.97,0.8200000000000001,2.1338462925
2019-09-25 17:30:00,2.48328,0.7780400000000001,2.6023116262,0.23328000000000002,0.06804,0.243,2.25,0.71,2.3593643212,2.56328,0.7980400000000001,2.6846363255,0.23328000000000002,0.06804,0.243,2.33,0.73,2.4416797497
2019-09-25 18:00:00,2.58304,0.7042200000000001,2.6773160907999998,0.08304,0.024220000000000002,0.08650000000000001,2.5,0.68,2.5908299828,2.61304,0.7042200000000001,2.7062712078,0.08304,0.024220000000000002,0.08650000000000001,2.5300000000000002,0.68,2.6197900679
2019-09-25 18:30:00,2.5087200000000003,0.70796,2.6066997142,0.19872,0.057960000000000005,0.20700000000000002,2.31,0.65,2.3997083156,2.56872,0.71796,2.6671687236,0.19872,0.057960000000000005,0.20700000000000002,2.37,0.66,2.46018292
2019-09-25 19:00:00,2.6032,0.6826,2.6912066067,0.0432,0.0126,0.045,2.56,0.67,2.6462237245,2.6332,0.6726000000000001,2.7177441013,0.0432,0.0126,0.045,2.59,0.66,2.6727700986
2019-09-25 19:30:00,2.57208,0.65644,2.6545261347,0.022080000000000002,0.00644,0.023,2.55,0.65,2.6315394734,2.59208,0.64644,2.671472141,0.022080000000000002,0.00644,0.023,2.5700000000000003,0.64,2.6484901359
2019-09-25 20:00:00,2.41208,0.6064400000000001,2.4871468393000002,0.022080000000000002,0.00644,0.023,2.39,0.6000000000000001,2.4641631439,2.44208,0.5964400000000001,2.5138606564,0.022080000000000002,0.00644,0.023,2.42,0.59,2.4908833774
2019-09-25 20:30:00,2.23208,0.52644,2.29332078,0.022080000000000002,0.00644,0.023,2.21,0.52,2.2703523956,2.25208,0.50644,2.3083209915,0.022080000000000002,0.00644,0.023,2.23,0.5,2.2853664914
2019-09-25 21:00:00,2.07208,0.39644,2.1096635277,0.022080000000000002,0.00644,0.023,2.05,0.39,2.0867678357,2.09208,0.38644,2.1274714099,0.022080000000000002,0.00644,0.023,2.07,0.38,2.1045902214
2019-09-25 21:30:00,1.97256,0.23658,1.9866965168,0.02256,0.006580000000000001,0.0235,1.9500000000000002,0.23,1.9635172523,1.99256,0.21658000000000002,2.0042959487,0.02256,0.006580000000000001,0.0235,1.97,0.21,1.9811612755999999
2019-09-25 22:00:00,1.8916,0.2363,1.9063022452,0.0216,0.0063,0.022500000000000003,1.87,0.23,1.8840912929,1.9116,0.21630000000000002,1.9237983912,0.0216,0.0063,0.022500000000000003,1.8900000000000001,0.21,1.901630879
2019-09-25 22:30:00,1.76448,0.19714,1.7754587716999999,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.74,0.19,1.7503428236,1.77448,0.18714000000000003,1.7843207811,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.75,0.18,1.7592327873
2019-09-25 23:00:00,1.64352,0.19686,1.6552679088,0.023520000000000003,0.006860000000000001,0.0245,1.62,0.19,1.6311039207,1.65352,0.18686000000000003,1.6640447861,0.023520000000000003,0.006860000000000001,0.0245,1.63,0.18,1.639908534
2019-09-25 23:30:00,1.5564,0.19770000000000001,1.5689060679,0.0264,0.0077,0.0275,1.53,0.19,1.5417522499,1.5764,0.1877,1.5875352752,0.0264,0.0077,0.0275,1.55,0.18,1.560416611
2019-09-26 00:00:00,1.55736,0.19798000000000002,1.5698937066,0.027360000000000002,0.007980000000000001,0.0285,1.53,0.19,1.5417522499,1.57736,0.18798,1.5885216555000001,0.027360000000000002,0.007980000000000001,0.0285,1.55,0.18,1.560416611
2019-09-26 00:30:00,1.46736,0.19798000000000002,1.48065575,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.19,1.4524806367,1.47736,0.19798000000000002,1.4905665533999999,0.027360000000000002,0.007980000000000001,0.0285,1.45,0.19,1.4623952954
2019-09-26 01:00:00,1.46688,0.21784,1.4829670259,0.02688,0.007840000000000001,0.028,1.44,0.21,1.4552319403,1.47688,0.19784000000000002,1.490072213,0.02688,0.007840000000000001,0.028,1.45,0.19,1.4623952954
2019-09-26 01:30:00,1.56688,0.47784000000000004,1.6381220956,0.02688,0.007840000000000001,0.028,1.54,0.47000000000000003,1.6101242188,1.51688,-0.12216,1.52179105,0.02688,0.007840000000000001,0.028,1.49,-0.13,1.4956603893
2019-09-26 02:00:00,1.60784,0.6081200000000001,1.7189995346,0.027840000000000004,0.00812,0.029,1.58,0.6000000000000001,1.6900887551000001,1.51784,-0.32188,1.5515943413,0.027840000000000004,0.00812,0.029,1.49,-0.33,1.5261061562
2019-09-26 02:30:00,1.60784,0.6081200000000001,1.7189995346,0.027840000000000004,0.00812,0.029,1.58,0.6000000000000001,1.6900887551000001,1.51784,-0.32188,1.5515943413,0.027840000000000004,0.00812,0.029,1.49,-0.33,1.5261061562
2019-09-26 03:00:00,1.5392800000000002,0.5885400000000001,1.6479569928000002,0.029280000000000004,0.00854,0.030500000000000003,1.51,0.58,1.6175598907,1.4592800000000001,-0.33146000000000003,1.4964504168000001,0.029280000000000004,0.00854,0.030500000000000003,1.43,-0.34,1.4698639393000001
2019-09-26 03:30:00,1.52928,0.6185400000000001,1.6496330046,0.029280000000000004,0.00854,0.030500000000000003,1.5,0.61,1.6192899679,1.4392800000000001,-0.31146,1.4725943943,0.029280000000000004,0.00854,0.030500000000000003,1.4100000000000001,-0.32,1.4458561478
2019-09-26 04:00:00,1.50688,0.34784000000000004,1.5465057388,0.02688,0.007840000000000001,0.028,1.48,0.34,1.5185519418,1.48688,-0.00216,1.4868815689,0.02688,0.007840000000000001,0.028,1.46,-0.01,1.4600342462
2019-09-26 04:30:00,1.49784,0.17812000000000003,1.5083936489,0.027840000000000004,0.00812,0.029,1.47,0.17,1.4797972834,1.50784,0.15812,1.5161079777,0.027840000000000004,0.00812,0.029,1.48,0.15,1.4875819305
2019-09-26 05:00:00,1.51736,0.18798,1.5289597281,0.027360000000000002,0.007980000000000001,0.0285,1.49,0.18,1.500833102,1.52736,0.17798000000000003,1.5376948494,0.027360000000000002,0.007980000000000001,0.0285,1.5,0.17,1.5096025967
2019-09-26 05:30:00,1.5854400000000002,0.23742000000000002,1.6031182895,0.02544,0.00742,0.026500000000000003,1.56,0.23,1.5768639763999999,1.59544,0.15742,1.6031874033,0.02544,0.00742,0.026500000000000003,1.57,0.15,1.5771493270999999
2019-09-26 06:00:00,1.67976,0.25868,1.6995614140000002,0.02976,0.00868,0.031,1.65,0.25,1.6688319268,1.69976,0.24868,1.7178549997,0.02976,0.00868,0.031,1.67,0.24,1.6871573726
2019-09-26 06:30:00,1.91024,0.34882,1.9418270392,0.030240000000000003,0.008820000000000001,0.0315,1.88,0.34,1.9104973175,1.9202400000000002,0.32882,1.9481899933000002,0.030240000000000003,0.008820000000000001,0.0315,1.8900000000000001,0.32,1.9168985367
2019-09-26 07:00:00,2.11928,0.40854,2.1582985544,0.029280000000000004,0.00854,0.030500000000000003,2.09,0.4,2.1279332696,2.13928,0.39854,2.1760866366,0.029280000000000004,0.00854,0.030500000000000003,2.11,0.39,2.1457399656
2019-09-26 07:30:00,2.54512,0.87316,2.6907330228,0.04512,0.013160000000000002,0.047,2.5,0.86,2.6437851653,2.53512,0.57316,2.5991048074,0.04512,0.013160000000000002,0.047,2.49,0.56,2.5521951336
2019-09-26 08:00:00,2.78464,1.08052,2.9869287571000003,0.10464000000000001,0.030520000000000002,0.109,2.68,1.05,2.8783502219,2.75464,0.53052,2.8052616634,0.10464000000000001,0.030520000000000002,0.109,2.65,0.5,2.696757312
2019-09-26 08:30:00,2.83264,1.42202,3.1695410157,0.45264000000000004,0.13202,0.47150000000000003,2.38,1.29,2.7071202411,2.81264,0.5420200000000001,2.8643898914,0.45264000000000004,0.13202,0.47150000000000003,2.36,0.41000000000000003,2.3953496613
2019-09-26 09:00:00,2.7524,1.6157,3.1915814654,0.8424,0.2457,0.8775000000000001,1.9100000000000001,1.37,2.3505318547,2.7923999999999998,0.7557,2.8928498492,0.8424,0.2457,0.8775000000000001,1.9500000000000002,0.51,2.0155892439
2019-09-26 09:30:00,2.76464,1.66302,3.2262780181,1.00464,0.29302,1.0465,1.76,1.37,2.2303587155,2.78464,0.8030200000000001,2.8981133604,1.00464,0.29302,1.0465,1.78,0.51,1.8516209115
2019-09-26 10:00:00,2.80856,1.47708,3.1732908155,0.53856,0.15708000000000003,0.561,2.27,1.32,2.6258903252,2.80856,0.6170800000000001,2.8755515993,0.53856,0.15708000000000003,0.561,2.27,0.46,2.3161390286
2019-09-26 10:30:00,2.64848,1.52414,3.0557239813,1.24848,0.36414,1.3005,1.4,1.16,1.8181309084000001,2.75848,1.16414,2.9940664405,1.24848,0.36414,1.3005,1.51,0.8,1.7088300091000002
2019-09-26 11:00:00,2.69688,1.01034,2.8799216396,0.44688000000000005,0.13034,0.4655,2.25,0.88,2.415967715,2.80688,1.04034,2.9934733421,0.44688000000000005,0.13034,0.4655,2.36,0.91,2.5293675099
2019-09-26 11:30:00,2.7832,0.9601000000000001,2.944145759,0.3432,0.10010000000000001,0.35750000000000004,2.44,0.86,2.5871219531,2.8232,0.9601000000000001,2.9819876341000002,0.3432,0.10010000000000001,0.35750000000000004,2.48,0.86,2.6248809497
2019-09-26 12:00:00,2.44024,1.63882,2.9394731246,2.19024,0.63882,2.2815,0.25,1.0,1.0307764064,2.82024,1.6688200000000002,3.2769976884,2.19024,0.63882,2.2815,0.63,1.03,1.2073938877
2019-09-26 12:30:00,2.44168,1.25424,2.7449807285,1.5916800000000002,0.46424000000000004,1.658,0.85,0.79,1.1604309544,2.83168,1.30424,3.1176038235,1.5916800000000002,0.46424000000000004,1.658,1.24,0.84,1.4977316181
2019-09-26 13:00:00,2.44328,0.94554,2.6198593569,1.25328,0.36554000000000003,1.3054999999999999,1.19,0.58,1.3238202295,2.46328,0.9655400000000001,2.6457543063999998,1.25328,0.36554000000000003,1.3054999999999999,1.21,0.6000000000000001,1.3505924625999999
2019-09-26 13:30:00,2.33928,0.93854,2.5205333265,1.22928,0.35854,1.2805,1.11,0.58,1.2523977004,2.51928,0.9885400000000001,2.7062858404,1.22928,0.35854,1.2805,1.29,0.63,1.4356183337
2019-09-26 14:00:00,2.35224,0.81732,2.4901897518,0.88224,0.25732000000000005,0.919,1.47,0.56,1.5730543538,2.47224,0.8573200000000001,2.6166712059,0.88224,0.25732000000000005,0.919,1.5899999999999999,0.6000000000000001,1.6994410846
2019-09-26 14:30:00,2.39256,0.9115800000000001,2.5603361986,1.10256,0.32158000000000003,1.1485,1.29,0.59,1.4185203559000001,2.48256,0.9515800000000001,2.6586855117,1.10256,0.32158000000000003,1.1485,1.38,0.63,1.5170036256000001
2019-09-26 15:00:00,2.40936,1.01898,2.6159770354000003,1.05936,0.30898000000000003,1.1035,1.35,0.71,1.5253196386,2.56936,1.05898,2.7790375042,1.05936,0.30898000000000003,1.1035,1.51,0.75,1.6860011862
2019-09-26 15:30:00,2.56528,1.03404,2.7658452957,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.9,0.84,2.0774022239,2.69528,1.07404,2.9013955608,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.03,0.88,2.2125324856
2019-09-26 16:00:00,2.39896,1.12928,2.6514679708,1.12896,0.32928,1.176,1.27,0.8,1.5009663554000001,2.59896,1.13928,2.8377018871,1.12896,0.32928,1.176,1.47,0.81,1.6783920877
2019-09-26 16:30:00,2.3384,1.0587,2.5668970080999998,1.2984,0.37870000000000004,1.3525,1.04,0.68,1.2425779654,2.4884,1.0387,2.6964851659,1.2984,0.37870000000000004,1.3525,1.19,0.66,1.3607718398
2019-09-26 17:00:00,2.40648,0.6256400000000001,2.4864777095,0.39648000000000005,0.11564,0.41300000000000003,2.01,0.51,2.0736923591,2.47648,0.6456400000000001,2.5592585253999998,0.39648000000000005,0.11564,0.41300000000000003,2.08,0.53,2.1464622056
2019-09-26 17:30:00,2.30148,0.59714,2.3776850864,0.28848,0.08414,0.3005,2.013,0.513,2.0773391634,2.37148,0.61714,2.4504650926,0.28848,0.08414,0.3005,2.083,0.533,2.1501111599
2019-09-26 18:00:00,2.3372,0.49460000000000004,2.3889606527,0.1872,0.0546,0.195,2.15,0.44,2.1945614596,2.3872,0.5046,2.4399477453,0.1872,0.0546,0.195,2.2,0.45,2.2455511573
2019-09-26 18:30:00,2.3652,0.4636,2.4102066301000002,0.11520000000000001,0.033600000000000005,0.12,2.25,0.43,2.2907204107,2.4052,0.4636,2.4494717798,0.11520000000000001,0.033600000000000005,0.12,2.29,0.43,2.3300214591
2019-09-26 19:00:00,2.3075200000000002,0.39386000000000004,2.3408917638,0.04752000000000001,0.01386,0.0495,2.26,0.38,2.2917242417,2.33752,0.39386000000000004,2.3704694577,0.04752000000000001,0.01386,0.0495,2.29,0.38,2.3213142829
2019-09-26 19:30:00,2.2864,0.3377,2.311204502,0.0264,0.0077,0.0275,2.26,0.33,2.2839658491,2.3064,0.3277,2.3295639613,0.0264,0.0077,0.0275,2.2800000000000002,0.32,2.302346629
2019-09-26 20:00:00,2.21832,0.32826000000000005,2.2424759196,0.02832,0.00826,0.029500000000000002,2.19,0.32,2.2132555207,2.23832,0.31826000000000004,2.2608329991,0.02832,0.00826,0.029500000000000002,2.21,0.31,2.2316361711
2019-09-26 20:30:00,2.09736,0.27798,2.1157012667,0.027360000000000002,0.007980000000000001,0.0285,2.07,0.27,2.0875344309,2.11736,0.26798,2.1342508405,0.027360000000000002,0.007980000000000001,0.0285,2.09,0.26,2.1061101586
2019-09-26 21:00:00,2.00168,0.24924000000000002,2.0171374271,0.03168,0.00924,0.033,1.97,0.24,1.9845654436000002,2.02168,0.23924,2.0357862854,0.03168,0.00924,0.033,1.99,0.23,2.0032473637
2019-09-26 21:30:00,1.9712,0.21910000000000002,1.9833391667,0.031200000000000002,0.0091,0.0325,1.94,0.21,1.9513328778,1.9912,0.21910000000000002,2.0032179737,0.031200000000000002,0.0091,0.0325,1.96,0.21,1.9712178975999999
2019-09-26 22:00:00,1.90168,0.21924000000000002,1.9142761034,0.03168,0.00924,0.033,1.87,0.21,1.8817545005,1.92168,0.21924000000000002,1.934145858,0.03168,0.00924,0.033,1.8900000000000001,0.21,1.901630879
2019-09-26 22:30:00,1.75784,0.19812000000000002,1.768969474,0.027840000000000004,0.00812,0.029,1.73,0.19,1.7404022524,1.77784,0.17812000000000003,1.786740552,0.027840000000000004,0.00812,0.029,1.75,0.17,1.7582377541
2019-09-26 23:00:00,1.65592,0.19756,1.6676633352999999,0.025920000000000002,0.007560000000000001,0.027,1.63,0.19,1.6410362580000002,1.66592,0.18756,1.676445108,0.025920000000000002,0.007560000000000001,0.027,1.6400000000000001,0.18,1.6498484779
2019-09-26 23:30:00,1.5916800000000002,0.46924000000000005,1.6594069423,0.03168,0.00924,0.033,1.56,0.46,1.6264070831000002,1.54168,-0.17076000000000002,1.5511080555999999,0.03168,0.00924,0.033,1.51,-0.18,1.5206906326
2019-09-27 00:00:00,1.48168,0.42924,1.5426025412,0.03168,0.00924,0.033,1.45,0.42,1.5096025967,1.43168,-0.19076,1.4443327179,0.03168,0.00924,0.033,1.4,-0.2,1.4142135624
2019-09-27 00:30:00,1.39456,0.15008000000000002,1.4026124197,0.03456,0.01008,0.036000000000000004,1.3599999999999999,0.14,1.3671868929,1.40456,0.15008000000000002,1.4125554148,0.03456,0.01008,0.036000000000000004,1.37,0.14,1.3771347066000001
2019-09-27 01:00:00,1.37552,0.15036000000000002,1.3837136264,0.03552,0.010360000000000001,0.037,1.34,0.14,1.3472935834,1.38552,0.15036000000000002,1.3936548353,0.03552,0.010360000000000001,0.037,1.35,0.14,1.3572398462
2019-09-27 01:30:00,1.4650400000000001,0.15022000000000002,1.4727213755,0.03504,0.010220000000000002,0.036500000000000005,1.43,0.14,1.4368368035,1.4850400000000001,0.15022000000000002,1.4926184543,0.03504,0.010220000000000002,0.036500000000000005,1.45,0.14,1.4567429423
2019-09-27 02:00:00,1.57024,0.17882,1.5803892717,0.030240000000000003,0.008820000000000001,0.0315,1.54,0.17,1.5493547044,1.58024,0.08882000000000001,1.5827341691,0.030240000000000003,0.008820000000000001,0.0315,1.55,0.08,1.552063143
2019-09-27 02:30:00,1.6164,0.5077,1.6942574332,0.0264,0.0077,0.0275,1.5899999999999999,0.5,1.6667633305,1.5364,-0.40230000000000005,1.5881971697,0.0264,0.0077,0.0275,1.51,-0.41000000000000003,1.5646724897
2019-09-27 03:00:00,1.5783200000000002,0.51826,1.6612307034,0.02832,0.00826,0.029500000000000002,1.55,0.51,1.6317475295000001,1.5083199999999999,-0.39174000000000003,1.5583611424,0.02832,0.00826,0.029500000000000002,1.48,-0.4,1.5331014317
2019-09-27 03:30:00,1.56928,0.55854,1.6657150566999999,0.029280000000000004,0.00854,0.030500000000000003,1.54,0.55,1.6352675622000001,1.4792800000000002,-0.36146,1.5228009226,0.029280000000000004,0.00854,0.030500000000000003,1.45,-0.37,1.4964624954
2019-09-27 04:00:00,1.58024,0.57882,1.6829114801,0.030240000000000003,0.008820000000000001,0.0315,1.55,0.5700000000000001,1.651484181,1.50024,-0.34118000000000004,1.5385460182,0.030240000000000003,0.008820000000000001,0.0315,1.47,-0.35000000000000003,1.5110923201
2019-09-27 04:30:00,1.53976,0.5586800000000001,1.6379817459,0.02976,0.00868,0.031,1.51,0.55,1.6070469813,1.4597600000000002,-0.36132000000000003,1.5038122888,0.02976,0.00868,0.031,1.43,-0.37,1.4770917372
2019-09-27 05:00:00,1.54072,0.56896,1.6424169994,0.030720000000000004,0.008960000000000001,0.032,1.51,0.56,1.6104968178,1.46072,-0.34104,1.5000037333,0.030720000000000004,0.008960000000000001,0.032,1.43,-0.35000000000000003,1.4722092243
2019-09-27 05:30:00,1.6249600000000002,0.59728,1.7312534188000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6,0.59,1.7053152201000001,1.55496,-0.31272,1.5860940704000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.53,-0.32,1.5631058825
2019-09-27 06:00:00,1.6968800000000002,0.43784000000000006,1.752457018,0.02688,0.007840000000000001,0.028,1.67,0.43,1.7244709334000001,1.6568800000000001,-0.052160000000000005,1.6577008173999999,0.02688,0.007840000000000001,0.028,1.63,-0.06,1.6311039207
2019-09-27 06:30:00,1.8949600000000002,0.32728,1.9230147165,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.87,0.32,1.8971821209000002,1.90496,0.30728,1.9295837893,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.88,0.30000000000000004,1.9037857022
2019-09-27 07:00:00,2.11928,0.35854,2.1493949497,0.029280000000000004,0.00854,0.030500000000000003,2.09,0.35000000000000003,2.1191035841,2.13928,0.35854,2.1691172974,0.029280000000000004,0.00854,0.030500000000000003,2.11,0.35000000000000003,2.1388314567
2019-09-27 07:30:00,2.3952,0.4461,2.4363883619,0.055200000000000006,0.0161,0.0575,2.34,0.43,2.3791805312,2.4152,0.43610000000000004,2.4542563538,0.055200000000000006,0.0161,0.0575,2.36,0.42,2.3970815589
2019-09-27 08:00:00,2.67672,0.70696,2.7685054452,0.12672,0.03696,0.132,2.55,0.67,2.6365507771,2.69672,0.54696,2.7516293355,0.12672,0.03696,0.132,2.5700000000000003,0.51,2.6201145013
2019-09-27 08:30:00,2.76192,0.6430600000000001,2.8357941128,0.18192000000000003,0.05306,0.1895,2.58,0.59,2.6466015945,2.81192,0.6530600000000001,2.88675968,0.18192000000000003,0.05306,0.1895,2.63,0.6000000000000001,2.6975729833
2019-09-27 09:00:00,2.65512,0.74316,2.7571632161,0.52512,0.15316000000000002,0.547,2.13,0.59,2.2102036105,2.75512,0.7831600000000001,2.8642670616,0.52512,0.15316000000000002,0.547,2.23,0.63,2.3172828917
2019-09-27 09:30:00,2.58632,0.87226,2.7294484150000002,0.79632,0.23226000000000002,0.8295,1.79,0.64,1.9009734348,2.71632,0.9122600000000001,2.8654166625,0.79632,0.23226000000000002,0.8295,1.92,0.68,2.036860329
2019-09-27 10:00:00,2.6048,0.7964,2.7238274542000003,0.6048,0.1764,0.63,2.0,0.62,2.0938958904,2.7048,0.8264,2.8282291279000003,0.6048,0.1764,0.63,2.1,0.65,2.1982947937
2019-09-27 10:30:00,2.5327200000000003,0.82496,2.6636872189,0.70272,0.20496,0.732,1.83,0.62,1.9321749403,2.62272,0.85496,2.7585533890000002,0.70272,0.20496,0.732,1.92,0.65,2.0270421801
2019-09-27 11:00:00,2.5744800000000003,0.67464,2.661406846,0.32448000000000005,0.09464,0.338,2.25,0.58,2.3235533134,2.63448,0.68464,2.7219876561,0.32448000000000005,0.09464,0.338,2.31,0.59,2.3841560352
2019-09-27 11:30:00,2.52632,0.76726,2.6402614738,0.67632,0.19726000000000002,0.7045,1.85,0.5700000000000001,1.9358202396,2.65632,0.7972600000000001,2.7733841151,0.67632,0.19726000000000002,0.7045,1.98,0.6000000000000001,2.0689127579
2019-09-27 12:00:00,2.45952,0.8498600000000001,2.6022107236,0.95952,0.27986,0.9995,1.5,0.5700000000000001,1.6046494944,2.5895200000000003,0.8798600000000001,2.7349163516,0.95952,0.27986,0.9995,1.63,0.6000000000000001,1.7369225659
2019-09-27 12:30:00,2.39352,1.13186,2.6476489665000003,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.53,0.88,1.7650212463,2.51352,0.5018600000000001,2.5631321172,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.65,0.25,1.6688319268
2019-09-27 13:00:00,2.31296,1.3662800000000002,2.6863553376000002,1.39296,0.40628000000000003,1.451,0.92,0.96,1.3296616111000001,2.4829600000000003,0.70628,2.5814573016,1.39296,0.40628000000000003,1.451,1.09,0.30000000000000004,1.1305308488
2019-09-27 13:30:00,2.24816,0.9673800000000001,2.4474573439,1.32816,0.38738000000000006,1.3835,0.92,0.58,1.0875660899,2.45816,1.04738,2.6719946576,1.32816,0.38738000000000006,1.3835,1.13,0.66,1.3086252328
2019-09-27 14:00:00,2.20024,0.8188200000000001,2.3476631466,0.9902400000000001,0.28882,1.0315,1.21,0.53,1.3209844814,2.40024,0.88882,2.5595220355,0.9902400000000001,0.28882,1.0315,1.4100000000000001,0.6000000000000001,1.5323511347
2019-09-27 14:30:00,2.46624,0.61682,2.5422050763,0.36624,0.10682000000000001,0.3815,2.1,0.51,2.1610414156,2.51624,0.62682,2.5931384556,0.36624,0.10682000000000001,0.3815,2.15,0.52,2.2119900542
2019-09-27 15:00:00,2.76568,1.05624,2.9605115774,0.77568,0.22624000000000002,0.808,1.99,0.8300000000000001,2.1561539834,2.75568,1.08624,2.9620414582,0.77568,0.22624000000000002,0.808,1.98,0.86,2.1587033145
2019-09-27 15:30:00,2.5268,0.9399000000000001,2.6959470043,0.6168,0.1799,0.6425000000000001,1.9100000000000001,0.76,2.0556507485,2.6868,0.9899,2.8633540211,0.6168,0.1799,0.6425000000000001,2.07,0.81,2.2228360263
2019-09-27 16:00:00,2.64872,0.8504600000000001,2.7819057946,0.37872000000000006,0.11046,0.3945,2.27,0.74,2.3875719884,2.72872,0.8704600000000001,2.8641950789,0.37872000000000006,0.11046,0.3945,2.35,0.76,2.4698380514
2019-09-27 16:30:00,2.59216,1.06188,2.8012287661,0.9321600000000001,0.27188,0.971,1.6600000000000001,0.79,1.8383960400000001,2.70216,1.09188,2.9144245744,0.9321600000000001,0.27188,0.971,1.77,0.8200000000000001,1.9507178166
2019-09-27 17:00:00,2.5168,1.0449,2.7250868335,0.9768,0.2849,1.0175,1.54,0.76,1.7173234989,2.6768,1.0949,2.8920691987,0.9768,0.2849,1.0175,1.7000000000000002,0.81,1.8831091312
2019-09-27 17:30:00,2.45288,0.8158400000000001,2.5849981044,0.6028800000000001,0.17584000000000002,0.628,1.85,0.64,1.9575750305000001,2.56288,0.84584,2.6988514594,0.6028800000000001,0.17584000000000002,0.628,1.96,0.67,2.0713522153
2019-09-27 18:00:00,2.33472,0.6309600000000001,2.4184763799,0.41472000000000003,0.12096000000000001,0.432,1.92,0.51,1.9865799757,2.38472,0.6409600000000001,2.4693560294,0.41472000000000003,0.12096000000000001,0.432,1.97,0.52,2.0374739262
2019-09-27 18:30:00,2.17944,0.36942,2.2105270525,0.16944,0.049420000000000006,0.17650000000000002,2.01,0.32,2.0353132437,2.20944,0.36942,2.2401107674,0.16944,0.049420000000000006,0.17650000000000002,2.04,0.32,2.0649455199
2019-09-27 19:00:00,2.1804,0.2647,2.1964084889,0.0504,0.014700000000000001,0.052500000000000005,2.13,0.25,2.1446211787,2.2004,0.25470000000000004,2.2150919281,0.0504,0.014700000000000001,0.052500000000000005,2.15,0.24,2.1633538777
2019-09-27 19:30:00,2.17784,0.23812000000000003,2.1908190706,0.027840000000000004,0.00812,0.029,2.15,0.23,2.1622673285,2.1978400000000002,0.22812000000000002,2.2096468949,0.027840000000000004,0.00812,0.029,2.17,0.22,2.1811235637
2019-09-27 20:00:00,2.14024,0.19882000000000002,2.1494549658,0.030240000000000003,0.008820000000000001,0.0315,2.11,0.19,2.1185372312,2.16024,0.18882000000000002,2.1684763891,0.030240000000000003,0.008820000000000001,0.0315,2.13,0.18,2.1375921033
2019-09-27 20:30:00,2.0264,0.1777,2.0341765533,0.0264,0.0077,0.0275,2.0,0.17,2.0072119968,2.0464,0.16770000000000002,2.053259908,0.0264,0.0077,0.0275,2.02,0.16,2.0263267259
2019-09-27 21:00:00,2.01784,0.52812,2.0858065586,0.027840000000000004,0.00812,0.029,1.99,0.52,2.0568179307,1.9478400000000002,-0.22188000000000002,1.9604365330000002,0.027840000000000004,0.00812,0.029,1.92,-0.23,1.9337269714
2019-09-27 21:30:00,1.99592,0.5975600000000001,2.0834525673,0.025920000000000002,0.007560000000000001,0.027,1.97,0.59,2.0564532574,1.92592,-0.24244000000000002,1.9411195223000002,0.025920000000000002,0.007560000000000001,0.027,1.9,-0.25,1.9163767897000001
2019-09-27 22:00:00,1.89592,0.5575600000000001,1.9762048983,0.025920000000000002,0.007560000000000001,0.027,1.87,0.55,1.9492049661,1.82592,-0.25244,1.8432877692,0.025920000000000002,0.007560000000000001,0.027,1.8,-0.26,1.8186808406
2019-09-27 22:30:00,1.7688000000000001,0.16840000000000002,1.776798244,0.028800000000000003,0.008400000000000001,0.03,1.74,0.16,1.7473408368,1.7888000000000002,0.1584,1.7957995434,0.028800000000000003,0.008400000000000001,0.03,1.76,0.15,1.76638048
2019-09-27 23:00:00,1.6702400000000002,0.15882000000000002,1.6777739568,0.030240000000000003,0.008820000000000001,0.0315,1.6400000000000001,0.15,1.6468454694,1.6902400000000002,0.14882,1.6967789043,0.030240000000000003,0.008820000000000001,0.0315,1.6600000000000001,0.14,1.6658931538
2019-09-27 23:30:00,1.6002399999999999,0.16882000000000003,1.6091203342,0.030240000000000003,0.008820000000000001,0.0315,1.57,0.16,1.5781318069,1.62024,0.14882,1.6270602478,0.030240000000000003,0.008820000000000001,0.0315,1.5899999999999999,0.14,1.5961516219
2019-09-28 00:00:00,1.49784,0.16812000000000002,1.5072455008999999,0.027840000000000004,0.00812,0.029,1.47,0.16,1.4786818454000001,1.50784,0.16812000000000002,1.517183509,0.027840000000000004,0.00812,0.029,1.48,0.16,1.4886235253
2019-09-28 00:30:00,1.45784,0.16812000000000002,1.467501891,0.027840000000000004,0.00812,0.029,1.43,0.16,1.4389232084999999,1.47784,0.16812000000000002,1.4873719777,0.027840000000000004,0.00812,0.029,1.45,0.16,1.4588008774
