Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-28 01:00:00,1.45688,0.31784,1.4911477459,0.02688,0.007840000000000001,0.028,1.43,0.31,1.4632156369,1.43688,0.007840000000000001,1.4369013884,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.0,1.4100000000000001
2019-09-28 01:30:00,1.52736,0.14798,1.5345118604999999,0.027360000000000002,0.007980000000000001,0.0285,1.5,0.14,1.5065191668,1.53736,0.13798000000000002,1.5435395201,0.027360000000000002,0.007980000000000001,0.0285,1.51,0.13,1.5155856954
2019-09-28 02:00:00,1.60976,0.14868,1.6166115798,0.02976,0.00868,0.031,1.58,0.14,1.5861904047,1.61976,0.13868,1.625685886,0.02976,0.00868,0.031,1.5899999999999999,0.13,1.5953056133999999
2019-09-28 02:30:00,1.61216,0.14938,1.6190658572,0.03216,0.009380000000000001,0.0335,1.58,0.14,1.5861904047,1.62216,0.13938,1.6281369261,0.03216,0.009380000000000001,0.0335,1.5899999999999999,0.13,1.5953056133999999
2019-09-28 03:00:00,1.59552,0.17036,1.6045892309,0.03552,0.010360000000000001,0.037,1.56,0.16,1.5681836627,1.60552,0.16036,1.6135085373,0.03552,0.010360000000000001,0.037,1.57,0.15,1.5771493270999999
2019-09-28 03:30:00,1.57408,0.16994,1.5832269105,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.54,0.16,1.5482893786,1.59408,0.15994000000000003,1.6020835964,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.56,0.15,1.5671949464
2019-09-28 04:00:00,1.53312,0.15966000000000002,1.541411123,0.033120000000000004,0.00966,0.0345,1.5,0.15,1.5074813432,1.55312,0.15966000000000002,1.561304919,0.033120000000000004,0.00966,0.0345,1.52,0.15,1.5273833834000001
2019-09-28 04:30:00,1.53456,0.18008000000000002,1.5450900296999999,0.03456,0.01008,0.036000000000000004,1.5,0.17,1.5096025967,1.55456,0.18008000000000002,1.5649554626,0.03456,0.01008,0.036000000000000004,1.52,0.17,1.5294770348
2019-09-28 05:00:00,1.55456,0.20008,1.5673827867,0.03456,0.01008,0.036000000000000004,1.52,0.19,1.5318289722,1.5645600000000002,0.19008000000000003,1.5760642119,0.03456,0.01008,0.036000000000000004,1.53,0.18,1.5405518491999999
2019-09-28 05:30:00,1.5516800000000002,0.19924000000000003,1.5644191893000001,0.03168,0.00924,0.033,1.52,0.19,1.5318289722,1.56168,0.18924000000000002,1.5731040016,0.03168,0.00924,0.033,1.53,0.18,1.5405518491999999
2019-09-28 06:00:00,1.58312,0.21966000000000002,1.5982864105,0.033120000000000004,0.00966,0.0345,1.55,0.21,1.564161117,1.59312,0.20966,1.6068567609,0.033120000000000004,0.00966,0.0345,1.56,0.2,1.5727682601000001
2019-09-28 06:30:00,1.65408,0.21994000000000002,1.668638442,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.62,0.21,1.6335544068,1.67408,0.20994000000000002,1.6871925349999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6400000000000001,0.2,1.6521501142
2019-09-28 07:00:00,1.76504,0.31022000000000005,1.7920944869,0.03504,0.010220000000000002,0.036500000000000005,1.73,0.30000000000000004,1.7558188973000002,1.7750400000000002,0.21022000000000002,1.7874449502,0.03504,0.010220000000000002,0.036500000000000005,1.74,0.2,1.7514565367000001
2019-09-28 07:30:00,1.92816,0.30988000000000004,1.9529020969,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8599999999999999,0.29,1.8824717792999999,1.9581600000000001,0.29988000000000004,1.9809892983,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8900000000000001,0.28,1.9106281690000002
2019-09-28 08:00:00,2.04288,0.36334000000000005,2.0749396738,0.18288000000000001,0.053340000000000005,0.1905,1.8599999999999999,0.31,1.8856563844,2.07288,0.37334,2.1062322403,0.18288000000000001,0.053340000000000005,0.1905,1.8900000000000001,0.32,1.9168985367
2019-09-28 08:30:00,2.03864,0.53752,2.1083123108,0.36864,0.10752,0.384,1.67,0.43,1.7244709334000001,2.05864,0.21752000000000002,2.070099901,0.36864,0.10752,0.384,1.69,0.11,1.6935760980999999
2019-09-28 09:00:00,2.0728,0.8429000000000001,2.2376282645,0.5928,0.1729,0.6175,1.48,0.67,1.6245922565000002,2.1128,0.0229,2.1129240994,0.5928,0.1729,0.6175,1.52,-0.15,1.5273833834000001
2019-09-28 09:30:00,2.00304,0.8692200000000001,2.1835092512,0.6830400000000001,0.19922,0.7115,1.32,0.67,1.4803040228,2.0930400000000002,0.04922000000000001,2.0936186496,0.6830400000000001,0.19922,0.7115,1.4100000000000001,-0.15,1.4179562758
2019-09-28 10:00:00,1.9996,0.9153,2.1991303395,0.6696000000000001,0.1953,0.6975,1.33,0.72,1.5123822268,2.0996,0.0653,2.1006152075,0.6696000000000001,0.1953,0.6975,1.43,-0.13,1.4358969322
2019-09-28 10:30:00,1.9650400000000001,0.99772,2.2038210907,0.8150400000000001,0.23772000000000001,0.849,1.15,0.76,1.3784411484999999,2.13504,0.37772000000000006,2.1681946868,0.8150400000000001,0.23772000000000001,0.849,1.32,0.14,1.3274034805000001
2019-09-28 11:00:00,2.01896,0.9492800000000001,2.2309935007,0.6489600000000001,0.18928,0.676,1.37,0.76,1.5666843971,2.09896,0.35928000000000004,2.1294870744,0.6489600000000001,0.18928,0.676,1.45,0.17,1.4599315052000001
2019-09-28 11:30:00,1.95248,0.9911400000000001,2.1896430417,0.7924800000000001,0.23114,0.8255,1.16,0.76,1.3867948659,2.04248,0.37114,2.0759261668,0.7924800000000001,0.23114,0.8255,1.25,0.14,1.2578155668
2019-09-28 12:00:00,1.8664,1.1152,2.1741941036,1.5264,0.44520000000000004,1.5899999999999999,0.34,0.67,0.7513321503,2.1164,0.7452000000000001,2.2437629108,1.5264,0.44520000000000004,1.5899999999999999,0.59,0.30000000000000004,0.6618912297
2019-09-28 12:30:00,1.6591200000000002,0.9576600000000001,1.9156700786,1.80912,0.52766,1.8845,-0.15,0.43,0.4554119015,2.03912,1.08766,2.3110635322,1.80912,0.52766,1.8845,0.23,0.56,0.6053924347
2019-09-28 13:00:00,1.67616,1.16388,2.0406197588,2.27616,0.66388,2.371,-0.6000000000000001,0.5,0.7810249676000001,1.9661600000000001,1.2938800000000001,2.3537014679,2.27616,0.66388,2.371,-0.31,0.63,0.7021395873
2019-09-28 13:30:00,1.60392,1.03156,1.9070069218999999,1.9939200000000001,0.5815600000000001,2.077,-0.39,0.45,0.5954829972,1.96392,1.1415600000000001,2.271594374,1.9939200000000001,0.5815600000000001,2.077,-0.03,0.56,0.5608029957
2019-09-28 14:00:00,1.5712000000000002,1.2666,2.0181538593,1.7711999999999999,0.5166000000000001,1.845,-0.2,0.75,0.7762087348000001,1.9312,0.8366,2.1046218188,1.7711999999999999,0.5166000000000001,1.845,0.16,0.32,0.3577708764
2019-09-28 14:30:00,1.5800800000000002,1.44794,2.1431712601,2.05008,0.59794,2.1355,-0.47000000000000003,0.85,0.9712878049,1.8500800000000002,0.74794,1.9955476065000002,2.05008,0.59794,2.1355,-0.2,0.15,0.25
2019-09-28 15:00:00,1.53016,1.41338,2.0830344812,2.00016,0.58338,2.0835,-0.47000000000000003,0.8300000000000001,0.9538343672,1.7701600000000002,0.72338,1.9122617629,2.00016,0.58338,2.0835,-0.23,0.14,0.2692582404
2019-09-28 15:30:00,1.68128,1.02954,1.9714601315,1.54128,0.44954000000000005,1.6055000000000001,0.14,0.58,0.5966573556,1.90128,0.7495400000000001,2.0436917209,1.54128,0.44954000000000005,1.6055000000000001,0.36,0.30000000000000004,0.4686149806
2019-09-28 16:00:00,1.71,0.7925000000000001,1.8847164906,1.38,0.4025,1.4375,0.33,0.39,0.5108815910000001,1.9100000000000001,0.8725,2.0998467206,1.38,0.4025,1.4375,0.53,0.47000000000000003,0.7083784299
2019-09-28 16:30:00,1.7945600000000002,0.73258,1.9383289324000001,1.17456,0.34258000000000005,1.2235,0.62,0.39,0.7324616031000001,1.99456,0.8125800000000001,2.1537306819,1.17456,0.34258000000000005,1.2235,0.8200000000000001,0.47000000000000003,0.9451454914
2019-09-28 17:00:00,1.9668,0.46490000000000004,2.02099833,0.4968,0.1449,0.5175000000000001,1.47,0.32,1.5044268011000002,2.0668,0.4849,2.1229202175,0.4968,0.1449,0.5175000000000001,1.57,0.34,1.6063934761
2019-09-28 17:30:00,2.18224,0.6023200000000001,2.2638376267,0.28224000000000005,0.08232,0.294,1.9,0.52,1.9698730924,2.18224,0.34232,2.2089260739,0.28224000000000005,0.08232,0.294,1.9,0.26,1.9177069641000002
2019-09-28 18:00:00,2.22128,0.39954,2.2569264609,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.12,0.37,2.1520455386,2.23128,0.31954000000000005,2.2540444206,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.13,0.29,2.1496511345
2019-09-28 18:30:00,2.2428,0.34540000000000004,2.2692406219,0.0528,0.0154,0.055,2.19,0.33,2.214723459,2.2728,0.34540000000000004,2.2988956044,0.0528,0.0154,0.055,2.22,0.33,2.2443930137
2019-09-28 19:00:00,2.23832,0.30826000000000003,2.2594469788,0.02832,0.00826,0.029500000000000002,2.21,0.30000000000000004,2.2302690421,2.26832,0.29826,2.2878449795,0.02832,0.00826,0.029500000000000002,2.24,0.29,2.2586943131
2019-09-28 19:30:00,2.27544,0.30742,2.2961128565,0.02544,0.00742,0.026500000000000003,2.25,0.30000000000000004,2.2699118926,2.29544,0.29742,2.3146281451,0.02544,0.00742,0.026500000000000003,2.27,0.29,2.2884492566
2019-09-28 20:00:00,2.16544,0.27742,2.1831381656,0.02544,0.00742,0.026500000000000003,2.14,0.27,2.156965461,2.18544,0.26742000000000005,2.2017405501,0.02544,0.00742,0.026500000000000003,2.16,0.26,2.1755918735
2019-09-28 20:30:00,2.01832,0.24826,2.0335310792,0.02832,0.00826,0.029500000000000002,1.99,0.24,2.0044201156,2.03832,0.23826000000000003,2.0521979071,0.02832,0.00826,0.029500000000000002,2.01,0.23,2.0231164079
2019-09-28 21:00:00,1.9331200000000002,0.24966000000000002,1.9491749665,0.033120000000000004,0.00966,0.0345,1.9,0.24,1.9150979087,1.9531200000000002,0.23966,1.9677689524000002,0.033120000000000004,0.00966,0.0345,1.92,0.23,1.9337269714
2019-09-28 21:30:00,1.9335200000000001,0.22686,1.9467832570999999,0.023520000000000003,0.006860000000000001,0.0245,1.9100000000000001,0.22,1.9226284092,1.9535200000000001,0.21686000000000002,1.9655199439,0.023520000000000003,0.006860000000000001,0.0245,1.9300000000000002,0.21,1.9413912537
2019-09-28 22:00:00,1.89256,0.41658000000000006,1.9378653849,0.02256,0.006580000000000001,0.0235,1.87,0.41000000000000003,1.9144189719,1.8625600000000002,-0.07342,1.8640065048,0.02256,0.006580000000000001,0.0235,1.8399999999999999,-0.08,1.8417383093000002
2019-09-28 22:30:00,1.784,0.187,1.7937739545,0.024,0.007,0.025,1.76,0.18,1.7691806013,1.794,0.177,1.8027104593,0.024,0.007,0.025,1.77,0.17,1.7781451009
2019-09-28 23:00:00,1.7064,0.2977,1.7321738510000002,0.0264,0.0077,0.0275,1.6800000000000002,0.29,1.7048460341,1.6964000000000001,0.0777,1.6981785095,0.0264,0.0077,0.0275,1.67,0.07,1.671466422
2019-09-28 23:30:00,1.6436000000000002,0.44980000000000003,1.704036678,0.033600000000000005,0.0098,0.035,1.6099999999999999,0.44,1.6690416412,1.6036000000000001,-0.1302,1.6088769375,0.033600000000000005,0.0098,0.035,1.57,-0.14,1.5762296786999999
2019-09-29 00:00:00,1.53312,0.17966000000000001,1.5436109128000002,0.033120000000000004,0.00966,0.0345,1.5,0.17,1.5096025967,1.54312,0.16966,1.5524187096,0.033120000000000004,0.00966,0.0345,1.51,0.16,1.5184531603
2019-09-29 00:30:00,1.50408,0.19994,1.5173109932000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.47,0.19,1.4822280526,1.52408,0.18994000000000003,1.535870128,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.49,0.18,1.500833102
2019-09-29 01:00:00,1.49784,0.19812000000000002,1.5108858991,0.027840000000000004,0.00812,0.029,1.47,0.19,1.4822280526,1.51784,0.19812000000000002,1.5307154536,0.027840000000000004,0.00812,0.029,1.49,0.19,1.5020652449
2019-09-29 01:30:00,1.58688,0.19784000000000002,1.5991650321000002,0.02688,0.007840000000000001,0.028,1.56,0.19,1.5715279189,1.60688,0.19784000000000002,1.6190132796999999,0.02688,0.007840000000000001,0.028,1.58,0.19,1.5913830463
2019-09-29 02:00:00,1.6364,0.19770000000000001,1.6482991992,0.0264,0.0077,0.0275,1.6099999999999999,0.19,1.6211724153,1.6464,0.1877,1.6570649504000001,0.0264,0.0077,0.0275,1.62,0.18,1.6299693249
2019-09-29 02:30:00,1.63168,0.17924,1.641495233,0.03168,0.00924,0.033,1.6,0.17,1.6090059043,1.64168,0.16924,1.6503803804000001,0.03168,0.00924,0.033,1.6099999999999999,0.16,1.6179307773
2019-09-29 03:00:00,1.5859999999999999,0.18050000000000002,1.5962381558,0.036000000000000004,0.0105,0.0375,1.55,0.17,1.5592947124,1.6059999999999999,0.1705,1.6150251546,0.036000000000000004,0.0105,0.0375,1.57,0.16,1.5781318069
2019-09-29 03:30:00,1.53888,0.16134,1.5473145285,0.038880000000000005,0.011340000000000001,0.0405,1.5,0.15,1.5074813432,1.54888,0.15134,1.5562561004000002,0.038880000000000005,0.011340000000000001,0.0405,1.51,0.14,1.5164761785
2019-09-29 04:00:00,1.56032,0.17176000000000002,1.5697452023,0.04032,0.011760000000000001,0.042,1.52,0.16,1.528397854,1.5703200000000002,0.16176000000000001,1.5786295322,0.04032,0.011760000000000001,0.042,1.53,0.15,1.537335357
2019-09-29 04:30:00,1.55936,0.18148,1.5698849002,0.039360000000000006,0.01148,0.041,1.52,0.17,1.5294770348,1.56936,0.17148000000000002,1.578700795,0.039360000000000006,0.01148,0.041,1.53,0.16,1.5383432647
2019-09-29 05:00:00,1.52696,0.20078000000000001,1.540103714,0.03696,0.010780000000000001,0.0385,1.49,0.19,1.5020652449,1.53696,0.19078,1.5487553228,0.03696,0.010780000000000001,0.0385,1.5,0.18,1.5107613974
2019-09-29 05:30:00,1.5578400000000001,0.20812000000000003,1.5716804383,0.027840000000000004,0.00812,0.029,1.53,0.2,1.5430165262000002,1.5778400000000001,0.19812000000000002,1.5902297318,0.027840000000000004,0.00812,0.029,1.55,0.19,1.5616017418
2019-09-29 06:00:00,1.58256,0.23658,1.6001456965,0.02256,0.006580000000000001,0.0235,1.56,0.23,1.5768639763999999,1.60256,0.22658000000000003,1.6184983936,0.02256,0.006580000000000001,0.0235,1.58,0.22,1.5952429282
2019-09-29 06:30:00,1.64304,0.23672,1.6600050602,0.02304,0.00672,0.024,1.62,0.23,1.6362457028000001,1.66304,0.23672,1.6798030837,0.02304,0.00672,0.024,1.6400000000000001,0.23,1.6560495162
2019-09-29 07:00:00,1.72544,0.24742000000000003,1.7430891687,0.02544,0.00742,0.026500000000000003,1.7000000000000002,0.24,1.7168575946,1.74544,0.23742000000000002,1.7615132841,0.02544,0.00742,0.026500000000000003,1.72,0.23,1.7353097706
2019-09-29 07:30:00,1.8359200000000002,0.28756000000000004,1.8583037965,0.025920000000000002,0.007560000000000001,0.027,1.81,0.28,1.8315294155,1.8559200000000002,0.27756000000000003,1.8765603108,0.025920000000000002,0.007560000000000001,0.027,1.83,0.27,1.8498108011
2019-09-29 08:00:00,1.9237600000000001,0.33568000000000003,1.9528270789,0.05376,0.015680000000000003,0.056,1.87,0.32,1.8971821209000002,1.9437600000000002,0.32568,1.9708552458000002,0.05376,0.015680000000000003,0.056,1.8900000000000001,0.31,1.9152545523
2019-09-29 08:30:00,2.01904,0.43222000000000005,2.0647848919,0.17904,0.05222,0.1865,1.8399999999999999,0.38,1.8788294228,2.06904,0.36222000000000004,2.1005070459,0.17904,0.05222,0.1865,1.8900000000000001,0.31,1.9152545523
2019-09-29 09:00:00,2.03696,0.5182800000000001,2.1018611277,0.57696,0.16828,0.601,1.46,0.35000000000000003,1.5013660446000001,2.13696,0.54828,2.206175197,0.57696,0.16828,0.601,1.56,0.38,1.6056151469
2019-09-29 09:30:00,1.9856,0.5883,2.0709186971,0.8856,0.25830000000000003,0.9225000000000001,1.1,0.33,1.148433716,2.1156,0.6283000000000001,2.2069264261,0.8856,0.25830000000000003,0.9225000000000001,1.23,0.37,1.2844454056
2019-09-29 10:00:00,2.01072,0.47646000000000005,2.0664000218,0.57072,0.16646000000000002,0.5945,1.44,0.31,1.4729901561,2.14072,0.50646,2.1998145035,0.57072,0.16646000000000002,0.5945,1.57,0.34,1.6063934761
2019-09-29 10:30:00,1.9580000000000002,0.509,2.0230781003,0.648,0.189,0.675,1.31,0.32,1.3485177046999999,2.098,0.549,2.1686412797,0.648,0.189,0.675,1.45,0.36,1.4940214189
2019-09-29 11:00:00,1.95208,0.67144,2.0643274934,1.10208,0.32144,1.148,0.85,0.35000000000000003,0.9192388155000001,2.12208,0.7414400000000001,2.2478782885,1.10208,0.32144,1.148,1.02,0.42,1.1030865787
2019-09-29 11:30:00,1.9932,0.7801,2.140421045,1.3032,0.3801,1.3575,0.6900000000000001,0.4,0.7975587753000001,2.1832,0.8401000000000001,2.3392584829,1.3032,0.3801,1.3575,0.88,0.46,0.992975327
2019-09-29 12:00:00,2.07952,0.45986000000000005,2.1297592939,0.47952000000000006,0.13986,0.4995,1.6,0.32,1.6316862443,2.15952,0.47986000000000006,2.2121917299,0.47952000000000006,0.13986,0.4995,1.6800000000000002,0.34,1.7140595089000001
2019-09-29 12:30:00,2.06128,0.39704000000000006,2.0991703123,0.40128,0.11704,0.418,1.6600000000000001,0.28,1.6834488409000001,2.15128,0.41704,2.1913301896,0.40128,0.11704,0.418,1.75,0.30000000000000004,1.7755280905
2019-09-29 13:00:00,2.06664,0.38402000000000003,2.1020162345,0.35664,0.10402000000000002,0.3715,1.71,0.28,1.7327723450999999,2.13664,0.40402000000000005,2.1745028512,0.35664,0.10402000000000002,0.3715,1.78,0.30000000000000004,1.8051038751
2019-09-29 13:30:00,2.03584,0.6696200000000001,2.1431368248,1.09584,0.31962,1.1415,0.9400000000000001,0.35000000000000003,1.0030453629,2.16584,0.73962,2.2886460298999998,1.09584,0.31962,1.1415,1.07,0.42,1.1494781425
2019-09-29 14:00:00,1.83712,0.5916600000000001,1.9300444166,0.89712,0.26166,0.9345,0.9400000000000001,0.33,0.9962429423,2.01712,0.65166,2.1197721222,0.89712,0.26166,0.9345,1.12,0.39,1.1859595271
2019-09-29 14:30:00,1.9919200000000001,0.55806,2.0686169897,0.7819200000000001,0.22806,0.8145,1.21,0.33,1.2541929675999999,2.06192,0.57806,2.1414171593,0.7819200000000001,0.22806,0.8145,1.28,0.35000000000000003,1.3269890731
2019-09-29 15:00:00,1.9864800000000002,0.42564,2.0315689011,0.39648000000000005,0.11564,0.41300000000000003,1.5899999999999999,0.31,1.6199382704,2.07648,0.44564000000000004,2.123761804,0.39648000000000005,0.11564,0.41300000000000003,1.6800000000000002,0.33,1.7121039688000002
2019-09-29 15:30:00,2.096,0.403,2.1343910138,0.216,0.063,0.225,1.88,0.34,1.9104973175,2.136,0.403,2.1736846597,0.216,0.063,0.225,1.92,0.34,1.9498717907
2019-09-29 16:00:00,2.12912,0.41266,2.1687416282,0.24912,0.07266,0.2595,1.88,0.34,1.9104973175,2.17912,0.41266,2.2178485634,0.24912,0.07266,0.2595,1.9300000000000002,0.34,1.9597193677
2019-09-29 16:30:00,2.18464,0.40552000000000005,2.2219582354,0.22464,0.06552000000000001,0.234,1.96,0.34,1.9892712233,2.23464,0.40552000000000005,2.2711368079,0.22464,0.06552000000000001,0.234,2.01,0.34,2.0385534087
2019-09-29 17:00:00,2.21568,0.40874000000000005,2.2530659666,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.98,0.34,2.0089798406,2.26568,0.40874000000000005,2.3022541671,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.03,0.34,2.0582759776
2019-09-29 17:30:00,2.29568,0.39124000000000003,2.3287798093,0.17568,0.05124,0.183,2.12,0.34,2.1470910554,2.34568,0.40124000000000004,2.3797496087,0.17568,0.05124,0.183,2.17,0.35000000000000003,2.1980445855
2019-09-29 18:00:00,2.25872,0.38046,2.2905383319,0.13872,0.04046,0.14450000000000002,2.12,0.34,2.1470910554,2.30872,0.39046000000000003,2.3415052957,0.13872,0.04046,0.14450000000000002,2.17,0.35000000000000003,2.1980445855
2019-09-29 18:30:00,2.216,0.368,2.2463481475,0.096,0.028,0.1,2.12,0.34,2.1470910554,2.266,0.378,2.2973114721,0.096,0.028,0.1,2.17,0.35000000000000003,2.1980445855
2019-09-29 19:00:00,2.21688,0.70784,2.3271429694,0.02688,0.007840000000000001,0.028,2.19,0.7000000000000001,2.2991520176,2.15688,-0.13216,2.1609251722,0.02688,0.007840000000000001,0.028,2.13,-0.14,2.1345959805
2019-09-29 19:30:00,2.29496,0.29728000000000004,2.3141341361,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.27,0.29,2.2884492566,2.31496,0.28728000000000004,2.3327172139,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.29,0.28,2.307054399
2019-09-29 20:00:00,2.154,0.277,2.1717377834000002,0.024,0.007,0.025,2.13,0.27,2.1470444802,2.174,0.267,2.1903344493,0.024,0.007,0.025,2.15,0.26,2.1656638705
2019-09-29 20:30:00,2.054,0.267,2.0712810046,0.024,0.007,0.025,2.03,0.26,2.0465825173,2.074,0.247,2.0886562666,0.024,0.007,0.025,2.05,0.24,2.064000969
2019-09-29 21:00:00,1.96448,0.23714000000000002,1.9787412791999999,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.94,0.23,1.9535864455,1.98448,0.22714,1.9974367199,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.96,0.22,1.9723082923000002
2019-09-29 21:30:00,1.95784,0.21812,1.9699527405000001,0.027840000000000004,0.00812,0.029,1.9300000000000002,0.21,1.9413912537,1.96784,0.20812000000000003,1.9788148473,0.027840000000000004,0.00812,0.029,1.94,0.2,1.9502820309
2019-09-29 22:00:00,1.8868800000000001,0.22784000000000001,1.9005860149,0.02688,0.007840000000000001,0.028,1.8599999999999999,0.22,1.8729655630000002,1.8968800000000001,0.18784,1.9061578109,0.02688,0.007840000000000001,0.028,1.87,0.18,1.8786431274000002
2019-09-29 22:30:00,1.72688,0.18784,1.7370660321,0.02688,0.007840000000000001,0.028,1.7000000000000002,0.18,1.7095028517,1.74688,0.18784,1.7569500847000001,0.02688,0.007840000000000001,0.028,1.72,0.18,1.7293929571
2019-09-29 23:00:00,1.6388,0.1884,1.6495938894000002,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,0.18,1.6200308639,1.6588,0.1884,1.6694645848,0.028800000000000003,0.008400000000000001,0.03,1.63,0.18,1.639908534
2019-09-29 23:30:00,1.5983200000000002,0.44826000000000005,1.6599891114,0.02832,0.00826,0.029500000000000002,1.57,0.44,1.6304907237,1.54832,-0.13174000000000002,1.5539144925000001,0.02832,0.00826,0.029500000000000002,1.52,-0.14,1.5264337522
2019-09-30 00:00:00,1.52024,0.36882000000000004,1.5643394293,0.030240000000000003,0.008820000000000001,0.0315,1.49,0.36,1.5328731193,1.48024,-0.08118,1.4824643841,0.030240000000000003,0.008820000000000001,0.0315,1.45,-0.09,1.4527904185
2019-09-30 00:30:00,1.41832,0.15826,1.4271222266999999,0.02832,0.00826,0.029500000000000002,1.3900000000000001,0.15,1.3980700984,1.43832,0.15826,1.4470005701,0.02832,0.00826,0.029500000000000002,1.4100000000000001,0.15,1.4179562758
2019-09-30 01:00:00,1.4468800000000002,0.15784,1.4554639123,0.02688,0.007840000000000001,0.028,1.42,0.15,1.4279005568,1.46688,0.15784,1.4753475523000001,0.02688,0.007840000000000001,0.028,1.44,0.15,1.4477914214
2019-09-30 01:30:00,1.5478399999999999,0.17812000000000003,1.5580550054,0.027840000000000004,0.00812,0.029,1.52,0.17,1.5294770348,1.56784,0.16812000000000002,1.5768280185,0.027840000000000004,0.00812,0.029,1.54,0.16,1.5482893786
2019-09-30 02:00:00,1.64736,0.17798000000000003,1.6569465441,0.027360000000000002,0.007980000000000001,0.0285,1.62,0.17,1.6288953312,1.66736,0.16798000000000002,1.6758003013,0.027360000000000002,0.007980000000000001,0.0285,1.6400000000000001,0.16,1.6477863939000001
2019-09-30 02:30:00,1.6373600000000001,0.15798,1.6449636622,0.027360000000000002,0.007980000000000001,0.0285,1.6099999999999999,0.15,1.6169724797,1.6573600000000002,0.14798,1.6639531994999999,0.027360000000000002,0.007980000000000001,0.0285,1.63,0.14,1.6360012225
2019-09-30 03:00:00,1.59496,0.15728,1.6026959787,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.57,0.15,1.5771493270999999,1.61496,0.14728000000000002,1.6216618636,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5899999999999999,0.14,1.5961516219
2019-09-30 03:30:00,1.5939999999999999,0.157,1.6017131454,0.024,0.007,0.025,1.57,0.15,1.5771493270999999,1.6139999999999999,0.147,1.6206804127,0.024,0.007,0.025,1.5899999999999999,0.14,1.5961516219
2019-09-30 04:00:00,1.62352,0.17686000000000002,1.6331248115,0.023520000000000003,0.006860000000000001,0.0245,1.6,0.17,1.6090059043,1.63352,0.16686,1.6420200515999999,0.023520000000000003,0.006860000000000001,0.0245,1.6099999999999999,0.16,1.6179307773
2019-09-30 04:30:00,1.604,0.177,1.6137363477000002,0.024,0.007,0.025,1.58,0.17,1.5891192529,1.6139999999999999,0.167,1.6226167138,0.024,0.007,0.025,1.5899999999999999,0.16,1.5980300373
2019-09-30 05:00:00,1.6054400000000002,0.17742000000000002,1.6152137475,0.02544,0.00742,0.026500000000000003,1.58,0.17,1.5891192529,1.61544,0.16742,1.6240923157,0.02544,0.00742,0.026500000000000003,1.5899999999999999,0.16,1.5980300373
2019-09-30 05:30:00,1.69448,0.20714000000000002,1.7070938609000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.67,0.2,1.6819334113000002,1.7044800000000002,0.18714000000000003,1.7147225577,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6800000000000002,0.18,1.6896153408
2019-09-30 06:00:00,1.79496,0.29728000000000004,1.8194111135000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.77,0.29,1.7935997324000001,1.8049600000000001,0.18728,1.8146499387000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.78,0.18,1.7890779748
2019-09-30 06:30:00,2.00592,0.6075600000000001,2.0959113054,0.025920000000000002,0.007560000000000001,0.027,1.98,0.6000000000000001,2.0689127579,1.95592,-0.042440000000000005,1.9563803821999999,0.025920000000000002,0.007560000000000001,0.027,1.9300000000000002,-0.05,1.9306475598000001
2019-09-30 07:00:00,2.18736,0.38798000000000005,2.2215022507,0.027360000000000002,0.007980000000000001,0.0285,2.16,0.38,2.1931712199,2.19736,0.37798000000000004,2.229632223,0.027360000000000002,0.007980000000000001,0.0285,2.17,0.37,2.2013177871
2019-09-30 07:30:00,2.55704,0.62372,2.6320106763,0.047040000000000005,0.013720000000000001,0.049,2.51,0.61,2.5830602006,2.57704,0.56372,2.6379756254,0.047040000000000005,0.013720000000000001,0.049,2.5300000000000002,0.55,2.5890925051
2019-09-30 08:00:00,2.89984,0.8866200000000001,3.0323533847,0.15984,0.04662,0.1665,2.74,0.84,2.8658681058,2.94984,0.8966200000000001,3.0830964062,0.15984,0.04662,0.1665,2.79,0.85,2.9166076184
2019-09-30 08:30:00,3.07352,1.01186,3.2357975601,0.38352,0.11186000000000001,0.3995,2.69,0.9,2.8365648239,3.15352,1.04186,3.3211685669,0.38352,0.11186000000000001,0.3995,2.77,0.93,2.9219514027
2019-09-30 09:00:00,3.05776,1.20268,3.2857777466,0.79776,0.23268000000000003,0.8310000000000001,2.26,0.97,2.459369838,3.20776,1.25268,3.4436799212,0.79776,0.23268000000000003,0.8310000000000001,2.41,1.02,2.6169638897
2019-09-30 09:30:00,2.91264,1.31202,3.1945059477,1.17264,0.34202000000000005,1.2215,1.74,0.97,1.9921094347000001,3.11264,1.37202,3.4016123603,1.17264,0.34202000000000005,1.2215,1.94,1.03,2.1964744478
2019-09-30 10:00:00,2.80008,1.50044,3.17675435,1.51008,0.44044000000000005,1.573,1.29,1.06,1.6696406799,3.03008,1.46044,3.3636690979,1.51008,0.44044000000000005,1.573,1.52,1.02,1.8305190521
2019-09-30 10:30:00,2.61696,1.61828,3.0768993809,1.77696,0.5182800000000001,1.851,0.84,1.1,1.3840520221000001,2.85696,1.42828,3.1940889468,1.77696,0.5182800000000001,1.851,1.08,0.91,1.41226768
2019-09-30 11:00:00,2.5856,1.5808,3.0305537448,2.0256,0.5908,2.11,0.56,0.99,1.137409337,2.8756,1.6908,3.3358477183,2.0256,0.5908,2.11,0.85,1.1,1.3901438774
2019-09-30 11:30:00,2.69592,1.7400600000000002,3.208705884,1.88592,0.55006,1.9645000000000001,0.81,1.19,1.4395138068,2.91592,1.62006,3.3357433729,1.88592,0.55006,1.9645000000000001,1.03,1.07,1.4851935901
2019-09-30 12:00:00,2.76552,1.90536,3.3583474508,1.59552,0.46536000000000005,1.662,1.17,1.44,1.8553975315,2.91552,1.17536,3.1435215921,1.59552,0.46536000000000005,1.662,1.32,0.71,1.4988328793
2019-09-30 12:30:00,2.6844,1.7017,3.1783307333,1.2744,0.37170000000000003,1.3275000000000001,1.4100000000000001,1.33,1.9382982227,2.8544,1.0317,3.0351283746,1.2744,0.37170000000000003,1.3275000000000001,1.58,0.66,1.7123083834
2019-09-30 13:00:00,2.5752,1.2361,2.8565010502,1.0152,0.29610000000000003,1.0575,1.56,0.9400000000000001,1.8213182039,2.7352,1.1161,2.9541493276,1.0152,0.29610000000000003,1.0575,1.72,0.8200000000000001,1.9054658223
2019-09-30 13:30:00,2.4952,1.4261,2.8739840379,1.0152,0.29610000000000003,1.0575,1.48,1.13,1.862068742,2.5852,0.6861,2.6746947957,1.0152,0.29610000000000003,1.0575,1.57,0.39,1.6177144371
2019-09-30 14:00:00,2.45856,1.29708,2.7797362825,0.77856,0.22708000000000003,0.811,1.6800000000000002,1.07,1.9918082237,2.53856,0.55708,2.5989661406,0.77856,0.22708000000000003,0.811,1.76,0.33,1.7906702656
2019-09-30 14:30:00,2.5362400000000003,0.9118200000000001,2.6951677221,0.48624000000000006,0.14182,0.5065000000000001,2.05,0.77,2.1898401768,2.65624,0.9018200000000001,2.8051542293000002,0.48624000000000006,0.14182,0.5065000000000001,2.17,0.76,2.2992390045
2019-09-30 15:00:00,2.6456,0.9258000000000001,2.8029100949,0.4656,0.1358,0.485,2.18,0.79,2.3187280996,2.7456,0.9558000000000001,2.9072105187,0.4656,0.1358,0.485,2.2800000000000002,0.8200000000000001,2.42297338
2019-09-30 15:30:00,2.7054400000000003,0.8974200000000001,2.8503979108,0.26544,0.07742,0.2765,2.44,0.8200000000000001,2.5741017851,2.76544,0.9174200000000001,2.9136433979,0.26544,0.07742,0.2765,2.5,0.84,2.6373471520000002
2019-09-30 16:00:00,2.81048,0.9026400000000001,2.951873439,0.18048,0.052640000000000006,0.188,2.63,0.85,2.7639464539,2.85048,0.9126400000000001,2.9930165385,0.18048,0.052640000000000006,0.188,2.67,0.86,2.805084669
2019-09-30 16:30:00,2.85608,0.8684400000000001,2.9851936286000003,0.16608,0.048440000000000004,0.17300000000000001,2.69,0.8200000000000001,2.8122055401,2.90608,0.8684400000000001,3.0330659406,0.16608,0.048440000000000004,0.17300000000000001,2.74,0.8200000000000001,2.8600699292
2019-09-30 17:00:00,2.81672,0.80696,2.9300334469,0.12672,0.03696,0.132,2.69,0.77,2.7980350248,2.85672,0.80696,2.9685069648,0.12672,0.03696,0.132,2.73,0.77,2.8365119425
2019-09-30 17:30:00,2.86616,0.7863800000000001,2.9720811984,0.05616,0.016380000000000002,0.0585,2.81,0.77,2.9135888523,2.89616,0.7763800000000001,2.998417691,0.05616,0.016380000000000002,0.0585,2.84,0.76,2.939931972
2019-09-30 18:00:00,2.8712,0.7491,2.967311957,0.031200000000000002,0.0091,0.0325,2.84,0.74,2.9348253781,2.9012000000000002,0.7491,2.996349821,0.031200000000000002,0.0091,0.0325,2.87,0.74,2.963865719
2019-09-30 18:30:00,2.91448,0.6771400000000001,2.9921083286,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.89,0.67,2.96664794,2.94448,0.6671400000000001,3.0191121625,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.92,0.66,2.9936599673
2019-09-30 19:00:00,2.84592,0.6975600000000001,2.9301622139,0.025920000000000002,0.007560000000000001,0.027,2.8200000000000003,0.6900000000000001,2.903187903,2.87592,0.6875600000000001,2.9569671287,0.025920000000000002,0.007560000000000001,0.027,2.85,0.68,2.93
2019-09-30 19:30:00,2.78592,0.6975600000000001,2.8719227357,0.025920000000000002,0.007560000000000001,0.027,2.76,0.6900000000000001,2.8449428816999998,2.79592,0.6075600000000001,2.8611707044,0.025920000000000002,0.007560000000000001,0.027,2.77,0.6000000000000001,2.8342371108
2019-09-30 20:00:00,2.5616,0.5663,2.6234500662,0.0216,0.0063,0.022500000000000003,2.54,0.56,2.6009998078,2.5816,0.5563,2.6408574838,0.0216,0.0063,0.022500000000000003,2.56,0.55,2.6184155514
2019-09-30 20:30:00,2.464,0.527,2.5197271678,0.024,0.007,0.025,2.44,0.52,2.4947945807,2.484,0.517,2.5372317592,0.024,0.007,0.025,2.46,0.51,2.5123096943
2019-09-30 21:00:00,2.29448,0.45714000000000005,2.3395759124,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.27,0.45,2.3141737186,2.31448,0.44714000000000004,2.3572763627,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.29,0.44,2.3318876474
2019-09-30 21:30:00,2.12256,0.29658,2.1431800321,0.02256,0.006580000000000001,0.0235,2.1,0.29,2.1199292441,2.14256,0.28658,2.1616409161,0.02256,0.006580000000000001,0.0235,2.12,0.28,2.1384106247
2019-09-30 22:00:00,1.94968,0.21574000000000002,1.9615799372,0.019680000000000003,0.00574,0.0205,1.9300000000000002,0.21,1.9413912537,1.96968,0.20574,1.9803959831000002,0.019680000000000003,0.00574,0.0205,1.9500000000000002,0.2,1.9602295784
2019-09-30 22:30:00,1.7892000000000001,0.1756,1.797796429,0.019200000000000002,0.0056,0.02,1.77,0.17,1.7781451009,1.7992,0.1656,1.8068049148,0.019200000000000002,0.0056,0.02,1.78,0.16,1.7871765442
2019-09-30 23:00:00,1.66872,0.17546,1.6779191429,0.01872,0.0054600000000000004,0.0195,1.65,0.17,1.6587344573,1.68872,0.16546000000000002,1.6968064857,0.01872,0.0054600000000000004,0.0195,1.67,0.16,1.677647162
2019-09-30 23:30:00,1.57304,0.16672,1.581850309,0.02304,0.00672,0.024,1.55,0.16,1.5582361824,1.59304,0.13672,1.5988961192,0.02304,0.00672,0.024,1.57,0.13,1.5753729717
2019-10-01 00:00:00,1.5725600000000002,0.16658,1.5813582295000002,0.02256,0.006580000000000001,0.0235,1.55,0.16,1.5582361824,1.5925600000000002,0.13658,1.598405909,0.02256,0.006580000000000001,0.0235,1.57,0.13,1.5753729717
2019-10-01 00:30:00,1.4930400000000001,0.16672,1.5023195399,0.02304,0.00672,0.024,1.47,0.16,1.4786818454000001,1.50304,0.15672000000000003,1.5111884065,0.02304,0.00672,0.024,1.48,0.15,1.4875819305
2019-10-01 01:00:00,1.5125600000000001,0.16658,1.5217051784,0.02256,0.006580000000000001,0.0235,1.49,0.16,1.4985659812,1.52256,0.16658,1.5316454714,0.02256,0.006580000000000001,0.0235,1.5,0.16,1.5085091979
2019-10-01 01:30:00,1.61304,0.17672000000000002,1.6226915912000002,0.02304,0.00672,0.024,1.5899999999999999,0.17,1.5990622252,1.62304,0.17672000000000002,1.6326324755,0.02304,0.00672,0.024,1.6,0.17,1.6090059043
2019-10-01 02:00:00,1.7635200000000002,0.21686000000000002,1.7768036048,0.023520000000000003,0.006860000000000001,0.0245,1.74,0.21,1.7526266003000002,1.77352,0.20686000000000002,1.7855431247,0.023520000000000003,0.006860000000000001,0.0245,1.75,0.2,1.7613914954
2019-10-01 02:30:00,1.72448,0.21714000000000003,1.7380969622,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.7000000000000002,0.21,1.712921481,1.74448,0.20714000000000002,1.7567348832,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.72,0.2,1.7315888658
2019-10-01 03:00:00,1.69256,0.20658,1.7051201276999999,0.02256,0.006580000000000001,0.0235,1.67,0.2,1.6819334113000002,1.70256,0.18658000000000002,1.7127529448,0.02256,0.006580000000000001,0.0235,1.6800000000000002,0.18,1.6896153408
2019-10-01 03:30:00,1.654,0.20700000000000002,1.6669028166,0.024,0.007,0.025,1.63,0.2,1.6422241016,1.674,0.187,1.6844123604,0.024,0.007,0.025,1.65,0.18,1.6597891432
2019-10-01 04:00:00,1.65352,0.21686000000000002,1.6676800203000002,0.023520000000000003,0.006860000000000001,0.0245,1.63,0.21,1.6434719347,1.67352,0.20686000000000002,1.6862562824,0.023520000000000003,0.006860000000000001,0.0245,1.65,0.2,1.6620770139
2019-10-01 04:30:00,1.61304,0.19672,1.6249913231000002,0.02304,0.00672,0.024,1.5899999999999999,0.19,1.6013119621,1.62304,0.18672000000000002,1.6337451454,0.02304,0.00672,0.024,1.6,0.18,1.6100931649999999
2019-10-01 05:00:00,1.6125600000000002,0.19658,1.624497907,0.02256,0.006580000000000001,0.0235,1.5899999999999999,0.19,1.6013119621,1.6125600000000002,0.19658,1.624497907,0.02256,0.006580000000000001,0.0235,1.5899999999999999,0.19,1.6013119621
2019-10-01 05:30:00,1.69872,0.37546,1.7397183249000001,0.01872,0.0054600000000000004,0.0195,1.6800000000000002,0.37,1.720261608,1.6787200000000002,0.05546,1.6796358683000001,0.01872,0.0054600000000000004,0.0195,1.6600000000000001,0.05,1.6607528413
2019-10-01 06:00:00,1.80776,0.32518,1.8367738701,0.01776,0.005180000000000001,0.018500000000000003,1.79,0.32,1.8183783985000002,1.81776,0.23518000000000003,1.8329105406,0.01776,0.005180000000000001,0.018500000000000003,1.8,0.23,1.8146349495
2019-10-01 06:30:00,1.9992,0.3556,2.0305792277,0.019200000000000002,0.0056,0.02,1.98,0.35000000000000003,2.0106963968,2.0092,0.2656,2.026679057,0.019200000000000002,0.0056,0.02,1.99,0.26,2.0069130524
2019-10-01 07:00:00,2.22872,0.40546000000000004,2.2653014478999998,0.01872,0.0054600000000000004,0.0195,2.21,0.4,2.245907389,2.25872,0.40546000000000004,2.2948232721,0.01872,0.0054600000000000004,0.0195,2.24,0.4,2.2754340245
2019-10-01 07:30:00,2.5892,0.5856,2.6545967679,0.019200000000000002,0.0056,0.02,2.5700000000000003,0.58,2.6346346995000003,2.6092,0.5756,2.671935628,0.019200000000000002,0.0056,0.02,2.59,0.5700000000000001,2.6519803921
2019-10-01 08:00:00,2.96408,0.9599400000000001,3.1156468109,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.93,0.9500000000000001,3.0801623334,2.96408,0.74994,3.0574793949,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.93,0.74,3.0220026473
2019-10-01 08:30:00,3.03384,0.8686200000000001,3.1557385586,0.06384000000000001,0.01862,0.0665,2.9699999999999998,0.85,3.0892393886,3.06384,0.8786200000000001,3.1873325289,0.06384000000000001,0.01862,0.0665,3.0,0.86,3.1208332221
2019-10-01 09:00:00,3.0236,0.8773000000000001,3.1483030747,0.0936,0.0273,0.0975,2.93,0.85,3.0508031729,3.0636,0.8873000000000001,3.1895056435,0.0936,0.0273,0.0975,2.9699999999999998,0.86,3.0920058215
2019-10-01 09:30:00,2.97504,0.85772,3.0962148827,0.09504000000000001,0.02772,0.099,2.88,0.8300000000000001,2.9972153743,3.02504,0.86772,3.1470311406,0.09504000000000001,0.02772,0.099,2.93,0.84,3.0480321521000002
2019-10-01 10:00:00,2.9794400000000003,0.9194200000000001,3.1180756646,0.16944,0.049420000000000006,0.17650000000000002,2.81,0.87,2.9415982051,3.00944,0.9194200000000001,3.1467542405,0.16944,0.049420000000000006,0.17650000000000002,2.84,0.87,2.9702693481
2019-10-01 10:30:00,2.94944,0.9369200000000001,3.0946753303,0.22944,0.06692000000000001,0.23900000000000002,2.7199999999999998,0.87,2.8557485884,2.9794400000000003,0.8469200000000001,3.0974725503,0.22944,0.06692000000000001,0.23900000000000002,2.75,0.78,2.8584786163
2019-10-01 11:00:00,2.87208,0.8264400000000001,2.9886195141,0.26208000000000004,0.07644000000000001,0.273,2.61,0.75,2.7156214758,2.89208,0.6964400000000001,2.9747529981,0.26208000000000004,0.07644000000000001,0.273,2.63,0.62,2.7020917823
2019-10-01 11:30:00,2.83944,0.6769200000000001,2.9190135663000003,0.22944,0.06692000000000001,0.23900000000000002,2.61,0.61,2.6803357999,2.87944,0.6869200000000001,2.9602421860000003,0.22944,0.06692000000000001,0.23900000000000002,2.65,0.62,2.7215620515000003
2019-10-01 12:00:00,2.78608,0.7284400000000001,2.8797337724,0.40608000000000005,0.11844,0.423,2.38,0.61,2.4569289774,2.85608,0.7584400000000001,2.9550675458,0.40608000000000005,0.11844,0.423,2.45,0.64,2.5322124713000003
2019-10-01 12:30:00,2.6284,0.6812,2.7152384794,0.5184,0.1512,0.54,2.11,0.53,2.1755459085,2.7384,0.7112,2.8292472497,0.5184,0.1512,0.54,2.22,0.56,2.2895414388
2019-10-01 13:00:00,2.65848,0.6691400000000001,2.741398229,0.40848,0.11914000000000001,0.42550000000000004,2.25,0.55,2.3162469644,2.73848,0.6791400000000001,2.821436487,0.40848,0.11914000000000001,0.42550000000000004,2.33,0.56,2.3963513933
2019-10-01 13:30:00,2.6135200000000003,0.9793600000000001,2.7909913651,0.68352,0.19936,0.712,1.9300000000000002,0.78,2.081657993,2.67352,0.60936,2.7420847543,0.68352,0.19936,0.712,1.99,0.41000000000000003,2.031797234
2019-10-01 14:00:00,2.62568,1.1887400000000001,2.8822384096,0.7156800000000001,0.20874,0.7455,1.9100000000000001,0.98,2.1467417171,2.64568,0.42874,2.6801941441,0.7156800000000001,0.20874,0.7455,1.9300000000000002,0.22,1.9424983912
2019-10-01 14:30:00,2.65336,1.10848,2.8755951036000003,0.5433600000000001,0.15848,0.5660000000000001,2.11,0.9500000000000001,2.3140008643,2.69336,0.35848,2.7171117018,0.5433600000000001,0.15848,0.5660000000000001,2.15,0.2,2.1592822882
2019-10-01 15:00:00,2.82552,1.09286,3.0295059416,0.45552000000000004,0.13286,0.47450000000000003,2.37,0.96,2.5570490805,2.90552,0.82286,3.0197922197000002,0.45552000000000004,0.13286,0.47450000000000003,2.45,0.6900000000000001,2.5453094114
2019-10-01 15:30:00,2.75928,1.01104,2.938677934,0.44928,0.13104000000000002,0.468,2.31,0.88,2.471942556,2.79928,0.6810400000000001,2.8809345706,0.44928,0.13104000000000002,0.468,2.35,0.55,2.4135036772
2019-10-01 16:00:00,2.72432,0.69876,2.8125051111,0.30432000000000003,0.08876,0.317,2.42,0.61,2.4956962956,2.79432,0.68876,2.8779531963,0.30432000000000003,0.08876,0.317,2.49,0.6000000000000001,2.5612692166
2019-10-01 16:30:00,2.7329600000000003,0.6412800000000001,2.8071890567,0.31296,0.09128000000000001,0.326,2.42,0.55,2.481713118,2.80296,0.6612800000000001,2.8799090263,0.31296,0.09128000000000001,0.326,2.49,0.5700000000000001,2.5544079549000003
2019-10-01 17:00:00,2.66528,0.56154,2.7237923287,0.24528000000000003,0.07154,0.2555,2.42,0.49,2.4691091511,2.73528,0.57154,2.7943540667,0.24528000000000003,0.07154,0.2555,2.49,0.5,2.5397047072
2019-10-01 17:30:00,2.66224,0.5498200000000001,2.7184230447,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.56,0.52,2.6122786988,2.70224,0.5498200000000001,2.7576082118,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.6,0.52,2.6514901471
2019-10-01 18:00:00,2.67712,0.46666,2.7174883716,0.057120000000000004,0.01666,0.059500000000000004,2.62,0.45,2.6583641587,2.70712,0.46666,2.7470475515,0.057120000000000004,0.01666,0.059500000000000004,2.65,0.45,2.6879360111
2019-10-01 18:30:00,2.67504,0.44022000000000006,2.711020592,0.03504,0.010220000000000002,0.036500000000000005,2.64,0.43,2.6747897114,2.7050400000000003,0.44022000000000006,2.7406267623,0.03504,0.010220000000000002,0.036500000000000005,2.67,0.43,2.704403816
2019-10-01 19:00:00,2.74392,0.38406,2.7706676181,0.013920000000000002,0.00406,0.0145,2.73,0.38,2.7563200104,2.77392,0.37406,2.7990271614,0.013920000000000002,0.00406,0.0145,2.76,0.37,2.784690288
2019-10-01 19:30:00,2.68488,0.36434000000000005,2.7094878206,0.01488,0.00434,0.0155,2.67,0.36,2.6941603516,2.70488,0.35434000000000004,2.7279905883,0.01488,0.00434,0.0155,2.69,0.35000000000000003,2.7126739576
2019-10-01 20:00:00,2.4472,0.30210000000000004,2.4657761963000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.44,0.30000000000000004,2.458373446,2.4772,0.30210000000000004,2.4955528947,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.47,0.30000000000000004,2.4881519246
2019-10-01 20:30:00,2.35672,0.39196000000000003,2.3890922544,0.00672,0.0019600000000000004,0.007,2.35,0.39,2.3821418933,2.36672,0.23196000000000003,2.3780599236,0.00672,0.0019600000000000004,0.007,2.36,0.23,2.3711811403
2019-10-01 21:00:00,2.2548,0.3614,2.2835789892,0.0048000000000000004,0.0014,0.005,2.25,0.36,2.2786180022,2.2548,0.13140000000000002,2.258625467,0.0048000000000000004,0.0014,0.005,2.25,0.13,2.2537524265
2019-10-01 21:30:00,2.21864,0.23252000000000003,2.2307911153,0.00864,0.00252,0.009000000000000001,2.21,0.23,2.2219360927,2.23864,0.22252000000000002,2.2496720205,0.00864,0.00252,0.009000000000000001,2.23,0.22,2.2408257407
2019-10-01 22:00:00,2.13432,0.23126000000000002,2.1468122997,0.00432,0.00126,0.0045000000000000005,2.13,0.23,2.1423818521,2.1543200000000002,0.22126,2.1656524767,0.00432,0.00126,0.0045000000000000005,2.15,0.22,2.1612265036
2019-10-01 22:30:00,1.9724,0.2907,1.9937071625,0.0024000000000000002,0.0007,0.0025,1.97,0.29,1.9912307752,1.9724,0.1207,1.9760896361,0.0024000000000000002,0.0007,0.0025,1.97,0.12,1.9736514383000001
2019-10-01 23:00:00,1.8324,0.2107,1.8444739765,0.0024000000000000002,0.0007,0.0025,1.83,0.21,1.842009772,1.8524,0.20070000000000002,1.8632407923,0.0024000000000000002,0.0007,0.0025,1.85,0.2,1.8607794066
2019-10-01 23:30:00,1.6804800000000002,0.20014,1.6923560648,0.00048000000000000007,0.00014000000000000001,0.0005,1.6800000000000002,0.2,1.6918628786,1.69048,0.14014000000000001,1.6962788244,0.00048000000000000007,0.00014000000000000001,0.0005,1.69,0.14,1.695788902
2019-10-02 00:00:00,1.63048,0.20014,1.6427175807,0.00048000000000000007,0.00014000000000000001,0.0005,1.63,0.2,1.6422241016,1.65048,0.18014000000000002,1.6602814972000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.65,0.18,1.6597891432
2019-10-02 00:30:00,1.57,0.2,1.5826875876000002,0.0,0.0,0.0,1.57,0.2,1.5826875876000002,1.5899999999999999,0.18,1.6001562424,0.0,0.0,0.0,1.5899999999999999,0.18,1.6001562424
2019-10-02 01:00:00,1.5899999999999999,0.2,1.6025292509,0.0,0.0,0.0,1.5899999999999999,0.2,1.6025292509,1.6099999999999999,0.18,1.6200308639,0.0,0.0,0.0,1.6099999999999999,0.18,1.6200308639
2019-10-02 01:30:00,1.73048,0.44014000000000003,1.7855767276,0.00048000000000000007,0.00014000000000000001,0.0005,1.73,0.44,1.7850770292,1.69048,-0.06986,1.6919228854,0.00048000000000000007,0.00014000000000000001,0.0005,1.69,-0.07,1.6914490829000002
2019-10-02 02:00:00,1.9,0.64,2.0048940122,0.0,0.0,0.0,1.9,0.64,2.0048940122,1.83,-0.27,1.8498108011,0.0,0.0,0.0,1.83,-0.27,1.8498108011
2019-10-02 02:30:00,1.8900000000000001,0.62,1.9890952717000001,0.0,0.0,0.0,1.8900000000000001,0.62,1.9890952717000001,1.81,-0.29,1.8330848316,0.0,0.0,0.0,1.81,-0.29,1.8330848316
2019-10-02 03:00:00,1.96,0.71,2.0846342605,0.0,0.0,0.0,1.96,0.71,2.0846342605,1.88,-0.27,1.8992893408,0.0,0.0,0.0,1.88,-0.27,1.8992893408
2019-10-02 03:30:00,2.06048,0.89014,2.2445327019,0.00048000000000000007,0.00014000000000000001,0.0005,2.06,0.89,2.2440365416,1.98048,0.00014000000000000001,1.9804800049,0.00048000000000000007,0.00014000000000000001,0.0005,1.98,0.0,1.98
2019-10-02 04:00:00,2.06,0.89,2.2440365416,0.0,0.0,0.0,2.06,0.89,2.2440365416,1.98,0.0,1.98,0.0,0.0,0.0,1.98,0.0,1.98
2019-10-02 04:30:00,2.02,0.51,2.083386666,0.0,0.0,0.0,2.02,0.51,2.083386666,2.03,0.47000000000000003,2.0836986346,0.0,0.0,0.0,2.03,0.47000000000000003,2.0836986346
2019-10-02 05:00:00,2.01,0.48,2.0665188119,0.0,0.0,0.0,2.01,0.48,2.0665188119,2.03,0.47000000000000003,2.0836986346,0.0,0.0,0.0,2.03,0.47000000000000003,2.0836986346
2019-10-02 05:30:00,2.01,0.43,2.0554804791,0.0,0.0,0.0,2.01,0.43,2.0554804791,2.03,0.41000000000000003,2.0709901014,0.0,0.0,0.0,2.03,0.41000000000000003,2.0709901014
2019-10-02 06:00:00,2.05,0.43,2.0946121359,0.0,0.0,0.0,2.05,0.43,2.0946121359,2.04,0.35000000000000003,2.0698067543,0.0,0.0,0.0,2.04,0.35000000000000003,2.0698067543
2019-10-02 06:30:00,2.19096,0.33028,2.2157144672,0.0009600000000000001,0.00028000000000000003,0.001,2.19,0.33,2.214723459,2.21096,0.32028,2.2340374661,0.0009600000000000001,0.00028000000000000003,0.001,2.21,0.32,2.2330472454
2019-10-02 07:00:00,2.46096,0.62028,2.5379265947,0.0009600000000000001,0.00028000000000000003,0.001,2.46,0.62,2.5369272753,2.42096,0.33028,2.4433853974,0.0009600000000000001,0.00028000000000000003,0.001,2.42,0.33,2.4423963642
2019-10-02 07:30:00,2.82872,0.7054600000000001,2.9153611526,0.01872,0.0054600000000000004,0.0195,2.81,0.7000000000000001,2.8958763786,2.84872,0.64546,2.9209286623,0.01872,0.0054600000000000004,0.0195,2.83,0.64,2.9014651471
2019-10-02 08:00:00,3.15976,0.83618,3.2685287592,0.08976,0.026180000000000002,0.0935,3.07,0.81,3.1750590546,3.19976,0.84618,3.3097559804,0.08976,0.026180000000000002,0.0935,3.11,0.8200000000000001,3.2162866788
2019-10-02 08:30:00,3.31536,1.01948,3.4685661879,0.37536,0.10948000000000001,0.391,2.94,0.91,3.0776127112,3.39536,1.04948,3.5538539362,0.37536,0.10948000000000001,0.391,3.02,0.9400000000000001,3.1629100525
2019-10-02 09:00:00,3.07624,1.10432,3.2684514988,0.66624,0.19432000000000002,0.6940000000000001,2.41,0.91,2.5760822968,3.20624,1.14432,3.4043271288,0.66624,0.19432000000000002,0.6940000000000001,2.54,0.9500000000000001,2.7118443908
2019-10-02 09:30:00,2.80728,1.2775400000000001,3.0843037221,1.15728,0.33754,1.2055,1.65,0.9400000000000001,1.8989734069000002,3.00728,1.33754,3.2913137575,1.15728,0.33754,1.2055,1.85,1.0,2.1029740845
2019-10-02 10:00:00,2.65736,1.38798,2.9980077802,1.46736,0.42798,1.5285000000000002,1.19,0.96,1.5289538907,2.90736,1.46798,3.2569475664,1.46736,0.42798,1.5285000000000002,1.44,1.04,1.7762882649
2019-10-02 10:30:00,2.56576,1.81418,3.1423515796,1.62576,0.47418000000000005,1.6935,0.9400000000000001,1.34,1.6368261972,2.76576,1.11418,2.9817487235,1.62576,0.47418000000000005,1.6935,1.1400000000000001,0.64,1.3073637596
2019-10-02 11:00:00,2.53904,1.95472,3.2043180866,2.03904,0.59472,2.124,0.5,1.3599999999999999,1.4489996549,2.78904,1.27472,3.0665379828,2.03904,0.59472,2.124,0.75,0.68,1.0123734489
2019-10-02 11:30:00,2.5038400000000003,2.02612,3.2209279719,2.28384,0.66612,2.379,0.22,1.3599999999999999,1.3776792079,2.7538400000000003,1.36612,3.07407199,2.28384,0.66612,2.379,0.47000000000000003,0.7000000000000001,0.8431488599
2019-10-02 12:00:00,2.3407999999999998,2.1019,3.1460019469000002,2.4408,0.7119000000000001,2.5425,-0.1,1.3900000000000001,1.3935924799000001,2.7408,1.4419,3.096943695,2.4408,0.7119000000000001,2.5425,0.30000000000000004,0.73,0.7892401409
2019-10-02 12:30:00,2.3332,2.1576,3.1779018235,2.5632,0.7476,2.67,-0.23,1.4100000000000001,1.4286357128,2.7332,1.4976,3.1165987871,2.5632,0.7476,2.67,0.17,0.75,0.7690253572
