Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-02 13:00:00,2.27976,2.10118,3.1003649866,2.60976,0.7611800000000001,2.7185,-0.33,1.34,1.3800362314,2.65976,1.5211800000000002,3.0640352234,2.60976,0.7611800000000001,2.7185,0.05,0.76,0.7616429610000001
2019-10-02 13:30:00,2.20112,1.72866,2.7987844951,2.60112,0.7586600000000001,2.7095000000000002,-0.4,0.97,1.0492378186,2.65112,1.87866,3.2492769426,2.60112,0.7586600000000001,2.7095000000000002,0.05,1.12,1.1211155159
2019-10-02 14:00:00,2.21032,1.93676,2.9388014223,2.56032,0.7467600000000001,2.667,-0.35000000000000003,1.19,1.2404031603,2.57032,1.5767600000000002,3.0154132387,2.56032,0.7467600000000001,2.667,0.01,0.8300000000000001,0.8300602388
2019-10-02 14:30:00,2.20136,1.6449799999999999,2.7480802481,2.45136,0.7149800000000001,2.5535,-0.25,0.93,0.9630160954,2.62136,1.79498,3.1770239927,2.45136,0.7149800000000001,2.5535,0.17,1.08,1.0932977636
2019-10-02 15:00:00,2.45344,1.6389200000000002,2.9504959922,2.29344,0.6689200000000001,2.3890000000000002,0.16,0.97,0.9831073187,2.70344,1.76892,3.2307376557,2.29344,0.6689200000000001,2.3890000000000002,0.41000000000000003,1.1,1.1739250402
2019-10-02 15:30:00,2.406,1.5755,2.875940933,2.076,0.6055,2.1625,0.33,0.97,1.0245974819,2.726,1.6955,3.2102642025,2.076,0.6055,2.1625,0.65,1.09,1.2690941651
2019-10-02 16:00:00,2.42568,1.41374,2.8075940323,1.79568,0.5237400000000001,1.8705,0.63,0.89,1.0904127659,2.6956800000000003,1.51374,3.0916176106,1.79568,0.5237400000000001,1.8705,0.9,0.99,1.3379461873
2019-10-02 16:30:00,2.52344,1.27392,2.826768756,1.45344,0.42392,1.514,1.07,0.85,1.3665284483,2.7534400000000003,1.34392,3.0639113564000002,1.45344,0.42392,1.514,1.3,0.92,1.5926079241000002
2019-10-02 17:00:00,2.57472,1.12096,2.8081549815,1.13472,0.33096000000000003,1.182,1.44,0.79,1.6424676557,2.75472,1.18096,2.9971901508,1.13472,0.33096000000000003,1.182,1.62,0.85,1.8294534703
2019-10-02 17:30:00,2.594,0.967,2.7683794899,0.744,0.217,0.775,1.85,0.75,1.9962464778000002,2.714,1.007,2.8947961932,0.744,0.217,0.775,1.97,0.79,2.1224985277
2019-10-02 18:00:00,2.64424,0.79332,2.7606814014000003,0.35424000000000005,0.10332000000000001,0.369,2.29,0.6900000000000001,2.3916939604,2.71424,0.80332,2.8306221578,0.35424000000000005,0.10332000000000001,0.369,2.36,0.7000000000000001,2.4616254792
2019-10-02 18:30:00,2.76456,0.6875800000000001,2.8487818888,0.09456,0.027580000000000004,0.0985,2.67,0.66,2.7503636123,2.80456,0.6875800000000001,2.8876154609,0.09456,0.027580000000000004,0.0985,2.71,0.66,2.7892113581
2019-10-02 19:00:00,2.7964,0.6677000000000001,2.8750089130000003,0.0264,0.0077,0.0275,2.77,0.66,2.8475428004000003,2.8064,0.5977,2.8693424769,0.0264,0.0077,0.0275,2.7800000000000002,0.59,2.8419183662
2019-10-02 19:30:00,2.81304,0.6367200000000001,2.8841994383,0.02304,0.00672,0.024,2.79,0.63,2.8602447448,2.83304,0.62672,2.9015329741,0.02304,0.00672,0.024,2.81,0.62,2.8775857937
2019-10-02 20:00:00,2.74304,0.61672,2.8115141828,0.02304,0.00672,0.024,2.7199999999999998,0.61,2.7875616585,2.77304,0.61672,2.8407911574,0.02304,0.00672,0.024,2.75,0.61,2.8168422036000003
2019-10-02 20:30:00,2.54304,0.5067200000000001,2.5930325104,0.02304,0.00672,0.024,2.52,0.5,2.5691243644,2.5730399999999998,0.5067200000000001,2.6224606765000003,0.02304,0.00672,0.024,2.55,0.5,2.598557292
2019-10-02 21:00:00,2.444,0.617,2.5206794719,0.024,0.007,0.025,2.42,0.61,2.4956962956,2.414,0.297,2.4322016775,0.024,0.007,0.025,2.39,0.29,2.4075298544
2019-10-02 21:30:00,2.30256,0.22658000000000003,2.3136812767,0.02256,0.006580000000000001,0.0235,2.2800000000000002,0.22,2.2905894438,2.32256,0.21658000000000002,2.3326362447,0.02256,0.006580000000000001,0.0235,2.3,0.21,2.309567059
2019-10-02 22:00:00,2.17304,0.21672000000000002,2.1838201391,0.02304,0.00672,0.024,2.15,0.21,2.1602314691,2.19304,0.20672000000000001,2.2027613579,0.02304,0.00672,0.024,2.17,0.2,2.1791970999
2019-10-02 22:30:00,2.01256,0.19658,2.0221378415,0.02256,0.006580000000000001,0.0235,1.99,0.19,1.9990497743,2.03256,0.18658000000000002,2.041105644,0.02256,0.006580000000000001,0.0235,2.01,0.18,2.0180436071
2019-10-02 23:00:00,1.85256,0.17658000000000001,1.8609564879,0.02256,0.006580000000000001,0.0235,1.83,0.17,1.8378792125999999,1.87256,0.11658,1.8761854519,0.02256,0.006580000000000001,0.0235,1.85,0.11,1.8532673849
2019-10-02 23:30:00,1.744,0.167,1.7519774542,0.024,0.007,0.025,1.72,0.16,1.7274258305,1.764,0.157,1.7709728965,0.024,0.007,0.025,1.74,0.15,1.7464535493
2019-10-03 00:00:00,1.814,0.327,1.8432376407,0.024,0.007,0.025,1.79,0.32,1.8183783985000002,1.834,0.317,1.8611945089000002,0.024,0.007,0.025,1.81,0.31,1.8363550855000002
2019-10-03 00:30:00,1.8949600000000002,0.46728000000000003,1.9517233411000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.87,0.46,1.9257466085,1.9149600000000002,0.45728,1.9688008532999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8900000000000001,0.45,1.9428329830000002
2019-10-03 01:00:00,1.8940000000000001,0.457,1.9483544339,0.024,0.007,0.025,1.87,0.45,1.9233824373,1.9140000000000001,0.447,1.9655037522,0.024,0.007,0.025,1.8900000000000001,0.44,1.9405411616000001
2019-10-03 01:30:00,1.92496,0.39728,1.9655285294,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9,0.39,1.9396133635,1.94496,0.39728,1.9851198452,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.92,0.39,1.9592090241000002
2019-10-03 02:00:00,2.08448,0.41714,2.1258087049,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.06,0.41000000000000003,2.1004047229,2.10448,0.40714000000000006,2.1435015862,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.08,0.4,2.1181123672
2019-10-03 02:30:00,2.15448,0.41714,2.1944907952,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.13,0.41000000000000003,2.1691011963,2.17448,0.40714000000000006,2.2122672194,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.15,0.4,2.1868927729
2019-10-03 03:00:00,2.15448,0.43714000000000003,2.1983801877999998,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.13,0.43,2.1729703173,2.16448,0.42714,2.2062235268,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.14,0.42,2.1808255318
2019-10-03 03:30:00,2.11448,0.43714000000000003,2.1591936111,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.09,0.43,2.1337759957,2.13448,0.42714,2.1767988998,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.11,0.42,2.1513948963
2019-10-03 04:00:00,2.084,0.417,2.1253105655,0.024,0.007,0.025,2.06,0.41000000000000003,2.1004047229,2.104,0.40700000000000003,2.1430037331,0.024,0.007,0.025,2.08,0.4,2.1181123672
2019-10-03 04:30:00,2.05448,0.38714000000000004,2.0906375702,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.03,0.38,2.0652602742,2.07448,0.37714000000000003,2.1084833056,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.05,0.37,2.083122656
2019-10-03 05:00:00,1.974,0.327,2.000901047,0.024,0.007,0.025,1.9500000000000002,0.32,1.9760819821000002,1.994,0.317,2.0190406138,0.024,0.007,0.025,1.97,0.31,1.9942417104999999
2019-10-03 05:30:00,1.97064,0.24602000000000002,1.9859375242000001,0.020640000000000002,0.00602,0.021500000000000002,1.9500000000000002,0.24,1.9647137196000002,1.99064,0.23602,2.0045830115,0.020640000000000002,0.00602,0.021500000000000002,1.97,0.23,1.9833809518
2019-10-03 06:00:00,2.01016,0.19588000000000003,2.0196812125,0.02016,0.005880000000000001,0.021,1.99,0.19,1.9990497743,2.04016,0.18588000000000002,2.0486103095,0.02016,0.005880000000000001,0.021,2.02,0.18,2.0280039448
2019-10-03 06:30:00,2.24064,0.30602,2.2614411003,0.020640000000000002,0.00602,0.021500000000000002,2.22,0.30000000000000004,2.2401785643,2.26064,0.29602,2.2799388259,0.020640000000000002,0.00602,0.021500000000000002,2.24,0.29,2.2586943131
2019-10-03 07:00:00,2.40064,0.32602000000000003,2.4226765054,0.020640000000000002,0.00602,0.021500000000000002,2.38,0.32,2.4014162488,2.42064,0.32602000000000003,2.4424960696,0.020640000000000002,0.00602,0.021500000000000002,2.4,0.32,2.4212393521
2019-10-03 07:30:00,2.7493600000000002,0.50148,2.7947204869,0.039360000000000006,0.01148,0.041,2.71,0.49,2.7539426283,2.76936,0.48148,2.8109033779,0.039360000000000006,0.01148,0.041,2.73,0.47000000000000003,2.7701624501
2019-10-03 08:00:00,3.22384,0.81862,3.3261513871,0.06384000000000001,0.01862,0.0665,3.16,0.8,3.2596932371,3.25384,0.81862,3.3552367204,0.06384000000000001,0.01862,0.0665,3.19,0.8,3.2887839698
2019-10-03 08:30:00,3.42688,0.9228400000000001,3.5489632571,0.14688,0.04284,0.153,3.2800000000000002,0.88,3.3959976443,3.47688,0.9328400000000001,3.5998451356,0.14688,0.04284,0.153,3.33,0.89,3.4468826496
2019-10-03 09:00:00,3.41024,0.9713200000000001,3.5458707534,0.21024,0.061320000000000006,0.219,3.2,0.91,3.326875411,3.47024,0.9913200000000001,3.6090554166,0.21024,0.061320000000000006,0.219,3.26,0.93,3.3900589965
2019-10-03 09:30:00,3.39368,1.06524,3.5569369126,0.46368000000000004,0.13524,0.483,2.93,0.93,3.0740526996,3.48368,1.08524,3.6488042151,0.46368000000000004,0.13524,0.483,3.02,0.9500000000000001,3.1658963975
2019-10-03 10:00:00,3.3156,1.1183,3.4991139236,0.6456000000000001,0.1883,0.6725,2.67,0.93,2.8273308968,3.4356,1.1583,3.6256042600000002,0.6456000000000001,0.1883,0.6725,2.79,0.97,2.9538110975
2019-10-03 10:30:00,3.21168,1.16674,3.4170412128,0.8116800000000001,0.23674,0.8455,2.4,0.93,2.5738881095,3.3816800000000002,1.21674,3.5939137232,0.8116800000000001,0.23674,0.8455,2.5700000000000003,0.98,2.7505090438
2019-10-03 11:00:00,3.21416,1.01288,3.3699778041,0.5241600000000001,0.15288000000000002,0.546,2.69,0.86,2.8241281841,3.32416,1.04288,3.4839113651,0.5241600000000001,0.15288000000000002,0.546,2.8,0.89,2.9380435667
2019-10-03 11:30:00,3.19736,1.04548,3.3639469972000002,0.5673600000000001,0.16548000000000002,0.591,2.63,0.88,2.7733193109,3.30736,1.07548,3.4778279716,0.5673600000000001,0.16548000000000002,0.591,2.74,0.91,2.8871612355
2019-10-03 12:00:00,3.10712,1.19916,3.330492366,0.9571200000000001,0.27916,0.997,2.15,0.92,2.3385679379,3.27712,1.25916,3.5106978508999998,0.9571200000000001,0.27916,0.997,2.32,0.98,2.5184916121
2019-10-03 12:30:00,3.14168,1.01674,3.3021074256,0.5716800000000001,0.16674000000000003,0.5955,2.5700000000000003,0.85,2.7069170656,3.26168,1.05674,3.4285938590000002,0.5716800000000001,0.16674000000000003,0.5955,2.69,0.89,2.8334078422
2019-10-03 13:00:00,3.06856,0.9595800000000001,3.2150978601,0.47856000000000004,0.13958,0.4985,2.59,0.8200000000000001,2.7167075662,3.14856,0.88958,3.2718164145,0.47856000000000004,0.13958,0.4985,2.67,0.75,2.7733373397000003
2019-10-03 13:30:00,2.9148,0.8564,3.0380059249,0.6048,0.1764,0.63,2.31,0.68,2.4080074751,3.0348,0.8964000000000001,3.16441843,0.6048,0.1764,0.63,2.43,0.72,2.5344230113
2019-10-03 14:00:00,2.95808,0.7619400000000001,3.0546341598,0.41808,0.12194,0.4355,2.54,0.64,2.6193892418,3.03808,0.7819400000000001,3.1370942367,0.41808,0.12194,0.4355,2.62,0.66,2.7018512171999998
2019-10-03 14:30:00,2.8812,1.0216,3.0569560023,0.9312,0.2716,0.97,1.9500000000000002,0.75,2.0892582416,3.0212,1.0716,3.2056163214,0.9312,0.2716,0.97,2.09,0.8,2.2378784596
2019-10-03 15:00:00,2.9804,1.0722,3.1673959336,0.8304,0.2422,0.865,2.15,0.8300000000000001,2.3046474785,3.1104,1.1222,3.3066480006,0.8304,0.2422,0.865,2.2800000000000002,0.88,2.4439312593
2019-10-03 15:30:00,2.93048,1.27264,3.1948905459,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.03,1.01,2.2673773396,3.01048,0.8926400000000001,3.14003121,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.11,0.63,2.2020445045
2019-10-03 16:00:00,3.02296,0.77378,3.1204202682,0.25296,0.07378000000000001,0.2635,2.77,0.7000000000000001,2.8570789279,3.09296,0.79378,3.1931940514,0.25296,0.07378000000000001,0.2635,2.84,0.72,2.9298464124
2019-10-03 16:30:00,3.07416,0.8153800000000001,3.1804566103,0.22416000000000003,0.06538000000000001,0.2335,2.85,0.75,2.9470324057,3.14416,0.8353800000000001,3.2532448186,0.22416000000000003,0.06538000000000001,0.2335,2.92,0.77,3.0198178753
2019-10-03 17:00:00,3.04288,0.7658400000000001,3.1377746254,0.12288000000000002,0.035840000000000004,0.128,2.92,0.73,3.0098671067,3.09288,0.7758400000000001,3.1887041882,0.12288000000000002,0.035840000000000004,0.128,2.9699999999999998,0.74,3.0608005489
2019-10-03 17:30:00,2.8736800000000002,0.77524,2.9764129082,0.22368000000000002,0.06524,0.233,2.65,0.71,2.7434649624,2.93368,0.78524,3.0369524527,0.22368000000000002,0.06524,0.233,2.71,0.72,2.8040149786
2019-10-03 18:00:00,2.91336,0.6684800000000001,2.9890687513,0.06336,0.01848,0.066,2.85,0.65,2.9231831964,2.94336,0.6684800000000001,3.0183163519,0.06336,0.01848,0.066,2.88,0.65,2.9524396692
2019-10-03 18:30:00,2.94408,0.8999400000000001,3.0785547015,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.91,0.89,3.0430576728,2.9140800000000002,0.37994000000000006,2.93874406,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.88,0.37,2.9036700915
2019-10-03 19:00:00,2.9873600000000002,1.01798,3.156042308,0.027360000000000002,0.007980000000000001,0.0285,2.96,1.01,3.1275709424,2.90736,0.22798000000000002,2.9162848026,0.027360000000000002,0.007980000000000001,0.0285,2.88,0.22,2.8883905553
2019-10-03 19:30:00,3.06072,1.01896,3.225877617,0.030720000000000004,0.008960000000000001,0.032,3.03,1.01,3.1939004368,2.98072,0.22896000000000002,2.9895006941,0.030720000000000004,0.008960000000000001,0.032,2.95,0.22,2.9581920154
2019-10-03 20:00:00,2.87784,0.9781200000000001,3.039519995,0.027840000000000004,0.00812,0.029,2.85,0.97,3.0105481229,2.79784,0.19812000000000002,2.8048458425,0.027840000000000004,0.00812,0.029,2.77,0.19,2.7765085989
2019-10-03 20:30:00,2.6792800000000003,0.82854,2.8044642715,0.029280000000000004,0.00854,0.030500000000000003,2.65,0.8200000000000001,2.7739682767,2.61928,0.20854000000000003,2.6275685814000003,0.029280000000000004,0.00854,0.030500000000000003,2.59,0.2,2.5977105304
2019-10-03 21:00:00,2.45024,0.71882,2.553503133,0.030240000000000003,0.008820000000000001,0.0315,2.42,0.71,2.5220031721,2.39024,-0.07118000000000001,2.3912996153,0.030240000000000003,0.008820000000000001,0.0315,2.36,-0.08,2.3613555429
2019-10-03 21:30:00,2.40168,0.61924,2.4802268041,0.03168,0.00924,0.033,2.37,0.61,2.4472433471,2.32168,-0.22076,2.3321520105,0.03168,0.00924,0.033,2.29,-0.23,2.3015212361
2019-10-03 22:00:00,2.21312,0.31966,2.2360864585,0.033120000000000004,0.00966,0.0345,2.18,0.31,2.2019309708,2.21312,0.10966000000000001,2.2158351586,0.033120000000000004,0.00966,0.0345,2.18,0.1,2.1822923727
2019-10-03 22:30:00,2.00408,0.17994000000000002,2.012141906,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.97,0.17,1.9773214205,2.02408,0.16994,2.0312014794,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.99,0.16,1.9964217991000002
2019-10-03 23:00:00,1.76024,0.45882000000000006,1.8190548782,0.030240000000000003,0.008820000000000001,0.0315,1.73,0.45,1.7875681805,1.77024,-0.41118000000000005,1.8173658547,0.030240000000000003,0.008820000000000001,0.0315,1.74,-0.42,1.7899720667999999
2019-10-03 23:30:00,1.69264,0.14952000000000001,1.6992311202,0.03264,0.00952,0.034,1.6600000000000001,0.14,1.6658931538,1.71264,0.13952,1.7183135918999999,0.03264,0.00952,0.034,1.6800000000000002,0.13,1.685022255
2019-10-04 00:00:00,1.71976,0.17868,1.729017351,0.02976,0.00868,0.031,1.69,0.17,1.6985287751,1.73976,0.16868000000000002,1.7479181331,0.02976,0.00868,0.031,1.71,0.16,1.7174690681
2019-10-04 00:30:00,1.6788,0.19840000000000002,1.6904827713000001,0.028800000000000003,0.008400000000000001,0.03,1.65,0.19,1.6609033687,1.6988,0.16840000000000002,1.7071262402,0.028800000000000003,0.008400000000000001,0.03,1.67,0.16,1.677647162
2019-10-04 01:00:00,1.6764000000000001,0.1777,1.6857918762000002,0.0264,0.0077,0.0275,1.65,0.17,1.6587344573,1.6964000000000001,0.16770000000000002,1.7046689561,0.0264,0.0077,0.0275,1.67,0.16,1.677647162
2019-10-04 01:30:00,1.79928,0.19854000000000002,1.8102007209000002,0.029280000000000004,0.00854,0.030500000000000003,1.77,0.19,1.7801685313000002,1.81928,0.17854,1.8280197619,0.029280000000000004,0.00854,0.030500000000000003,1.79,0.17,1.7980545042
2019-10-04 02:00:00,1.9731200000000002,0.16966,1.9804007297,0.033120000000000004,0.00966,0.0345,1.94,0.16,1.9465867564,1.9931200000000002,0.15966000000000002,1.9995046011,0.033120000000000004,0.00966,0.0345,1.96,0.15,1.9657314160000001
2019-10-04 02:30:00,2.00312,0.14966000000000002,2.0087030268,0.033120000000000004,0.00966,0.0345,1.97,0.14,1.9749683542,2.02312,0.14966000000000002,2.0286479857,0.033120000000000004,0.00966,0.0345,1.99,0.14,1.9949185447
2019-10-04 03:00:00,1.99832,0.17826,2.006255081,0.02832,0.00826,0.029500000000000002,1.97,0.17,1.9773214205,2.01832,0.16826000000000002,2.0253214683,0.02832,0.00826,0.029500000000000002,1.99,0.16,1.9964217991000002
2019-10-04 03:30:00,1.9492800000000001,0.17854,1.9574394116,0.029280000000000004,0.00854,0.030500000000000003,1.92,0.17,1.9275113489,1.9592800000000001,0.16854000000000002,1.9665156623,0.029280000000000004,0.00854,0.030500000000000003,1.9300000000000002,0.16,1.9366207682
2019-10-04 04:00:00,1.9078400000000002,0.17812000000000003,1.9161367905,0.027840000000000004,0.00812,0.029,1.88,0.17,1.8876705221,1.9278400000000002,0.16812000000000002,1.9351566862,0.027840000000000004,0.00812,0.029,1.9,0.16,1.9067249408
2019-10-04 04:30:00,1.87976,0.17868,1.8882330894,0.02976,0.00868,0.031,1.85,0.17,1.8577943912000001,1.8997600000000001,0.16868000000000002,1.9072338609,0.02976,0.00868,0.031,1.87,0.16,1.8768324379
2019-10-04 05:00:00,1.8683200000000002,0.17826,1.8768047981,0.02832,0.00826,0.029500000000000002,1.8399999999999999,0.17,1.8478365729,1.8883200000000002,0.16826000000000002,1.8958016378,0.02832,0.00826,0.029500000000000002,1.8599999999999999,0.16,1.8668690366
2019-10-04 05:30:00,1.93304,0.21672000000000002,1.9451506883,0.02304,0.00672,0.024,1.9100000000000001,0.21,1.921509823,1.95304,0.20672000000000001,1.9639496939,0.02304,0.00672,0.024,1.9300000000000002,0.2,1.9403350226
2019-10-04 06:00:00,2.03544,0.27742,2.0542584672,0.02544,0.00742,0.026500000000000003,2.01,0.27,2.0280532537,2.03544,0.16742,2.0423137492,0.02544,0.00742,0.026500000000000003,2.01,0.16,2.0163581031
2019-10-04 06:30:00,2.19448,0.31714000000000003,2.2172776664000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.17,0.31,2.1920310217,2.21448,0.30714,2.2356781186,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.19,0.30000000000000004,2.2104524424
2019-10-04 07:00:00,2.39544,0.32742000000000004,2.4177131033,0.02544,0.00742,0.026500000000000003,2.37,0.32,2.3915058018,2.42544,0.32742000000000004,2.4474401014,0.02544,0.00742,0.026500000000000003,2.4,0.32,2.4212393521
2019-10-04 07:30:00,2.74592,0.49756000000000006,2.7906348023,0.025920000000000002,0.007560000000000001,0.027,2.7199999999999998,0.49,2.7637836384,2.76592,0.45756,2.80351112,0.025920000000000002,0.007560000000000001,0.027,2.74,0.45,2.7767066824
2019-10-04 08:00:00,3.03704,0.72372,3.1220798516,0.047040000000000005,0.013720000000000001,0.049,2.99,0.71,3.0731417149,3.04704,0.56372,3.0987470048,0.047040000000000005,0.013720000000000001,0.049,3.0,0.55,3.05
2019-10-04 08:30:00,3.15816,0.72738,3.2408419045,0.12816000000000002,0.037380000000000004,0.1335,3.03,0.6900000000000001,3.1075713990000002,3.19816,0.72738,3.2798336924,0.12816000000000002,0.037380000000000004,0.1335,3.07,0.6900000000000001,3.1465854509
2019-10-04 09:00:00,3.05608,0.7659400000000001,3.1506013791,0.22608000000000003,0.06594,0.23550000000000001,2.83,0.7000000000000001,2.9152872929,3.10608,0.70594,3.1852918626,0.22608000000000003,0.06594,0.23550000000000001,2.88,0.64,2.9502542263000002
2019-10-04 09:30:00,3.05704,1.17622,3.2755132499,0.22704000000000002,0.06622,0.23650000000000002,2.83,1.11,3.0399013142,3.02704,0.39622,3.0528611908,0.22704000000000002,0.06622,0.23650000000000002,2.8,0.33,2.8193793643
2019-10-04 10:00:00,3.11416,1.20288,3.3383997364,0.28416,0.08288000000000001,0.296,2.83,1.12,3.0435669863,3.13416,0.77288,3.2280493181,0.28416,0.08288000000000001,0.296,2.85,0.6900000000000001,2.932336952
2019-10-04 10:30:00,3.14552,1.00286,3.3015184764,0.45552000000000004,0.13286,0.47450000000000003,2.69,0.87,2.8271894171,3.24552,1.03286,3.405906612,0.45552000000000004,0.13286,0.47450000000000003,2.79,0.9,2.9315695455
2019-10-04 11:00:00,3.182,1.176,3.3923590612,0.672,0.196,0.7000000000000001,2.51,0.98,2.6945314992,3.332,1.096,3.5076259778,0.672,0.196,0.7000000000000001,2.66,0.9,2.8081310511
2019-10-04 11:30:00,3.19936,1.10898,3.3861100174,0.5793600000000001,0.16898000000000002,0.6035,2.62,0.9400000000000001,2.7835229476,3.32936,1.14898,3.5220438739,0.5793600000000001,0.16898000000000002,0.6035,2.75,0.98,2.9194006234
2019-10-04 12:00:00,3.11264,1.08452,3.2961661669,0.6326400000000001,0.18452000000000002,0.659,2.48,0.9,2.6382570004,3.26264,1.13452,3.4542662607,0.6326400000000001,0.18452000000000002,0.659,2.63,0.9500000000000001,2.7963190090000003
2019-10-04 12:30:00,2.89312,1.30716,3.1747142549,1.05312,0.30716000000000004,1.097,1.8399999999999999,1.0,2.094182418,3.00312,1.0771600000000001,3.1904550459,1.05312,0.30716000000000004,1.097,1.9500000000000002,0.77,2.0965209276
2019-10-04 13:00:00,2.59416,1.20788,2.8615800181,1.36416,0.39788,1.421,1.23,0.81,1.472752525,2.86416,1.2978800000000001,3.1445039354,1.36416,0.39788,1.421,1.5,0.9,1.7492855685
2019-10-04 13:30:00,2.68296,1.43878,3.0443985038,1.09296,0.31878,1.1385,1.5899999999999999,1.12,1.9448650339,2.79296,0.8387800000000001,2.9161922862000003,1.09296,0.31878,1.1385,1.7000000000000002,0.52,1.7777513887
2019-10-04 14:00:00,2.6248,1.5014,3.0238678873,1.9248,0.5614,2.005,0.7000000000000001,0.9400000000000001,1.1720068259,2.8448,1.6014,3.2645626047,1.9248,0.5614,2.005,0.92,1.04,1.3885243966
2019-10-04 14:30:00,2.7245600000000003,1.31508,3.0253367746,1.35456,0.39508000000000004,1.411,1.37,0.92,1.6502424063999999,2.90456,1.38508,3.2179054368,1.35456,0.39508000000000004,1.411,1.55,0.99,1.8391846019
2019-10-04 15:00:00,2.65792,1.41356,3.0104303015,1.65792,0.48356000000000005,1.7269999999999999,1.0,0.93,1.3656134153,3.04792,1.55356,3.4210181233,1.65792,0.48356000000000005,1.7269999999999999,1.3900000000000001,1.07,1.7541379649
2019-10-04 15:30:00,2.89256,1.05158,3.077779045,0.62256,0.18158000000000002,0.6485000000000001,2.27,0.87,2.4310080214,3.02256,1.09158,3.2136297002,0.62256,0.18158000000000002,0.6485000000000001,2.4,0.91,2.5667294365
2019-10-04 16:00:00,2.91088,0.9923400000000001,3.0753798221,0.5908800000000001,0.17234000000000002,0.6155,2.32,0.8200000000000001,2.4606503205,3.02088,1.02234,3.1891840728,0.5908800000000001,0.17234000000000002,0.6155,2.43,0.85,2.5743737102
2019-10-04 16:30:00,2.94048,0.94264,3.0878783655,0.42048,0.12264000000000001,0.438,2.52,0.8200000000000001,2.6500566032,3.05048,0.9726400000000001,3.2017896246,0.42048,0.12264000000000001,0.438,2.63,0.85,2.7639464539
2019-10-04 17:00:00,2.80176,0.89968,2.9426660021,0.58176,0.16968000000000003,0.606,2.22,0.73,2.3369424469,2.91176,0.9296800000000001,3.0565750768,0.58176,0.16968000000000003,0.606,2.33,0.76,2.4508161906
2019-10-04 17:30:00,2.6536,0.7398,2.7547952737,0.2736,0.07980000000000001,0.28500000000000003,2.38,0.66,2.469817807,2.7436,0.7598,2.8468644155,0.2736,0.07980000000000001,0.28500000000000003,2.47,0.68,2.5618938307
2019-10-04 18:00:00,2.51264,0.63202,2.5909089235,0.21264000000000002,0.062020000000000006,0.2215,2.3,0.5700000000000001,2.3695780215,2.56264,0.64202,2.641839028,0.21264000000000002,0.062020000000000006,0.2215,2.35,0.58,2.4205164738000002
2019-10-04 18:30:00,2.46432,0.42876000000000003,2.5013412802,0.06432,0.018760000000000002,0.067,2.4,0.41000000000000003,2.4347689829,2.49432,0.42876000000000003,2.5309024873,0.06432,0.018760000000000002,0.067,2.43,0.41000000000000003,2.464345755
2019-10-04 19:00:00,2.56304,0.33672,2.5850637129000003,0.02304,0.00672,0.024,2.54,0.33,2.5613473017,2.58304,0.33672,2.6048946236,0.02304,0.00672,0.024,2.56,0.33,2.5811818998
2019-10-04 19:30:00,2.53256,0.31658000000000003,2.5522701757,0.02256,0.006580000000000001,0.0235,2.51,0.31,2.5290709757,2.55256,0.31658000000000003,2.57211692,0.02256,0.006580000000000001,0.0235,2.5300000000000002,0.31,2.5489213404999997
2019-10-04 20:00:00,2.43208,0.39644,2.4641789302,0.022080000000000002,0.00644,0.023,2.41,0.39,2.4413520844,2.4220800000000002,0.15644000000000002,2.4271269023,0.022080000000000002,0.00644,0.023,2.4,0.15,2.4046829313
2019-10-04 20:30:00,2.27352,0.24686000000000002,2.2868828238,0.023520000000000003,0.006860000000000001,0.0245,2.25,0.24,2.2627637968,2.29352,0.23686000000000001,2.3057182504,0.023520000000000003,0.006860000000000001,0.0245,2.27,0.23,2.2816222299
2019-10-04 21:00:00,2.154,0.217,2.1649030001,0.024,0.007,0.025,2.13,0.21,2.1403270778,2.174,0.20700000000000002,2.1838326401,0.024,0.007,0.025,2.15,0.2,2.1592822882
2019-10-04 21:30:00,2.08784,0.14812,2.093087528,0.027840000000000004,0.00812,0.029,2.06,0.14,2.0647518011,2.10784,0.14812,2.1130378605,0.027840000000000004,0.00812,0.029,2.08,0.14,2.0847062143
2019-10-04 22:00:00,2.00736,0.14798,2.0128070573,0.027360000000000002,0.007980000000000001,0.0285,1.98,0.14,1.9849433241,2.02736,0.14798,2.0327534651,0.027360000000000002,0.007980000000000001,0.0285,2.0,0.14,2.0048940122
2019-10-04 22:30:00,1.90544,0.14742000000000002,1.9111342836,0.02544,0.00742,0.026500000000000003,1.88,0.14,1.8852055591,1.92544,0.14742000000000002,1.9310753093000002,0.02544,0.00742,0.026500000000000003,1.9,0.14,1.9051509127
2019-10-04 23:00:00,1.79352,0.15686,1.8003663655,0.023520000000000003,0.006860000000000001,0.0245,1.77,0.15,1.7763445612000002,1.80352,0.14686000000000002,1.8094894998000002,0.023520000000000003,0.006860000000000001,0.0245,1.78,0.14,1.7854971297
2019-10-04 23:30:00,1.69496,0.25728,1.7143752215,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.67,0.25,1.6886088949,1.68496,0.01728,1.6850486046,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6600000000000001,0.01,1.6600301202
2019-10-05 00:00:00,1.63448,0.14714000000000002,1.6410895923000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6099999999999999,0.14,1.6160754932999999,1.6444800000000002,0.14714000000000002,1.6510495601000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.62,0.14,1.6260381299
2019-10-05 00:30:00,1.59448,0.15014000000000002,1.6015331686,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.57,0.14300000000000002,1.5764989692,1.61448,0.15014000000000002,1.6214461724,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.5899999999999999,0.14300000000000002,1.5964175519000001
2019-10-05 01:00:00,1.58448,0.15714,1.5922530735,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.56,0.15,1.5671949464,1.6044800000000001,0.15014000000000002,1.6114894011,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.58,0.14300000000000002,1.5864580045
2019-10-05 01:30:00,1.704,0.157,1.7112174029,0.024,0.007,0.025,1.6800000000000002,0.15,1.6866831356,1.724,0.157,1.7311340214,0.024,0.007,0.025,1.7000000000000002,0.15,1.7066048166
2019-10-05 02:00:00,1.8544800000000001,0.16714,1.8619967374000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.83,0.16,1.8369812193000001,1.8744800000000001,0.15714,1.8810550896,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.85,0.15,1.8560711193000001
2019-10-05 02:30:00,1.88544,0.16742,1.8928585394000002,0.02544,0.00742,0.026500000000000003,1.8599999999999999,0.16,1.8668690366,1.8954400000000002,0.15742,1.9019657857,0.02544,0.00742,0.026500000000000003,1.87,0.15,1.8760063966
2019-10-05 03:00:00,1.84544,0.14742000000000002,1.8513188407,0.02544,0.00742,0.026500000000000003,1.82,0.14,1.8253766735,1.86544,0.14742000000000002,1.8712560087,0.02544,0.00742,0.026500000000000003,1.8399999999999999,0.14,1.8453184007
2019-10-05 03:30:00,1.7954400000000001,0.14742000000000002,1.8014820149,0.02544,0.00742,0.026500000000000003,1.77,0.14,1.7755280905,1.8154400000000002,0.14742000000000002,1.8214156719,0.02544,0.00742,0.026500000000000003,1.79,0.14,1.7954665132
2019-10-05 04:00:00,1.74496,0.14728000000000002,1.7511644126,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.72,0.14,1.7256882685,1.76496,0.14728000000000002,1.771094351,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.74,0.14,1.7456230979
2019-10-05 04:30:00,1.72448,0.14714000000000002,1.7307459230000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.7000000000000002,0.14,1.7057549648,1.74448,0.14714000000000002,1.7506743415,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.72,0.14,1.7256882685
2019-10-05 05:00:00,1.72448,0.14714000000000002,1.7307459230000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.7000000000000002,0.14,1.7057549648,1.74448,0.14714000000000002,1.7506743415,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.72,0.14,1.7256882685
2019-10-05 05:30:00,1.7311200000000002,0.15616000000000002,1.7381491305,0.021120000000000003,0.0061600000000000005,0.022,1.71,0.15,1.7165663401,1.75112,0.14616,1.7572091509,0.021120000000000003,0.0061600000000000005,0.022,1.73,0.14,1.7356554958000001
2019-10-05 06:00:00,1.78208,0.18644000000000002,1.7918060721,0.022080000000000002,0.00644,0.023,1.76,0.18,1.7691806013,1.7920800000000001,0.17644,1.8007447904,0.022080000000000002,0.00644,0.023,1.77,0.17,1.7781451009
2019-10-05 06:30:00,1.9216000000000002,0.24630000000000002,1.9373203788,0.0216,0.0063,0.022500000000000003,1.9,0.24,1.9150979087,1.9416,0.2263,1.9547435254,0.0216,0.0063,0.022500000000000003,1.92,0.22,1.9325630649
2019-10-05 07:00:00,2.06304,0.5467200000000001,2.1342532183,0.02304,0.00672,0.024,2.04,0.54,2.1102606474,2.01304,-0.05328,2.013744969,0.02304,0.00672,0.024,1.99,-0.06,1.9909043171
2019-10-05 07:30:00,2.18736,0.64798,2.2813201989,0.027360000000000002,0.007980000000000001,0.0285,2.16,0.64,2.2528204545,2.10736,-0.18202000000000002,2.1152062429,0.027360000000000002,0.007980000000000001,0.0285,2.08,-0.19,2.0886598574
2019-10-05 08:00:00,2.286,0.668,2.3816003023,0.096,0.028,0.1,2.19,0.64,2.2816003156,2.226,-0.14200000000000002,2.230524602,0.096,0.028,0.1,2.13,-0.17,2.1367732683
2019-10-05 08:30:00,2.4472,0.37460000000000004,2.4757045462000002,0.1872,0.0546,0.195,2.26,0.32,2.2825424421,2.4972,0.3846,2.5266430297999998,0.1872,0.0546,0.195,2.31,0.33,2.3334523779
2019-10-05 09:00:00,2.31488,0.50934,2.3702524444,0.37488000000000005,0.10934,0.3905,1.94,0.4,1.980807916,2.37488,0.47934000000000004,2.4227715225,0.37488000000000005,0.10934,0.3905,2.0,0.37,2.0339370688
2019-10-05 09:30:00,2.22904,0.9497200000000001,2.4229295078,0.71904,0.20972000000000002,0.749,1.51,0.74,1.6815766411,2.25904,0.07972000000000001,2.2604461949,0.71904,0.20972000000000002,0.749,1.54,-0.13,1.5454772726
2019-10-05 10:00:00,2.20496,1.05978,2.4464223368,0.9249600000000001,0.26978,0.9635,1.28,0.79,1.5041608956,2.27496,0.40978000000000003,2.3115714676,0.9249600000000001,0.26978,0.9635,1.35,0.14,1.3572398462
2019-10-05 10:30:00,2.2276,1.0168,2.4486902622,0.7776000000000001,0.2268,0.81,1.45,0.79,1.6512419568,2.2576,0.3768,2.2888285213,0.7776000000000001,0.2268,0.81,1.48,0.15,1.4875819305
2019-10-05 11:00:00,2.0812,1.0966,2.3524295951,1.0512,0.30660000000000004,1.095,1.03,0.79,1.2980754986,2.1812,0.4466,2.2264512121,1.0512,0.30660000000000004,1.095,1.13,0.14,1.1386395391
2019-10-05 11:30:00,2.04872,1.18296,2.365723568,1.27872,0.37296,1.332,0.77,0.81,1.1175866857,2.19872,0.5229600000000001,2.2600568134,1.27872,0.37296,1.332,0.92,0.15,0.9321480569
2019-10-05 12:00:00,1.79616,0.88138,2.0007552199,1.61616,0.47138,1.6835,0.18,0.41000000000000003,0.4477722635,2.12616,0.9713800000000001,2.3375490262,1.61616,0.47138,1.6835,0.51,0.5,0.7142128534000001
2019-10-05 12:30:00,1.9628,0.7529,2.1022469527,1.3128,0.3829,1.3675,0.65,0.37,0.7479304781,2.1128,0.8029000000000001,2.2602150893,1.3128,0.3829,1.3675,0.8,0.42,0.9035485598
2019-10-05 13:00:00,1.97608,0.6809400000000001,2.090112784,1.06608,0.31094000000000005,1.1105,0.91,0.37,0.9823441352000001,2.08608,0.70094,2.2006923115,1.06608,0.31094000000000005,1.1105,1.02,0.39,1.0920164834
2019-10-05 13:30:00,1.98608,0.48844000000000004,2.045259739,0.6460800000000001,0.18844000000000002,0.673,1.34,0.30000000000000004,1.3731715115,2.10608,0.51844,2.1689520511,0.6460800000000001,0.18844000000000002,0.673,1.46,0.33,1.4968299837
2019-10-05 14:00:00,2.01632,0.49726000000000004,2.0767315306,0.67632,0.19726000000000002,0.7045,1.34,0.30000000000000004,1.3731715115,2.15632,0.5372600000000001,2.2222430673,0.67632,0.19726000000000002,0.7045,1.48,0.34,1.5185519418
2019-10-05 14:30:00,2.13848,0.38164000000000003,2.1722674329,0.34848,0.10164000000000001,0.363,1.79,0.28,1.8117670932,2.20848,0.39164000000000004,2.2429368694,0.34848,0.10164000000000001,0.363,1.8599999999999999,0.29,1.8824717792999999
2019-10-05 15:00:00,2.05096,0.44778,2.0992722191,0.54096,0.15778,0.5635,1.51,0.29,1.5375955255,2.13096,0.46778000000000003,2.1816985699,0.54096,0.15778,0.5635,1.5899999999999999,0.31,1.6199382704
2019-10-05 15:30:00,2.15192,0.37556,2.1844461541,0.36192,0.10556000000000001,0.377,1.79,0.27,1.8102486017000001,2.20192,0.38556,2.2354212578,0.36192,0.10556000000000001,0.377,1.8399999999999999,0.28,1.8611824199
2019-10-05 16:00:00,2.1448,0.3889,2.1797729813,0.3048,0.0889,0.3175,1.8399999999999999,0.30000000000000004,1.8642961138,2.2148,0.39890000000000003,2.250435569,0.3048,0.0889,0.3175,1.9100000000000001,0.31,1.93499354
2019-10-05 16:30:00,2.2376,0.3718,2.2682788629,0.1776,0.051800000000000006,0.185,2.06,0.32,2.0847062143,2.2876,0.38180000000000003,2.3192423332,0.1776,0.051800000000000006,0.185,2.11,0.33,2.135649784
2019-10-05 17:00:00,2.29392,0.34156000000000003,2.3192093912000002,0.07392,0.021560000000000003,0.077,2.22,0.32,2.2429444933,2.32392,0.35156000000000004,2.3503613765,0.07392,0.021560000000000003,0.077,2.25,0.33,2.274071239
2019-10-05 17:30:00,2.43016,0.56338,2.4946091177,0.08016000000000001,0.02338,0.0835,2.35,0.54,2.411244492,2.41016,0.36338000000000004,2.4373994851000003,0.08016000000000001,0.02338,0.0835,2.33,0.34,2.3546761985
2019-10-05 18:00:00,2.38648,0.36064,2.4135757705,0.036480000000000005,0.01064,0.038,2.35,0.35000000000000003,2.3759208741,2.41648,0.35064,2.4417870505,0.036480000000000005,0.01064,0.038,2.38,0.34,2.404163056
2019-10-05 18:30:00,2.4424,0.3307,2.4646866434,0.0024000000000000002,0.0007,0.0025,2.44,0.33,2.4622144504,2.4724,0.32070000000000004,2.4931125626,0.0024000000000000002,0.0007,0.0025,2.47,0.32,2.4906424874
2019-10-05 19:00:00,2.46096,0.29028000000000004,2.4780207021000002,0.0009600000000000001,0.00028000000000000003,0.001,2.46,0.29,2.4770345173,2.48096,0.29028000000000004,2.4978841046,0.0009600000000000001,0.00028000000000000003,0.001,2.48,0.29,2.4968980756
2019-10-05 19:30:00,2.34192,0.28056000000000003,2.3586655549,0.0019200000000000003,0.0005600000000000001,0.002,2.34,0.28,2.3566925977,2.36192,0.27056,2.3773659373,0.0019200000000000003,0.0005600000000000001,0.002,2.36,0.27,2.375394704
2019-10-05 20:00:00,2.2024,0.25070000000000003,2.2166227126,0.0024000000000000002,0.0007,0.0025,2.2,0.25,2.2141589825,2.2224,0.24070000000000003,2.235396665,0.0024000000000000002,0.0007,0.0025,2.22,0.24,2.2329352879
2019-10-05 20:30:00,2.11096,0.23028,2.1234832234,0.0009600000000000001,0.00028000000000000003,0.001,2.11,0.23,2.1224985277,2.13096,0.22028000000000003,2.1423150562,0.0009600000000000001,0.00028000000000000003,0.001,2.13,0.22,2.1413313616
2019-10-05 21:00:00,2.06096,0.5102800000000001,2.1231914186,0.0009600000000000001,0.00028000000000000003,0.001,2.06,0.51,2.1221922627,2.01096,-0.10972000000000001,2.0139509925,0.0009600000000000001,0.00028000000000000003,0.001,2.01,-0.11,2.0130076999
2019-10-05 21:30:00,2.09144,0.5904200000000001,2.1731813201,0.00144,0.00042,0.0015,2.09,0.59,2.1716813763,2.01144,-0.30958,2.0351242345,0.00144,0.00042,0.0015,2.01,-0.31,2.0337649815
2019-10-05 22:00:00,2.03288,0.59084,2.1170009447,0.00288,0.00084,0.003,2.03,0.59,2.1140009461,1.95288,-0.30916000000000005,1.977200091,0.00288,0.00084,0.003,1.9500000000000002,-0.31,1.9744872752
2019-10-05 22:30:00,1.89528,0.56154,1.9767178478,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8900000000000001,0.56,1.9712178975999999,1.81528,-0.34846000000000005,1.8484225302000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.81,-0.35000000000000003,1.8435292241
2019-10-05 23:00:00,1.81624,0.33182,1.8463023181,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.81,0.33,1.8398369493,1.78624,-0.08818000000000001,1.7884152342,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.78,-0.09,1.7822738286000002
2019-10-05 23:30:00,1.6852800000000001,0.14154,1.6912132479,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6800000000000002,0.14,1.685823241,1.69528,0.14154,1.7011783710000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.69,0.14,1.695788902
2019-10-06 00:00:00,1.6457600000000001,0.47168000000000004,1.7120186915,0.00576,0.00168,0.006,1.6400000000000001,0.47000000000000003,1.7060187572,1.58576,-0.29832000000000003,1.6135766483,0.00576,0.00168,0.006,1.58,-0.30000000000000004,1.6082288394000002
2019-10-06 00:30:00,1.5548000000000002,0.1814,1.5653462876000002,0.0048000000000000004,0.0014,0.005,1.55,0.18,1.560416611,1.5648,0.12140000000000001,1.5695021504,0.0048000000000000004,0.0014,0.005,1.56,0.12,1.5646085772
2019-10-06 01:00:00,1.5772,0.1621,1.5855081993,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.57,0.16,1.5781318069,1.5872000000000002,0.1521,1.5944711506,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.58,0.15,1.5871042814
2019-10-06 01:30:00,1.6715200000000001,0.16336,1.6794837302,0.01152,0.00336,0.012,1.6600000000000001,0.16,1.6676930173,1.6915200000000001,0.15336000000000002,1.6984578888000001,0.01152,0.00336,0.012,1.6800000000000002,0.15,1.6866831356
2019-10-06 02:00:00,1.86864,0.16252000000000003,1.8756940582000001,0.00864,0.00252,0.009000000000000001,1.8599999999999999,0.16,1.8668690366,1.88864,0.15252000000000002,1.8947884842,0.00864,0.00252,0.009000000000000001,1.88,0.15,1.8859745491000002
2019-10-06 02:30:00,1.89864,0.24252,1.9140662998,0.00864,0.00252,0.009000000000000001,1.8900000000000001,0.24,1.9051771571,1.89864,0.06252,1.8996690764,0.00864,0.00252,0.009000000000000001,1.8900000000000001,0.06,1.8909521411
2019-10-06 03:00:00,1.8500800000000002,0.24294000000000002,1.8659624460000002,0.01008,0.0029400000000000003,0.0105,1.8399999999999999,0.24,1.8555861608000002,1.84008,0.012940000000000002,1.8401254984,0.01008,0.0029400000000000003,0.0105,1.83,0.01,1.8300273222
2019-10-06 03:30:00,1.79864,0.24252,1.8149164719000002,0.00864,0.00252,0.009000000000000001,1.79,0.24,1.8060177186000002,1.78864,-0.0074800000000000005,1.7886556404,0.00864,0.00252,0.009000000000000001,1.78,-0.01,1.7800280897
2019-10-06 04:00:00,1.8248000000000002,0.5614,1.9092053321,0.0048000000000000004,0.0014,0.005,1.82,0.56,1.9042058712,1.7448000000000001,-0.3286,1.7754731764,0.0048000000000000004,0.0014,0.005,1.74,-0.33,1.7710166572000001
2019-10-06 04:30:00,1.74384,0.19112,1.7542818474000001,0.0038400000000000005,0.0011200000000000001,0.004,1.74,0.19,1.7503428236,1.74384,0.10112,1.7467693608000001,0.0038400000000000005,0.0011200000000000001,0.004,1.74,0.1,1.7428711943000001
2019-10-06 05:00:00,1.71144,0.17042000000000002,1.7199040235,0.00144,0.00042,0.0015,1.71,0.17,1.7184295156,1.72144,0.17042000000000002,1.7298550951,0.00144,0.00042,0.0015,1.72,0.17,1.7283807451
2019-10-06 05:30:00,1.7519200000000001,0.20056000000000002,1.7633626967,0.0019200000000000003,0.0005600000000000001,0.002,1.75,0.2,1.7613914954,1.76192,0.19056,1.7721950231,0.0019200000000000003,0.0005600000000000001,0.002,1.76,0.19,1.7702259743000002
2019-10-06 06:00:00,1.76048,0.22014000000000003,1.7741903646,0.00048000000000000007,0.00014000000000000001,0.0005,1.76,0.22,1.7736967046,1.78048,0.21014000000000002,1.7928379319,0.00048000000000000007,0.00014000000000000001,0.0005,1.78,0.21,1.7923448329
2019-10-06 06:30:00,1.8024,0.23070000000000002,1.8171043586,0.0024000000000000002,0.0007,0.0025,1.8,0.23,1.8146349495,1.8224,0.2207,1.8357151876,0.0024000000000000002,0.0007,0.0025,1.82,0.22,1.8332484829
2019-10-06 07:00:00,1.8648,0.27140000000000003,1.8844460725,0.0048000000000000004,0.0014,0.005,1.8599999999999999,0.27,1.8794946129,1.8848,0.2614,1.9028402455000002,0.0048000000000000004,0.0014,0.005,1.88,0.26,1.8978935692
2019-10-06 07:30:00,1.9962400000000002,0.29182,2.0174570751,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.99,0.29,2.0110196419,2.01624,0.28182,2.0358404284,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.01,0.28,2.0294087809
2019-10-06 08:00:00,2.1088,0.2984,2.129807503,0.028800000000000003,0.008400000000000001,0.03,2.08,0.29,2.1001190442,2.1288,0.2884,2.148246727,0.028800000000000003,0.008400000000000001,0.03,2.1,0.28,2.1185844331
2019-10-06 08:30:00,2.30504,0.36772000000000005,2.3341866678,0.09504000000000001,0.02772,0.099,2.21,0.34,2.2360008945,2.34504,0.35772000000000004,2.372166984,0.09504000000000001,0.02772,0.099,2.25,0.33,2.274071239
2019-10-06 09:00:00,2.31056,0.59558,2.3860852981000003,0.19056,0.055580000000000004,0.1985,2.12,0.54,2.1876928486000002,2.31056,0.35558,2.3377606058,0.19056,0.055580000000000004,0.1985,2.12,0.30000000000000004,2.1411212016
2019-10-06 09:30:00,2.20464,0.40302000000000004,2.2411743908,0.28464,0.08302000000000001,0.29650000000000004,1.92,0.32,1.9464840097,2.2746399999999998,0.41302000000000005,2.3118331795,0.28464,0.08302000000000001,0.29650000000000004,1.99,0.33,2.0171762442
2019-10-06 10:00:00,2.152,0.5835,2.2297031753,0.732,0.21350000000000002,0.7625000000000001,1.42,0.37,1.4674126891000001,2.292,0.6235,2.3752928767,0.732,0.21350000000000002,0.7625000000000001,1.56,0.41000000000000003,1.6129786111
2019-10-06 10:30:00,2.20216,0.5543800000000001,2.2708689636,0.63216,0.18438000000000002,0.6585000000000001,1.57,0.37,1.6130096094000002,2.30216,0.58438,2.3751717096,0.63216,0.18438000000000002,0.6585000000000001,1.67,0.4,1.7172361514999999
2019-10-06 11:00:00,2.12656,1.02108,2.3589959305,1.7865600000000001,0.52108,1.861,0.34,0.5,0.6046486583,2.24656,1.12108,2.5107473389,1.7865600000000001,0.52108,1.861,0.46,0.6000000000000001,0.7560423269000001
2019-10-06 11:30:00,1.96192,0.9480600000000001,2.1789786254,1.74192,0.5080600000000001,1.8145,0.22,0.44,0.491934955,2.26192,1.04806,2.4929323797,1.74192,0.5080600000000001,1.8145,0.52,0.54,0.7496665926
2019-10-06 12:00:00,2.1376,0.7318,2.2593948305,1.1376,0.33180000000000004,1.185,1.0,0.4,1.0770329614,2.2076000000000002,0.7718,2.3386263062,1.1376,0.33180000000000004,1.185,1.07,0.44,1.1569356075
2019-10-06 12:30:00,1.81752,1.01386,2.0811754011,1.96752,0.57386,2.0495,-0.15,0.44,0.464865572,2.23752,1.14386,2.5129487559,1.96752,0.57386,2.0495,0.27,0.5700000000000001,0.6307138812
2019-10-06 13:00:00,1.71528,1.04404,2.0080351093,2.10528,0.61404,2.193,-0.39,0.43,0.5805170109000001,2.11528,1.16404,2.4144147531,2.10528,0.61404,2.193,0.01,0.55,0.5500909016000001
2019-10-06 13:30:00,1.77408,0.9349400000000001,2.0053609775,1.8340800000000002,0.5349400000000001,1.9105,-0.06,0.4,0.4044749683,2.1640800000000002,1.05494,2.4075175285,1.8340800000000002,0.5349400000000001,1.9105,0.33,0.52,0.6158733636
2019-10-06 14:00:00,1.8443200000000002,0.9087600000000001,2.0560547172,1.74432,0.50876,1.8170000000000002,0.1,0.4,0.41231056260000004,2.16432,1.00876,2.3878605068,1.74432,0.50876,1.8170000000000002,0.42,0.5,0.6529931087
2019-10-06 14:30:00,1.92808,1.02944,2.1856896395,1.9180800000000002,0.55944,1.998,0.01,0.47000000000000003,0.4701063709,2.09808,1.07944,2.3594767216,1.9180800000000002,0.55944,1.998,0.18,0.52,0.5502726597
2019-10-06 15:00:00,1.89296,0.85128,2.0755662360000002,1.51296,0.44128000000000006,1.576,0.38,0.41000000000000003,0.5590169944,2.41296,0.9412800000000001,2.5900548257000002,1.51296,0.44128000000000006,1.576,0.9,0.5,1.0295630141
2019-10-06 15:30:00,2.04312,0.63466,2.1394234387,0.8731200000000001,0.25466,0.9095000000000001,1.17,0.38,1.2301625909,2.15312,0.66466,2.2533749466,0.8731200000000001,0.25466,0.9095000000000001,1.28,0.41000000000000003,1.3440610105
2019-10-06 16:00:00,2.0908,0.5469,2.1611441993,0.6408,0.1869,0.6675,1.45,0.36,1.4940214189,2.1908,0.5769000000000001,2.2654841094,0.6408,0.1869,0.6675,1.55,0.39,1.5983116092
2019-10-06 16:30:00,2.23464,0.50302,2.2905556204,0.52464,0.15302000000000002,0.5465,1.71,0.35000000000000003,1.7454512311000001,2.30464,0.51302,2.3610495653,0.52464,0.15302000000000002,0.5465,1.78,0.36,1.8160396471
2019-10-06 17:00:00,2.21928,0.53354,2.2825136692,0.6292800000000001,0.18354,0.6555000000000001,1.5899999999999999,0.35000000000000003,1.6280663377,2.33928,0.55354,2.4038796663,0.6292800000000001,0.18354,0.6555000000000001,1.71,0.37,1.7495713761
2019-10-06 17:30:00,2.3407999999999998,0.47190000000000004,2.387893266,0.2808,0.0819,0.29250000000000004,2.06,0.39,2.0965924735,2.3908,0.4219,2.4277405648,0.2808,0.0819,0.29250000000000004,2.11,0.34,2.1372178176
2019-10-06 18:00:00,2.36032,0.38926000000000005,2.3922027193,0.10032,0.02926,0.10450000000000001,2.26,0.36,2.2884929539,2.40032,0.38926000000000005,2.4316783196,0.10032,0.02926,0.10450000000000001,2.3,0.36,2.3280034364
2019-10-06 18:30:00,2.35656,0.34358000000000005,2.3814748057,0.046560000000000004,0.013580000000000002,0.0485,2.31,0.33,2.3334523779,2.3865600000000002,0.33358000000000004,2.4097602059,0.046560000000000004,0.013580000000000002,0.0485,2.34,0.32,2.3617789905
2019-10-06 19:00:00,2.41448,0.36714,2.4422337009,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.39,0.36,2.4169609016,2.44448,0.35714,2.4704314299,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.42,0.35000000000000003,2.4451789301
2019-10-06 19:30:00,2.41256,0.32658000000000004,2.4345636673,0.02256,0.006580000000000001,0.0235,2.39,0.32,2.4113274353,2.45256,0.32658000000000004,2.4742079642,0.02256,0.006580000000000001,0.0235,2.43,0.32,2.4509793961
2019-10-06 20:00:00,2.2716,0.38630000000000003,2.3042122841,0.0216,0.0063,0.022500000000000003,2.25,0.38,2.2818632737,2.2716,0.1963,2.2800658433,0.0216,0.0063,0.022500000000000003,2.25,0.19,2.2580079716
2019-10-06 20:30:00,2.14112,0.5461600000000001,2.2096799768,0.021120000000000003,0.0061600000000000005,0.022,2.12,0.54,2.1876928486000002,2.09112,-0.06384000000000001,2.0920942617,0.021120000000000003,0.0061600000000000005,0.022,2.07,-0.07,2.0711832367
2019-10-06 21:00:00,2.01208,0.20644,2.0226426773,0.022080000000000002,0.00644,0.023,1.99,0.2,2.0000249998,2.03208,0.19644,2.0415527914,0.022080000000000002,0.00644,0.023,2.01,0.19,2.0189601284
2019-10-06 21:30:00,2.0116,0.3763,2.0464936477,0.0216,0.0063,0.022500000000000003,1.99,0.37,2.0241047404,1.9816,-0.1537,1.9875518232,0.0216,0.0063,0.022500000000000003,1.96,-0.16,1.9665197685
2019-10-06 22:00:00,1.9816,0.5663,2.0609304331,0.0216,0.0063,0.022500000000000003,1.96,0.56,2.038430769,1.9216000000000002,-0.3037,1.9454511688,0.0216,0.0063,0.022500000000000003,1.9,-0.31,1.9251233727
2019-10-06 22:30:00,1.91256,0.59658,2.0034453948,0.02256,0.006580000000000001,0.0235,1.8900000000000001,0.59,1.9799494943,1.83256,-0.30342,1.8575090444,0.02256,0.006580000000000001,0.0235,1.81,-0.31,1.8363550855000002
2019-10-06 23:00:00,1.77112,0.57616,1.8624785636,0.021120000000000003,0.0061600000000000005,0.022,1.75,0.5700000000000001,1.8404890654,1.6911200000000002,-0.32384,1.7218476123,0.021120000000000003,0.0061600000000000005,0.022,1.67,-0.33,1.7022925718000002
2019-10-06 23:30:00,1.65448,0.17714000000000002,1.6639358912,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.63,0.17,1.6388410539,1.67448,0.14714000000000002,1.6809323157,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.65,0.14,1.6559287424
