Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-07 00:00:00,1.5939999999999999,0.167,1.6027242433,0.024,0.007,0.025,1.57,0.16,1.5781318069,1.6139999999999999,0.147,1.6206804127,0.024,0.007,0.025,1.5899999999999999,0.14,1.5961516219
2019-10-07 00:30:00,1.54448,0.16714,1.5534974252,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.52,0.16,1.528397854,1.56448,0.14714000000000002,1.5713840555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.54,0.14,1.5463505424
2019-10-07 01:00:00,1.554,0.167,1.5629475359,0.024,0.007,0.025,1.53,0.16,1.5383432647,1.564,0.167,1.572890651,0.024,0.007,0.025,1.54,0.16,1.5482893786
2019-10-07 01:30:00,1.69448,0.17714000000000002,1.7037138991,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.67,0.17,1.6786303941,1.71448,0.16714,1.722607747,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.69,0.16,1.6975570683
2019-10-07 02:00:00,1.854,0.177,1.8624298645000001,0.024,0.007,0.025,1.83,0.17,1.8378792125999999,1.874,0.167,1.8814263206000001,0.024,0.007,0.025,1.85,0.16,1.8569060289000001
2019-10-07 02:30:00,1.86448,0.15714,1.8710902303,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8399999999999999,0.15,1.8461040057,1.88448,0.14714000000000002,1.8902156094,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8599999999999999,0.14,1.8652613758
2019-10-07 03:00:00,1.854,0.167,1.8615061107000002,0.024,0.007,0.025,1.83,0.16,1.8369812193000001,1.874,0.157,1.8805650747,0.024,0.007,0.025,1.85,0.15,1.8560711193000001
2019-10-07 03:30:00,1.82448,0.21714000000000003,1.8373559944000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8,0.21,1.8122085973000002,1.83448,0.08714000000000001,1.8365484611,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.81,0.08,1.8117670932
2019-10-07 04:00:00,1.82448,0.5771400000000001,1.9135876907,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8,0.5700000000000001,1.8880942773,1.74448,-0.33286000000000004,1.7759522094,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.72,-0.34,1.7532826355000002
2019-10-07 04:30:00,1.8064,0.5877,1.899597918,0.0264,0.0077,0.0275,1.78,0.58,1.8721111078,1.7264,-0.3123,1.7544196334,0.0264,0.0077,0.0275,1.7000000000000002,-0.32,1.7298554852999999
2019-10-07 05:00:00,1.7959200000000002,0.5875600000000001,1.8895913315000001,0.025920000000000002,0.007560000000000001,0.027,1.77,0.58,1.8626057017000002,1.7159200000000001,-0.31244000000000005,1.7441330798,0.025920000000000002,0.007560000000000001,0.027,1.69,-0.32,1.7200290695
2019-10-07 05:30:00,1.77112,0.26616,1.7910073143,0.021120000000000003,0.0061600000000000005,0.022,1.75,0.26,1.7692088627,1.77112,0.08616,1.7732144822,0.021120000000000003,0.0061600000000000005,0.022,1.75,0.08,1.7518276171
2019-10-07 06:00:00,1.87352,0.35686,1.9072037778,0.023520000000000003,0.006860000000000001,0.0245,1.85,0.35000000000000003,1.8828170384,1.85352,0.046860000000000006,1.8541122539,0.023520000000000003,0.006860000000000001,0.0245,1.83,0.04,1.8304371063
2019-10-07 06:30:00,2.14288,0.32084,2.1667655618,0.00288,0.00084,0.003,2.14,0.32,2.1637929661,2.16288,0.31084,2.1851021486,0.00288,0.00084,0.003,2.16,0.31,2.182131985
2019-10-07 07:00:00,2.49048,0.52014,2.5442162349,0.00048000000000000007,0.00014000000000000001,0.0005,2.49,0.52,2.5437177516,2.5104800000000003,0.52014,2.5637970766000002,0.00048000000000000007,0.00014000000000000001,0.0005,2.51,0.52,2.563298656
2019-10-07 07:30:00,2.88048,0.74014,2.9740498062,0.00048000000000000007,0.00014000000000000001,0.0005,2.88,0.74,2.9735500668,2.89048,0.63014,2.9583696608,0.00048000000000000007,0.00014000000000000001,0.0005,2.89,0.63,2.9578708559
2019-10-07 08:00:00,3.16384,0.8211200000000001,3.2686574614,0.0038400000000000005,0.0011200000000000001,0.004,3.16,0.8200000000000001,3.2646592471,3.20384,0.8111200000000001,3.3049215422,0.0038400000000000005,0.0011200000000000001,0.004,3.2,0.81,3.3009241129999998
2019-10-07 08:30:00,3.34032,0.92176,3.4651665472,0.04032,0.011760000000000001,0.042,3.3,0.91,3.4231710445,3.38032,0.92176,3.5037415430000003,0.04032,0.011760000000000001,0.042,3.34,0.91,3.4617481133
2019-10-07 09:00:00,3.37928,0.9560400000000001,3.5119148338,0.08928000000000001,0.02604,0.093,3.29,0.93,3.4189179575,3.42928,0.9560400000000001,3.5600524996000003,0.08928000000000001,0.02604,0.093,3.34,0.93,3.4670592726000002
2019-10-07 09:30:00,3.33736,0.93298,3.4653172221,0.14736000000000002,0.042980000000000004,0.1535,3.19,0.89,3.3118272902,3.38736,0.95298,3.5188604192,0.14736000000000002,0.042980000000000004,0.1535,3.24,0.91,3.3653677362
2019-10-07 10:00:00,3.29104,1.00322,3.4405515038,0.25104000000000004,0.07322000000000001,0.2615,3.04,0.93,3.1790721917,3.36104,1.01322,3.5104422299999998,0.25104000000000004,0.07322000000000001,0.2615,3.11,0.9400000000000001,3.2489536777
2019-10-07 10:30:00,3.23768,1.34724,3.5067973138,0.36768,0.10724,0.383,2.87,1.24,3.1264196775,3.24768,0.75724,3.3347920175,0.36768,0.10724,0.383,2.88,0.65,2.9524396692
2019-10-07 11:00:00,3.212,1.416,3.5102706448000003,0.432,0.126,0.45,2.7800000000000002,1.29,3.0647185841,3.212,0.656,3.2783044398,0.432,0.126,0.45,2.7800000000000002,0.53,2.8300706705
2019-10-07 11:30:00,3.20688,1.43784,3.5144648525999997,0.50688,0.14784,0.528,2.7,1.29,2.9923402213,3.21688,0.6778400000000001,3.2875194296,0.50688,0.14784,0.528,2.71,0.53,2.7613402543000003
2019-10-07 12:00:00,3.16832,1.4557600000000002,3.4867590682,0.56832,0.16576000000000002,0.592,2.6,1.29,2.9024300164,3.17832,0.69576,3.2535826407,0.56832,0.16576000000000002,0.592,2.61,0.53,2.6632686683999998
2019-10-07 12:30:00,3.14736,1.4029800000000001,3.4459001509,0.38736000000000004,0.11298000000000001,0.4035,2.76,1.29,3.0465882557,3.16736,0.6429800000000001,3.2319642093,0.38736000000000004,0.11298000000000001,0.4035,2.7800000000000002,0.53,2.8300706705
2019-10-07 13:00:00,3.06688,1.03034,3.2353289555,0.20688,0.060340000000000005,0.2155,2.86,0.97,3.0200165562,3.10688,0.7003400000000001,3.1848358592,0.20688,0.060340000000000005,0.2155,2.9,0.64,2.9697811367
2019-10-07 13:30:00,2.93264,0.7895200000000001,3.037057655,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.66,0.71,2.7531254966,3.05264,0.81952,3.1607315609,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7800000000000002,0.74,2.876803782
2019-10-07 14:00:00,2.9460800000000003,0.74094,3.0378247892,0.10608000000000001,0.030940000000000002,0.1105,2.84,0.71,2.9274049941999998,3.01608,0.75094,3.1081585304,0.10608000000000001,0.030940000000000002,0.1105,2.91,0.72,2.9977491556
2019-10-07 14:30:00,3.11024,0.8963200000000001,3.2368167078,0.09024,0.026320000000000003,0.094,3.02,0.87,3.1428172075,3.15024,0.8763200000000001,3.2698545533,0.09024,0.026320000000000003,0.094,3.06,0.85,3.1758620877
2019-10-07 15:00:00,3.20536,1.02948,3.3666246895,0.13536,0.03948,0.14100000000000001,3.07,0.99,3.2256782233,3.23536,0.86948,3.3501566829,0.13536,0.03948,0.14100000000000001,3.1,0.8300000000000001,3.2091899289
2019-10-07 15:30:00,3.20744,0.9084200000000001,3.3336013934,0.09744000000000001,0.02842,0.1015,3.11,0.88,3.2321045775,3.24744,0.9184200000000001,3.3748128615,0.09744000000000001,0.02842,0.1015,3.15,0.89,3.2733163611
2019-10-07 16:00:00,3.2748,0.8689,3.3881119005,0.0648,0.0189,0.0675,3.21,0.85,3.3206324699,3.3148,0.8689,3.426789496,0.0648,0.0189,0.0675,3.25,0.85,3.3593154064
2019-10-07 16:30:00,3.2796,1.0703,3.4498287276,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.21,1.05,3.3773658375,3.2496,0.5903,3.3027797762,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.18,0.5700000000000001,3.2306810428
2019-10-07 17:00:00,3.15144,1.12792,3.3472044455,0.06144000000000001,0.017920000000000002,0.064,3.09,1.11,3.283321489,3.10144,0.43792000000000003,3.1322043356,0.06144000000000001,0.017920000000000002,0.064,3.04,0.42,3.0688760157
2019-10-07 17:30:00,3.07864,0.77002,3.1734768079,0.06864,0.020020000000000003,0.07150000000000001,3.01,0.75,3.1020315924,3.10864,0.78002,3.2050076209,0.06864,0.020020000000000003,0.07150000000000001,3.04,0.76,3.1335602755
2019-10-07 18:00:00,3.05976,0.77868,3.1572889953,0.02976,0.00868,0.031,3.03,0.77,3.1263077264,3.07976,0.6886800000000001,3.1558203054,0.02976,0.00868,0.031,3.05,0.68,3.1248839978
2019-10-07 18:30:00,3.04624,0.6518200000000001,3.1151962137,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.04,0.65,3.1087135603,3.06624,0.6418200000000001,3.1326922367,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.06,0.64,3.1262117651
2019-10-07 19:00:00,3.02096,0.69028,3.0988200658,0.0009600000000000001,0.00028000000000000003,0.001,3.02,0.6900000000000001,3.0978218154,3.05096,0.6802800000000001,3.1258819236,0.0009600000000000001,0.00028000000000000003,0.001,3.05,0.68,3.1248839978
2019-10-07 19:30:00,2.91288,0.6308400000000001,2.9804075225,0.00288,0.00084,0.003,2.91,0.63,2.9774149862,2.94288,0.6208400000000001,3.0076544017,0.00288,0.00084,0.003,2.94,0.62,3.0046630427
2019-10-07 20:00:00,2.67288,0.49084000000000005,2.7175745436,0.00288,0.00084,0.003,2.67,0.49,2.7145902084999998,2.70288,0.48084000000000005,2.7453173587,0.00288,0.00084,0.003,2.7,0.48,2.7423347717
2019-10-07 20:30:00,2.43336,0.39098000000000005,2.4645701958,0.00336,0.0009800000000000002,0.0035,2.43,0.39,2.4610973162,2.45336,0.38098000000000004,2.4827647996,0.00336,0.0009800000000000002,0.0035,2.45,0.38,2.4792942544
2019-10-07 21:00:00,2.27384,0.27112,2.2899463749,0.0038400000000000005,0.0011200000000000001,0.004,2.27,0.27,2.2860008749,2.29384,0.26112,2.3086544999,0.0038400000000000005,0.0011200000000000001,0.004,2.29,0.26,2.3047125634
2019-10-07 21:30:00,2.18288,0.24084000000000003,2.1961259071,0.00288,0.00084,0.003,2.18,0.24,2.1931712199,2.19288,0.18084000000000003,2.2003240216,0.00288,0.00084,0.003,2.19,0.18,2.1973848093
2019-10-07 22:00:00,2.12288,0.37084,2.1550270996,0.00288,0.00084,0.003,2.12,0.37,2.1520455386,2.10288,0.01084,2.102907939,0.00288,0.00084,0.003,2.1,0.01,2.1000238094
2019-10-07 22:30:00,1.9033600000000002,0.17098000000000002,1.9110241888,0.00336,0.0009800000000000002,0.0035,1.9,0.17,1.9075901027,1.9233600000000002,0.17098000000000002,1.9309448076,0.00336,0.0009800000000000002,0.0035,1.92,0.17,1.9275113489
2019-10-07 23:00:00,1.78336,0.17098000000000002,1.7915376217,0.00336,0.0009800000000000002,0.0035,1.78,0.17,1.7880995498,1.79336,0.15098,1.7997041562,0.00336,0.0009800000000000002,0.0035,1.79,0.15,1.7962739212
2019-10-07 23:30:00,1.66384,0.15112,1.6706887203,0.0038400000000000005,0.0011200000000000001,0.004,1.6600000000000001,0.15,1.6667633305,1.68384,0.14112000000000002,1.6897431757999999,0.0038400000000000005,0.0011200000000000001,0.004,1.6800000000000002,0.14,1.685823241
2019-10-08 00:00:00,1.59672,0.15196,1.6039347244000002,0.00672,0.0019600000000000004,0.007,1.5899999999999999,0.15,1.5970597985000001,1.61672,0.14196,1.6229406027,0.00672,0.0019600000000000004,0.007,1.6099999999999999,0.14,1.6160754932999999
2019-10-08 00:30:00,1.59768,0.18224,1.6080400493,0.007680000000000001,0.0022400000000000002,0.008,1.5899999999999999,0.18,1.6001562424,1.61768,0.17224,1.6268236536,0.007680000000000001,0.0022400000000000002,0.008,1.6099999999999999,0.17,1.6189502772000002
2019-10-08 01:00:00,1.6457600000000001,0.18168,1.6557577117000002,0.00576,0.00168,0.006,1.6400000000000001,0.18,1.6498484779,1.6657600000000001,0.17168000000000003,1.6745836497000002,0.00576,0.00168,0.006,1.6600000000000001,0.17,1.6686821147000002
2019-10-08 01:30:00,1.78144,0.18042000000000002,1.7905529453,0.00144,0.00042,0.0015,1.78,0.18,1.7890779748,1.80144,0.17042000000000002,1.8094830892,0.00144,0.00042,0.0015,1.8,0.17,1.8080099557
2019-10-08 02:00:00,1.9724,0.5107,2.0374435575,0.0024000000000000002,0.0007,0.0025,1.97,0.51,2.0349447167,1.9123999999999999,-0.1693,1.919879228,0.0024000000000000002,0.0007,0.0025,1.9100000000000001,-0.17,1.9175505207999999
2019-10-08 02:30:00,2.00384,0.21112000000000003,2.0149308673,0.0038400000000000005,0.0011200000000000001,0.004,2.0,0.21,2.0109947787,2.02384,0.17112000000000002,2.0310613974,0.0038400000000000005,0.0011200000000000001,0.004,2.02,0.17,2.0271408437
2019-10-08 03:00:00,1.91288,0.17084000000000002,1.9204937386,0.00288,0.00084,0.003,1.9100000000000001,0.17,1.9175505207999999,1.93288,0.16084,1.9395604141,0.00288,0.00084,0.003,1.9300000000000002,0.16,1.9366207682
2019-10-08 03:30:00,1.80288,0.15084,1.8091790956,0.00288,0.00084,0.003,1.8,0.15,1.8062391868,1.82288,0.14084000000000002,1.8283127194,0.00288,0.00084,0.003,1.82,0.14,1.8253766735
2019-10-08 04:00:00,1.78288,0.17084000000000002,1.7910464539,0.00288,0.00084,0.003,1.78,0.17,1.7880995498,1.80288,0.16084,1.8100402758,0.00288,0.00084,0.003,1.8,0.16,1.8070971196999999
2019-10-08 04:30:00,1.78288,0.17084000000000002,1.7910464539,0.00288,0.00084,0.003,1.78,0.17,1.7880995498,1.80288,0.16084,1.8100402758,0.00288,0.00084,0.003,1.8,0.16,1.8070971196999999
2019-10-08 05:00:00,1.85528,0.20154000000000002,1.8661945906000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.85,0.2,1.8607794066,1.87528,0.19154000000000002,1.8850365116,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.87,0.19,1.8796276227000002
2019-10-08 05:30:00,1.89384,0.21112000000000003,1.9055712005,0.0038400000000000005,0.0011200000000000001,0.004,1.8900000000000001,0.21,1.901630879,1.91384,0.21112000000000003,1.9254493502,0.0038400000000000005,0.0011200000000000001,0.004,1.9100000000000001,0.21,1.921509823
2019-10-08 06:00:00,1.9647999999999999,0.2114,1.9761399242,0.0048000000000000004,0.0014,0.005,1.96,0.21,1.9712178975999999,1.9848,0.2114,1.9960263024,0.0048000000000000004,0.0014,0.005,1.98,0.21,1.9911052207000002
2019-10-08 06:30:00,2.17576,0.29168000000000005,2.1952240888,0.00576,0.00168,0.006,2.17,0.29,2.189292123,2.19576,0.28168000000000004,2.2137537352,0.00576,0.00168,0.006,2.19,0.28,2.207826986
2019-10-08 07:00:00,2.40528,0.33154,2.4280219624,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.4,0.33,2.422581268,2.42528,0.32154000000000005,2.4465017985,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.42,0.32,2.4410653412
2019-10-08 07:30:00,2.88336,0.65098,2.9559329915,0.00336,0.0009800000000000002,0.0035,2.88,0.65,2.9524396692,2.90336,0.6409800000000001,2.9732733897,0.00336,0.0009800000000000002,0.0035,2.9,0.64,2.9697811367
2019-10-08 08:00:00,3.154,0.9045000000000001,3.2811333789,0.084,0.0245,0.08750000000000001,3.07,0.88,3.1936342934,3.164,0.6845,3.2371957386,0.084,0.0245,0.08750000000000001,3.08,0.66,3.1499206339
2019-10-08 08:30:00,3.28368,1.23774,3.5092099752,0.16368000000000002,0.047740000000000005,0.1705,3.12,1.19,3.3392364397,3.24368,0.5277400000000001,3.286330697,0.16368000000000002,0.047740000000000005,0.1705,3.08,0.48,3.1171782111
2019-10-08 09:00:00,3.08272,1.04246,3.2542104188,0.5227200000000001,0.15246,0.5445,2.56,0.89,2.7102951869,3.14272,0.8524600000000001,3.2562827043,0.5227200000000001,0.15246,0.5445,2.62,0.7000000000000001,2.7118997032000003
2019-10-08 09:30:00,2.84688,1.04534,3.0327316812,1.04688,0.30534,1.0905,1.8,0.74,1.9461757372,3.02688,1.10534,3.2223871664,1.04688,0.30534,1.0905,1.98,0.8,2.1355093069
2019-10-08 10:00:00,2.71352,1.33936,3.0260660931,1.40352,0.40936000000000006,1.462,1.31,0.93,1.6065490967,2.88352,0.9893600000000001,3.0485276446,1.40352,0.40936000000000006,1.462,1.48,0.58,1.5895911424
2019-10-08 10:30:00,2.60256,1.6065800000000001,3.0584992807,1.70256,0.49658,1.7735,0.9,1.11,1.4290206437,2.78256,0.89658,2.9234390450000003,1.70256,0.49658,1.7735,1.08,0.4,1.1516944039
2019-10-08 11:00:00,2.588,1.339,2.9138745683,1.3679999999999999,0.399,1.425,1.22,0.9400000000000001,1.5401298647,2.818,0.849,2.9431148466,1.3679999999999999,0.399,1.425,1.45,0.45,1.5182226451
2019-10-08 11:30:00,2.5952,1.0311,2.7925311547,1.3752,0.4011,1.4325,1.22,0.63,1.373062271,2.8352,1.1211,3.0488070208,1.3752,0.4011,1.4325,1.46,0.72,1.6278820596
2019-10-08 12:00:00,2.58488,0.8843400000000001,2.7319703238,0.9748800000000001,0.28434000000000004,1.0155,1.6099999999999999,0.6000000000000001,1.7181676286,2.87488,0.9743400000000001,3.0355021743,0.9748800000000001,0.28434000000000004,1.0155,1.9,0.6900000000000001,2.0214103987
2019-10-08 12:30:00,2.79,1.015,2.9688928913,0.84,0.245,0.875,1.9500000000000002,0.77,2.0965209276,2.94,1.055,3.1235596681,0.84,0.245,0.875,2.1,0.81,2.2507998578
2019-10-08 13:00:00,2.75664,1.38902,3.0868172362,1.67664,0.48902000000000007,1.7465000000000002,1.08,0.9,1.4058449417,2.89664,1.46902,3.2478520671,1.67664,0.48902000000000007,1.7465000000000002,1.22,0.98,1.5648642114
2019-10-08 13:30:00,2.52832,0.9382600000000001,2.6968006693,0.7483200000000001,0.21826,0.7795000000000001,1.78,0.72,1.9201041638,2.87832,1.04826,3.0632621582,0.7483200000000001,0.21826,0.7795000000000001,2.13,0.8300000000000001,2.2860008749
2019-10-08 14:00:00,2.65104,0.92322,2.8071957983,0.73104,0.21322000000000002,0.7615000000000001,1.92,0.71,2.0470710784,2.77104,0.9632200000000001,2.9336760983,0.73104,0.21322000000000002,0.7615000000000001,2.04,0.75,2.1734994824
2019-10-08 14:30:00,2.72688,1.16284,2.9644681479,1.10688,0.32284,1.153,1.62,0.84,1.8248287590999999,2.8968800000000003,1.23284,3.1483024315,1.10688,0.32284,1.153,1.79,0.91,2.0080338643
2019-10-08 15:00:00,2.89112,0.91866,3.0335640837,0.44112,0.12866000000000002,0.4595,2.45,0.79,2.574218328,2.98112,0.93866,3.1254054217,0.44112,0.12866000000000002,0.4595,2.54,0.81,2.6660270066000002
2019-10-08 15:30:00,2.92424,1.26332,3.1854602493,1.07424,0.31332000000000004,1.119,1.85,0.9500000000000001,2.0796634343,3.04424,1.30332,3.3115012004,1.07424,0.31332000000000004,1.119,1.97,0.99,2.2047675614
2019-10-08 16:00:00,2.72432,1.40876,3.0670057385,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.22,0.97,1.5586211855,2.9843200000000003,1.49876,3.3395280205,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.48,1.06,1.8204395074000002
2019-10-08 16:30:00,2.77256,1.2315800000000001,3.0337894208,1.10256,0.32158000000000003,1.1485,1.67,0.91,1.9018412131,2.9825600000000003,1.30158,3.2541933947,1.10256,0.32158000000000003,1.1485,1.88,0.98,2.1200943375
2019-10-08 17:00:00,2.79576,1.19668,3.0411045691,0.8457600000000001,0.24668,0.881,1.9500000000000002,0.9500000000000001,2.1691011963,2.89576,1.04668,3.0791175684,0.8457600000000001,0.24668,0.881,2.05,0.8,2.2005681085
2019-10-08 17:30:00,2.784,1.007,2.9605244468,0.504,0.147,0.525,2.2800000000000002,0.86,2.4368011819,2.854,0.877,2.985706784,0.504,0.147,0.525,2.35,0.73,2.4607722365
2019-10-08 18:00:00,2.77752,0.7863600000000001,2.8866900422,0.22752000000000003,0.06636,0.23700000000000002,2.55,0.72,2.649698096,2.81752,0.7963600000000001,2.9279016718,0.22752000000000003,0.06636,0.23700000000000002,2.59,0.73,2.6909106265
2019-10-08 18:30:00,2.88352,0.74436,2.9780462387,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.8,0.72,2.8910897599,2.91352,0.75436,3.0095942916,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.83,0.73,2.9226357967
2019-10-08 19:00:00,2.96992,0.7345600000000001,3.0594122311,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.92,0.72,3.0074573979,2.99992,0.7245600000000001,3.0861800336,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.95,0.71,3.0342379603
2019-10-08 19:30:00,2.96608,0.6934400000000001,3.0460613257,0.04608,0.01344,0.048,2.92,0.68,2.9981327522,2.99608,0.6934400000000001,3.0752811904,0.04608,0.01344,0.048,2.95,0.68,3.0273585846
2019-10-08 20:00:00,2.85888,0.61134,2.9235135454,0.038880000000000005,0.011340000000000001,0.0405,2.8200000000000003,0.6000000000000001,2.8831233064,2.8888800000000003,0.61134,2.952856964,0.038880000000000005,0.011340000000000001,0.0405,2.85,0.6000000000000001,2.9124731757999998
2019-10-08 20:30:00,2.5984,0.44120000000000004,2.6355910153,0.038400000000000004,0.0112,0.04,2.56,0.43,2.5958620919,2.6284,0.44120000000000004,2.6651724146999998,0.038400000000000004,0.0112,0.04,2.59,0.43,2.625452342
2019-10-08 21:00:00,2.39504,0.35022000000000003,2.420510411,0.03504,0.010220000000000002,0.036500000000000005,2.36,0.34,2.3843657438,2.41504,0.34022,2.4388866005,0.03504,0.010220000000000002,0.036500000000000005,2.38,0.33,2.4027692357
2019-10-08 21:30:00,2.33392,0.27406,2.3499556272,0.013920000000000002,0.00406,0.0145,2.32,0.27,2.3356583654,2.3639200000000002,0.27406,2.3797534851,0.013920000000000002,0.00406,0.0145,2.35,0.27,2.3654597862
2019-10-08 22:00:00,2.24392,0.27406,2.2605941365,0.013920000000000002,0.00406,0.0145,2.23,0.27,2.2462858233,2.26392,0.21406000000000003,2.2740174692,0.013920000000000002,0.00406,0.0145,2.25,0.21,2.2597787502
2019-10-08 22:30:00,2.08008,0.50294,2.1400190303,0.01008,0.0029400000000000003,0.0105,2.07,0.5,2.1295304647,2.02008,-0.15706,2.0261764607,0.01008,0.0029400000000000003,0.0105,2.01,-0.16,2.0163581031
2019-10-08 23:00:00,1.8434400000000002,0.29392,1.8667244039000002,0.01344,0.003920000000000001,0.014,1.83,0.29,1.8528356646000002,1.83344,-0.07608000000000001,1.8350178201,0.01344,0.003920000000000001,0.014,1.82,-0.08,1.8217573933
2019-10-08 23:30:00,1.72056,0.17308,1.7292435919,0.010560000000000002,0.0030800000000000003,0.011,1.71,0.17,1.7184295156,1.73056,0.10308,1.7336272379,0.010560000000000002,0.0030800000000000003,0.011,1.72,0.1,1.7229045243
2019-10-09 00:00:00,1.71576,0.20168000000000003,1.7275726323,0.00576,0.00168,0.006,1.71,0.2,1.7216561794,1.7257600000000002,0.19168000000000002,1.7363723103000002,0.00576,0.00168,0.006,1.72,0.19,1.730462366
2019-10-09 00:30:00,1.6772,0.2121,1.69055797,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.67,0.21,1.6831518054,1.6972,0.2021,1.7091905247999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.69,0.2,1.7017931719
2019-10-09 01:00:00,1.7147999999999999,0.2114,1.7277815255000002,0.0048000000000000004,0.0014,0.005,1.71,0.21,1.7228464818,1.7248,0.20140000000000002,1.7365186437,0.0048000000000000004,0.0014,0.005,1.72,0.2,1.7315888658
2019-10-09 01:30:00,1.81432,0.21126000000000003,1.8265781805999999,0.00432,0.00126,0.0045000000000000005,1.81,0.21,1.8221415971,1.83432,0.20126000000000002,1.8453280061,0.00432,0.00126,0.0045000000000000005,1.83,0.2,1.8408965206999999
2019-10-09 02:00:00,2.00528,0.21154,2.0164069654,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.0,0.21,2.0109947787,2.02528,0.20154000000000002,2.0352831376,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.02,0.2,2.0298768436
2019-10-09 02:30:00,2.06288,0.21084000000000003,2.0736266298,0.00288,0.00084,0.003,2.06,0.21,2.0706762181,2.08288,0.20084000000000002,2.0925405133,0.00288,0.00084,0.003,2.08,0.2,2.0895932619
2019-10-09 03:00:00,2.01576,0.21168,2.0268440493,0.00576,0.00168,0.006,2.01,0.21,2.0209403752,2.03576,0.20168000000000003,2.0457256903,0.00576,0.00168,0.006,2.03,0.2,2.0398284242
2019-10-09 03:30:00,1.94576,0.21168,1.9572405064,0.00576,0.00168,0.006,1.94,0.21,1.9513328778,1.96576,0.20168000000000003,1.9760787434,0.00576,0.00168,0.006,1.96,0.2,1.970177657
2019-10-09 04:00:00,1.8957600000000001,0.21168,1.9075414543,0.00576,0.00168,0.006,1.8900000000000001,0.21,1.901630879,1.9157600000000001,0.20168000000000003,1.9263465939,0.00576,0.00168,0.006,1.9100000000000001,0.2,1.9204426573000002
2019-10-09 04:30:00,1.8638400000000002,0.21112000000000003,1.8757588331,0.0038400000000000005,0.0011200000000000001,0.004,1.8599999999999999,0.21,1.8718172988,1.8838400000000002,0.20112000000000002,1.8945454336,0.0038400000000000005,0.0011200000000000001,0.004,1.88,0.2,1.8906083677
2019-10-09 05:00:00,1.92528,0.24154000000000003,1.9403722968000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.92,0.24,1.9349418595999999,1.9452800000000001,0.23154000000000002,1.9590112429,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.94,0.23,1.9535864455
2019-10-09 05:30:00,1.96768,0.26224000000000003,1.985077933,0.007680000000000001,0.0022400000000000002,0.008,1.96,0.26,1.9771696943000001,1.9876800000000001,0.25224,2.0036209222,0.007680000000000001,0.0022400000000000002,0.008,1.98,0.25,1.9957204213000002
2019-10-09 06:00:00,2.01912,0.26266,2.0361325718,0.009120000000000001,0.00266,0.0095,2.01,0.26,2.0267461607,2.03912,0.25266,2.0547134715,0.009120000000000001,0.00266,0.0095,2.03,0.25,2.0453361582
2019-10-09 06:30:00,2.29816,0.33238,2.3220714567,0.00816,0.00238,0.0085,2.29,0.33,2.3136551169,2.3181599999999998,0.33238,2.3418672571,0.00816,0.00238,0.0085,2.31,0.33,2.3334523779
2019-10-09 07:00:00,2.6072,0.5221,2.6589622506,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.6,0.52,2.6514901471,2.6372,0.5021,2.6845722657,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.63,0.5,2.6771066471
2019-10-09 07:30:00,3.07528,0.7715400000000001,3.1705868621,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.07,0.77,3.165090836,3.10528,0.7715400000000001,3.1996933994,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.1,0.77,3.1941978649
2019-10-09 08:00:00,3.3004,0.9047000000000001,3.4221516989,0.0504,0.014700000000000001,0.052500000000000005,3.25,0.89,3.3696587364,3.3304,0.8647,3.4408240655,0.0504,0.014700000000000001,0.052500000000000005,3.2800000000000002,0.85,3.3883476799
2019-10-09 08:30:00,3.38992,0.9945600000000001,3.5328044384,0.28992,0.08456000000000001,0.302,3.1,0.91,3.2308048533,3.46992,1.01456,3.6152007966,0.28992,0.08456000000000001,0.302,3.18,0.93,3.3132008693
2019-10-09 09:00:00,3.3026400000000002,1.04952,3.4653893288,0.5126400000000001,0.14952000000000001,0.534,2.79,0.9,2.9315695455,3.40264,1.07952,3.5697790408,0.5126400000000001,0.14952000000000001,0.534,2.89,0.93,3.0359512513
2019-10-09 09:30:00,3.18416,1.32288,3.44802645,1.00416,0.29288000000000003,1.046,2.18,1.03,2.4110785968,3.36416,1.38288,3.6372970184,1.00416,0.29288000000000003,1.046,2.36,1.09,2.5995576547
2019-10-09 10:00:00,2.9816000000000003,1.2863,3.2472305508,0.9816,0.2863,1.0225,2.0,1.0,2.2360679775,3.1916,1.3563,3.4678322119000002,0.9816,0.2863,1.0225,2.21,1.07,2.4554022074
2019-10-09 10:30:00,2.96376,1.66318,3.398535133,1.07376,0.31318,1.1185,1.8900000000000001,1.35,2.3226278221,3.09376,0.98318,3.2462276337000002,1.07376,0.31318,1.1185,2.02,0.67,2.1282152147
2019-10-09 11:00:00,2.89704,1.83372,3.4286104766,1.48704,0.43372000000000005,1.549,1.4100000000000001,1.4,1.9869826371000001,3.02704,1.10372,3.2219821539,1.48704,0.43372000000000005,1.549,1.54,0.67,1.6794344286
2019-10-09 11:30:00,2.94912,1.66016,3.3842931314999998,1.02912,0.30016000000000004,1.072,1.92,1.3599999999999999,2.3528705872,3.11912,0.9401600000000001,3.2577308667000002,1.02912,0.30016000000000004,1.072,2.09,0.64,2.1857950499
2019-10-09 12:00:00,2.9084000000000003,1.6862,3.3618538041,1.1184,0.3262,1.165,1.79,1.3599999999999999,2.2480435939,2.9984,0.9462,3.1441528271,1.1184,0.3262,1.165,1.88,0.62,1.9795959184
2019-10-09 12:30:00,2.83208,1.60644,3.2559678438,1.70208,0.49644000000000005,1.7730000000000001,1.13,1.11,1.5839823230999999,2.93208,1.4164400000000001,3.2562855219,1.70208,0.49644000000000005,1.7730000000000001,1.23,0.92,1.5360013020999999
2019-10-09 13:00:00,2.61264,1.6170200000000001,3.0725626845,2.25264,0.65702,2.3465,0.36,0.96,1.0252804494,2.87264,1.74702,3.3621629125,2.25264,0.65702,2.3465,0.62,1.09,1.2539936204
2019-10-09 13:30:00,2.54864,1.28752,2.8553937732,1.56864,0.45752000000000004,1.634,0.98,0.8300000000000001,1.2842507543,2.78864,1.37752,3.1103174115,1.56864,0.45752000000000004,1.634,1.22,0.92,1.5280052356
2019-10-09 14:00:00,2.61744,1.30592,2.9251357575,1.35744,0.39592000000000005,1.4140000000000001,1.26,0.91,1.5542522318,2.80744,1.34592,3.1133936468,1.35744,0.39592000000000005,1.4140000000000001,1.45,0.9500000000000001,1.7334935823
2019-10-09 14:30:00,2.59624,1.42682,2.9624782615000003,1.56624,0.45682000000000006,1.6315,1.03,0.97,1.4148498154,2.96624,1.54682,3.3453298567,1.56624,0.45682000000000006,1.6315,1.4,1.09,1.7742885898
2019-10-09 15:00:00,2.79232,1.47276,3.1569087728,1.55232,0.45276000000000005,1.617,1.24,1.02,1.6056151469,2.9523200000000003,1.54276,3.331111196,1.55232,0.45276000000000005,1.617,1.4,1.09,1.7742885898
2019-10-09 15:30:00,2.8816800000000002,1.6767400000000001,3.3339970981000002,1.29168,0.37674,1.3455,1.5899999999999999,1.3,2.0538013536,2.95168,1.1767400000000001,3.1775984406,1.29168,0.37674,1.3455,1.6600000000000001,0.8,1.8427153877
2019-10-09 16:00:00,2.84976,1.68368,3.3099713594,1.10976,0.32368,1.156,1.74,1.3599999999999999,2.2084383623,2.95976,0.9336800000000001,3.1035363056,1.10976,0.32368,1.156,1.85,0.61,1.9479733058000002
2019-10-09 16:30:00,2.8792,1.2781,3.1501321004,0.6792,0.1981,0.7075,2.2,1.08,2.4507957891,2.9592,0.9281,3.1013278205,0.6792,0.1981,0.7075,2.2800000000000002,0.73,2.3940133667
2019-10-09 17:00:00,2.8519200000000002,0.9805600000000001,3.0157827508,0.48192,0.14056000000000002,0.502,2.37,0.84,2.5144581921,2.92192,0.8705600000000001,3.0488507999,0.48192,0.14056000000000002,0.502,2.44,0.73,2.5468608128
2019-10-09 17:30:00,2.79592,0.8475600000000001,2.921562356,0.26592000000000005,0.07756,0.277,2.5300000000000002,0.77,2.6445793616,2.8559200000000002,0.8575600000000001,2.9818933918,0.26592000000000005,0.07756,0.277,2.59,0.78,2.7049029557
2019-10-09 18:00:00,2.77768,0.75724,2.8790482108,0.12768000000000002,0.03724,0.133,2.65,0.72,2.746069919,2.81768,0.76724,2.9202701587,0.12768000000000002,0.03724,0.133,2.69,0.73,2.7872925932
2019-10-09 18:30:00,2.908,0.704,2.9920026738,0.048,0.014,0.05,2.86,0.6900000000000001,2.9420571035,2.938,0.704,3.0211686481,0.048,0.014,0.05,2.89,0.6900000000000001,2.9712287021
2019-10-09 19:00:00,3.07264,0.80952,3.1774894492,0.03264,0.00952,0.034,3.04,0.8,3.1435012327,3.08264,0.66952,3.1545089,0.03264,0.00952,0.034,3.05,0.66,3.1205928924
2019-10-09 19:30:00,2.95888,0.6813400000000001,3.0363127392,0.038880000000000005,0.011340000000000001,0.0405,2.92,0.67,2.995880505,2.98888,0.67134,3.0633480132,0.038880000000000005,0.011340000000000001,0.0405,2.95,0.66,3.0229290432
2019-10-09 20:00:00,2.74792,0.60106,2.8128877422,0.03792,0.01106,0.0395,2.71,0.59,2.7734815666,2.76792,0.60106,2.8324290371,0.03792,0.01106,0.0395,2.73,0.59,2.7930270317
2019-10-09 20:30:00,2.5336,0.5498000000000001,2.5925680319,0.033600000000000005,0.0098,0.035,2.5,0.54,2.5576551761,2.5436,0.4198,2.5780095035,0.033600000000000005,0.0098,0.035,2.51,0.41000000000000003,2.5432656173
2019-10-09 21:00:00,2.34072,0.34896000000000005,2.3665889377,0.030720000000000004,0.008960000000000001,0.032,2.31,0.34,2.3348875776,2.36072,0.33896000000000004,2.3849303554,0.030720000000000004,0.008960000000000001,0.032,2.33,0.33,2.3532530676
2019-10-09 21:30:00,2.30072,0.25896,2.3152478917,0.030720000000000004,0.008960000000000001,0.032,2.27,0.25,2.2837250272,2.32072,0.24896000000000001,2.3340356467,0.030720000000000004,0.008960000000000001,0.032,2.29,0.24,2.3025420734
2019-10-09 22:00:00,2.1907200000000002,0.24896000000000001,2.2048208998,0.030720000000000004,0.008960000000000001,0.032,2.16,0.24,2.1732924332,2.22072,0.23896,2.2335396124,0.030720000000000004,0.008960000000000001,0.032,2.19,0.23,2.2020445045
2019-10-09 22:30:00,2.00024,0.24882,2.0156565804,0.030240000000000003,0.008820000000000001,0.0315,1.97,0.24,1.9845654436000002,2.01024,0.11882000000000001,2.0137485071,0.030240000000000003,0.008820000000000001,0.0315,1.98,0.11,1.9830532015000002
2019-10-09 23:00:00,1.88216,0.19938000000000003,1.892690849,0.03216,0.009380000000000001,0.0335,1.85,0.19,1.8597311634,1.90216,0.19938000000000003,1.9125807303000002,0.03216,0.009380000000000001,0.0335,1.87,0.19,1.8796276227000002
2019-10-09 23:30:00,1.79312,0.22966000000000003,1.8077674214,0.033120000000000004,0.00966,0.0345,1.76,0.22,1.7736967046,1.81312,0.21966000000000002,1.8263774664999999,0.033120000000000004,0.00966,0.0345,1.78,0.21,1.7923448329
2019-10-10 00:00:00,1.7426400000000002,0.24952000000000002,1.7604131333000002,0.03264,0.00952,0.034,1.71,0.24,1.7267599717,1.75264,0.17952,1.7618099784,0.03264,0.00952,0.034,1.72,0.17,1.7283807451
2019-10-10 00:30:00,1.63264,0.16952,1.6414171926,0.03264,0.00952,0.034,1.6,0.16,1.6079800994,1.64264,0.14952000000000001,1.6494309322,0.03264,0.00952,0.034,1.6099999999999999,0.14,1.6160754932999999
2019-10-10 01:00:00,1.7031200000000002,0.19966,1.7147833245,0.033120000000000004,0.00966,0.0345,1.67,0.19,1.6807736314000001,1.71312,0.18966000000000002,1.7235866819,0.033120000000000004,0.00966,0.0345,1.6800000000000002,0.18,1.6896153408
2019-10-10 01:30:00,1.80504,0.21022000000000002,1.8172401740000002,0.03504,0.010220000000000002,0.036500000000000005,1.77,0.2,1.7812635964,1.82504,0.19022000000000003,1.8349263337,0.03504,0.010220000000000002,0.036500000000000005,1.79,0.18,1.7990275151000001
2019-10-10 02:00:00,1.99648,0.21064000000000002,2.0075611074,0.036480000000000005,0.01064,0.038,1.96,0.2,1.970177657,2.01648,0.20064,2.0264372677,0.036480000000000005,0.01064,0.038,1.98,0.19,1.9890952717000001
2019-10-10 02:30:00,2.02648,0.20064,2.0363883716,0.036480000000000005,0.01064,0.038,1.99,0.19,1.9990497743,2.04648,0.19064,2.0553403611,0.036480000000000005,0.01064,0.038,2.01,0.18,2.0180436071
2019-10-10 03:00:00,1.976,0.1905,1.9851615174,0.036000000000000004,0.0105,0.0375,1.94,0.18,1.9483326205,1.996,0.18050000000000002,2.0041447677,0.036000000000000004,0.0105,0.0375,1.96,0.17,1.9673586353
2019-10-10 03:30:00,1.9255200000000001,0.19036000000000003,1.9349067678,0.03552,0.010360000000000001,0.037,1.8900000000000001,0.18,1.8985520799,1.9455200000000001,0.18036000000000002,1.9538622776,0.03552,0.010360000000000001,0.037,1.9100000000000001,0.17,1.9175505207999999
2019-10-10 04:00:00,1.85312,0.17966000000000001,1.8618086502,0.033120000000000004,0.00966,0.0345,1.82,0.17,1.8279223178000001,1.8731200000000001,0.16966,1.8807878801000002,0.033120000000000004,0.00966,0.0345,1.8399999999999999,0.16,1.8469434209000002
2019-10-10 04:30:00,1.84264,0.18952000000000002,1.852360656,0.03264,0.00952,0.034,1.81,0.18,1.8189282559,1.85264,0.17952,1.8613173829,0.03264,0.00952,0.034,1.82,0.17,1.8279223178000001
2019-10-10 05:00:00,1.84216,0.18938000000000002,1.8518688533,0.03216,0.009380000000000001,0.0335,1.81,0.18,1.8189282559,1.85216,0.17938,1.8608261203,0.03216,0.009380000000000001,0.0335,1.82,0.17,1.8279223178000001
2019-10-10 05:30:00,1.8931200000000001,0.36966000000000004,1.9288732073000001,0.033120000000000004,0.00966,0.0345,1.8599999999999999,0.36,1.8945184085000002,1.8731200000000001,-0.01034,1.8731485392,0.033120000000000004,0.00966,0.0345,1.8399999999999999,-0.02,1.8401086924
2019-10-10 06:00:00,2.0721600000000002,0.59938,2.1571053405,0.03216,0.009380000000000001,0.0335,2.04,0.59,2.1236054247,2.00216,-0.13062,2.0064162704,0.03216,0.009380000000000001,0.0335,1.97,-0.14,1.9749683542
2019-10-10 06:30:00,2.24408,0.30994000000000005,2.2653824953,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.21,0.30000000000000004,2.2302690421,2.26408,0.29994000000000004,2.2838612589,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.23,0.29,2.2487774456
2019-10-10 07:00:00,2.52264,0.39952000000000004,2.5540808131,0.03264,0.00952,0.034,2.49,0.39,2.5203571176,2.54264,0.36952,2.5693507351,0.03264,0.00952,0.034,2.51,0.36,2.5356853117
2019-10-10 07:30:00,2.88504,0.5802200000000001,2.942806662,0.03504,0.010220000000000002,0.036500000000000005,2.85,0.5700000000000001,2.9064411227,2.90504,0.48022000000000004,2.9444640684000003,0.03504,0.010220000000000002,0.036500000000000005,2.87,0.47000000000000003,2.9082297021
2019-10-10 08:00:00,3.19832,0.8557600000000001,3.310827087,0.08832000000000001,0.02576,0.092,3.11,0.8300000000000001,3.2188507266,3.22832,0.8357600000000001,3.3347480864,0.08832000000000001,0.02576,0.092,3.14,0.81,3.2427920069
2019-10-10 08:30:00,3.28544,0.9699200000000001,3.4256183092,0.20544,0.05992000000000001,0.214,3.08,0.91,3.2116195291,3.34544,0.9799200000000001,3.4860022949,0.20544,0.05992000000000001,0.214,3.14,0.92,3.272002445
2019-10-10 09:00:00,3.2032,1.0776,3.3796023435,0.4032,0.11760000000000001,0.42,2.8,0.96,2.96,3.2732,1.0376,3.4337227611,0.4032,0.11760000000000001,0.42,2.87,0.92,3.0138513567
2019-10-10 09:30:00,3.02448,1.27214,3.2811308188,0.86448,0.25214000000000003,0.9005000000000001,2.16,1.02,2.3887235085,3.17448,1.13214,3.37032109,0.86448,0.25214000000000003,0.9005000000000001,2.31,0.88,2.471942556
2019-10-10 10:00:00,2.9208,1.6194000000000002,3.3396899557,1.3008,0.3794,1.355,1.62,1.24,2.0400980369,3.0508,1.0694,3.2328001794,1.3008,0.3794,1.355,1.75,0.6900000000000001,1.8811166896
2019-10-10 10:30:00,2.76368,1.84524,3.3230765564,1.66368,0.48524000000000006,1.733,1.1,1.3599999999999999,1.7491712323000002,2.94368,1.14524,3.1586114987,1.66368,0.48524000000000006,1.733,1.28,0.66,1.4401388822
2019-10-10 11:00:00,2.8537600000000003,1.3281800000000001,3.1476988817000002,0.95376,0.27818000000000004,0.9935,1.9,1.05,2.1708293346,3.0237600000000002,1.07818,3.2102331146,0.95376,0.27818000000000004,0.9935,2.07,0.8,2.2192115717
2019-10-10 11:30:00,2.81008,1.6479400000000002,3.2576457527000002,2.05008,0.59794,2.1355,0.76,1.05,1.2961867149000001,3.00008,1.71794,3.4571372333,2.05008,0.59794,2.1355,0.9500000000000001,1.12,1.4686388256
2019-10-10 12:00:00,2.82672,1.16196,3.0562226686,0.96672,0.28196000000000004,1.007,1.8599999999999999,0.88,2.0576685836,3.06672,1.24196,3.3086607865,0.96672,0.28196000000000004,1.007,2.1,0.96,2.3090257686
2019-10-10 12:30:00,3.0424,0.9882000000000001,3.1988649549,0.5424,0.1582,0.5650000000000001,2.5,0.8300000000000001,2.634179189,3.0924,1.0082,3.2525997294,0.5424,0.1582,0.5650000000000001,2.55,0.85,2.6879360111
2019-10-10 13:00:00,2.9696800000000003,0.9982400000000001,3.1329670282,0.6796800000000001,0.19824000000000003,0.708,2.29,0.8,2.425716389,3.05968,1.01824,3.2246634553,0.6796800000000001,0.19824000000000003,0.708,2.38,0.8200000000000001,2.5173001409999998
2019-10-10 13:30:00,2.8412,0.9266000000000001,2.98847871,0.5712,0.1666,0.595,2.27,0.76,2.3938462773999998,2.9412000000000003,0.9566,3.0928532135,0.5712,0.1666,0.595,2.37,0.79,2.4981993515
2019-10-10 14:00:00,2.81928,0.9735400000000001,2.9826363925,0.6292800000000001,0.18354,0.6555000000000001,2.19,0.79,2.3281322986,2.94928,1.01354,3.118575933,0.6292800000000001,0.18354,0.6555000000000001,2.32,0.8300000000000001,2.4640008117
2019-10-10 14:30:00,2.9312,0.9691000000000001,3.0872460624,0.5112,0.1491,0.5325,2.42,0.8200000000000001,2.5551516589,3.0412,1.0091,3.2042440996,0.5112,0.1491,0.5325,2.5300000000000002,0.86,2.6721714017
2019-10-10 15:00:00,3.03872,0.9954600000000001,3.1976178399,0.49872000000000005,0.14546,0.5195000000000001,2.54,0.85,2.6784510449,3.13872,1.02546,3.3019890142,0.49872000000000005,0.14546,0.5195000000000001,2.64,0.88,2.7828043409000003
2019-10-10 15:30:00,3.09184,1.04762,3.2645033696,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.62,0.91,2.7735356497,3.1818400000000002,1.06762,3.3561761351,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.71,0.93,2.8651352499
2019-10-10 16:00:00,3.11112,0.98616,3.2636757192,0.26112,0.07616,0.272,2.85,0.91,2.9917553376,3.19112,0.99616,3.3429899192,0.26112,0.07616,0.272,2.93,0.92,3.0710421684
2019-10-10 16:30:00,3.07032,0.92176,3.2056990501,0.28032,0.08176000000000001,0.292,2.79,0.84,2.9137089765,3.15032,0.94176,3.2880736001,0.28032,0.08176000000000001,0.292,2.87,0.86,2.9960807733
2019-10-10 17:00:00,3.06536,0.88448,3.1904132648,0.25536000000000003,0.07448,0.266,2.81,0.81,2.9244144713,3.11536,0.89448,3.2412285325,0.25536000000000003,0.07448,0.266,2.86,0.8200000000000001,2.9752310834999998
2019-10-10 17:30:00,3.00712,0.8316600000000001,3.1200046554,0.17712000000000003,0.051660000000000005,0.1845,2.83,0.78,2.9355238033,3.04712,0.8416600000000001,3.1612231573,0.17712000000000003,0.051660000000000005,0.1845,2.87,0.79,2.9767431868000003
2019-10-10 18:00:00,2.7576,0.7468,2.8569333209,0.057600000000000005,0.016800000000000002,0.06,2.7,0.73,2.7969447617,2.7476000000000003,0.5868,2.8095622435000003,0.057600000000000005,0.016800000000000002,0.06,2.69,0.5700000000000001,2.7497272592
2019-10-10 18:30:00,2.67824,0.7653200000000001,2.7854414731,0.018240000000000003,0.00532,0.019,2.66,0.76,2.7664417579,2.59824,-0.13468000000000002,2.6017282333000002,0.018240000000000003,0.00532,0.019,2.58,-0.14,2.5837956576
2019-10-10 19:00:00,2.77008,0.74294,2.8679789138,0.01008,0.0029400000000000003,0.0105,2.76,0.74,2.8574814085,2.70008,-0.13706000000000002,2.7035564448000002,0.01008,0.0029400000000000003,0.0105,2.69,-0.14,2.693640659
2019-10-10 19:30:00,2.72056,0.71308,2.8124597419,0.010560000000000002,0.0030800000000000003,0.011,2.71,0.71,2.801463903,2.65056,-0.06692000000000001,2.6514046466,0.010560000000000002,0.0030800000000000003,0.011,2.64,-0.07,2.6409278672000003
2019-10-10 20:00:00,2.55864,0.34252000000000005,2.5814644294,0.00864,0.00252,0.009000000000000001,2.55,0.34,2.5725668116,2.57864,0.33252000000000004,2.5999911154,0.00864,0.00252,0.009000000000000001,2.5700000000000003,0.33,2.5911001524
2019-10-10 20:30:00,2.492,0.3835,2.5213362032999997,0.012,0.0035,0.0125,2.48,0.38,2.508944001,2.5220000000000002,0.3735,2.5495070602,0.012,0.0035,0.0125,2.51,0.37,2.5371243564
2019-10-10 21:00:00,2.3144,0.5242,2.3730219131,0.014400000000000001,0.004200000000000001,0.015,2.3,0.52,2.3580500419,2.2744,-0.0258,2.2745463284,0.014400000000000001,0.004200000000000001,0.015,2.26,-0.03,2.2601991063
2019-10-10 21:30:00,2.25728,0.21504,2.2674997685,0.01728,0.00504,0.018000000000000002,2.24,0.21,2.2498222152,2.27728,0.20504000000000003,2.2864919856,0.01728,0.00504,0.018000000000000002,2.26,0.2,2.2688322988
2019-10-10 22:00:00,2.11872,0.17546,2.1259728714,0.01872,0.0054600000000000004,0.0195,2.1,0.17,2.106869716,2.13872,0.17546,2.1459052752,0.01872,0.0054600000000000004,0.0195,2.12,0.17,2.1268051157
2019-10-10 22:30:00,1.93392,0.16406,1.9408663658,0.013920000000000002,0.00406,0.0145,1.92,0.16,1.9266551326,1.94392,0.15406,1.9500152435,0.013920000000000002,0.00406,0.0145,1.9300000000000002,0.15,1.9358202396
2019-10-10 23:00:00,1.9029600000000002,0.32378,1.9303083303,0.012960000000000001,0.0037800000000000004,0.0135,1.8900000000000001,0.32,1.9168985367,1.9229600000000002,0.31378,1.9483924271,0.012960000000000001,0.0037800000000000004,0.0135,1.9100000000000001,0.31,1.93499354
2019-10-10 23:30:00,1.8834400000000002,0.41392,1.9283868906000001,0.01344,0.003920000000000001,0.014,1.87,0.41000000000000003,1.9144189719,1.90344,0.41392,1.9479254606,0.01344,0.003920000000000001,0.014,1.8900000000000001,0.41000000000000003,1.9339596687
2019-10-11 00:00:00,1.79584,0.40462000000000004,1.8408581286999999,0.01584,0.00462,0.0165,1.78,0.4,1.8243903091,1.8158400000000001,0.39462,1.8582249191,0.01584,0.00462,0.0165,1.8,0.39,1.8417654574000002
2019-10-11 00:30:00,1.6944,0.3442,1.7290069404000001,0.014400000000000001,0.004200000000000001,0.015,1.6800000000000002,0.34,1.7140595089000001,1.7044000000000001,0.3342,1.7368560677,0.014400000000000001,0.004200000000000001,0.015,1.69,0.33,1.7219175358
2019-10-11 01:00:00,1.6458400000000002,0.34462000000000004,1.6815327086,0.01584,0.00462,0.0165,1.63,0.34,1.6650825805,1.6258400000000002,0.06462000000000001,1.6271236738,0.01584,0.00462,0.0165,1.6099999999999999,0.06,1.6111176245
2019-10-11 01:30:00,1.72824,0.18532,1.7381475772,0.018240000000000003,0.00532,0.019,1.71,0.18,1.7194475857,1.74824,0.17532,1.7570088787,0.018240000000000003,0.00532,0.019,1.73,0.17,1.7383325344
2019-10-11 02:00:00,1.9277600000000001,0.18518,1.9366337418000001,0.01776,0.005180000000000001,0.018500000000000003,1.9100000000000001,0.18,1.9184629264000002,1.9477600000000002,0.17518,1.9556219088,0.01776,0.005180000000000001,0.018500000000000003,1.9300000000000002,0.17,1.9374725805000002
2019-10-11 02:30:00,1.94392,0.18406,1.9526144141000001,0.013920000000000002,0.00406,0.0145,1.9300000000000002,0.18,1.9383756086,1.96392,0.17406000000000002,1.971618282,0.013920000000000002,0.00406,0.0145,1.9500000000000002,0.17,1.9573962297
2019-10-11 03:00:00,1.8820000000000001,0.1635,1.8890887353,0.012,0.0035,0.0125,1.87,0.16,1.8768324379,1.9020000000000001,0.17350000000000002,1.9098969213,0.012,0.0035,0.0125,1.8900000000000001,0.17,1.8976301009
2019-10-11 03:30:00,1.8629600000000002,0.19378,1.8730111185,0.012960000000000001,0.0037800000000000004,0.0135,1.85,0.19,1.8597311634,1.8829600000000002,0.18378000000000003,1.8919073577,0.012960000000000001,0.0037800000000000004,0.0135,1.87,0.18,1.8786431274000002
2019-10-11 04:00:00,1.79344,0.17392000000000002,1.8018532682,0.01344,0.003920000000000001,0.014,1.78,0.17,1.7880995498,1.8034400000000002,0.16392,1.8108742640000002,0.01344,0.003920000000000001,0.014,1.79,0.16,1.7971366114
2019-10-11 04:30:00,1.74776,0.19518000000000002,1.7586245335,0.01776,0.005180000000000001,0.018500000000000003,1.73,0.19,1.7404022524,1.76776,0.18518,1.7774327132,0.01776,0.005180000000000001,0.018500000000000003,1.75,0.18,1.7592327873
2019-10-11 05:00:00,1.7648800000000002,0.20434000000000002,1.7766699891000002,0.01488,0.00434,0.0155,1.75,0.2,1.7613914954,1.77488,0.19434,1.7854879025,0.01488,0.00434,0.0155,1.76,0.19,1.7702259743000002
2019-10-11 05:30:00,1.79912,0.23266,1.8141012789,0.009120000000000001,0.00266,0.0095,1.79,0.23,1.8047160441,1.81912,0.22266000000000002,1.832696115,0.009120000000000001,0.00266,0.0095,1.81,0.22,1.8233211456
2019-10-11 06:00:00,1.8638400000000002,0.25112,1.8806809405,0.0038400000000000005,0.0011200000000000001,0.004,1.8599999999999999,0.25,1.8767258724,1.8838400000000002,0.24112000000000003,1.8992082561,0.0038400000000000005,0.0011200000000000001,0.004,1.88,0.24,1.8952572385000002
2019-10-11 06:30:00,2.13576,0.44168,2.1809520857,0.00576,0.00168,0.006,2.13,0.44,2.1749712642,2.12576,0.32168,2.149961302,0.00576,0.00168,0.006,2.12,0.32,2.1440149253
2019-10-11 07:00:00,2.38008,0.42294000000000004,2.417366139,0.01008,0.0029400000000000003,0.0105,2.37,0.42,2.4069275020000003,2.40008,0.42294000000000004,2.4370601654,0.01008,0.0029400000000000003,0.0105,2.39,0.42,2.4266231681
2019-10-11 07:30:00,2.86296,0.8337800000000001,2.9819002415,0.012960000000000001,0.0037800000000000004,0.0135,2.85,0.8300000000000001,2.9684002426,2.87296,0.6937800000000001,2.9555422261,0.012960000000000001,0.0037800000000000004,0.0135,2.86,0.6900000000000001,2.9420571035
2019-10-11 08:00:00,3.1612,0.8891,3.2838520445,0.031200000000000002,0.0091,0.0325,3.13,0.88,3.2513535643,3.1912,0.8891,3.3127415006,0.031200000000000002,0.0091,0.0325,3.16,0.88,3.2802438933999998
2019-10-11 08:30:00,3.2852,0.9636,3.4236039491,0.11520000000000001,0.033600000000000005,0.12,3.17,0.93,3.3036040925,3.3252,0.9736,3.4648018702,0.11520000000000001,0.033600000000000005,0.12,3.21,0.9400000000000001,3.3448019373
2019-10-11 09:00:00,3.31048,1.02264,3.464833387,0.18048,0.052640000000000006,0.188,3.13,0.97,3.2768582514,3.37048,1.03264,3.525121388,0.18048,0.052640000000000006,0.188,3.19,0.98,3.3371394936
2019-10-11 09:30:00,3.26328,1.06054,3.4312885991,0.17328000000000002,0.05054,0.18050000000000002,3.09,1.01,3.2508768048,3.32328,1.07054,3.4914532576,0.17328000000000002,0.05054,0.18050000000000002,3.15,1.02,3.311027031
2019-10-11 10:00:00,3.2964,1.0502,3.4596492597,0.2064,0.060200000000000004,0.215,3.09,0.99,3.244718786,3.3564,1.0602,3.519864344,0.2064,0.060200000000000004,0.215,3.15,1.0,3.3049205739
2019-10-11 10:30:00,3.28552,1.11786,3.4704830572,0.33552000000000004,0.09786,0.34950000000000003,2.95,1.02,3.1213618823,3.35552,1.14786,3.5464203148999998,0.33552000000000004,0.09786,0.34950000000000003,3.02,1.05,3.1973270086
2019-10-11 11:00:00,3.22216,1.18188,3.4320774175,0.6921600000000001,0.20188,0.721,2.5300000000000002,0.98,2.7131715758,3.34216,1.22188,3.5585143248,0.6921600000000001,0.20188,0.721,2.65,1.02,2.8395246081
2019-10-11 11:30:00,3.172,1.046,3.34001497,0.432,0.126,0.45,2.74,0.92,2.890328701,3.2720000000000002,1.076,3.4443809313,0.432,0.126,0.45,2.84,0.9500000000000001,2.9946786138
2019-10-11 12:00:00,3.21296,1.17378,3.4206536583,0.25296,0.07378000000000001,0.2635,2.96,1.1,3.1577840331,3.26296,0.92378,3.3912058991,0.25296,0.07378000000000001,0.2635,3.01,0.85,3.1277148208
