Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-11 12:30:00,3.10024,1.06132,3.2768717094,0.21024,0.061320000000000006,0.219,2.89,1.0,3.0581203377,3.12024,0.81132,3.2239940757,0.21024,0.061320000000000006,0.219,2.91,0.75,3.0050956724
2019-10-11 13:00:00,2.91616,0.9163800000000001,3.0567534166,0.29616000000000003,0.08638000000000001,0.3085,2.62,0.8300000000000001,2.7483267637,2.97616,0.87638,3.1025103142,0.29616000000000003,0.08638000000000001,0.3085,2.68,0.79,2.7940114531
2019-10-11 13:30:00,2.81536,0.8094800000000001,2.9294214104,0.37536,0.10948000000000001,0.391,2.44,0.7000000000000001,2.5384247084,2.89536,0.8294800000000001,3.0118344244,0.37536,0.10948000000000001,0.391,2.52,0.72,2.6208395601000003
2019-10-11 14:00:00,2.76064,0.70352,2.8488723383,0.32064000000000004,0.09352,0.334,2.44,0.61,2.5150944316,2.84064,0.72352,2.9313336214000003,0.32064000000000004,0.09352,0.334,2.52,0.63,2.5975565441
2019-10-11 14:30:00,2.67312,0.8446600000000001,2.8033945584,0.63312,0.18466000000000002,0.6595000000000001,2.04,0.66,2.1441082062,2.76312,0.7646600000000001,2.8669735001000003,0.63312,0.18466000000000002,0.6595000000000001,2.13,0.58,2.2075552088
2019-10-11 15:00:00,2.54128,0.8945400000000001,2.6941243197,0.9412800000000001,0.27454,0.9805,1.6,0.62,1.7159254063,2.70128,0.95454,2.8649712477,0.9412800000000001,0.27454,0.9805,1.76,0.68,1.8867962264
2019-10-11 15:30:00,2.51576,0.84418,2.6536179548,0.9057600000000001,0.26418,0.9435,1.6099999999999999,0.58,1.7112860661,2.70576,0.9141800000000001,2.8560221025,0.9057600000000001,0.26418,0.9435,1.8,0.65,1.9137659209
2019-10-11 16:00:00,2.54416,0.67288,2.631637817,0.5241600000000001,0.15288000000000002,0.546,2.02,0.52,2.085857138,2.62416,0.7028800000000001,2.7166626584999998,0.5241600000000001,0.15288000000000002,0.546,2.1,0.55,2.1708293346
2019-10-11 16:30:00,2.5571200000000003,0.65166,2.6388488873,0.41712000000000005,0.12166,0.4345,2.14,0.53,2.2046541679000002,2.64712,0.67166,2.7310019132,0.41712000000000005,0.12166,0.4345,2.23,0.55,2.296823894
2019-10-11 17:00:00,2.56752,0.56386,2.6287063453,0.28752,0.08386,0.2995,2.2800000000000002,0.48,2.3299785407,2.62752,0.57386,2.6894565715,0.28752,0.08386,0.2995,2.34,0.49,2.3907530194
2019-10-11 17:30:00,2.60216,0.5143800000000001,2.6525126673,0.15216000000000002,0.04438,0.1585,2.45,0.47000000000000003,2.4946743274,2.64216,0.5143800000000001,2.6917645235,0.15216000000000002,0.04438,0.1585,2.49,0.47000000000000003,2.5339692184000002
2019-10-11 18:00:00,2.55296,0.42128000000000004,2.5874855748,0.07296000000000001,0.02128,0.076,2.48,0.4,2.5120509549,2.58296,0.41128000000000003,2.6154987287,0.07296000000000001,0.02128,0.076,2.51,0.39,2.5401181075
2019-10-11 18:30:00,2.5784000000000002,0.38120000000000004,2.6064266727,0.038400000000000004,0.0112,0.04,2.54,0.37,2.5668073555,2.5984,0.37120000000000003,2.6247803718,0.038400000000000004,0.0112,0.04,2.56,0.36,2.5851885811
2019-10-11 19:00:00,2.60216,0.39938,2.6326300633,0.03216,0.009380000000000001,0.0335,2.5700000000000003,0.39,2.5994230129,2.6121600000000003,0.32938,2.6328446688,0.03216,0.009380000000000001,0.0335,2.58,0.32,2.5997692205
2019-10-11 19:30:00,2.51784,0.26812,2.5320755518,0.027840000000000004,0.00812,0.029,2.49,0.26,2.5035374972,2.54784,0.25812,2.560881606,0.027840000000000004,0.00812,0.029,2.52,0.25,2.532370431
2019-10-11 20:00:00,2.41024,0.26882,2.4251847455,0.030240000000000003,0.008820000000000001,0.0315,2.38,0.26,2.3941595603,2.44024,0.25882,2.4539272707,0.030240000000000003,0.008820000000000001,0.0315,2.41,0.25,2.422932108
2019-10-11 20:30:00,2.2588,0.2384,2.2713458565,0.028800000000000003,0.008400000000000001,0.03,2.23,0.23,2.2418296099,2.2888,0.22840000000000002,2.30016782,0.028800000000000003,0.008400000000000001,0.03,2.26,0.22,2.2706827167
2019-10-11 21:00:00,2.18024,0.22882000000000002,2.1922146451,0.030240000000000003,0.008820000000000001,0.0315,2.15,0.22,2.1612265036,2.20024,0.21882000000000001,2.2110943557000002,0.030240000000000003,0.008820000000000001,0.0315,2.17,0.21,2.1801376103
2019-10-11 21:30:00,2.14976,0.24868,2.1640956079,0.02976,0.00868,0.031,2.12,0.24,2.1335416565,2.15976,0.14868,2.1648715897,0.02976,0.00868,0.031,2.13,0.14,2.1345959805
2019-10-11 22:00:00,2.05072,0.6189600000000001,2.1420933686,0.030720000000000004,0.008960000000000001,0.032,2.02,0.61,2.1100947846,1.9607200000000002,-0.29104,1.9822026133000001,0.030720000000000004,0.008960000000000001,0.032,1.9300000000000002,-0.30000000000000004,1.9531768993
2019-10-11 22:30:00,1.9083200000000002,0.59826,1.9999000599999999,0.02832,0.00826,0.029500000000000002,1.88,0.59,1.9704060495000002,1.8283200000000002,-0.31174,1.8547064053,0.02832,0.00826,0.029500000000000002,1.8,-0.32,1.8282231811
2019-10-11 23:00:00,1.7588,0.3284,1.7891964677,0.028800000000000003,0.008400000000000001,0.03,1.73,0.32,1.7593464696,1.7388,-0.0616,1.7398908012,0.028800000000000003,0.008400000000000001,0.03,1.71,-0.07,1.7114321488000002
2019-10-11 23:30:00,1.6936,0.44980000000000003,1.7523130428,0.033600000000000005,0.0098,0.035,1.6600000000000001,0.44,1.7173234989,1.6536,-0.24020000000000002,1.6709545176,0.033600000000000005,0.0098,0.035,1.62,-0.25,1.6391766226
2019-10-12 00:00:00,1.59312,0.14966000000000002,1.6001341975,0.033120000000000004,0.00966,0.0345,1.56,0.14,1.5662694531999999,1.6131199999999999,0.14966000000000002,1.6200476073,0.033120000000000004,0.00966,0.0345,1.58,0.14,1.5861904047
2019-10-12 00:30:00,1.5312000000000001,0.1491,1.5384421503999999,0.031200000000000002,0.0091,0.0325,1.5,0.14,1.5065191668,1.5512000000000001,0.1491,1.5583492067,0.031200000000000002,0.0091,0.0325,1.52,0.14,1.5264337522
2019-10-12 01:00:00,1.5607199999999999,0.14896,1.5678124888,0.030720000000000004,0.008960000000000001,0.032,1.53,0.14,1.5363918771,1.58072,0.14896,1.5877231497,0.030720000000000004,0.008960000000000001,0.032,1.55,0.14,1.5563097378
2019-10-12 01:30:00,1.69168,0.17924,1.7011490822000002,0.03168,0.00924,0.033,1.6600000000000001,0.17,1.6686821147000002,1.71168,0.16924,1.7200263370000002,0.03168,0.00924,0.033,1.6800000000000002,0.16,1.6876018488
2019-10-12 02:00:00,1.87072,0.18896000000000002,1.8802391337,0.030720000000000004,0.008960000000000001,0.032,1.8399999999999999,0.18,1.8487833837,1.89072,0.17896,1.8991705558,0.030720000000000004,0.008960000000000001,0.032,1.8599999999999999,0.17,1.8677526602999999
2019-10-12 02:30:00,1.9226400000000001,0.16952,1.9300988576,0.03264,0.00952,0.034,1.8900000000000001,0.16,1.896760396,1.9326400000000001,0.15952000000000002,1.9392122112,0.03264,0.00952,0.034,1.9,0.15,1.9059118553
2019-10-12 03:00:00,1.88264,0.18952000000000002,1.8921551733,0.03264,0.00952,0.034,1.85,0.18,1.8587361297,1.90264,0.17952,1.9110903694,0.03264,0.00952,0.034,1.87,0.17,1.8777113729
2019-10-12 03:30:00,1.83312,0.33966,1.8643223568,0.033120000000000004,0.00966,0.0345,1.8,0.33,1.83,1.81312,-0.05034,1.8138186927,0.033120000000000004,0.00966,0.0345,1.78,-0.06,1.7810109489000001
2019-10-12 04:00:00,1.7431200000000002,0.14966000000000002,1.7495329233999999,0.033120000000000004,0.00966,0.0345,1.71,0.14,1.7157214226000002,1.76312,0.14966000000000002,1.7694604404,0.033120000000000004,0.00966,0.0345,1.73,0.14,1.7356554958000001
2019-10-12 04:30:00,1.7231200000000002,0.14966000000000002,1.7296070797,0.033120000000000004,0.00966,0.0345,1.69,0.14,1.695788902,1.73312,0.14966000000000002,1.7395697888,0.033120000000000004,0.00966,0.0345,1.7000000000000002,0.14,1.7057549648
2019-10-12 05:00:00,1.7236,0.1698,1.7319437058,0.033600000000000005,0.0098,0.035,1.69,0.16,1.6975570683,1.7336,0.1598,1.7409494535999999,0.033600000000000005,0.0098,0.035,1.7000000000000002,0.15,1.7066048166
2019-10-12 05:30:00,1.77216,0.19938000000000003,1.7833405311,0.03216,0.009380000000000001,0.0335,1.74,0.19,1.7503428236,1.7821600000000002,0.18938000000000002,1.7921939209,0.03216,0.009380000000000001,0.0335,1.75,0.18,1.7592327873
2019-10-12 06:00:00,1.78072,0.19896000000000003,1.7918004352999999,0.030720000000000004,0.008960000000000001,0.032,1.75,0.19,1.760284068,1.80072,0.17896,1.8095908930000002,0.030720000000000004,0.008960000000000001,0.032,1.77,0.17,1.7781451009
2019-10-12 06:30:00,1.84976,0.19868000000000002,1.8603993657000002,0.02976,0.00868,0.031,1.82,0.19,1.8298907071000001,1.86976,0.18868000000000001,1.8792558634,0.02976,0.00868,0.031,1.8399999999999999,0.18,1.8487833837
2019-10-12 07:00:00,1.9597600000000002,0.19868000000000002,1.9698053202999999,0.02976,0.00868,0.031,1.9300000000000002,0.19,1.9393297811,1.9797600000000002,0.18868000000000001,1.9887307007000001,0.02976,0.00868,0.031,1.9500000000000002,0.18,1.9582900704
2019-10-12 07:30:00,2.15976,0.22868000000000002,2.1718328205,0.02976,0.00868,0.031,2.13,0.22,2.1413313616,2.17976,0.21868,2.190701851,0.02976,0.00868,0.031,2.15,0.21,2.1602314691
2019-10-12 08:00:00,2.27368,0.43274,2.3144944696,0.043680000000000004,0.012740000000000001,0.0455,2.23,0.42,2.2692069099,2.26368,0.10274000000000001,2.2660102934,0.043680000000000004,0.012740000000000001,0.0455,2.22,0.09,2.2218235754
2019-10-12 08:30:00,2.44064,0.39102000000000003,2.4717646025,0.14064000000000002,0.04102,0.14650000000000002,2.3,0.35000000000000003,2.3264780248,2.47064,0.40102000000000004,2.502974041,0.14064000000000002,0.04102,0.14650000000000002,2.33,0.36,2.3576471322
2019-10-12 09:00:00,2.40544,0.43742000000000003,2.4448881058,0.26544,0.07742,0.2765,2.14,0.36,2.1700691233000002,2.46544,0.44742000000000004,2.5057092908,0.26544,0.07742,0.2765,2.2,0.37,2.2308966807
2019-10-12 09:30:00,2.33696,0.78078,2.4639398227,0.27696000000000004,0.08078,0.28850000000000003,2.06,0.7000000000000001,2.1756838006,2.30696,0.09078000000000001,2.3087454277,0.27696000000000004,0.08078,0.28850000000000003,2.03,0.01,2.0300246304
2019-10-12 10:00:00,2.31216,0.8618800000000001,2.4675739097,0.45216000000000006,0.13188,0.47100000000000003,1.8599999999999999,0.73,1.9981241203,2.30216,0.0018800000000000002,2.3021607676,0.45216000000000006,0.13188,0.47100000000000003,1.85,-0.13,1.8545619429
2019-10-12 10:30:00,2.24984,0.76412,2.3760596373,0.45984,0.13412000000000002,0.47900000000000004,1.79,0.63,1.8976301009,2.24984,0.34412000000000004,2.2760049648000003,0.45984,0.13412000000000002,0.47900000000000004,1.79,0.21,1.8022763384
2019-10-12 11:00:00,2.11352,0.8618600000000001,2.2824919385999998,1.58352,0.46186000000000005,1.6495000000000002,0.53,0.4,0.664003012,2.3235200000000003,0.9118600000000001,2.4960436394,1.58352,0.46186000000000005,1.6495000000000002,0.74,0.45,0.8660831369
2019-10-12 11:30:00,2.07816,0.66988,2.183457854,1.02816,0.29988000000000004,1.071,1.05,0.37,1.113283432,2.19816,0.7098800000000001,2.3099430729,1.02816,0.29988000000000004,1.071,1.17,0.41000000000000003,1.2397580409
2019-10-12 12:00:00,2.04272,0.61246,2.1325600226,1.00272,0.29246,1.0445,1.04,0.32,1.0881176407,2.14272,0.66246,2.2427889446,1.00272,0.29246,1.0445,1.1400000000000001,0.37,1.1985407794
2019-10-12 12:30:00,2.06184,0.6726200000000001,2.1687788845,1.07184,0.31262,1.1165,0.99,0.36,1.053422992,2.21184,0.71262,2.32380366,1.07184,0.31262,1.1165,1.1400000000000001,0.4,1.2081390648
2019-10-12 13:00:00,1.8598400000000002,0.8666200000000001,2.051836994,1.3598400000000002,0.39662000000000003,1.4165,0.5,0.47000000000000003,0.6862215386,2.07984,0.8666200000000001,2.2531676924,1.3598400000000002,0.39662000000000003,1.4165,0.72,0.47000000000000003,0.8598255637000001
2019-10-12 13:30:00,1.86176,1.07968,2.1521754575,1.06176,0.30968,1.106,0.8,0.77,1.1103603019,2.01176,0.17968,2.0197681055,1.06176,0.30968,1.106,0.9500000000000001,-0.13,0.9588534820000001
2019-10-12 14:00:00,1.9322400000000002,1.08982,2.2183910949,1.06224,0.30982000000000004,1.1065,0.87,0.78,1.1684605256,2.01224,0.17982,2.0202586592,1.06224,0.30982000000000004,1.1065,0.9500000000000001,-0.13,0.9588534820000001
2019-10-12 14:30:00,1.9176000000000002,1.0293,2.1763842147,0.9576,0.2793,0.9975,0.96,0.75,1.2182364303,2.0176,0.14930000000000002,2.0231164697,0.9576,0.2793,0.9975,1.06,-0.13,1.067941946
2019-10-12 15:00:00,1.84728,0.8325400000000001,2.0262196944,1.03728,0.30254000000000003,1.0805,0.81,0.53,0.9679876032,1.9672800000000001,0.41254,2.0100696132,1.03728,0.30254000000000003,1.0805,0.93,0.11,0.9364827815000001
2019-10-12 15:30:00,1.81,0.5025000000000001,1.8784584770000001,0.9,0.2625,0.9375,0.91,0.24,0.9411163584000001,1.97,0.5525,2.0460098362,0.9,0.2625,0.9375,1.07,0.29,1.1086027242
2019-10-12 16:00:00,1.89376,0.5231800000000001,1.9646995317,0.8337600000000001,0.24318,0.8685,1.06,0.28,1.0963576059,2.03376,0.56318,2.1102965313,0.8337600000000001,0.24318,0.8685,1.2,0.32,1.2419339757
2019-10-12 16:30:00,2.07344,0.49142,2.1308794077,0.55344,0.16142,0.5765,1.52,0.33,1.5554099138000002,2.14344,0.5114200000000001,2.203607372,0.55344,0.16142,0.5765,1.5899999999999999,0.35000000000000003,1.6280663377
2019-10-12 17:00:00,2.13856,0.41708000000000006,2.17885167,0.29856000000000005,0.08708,0.311,1.8399999999999999,0.33,1.8693581786000002,2.18856,0.40708000000000005,2.2260972575,0.29856000000000005,0.08708,0.311,1.8900000000000001,0.32,1.9168985367
2019-10-12 17:30:00,2.26176,0.39718000000000003,2.2963689272,0.16176000000000001,0.04718000000000001,0.1685,2.1,0.35000000000000003,2.1289668856,2.30176,0.40718000000000004,2.3374975187,0.16176000000000001,0.04718000000000001,0.1685,2.14,0.36,2.1700691233000002
2019-10-12 18:00:00,2.38192,0.39806,2.414952308,0.06192,0.018060000000000003,0.0645,2.32,0.38,2.3509147156,2.41192,0.39806,2.4445469621,0.06192,0.018060000000000003,0.0645,2.35,0.38,2.3805251521
2019-10-12 18:30:00,2.43928,0.36854000000000003,2.4669634472,0.029280000000000004,0.00854,0.030500000000000003,2.41,0.36,2.436739625,2.45928,0.35854,2.4852784653,0.029280000000000004,0.00854,0.030500000000000003,2.43,0.35000000000000003,2.4550763736
2019-10-12 19:00:00,2.47784,0.33812000000000003,2.500803111,0.027840000000000004,0.00812,0.029,2.45,0.33,2.4721245923,2.49784,0.33812000000000003,2.5206209156,0.027840000000000004,0.00812,0.029,2.47,0.33,2.4919470299
2019-10-12 19:30:00,2.36736,0.6079800000000001,2.444183514,0.027360000000000002,0.007980000000000001,0.0285,2.34,0.6000000000000001,2.4156986567,2.31736,0.007980000000000001,2.3173737398,0.027360000000000002,0.007980000000000001,0.0285,2.29,0.0,2.29
2019-10-12 20:00:00,2.25784,0.32812,2.2815574067,0.027840000000000004,0.00812,0.029,2.23,0.32,2.2528426487,2.25784,0.18812,2.2656633907,0.027840000000000004,0.00812,0.029,2.23,0.18,2.2372527796
2019-10-12 20:30:00,2.10736,0.23798000000000002,2.1207547359,0.027360000000000002,0.007980000000000001,0.0285,2.08,0.23,2.0926777105,2.12736,0.21798,2.1384985036,0.027360000000000002,0.007980000000000001,0.0285,2.1,0.21,2.1104738804
2019-10-12 21:00:00,2.03784,0.19812000000000002,2.0474480213,0.027840000000000004,0.00812,0.029,2.01,0.19,2.0189601284,2.05784,0.19812000000000002,2.0673550735,0.027840000000000004,0.00812,0.029,2.03,0.19,2.0388722373
2019-10-12 21:30:00,2.05688,0.18784,2.0654392269,0.02688,0.007840000000000001,0.028,2.03,0.18,2.0379646709,2.07688,0.17784000000000003,2.084480175,0.02688,0.007840000000000001,0.028,2.05,0.17,2.0570367036
2019-10-12 22:00:00,1.99784,0.23812000000000003,2.0119805665,0.027840000000000004,0.00812,0.029,1.97,0.23,1.9833809518,2.00784,0.17812000000000003,2.0157252293,0.027840000000000004,0.00812,0.029,1.98,0.17,1.9872845795
2019-10-12 22:30:00,1.8868800000000001,0.29784000000000005,1.9102420789,0.02688,0.007840000000000001,0.028,1.8599999999999999,0.29,1.8824717792999999,1.87688,0.027840000000000004,1.8770864658000002,0.02688,0.007840000000000001,0.028,1.85,0.02,1.8501081048999999
2019-10-12 23:00:00,1.79784,0.18812,1.8076553322,0.027840000000000004,0.00812,0.029,1.77,0.18,1.7791290004,1.81784,0.17812000000000003,1.8265456468,0.027840000000000004,0.00812,0.029,1.79,0.17,1.7980545042
2019-10-12 23:30:00,1.6892800000000001,0.18854,1.6997688813,0.029280000000000004,0.00854,0.030500000000000003,1.6600000000000001,0.18,1.6697305172,1.7092800000000001,0.17854,1.7185792533000002,0.029280000000000004,0.00854,0.030500000000000003,1.6800000000000002,0.17,1.6885792845
2019-10-13 00:00:00,1.6002399999999999,0.18882000000000002,1.6113413822,0.030240000000000003,0.008820000000000001,0.0315,1.57,0.18,1.5802847844999999,1.62024,0.17882,1.6300779889,0.030240000000000003,0.008820000000000001,0.0315,1.5899999999999999,0.17,1.5990622252
2019-10-13 00:30:00,1.5392800000000002,0.22854000000000002,1.5561534147,0.029280000000000004,0.00854,0.030500000000000003,1.51,0.22,1.5259423318,1.5392800000000002,0.04854000000000001,1.5400451454000001,0.029280000000000004,0.00854,0.030500000000000003,1.51,0.04,1.5105297084
2019-10-13 01:00:00,1.52976,0.14868,1.5369682495,0.02976,0.00868,0.031,1.5,0.14,1.5065191668,1.53976,0.14868,1.5469216528,0.02976,0.00868,0.031,1.51,0.14,1.5164761785
2019-10-13 01:30:00,1.6897600000000002,0.16868000000000002,1.6981583554,0.02976,0.00868,0.031,1.6600000000000001,0.16,1.6676930173,1.7097600000000002,0.15868000000000002,1.7171076262,0.02976,0.00868,0.031,1.6800000000000002,0.15,1.6866831356
2019-10-13 02:00:00,1.86976,0.17868,1.8782782009,0.02976,0.00868,0.031,1.8399999999999999,0.17,1.8478365729,1.88976,0.17868,1.8981884521999999,0.02976,0.00868,0.031,1.8599999999999999,0.17,1.8677526602999999
2019-10-13 02:30:00,1.87976,0.14868,1.8856307698,0.02976,0.00868,0.031,1.85,0.14,1.8552897348,1.88976,0.14868,1.8955997995,0.02976,0.00868,0.031,1.8599999999999999,0.14,1.8652613758
2019-10-13 03:00:00,1.83024,0.14882,1.8362804388,0.030240000000000003,0.008820000000000001,0.0315,1.8,0.14,1.8054362354,1.85024,0.14882,1.8562153566,0.030240000000000003,0.008820000000000001,0.0315,1.82,0.14,1.8253766735
2019-10-13 03:30:00,1.7612,0.1491,1.7675,0.031200000000000002,0.0091,0.0325,1.73,0.14,1.7356554958000001,1.7812000000000001,0.1491,1.7874295090999999,0.031200000000000002,0.0091,0.0325,1.75,0.14,1.7555910686
2019-10-13 04:00:00,1.75976,0.14868,1.7660297279,0.02976,0.00868,0.031,1.73,0.14,1.7356554958000001,1.77976,0.14868,1.785959518,0.02976,0.00868,0.031,1.75,0.14,1.7555910686
2019-10-13 04:30:00,1.7102400000000002,0.14882,1.7167027261999999,0.030240000000000003,0.008820000000000001,0.0315,1.6800000000000002,0.14,1.685823241,1.72024,0.14882,1.7266652975999999,0.030240000000000003,0.008820000000000001,0.0315,1.69,0.14,1.695788902
2019-10-13 05:00:00,1.71072,0.17896,1.7200551154000001,0.030720000000000004,0.008960000000000001,0.032,1.6800000000000002,0.17,1.6885792845,1.72072,0.16896000000000003,1.7289953152000002,0.030720000000000004,0.008960000000000001,0.032,1.69,0.16,1.6975570683
2019-10-13 05:30:00,1.70688,0.19784000000000002,1.7183073065999999,0.02688,0.007840000000000001,0.028,1.6800000000000002,0.19,1.6907099101,1.7168800000000002,0.18784,1.72712501,0.02688,0.007840000000000001,0.028,1.69,0.18,1.6995587663
2019-10-13 06:00:00,1.72736,0.19798000000000002,1.738668643,0.027360000000000002,0.007980000000000001,0.0285,1.7000000000000002,0.19,1.7105846954000001,1.73736,0.18798,1.7475,0.027360000000000002,0.007980000000000001,0.0285,1.71,0.18,1.7194475857
2019-10-13 06:30:00,1.79784,0.23812000000000003,1.8135406805,0.027840000000000004,0.00812,0.029,1.77,0.23,1.7848809484000001,1.81784,0.22812000000000002,1.8320974319,0.027840000000000004,0.00812,0.029,1.79,0.22,1.8034688797
2019-10-13 07:00:00,1.8888,0.2584,1.9063934536,0.028800000000000003,0.008400000000000001,0.03,1.8599999999999999,0.25,1.8767258724,1.9088,0.22840000000000002,1.9224161880000001,0.028800000000000003,0.008400000000000001,0.03,1.88,0.22,1.8928285712
2019-10-13 07:30:00,2.0688,0.3284,2.0947028429,0.028800000000000003,0.008400000000000001,0.03,2.04,0.32,2.0649455199,2.0888,0.2584,2.1047223095,0.028800000000000003,0.008400000000000001,0.03,2.06,0.25,2.0751144547
2019-10-13 08:00:00,2.17928,0.29854,2.1996334808,0.029280000000000004,0.00854,0.030500000000000003,2.15,0.29,2.1694699814,2.19928,0.28854,2.2181271041,0.029280000000000004,0.00854,0.030500000000000003,2.17,0.28,2.1879899451
2019-10-13 08:30:00,2.3636,0.3598,2.3908285175,0.033600000000000005,0.0098,0.035,2.33,0.35000000000000003,2.3561409126,2.3836,0.3498,2.409130341,0.033600000000000005,0.0098,0.035,2.35,0.34,2.3744683615
2019-10-13 09:00:00,2.35808,0.40694,2.3929357388,0.05808000000000001,0.01694,0.060500000000000005,2.3,0.39,2.3328308983,2.38808,0.39694,2.4208443672,0.05808000000000001,0.01694,0.060500000000000005,2.33,0.38,2.3607837682
2019-10-13 09:30:00,2.32904,0.40472,2.3639428081,0.11904,0.03472,0.124,2.21,0.37,2.2407588,2.36904,0.40472,2.4033619786,0.11904,0.03472,0.124,2.25,0.37,2.2802192877
2019-10-13 10:00:00,2.37608,0.55844,2.4408218698,0.16608,0.048440000000000004,0.17300000000000001,2.21,0.51,2.2680828909,2.38608,0.44844000000000006,2.4278542378,0.16608,0.048440000000000004,0.17300000000000001,2.22,0.4,2.2557482129
2019-10-13 10:30:00,2.41664,0.5490200000000001,2.4782194919,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.18,0.48,2.2322186273,2.43664,0.40902000000000005,2.4707310355,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.2,0.34,2.2261176968
2019-10-13 11:00:00,2.3956,0.39580000000000004,2.428076811,0.22560000000000002,0.0658,0.23500000000000001,2.17,0.33,2.1949487466,2.4455999999999998,0.4058,2.479038725,0.22560000000000002,0.0658,0.23500000000000001,2.22,0.34,2.2458851262
2019-10-13 11:30:00,2.41584,0.41462000000000004,2.45116149,0.25584,0.07462,0.2665,2.16,0.34,2.1865955273,2.4558400000000002,0.41462000000000004,2.4905942765,0.25584,0.07462,0.2665,2.2,0.34,2.2261176968
2019-10-13 12:00:00,2.32624,0.40682,2.3615450557,0.36624,0.10682000000000001,0.3815,1.96,0.30000000000000004,1.9828262657,2.38624,0.41682,2.4223707912,0.36624,0.10682000000000001,0.3815,2.02,0.31,2.0436486978
2019-10-13 12:30:00,2.2764,0.4127,2.3135077804,0.3864,0.11270000000000001,0.4025,1.8900000000000001,0.30000000000000004,1.9136614121000002,2.3364000000000003,0.4227,2.3743294317,0.3864,0.11270000000000001,0.4025,1.9500000000000002,0.31,1.9744872752
2019-10-13 13:00:00,2.31216,0.34938,2.3384076313,0.27216,0.07938,0.28350000000000003,2.04,0.27,2.0577900768,2.35216,0.35938000000000003,2.3794559567,0.27216,0.07938,0.28350000000000003,2.08,0.28,2.0987615396
2019-10-13 13:30:00,2.25896,0.37428000000000006,2.289756712,0.28896000000000005,0.08428000000000001,0.301,1.97,0.29,1.9912307752,2.31896,0.38428,2.3505843103,0.28896000000000005,0.08428000000000001,0.301,2.03,0.30000000000000004,2.0520477577
2019-10-13 14:00:00,2.2388,0.34840000000000004,2.265746676,0.26880000000000004,0.0784,0.28,1.97,0.27,1.9884164554,2.2988,0.3584,2.3265708672,0.26880000000000004,0.0784,0.28,2.03,0.28,2.0492193636
2019-10-13 14:30:00,2.23232,0.41026,2.2697061153,0.41232,0.12026,0.4295,1.82,0.29,1.8429595763000002,2.30232,0.42026,2.3403623331,0.41232,0.12026,0.4295,1.8900000000000001,0.30000000000000004,1.9136614121000002
2019-10-13 15:00:00,2.22552,0.39786000000000005,2.2608033639,0.33552000000000004,0.09786,0.34950000000000003,1.8900000000000001,0.30000000000000004,1.9136614121000002,2.3155200000000002,0.41786,2.3529215563,0.33552000000000004,0.09786,0.34950000000000003,1.98,0.32,2.0056919006
2019-10-13 15:30:00,2.1632,0.43510000000000004,2.2065235666,0.4632,0.1351,0.48250000000000004,1.7000000000000002,0.30000000000000004,1.7262676502,2.2632,0.4551,2.3085038986,0.4632,0.1351,0.48250000000000004,1.8,0.32,1.8282231811
2019-10-13 16:00:00,2.2862400000000003,0.41932,2.3243757442,0.30624,0.08932000000000001,0.319,1.98,0.33,2.007311635,2.34624,0.42932000000000003,2.3851955475,0.30624,0.08932000000000001,0.319,2.04,0.34,2.0681392603
2019-10-13 16:30:00,2.23848,0.6941400000000001,2.3436345812,1.00848,0.29414,1.0505,1.23,0.4,1.2934063553000001,2.35848,0.73414,2.470099077,1.00848,0.29414,1.0505,1.35,0.44,1.4198943623
2019-10-13 17:00:00,2.27664,0.53152,2.3378629558,0.65664,0.19152000000000002,0.684,1.62,0.34,1.6552945357,2.39664,0.56152,2.4615417933,0.65664,0.19152000000000002,0.684,1.74,0.37,1.7789041571
2019-10-13 17:30:00,2.42464,0.48802000000000006,2.4732655842,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.02,0.37,2.0536065836,2.46464,0.48802000000000006,2.5124915622,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.06,0.37,2.0929644049
2019-10-13 18:00:00,2.41224,0.38732000000000005,2.4431370408,0.16224000000000002,0.04732,0.169,2.25,0.34,2.275543891,2.44224,0.38732000000000005,2.4727622207,0.16224000000000002,0.04732,0.169,2.2800000000000002,0.34,2.3052114870000002
2019-10-13 18:30:00,2.4424,0.3582,2.4685268887,0.062400000000000004,0.0182,0.065,2.38,0.34,2.404163056,2.4524,0.2682,2.4670218888,0.062400000000000004,0.0182,0.065,2.39,0.25,2.4030397417
2019-10-13 19:00:00,2.48552,0.34036000000000005,2.5087157272000002,0.03552,0.010360000000000001,0.037,2.45,0.33,2.4721245923,2.50552,0.33036000000000004,2.5272056109000003,0.03552,0.010360000000000001,0.037,2.47,0.32,2.4906424874
2019-10-13 19:30:00,2.43216,0.30938000000000004,2.4517581957,0.03216,0.009380000000000001,0.0335,2.4,0.30000000000000004,2.4186773245,2.45216,0.29938000000000003,2.4703677965,0.03216,0.009380000000000001,0.0335,2.42,0.29,2.4373140955
2019-10-13 20:00:00,2.2897600000000002,0.36868,2.3192511291,0.02976,0.00868,0.031,2.26,0.36,2.2884929539,2.27976,0.16868000000000002,2.2859918198,0.02976,0.00868,0.031,2.25,0.16,2.2556817151
2019-10-13 20:30:00,2.1812,0.2691,2.1977370748,0.031200000000000002,0.0091,0.0325,2.15,0.26,2.1656638705,2.2012,0.2591,2.2163966816,0.031200000000000002,0.0091,0.0325,2.17,0.25,2.1843534513
2019-10-13 21:00:00,2.09168,0.20924,2.1021195494000002,0.03168,0.00924,0.033,2.06,0.2,2.0696859665,2.1116800000000002,0.19924000000000003,2.1210584622,0.03168,0.00924,0.033,2.08,0.19,2.0886598574
2019-10-13 21:30:00,2.0512,0.1691,2.0581584609,0.031200000000000002,0.0091,0.0325,2.02,0.16,2.0263267259,2.0712,0.15910000000000002,2.0773016753,0.031200000000000002,0.0091,0.0325,2.04,0.15,2.045507272
2019-10-13 22:00:00,1.94168,0.14924,1.9474069426,0.03168,0.00924,0.033,1.9100000000000001,0.14,1.9151240169000001,1.96168,0.14924,1.9673487235,0.03168,0.00924,0.033,1.9300000000000002,0.14,1.9350710581000001
2019-10-13 22:30:00,1.8788,0.1584,1.8854654598,0.028800000000000003,0.008400000000000001,0.03,1.85,0.15,1.8560711193000001,1.8988,0.1484,1.9045902446,0.028800000000000003,0.008400000000000001,0.03,1.87,0.14,1.8752333187999999
2019-10-13 23:00:00,1.7883200000000001,0.15826,1.7953090681,0.02832,0.00826,0.029500000000000002,1.76,0.15,1.76638048,1.8083200000000001,0.14826,1.8143875689,0.02832,0.00826,0.029500000000000002,1.78,0.14,1.7854971297
2019-10-13 23:30:00,1.6912,0.18910000000000002,1.7017391839,0.031200000000000002,0.0091,0.0325,1.6600000000000001,0.18,1.6697305172,1.7012,0.1791,1.7106017216,0.031200000000000002,0.0091,0.0325,1.67,0.17,1.6786303941
2019-10-14 00:00:00,1.63168,0.23924,1.6491256471,0.03168,0.00924,0.033,1.6,0.23,1.6164467204,1.63168,0.07924,1.6336029505,0.03168,0.00924,0.033,1.6,0.07,1.6015305180000001
2019-10-14 00:30:00,1.5612,0.1491,1.5683036218000002,0.031200000000000002,0.0091,0.0325,1.53,0.14,1.5363918771,1.5712000000000002,0.1491,1.5782586132,0.031200000000000002,0.0091,0.0325,1.54,0.14,1.5463505424
2019-10-14 01:00:00,1.56928,0.14854,1.5762943412000001,0.029280000000000004,0.00854,0.030500000000000003,1.54,0.14,1.5463505424,1.58928,0.14854,1.5962064559,0.029280000000000004,0.00854,0.030500000000000003,1.56,0.14,1.5662694531999999
2019-10-14 01:30:00,1.69976,0.14868,1.7062502161,0.02976,0.00868,0.031,1.67,0.14,1.6758579892,1.7097600000000002,0.14868,1.7162123994,0.02976,0.00868,0.031,1.6800000000000002,0.14,1.685823241
2019-10-14 02:00:00,1.9392800000000001,0.38854000000000005,1.9778195696,0.029280000000000004,0.00854,0.030500000000000003,1.9100000000000001,0.38,1.9474342094,1.89928,-0.12146000000000001,1.9031597542,0.029280000000000004,0.00854,0.030500000000000003,1.87,-0.13,1.8745132702
2019-10-14 02:30:00,1.9712,0.1991,1.9812294794,0.031200000000000002,0.0091,0.0325,1.94,0.19,1.9492819191000001,1.9812,0.1091,1.9842016657000001,0.031200000000000002,0.0091,0.0325,1.9500000000000002,0.1,1.952562419
2019-10-14 03:00:00,1.9288,0.1584,1.9352932594,0.028800000000000003,0.008400000000000001,0.03,1.9,0.15,1.9059118553,1.9488,0.1484,1.9544421199,0.028800000000000003,0.008400000000000001,0.03,1.92,0.14,1.9250974001
2019-10-14 03:30:00,1.90928,0.15854000000000001,1.9158509988999999,0.029280000000000004,0.00854,0.030500000000000003,1.88,0.15,1.8859745491000002,1.92928,0.14854,1.9349897803,0.029280000000000004,0.00854,0.030500000000000003,1.9,0.14,1.9051509127
2019-10-14 04:00:00,1.8488,0.1584,1.8555732268,0.028800000000000003,0.008400000000000001,0.03,1.82,0.15,1.8261708573000002,1.8688,0.1484,1.8746829065,0.028800000000000003,0.008400000000000001,0.03,1.8399999999999999,0.14,1.8453184007
2019-10-14 04:30:00,1.8092800000000002,0.15854000000000001,1.8162128317000001,0.029280000000000004,0.00854,0.030500000000000003,1.78,0.15,1.7863090438,1.81928,0.14854,1.825333901,0.029280000000000004,0.00854,0.030500000000000003,1.79,0.14,1.7954665132
2019-10-14 05:00:00,1.8188,0.1784,1.8275283856,0.028800000000000003,0.008400000000000001,0.03,1.79,0.17,1.7980545042,1.8388,0.16840000000000002,1.8464950582,0.028800000000000003,0.008400000000000001,0.03,1.81,0.16,1.8170580618
2019-10-14 05:30:00,1.88592,0.20756000000000002,1.8973074079,0.025920000000000002,0.007560000000000001,0.027,1.8599999999999999,0.2,1.8707217858,1.90592,0.19756,1.9161317804,0.025920000000000002,0.007560000000000001,0.027,1.88,0.19,1.8895766722
2019-10-14 06:00:00,1.9864000000000002,0.2277,1.9994079749,0.0264,0.0077,0.0275,1.96,0.22,1.9723082923000002,2.0064,0.2277,2.0192791412,0.0264,0.0077,0.0275,1.98,0.22,1.9921847304
2019-10-14 06:30:00,2.19688,0.29784000000000005,2.2169777626,0.02688,0.007840000000000001,0.028,2.17,0.29,2.189292123,2.21688,0.28784000000000004,2.2354884925,0.02688,0.007840000000000001,0.028,2.19,0.28,2.207826986
2019-10-14 07:00:00,2.5068799999999998,0.6478400000000001,2.5892361808,0.02688,0.007840000000000001,0.028,2.48,0.64,2.561249695,2.45688,0.30784,2.4760906284,0.02688,0.007840000000000001,0.028,2.43,0.30000000000000004,2.4484484883
2019-10-14 07:30:00,2.78688,0.49784000000000006,2.8309971388,0.02688,0.007840000000000001,0.028,2.76,0.49,2.8031589323,2.80688,0.44784,2.8423820996,0.02688,0.007840000000000001,0.028,2.7800000000000002,0.44,2.814604768
2019-10-14 08:00:00,3.06408,0.57994,3.118479862,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.03,0.5700000000000001,3.0831477422,3.08408,0.5099400000000001,3.1259539744,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.05,0.5,3.0907118921
2019-10-14 08:30:00,3.238,0.7615000000000001,3.3263382645,0.108,0.0315,0.1125,3.13,0.73,3.2140006223,3.268,0.6215,3.3265727483,0.108,0.0315,0.1125,3.16,0.59,3.2146072855
2019-10-14 09:00:00,3.4802400000000002,1.01132,3.624201788,0.21024,0.061320000000000006,0.219,3.27,0.9500000000000001,3.405201903,3.55024,1.02132,3.6942250338,0.21024,0.061320000000000006,0.219,3.34,0.96,3.4752266113
2019-10-14 09:30:00,3.36552,1.03286,3.5204438144,0.21552000000000002,0.06286,0.2245,3.15,0.97,3.2959672328,3.42552,1.04286,3.5807463258,0.21552000000000002,0.06286,0.2245,3.21,0.98,3.3562628026
2019-10-14 10:00:00,3.40272,1.01246,3.5501519193,0.28272,0.08246,0.29450000000000004,3.12,0.93,3.2556566158,3.47272,1.03246,3.6229487783,0.28272,0.08246,0.29450000000000004,3.19,0.9500000000000001,3.3284530942
2019-10-14 10:30:00,3.2568,1.0574,3.4241555163,0.4368,0.1274,0.455,2.8200000000000003,0.93,2.9693938775,3.3668,1.0974,3.5411338580000002,0.4368,0.1274,0.455,2.93,0.97,3.0863894764
2019-10-14 11:00:00,3.23712,1.16166,3.4392440812,0.65712,0.19166000000000002,0.6845,2.58,0.97,2.7563200104,3.34712,1.20166,3.5562900683,0.65712,0.19166000000000002,0.6845,2.69,1.01,2.8733604020000003
2019-10-14 11:30:00,3.25256,1.23408,3.4788072669,0.5625600000000001,0.16408,0.586,2.69,1.07,2.8949956822000003,3.31256,1.02408,3.4672458234,0.5625600000000001,0.16408,0.586,2.75,0.86,2.8813364954000003
2019-10-14 12:00:00,3.31224,1.36482,3.5824108433,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.85,1.23,3.1040940707,3.36224,0.88482,3.4767174533,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.9,0.75,2.9954131602
2019-10-14 12:30:00,3.14432,1.03876,3.3114604935,0.54432,0.15876,0.5670000000000001,2.6,0.88,2.7448861543,3.24432,0.9987600000000001,3.3945741706,0.54432,0.15876,0.5670000000000001,2.7,0.84,2.8276492002999998
2019-10-14 13:00:00,3.06032,1.04426,3.233579665,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.6,0.91,2.7546506131,3.13032,0.89426,3.2555497616,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.67,0.76,2.7760583567
2019-10-14 13:30:00,3.04304,0.98672,3.199016849,0.50304,0.14672000000000002,0.524,2.54,0.84,2.6752943763,3.14304,1.01672,3.3033952231,0.50304,0.14672000000000002,0.524,2.64,0.87,2.7796582524
2019-10-14 14:00:00,3.13288,1.04084,3.3012550644,0.48288000000000003,0.14084000000000002,0.503,2.65,0.9,2.7986603938,3.19288,0.98084,3.3401391887000003,0.48288000000000003,0.14084000000000002,0.503,2.71,0.84,2.8371993233
2019-10-14 14:30:00,3.0868,1.0274,3.2532883364,0.4368,0.1274,0.455,2.65,0.9,2.7986603938,3.1668,1.0574,3.3386699448,0.4368,0.1274,0.455,2.73,0.93,2.8840596388
2019-10-14 15:00:00,3.21496,0.9897800000000001,3.3638716162,0.20496,0.05978000000000001,0.21350000000000002,3.01,0.93,3.1503968004,3.26496,1.00978,3.4175458227,0.20496,0.05978000000000001,0.21350000000000002,3.06,0.9500000000000001,3.2040755297
2019-10-14 15:30:00,3.20872,0.9704600000000001,3.3522644062999998,0.13872,0.04046,0.14450000000000002,3.07,0.93,3.2077718123,3.25872,0.9904600000000001,3.4059164772,0.13872,0.04046,0.14450000000000002,3.12,0.9500000000000001,3.2614260685
2019-10-14 16:00:00,3.28168,0.9067400000000001,3.4046440416,0.09168000000000001,0.026740000000000003,0.0955,3.19,0.88,3.3091539704,3.32168,0.9167400000000001,3.4458627729,0.09168000000000001,0.026740000000000003,0.0955,3.23,0.89,3.3503731136
2019-10-14 16:30:00,3.39408,0.92744,3.5185116171,0.09408000000000001,0.027440000000000003,0.098,3.3,0.9,3.4205262753,3.43408,0.93744,3.5597330236999998,0.09408000000000001,0.027440000000000003,0.098,3.34,0.91,3.4617481133
2019-10-14 17:00:00,3.31832,0.8957600000000001,3.4370966818,0.08832000000000001,0.02576,0.092,3.23,0.87,3.3451158425,3.35832,0.8957600000000001,3.475730024,0.08832000000000001,0.02576,0.092,3.27,0.87,3.3837553103
2019-10-14 17:30:00,3.18848,1.06164,3.3605779562,0.10848000000000001,0.03164,0.113,3.08,1.03,3.2476606966,3.17848,0.71164,3.2571715644,0.10848000000000001,0.03164,0.113,3.07,0.68,3.1444077344
2019-10-14 18:00:00,3.06208,0.7939400000000001,3.163332839,0.08208,0.023940000000000003,0.0855,2.98,0.77,3.0778726419,3.09208,0.72394,3.1756964354,0.08208,0.023940000000000003,0.0855,3.01,0.7000000000000001,3.0903236077
2019-10-14 18:30:00,3.13456,0.7300800000000001,3.2184597558,0.03456,0.01008,0.036000000000000004,3.1,0.72,3.182514729,3.16456,0.7300800000000001,3.2476848369,0.03456,0.01008,0.036000000000000004,3.13,0.72,3.2117440745
2019-10-14 19:00:00,3.19504,0.7202200000000001,3.2752095276,0.03504,0.010220000000000002,0.036500000000000005,3.16,0.71,3.2387806347,3.22504,0.7202200000000001,3.3044817824,0.03504,0.010220000000000002,0.036500000000000005,3.19,0.71,3.268057527
2019-10-14 19:30:00,3.05744,0.6809200000000001,3.1323459898,0.03744,0.010920000000000001,0.039,3.02,0.67,3.0934285187,3.08744,0.6809200000000001,3.1616353047,0.03744,0.010920000000000001,0.039,3.05,0.67,3.1227231706
2019-10-14 20:00:00,2.84408,0.6499400000000001,2.9173983358,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.81,0.64,2.8819611378000003,2.87408,0.6399400000000001,2.9444624382,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.84,0.63,2.9090376416
2019-10-14 20:30:00,2.72312,0.5796600000000001,2.7841315073,0.033120000000000004,0.00966,0.0345,2.69,0.5700000000000001,2.7497272592,2.7431200000000002,0.5796600000000001,2.8036963191,0.033120000000000004,0.00966,0.0345,2.71,0.5700000000000001,2.7692959394
2019-10-14 21:00:00,2.436,0.41050000000000003,2.4703453706,0.036000000000000004,0.0105,0.0375,2.4,0.4,2.4331050121,2.456,0.41050000000000003,2.4900695271,0.036000000000000004,0.0105,0.0375,2.42,0.4,2.4528350943
2019-10-14 21:30:00,2.40216,0.57938,2.4710430692,0.03216,0.009380000000000001,0.0335,2.37,0.5700000000000001,2.4375807679,2.3621600000000003,0.029380000000000003,2.3623427038,0.03216,0.009380000000000001,0.0335,2.33,0.02,2.3300858353000002
2019-10-14 22:00:00,2.25216,0.57938,2.3254904536,0.03216,0.009380000000000001,0.0335,2.22,0.5700000000000001,2.2920078534,2.19216,-0.15062,2.1973283437,0.03216,0.009380000000000001,0.0335,2.16,-0.16,2.1659178193
2019-10-14 22:30:00,2.01024,0.18882000000000002,2.019088371,0.030240000000000003,0.008820000000000001,0.0315,1.98,0.18,1.9881649831,2.03024,0.18882000000000002,2.0390015817,0.030240000000000003,0.008820000000000001,0.0315,2.0,0.18,2.0080836636
2019-10-14 23:00:00,1.89024,0.41882,1.9360830173,0.030240000000000003,0.008820000000000001,0.0315,1.8599999999999999,0.41000000000000003,1.9046521992,1.85024,-0.12118000000000001,1.8542040476000001,0.030240000000000003,0.008820000000000001,0.0315,1.82,-0.13,1.8246369502
2019-10-14 23:30:00,1.8416800000000002,0.5892400000000001,1.9336465551000002,0.03168,0.00924,0.033,1.81,0.58,1.9006577809,1.77168,-0.25076000000000004,1.789338034,0.03168,0.00924,0.033,1.74,-0.26,1.7593180497
2019-10-15 00:00:00,1.74072,0.57896,1.8344756199,0.030720000000000004,0.008960000000000001,0.032,1.71,0.5700000000000001,1.8024982663,1.66072,-0.26104,1.6811105853,0.030720000000000004,0.008960000000000001,0.032,1.63,-0.27,1.6522106402999999
2019-10-15 00:30:00,1.74072,0.6089600000000001,1.8441633333,0.030720000000000004,0.008960000000000001,0.032,1.71,0.6000000000000001,1.8122085973000002,1.66072,-0.24104000000000003,1.6781213305,0.030720000000000004,0.008960000000000001,0.032,1.63,-0.25,1.6490603385
2019-10-15 01:00:00,1.64024,0.31882000000000005,1.6709378953,0.030240000000000003,0.008820000000000001,0.0315,1.6099999999999999,0.31,1.6395731152000002,1.62024,-0.07118000000000001,1.6218027778000002,0.030240000000000003,0.008820000000000001,0.0315,1.5899999999999999,-0.08,1.5920113065
2019-10-15 01:30:00,1.81976,0.19868000000000002,1.8305737352,0.02976,0.00868,0.031,1.79,0.19,1.8000555547000001,1.83976,0.18868000000000001,1.8494099059,0.02976,0.00868,0.031,1.81,0.18,1.8189282559
2019-10-15 02:00:00,2.01928,0.19854000000000002,2.0290169664,0.029280000000000004,0.00854,0.030500000000000003,1.99,0.19,1.9990497743,2.03928,0.18854,2.0479771117,0.029280000000000004,0.00854,0.030500000000000003,2.01,0.18,2.0180436071
2019-10-15 02:30:00,2.05024,0.19882000000000002,2.0598576286,0.030240000000000003,0.008820000000000001,0.0315,2.02,0.19,2.0289159667,2.07024,0.18882000000000002,2.078833002,0.030240000000000003,0.008820000000000001,0.0315,2.04,0.18,2.0479257799
2019-10-15 03:00:00,2.02976,0.19868000000000002,2.0394605659,0.02976,0.00868,0.031,2.0,0.19,2.0090047287,2.04976,0.18868000000000001,2.0584256605,0.02976,0.00868,0.031,2.02,0.18,2.0280039448
2019-10-15 03:30:00,2.01072,0.22896000000000002,2.0237138138,0.030720000000000004,0.008960000000000001,0.032,1.98,0.22,1.9921847304,2.03072,0.21896000000000002,2.0424904406,0.030720000000000004,0.008960000000000001,0.032,2.0,0.21,2.0109947787
2019-10-15 04:00:00,1.93168,0.22924000000000003,1.9452348444,0.03168,0.00924,0.033,1.9,0.22,1.9126944346,1.95168,0.21924000000000002,1.9639554476,0.03168,0.00924,0.033,1.92,0.21,1.9314502323
2019-10-15 04:30:00,1.8997600000000001,0.22868000000000002,1.9134739612,0.02976,0.00868,0.031,1.87,0.22,1.8828967045,1.9197600000000001,0.21868,1.9321747851,0.02976,0.00868,0.031,1.8900000000000001,0.21,1.901630879
2019-10-15 05:00:00,1.8997600000000001,0.22868000000000002,1.9134739612,0.02976,0.00868,0.031,1.87,0.22,1.8828967045,1.9197600000000001,0.21868,1.9321747851,0.02976,0.00868,0.031,1.8900000000000001,0.21,1.901630879
2019-10-15 05:30:00,1.9664000000000001,0.2677,1.9845382964,0.0264,0.0077,0.0275,1.94,0.26,1.9573451407,1.9964,0.2677,2.0142681674,0.0264,0.0077,0.0275,1.97,0.26,1.9870832896000001
2019-10-15 06:00:00,2.02688,0.26784,2.0445001345,0.02688,0.007840000000000001,0.028,2.0,0.26,2.0168291946,2.04688,0.26784,2.0643294311,0.02688,0.007840000000000001,0.028,2.02,0.26,2.0366639389
2019-10-15 06:30:00,2.24688,0.35784000000000005,2.275196519,0.02688,0.007840000000000001,0.028,2.22,0.35000000000000003,2.2474207439000002,2.26688,0.32784,2.2904637085,0.02688,0.007840000000000001,0.028,2.24,0.32,2.2627416998
2019-10-15 07:00:00,2.63736,0.8679800000000001,2.7765188726,0.027360000000000002,0.007980000000000001,0.0285,2.61,0.86,2.7480356621,2.56736,0.29798,2.5845946394,0.027360000000000002,0.007980000000000001,0.0285,2.54,0.29,2.5565015157
2019-10-15 07:30:00,3.08592,0.76756,3.1799450624,0.025920000000000002,0.007560000000000001,0.027,3.06,0.76,3.1529668568,3.11592,0.75756,3.2066890401,0.025920000000000002,0.007560000000000001,0.027,3.09,0.75,3.1797169685
2019-10-15 08:00:00,3.34312,0.8596600000000001,3.4518787131,0.033120000000000004,0.00966,0.0345,3.31,0.85,3.41739667,3.38312,0.8596600000000001,3.4906326432,0.033120000000000004,0.00966,0.0345,3.35,0.85,3.4561539318
2019-10-15 08:30:00,3.52192,1.14806,3.7043167049,0.06192,0.018060000000000003,0.0645,3.46,1.13,3.639848898,3.50192,0.7580600000000001,3.5830292561,0.06192,0.018060000000000003,0.0645,3.44,0.74,3.5186929391
2019-10-15 09:00:00,3.48672,1.23696,3.6996332791,0.12672,0.03696,0.132,3.36,1.2,3.5678564994,3.4767200000000003,0.83696,3.5760430646,0.12672,0.03696,0.132,3.35,0.8,3.4441980199
2019-10-15 09:30:00,3.37744,1.06342,3.5408986218000003,0.21744000000000002,0.06342,0.2265,3.16,1.0,3.3144531977,3.42744,1.07342,3.5915978965,0.21744000000000002,0.06342,0.2265,3.21,1.01,3.3651448706
2019-10-15 10:00:00,3.30224,1.10482,3.4821568388,0.22224000000000002,0.06482,0.2315,3.08,1.04,3.2508460437,3.37224,1.01482,3.5216277841,0.22224000000000002,0.06482,0.2315,3.15,0.9500000000000001,3.2901367753
2019-10-15 10:30:00,3.35392,1.08156,3.5239965096,0.31392000000000003,0.09156,0.327,3.04,0.99,3.1971393464,3.42392,1.10156,3.596757234,0.31392000000000003,0.09156,0.327,3.11,1.01,3.2698929646
2019-10-15 11:00:00,3.31504,1.11272,3.4968036834,0.45504000000000006,0.13272,0.47400000000000003,2.86,0.98,3.0232432916,3.39504,1.14272,3.582192848,0.45504000000000006,0.13272,0.47400000000000003,2.94,1.01,3.1086492243
2019-10-15 11:30:00,3.3844,1.0992,3.5584271807,0.3744,0.1092,0.39,3.01,0.99,3.1686274631,3.4544,1.1192,3.6311827274,0.3744,0.1092,0.39,3.08,1.01,3.2413731658
2019-10-15 12:00:00,3.28744,1.02092,3.4423159936,0.27744,0.08092,0.289,3.01,0.9400000000000001,3.1533632839,3.35744,1.03092,3.5121502531,0.27744,0.08092,0.289,3.08,0.9500000000000001,3.2231816579
2019-10-15 12:30:00,3.24864,1.05752,3.4164324082,0.36864,0.10752,0.384,2.88,0.9500000000000001,3.0326391147,3.33864,1.08752,3.5112984493,0.36864,0.10752,0.384,2.9699999999999998,0.98,3.1275069944
2019-10-15 13:00:00,3.13064,1.01102,3.2898431954,0.38064000000000003,0.11102000000000001,0.3965,2.75,0.9,2.8935272592,3.22064,1.04102,3.3847074689,0.38064000000000003,0.11102000000000001,0.3965,2.84,0.93,2.9883942176
2019-10-15 13:30:00,2.99928,1.3960400000000002,3.3082636231,0.56928,0.16604000000000002,0.593,2.43,1.23,2.7235638417,3.03928,0.71604,3.122488783,0.56928,0.16604000000000002,0.593,2.47,0.55,2.5304940229
2019-10-15 14:00:00,2.8221600000000002,0.9518800000000001,2.9783657599,0.6921600000000001,0.20188,0.721,2.13,0.75,2.258185112,2.92216,0.9818800000000001,3.0827110471,0.6921600000000001,0.20188,0.721,2.23,0.78,2.3624775131
2019-10-15 14:30:00,3.0252,1.0336,3.1968991226,0.5952000000000001,0.1736,0.62,2.43,0.86,2.5776927668000003,3.1252,1.0636,3.3012300738,0.5952000000000001,0.1736,0.62,2.5300000000000002,0.89,2.6819768828
2019-10-15 15:00:00,3.17256,1.10408,3.3591858537,0.5625600000000001,0.16408,0.586,2.61,0.9400000000000001,2.7741124707,3.26256,1.12408,3.4507757968,0.5625600000000001,0.16408,0.586,2.7,0.96,2.8655889447
2019-10-15 15:30:00,3.22752,1.05136,3.3944429882,0.34752000000000005,0.10136,0.362,2.88,0.9500000000000001,3.0326391147,3.3075200000000002,1.06136,3.4736398201,0.34752000000000005,0.10136,0.362,2.96,0.96,3.1117840542
2019-10-15 16:00:00,3.14352,0.9968600000000001,3.2977943917,0.26352000000000003,0.07686000000000001,0.2745,2.88,0.92,3.0233755969,3.22352,1.01686,3.3801013964,0.26352000000000003,0.07686000000000001,0.2745,2.96,0.9400000000000001,3.10567223
2019-10-15 16:30:00,3.1784,0.9662000000000001,3.3220127935,0.1584,0.046200000000000005,0.165,3.02,0.92,3.157023915,3.2284,0.9862000000000001,3.3756713406,0.1584,0.046200000000000005,0.165,3.07,0.9400000000000001,3.2106852851
2019-10-15 17:00:00,3.12848,0.8916400000000001,3.2530614811,0.10848000000000001,0.03164,0.113,3.02,0.86,3.1400636936,3.17848,0.9016400000000001,3.3038901011,0.10848000000000001,0.03164,0.113,3.07,0.87,3.1908932919
2019-10-15 17:30:00,3.02704,0.8412200000000001,3.1417546451,0.10704000000000001,0.03122,0.1115,2.92,0.81,3.0302640149,3.06704,0.8512200000000001,3.1829718582,0.10704000000000001,0.03122,0.1115,2.96,0.8200000000000001,3.0714817271
2019-10-15 18:00:00,2.92568,0.7262400000000001,3.014469771,0.05568000000000001,0.01624,0.058,2.87,0.71,2.9565182225,2.95568,0.7262400000000001,3.0435947168,0.05568000000000001,0.01624,0.058,2.9,0.71,2.9856490082000002
2019-10-15 18:30:00,2.95832,0.59826,3.0182067938,0.02832,0.00826,0.029500000000000002,2.93,0.59,2.9888124732,2.98832,0.59826,3.0476173398,0.02832,0.00826,0.029500000000000002,2.96,0.59,3.0182279569
2019-10-15 19:00:00,2.8968800000000003,0.44784,2.9312922747,0.02688,0.007840000000000001,0.028,2.87,0.44,2.9035323315,2.91688,0.43784000000000006,2.9495580686,0.02688,0.007840000000000001,0.028,2.89,0.43,2.9218145047
2019-10-15 19:30:00,2.75688,0.38784,2.784027155,0.02688,0.007840000000000001,0.028,2.73,0.38,2.7563200104,2.78688,0.37784,2.8123767884,0.02688,0.007840000000000001,0.028,2.76,0.37,2.784690288
2019-10-15 20:00:00,2.63832,0.5482600000000001,2.694683924,0.02832,0.00826,0.029500000000000002,2.61,0.54,2.6652767211,2.60832,0.12826,2.6114715871,0.02832,0.00826,0.029500000000000002,2.58,0.12,2.5827891899999997
2019-10-15 20:30:00,2.43928,0.27854,2.4551316563,0.029280000000000004,0.00854,0.030500000000000003,2.41,0.27,2.4250773184,2.45928,0.26854,2.4738981082000002,0.029280000000000004,0.00854,0.030500000000000003,2.43,0.26,2.443869882
2019-10-15 21:00:00,2.3288,0.27840000000000004,2.3453818452,0.028800000000000003,0.008400000000000001,0.03,2.3,0.27,2.3157936005,2.3487999999999998,0.2684,2.3640854468,0.028800000000000003,0.008400000000000001,0.03,2.32,0.26,2.334523506
2019-10-15 21:30:00,2.30928,0.21854,2.3195977776,0.029280000000000004,0.00854,0.030500000000000003,2.2800000000000002,0.21,2.2896506284,2.32928,0.20854000000000003,2.3385966412,0.029280000000000004,0.00854,0.030500000000000003,2.3,0.2,2.3086792761
2019-10-15 22:00:00,2.18832,0.20826000000000003,2.1982075994,0.02832,0.00826,0.029500000000000002,2.16,0.2,2.1692394981,2.21832,0.19826000000000002,2.227162017,0.02832,0.00826,0.029500000000000002,2.19,0.19,2.1982265579
2019-10-15 22:30:00,2.03976,0.17868,2.0475710977,0.02976,0.00868,0.031,2.01,0.17,2.0171762442,2.05976,0.16868000000000002,2.0666553172,0.02976,0.00868,0.031,2.03,0.16,2.0362956563
2019-10-15 23:00:00,1.8288000000000002,0.2184,1.8417947768,0.028800000000000003,0.008400000000000001,0.03,1.8,0.21,1.8122085973000002,1.8388,0.0784,1.840470592,0.028800000000000003,0.008400000000000001,0.03,1.81,0.07,1.8113530854
2019-10-15 23:30:00,1.66168,0.14924,1.6683683646,0.03168,0.00924,0.033,1.63,0.14,1.6360012225,1.67168,0.14924,1.6783285137,0.03168,0.00924,0.033,1.6400000000000001,0.14,1.6459647627
2019-10-16 00:00:00,1.59312,0.14966000000000002,1.6001341975,0.033120000000000004,0.00966,0.0345,1.56,0.14,1.5662694531999999,1.60312,0.14966000000000002,1.6100906341,0.033120000000000004,0.00966,0.0345,1.57,0.14,1.5762296786999999
