Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-16 00:30:00,1.54264,0.14952000000000001,1.5498691558000002,0.03264,0.00952,0.034,1.51,0.14,1.5164761785,1.55264,0.05952,1.5537804221,0.03264,0.00952,0.034,1.52,0.05,1.5208221461
2019-10-16 01:00:00,1.6736,0.14980000000000002,1.6802907487,0.033600000000000005,0.0098,0.035,1.6400000000000001,0.14,1.6459647627,1.6936,0.14980000000000002,1.7002120456,0.033600000000000005,0.0098,0.035,1.6600000000000001,0.14,1.6658931538
2019-10-16 01:30:00,1.82408,0.18994000000000003,1.8339424882,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.79,0.18,1.7990275151000001,1.84408,0.17994000000000002,1.8528382147,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.81,0.17,1.8179658963
2019-10-16 02:00:00,2.0036,0.17980000000000002,2.0116513117,0.033600000000000005,0.0098,0.035,1.97,0.17,1.9773214205,2.0236,0.1698,2.0307114517,0.033600000000000005,0.0098,0.035,1.99,0.16,1.9964217991000002
2019-10-16 02:30:00,2.0536,0.17980000000000002,2.0614560388,0.033600000000000005,0.0098,0.035,2.02,0.17,2.0271408437,2.0736,0.1698,2.0805405547999998,0.033600000000000005,0.0098,0.035,2.04,0.16,2.04626489
2019-10-16 03:00:00,2.00312,0.17966000000000001,2.0111607221,0.033120000000000004,0.00966,0.0345,1.97,0.17,1.9773214205,2.02312,0.16966,2.0302214288,0.033120000000000004,0.00966,0.0345,1.99,0.16,1.9964217991000002
2019-10-16 03:30:00,1.97456,0.19008000000000003,1.9836878787,0.03456,0.01008,0.036000000000000004,1.94,0.18,1.9483326205,1.99456,0.18008000000000002,2.002672814,0.03456,0.01008,0.036000000000000004,1.96,0.17,1.9673586353
2019-10-16 04:00:00,1.91456,0.19008000000000003,1.923972557,0.03456,0.01008,0.036000000000000004,1.88,0.18,1.8885973631000001,1.93456,0.18008000000000002,1.9429233644,0.03456,0.01008,0.036000000000000004,1.9,0.17,1.9075901027
2019-10-16 04:30:00,1.86552,0.18036000000000002,1.8742183971,0.03552,0.010360000000000001,0.037,1.83,0.17,1.8378792125999999,1.88552,0.16036,1.8923268745000001,0.03552,0.010360000000000001,0.037,1.85,0.15,1.8560711193000001
2019-10-16 05:00:00,1.8940800000000002,0.18994000000000003,1.9035798512,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8599999999999999,0.18,1.8686893803,1.9140800000000002,0.17994000000000002,1.9225193497,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.88,0.17,1.8876705221
2019-10-16 05:30:00,1.8988,0.2084,1.9102020836,0.028800000000000003,0.008400000000000001,0.03,1.87,0.2,1.8806647761000002,1.9188,0.19840000000000002,1.9290298080000001,0.028800000000000003,0.008400000000000001,0.03,1.8900000000000001,0.19,1.8995262567000002
2019-10-16 06:00:00,2.03024,0.23882000000000003,2.0442381099,0.030240000000000003,0.008820000000000001,0.0315,2.0,0.23,2.0131815616,2.04024,0.22882000000000002,2.0530313807,0.030240000000000003,0.008820000000000001,0.0315,2.01,0.22,2.0220039565
2019-10-16 06:30:00,2.24216,0.32938,2.2662243159,0.03216,0.009380000000000001,0.0335,2.21,0.32,2.2330472454,2.26216,0.31938000000000005,2.2845943732,0.03216,0.009380000000000001,0.0335,2.23,0.31,2.2514439811
2019-10-16 07:00:00,2.5812,0.5991000000000001,2.6498140029,0.031200000000000002,0.0091,0.0325,2.55,0.59,2.6173650873,2.5712,0.3391,2.5934645265,0.031200000000000002,0.0091,0.0325,2.54,0.33,2.5613473017
2019-10-16 07:30:00,3.02072,0.7889600000000001,3.1220517613,0.030720000000000004,0.008960000000000001,0.032,2.99,0.78,3.0900647242,3.04072,0.68896,3.1177947335,0.030720000000000004,0.008960000000000001,0.032,3.01,0.68,3.0858548248
2019-10-16 08:00:00,3.2431200000000002,0.79966,3.340252004,0.033120000000000004,0.00966,0.0345,3.21,0.79,3.305782812,3.27312,0.79966,3.3693872811,0.033120000000000004,0.00966,0.0345,3.24,0.79,3.3349212884
2019-10-16 08:30:00,3.20384,1.05862,3.3742061362999998,0.06384000000000001,0.01862,0.0665,3.14,1.04,3.307748479,3.13384,0.30862,3.1489997539,0.06384000000000001,0.01862,0.0665,3.07,0.29,3.0836666487
2019-10-16 09:00:00,3.3464,1.3252,3.5992426981,0.0864,0.0252,0.09,3.26,1.3,3.5096438566,3.2864,0.5252,3.328101561,0.0864,0.0252,0.09,3.2,0.5,3.2388269481
2019-10-16 09:30:00,3.2036,1.2748,3.4479222729,0.15360000000000001,0.0448,0.16,3.05,1.23,3.2886775458,3.1436,0.4948,3.1823023112,0.15360000000000001,0.0448,0.16,2.99,0.45,3.0236732628
2019-10-16 10:00:00,3.1168,1.1974,3.3388933795,0.1968,0.0574,0.20500000000000002,2.92,1.1400000000000001,3.1346451155,3.0668,0.40740000000000004,3.0937415858,0.1968,0.0574,0.20500000000000002,2.87,0.35000000000000003,2.8912626999
2019-10-16 10:30:00,2.9684,1.0062,3.1343000814,0.6384000000000001,0.1862,0.665,2.33,0.8200000000000001,2.4700809703,3.0484,0.7362000000000001,3.1360377868000002,0.6384000000000001,0.1862,0.665,2.41,0.55,2.4719627829
2019-10-16 11:00:00,2.85328,0.86304,2.9809469636,0.59328,0.17304000000000003,0.618,2.26,0.6900000000000001,2.3629853999,3.04328,0.88304,3.1688030548,0.59328,0.17304000000000003,0.618,2.45,0.71,2.5508037949
2019-10-16 11:30:00,2.95048,0.8826400000000001,3.0796729697,0.6604800000000001,0.19264,0.6880000000000001,2.29,0.6900000000000001,2.3916939604,3.05048,0.9026400000000001,3.1812241669,0.6604800000000001,0.19264,0.6880000000000001,2.39,0.71,2.4932308357
2019-10-16 12:00:00,2.87048,0.9251400000000001,3.0158812062,0.8404800000000001,0.24514000000000002,0.8755000000000001,2.03,0.68,2.1408643114,3.00048,0.9651400000000001,3.1518844284,0.8404800000000001,0.24514000000000002,0.8755000000000001,2.16,0.72,2.2768399153
2019-10-16 12:30:00,2.80688,0.9428400000000001,2.9610002702,0.8668800000000001,0.25284,0.903,1.94,0.6900000000000001,2.0590531805,2.90688,0.97284,3.0653497353,0.8668800000000001,0.25284,0.903,2.04,0.72,2.1633307653
2019-10-16 13:00:00,2.75296,0.7487800000000001,2.8529739308,0.37296,0.10878000000000002,0.3885,2.38,0.64,2.4645486402,2.84296,0.6887800000000001,2.9252075909,0.37296,0.10878000000000002,0.3885,2.47,0.58,2.5371834778
2019-10-16 13:30:00,2.77128,1.12204,2.9898104622,0.5212800000000001,0.15204,0.543,2.25,0.97,2.4501836666,2.76128,0.35204,2.7836306149,0.5212800000000001,0.15204,0.543,2.24,0.2,2.2489108475
2019-10-16 14:00:00,2.6908000000000003,1.2094,2.9500937273,0.8208000000000001,0.2394,0.855,1.87,0.97,2.106608649,2.7508,0.5494,2.8051276263,0.8208000000000001,0.2394,0.855,1.9300000000000002,0.31,1.9547378341
2019-10-16 14:30:00,2.55352,0.95186,2.7251608852,1.10352,0.32186000000000003,1.1495,1.45,0.63,1.580949082,2.78352,1.03186,2.9686223488000003,1.10352,0.32186000000000003,1.1495,1.6800000000000002,0.71,1.8238695129
2019-10-16 15:00:00,2.48872,1.14046,2.7375858433999998,1.5787200000000001,0.46046000000000004,1.6445,0.91,0.68,1.1360017606,2.82872,1.2404600000000001,3.088753446,1.5787200000000001,0.46046000000000004,1.6445,1.25,0.78,1.4733974345
2019-10-16 15:30:00,2.49416,1.11288,2.7311785002,1.4841600000000001,0.43288000000000004,1.546,1.01,0.68,1.2175795662,2.88416,1.23288,3.1366179238,1.4841600000000001,0.43288000000000004,1.546,1.4,0.8,1.6124515497
2019-10-16 16:00:00,2.5540000000000003,1.2095,2.8259168866,1.164,0.3395,1.2125,1.3900000000000001,0.87,1.6398170630000002,2.834,0.9495,2.9888302478,1.164,0.3395,1.2125,1.67,0.61,1.7779201331999999
2019-10-16 16:30:00,2.61904,1.04722,2.8206453606,1.01904,0.29722000000000004,1.0615,1.6,0.75,1.7670597047,2.73904,0.8472200000000001,2.8670754873,1.01904,0.29722000000000004,1.0615,1.72,0.55,1.8057962233
2019-10-16 17:00:00,2.64232,0.76026,2.7495181851,0.65232,0.19026,0.6795,1.99,0.5700000000000001,2.0700241544,2.7423200000000003,0.7802600000000001,2.8511619824,0.65232,0.19026,0.6795,2.09,0.59,2.1716813763
2019-10-16 17:30:00,2.6299200000000003,0.5745600000000001,2.6919506682,0.28992,0.08456000000000001,0.302,2.34,0.49,2.3907530194,2.68992,0.5845600000000001,2.752704125,0.28992,0.08456000000000001,0.302,2.4,0.5,2.4515301344
2019-10-16 18:00:00,2.60088,0.48234000000000005,2.6452275233,0.11088,0.03234,0.1155,2.49,0.45,2.5303359461,2.64088,0.48234000000000005,2.6845668273000003,0.11088,0.03234,0.1155,2.5300000000000002,0.45,2.5697081546
2019-10-16 18:30:00,2.71408,0.37994000000000006,2.74054459,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.68,0.37,2.7054204849,2.7440800000000003,0.37994000000000006,2.7702580114,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.71,0.37,2.7351416781999998
2019-10-16 19:00:00,2.82784,0.37812,2.8530078514,0.027840000000000004,0.00812,0.029,2.8,0.37,2.824340631,2.85784,0.37812,2.8827459479,0.027840000000000004,0.00812,0.029,2.83,0.37,2.854084792
2019-10-16 19:30:00,2.70832,0.34826,2.7306193894,0.02832,0.00826,0.029500000000000002,2.68,0.34,2.7014810753000003,2.73832,0.33826,2.7591332425,0.02832,0.00826,0.029500000000000002,2.71,0.33,2.730018315
2019-10-16 20:00:00,2.5388,0.34840000000000004,2.5625939983,0.028800000000000003,0.008400000000000001,0.03,2.51,0.34,2.5329232124,2.5588,0.3084,2.5773179858,0.028800000000000003,0.008400000000000001,0.03,2.5300000000000002,0.30000000000000004,2.5477244749
2019-10-16 20:30:00,2.46976,0.27868000000000004,2.4854329603,0.02976,0.00868,0.031,2.44,0.27,2.454893073,2.48976,0.26868000000000003,2.5042152064,0.02976,0.00868,0.031,2.46,0.26,2.4737016797
2019-10-16 21:00:00,2.3487999999999998,0.2984,2.3676790323,0.028800000000000003,0.008400000000000001,0.03,2.32,0.29,2.338054747,2.3688000000000002,0.2084,2.3779495369,0.028800000000000003,0.008400000000000001,0.03,2.34,0.2,2.348531456
2019-10-16 21:30:00,2.34592,0.25756,2.360016483,0.025920000000000002,0.007560000000000001,0.027,2.32,0.25,2.3334309503,2.36592,0.17756000000000002,2.3725734973,0.025920000000000002,0.007560000000000001,0.027,2.34,0.17,2.346167087
2019-10-16 22:00:00,2.18832,0.18826,2.1964030254,0.02832,0.00826,0.029500000000000002,2.16,0.18,2.1674870242,2.20832,0.17826,2.2155030693,0.02832,0.00826,0.029500000000000002,2.18,0.17,2.1866183938
2019-10-16 22:30:00,2.01688,0.15784,2.0230468111,0.02688,0.007840000000000001,0.028,1.99,0.15,1.9956452591,2.03688,0.14784,2.042238184,0.02688,0.007840000000000001,0.028,2.01,0.14,2.0148697228
2019-10-16 23:00:00,1.8678400000000002,0.15812,1.8745207921,0.027840000000000004,0.00812,0.029,1.8399999999999999,0.15,1.8461040057,1.8878400000000002,0.14812,1.8936418352,0.027840000000000004,0.00812,0.029,1.8599999999999999,0.14,1.8652613758
2019-10-16 23:30:00,1.7488000000000001,0.1784,1.7578759911000001,0.028800000000000003,0.008400000000000001,0.03,1.72,0.17,1.7283807451,1.7588,0.16840000000000002,1.7668435132,0.028800000000000003,0.008400000000000001,0.03,1.73,0.16,1.7373830896
2019-10-17 00:00:00,1.7088,0.33840000000000003,1.7419850746,0.028800000000000003,0.008400000000000001,0.03,1.6800000000000002,0.33,1.7121039688000002,1.6888,-0.041600000000000005,1.6893122861,0.028800000000000003,0.008400000000000001,0.03,1.6600000000000001,-0.05,1.6607528413
2019-10-17 00:30:00,1.63928,0.15854000000000001,1.6469286110999999,0.029280000000000004,0.00854,0.030500000000000003,1.6099999999999999,0.15,1.6169724797,1.65928,0.14854,1.665915439,0.029280000000000004,0.00854,0.030500000000000003,1.63,0.14,1.6360012225
2019-10-17 01:00:00,1.66072,0.14896,1.6673871776,0.030720000000000004,0.008960000000000001,0.032,1.63,0.14,1.6360012225,1.68072,0.14896,1.6873081521,0.030720000000000004,0.008960000000000001,0.032,1.65,0.14,1.6559287424
2019-10-17 01:30:00,1.7912,0.15910000000000002,1.7982519985,0.031200000000000002,0.0091,0.0325,1.76,0.15,1.76638048,1.8112,0.1491,1.8173266767,0.031200000000000002,0.0091,0.0325,1.78,0.14,1.7854971297
2019-10-17 02:00:00,1.97072,0.15896000000000002,1.9771205325,0.030720000000000004,0.008960000000000001,0.032,1.94,0.15,1.9457903279000002,1.99072,0.15896000000000002,1.9970564339,0.030720000000000004,0.008960000000000001,0.032,1.96,0.15,1.9657314160000001
2019-10-17 02:30:00,1.99832,0.15826,2.0045770252,0.02832,0.00826,0.029500000000000002,1.97,0.15,1.9757024067,2.01832,0.14826,2.0237580513,0.02832,0.00826,0.029500000000000002,1.99,0.14,1.9949185447
2019-10-17 03:00:00,2.00976,0.14868,2.0152520934,0.02976,0.00868,0.031,1.98,0.14,1.9849433241,2.03976,0.14868,2.0451715331,0.02976,0.00868,0.031,2.01,0.14,2.0148697228
2019-10-17 03:30:00,1.98832,0.16826000000000002,1.9954267338,0.02832,0.00826,0.029500000000000002,1.96,0.16,1.9665197685,2.00832,0.15826,2.0145459662,0.02832,0.00826,0.029500000000000002,1.98,0.15,1.9856736892
2019-10-17 04:00:00,1.9388,0.16840000000000002,1.9460996891,0.028800000000000003,0.008400000000000001,0.03,1.9100000000000001,0.16,1.9166898549,1.9588,0.1584,1.9651941380000002,0.028800000000000003,0.008400000000000001,0.03,1.9300000000000002,0.15,1.9358202396
2019-10-17 04:30:00,1.91832,0.16826000000000002,1.9256850859,0.02832,0.00826,0.029500000000000002,1.8900000000000001,0.16,1.896760396,1.93832,0.15826,1.9447700764,0.02832,0.00826,0.029500000000000002,1.9100000000000001,0.15,1.9158809984
2019-10-17 05:00:00,1.9288,0.16840000000000002,1.9361373918,0.028800000000000003,0.008400000000000001,0.03,1.9,0.16,1.9067249408,1.9488,0.1584,1.9552268411,0.028800000000000003,0.008400000000000001,0.03,1.92,0.15,1.9258504615
2019-10-17 05:30:00,1.98544,0.18742,1.9942663438000001,0.02544,0.00742,0.026500000000000003,1.96,0.18,1.9682479519,2.00544,0.15742,2.0116089705,0.02544,0.00742,0.026500000000000003,1.98,0.15,1.9856736892
2019-10-17 06:00:00,2.05736,0.21798,2.0688754071,0.027360000000000002,0.007980000000000001,0.0285,2.03,0.21,2.0408331632,2.07736,0.18798,2.0858478013,0.027360000000000002,0.007980000000000001,0.0285,2.05,0.18,2.0578872661
2019-10-17 06:30:00,2.26592,0.31756,2.2880642036,0.025920000000000002,0.007560000000000001,0.027,2.24,0.31,2.2613491548,2.28592,0.24756000000000003,2.2992860196000002,0.025920000000000002,0.007560000000000001,0.027,2.26,0.24,2.2727076363
2019-10-17 07:00:00,2.54784,0.37812,2.5757452126000002,0.027840000000000004,0.00812,0.029,2.52,0.37,2.5470178641,2.56784,0.36812,2.5940922497,0.027840000000000004,0.00812,0.029,2.54,0.36,2.5653849614
2019-10-17 07:30:00,2.97736,0.70798,3.0603771418,0.027360000000000002,0.007980000000000001,0.0285,2.95,0.7000000000000001,3.0319135872,2.99736,0.6079800000000001,3.0583993608,0.027360000000000002,0.007980000000000001,0.0285,2.9699999999999998,0.6000000000000001,3.03
2019-10-17 08:00:00,3.25664,0.82652,3.3598868136,0.05664,0.01652,0.059000000000000004,3.2,0.81,3.3009241129999998,3.29664,0.81652,3.396253848,0.05664,0.01652,0.059000000000000004,3.24,0.8,3.3373043014
2019-10-17 08:30:00,3.37272,0.8949600000000001,3.489440299,0.22272000000000003,0.06496,0.232,3.15,0.8300000000000001,3.2575143898,3.44272,0.9049600000000001,3.5596732434,0.22272000000000003,0.06496,0.232,3.22,0.84,3.3277620107
2019-10-17 09:00:00,3.21936,0.9214800000000001,3.3486421427,0.51936,0.15148,0.541,2.7,0.77,2.8076502631,3.33936,0.9514800000000001,3.4722671844,0.51936,0.15148,0.541,2.8200000000000003,0.8,2.9312795841
2019-10-17 09:30:00,3.08552,1.01786,3.2490725831000002,0.81552,0.23786000000000002,0.8495,2.27,0.78,2.4002708181,3.20552,1.04786,3.372442594,0.81552,0.23786000000000002,0.8495,2.39,0.81,2.5235292746
2019-10-17 10:00:00,3.10024,1.31382,3.3671369218000002,1.35024,0.39382000000000006,1.4065,1.75,0.92,1.9770938268,3.22024,1.35382,3.4932469495,1.35024,0.39382000000000006,1.4065,1.87,0.96,2.1020228353
2019-10-17 10:30:00,3.13808,1.47444,3.4672062817000002,1.55808,0.45444,1.623,1.58,1.02,1.8806381896,3.27808,1.52444,3.6152075736000002,1.55808,0.45444,1.623,1.72,1.07,2.0256603861
2019-10-17 11:00:00,2.94328,1.4930400000000001,3.3003129549,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.15,0.97,1.504460036,3.21328,1.59304,3.586494779,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.42,1.07,1.7780044994000002
2019-10-17 11:30:00,2.80568,1.56624,3.2132457111,1.97568,0.5762400000000001,2.058,0.8300000000000001,0.99,1.2918978288,3.1156800000000002,1.67624,3.5379715092,1.97568,0.5762400000000001,2.058,1.1400000000000001,1.1,1.5841717079
2019-10-17 12:00:00,2.86672,1.67446,3.3199246754000002,2.10672,0.61446,2.1945,0.76,1.06,1.3043005789,3.05672,1.75446,3.5244385439,2.10672,0.61446,2.1945,0.9500000000000001,1.1400000000000001,1.4839474384
2019-10-17 12:30:00,2.79672,1.9319600000000001,3.3991340368,1.92672,0.56196,2.007,0.87,1.37,1.6228986413,3.05672,1.35196,3.3423544097,1.92672,0.56196,2.007,1.13,0.79,1.3787675656
2019-10-17 13:00:00,2.70512,1.27566,2.9908163852,1.18512,0.34566,1.2345,1.52,0.93,1.7819371482,3.00512,1.16566,3.2232761981999998,1.18512,0.34566,1.2345,1.82,0.8200000000000001,1.9961963831
2019-10-17 13:30:00,2.61504,1.2077200000000001,2.8804551376000003,1.29504,0.37772000000000006,1.349,1.32,0.8300000000000001,1.5592626463,2.8350400000000002,1.14772,3.0585475311,1.29504,0.37772000000000006,1.349,1.54,0.77,1.7217723427
2019-10-17 14:00:00,2.83536,1.29948,3.1189604999,1.33536,0.38948000000000005,1.391,1.5,0.91,1.7544514812,2.89536,1.29948,3.1736032833,1.33536,0.38948000000000005,1.391,1.56,0.91,1.8060177186000002
2019-10-17 14:30:00,2.938,0.9865,3.0991976784,0.468,0.1365,0.48750000000000004,2.47,0.85,2.6121638540000003,3.028,1.0065,3.1908974051,0.468,0.1365,0.48750000000000004,2.56,0.87,2.7037936312
2019-10-17 15:00:00,2.97616,0.9613800000000001,3.1275837079,0.41616000000000003,0.12138000000000002,0.4335,2.56,0.84,2.694290259,3.06616,0.99138,3.2224480523,0.41616000000000003,0.12138000000000002,0.4335,2.65,0.87,2.7891575789000003
2019-10-17 15:30:00,2.998,1.2015,3.2297997229,0.588,0.1715,0.6125,2.41,1.03,2.6208777156,3.048,0.9815,3.2021315167,0.588,0.1715,0.6125,2.46,0.81,2.5899227788
2019-10-17 16:00:00,2.91824,1.49782,3.2801813136,0.9182400000000001,0.26782,0.9565,2.0,1.23,2.3479565584,2.97824,0.9678200000000001,3.1315473891,0.9182400000000001,0.26782,0.9565,2.06,0.7000000000000001,2.1756838006
2019-10-17 16:30:00,3.11632,1.34476,3.3940874768000002,0.25632000000000005,0.07476000000000001,0.267,2.86,1.27,3.1292970457,3.07632,0.55476,3.1259404025,0.25632000000000005,0.07476000000000001,0.267,2.8200000000000003,0.48,2.8605593859000003
2019-10-17 17:00:00,3.04544,1.28992,3.3073551971,0.44544000000000006,0.12992,0.464,2.6,1.16,2.8470335439000003,3.01544,0.62992,3.080532032,0.44544000000000006,0.12992,0.464,2.5700000000000003,0.5,2.6181863952
2019-10-17 17:30:00,2.9380800000000002,0.84194,3.0563339232,0.17808000000000002,0.05194000000000001,0.1855,2.76,0.79,2.8708361151,2.9780800000000003,0.73194,3.0667077869,0.17808000000000002,0.05194000000000001,0.1855,2.8,0.68,2.8813885542
2019-10-17 18:00:00,2.92136,0.68498,3.0005902503,0.05136,0.014980000000000002,0.053500000000000006,2.87,0.67,2.9471681323,2.96136,0.69498,3.0418169324,0.05136,0.014980000000000002,0.053500000000000006,2.91,0.68,2.9883942176
2019-10-17 18:30:00,3.0088,0.6984,3.0887926444,0.028800000000000003,0.008400000000000001,0.03,2.98,0.6900000000000001,3.0588396493,3.0288,0.6584,3.0995354491000002,0.028800000000000003,0.008400000000000001,0.03,3.0,0.65,3.0696090956
2019-10-17 19:00:00,3.05736,0.70798,3.1382615968,0.027360000000000002,0.007980000000000001,0.0285,3.03,0.7000000000000001,3.109807068,3.08736,0.70798,3.1674954538,0.027360000000000002,0.007980000000000001,0.0285,3.06,0.7000000000000001,3.1390444406
2019-10-17 19:30:00,2.96024,0.73882,3.0510450423,0.030240000000000003,0.008820000000000001,0.0315,2.93,0.73,3.0195695057,2.97024,0.60882,3.0319939726,0.030240000000000003,0.008820000000000001,0.0315,2.94,0.6000000000000001,3.00059994
2019-10-17 20:00:00,2.85216,0.97938,3.0156262782,0.03216,0.009380000000000001,0.0335,2.8200000000000003,0.97,2.9821636441,2.77216,0.19938000000000003,2.7793206813999998,0.03216,0.009380000000000001,0.0335,2.74,0.19,2.7465796912
2019-10-17 20:30:00,2.66216,0.8893800000000001,2.8067940163,0.03216,0.009380000000000001,0.0335,2.63,0.88,2.7733193109,2.58216,0.14938,2.5864772665,0.03216,0.009380000000000001,0.0335,2.55,0.14,2.5538402456
2019-10-17 21:00:00,2.4345600000000003,0.40008000000000005,2.4672142996,0.03456,0.01008,0.036000000000000004,2.4,0.39,2.4314810302,2.44456,0.34008000000000005,2.4681021049,0.03456,0.01008,0.036000000000000004,2.41,0.33,2.4324884378
2019-10-17 21:30:00,2.31024,0.19882000000000002,2.3187794742,0.030240000000000003,0.008820000000000001,0.0315,2.2800000000000002,0.19,2.28790297,2.33024,0.18882000000000002,2.3378775524,0.030240000000000003,0.008820000000000001,0.0315,2.3,0.18,2.3070327263
2019-10-17 22:00:00,2.2212,0.1991,2.2301054347,0.031200000000000002,0.0091,0.0325,2.19,0.19,2.1982265579,2.2412,0.18910000000000002,2.2491634556,0.031200000000000002,0.0091,0.0325,2.21,0.18,2.2173182
2019-10-17 22:30:00,2.00832,0.16826000000000002,2.0153562092,0.02832,0.00826,0.029500000000000002,1.98,0.16,1.9864541273,2.01832,0.15826,2.0245152136,0.02832,0.00826,0.029500000000000002,1.99,0.15,1.9956452591
2019-10-17 23:00:00,1.8588,0.1484,1.8647144554000001,0.028800000000000003,0.008400000000000001,0.03,1.83,0.14,1.8353473786,1.8788,0.1584,1.8854654598,0.028800000000000003,0.008400000000000001,0.03,1.85,0.15,1.8560711193000001
2019-10-17 23:30:00,1.7012,0.1491,1.7077213619,0.031200000000000002,0.0091,0.0325,1.67,0.14,1.6758579892,1.7212,0.1491,1.7276458693999999,0.031200000000000002,0.0091,0.0325,1.69,0.14,1.695788902
2019-10-18 00:00:00,1.67216,0.15938000000000002,1.6797383874,0.03216,0.009380000000000001,0.0335,1.6400000000000001,0.15,1.6468454694,1.68216,0.14938,1.6887796333,0.03216,0.009380000000000001,0.0335,1.65,0.14,1.6559287424
2019-10-18 00:30:00,1.63168,0.17924,1.641495233,0.03168,0.00924,0.033,1.6,0.17,1.6090059043,1.64168,0.15924000000000002,1.6493849157,0.03168,0.00924,0.033,1.6099999999999999,0.15,1.6169724797
2019-10-18 01:00:00,1.68072,0.33896000000000004,1.714559302,0.030720000000000004,0.008960000000000001,0.032,1.65,0.33,1.6826764395,1.66072,-0.011040000000000001,1.660756695,0.030720000000000004,0.008960000000000001,0.032,1.63,-0.02,1.6301226948
2019-10-18 01:30:00,1.85168,0.59924,1.9462290204000001,0.03168,0.00924,0.033,1.82,0.59,1.9132433196,1.77168,-0.31076000000000004,1.7987278282,0.03168,0.00924,0.033,1.74,-0.32,1.7691806013
2019-10-18 02:00:00,2.02072,0.57896,2.1020237867000002,0.030720000000000004,0.008960000000000001,0.032,1.99,0.5700000000000001,2.0700241544,1.9407200000000002,-0.32104000000000005,1.9670945071000001,0.030720000000000004,0.008960000000000001,0.032,1.9100000000000001,-0.33,1.9382982227
2019-10-18 02:30:00,2.04072,0.21896000000000002,2.0524330927,0.030720000000000004,0.008960000000000001,0.032,2.01,0.21,2.0209403752,2.05072,0.11896000000000001,2.0541674713,0.030720000000000004,0.008960000000000001,0.032,2.02,0.11,2.0229928324
2019-10-18 03:00:00,1.9812,0.18910000000000002,1.9902040725,0.031200000000000002,0.0091,0.0325,1.9500000000000002,0.18,1.9582900704,2.0012,0.1791,2.0091984098,0.031200000000000002,0.0091,0.0325,1.97,0.17,1.9773214205
2019-10-18 03:30:00,1.95168,0.20924,1.9628642847000002,0.03168,0.00924,0.033,1.92,0.2,1.9303885619,1.97168,0.19924000000000003,1.9817211206,0.03168,0.00924,0.033,1.94,0.19,1.9492819191000001
2019-10-18 04:00:00,1.90168,0.18924000000000002,1.9110726307,0.03168,0.00924,0.033,1.87,0.18,1.8786431274000002,1.92168,0.16924,1.929117985,0.03168,0.00924,0.033,1.8900000000000001,0.16,1.896760396
2019-10-18 04:30:00,1.83072,0.15896000000000002,1.8376082281000001,0.030720000000000004,0.008960000000000001,0.032,1.8,0.15,1.8062391868,1.85072,0.14896,1.8567050385,0.030720000000000004,0.008960000000000001,0.032,1.82,0.14,1.8253766735
2019-10-18 05:00:00,1.83976,0.15868000000000002,1.8465904256,0.02976,0.00868,0.031,1.81,0.15,1.8162048343000001,1.84976,0.14868,1.8557256802,0.02976,0.00868,0.031,1.82,0.14,1.8253766735
2019-10-18 05:30:00,1.8964,0.19770000000000001,1.90667728,0.0264,0.0077,0.0275,1.87,0.19,1.8796276227000002,1.9163999999999999,0.1877,1.9255701104,0.0264,0.0077,0.0275,1.8900000000000001,0.18,1.8985520799
2019-10-18 06:00:00,1.97736,0.19798000000000002,1.9872464995999999,0.027360000000000002,0.007980000000000001,0.0285,1.9500000000000002,0.19,1.9592345444,2.00736,0.18798,2.0161425173,0.027360000000000002,0.007980000000000001,0.0285,1.98,0.18,1.9881649831
2019-10-18 06:30:00,2.21736,0.29798,2.2372924373,0.027360000000000002,0.007980000000000001,0.0285,2.19,0.29,2.2091174708,2.23736,0.28798,2.2558174239,0.027360000000000002,0.007980000000000001,0.0285,2.21,0.28,2.227666941
2019-10-18 07:00:00,2.56832,0.5582600000000001,2.6282925731,0.02832,0.00826,0.029500000000000002,2.54,0.55,2.5988651368999998,2.58832,0.46826000000000007,2.6303360717,0.02832,0.00826,0.029500000000000002,2.56,0.46,2.6009998078
2019-10-18 07:30:00,2.96784,0.7281200000000001,3.0558522543,0.027840000000000004,0.00812,0.029,2.94,0.72,3.0268795814,2.9878400000000003,0.6781200000000001,3.0638267901,0.027840000000000004,0.00812,0.029,2.96,0.67,3.0348805578
2019-10-18 08:00:00,3.22224,0.81232,3.32305498,0.04224000000000001,0.012320000000000001,0.044,3.18,0.8,3.2790852383,3.25224,0.81232,3.3521528605,0.04224000000000001,0.012320000000000001,0.044,3.21,0.8,3.3081868146
2019-10-18 08:30:00,3.39216,0.9643800000000001,3.5265816664000003,0.15216000000000002,0.04438,0.1585,3.24,0.92,3.3680855096,3.43216,0.8943800000000001,3.5467785172,0.15216000000000002,0.04438,0.1585,3.2800000000000002,0.85,3.3883476799
2019-10-18 09:00:00,3.40352,1.11936,3.5828641057,0.44352,0.12936,0.462,2.96,0.99,3.1211696526,3.49352,1.13936,3.6746187829,0.44352,0.12936,0.462,3.05,1.01,3.2128803277
2019-10-18 09:30:00,3.22616,1.25388,3.4612603774,0.83616,0.24388,0.871,2.39,1.01,2.5946483384,3.3861600000000003,1.30388,3.6285234738,0.83616,0.24388,0.871,2.55,1.06,2.7615394258
2019-10-18 10:00:00,3.17168,1.13674,3.3692331249,0.5716800000000001,0.16674000000000003,0.5955,2.6,0.97,2.7750495491000002,3.30168,1.1767400000000001,3.5051116744,0.5716800000000001,0.16674000000000003,0.5955,2.73,1.01,2.9108418026000002
2019-10-18 10:30:00,3.13232,1.23276,3.3661737626,0.8323200000000001,0.24276000000000003,0.867,2.3,0.99,2.5040167731,3.28232,1.2827600000000001,3.5240740344,0.8323200000000001,0.24276000000000003,0.867,2.45,1.04,2.6615972648
2019-10-18 11:00:00,3.19376,1.10568,3.3797383331,0.53376,0.15568,0.556,2.66,0.9500000000000001,2.824553062,3.29376,1.13568,3.4840528125,0.53376,0.15568,0.556,2.76,0.98,2.9288222889
2019-10-18 11:30:00,3.09184,1.5526200000000001,3.4597837288,1.07184,0.31262,1.1165,2.02,1.24,2.3702320561,3.20184,1.09262,3.3831343234,1.07184,0.31262,1.1165,2.13,0.78,2.2683253735
2019-10-18 12:00:00,3.0012,1.4991,3.3547730549,1.4712,0.42910000000000004,1.5325,1.53,1.07,1.8670297266,3.1712,1.3391,3.4423390667,1.4712,0.42910000000000004,1.5325,1.7000000000000002,0.91,1.9282375372
2019-10-18 12:30:00,2.85288,1.01834,3.0291815149,0.78288,0.22834000000000002,0.8155,2.07,0.79,2.2156263223,3.01288,0.9983400000000001,3.1739767879,0.78288,0.22834000000000002,0.8155,2.23,0.77,2.3591947779
2019-10-18 13:00:00,2.80784,1.15312,3.0353996771,1.3478400000000001,0.39312,1.404,1.46,0.76,1.6459647627,2.86784,1.20312,3.1099845659,1.3478400000000001,0.39312,1.404,1.52,0.81,1.7223530416
2019-10-18 13:30:00,2.6472800000000003,1.61754,3.1023421878,2.11728,0.6175400000000001,2.2055,0.53,1.0,1.1317685276,2.8172800000000002,1.48754,3.1858816441,2.11728,0.6175400000000001,2.2055,0.7000000000000001,0.87,1.1166467660000001
2019-10-18 14:00:00,2.43232,1.25026,2.7348364942,1.8523200000000002,0.5402600000000001,1.9295,0.58,0.71,0.9167878708,2.73232,1.34026,3.0433319651,1.8523200000000002,0.5402600000000001,1.9295,0.88,0.8,1.1892854998
2019-10-18 14:30:00,2.61232,1.33026,2.9315196486,1.8523200000000002,0.5402600000000001,1.9295,0.76,0.79,1.0962207807,2.77232,1.20026,3.0209902764,1.8523200000000002,0.5402600000000001,1.9295,0.92,0.66,1.1322543884
2019-10-18 15:00:00,2.71704,1.31122,3.0168865159,1.06704,0.31122000000000005,1.1115,1.65,1.0,1.9293781382000001,2.75704,0.56122,2.8135808945000003,1.06704,0.31122000000000005,1.1115,1.69,0.25,1.7083910559
2019-10-18 15:30:00,2.66704,1.35122,2.9897989648000003,1.06704,0.31122000000000005,1.1115,1.6,1.04,1.9082976707000001,2.72704,0.5912200000000001,2.7903921319,1.06704,0.31122000000000005,1.1115,1.6600000000000001,0.28,1.6834488409000001
2019-10-18 16:00:00,2.6484,1.0612,2.8530979654,0.5184,0.1512,0.54,2.13,0.91,2.3162469644,2.6584,0.3012,2.6754087538,0.5184,0.1512,0.54,2.14,0.15,2.1452505681
2019-10-18 16:30:00,2.79376,0.94818,2.9502779954,0.23376000000000002,0.06818,0.24350000000000002,2.56,0.88,2.7070278905,2.76376,0.20818,2.7715894808,0.23376000000000002,0.06818,0.24350000000000002,2.5300000000000002,0.14,2.5338705571
2019-10-18 17:00:00,2.76304,0.84172,2.8884048539,0.14304,0.04172,0.149,2.62,0.8,2.7394159962,2.70304,0.19172000000000003,2.7098305851,0.14304,0.04172,0.149,2.56,0.15,2.5643907659
2019-10-18 17:30:00,2.92888,0.7588400000000001,3.0255869183,0.09888000000000001,0.02884,0.10300000000000001,2.83,0.73,2.9226357967,2.93888,0.68884,3.0185288138,0.09888000000000001,0.02884,0.10300000000000001,2.84,0.66,2.9156817385
2019-10-18 18:00:00,2.9140800000000002,0.6399400000000001,2.9835189709,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.88,0.63,2.9481010837,2.94408,0.6399400000000001,3.012827617,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.91,0.63,2.9774149862
2019-10-18 18:30:00,2.90928,0.53854,2.9587050292,0.029280000000000004,0.00854,0.030500000000000003,2.88,0.53,2.9283613165,2.93928,0.52854,2.9864228518,0.029280000000000004,0.00854,0.030500000000000003,2.91,0.52,2.9560953976
2019-10-18 19:00:00,2.81312,0.38966,2.8399787059,0.033120000000000004,0.00966,0.0345,2.7800000000000002,0.38,2.8058510295,2.84312,0.37966000000000005,2.868357204,0.033120000000000004,0.00966,0.0345,2.81,0.37,2.8342547521
2019-10-18 19:30:00,2.67264,0.30952,2.69050315,0.03264,0.00952,0.034,2.64,0.30000000000000004,2.6569907791,2.69264,0.29952,2.7092475708,0.03264,0.00952,0.034,2.66,0.29,2.6757615738
2019-10-18 20:00:00,2.5284,0.31120000000000003,2.5474795387,0.038400000000000004,0.0112,0.04,2.49,0.30000000000000004,2.508007177,2.5484,0.25120000000000003,2.5607506712,0.038400000000000004,0.0112,0.04,2.51,0.24,2.5214479967
2019-10-18 20:30:00,2.35696,0.21078000000000002,2.3663661276,0.03696,0.010780000000000001,0.0385,2.32,0.2,2.3286047325,2.37696,0.20078000000000001,2.3854247945,0.03696,0.010780000000000001,0.0385,2.34,0.19,2.3477010031
2019-10-18 21:00:00,2.26648,0.21064000000000002,2.2762470867999998,0.036480000000000005,0.01064,0.038,2.23,0.2,2.2389506471,2.29648,0.20064,2.3052281449,0.036480000000000005,0.01064,0.038,2.26,0.19,2.267972663
2019-10-18 21:30:00,2.2636,0.20980000000000001,2.2733017837,0.033600000000000005,0.0098,0.035,2.23,0.2,2.2389506471,2.2736,0.1998,2.2823621536,0.033600000000000005,0.0098,0.035,2.24,0.19,2.2480435939
2019-10-18 22:00:00,2.20408,0.44994000000000006,2.2495365412,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.17,0.44,2.2141589825,2.1640800000000002,-0.12006000000000001,2.1674078181,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.13,-0.13,2.1339634486
2019-10-18 22:30:00,2.05936,0.58148,2.1398791087,0.039360000000000006,0.01148,0.041,2.02,0.5700000000000001,2.0988806541,1.9793600000000002,-0.32852000000000003,2.0064374897,0.039360000000000006,0.01148,0.041,1.94,-0.34,1.9695684807
2019-10-18 23:00:00,1.85032,0.27176,1.8701704735,0.04032,0.011760000000000001,0.042,1.81,0.26,1.828578683,1.8603200000000002,-0.16824,1.8679119894,0.04032,0.011760000000000001,0.042,1.82,-0.18,1.8288794383
2019-10-18 23:30:00,1.77128,0.15204,1.7777932951,0.041280000000000004,0.01204,0.043000000000000003,1.73,0.14,1.7356554958000001,1.79128,0.15204,1.7977208348,0.041280000000000004,0.01204,0.043000000000000003,1.75,0.14,1.7555910686
2019-10-19 00:00:00,1.6984,0.1512,1.7051170048,0.038400000000000004,0.0112,0.04,1.6600000000000001,0.14,1.6658931538,1.7184,0.1512,1.7250391299999999,0.038400000000000004,0.0112,0.04,1.6800000000000002,0.14,1.685823241
2019-10-19 00:30:00,1.66744,0.15092,1.6742559541,0.03744,0.010920000000000001,0.039,1.63,0.14,1.6360012225,1.67744,0.15092,1.6842154850000002,0.03744,0.010920000000000001,0.039,1.6400000000000001,0.14,1.6459647627
2019-10-19 01:00:00,1.66744,0.15092,1.6742559541,0.03744,0.010920000000000001,0.039,1.63,0.14,1.6360012225,1.68744,0.15092,1.6941754927,0.03744,0.010920000000000001,0.039,1.65,0.14,1.6559287424
2019-10-19 01:30:00,1.79792,0.16106,1.8051195667000002,0.03792,0.01106,0.0395,1.76,0.15,1.76638048,1.8079200000000002,0.15106,1.8142199012,0.03792,0.01106,0.0395,1.77,0.14,1.7755280905
2019-10-19 02:00:00,1.9979200000000001,0.16106,2.0044013196,0.03792,0.01106,0.0395,1.96,0.15,1.9657314160000001,2.01792,0.15106,2.0235662208,0.03792,0.01106,0.0395,1.98,0.14,1.9849433241
2019-10-19 02:30:00,2.02504,0.16022,2.0313683689,0.03504,0.010220000000000002,0.036500000000000005,1.99,0.15,1.9956452591,2.04504,0.15022000000000002,2.0505498409,0.03504,0.010220000000000002,0.036500000000000005,2.01,0.14,2.0148697228
2019-10-19 03:00:00,2.0112,0.1991,2.0210309869,0.031200000000000002,0.0091,0.0325,1.98,0.19,1.9890952717000001,2.0212,0.1091,2.0241423492,0.031200000000000002,0.0091,0.0325,1.99,0.1,1.9925109786
2019-10-19 03:30:00,2.00168,0.5792400000000001,2.0838046454,0.03168,0.00924,0.033,1.97,0.5700000000000001,2.0508047201,1.92168,-0.33076000000000005,1.9499374862,0.03168,0.00924,0.033,1.8900000000000001,-0.34,1.9203385118
2019-10-19 04:00:00,1.9136000000000002,0.5598000000000001,1.993800642,0.033600000000000005,0.0098,0.035,1.88,0.55,1.9588006535,1.8336000000000001,-0.3602,1.868644696,0.033600000000000005,0.0098,0.035,1.8,-0.37,1.8376343488
2019-10-19 04:30:00,1.8712,0.5591,1.9529419474,0.031200000000000002,0.0091,0.0325,1.8399999999999999,0.55,1.9204426573000002,1.8012000000000001,-0.3609,1.8370003402,0.031200000000000002,0.0091,0.0325,1.77,-0.37,1.808258831
2019-10-19 05:00:00,1.8912,0.5691,1.9749714555,0.031200000000000002,0.0091,0.0325,1.8599999999999999,0.56,1.942472651,1.8112,-0.3309,1.841179038,0.031200000000000002,0.0091,0.0325,1.78,-0.34,1.8121810064
2019-10-19 05:30:00,1.91784,0.6081200000000001,2.0119443829,0.027840000000000004,0.00812,0.029,1.8900000000000001,0.6000000000000001,1.9829523444000001,1.83784,-0.29188000000000003,1.8608733971,0.027840000000000004,0.00812,0.029,1.81,-0.30000000000000004,1.8346934349000001
2019-10-19 06:00:00,1.95024,0.61882,2.04606311,0.030240000000000003,0.008820000000000001,0.0315,1.92,0.61,2.0145719148,1.8702400000000001,-0.28118000000000004,1.8912588004000002,0.030240000000000003,0.008820000000000001,0.0315,1.8399999999999999,-0.29,1.8627130751
2019-10-19 06:30:00,2.0488,0.22840000000000002,2.0614916929,0.028800000000000003,0.008400000000000001,0.03,2.02,0.22,2.0319448811,2.0588,0.1784,2.0665149407,0.028800000000000003,0.008400000000000001,0.03,2.03,0.17,2.0371057901
2019-10-19 07:00:00,2.11976,0.19868000000000002,2.1290505396,0.02976,0.00868,0.031,2.09,0.19,2.0986185933,2.13976,0.18868000000000001,2.1480626154999998,0.02976,0.00868,0.031,2.11,0.18,2.1176638071
2019-10-19 07:30:00,2.3112,0.24910000000000002,2.324585178,0.031200000000000002,0.0091,0.0325,2.2800000000000002,0.24,2.2925967809,2.3212,0.1791,2.3280992784,0.031200000000000002,0.0091,0.0325,2.29,0.17,2.2963013739
2019-10-19 08:00:00,2.36032,0.33926,2.3845770799,0.10032,0.02926,0.10450000000000001,2.26,0.31,2.2811619846,2.37032,0.17926,2.3770887762,0.10032,0.02926,0.10450000000000001,2.27,0.15,2.2749505489
2019-10-19 08:30:00,2.59392,0.73906,2.6971523224,0.13392,0.039060000000000004,0.1395,2.46,0.7000000000000001,2.5576551761,2.54392,-0.10094,2.5459218075,0.13392,0.039060000000000004,0.1395,2.41,-0.14,2.4140629652
2019-10-19 09:00:00,2.45536,0.6794800000000001,2.5476431854,0.13536,0.03948,0.14100000000000001,2.32,0.64,2.406657433,2.40536,-0.14052,2.4094610601,0.13536,0.03948,0.14100000000000001,2.27,-0.18,2.2771253808
2019-10-19 09:30:00,2.3788,0.4909,2.4289240931,0.2088,0.0609,0.2175,2.17,0.43,2.2121934816,2.3988,0.2109,2.4080532075,0.2088,0.0609,0.2175,2.19,0.15,2.1951309756
2019-10-19 10:00:00,2.30544,0.42242,2.3438200123,0.38544,0.11242,0.4015,1.92,0.31,1.9448650339,2.37544,0.44242000000000004,2.4162886107,0.38544,0.11242,0.4015,1.99,0.33,2.0171762442
2019-10-19 10:30:00,2.2616,0.8638,2.4209471287,0.8016000000000001,0.2338,0.835,1.46,0.63,1.5901257812,2.2716,0.2238,2.2825978621,0.8016000000000001,0.2338,0.835,1.47,-0.01,1.4700340132
2019-10-19 11:00:00,2.10008,1.18294,2.4103284112,1.45008,0.42294000000000004,1.5105,0.65,0.76,1.0000499988,2.27008,0.29294000000000003,2.2889030233,1.45008,0.42294000000000004,1.5105,0.8200000000000001,-0.13,0.8302409289
2019-10-19 11:30:00,2.00024,1.17882,2.3217615403,1.47024,0.42882000000000003,1.5314999999999999,0.53,0.75,0.9183681179000001,2.2302400000000002,0.30882000000000004,2.2515195424,1.47024,0.42882000000000003,1.5314999999999999,0.76,-0.12,0.7694153625
2019-10-19 12:00:00,2.00896,0.8142800000000001,2.1677112815,1.24896,0.36428000000000005,1.301,0.76,0.45,0.8832326987,2.15896,0.59428,2.2392581361,1.24896,0.36428000000000005,1.301,0.91,0.23,0.9386160024
2019-10-19 12:30:00,2.17056,0.9305800000000001,2.3616328779,1.7505600000000001,0.51058,1.8235000000000001,0.42,0.42,0.5939696962000001,2.29056,1.00058,2.4995650522,1.7505600000000001,0.51058,1.8235000000000001,0.54,0.49,0.729177619
2019-10-19 13:00:00,1.8652000000000002,1.0336,2.1324399171,2.0352,0.5936,2.12,-0.17,0.44,0.4716990566,2.0752,1.1036,2.3504016678,2.0352,0.5936,2.12,0.04,0.51,0.5115662225000001
2019-10-19 13:30:00,1.8532000000000002,0.6826,1.9749159476,1.2432,0.36260000000000003,1.295,0.61,0.32,0.688839604,2.1032,0.7826000000000001,2.2440840002,1.2432,0.36260000000000003,1.295,0.86,0.42,0.9570788891
2019-10-19 14:00:00,2.0672800000000002,0.41004,2.1075529412,0.37728,0.11004000000000001,0.393,1.69,0.30000000000000004,1.7164206944,2.12728,0.42004,2.1683527849,0.37728,0.11004000000000001,0.393,1.75,0.31,1.7772450591000002
2019-10-19 14:30:00,2.154,0.2995,2.1747221087,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.9500000000000002,0.24,1.9647137196000002,2.204,0.3095,2.2256249122,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.0,0.25,2.0155644371
2019-10-19 15:00:00,2.16552,0.30286,2.1865957674,0.21552000000000002,0.06286,0.2245,1.9500000000000002,0.24,1.9647137196000002,2.21552,0.31286,2.2375008939,0.21552000000000002,0.06286,0.2245,2.0,0.25,2.0155644371
2019-10-19 15:30:00,2.12824,0.33282,2.1541064621,0.31824,0.09282000000000001,0.3315,1.81,0.24,1.8258422714,2.17824,0.34282,2.2050521649,0.31824,0.09282000000000001,0.3315,1.8599999999999999,0.25,1.8767258724
2019-10-19 16:00:00,2.18096,0.37778,2.2134372026,0.30096,0.08778000000000001,0.3135,1.88,0.29,1.9022355270000002,2.22096,0.37778,2.2528606371,0.30096,0.08778000000000001,0.3135,1.92,0.29,1.9417775362
2019-10-19 16:30:00,2.20952,0.47736000000000006,2.2604979982,0.53952,0.15736,0.562,1.67,0.32,1.7003823100000002,2.24952,0.48736,2.3017080614,0.53952,0.15736,0.562,1.71,0.33,1.7415510328
2019-10-19 17:00:00,2.22296,0.31628,2.2453472337,0.19296000000000002,0.056280000000000004,0.201,2.03,0.26,2.0465825173,2.27296,0.31628,2.2948595164,0.19296000000000002,0.056280000000000004,0.201,2.08,0.26,2.0961870146
2019-10-19 17:30:00,2.2476,0.3118,2.2691242804,0.1776,0.051800000000000006,0.185,2.07,0.26,2.0862646045,2.2876,0.3118,2.3087513942,0.1776,0.051800000000000006,0.185,2.11,0.26,2.1259586073
2019-10-19 18:00:00,2.31664,0.27652000000000004,2.3330846963000003,0.05664,0.01652,0.059000000000000004,2.26,0.26,2.2749065915,2.34664,0.25652,2.3606189443,0.05664,0.01652,0.059000000000000004,2.29,0.24,2.3025420734
2019-10-19 18:30:00,2.47832,0.35826,2.5040807195,0.02832,0.00826,0.029500000000000002,2.45,0.35000000000000003,2.4748737342,2.48832,0.22826000000000002,2.4987675062,0.02832,0.00826,0.029500000000000002,2.46,0.22,2.469817807
2019-10-19 19:00:00,2.4988,0.39840000000000003,2.5303604485999998,0.028800000000000003,0.008400000000000001,0.03,2.47,0.39,2.500599928,2.4888,0.12840000000000001,2.4921099494,0.028800000000000003,0.008400000000000001,0.03,2.46,0.12,2.4629250902
2019-10-19 19:30:00,2.38784,0.24812,2.4006964406,0.027840000000000004,0.00812,0.029,2.36,0.24,2.3721720005,2.40784,0.23812000000000003,2.4195856257,0.027840000000000004,0.00812,0.029,2.38,0.23,2.3910876186
2019-10-19 20:00:00,2.24736,0.18798,2.2552080724,0.027360000000000002,0.007980000000000001,0.0285,2.22,0.18,2.2272853432,2.26736,0.18798,2.2751390837,0.027360000000000002,0.007980000000000001,0.0285,2.24,0.18,2.2472205054
2019-10-19 20:30:00,2.17784,0.18812,2.1859497249,0.027840000000000004,0.00812,0.029,2.15,0.18,2.1575217264,2.1978400000000002,0.18812,2.2058761978,0.027840000000000004,0.00812,0.029,2.17,0.18,2.1774526401
2019-10-19 21:00:00,2.12736,0.17798000000000003,2.1347921327,0.027360000000000002,0.007980000000000001,0.0285,2.1,0.17,2.106869716,2.14736,0.16798000000000002,2.1539202051,0.027360000000000002,0.007980000000000001,0.0285,2.12,0.16,2.1260291625
2019-10-19 21:30:00,2.10784,0.17812000000000003,2.1153525002,0.027840000000000004,0.00812,0.029,2.08,0.17,2.0869355524,2.12784,0.16812000000000002,2.1344712226,0.027840000000000004,0.00812,0.029,2.1,0.16,2.106086418
2019-10-19 22:00:00,1.98784,0.14812,1.9933507970000002,0.027840000000000004,0.00812,0.029,1.96,0.14,1.9649936387,2.00784,0.14812,2.0132960537,0.027840000000000004,0.00812,0.029,1.98,0.14,1.9849433241
2019-10-19 22:30:00,1.95784,0.14812,1.9634350002,0.027840000000000004,0.00812,0.029,1.9300000000000002,0.14,1.9350710581000001,1.96784,0.14812,1.9734066484000001,0.027840000000000004,0.00812,0.029,1.94,0.14,1.9450449866000001
2019-10-19 23:00:00,1.8283200000000002,0.22826000000000002,1.842513677,0.02832,0.00826,0.029500000000000002,1.8,0.22,1.8133946068,1.8283200000000002,0.03826,1.8287202766,0.02832,0.00826,0.029500000000000002,1.8,0.03,1.8002499826
2019-10-19 23:30:00,1.72024,0.14882,1.7266652975999999,0.030240000000000003,0.008820000000000001,0.0315,1.69,0.14,1.695788902,1.7302400000000002,0.14882,1.7366282993,0.030240000000000003,0.008820000000000001,0.0315,1.7000000000000002,0.14,1.7057549648
2019-10-20 00:00:00,1.61928,0.14854,1.6260786728,0.029280000000000004,0.00854,0.030500000000000003,1.5899999999999999,0.14,1.5961516219,1.63928,0.14854,1.6459960662,0.029280000000000004,0.00854,0.030500000000000003,1.6099999999999999,0.14,1.6160754932999999
2019-10-20 00:30:00,1.56976,0.14868,1.5767854007,0.02976,0.00868,0.031,1.54,0.14,1.5463505424,1.57976,0.15868000000000002,1.5877093563,0.02976,0.00868,0.031,1.55,0.15,1.5572411501999999
2019-10-20 01:00:00,1.57976,0.14868,1.5867411257000001,0.02976,0.00868,0.031,1.55,0.14,1.5563097378,1.59976,0.14868,1.6066542254,0.02976,0.00868,0.031,1.57,0.14,1.5762296786999999
2019-10-20 01:30:00,1.6897600000000002,0.00868,1.6897822937,0.02976,0.00868,0.031,1.6600000000000001,0.0,1.6600000000000001,1.69976,0.00868,1.6997821625,0.02976,0.00868,0.031,1.67,0.0,1.67
2019-10-20 02:00:00,1.90928,0.14854,1.9150494119,0.029280000000000004,0.00854,0.030500000000000003,1.88,0.14,1.8852055591,1.91928,0.14854,1.9250194415,0.029280000000000004,0.00854,0.030500000000000003,1.8900000000000001,0.14,1.8951780919
2019-10-20 02:30:00,1.94976,0.15868000000000002,1.9562063797,0.02976,0.00868,0.031,1.92,0.15,1.9258504615,1.96976,0.17868,1.9778475674,0.02976,0.00868,0.031,1.94,0.17,1.9474342094
2019-10-20 03:00:00,1.89928,0.14854,1.9050796965,0.029280000000000004,0.00854,0.030500000000000003,1.87,0.14,1.8752333187999999,1.90928,0.14854,1.9150494119,0.029280000000000004,0.00854,0.030500000000000003,1.88,0.14,1.8852055591
2019-10-20 03:30:00,1.84976,0.14868,1.8557256802,0.02976,0.00868,0.031,1.82,0.14,1.8253766735,1.86976,0.14868,1.8756620698000002,0.02976,0.00868,0.031,1.8399999999999999,0.14,1.8453184007
2019-10-20 04:00:00,1.81928,0.14854,1.825333901,0.029280000000000004,0.00854,0.030500000000000003,1.79,0.14,1.7954665132,1.83928,0.14854,1.8452682867,0.029280000000000004,0.00854,0.030500000000000003,1.81,0.14,1.8154062906
2019-10-20 04:30:00,1.78024,0.14882,1.7864495095000001,0.030240000000000003,0.008820000000000001,0.0315,1.75,0.14,1.7555910686,1.79024,0.14882,1.7964149436999999,0.030240000000000003,0.008820000000000001,0.0315,1.76,0.14,1.7655594014
2019-10-20 05:00:00,1.75928,0.14854,1.7655396483999999,0.029280000000000004,0.00854,0.030500000000000003,1.73,0.14,1.7356554958000001,1.77928,0.14854,1.7854695321,0.029280000000000004,0.00854,0.030500000000000003,1.75,0.14,1.7555910686
2019-10-20 05:30:00,1.76688,0.15784,1.7739161198,0.02688,0.007840000000000001,0.028,1.74,0.15,1.7464535493,1.78688,0.14784,1.7929854433,0.02688,0.007840000000000001,0.028,1.76,0.14,1.7655594014
2019-10-20 06:00:00,1.82688,0.15784,1.8336859054999999,0.02688,0.007840000000000001,0.028,1.8,0.15,1.8062391868,1.84688,0.14784,1.8527877374,0.02688,0.007840000000000001,0.028,1.82,0.14,1.8253766735
2019-10-20 06:30:00,1.8678400000000002,0.17812000000000003,1.8763136731,0.027840000000000004,0.00812,0.029,1.8399999999999999,0.17,1.8478365729,1.87784,0.16812000000000002,1.8853507366,0.027840000000000004,0.00812,0.029,1.85,0.16,1.8569060289000001
2019-10-20 07:00:00,1.95736,0.19798000000000002,1.967347008,0.027360000000000002,0.007980000000000001,0.0285,1.9300000000000002,0.19,1.9393297811,1.97736,0.19798000000000002,1.9872464995999999,0.027360000000000002,0.007980000000000001,0.0285,1.9500000000000002,0.19,1.9592345444
2019-10-20 07:30:00,2.12832,0.19826000000000002,2.1375343389,0.02832,0.00826,0.029500000000000002,2.1,0.19,2.1085777197,2.14832,0.19826000000000002,2.1574489218,0.02832,0.00826,0.029500000000000002,2.12,0.19,2.1284971223999998
2019-10-20 08:00:00,2.20128,0.24204000000000003,2.2145466805,0.041280000000000004,0.01204,0.043000000000000003,2.16,0.23,2.1722108553,2.22128,0.23204000000000002,2.2333668306,0.041280000000000004,0.01204,0.043000000000000003,2.18,0.22,2.1910727966
2019-10-20 08:30:00,2.36504,0.32522,2.3872960122,0.15504,0.04522,0.1615,2.21,0.28,2.227666941,2.40504,0.32522,2.4269292223,0.15504,0.04522,0.1615,2.25,0.28,2.2673552876
2019-10-20 09:00:00,2.31912,0.6801600000000001,2.4168026812,0.30912,0.09016,0.322,2.01,0.59,2.0948030934,2.30912,0.10016000000000001,2.3112912408,0.30912,0.09016,0.322,2.0,0.01,2.0000249998
2019-10-20 09:30:00,2.2671200000000002,0.52666,2.3274887433,0.53712,0.15666000000000002,0.5595,1.73,0.37,1.7691240771,2.34712,0.39666,2.3804015313,0.53712,0.15666000000000002,0.5595,1.81,0.24,1.8258422714
2019-10-20 10:00:00,2.12176,0.7671800000000001,2.2561982736,1.12176,0.32718,1.1685,1.0,0.44,1.0925200227,2.2817600000000002,0.72718,2.3948318208,1.12176,0.32718,1.1685,1.16,0.4,1.227028932
2019-10-20 10:30:00,2.09712,1.18666,2.4095796833,1.49712,0.43666000000000005,1.5594999999999999,0.6000000000000001,0.75,0.9604686356000001,2.17712,0.43666000000000005,2.220478203,1.49712,0.43666000000000005,1.5594999999999999,0.68,0.0,0.68
2019-10-20 11:00:00,2.19192,1.19056,2.4943829698,1.44192,0.42056000000000004,1.502,0.75,0.77,1.0748953437,2.14192,0.29056000000000004,2.161537971,1.44192,0.42056000000000004,1.502,0.7000000000000001,-0.13,0.7119691005000001
2019-10-20 11:30:00,2.17272,0.89246,2.3488714418,0.7627200000000001,0.22246000000000002,0.7945,1.4100000000000001,0.67,1.5610893632,2.19272,0.07246000000000001,2.1939169196,0.7627200000000001,0.22246000000000002,0.7945,1.43,-0.15,1.4378456106
2019-10-20 12:00:00,2.04368,0.7727400000000001,2.1848924573,1.48368,0.43274,1.5455,0.56,0.34,0.6551335742000001,2.14368,0.72274,2.2622371781,1.48368,0.43274,1.5455,0.66,0.29,0.7209022125
2019-10-20 12:30:00,1.9936,0.5673,2.0727446177,1.0536,0.3073,1.0975,0.9400000000000001,0.26,0.9752948272,2.2036,0.6373,2.2939058939,1.0536,0.3073,1.0975,1.15,0.33,1.1964113004999999
2019-10-20 13:00:00,2.08024,0.54132,2.1495175738,0.6902400000000001,0.20132000000000003,0.719,1.3900000000000001,0.34,1.4309786861,2.19024,0.46132000000000006,2.2382956462,0.6902400000000001,0.20132000000000003,0.719,1.5,0.26,1.5223665787
2019-10-20 13:30:00,2.05192,0.68806,2.1642093822,0.7819200000000001,0.22806,0.8145,1.27,0.46,1.3507405376000001,2.11192,0.27806000000000003,2.1301463447,0.7819200000000001,0.22806,0.8145,1.33,0.05,1.3309395178
