Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-20 14:00:00,2.01496,0.43728000000000006,2.061862653,0.7449600000000001,0.21728000000000003,0.776,1.27,0.22,1.2889142718,2.19496,0.48728000000000005,2.2483974738,0.7449600000000001,0.21728000000000003,0.776,1.45,0.27,1.4749237268
2019-10-20 14:30:00,2.12848,0.33914000000000005,2.1553289888,0.40848,0.11914000000000001,0.42550000000000004,1.72,0.22,1.7340126874,2.20848,0.34914,2.2359075674,0.40848,0.11914000000000001,0.42550000000000004,1.8,0.23,1.8146349495
2019-10-20 15:00:00,2.18632,0.30226000000000003,2.2071149154,0.31632000000000005,0.09226000000000001,0.3295,1.87,0.21,1.8817545005,2.24632,0.31226000000000004,2.2679197186,0.31632000000000005,0.09226000000000001,0.3295,1.9300000000000002,0.22,1.9424983912
2019-10-20 15:30:00,2.1684,0.30870000000000003,2.1902635115,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.83,0.21,1.842009772,2.2284,0.31870000000000004,2.2510744657,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.8900000000000001,0.22,1.9027611516
2019-10-20 16:00:00,2.23744,0.32092000000000004,2.2603378951,0.27744,0.08092,0.289,1.96,0.24,1.9746392076000001,2.28744,0.33092000000000005,2.3112528637,0.27744,0.08092,0.289,2.01,0.25,2.0254875956
2019-10-20 16:30:00,2.41064,0.40102000000000004,2.4437680434,0.14064000000000002,0.04102,0.14650000000000002,2.27,0.36,2.2983689869,2.44064,0.28102000000000005,2.4567653225,0.14064000000000002,0.04102,0.14650000000000002,2.3,0.24,2.3124878378
2019-10-20 17:00:00,2.39736,0.28548,2.4142977861,0.08736000000000001,0.025480000000000003,0.091,2.31,0.26,2.3245859846,2.42736,0.28548,2.444089892,0.08736000000000001,0.025480000000000003,0.091,2.34,0.26,2.3544001359
2019-10-20 17:30:00,2.5104,0.2947,2.527638473,0.0504,0.014700000000000001,0.052500000000000005,2.46,0.28,2.4758836806,2.5304,0.2947,2.5475031403,0.0504,0.014700000000000001,0.052500000000000005,2.48,0.28,2.4957563984
2019-10-20 18:00:00,2.5008,0.4419,2.5395425277,0.0408,0.0119,0.0425,2.46,0.43,2.4972985404,2.4808,0.09190000000000001,2.4825016113,0.0408,0.0119,0.0425,2.44,0.08,2.4413111231
2019-10-20 18:30:00,2.57784,0.66812,2.6630139692,0.027840000000000004,0.00812,0.029,2.55,0.66,2.6340273347,2.50784,-0.17188,2.5137231749,0.027840000000000004,0.00812,0.029,2.48,-0.18,2.4865236777
2019-10-20 19:00:00,2.53832,0.6482600000000001,2.6197918715,0.02832,0.00826,0.029500000000000002,2.51,0.64,2.5903088619,2.46832,-0.18174,2.4750016263,0.02832,0.00826,0.029500000000000002,2.44,-0.19,2.447386361
2019-10-20 19:30:00,2.40928,0.47854,2.4563449778,0.029280000000000004,0.00854,0.030500000000000003,2.38,0.47000000000000003,2.425963726,2.36928,-0.06146000000000001,2.3700770135,0.029280000000000004,0.00854,0.030500000000000003,2.34,-0.07,2.3410467744
2019-10-20 20:00:00,2.25072,0.17896,2.2578235537999998,0.030720000000000004,0.008960000000000001,0.032,2.22,0.17,2.2264994947,2.27072,0.16896000000000003,2.276997321,0.030720000000000004,0.008960000000000001,0.032,2.24,0.16,2.2457070156
2019-10-20 20:30:00,2.17168,0.15924000000000002,2.1775103674,0.03168,0.00924,0.033,2.14,0.15,2.1452505681,2.19168,0.15924000000000002,2.1974573033,0.03168,0.00924,0.033,2.16,0.15,2.1652020691000002
2019-10-20 21:00:00,2.06168,0.17924,2.0694567886,0.03168,0.00924,0.033,2.03,0.17,2.0371057901,2.08168,0.16924,2.0885482518,0.03168,0.00924,0.033,2.05,0.16,2.0562344224
2019-10-20 21:30:00,2.1312,0.15910000000000002,2.1371303774,0.031200000000000002,0.0091,0.0325,2.1,0.15,2.1053503271,2.1512000000000002,0.1491,2.1563608812,0.031200000000000002,0.0091,0.0325,2.12,0.14,2.1246176127
2019-10-20 22:00:00,2.02648,0.21064000000000002,2.0373979484,0.036480000000000005,0.01064,0.038,1.99,0.2,2.0000249998,2.03648,0.10064000000000001,2.0389652278,0.036480000000000005,0.01064,0.038,2.0,0.09,2.0020239759
2019-10-20 22:30:00,1.87504,0.15022000000000002,1.8810478596,0.03504,0.010220000000000002,0.036500000000000005,1.8399999999999999,0.14,1.8453184007,1.89504,0.15022000000000002,1.9009846528,0.03504,0.010220000000000002,0.036500000000000005,1.8599999999999999,0.14,1.8652613758
2019-10-20 23:00:00,1.78312,0.14966000000000002,1.7893895747,0.033120000000000004,0.00966,0.0345,1.75,0.14,1.7555910686,1.80312,0.14966000000000002,1.8093202729,0.033120000000000004,0.00966,0.0345,1.77,0.14,1.7755280905
2019-10-20 23:30:00,1.6631200000000002,0.33966,1.6974501613,0.033120000000000004,0.00966,0.0345,1.63,0.33,1.6630694513000002,1.6431200000000001,-0.17034000000000002,1.6519258609,0.033120000000000004,0.00966,0.0345,1.6099999999999999,-0.18,1.6200308639
2019-10-21 00:00:00,1.5840800000000002,0.14994000000000002,1.5911604099,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.55,0.14,1.5563097378,1.6040800000000002,0.26994,1.6266346394,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.57,0.26,1.5913830463
2019-10-21 00:30:00,1.57312,0.14966000000000002,1.5802229748,0.033120000000000004,0.00966,0.0345,1.54,0.14,1.5463505424,1.58312,0.00966,1.5831494718,0.033120000000000004,0.00966,0.0345,1.55,0.0,1.55
2019-10-21 01:00:00,1.58264,0.14952000000000001,1.5896872648,0.03264,0.00952,0.034,1.55,0.14,1.5563097378,1.60264,0.00952,1.6026682751,0.03264,0.00952,0.034,1.57,0.0,1.57
2019-10-21 01:30:00,1.7050400000000001,0.15022000000000002,1.7116446623,0.03504,0.010220000000000002,0.036500000000000005,1.67,0.14,1.6758579892,1.7150400000000001,0.17022,1.7234665793000001,0.03504,0.010220000000000002,0.036500000000000005,1.6800000000000002,0.16,1.6876018488
2019-10-21 02:00:00,1.9236,0.14980000000000002,1.9294240073000002,0.033600000000000005,0.0098,0.035,1.8900000000000001,0.14,1.8951780919,1.9436,0.14980000000000002,1.9493642553,0.033600000000000005,0.0098,0.035,1.9100000000000001,0.14,1.9151240169000001
2019-10-21 02:30:00,1.9550400000000001,0.15022000000000002,1.9608027565000001,0.03504,0.010220000000000002,0.036500000000000005,1.92,0.14,1.9250974001,1.9750400000000001,0.15022000000000002,1.9807445696000001,0.03504,0.010220000000000002,0.036500000000000005,1.94,0.14,1.9450449866000001
2019-10-21 03:00:00,1.92408,0.14994000000000002,1.9299134307,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8900000000000001,0.14,1.8951780919,1.94408,0.14994000000000002,1.9498535971000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9100000000000001,0.14,1.9151240169000001
2019-10-21 03:30:00,1.90408,0.14994000000000002,1.9099745155,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.87,0.14,1.8752333187999999,1.92408,0.14994000000000002,1.9299134307,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8900000000000001,0.14,1.8951780919
2019-10-21 04:00:00,1.84408,0.14994000000000002,1.8501656818,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.81,0.14,1.8154062906,1.8540800000000002,0.14994000000000002,1.8601329657,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.82,0.14,1.8253766735
2019-10-21 04:30:00,1.81696,0.15078000000000003,1.8232054876000001,0.03696,0.010780000000000001,0.0385,1.78,0.14,1.7854971297,1.83696,0.15078000000000003,1.8431377187,0.03696,0.010780000000000001,0.0385,1.8,0.14,1.8054362354
2019-10-21 05:00:00,1.81744,0.15092,1.8236954241,0.03744,0.010920000000000001,0.039,1.78,0.14,1.7854971297,1.8474400000000002,0.15092,1.8535941843,0.03744,0.010920000000000001,0.039,1.81,0.14,1.8154062906
2019-10-21 05:30:00,1.88168,0.14924,1.8875889913,0.03168,0.00924,0.033,1.85,0.14,1.8552897348,1.89168,0.14924,1.8975578516,0.03168,0.00924,0.033,1.8599999999999999,0.14,1.8652613758
2019-10-21 06:00:00,1.98072,0.24896000000000001,1.9963047863,0.030720000000000004,0.008960000000000001,0.032,1.9500000000000002,0.24,1.9647137196000002,1.98072,0.10896000000000002,1.9837146972,0.030720000000000004,0.008960000000000001,0.032,1.9500000000000002,0.1,1.952562419
2019-10-21 06:30:00,2.16216,0.24938000000000002,2.1764940271,0.03216,0.009380000000000001,0.0335,2.13,0.24,2.1434784813,2.19216,0.24938000000000002,2.2062991298,0.03216,0.009380000000000001,0.0335,2.16,0.24,2.1732924332
2019-10-21 07:00:00,2.43264,0.36952,2.4605451428,0.03264,0.00952,0.034,2.4,0.36,2.4268498099,2.44264,0.29952,2.4609352694,0.03264,0.00952,0.034,2.41,0.29,2.4273854247
2019-10-21 07:30:00,2.73312,0.38966,2.7607571154,0.033120000000000004,0.00966,0.0345,2.7,0.38,2.7266096164,2.76312,0.38966,2.7904600069,0.033120000000000004,0.00966,0.0345,2.73,0.38,2.7563200104
2019-10-21 08:00:00,2.96216,0.46938,2.999118112,0.03216,0.009380000000000001,0.0335,2.93,0.46,2.9658894113,2.99216,0.45938,3.0272184345,0.03216,0.009380000000000001,0.0335,2.96,0.45,2.994010688
2019-10-21 08:30:00,3.09536,0.6119800000000001,3.1552770164,0.07536000000000001,0.021980000000000003,0.0785,3.02,0.59,3.0770927838,3.11536,0.49198000000000003,3.1539676996,0.07536000000000001,0.021980000000000003,0.0785,3.04,0.47000000000000003,3.0761176831
2019-10-21 09:00:00,3.05752,0.6388600000000001,3.123550968,0.16752,0.04886,0.17450000000000002,2.89,0.59,2.9496101437,3.10752,0.6388600000000001,3.1725104649,0.16752,0.04886,0.17450000000000002,2.94,0.59,2.9986163476
2019-10-21 09:30:00,2.9848,0.6214000000000001,3.0487979599,0.24480000000000002,0.0714,0.255,2.74,0.55,2.7946556138,3.0448,0.6414000000000001,3.1116235312,0.24480000000000002,0.0714,0.255,2.8,0.5700000000000001,2.8574289143
2019-10-21 10:00:00,2.9181600000000003,0.63988,2.9874912887000002,0.30816000000000004,0.08988,0.321,2.61,0.55,2.6673207531000003,2.98816,0.66988,3.0623258155,0.30816000000000004,0.08988,0.321,2.68,0.58,2.7420430339
2019-10-21 10:30:00,2.9234400000000003,0.69642,3.0052457886,0.43344000000000005,0.12642,0.4515,2.49,0.5700000000000001,2.5544079549000003,3.01344,0.7164200000000001,3.0974309113,0.43344000000000005,0.12642,0.4515,2.58,0.59,2.6466015945
2019-10-21 11:00:00,2.89256,0.75158,2.9886076775,0.62256,0.18158000000000002,0.6485000000000001,2.27,0.5700000000000001,2.3404700383,2.9825600000000003,0.77158,3.0807466384,0.62256,0.18158000000000002,0.6485000000000001,2.36,0.59,2.4326323191
2019-10-21 11:30:00,2.7292,1.2581,3.0052201666,1.8792,0.5481,1.9575,0.85,0.71,1.1075197515,2.8792,1.3081,3.1624228449,1.8792,0.5481,1.9575,1.0,0.76,1.2560254774000001
2019-10-21 12:00:00,2.61904,1.11472,2.8463961776,1.55904,0.45472,1.624,1.06,0.66,1.2486793023,2.90904,1.21472,3.15246862,1.55904,0.45472,1.624,1.35,0.76,1.549225613
2019-10-21 12:30:00,2.70928,1.25354,2.9852237186,1.82928,0.53354,1.9055,0.88,0.72,1.1370136323,2.81928,1.2935400000000001,3.1018680581,1.82928,0.53354,1.9055,0.99,0.76,1.2480785232
2019-10-21 13:00:00,2.5508800000000003,1.10984,2.7818579403,1.61088,0.46984000000000004,1.678,0.9400000000000001,0.64,1.1371895181,2.83088,1.19984,3.0746540618,1.61088,0.46984000000000004,1.678,1.22,0.73,1.4217243052000001
2019-10-21 13:30:00,2.5704000000000002,0.9072,2.7257967643,1.1904,0.3472,1.24,1.38,0.56,1.4892951353,2.8504,0.9972000000000001,3.0197993311,1.1904,0.3472,1.24,1.6600000000000001,0.65,1.7827226369
2019-10-21 14:00:00,2.59,0.68,2.6777789304,0.72,0.21,0.75,1.87,0.47000000000000003,1.9281597444,2.8,0.74,2.8961353560000003,0.72,0.21,0.75,2.08,0.53,2.1464622056
2019-10-21 14:30:00,2.80816,0.57738,2.8669025533,0.36816000000000004,0.10738,0.3835,2.44,0.47000000000000003,2.4848541205,2.8781600000000003,0.58738,2.9374853617000003,0.36816000000000004,0.10738,0.3835,2.51,0.48,2.5554842985
2019-10-21 15:00:00,2.75944,0.60692,2.8253957245,0.46944,0.13692000000000001,0.489,2.29,0.47000000000000003,2.3377339455,2.86944,0.63692,2.9392776323,0.46944,0.13692000000000001,0.489,2.4,0.5,2.4515301344
2019-10-21 15:30:00,2.7864,0.5827,2.8466760002,0.3864,0.11270000000000001,0.4025,2.4,0.47000000000000003,2.4455878639,2.8664,0.5927,2.9270364279,0.3864,0.11270000000000001,0.4025,2.48,0.48,2.5260245446000003
2019-10-21 16:00:00,2.7800000000000002,0.5,2.8246061672,0.24,0.07,0.25,2.54,0.43,2.5761405241,2.84,0.51,2.8854289109,0.24,0.07,0.25,2.6,0.44,2.6369679558
2019-10-21 16:30:00,2.87744,0.52592,2.9251073143,0.15744000000000002,0.04592,0.164,2.7199999999999998,0.48,2.7620282403000003,2.9074400000000002,0.48592,2.9477662050999998,0.15744000000000002,0.04592,0.164,2.75,0.44,2.7849775583
2019-10-21 17:00:00,2.9314400000000003,0.9329200000000001,3.0763095098,0.18144000000000002,0.05292,0.189,2.75,0.88,2.8873690445999998,2.87144,0.19292,2.8779134455,0.18144000000000002,0.05292,0.189,2.69,0.14,2.693640659
2019-10-21 17:30:00,2.79544,0.58492,2.8559790265,0.08544,0.02492,0.089,2.71,0.56,2.7672549575,2.78544,0.43492000000000003,2.8191898482,0.08544,0.02492,0.089,2.7,0.41000000000000003,2.7309522149000003
2019-10-21 18:00:00,2.7688800000000002,0.40134000000000003,2.7978152637,0.038880000000000005,0.011340000000000001,0.0405,2.73,0.39,2.7577164466,2.78888,0.39134,2.816202878,0.038880000000000005,0.011340000000000001,0.0405,2.75,0.38,2.7761304004
2019-10-21 18:30:00,2.82784,0.32812,2.8468125685,0.027840000000000004,0.00812,0.029,2.8,0.32,2.8182263926,2.85784,0.32812,2.8766147118000003,0.027840000000000004,0.00812,0.029,2.83,0.32,2.8480344099
2019-10-21 19:00:00,2.84688,0.28784000000000004,2.8613943454,0.02688,0.007840000000000001,0.028,2.8200000000000003,0.28,2.8338666165,2.87688,0.27784000000000003,2.8902653165,0.02688,0.007840000000000001,0.028,2.85,0.27,2.8627609051
2019-10-21 19:30:00,2.73736,0.26798,2.7504459729,0.027360000000000002,0.007980000000000001,0.0285,2.71,0.26,2.7224437552,2.76736,0.26798,2.7803047765,0.027360000000000002,0.007980000000000001,0.0285,2.74,0.26,2.7523081223
2019-10-21 20:00:00,2.58688,0.24784000000000003,2.598725226,0.02688,0.007840000000000001,0.028,2.56,0.24,2.5712253888000003,2.6068800000000003,0.23784000000000002,2.6177072410999997,0.02688,0.007840000000000001,0.028,2.58,0.23,2.5902316498999998
2019-10-21 20:30:00,2.44688,0.28784000000000004,2.4637519356,0.02688,0.007840000000000001,0.028,2.42,0.28,2.4361444949,2.45688,0.18784,2.4640501618,0.02688,0.007840000000000001,0.028,2.43,0.18,2.4366575467000002
2019-10-21 21:00:00,2.3168800000000003,0.23784000000000002,2.3290557743,0.02688,0.007840000000000001,0.028,2.29,0.23,2.3015212361,2.33688,0.22784000000000001,2.347960647,0.02688,0.007840000000000001,0.028,2.31,0.22,2.3204525421
2019-10-21 21:30:00,2.28784,0.20812000000000003,2.2972866169,0.027840000000000004,0.00812,0.029,2.26,0.2,2.2688322988,2.30784,0.19812000000000002,2.3163283446,0.027840000000000004,0.00812,0.029,2.2800000000000002,0.19,2.28790297
2019-10-21 22:00:00,2.12688,0.17784000000000003,2.1343021342,0.02688,0.007840000000000001,0.028,2.1,0.17,2.106869716,2.14688,0.17784000000000003,2.1542332279,0.02688,0.007840000000000001,0.028,2.12,0.17,2.1268051157
2019-10-21 22:30:00,1.9473600000000002,0.38798000000000005,1.9856332616999999,0.027360000000000002,0.007980000000000001,0.0285,1.92,0.38,1.9572429589,1.91736,-0.23202000000000003,1.9313473665,0.027360000000000002,0.007980000000000001,0.0285,1.8900000000000001,-0.24,1.9051771571
2019-10-21 23:00:00,1.80688,0.14784,1.8129180897000001,0.02688,0.007840000000000001,0.028,1.78,0.14,1.7854971297,1.81688,0.10784,1.8200775808,0.02688,0.007840000000000001,0.028,1.79,0.1,1.79279112
2019-10-21 23:30:00,1.65976,0.42868000000000006,1.7142257144,0.02976,0.00868,0.031,1.63,0.42,1.6832409216,1.6697600000000001,-0.39132000000000006,1.7150013994000002,0.02976,0.00868,0.031,1.6400000000000001,-0.4,1.6880758277
2019-10-22 00:00:00,1.59976,0.14868,1.6066542254,0.02976,0.00868,0.031,1.57,0.14,1.5762296786999999,1.61976,0.14868,1.6265694575,0.02976,0.00868,0.031,1.5899999999999999,0.14,1.5961516219
2019-10-22 00:30:00,1.57976,0.14868,1.5867411257000001,0.02976,0.00868,0.031,1.55,0.14,1.5563097378,1.59976,0.17868,1.6097076131999999,0.02976,0.00868,0.031,1.57,0.17,1.5791770008000001
2019-10-22 01:00:00,1.57976,-0.15132,1.5869906742,0.02976,0.00868,0.031,1.55,-0.16,1.5582361824,1.59976,-0.15132,1.6069006814,0.02976,0.00868,0.031,1.57,-0.16,1.5781318069
2019-10-22 01:30:00,1.7497600000000002,0.14868,1.7560654316000002,0.02976,0.00868,0.031,1.72,0.14,1.7256882685,1.7697600000000002,0.14868,1.7759944257,0.02976,0.00868,0.031,1.74,0.14,1.7456230979
2019-10-22 02:00:00,1.9397600000000002,0.14868,1.9454497166,0.02976,0.00868,0.031,1.9100000000000001,0.14,1.9151240169000001,1.9597600000000002,0.15868000000000002,1.9661735936,0.02976,0.00868,0.031,1.9300000000000002,0.15,1.9358202396
2019-10-22 02:30:00,1.96976,0.15868000000000002,1.9761411387,0.02976,0.00868,0.031,1.94,0.15,1.9457903279000002,1.98976,0.00868,1.9897789324000001,0.02976,0.00868,0.031,1.96,0.0,1.96
2019-10-22 03:00:00,1.96976,0.14868,1.9753633084,0.02976,0.00868,0.031,1.94,0.14,1.9450449866000001,1.98976,0.14868,1.9953071443,0.02976,0.00868,0.031,1.96,0.14,1.9649936387
2019-10-22 03:30:00,1.9197600000000001,0.14868,1.9255088159,0.02976,0.00868,0.031,1.8900000000000001,0.14,1.8951780919,1.9397600000000002,0.14868,1.9454497166,0.02976,0.00868,0.031,1.9100000000000001,0.14,1.9151240169000001
2019-10-22 04:00:00,1.86976,0.14868,1.8756620698000002,0.02976,0.00868,0.031,1.8399999999999999,0.14,1.8453184007,1.88976,0.17868,1.8981884521999999,0.02976,0.00868,0.031,1.8599999999999999,0.17,1.8677526602999999
2019-10-22 04:30:00,1.83024,0.008820000000000001,1.8302612518,0.030240000000000003,0.008820000000000001,0.0315,1.8,0.0,1.8,1.85024,0.008820000000000001,1.8502610221,0.030240000000000003,0.008820000000000001,0.0315,1.82,0.0,1.82
2019-10-22 05:00:00,1.8802400000000001,0.14882,1.8861203169,0.030240000000000003,0.008820000000000001,0.0315,1.85,0.14,1.8552897348,1.9002400000000002,0.15882000000000002,1.9068654515,0.030240000000000003,0.008820000000000001,0.0315,1.87,0.15,1.8760063966
2019-10-22 05:30:00,1.95688,0.14784,1.9624566237,0.02688,0.007840000000000001,0.028,1.9300000000000002,0.14,1.9350710581000001,1.97688,0.14784,1.9824003632,0.02688,0.007840000000000001,0.028,1.9500000000000002,0.14,1.9550191815
2019-10-22 06:00:00,2.02832,0.18826,2.037038009,0.02832,0.00826,0.029500000000000002,2.0,0.18,2.0080836636,2.04832,0.14826,2.0536786141,0.02832,0.00826,0.029500000000000002,2.02,0.14,2.0248456731
2019-10-22 06:30:00,2.30928,0.40854,2.3451394521,0.029280000000000004,0.00854,0.030500000000000003,2.2800000000000002,0.4,2.3148218074,2.28928,0.00854,2.2892959289,0.029280000000000004,0.00854,0.030500000000000003,2.26,0.0,2.26
2019-10-22 07:00:00,2.49024,0.26882,2.504707458,0.030240000000000003,0.008820000000000001,0.0315,2.46,0.26,2.4737016797,2.51024,0.25882,2.5235476318,0.030240000000000003,0.008820000000000001,0.0315,2.48,0.25,2.4925689559
2019-10-22 07:30:00,3.02832,0.6782600000000001,3.1033463632,0.02832,0.00826,0.029500000000000002,3.0,0.67,3.0739063096,3.04832,0.60826,3.1084135906,0.02832,0.00826,0.029500000000000002,3.02,0.6000000000000001,3.07902582
2019-10-22 08:00:00,3.38504,0.77022,3.4715608377000002,0.03504,0.010220000000000002,0.036500000000000005,3.35,0.76,3.435127363,3.41504,0.77022,3.5008194826,0.03504,0.010220000000000002,0.036500000000000005,3.38,0.76,3.4643902782
2019-10-22 08:30:00,3.50784,0.8956200000000001,3.6203696842,0.08784,0.02562,0.0915,3.42,0.87,3.5289233486000002,3.55784,0.9056200000000001,3.6712903794000002,0.08784,0.02562,0.0915,3.47,0.88,3.5798463654
2019-10-22 09:00:00,3.55064,0.91102,3.6656516269,0.14064000000000002,0.04102,0.14650000000000002,3.41,0.87,3.519232871,3.61064,0.9210200000000001,3.7262580493,0.14064000000000002,0.04102,0.14650000000000002,3.47,0.88,3.5798463654
2019-10-22 09:30:00,3.51096,1.00028,3.6506711986,0.24096,0.07028000000000001,0.251,3.27,0.93,3.3996764552,3.57096,1.02028,3.7138560284,0.24096,0.07028000000000001,0.251,3.33,0.9500000000000001,3.4628600896
2019-10-22 10:00:00,3.36656,1.11858,3.5475269485,0.64656,0.18858000000000003,0.6735,2.7199999999999998,0.93,2.8745956237,3.49656,1.16858,3.6866666584,0.64656,0.18858000000000003,0.6735,2.85,0.98,3.0137849956
2019-10-22 10:30:00,3.28464,1.43552,3.5846307481,0.70464,0.20552,0.734,2.58,1.23,2.8581987335,3.37464,0.84552,3.4789508763,0.70464,0.20552,0.734,2.67,0.64,2.7456328961
2019-10-22 11:00:00,3.14264,1.27202,3.3903128248,0.93264,0.27202000000000004,0.9715,2.21,1.0,2.425716389,3.3026400000000002,1.07202,3.4722698412,0.93264,0.27202000000000004,0.9715,2.37,0.8,2.5013796192999997
2019-10-22 11:30:00,3.2192,1.1981,3.4349224518,0.9192,0.2681,0.9575,2.3,0.93,2.4809070922,3.3892,1.2581,3.6151752724,0.9192,0.2681,0.9575,2.47,0.99,2.661014844
2019-10-22 12:00:00,3.24384,1.19612,3.4573401626,0.84384,0.24612000000000003,0.879,2.4,0.9500000000000001,2.5811818998,3.40384,1.2461200000000001,3.624767827,0.84384,0.24612000000000003,0.879,2.56,1.0,2.7483813418
2019-10-22 12:30:00,3.17424,1.14582,3.3747152547,0.77424,0.22582000000000002,0.8065,2.4,0.92,2.5702918122,3.31424,1.13582,3.5034659767000003,0.77424,0.22582000000000002,0.8065,2.54,0.91,2.6980919184000003
2019-10-22 13:00:00,3.02024,1.19882,3.2494644251,0.9902400000000001,0.28882,1.0315,2.03,0.91,2.2246348015,3.17024,1.15882,3.3753941177,0.9902400000000001,0.28882,1.0315,2.18,0.87,2.3471898091
2019-10-22 13:30:00,2.7744,1.7317,3.2704862406,1.5144000000000002,0.44170000000000004,1.5775000000000001,1.26,1.29,1.8032470713,2.9644,1.0217,3.1355283845,1.5144000000000002,0.44170000000000004,1.5775000000000001,1.45,0.58,1.5616977941
2019-10-22 14:00:00,2.96736,1.8079800000000001,3.4747686326,1.46736,0.42798,1.5285000000000002,1.5,1.38,2.0382345302,2.99736,1.04798,3.1752840897,1.46736,0.42798,1.5285000000000002,1.53,0.62,1.6508482668000002
2019-10-22 14:30:00,2.75664,1.6065200000000002,3.1906066194,1.9766400000000002,0.57652,2.059,0.78,1.03,1.2920139318000001,3.08664,1.67652,3.5125582984,1.9766400000000002,0.57652,2.059,1.11,1.1,1.5627219842
2019-10-22 15:00:00,3.02864,1.08252,3.2162882023,0.7286400000000001,0.21252000000000001,0.759,2.3,0.87,2.4590445299,3.24864,1.15252,3.4470225123000002,0.7286400000000001,0.21252000000000001,0.759,2.52,0.9400000000000001,2.6896096371000002
2019-10-22 15:30:00,3.25944,1.25942,3.4942936124,0.40944,0.11942000000000001,0.42650000000000005,2.85,1.1400000000000001,3.0695439401,3.26944,0.7594200000000001,3.3564798003,0.40944,0.11942000000000001,0.42650000000000005,2.86,0.64,2.9307336965
2019-10-22 16:00:00,3.23096,1.01528,3.3867234903,0.36096,0.10528000000000001,0.376,2.87,0.91,3.0108138435,3.33096,1.04528,3.4911179871,0.36096,0.10528000000000001,0.376,2.9699999999999998,0.9400000000000001,3.1152046482
2019-10-22 16:30:00,3.2652,0.9636,3.4044171307,0.3552,0.10360000000000001,0.37,2.91,0.86,3.0344192196,3.3652,0.9936,3.5088191746,0.3552,0.10360000000000001,0.37,3.01,0.89,3.1388214349
2019-10-22 17:00:00,3.07472,0.88346,3.1991256071,0.35472000000000004,0.10346000000000001,0.3695,2.7199999999999998,0.78,2.8296289509,3.15472,0.90346,3.2815390063,0.35472000000000004,0.10346000000000001,0.3695,2.8,0.8,2.9120439557
2019-10-22 17:30:00,2.96936,0.76648,3.0666904637,0.15936,0.04648,0.166,2.81,0.72,2.9007757583,3.01936,0.7764800000000001,3.1176042084,0.15936,0.04648,0.166,2.86,0.73,2.9516944286
2019-10-22 18:00:00,2.98376,0.7056800000000001,3.0660737108,0.05376,0.015680000000000003,0.056,2.93,0.6900000000000001,3.0101494979,3.01376,0.7056800000000001,3.0952760135,0.05376,0.015680000000000003,0.056,2.96,0.6900000000000001,3.0393584849
2019-10-22 18:30:00,3.2164,0.9077000000000001,3.3420275657,0.0264,0.0077,0.0275,3.19,0.9,3.3145286241,3.1964,0.4877,3.2333920656,0.0264,0.0077,0.0275,3.17,0.48,3.2061347445
2019-10-22 19:00:00,3.22736,0.7579800000000001,3.3151751462,0.027360000000000002,0.007980000000000001,0.0285,3.2,0.75,3.2867156859,3.24736,0.6079800000000001,3.3037836869,0.027360000000000002,0.007980000000000001,0.0285,3.22,0.6000000000000001,3.2754236367000003
2019-10-22 19:30:00,3.0964,0.6677000000000001,3.1675726116,0.0264,0.0077,0.0275,3.07,0.66,3.1401433088,3.1264,0.6677000000000001,3.1969047921,0.0264,0.0077,0.0275,3.1,0.66,3.1694794525
2019-10-22 20:00:00,2.94736,0.8679800000000001,3.072510415,0.027360000000000002,0.007980000000000001,0.0285,2.92,0.86,3.0440105125,2.90736,0.33798,2.9269391264999998,0.027360000000000002,0.007980000000000001,0.0285,2.88,0.33,2.8988445974
2019-10-22 20:30:00,2.67784,0.5581200000000001,2.7353838853,0.027840000000000004,0.00812,0.029,2.65,0.55,2.7064737205,2.68784,0.50812,2.7354469105,0.027840000000000004,0.00812,0.029,2.66,0.5,2.7065845636
2019-10-22 21:00:00,2.4688,0.4384,2.5074225811,0.028800000000000003,0.008400000000000001,0.03,2.44,0.43,2.4775996448,2.4788,0.3684,2.5060263366999997,0.028800000000000003,0.008400000000000001,0.03,2.45,0.36,2.4763077353
2019-10-22 21:30:00,2.3464,0.2177,2.3564775089,0.0264,0.0077,0.0275,2.32,0.21,2.3294849216,2.3664,0.20770000000000002,2.3754974742,0.0264,0.0077,0.0275,2.34,0.2,2.348531456
2019-10-22 22:00:00,2.19736,0.18798,2.2053860093,0.027360000000000002,0.007980000000000001,0.0285,2.17,0.18,2.1774526401,2.21736,0.17798000000000003,2.2244914587,0.027360000000000002,0.007980000000000001,0.0285,2.19,0.17,2.1965882636
2019-10-22 22:30:00,2.0264,0.1577,2.0325270601,0.0264,0.0077,0.0275,2.0,0.15,2.005617112,2.0464,0.1477,2.0517232391,0.0264,0.0077,0.0275,2.02,0.14,2.0248456731
2019-10-22 23:00:00,1.93736,0.25798000000000004,1.9544609103,0.027360000000000002,0.007980000000000001,0.0285,1.9100000000000001,0.25,1.9262917744,1.93736,0.03798,1.9377322441,0.027360000000000002,0.007980000000000001,0.0285,1.9100000000000001,0.03,1.9102355876
2019-10-22 23:30:00,1.81928,0.56854,1.9060475990999999,0.029280000000000004,0.00854,0.030500000000000003,1.79,0.56,1.8755532517,1.73928,-0.34146000000000004,1.7724812693,0.029280000000000004,0.00854,0.030500000000000003,1.71,-0.35000000000000003,1.7454512311000001
2019-10-23 00:00:00,1.7512,0.5591,1.8382856824,0.031200000000000002,0.0091,0.0325,1.72,0.55,1.8057962233,1.6712,-0.3609,1.7097246123,0.031200000000000002,0.0091,0.0325,1.6400000000000001,-0.37,1.6812197953
2019-10-23 00:30:00,1.72072,0.47896000000000005,1.7861354932,0.030720000000000004,0.008960000000000001,0.032,1.69,0.47000000000000003,1.7541379649,1.6707200000000002,-0.29104,1.6958801844,0.030720000000000004,0.008960000000000001,0.032,1.6400000000000001,-0.30000000000000004,1.6672132437
2019-10-23 01:00:00,1.70024,0.14882,1.7067405925,0.030240000000000003,0.008820000000000001,0.0315,1.67,0.14,1.6758579892,1.7102400000000002,0.14882,1.7167027261999999,0.030240000000000003,0.008820000000000001,0.0315,1.6800000000000002,0.14,1.685823241
2019-10-23 01:30:00,1.84928,0.14854,1.8552360092,0.029280000000000004,0.00854,0.030500000000000003,1.82,0.14,1.8253766735,1.86928,0.14854,1.8751724854,0.029280000000000004,0.00854,0.030500000000000003,1.8399999999999999,0.14,1.8453184007
2019-10-23 02:00:00,2.06976,0.15868000000000002,2.0758337602,0.02976,0.00868,0.031,2.04,0.15,2.045507272,2.08976,0.14868,2.0950423862,0.02976,0.00868,0.031,2.06,0.14,2.0647518011
2019-10-23 02:30:00,2.16976,0.16868000000000002,2.1763068258000002,0.02976,0.00868,0.031,2.14,0.16,2.1459729728,2.18976,0.15868000000000002,2.1955018105,0.02976,0.00868,0.031,2.16,0.15,2.1652020691000002
2019-10-23 03:00:00,2.13976,0.16868000000000002,2.1463983321,0.02976,0.00868,0.031,2.11,0.16,2.1160576552,2.15976,0.15868000000000002,2.1655813538,0.02976,0.00868,0.031,2.13,0.15,2.1352751578999998
2019-10-23 03:30:00,2.10976,0.16868000000000002,2.1164924285,0.02976,0.00868,0.031,2.08,0.16,2.0861447697,2.12976,0.16868000000000002,2.1364294044,0.02976,0.00868,0.031,2.1,0.16,2.106086418
2019-10-23 04:00:00,2.03216,0.16938,2.0392066717,0.03216,0.009380000000000001,0.0335,2.0,0.16,2.0063897926,2.05216,0.15938000000000002,2.05833978,0.03216,0.009380000000000001,0.0335,2.02,0.15,2.0255616505
2019-10-23 04:30:00,2.0012,0.1691,2.0083317082,0.031200000000000002,0.0091,0.0325,1.97,0.16,1.9764867821,2.0212,0.15910000000000002,2.0274521573,0.031200000000000002,0.0091,0.0325,1.99,0.15,1.9956452591
2019-10-23 05:00:00,2.01976,0.18868000000000001,2.0285538198,0.02976,0.00868,0.031,1.99,0.18,1.9981241203,2.03976,0.17868,2.0475710977,0.02976,0.00868,0.031,2.01,0.17,2.0171762442
2019-10-23 05:30:00,2.07736,0.20798000000000003,2.0877452551,0.027360000000000002,0.007980000000000001,0.0285,2.05,0.2,2.0597329924,2.09736,0.19798000000000002,2.1066834242,0.027360000000000002,0.007980000000000001,0.0285,2.07,0.19,2.0787015178
2019-10-23 06:00:00,2.17688,0.5278400000000001,2.2399601782,0.02688,0.007840000000000001,0.028,2.15,0.52,2.2119900542,2.13688,-0.08216000000000001,2.1384588843,0.02688,0.007840000000000001,0.028,2.11,-0.09,2.111918559
2019-10-23 06:30:00,2.3348,0.6914,2.4350205338,0.0048000000000000004,0.0014,0.005,2.33,0.6900000000000001,2.430020576,2.2548,-0.1686,2.2610946464,0.0048000000000000004,0.0014,0.005,2.25,-0.17,2.2564130827
2019-10-23 07:00:00,2.61,0.35000000000000003,2.633362869,0.0,0.0,0.0,2.61,0.35000000000000003,2.633362869,2.64,0.35000000000000003,2.6630996977,0.0,0.0,0.0,2.64,0.35000000000000003,2.6630996977
2019-10-23 07:30:00,3.17,0.75,3.2575143898,0.0,0.0,0.0,3.17,0.75,3.2575143898,3.19,0.66,3.2575604369,0.0,0.0,0.0,3.19,0.66,3.2575604369
2019-10-23 08:00:00,3.45048,0.87014,3.5585047211000003,0.00048000000000000007,0.00014000000000000001,0.0005,3.45,0.87,3.558005059,3.46048,0.6901400000000001,3.5286279274,0.00048000000000000007,0.00014000000000000001,0.0005,3.46,0.6900000000000001,3.5281298162
2019-10-23 08:30:00,3.5188,0.8684000000000001,3.6243719456,0.028800000000000003,0.008400000000000001,0.03,3.49,0.86,3.5943984198,3.5588,0.8684000000000001,3.6632193492000003,0.028800000000000003,0.008400000000000001,0.03,3.5300000000000002,0.86,3.6332492345
2019-10-23 09:00:00,3.5979200000000002,0.9385600000000001,3.7183226326,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.5,0.91,3.6163655789,3.65792,0.9485600000000001,3.7789078846,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.56,0.92,3.6769552622
2019-10-23 09:30:00,3.56288,0.9633400000000001,3.6908180462,0.18288000000000001,0.053340000000000005,0.1905,3.38,0.91,3.5003571246,3.6228800000000003,0.9833400000000001,3.7539601823,0.18288000000000001,0.053340000000000005,0.1905,3.44,0.93,3.563495475
2019-10-23 10:00:00,3.53608,1.03594,3.6847026271,0.22608000000000003,0.06594,0.23550000000000001,3.31,0.97,3.4492028064,3.59608,1.04594,3.7451010467,0.22608000000000003,0.06594,0.23550000000000001,3.37,0.98,3.5096011169
2019-10-23 10:30:00,3.45488,0.98184,3.591685621,0.31488000000000005,0.09184,0.328,3.14,0.89,3.2636942259,3.56488,1.01184,3.7056969115,0.31488000000000005,0.09184,0.328,3.25,0.92,3.3777063223
2019-10-23 11:00:00,3.368,1.009,3.5158932009,0.40800000000000003,0.11900000000000001,0.425,2.96,0.89,3.090906016,3.478,1.039,3.6298767197,0.40800000000000003,0.11900000000000001,0.425,3.07,0.92,3.2048868935
2019-10-23 11:30:00,3.35056,0.9855800000000001,3.4925091625,0.43056000000000005,0.12558,0.4485,2.92,0.86,3.0440105125,3.45056,1.00558,3.594100089,0.43056000000000005,0.12558,0.4485,3.02,0.88,3.1456001017
2019-10-23 12:00:00,3.368,1.024,3.5202272654,0.528,0.154,0.55,2.84,0.87,2.9702693481,3.458,1.054,3.6150629317,0.528,0.154,0.55,2.93,0.9,3.0651101122
2019-10-23 12:30:00,3.28736,1.07798,3.4595919774,0.50736,0.14798,0.5285000000000001,2.7800000000000002,0.93,2.9314330966,3.36736,0.94798,3.4982537715,0.50736,0.14798,0.5285000000000001,2.86,0.8,2.9697811367
2019-10-23 13:00:00,3.09768,1.04974,3.2707148225,0.5476800000000001,0.15974000000000002,0.5705,2.55,0.89,2.7008517175,3.20768,0.9297400000000001,3.339704695,0.5476800000000001,0.15974000000000002,0.5705,2.66,0.77,2.7692056623
2019-10-23 13:30:00,2.93912,1.22516,3.1842492679,1.14912,0.33516,1.197,1.79,0.89,1.9990497743,3.15912,1.29516,3.4143049952,1.14912,0.33516,1.197,2.01,0.96,2.2274873737
2019-10-23 14:00:00,2.8572,1.2746,3.1286094355,1.3872,0.4046,1.445,1.47,0.87,1.7081569015,3.0872,1.3546,3.3713120591,1.3872,0.4046,1.445,1.7000000000000002,0.9500000000000001,1.9474342094
2019-10-23 14:30:00,2.95416,1.23288,3.2011020602,1.24416,0.36288000000000004,1.296,1.71,0.87,1.9185932346,3.19416,1.31288,3.4534492902,1.24416,0.36288000000000004,1.296,1.9500000000000002,0.9500000000000001,2.1691011963
2019-10-23 15:00:00,3.13232,1.16026,3.3403041553,0.8923200000000001,0.26026000000000005,0.9295,2.24,0.9,2.4140422532,3.21232,1.19026,3.4257435178,0.8923200000000001,0.26026000000000005,0.9295,2.32,0.93,2.4994599417
2019-10-23 15:30:00,3.19976,1.04868,3.3672234556,0.50976,0.14868,0.531,2.69,0.9,2.8365648239,3.2897600000000002,1.07868,3.4620906112,0.50976,0.14868,0.531,2.7800000000000002,0.93,2.9314330966
2019-10-23 16:00:00,3.26256,0.9840800000000001,3.4077428307,0.32256,0.09408000000000001,0.336,2.94,0.89,3.071758454,3.36256,1.00408,3.5092714913,0.32256,0.09408000000000001,0.336,3.04,0.91,3.1732790612
2019-10-23 16:30:00,3.3,0.8825000000000001,3.4159634439,0.18,0.052500000000000005,0.1875,3.12,0.8300000000000001,3.2285135899,3.36,0.8925000000000001,3.4765149575,0.18,0.052500000000000005,0.1875,3.18,0.84,3.2890728177
2019-10-23 17:00:00,3.18856,0.8045800000000001,3.2885048046,0.11856000000000001,0.03458,0.12350000000000001,3.07,0.77,3.165090836,3.23856,0.8145800000000001,3.3394328036,0.11856000000000001,0.03458,0.12350000000000001,3.12,0.78,3.216022388
2019-10-23 17:30:00,3.10304,0.77422,3.1981672642,0.08304,0.024220000000000002,0.08650000000000001,3.02,0.75,3.11173585,3.14304,0.78422,3.239398316,0.08304,0.024220000000000002,0.08650000000000001,3.06,0.76,3.1529668568
2019-10-23 18:00:00,3.16344,0.75392,3.2520375152,0.01344,0.003920000000000001,0.014,3.15,0.75,3.2380549717,3.19344,0.76392,3.2835396754,0.01344,0.003920000000000001,0.014,3.18,0.76,3.2695565449
2019-10-23 18:30:00,3.33,0.75,3.4134147126,0.0,0.0,0.0,3.33,0.75,3.4134147126,3.36,0.76,3.4448802592,0.0,0.0,0.0,3.36,0.76,3.4448802592
2019-10-23 19:00:00,3.19096,0.70028,3.2668972742,0.0009600000000000001,0.00028000000000000003,0.001,3.19,0.7000000000000001,3.2658995698,3.22096,0.69028,3.2940962038,0.0009600000000000001,0.00028000000000000003,0.001,3.22,0.6900000000000001,3.2930988446000002
2019-10-23 19:30:00,3.08048,0.6701400000000001,3.1525298809,0.00048000000000000007,0.00014000000000000001,0.0005,3.08,0.67,3.1520310912,3.11048,0.6701400000000001,3.1818506329,0.00048000000000000007,0.00014000000000000001,0.0005,3.11,0.67,3.1813519139
2019-10-23 20:00:00,2.91048,0.62014,2.9758137459,0.00048000000000000007,0.00014000000000000001,0.0005,2.91,0.62,2.9753151094,2.93048,0.62014,2.9953775472,0.00048000000000000007,0.00014000000000000001,0.0005,2.93,0.62,2.9948789625
2019-10-23 20:30:00,2.68,0.49,2.7244265452,0.0,0.0,0.0,2.68,0.49,2.7244265452,2.7,0.48,2.7423347717,0.0,0.0,0.0,2.7,0.48,2.7423347717
2019-10-23 21:00:00,2.45,0.36,2.4763077353,0.0,0.0,0.0,2.45,0.36,2.4763077353,2.47,0.35000000000000003,2.4946743274,0.0,0.0,0.0,2.47,0.35000000000000003,2.4946743274
2019-10-23 21:30:00,2.38096,0.32028,2.4024050033,0.0009600000000000001,0.00028000000000000003,0.001,2.38,0.32,2.4014162488,2.38096,0.13028,2.3845216292,0.0009600000000000001,0.00028000000000000003,0.001,2.38,0.13,2.3835477759
2019-10-23 22:00:00,2.29,0.24,2.3025420734,0.0,0.0,0.0,2.29,0.24,2.3025420734,2.3,0.17,2.3062740514,0.0,0.0,0.0,2.3,0.17,2.3062740514
2019-10-23 22:30:00,2.09048,0.19014,2.0991092992000002,0.00048000000000000007,0.00014000000000000001,0.0005,2.09,0.19,2.0986185933,2.11048,0.16014,2.1165468693,0.00048000000000000007,0.00014000000000000001,0.0005,2.11,0.16,2.1160576552
2019-10-23 23:00:00,1.99096,0.5302800000000001,2.0603685593,0.0009600000000000001,0.00028000000000000003,0.001,1.99,0.53,2.0593688353,1.92096,-0.27972,1.9412188439,0.0009600000000000001,0.00028000000000000003,0.001,1.92,-0.28,1.9403092537000002
2019-10-23 23:30:00,1.78096,0.15028000000000002,1.7872891764,0.0009600000000000001,0.00028000000000000003,0.001,1.78,0.15,1.7863090438,1.79096,0.13028,1.7956922342000001,0.0009600000000000001,0.00028000000000000003,0.001,1.79,0.13,1.794714462
2019-10-24 00:00:00,1.76,0.18,1.7691806013,0.0,0.0,0.0,1.76,0.18,1.7691806013,1.78,0.17,1.7880995498,0.0,0.0,0.0,1.78,0.17,1.7880995498
2019-10-24 00:30:00,1.6800000000000002,0.18,1.6896153408,0.0,0.0,0.0,1.6800000000000002,0.18,1.6896153408,1.7000000000000002,0.15,1.7066048166,0.0,0.0,0.0,1.7000000000000002,0.15,1.7066048166
2019-10-24 01:00:00,1.6800000000000002,0.14,1.685823241,0.0,0.0,0.0,1.6800000000000002,0.14,1.685823241,1.7000000000000002,0.14,1.7057549648,0.0,0.0,0.0,1.7000000000000002,0.14,1.7057549648
2019-10-24 01:30:00,1.92,0.22,1.9325630649,0.0,0.0,0.0,1.92,0.22,1.9325630649,1.94,0.21,1.9513328778,0.0,0.0,0.0,1.94,0.21,1.9513328778
2019-10-24 02:00:00,2.08,0.18,2.0877739341,0.0,0.0,0.0,2.08,0.18,2.0877739341,2.1,0.17,2.106869716,0.0,0.0,0.0,2.1,0.17,2.106869716
2019-10-24 02:30:00,2.13048,0.18014000000000002,2.1380821897,0.00048000000000000007,0.00014000000000000001,0.0005,2.13,0.18,2.1375921033,2.15048,0.17014,2.1572000023,0.00048000000000000007,0.00014000000000000001,0.0005,2.15,0.17,2.1567104581
2019-10-24 03:00:00,2.10048,0.20014,2.1099934242,0.00048000000000000007,0.00014000000000000001,0.0005,2.1,0.2,2.109502311,2.12048,0.19014,2.1289877055,0.00048000000000000007,0.00014000000000000001,0.0005,2.12,0.19,2.1284971223999998
2019-10-24 03:30:00,2.02096,0.18028000000000002,2.0289850172,0.0009600000000000001,0.00028000000000000003,0.001,2.02,0.18,2.0280039448,2.04096,0.17028000000000001,2.0480510248,0.0009600000000000001,0.00028000000000000003,0.001,2.04,0.17,2.0470710784
2019-10-24 04:00:00,1.96,0.18,1.9682479519,0.0,0.0,0.0,1.96,0.18,1.9682479519,1.98,0.17,1.9872845795,0.0,0.0,0.0,1.98,0.17,1.9872845795
2019-10-24 04:30:00,1.96,0.2,1.970177657,0.0,0.0,0.0,1.96,0.2,1.970177657,1.98,0.19,1.9890952717000001,0.0,0.0,0.0,1.98,0.19,1.9890952717000001
2019-10-24 05:00:00,1.92,0.2,1.9303885619,0.0,0.0,0.0,1.92,0.2,1.9303885619,1.94,0.19,1.9492819191000001,0.0,0.0,0.0,1.94,0.19,1.9492819191000001
2019-10-24 05:30:00,1.96,0.21,1.9712178975999999,0.0,0.0,0.0,1.96,0.21,1.9712178975999999,1.98,0.2,1.9900753755,0.0,0.0,0.0,1.98,0.2,1.9900753755
2019-10-24 06:00:00,2.03,0.21,2.0408331632,0.0,0.0,0.0,2.03,0.21,2.0408331632,2.04,0.19,2.0488289338,0.0,0.0,0.0,2.04,0.19,2.0488289338
2019-10-24 06:30:00,2.27,0.29,2.2884492566,0.0,0.0,0.0,2.27,0.29,2.2884492566,2.29,0.28,2.307054399,0.0,0.0,0.0,2.29,0.28,2.307054399
2019-10-24 07:00:00,2.55,0.54,2.6065494432,0.0,0.0,0.0,2.55,0.54,2.6065494432,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0.0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516
2019-10-24 07:30:00,3.05,0.88,3.1744133316,0.0,0.0,0.0,3.05,0.88,3.1744133316,3.02,0.49,3.0594934221,0.0,0.0,0.0,3.02,0.49,3.0594934221
2019-10-24 08:00:00,3.5,1.33,3.7441821537,0.0,0.0,0.0,3.5,1.33,3.7441821537,3.41,0.43,3.4370045097,0.0,0.0,0.0,3.41,0.43,3.4370045097
2019-10-24 08:30:00,3.62344,0.9539200000000001,3.7469028277,0.01344,0.003920000000000001,0.014,3.61,0.9500000000000001,3.7329077138,3.64344,0.8539200000000001,3.7421697449,0.01344,0.003920000000000001,0.014,3.63,0.85,3.7281899093
2019-10-24 09:00:00,3.6804,0.9747,3.8072804270000002,0.0504,0.014700000000000001,0.052500000000000005,3.63,0.96,3.7547969319,3.7304,0.9847,3.8581755079,0.0504,0.014700000000000001,0.052500000000000005,3.68,0.97,3.8056931038
2019-10-24 09:30:00,3.63888,1.00884,3.7761363588,0.09888000000000001,0.02884,0.10300000000000001,3.54,0.98,3.6731457907,3.67888,1.01884,3.8173541884,0.09888000000000001,0.02884,0.10300000000000001,3.58,0.99,3.7143640102
2019-10-24 10:00:00,3.4464,0.9827,3.5837650941,0.1464,0.0427,0.1525,3.3,0.9400000000000001,3.4312679872,3.5064,0.9927,3.6442138041,0.1464,0.0427,0.1525,3.36,0.9500000000000001,3.4917187745
2019-10-24 10:30:00,3.4971200000000002,0.97416,3.6302666569,0.11712000000000002,0.03416,0.122,3.38,0.9400000000000001,3.5082759299,3.54712,0.98416,3.6811181997,0.11712000000000002,0.03416,0.122,3.43,0.9500000000000001,3.559129107
2019-10-24 11:00:00,3.4363200000000003,1.00726,3.5809032171,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.24,0.9500000000000001,3.3764034119,3.49632,1.01726,3.6413007909,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3,0.96,3.436800838
2019-10-24 11:30:00,3.49016,0.9608800000000001,3.6200148066,0.14016,0.04088000000000001,0.146,3.35,0.92,3.4740322393,3.54016,0.9708800000000001,3.6708773883,0.14016,0.04088000000000001,0.146,3.4,0.93,3.5248971616
2019-10-24 12:00:00,3.44256,0.96908,3.57635784,0.20256000000000002,0.05908000000000001,0.211,3.24,0.91,3.3653677362,3.50256,0.9890800000000001,3.6395337339,0.20256000000000002,0.05908000000000001,0.211,3.3,0.93,3.4285419642
2019-10-24 12:30:00,3.31328,1.01304,3.4646896542,0.35328000000000004,0.10304,0.368,2.96,0.91,3.0967240755,3.40328,1.03304,3.5566116459,0.35328000000000004,0.10304,0.368,3.05,0.93,3.1886360721
2019-10-24 13:00:00,3.0968,1.0249,3.2619917612,0.4968,0.1449,0.5175000000000001,2.6,0.88,2.7448861543,3.1768,0.9449000000000001,3.3143467305,0.4968,0.1449,0.5175000000000001,2.68,0.8,2.796855377
2019-10-24 13:30:00,2.98328,0.88804,3.1126475226,0.47328000000000003,0.13804000000000002,0.493,2.51,0.75,2.619656466,3.08328,0.9080400000000001,3.2142109763,0.47328000000000003,0.13804000000000002,0.493,2.61,0.77,2.7212129648000003
2019-10-24 14:00:00,2.96848,0.9066400000000001,3.1038475478,0.46848000000000006,0.13664,0.488,2.5,0.77,2.6158937287,3.07848,0.9266400000000001,3.2149184749,0.46848000000000006,0.13664,0.488,2.61,0.79,2.7269396766
2019-10-24 14:30:00,3.03248,0.9711400000000001,3.1841871569,0.5524800000000001,0.16114,0.5755,2.48,0.81,2.6089269825,3.13248,1.00114,3.2885729808,0.5524800000000001,0.16114,0.5755,2.58,0.84,2.7133005731
2019-10-24 15:00:00,3.04744,1.10842,3.2427589257,0.81744,0.23842000000000002,0.8515,2.23,0.87,2.3937000648,3.16744,1.14842,3.369205344,0.81744,0.23842000000000002,0.8515,2.35,0.91,2.5200396822
2019-10-24 15:30:00,3.07736,1.05548,3.2533340745,0.5673600000000001,0.16548000000000002,0.591,2.51,0.89,2.6631184728,3.22736,1.09548,3.4082149287,0.5673600000000001,0.16548000000000002,0.591,2.66,0.93,2.8178892810000002
2019-10-24 16:00:00,3.04776,1.29018,3.3095929432,0.37776000000000004,0.11018000000000001,0.3935,2.67,1.18,2.9191265817,3.05776,0.6601800000000001,3.1282157614,0.37776000000000004,0.11018000000000001,0.3935,2.68,0.55,2.7358545283
2019-10-24 16:30:00,3.02904,1.24722,3.2757657196,0.7790400000000001,0.22722,0.8115,2.25,1.02,2.4704048251,3.05904,1.01722,3.223734209,0.7790400000000001,0.22722,0.8115,2.2800000000000002,0.79,2.4129857024
2019-10-24 17:00:00,3.04144,0.8529200000000001,3.1587702987,0.18144000000000002,0.05292,0.189,2.86,0.8,2.9697811367,3.10144,0.86292,3.2192485148,0.18144000000000002,0.05292,0.189,2.92,0.81,3.0302640149
2019-10-24 17:30:00,3.14128,0.8695400000000001,3.2594078987,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.04,0.84,3.1539181981,2.91128,0.78954,3.016442383,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.81,0.76,2.9109620403000003
2019-10-24 18:00:00,3.08224,0.79232,3.1824478629,0.04224000000000001,0.012320000000000001,0.044,3.04,0.78,3.1384709653,2.90224,0.7323200000000001,2.9932072431,0.04224000000000001,0.012320000000000001,0.044,2.86,0.72,2.9492371895
2019-10-24 18:30:00,3.13336,0.7809800000000001,3.2292219883,0.00336,0.0009800000000000002,0.0035,3.13,0.78,3.2257247248,3.15336,0.67098,3.2239561799,0.00336,0.0009800000000000002,0.0035,3.15,0.67,3.2204658048
2019-10-24 19:00:00,3.06624,0.6618200000000001,3.1368508811,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.06,0.66,3.1303673906,3.08624,0.61182,3.1462995805,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.08,0.61,3.1398248359
2019-10-24 19:30:00,2.80336,0.46098000000000006,2.8410085973,0.00336,0.0009800000000000002,0.0035,2.8,0.46,2.8375341408,2.83336,0.46098000000000006,2.8706151693,0.00336,0.0009800000000000002,0.0035,2.83,0.46,2.8671414336
2019-10-24 20:00:00,2.67384,0.36112000000000005,2.6981156387,0.0038400000000000005,0.0011200000000000001,0.004,2.67,0.36,2.6941603516,2.69384,0.33112,2.7141139254,0.0038400000000000005,0.0011200000000000001,0.004,2.69,0.33,2.7101660466
2019-10-24 20:30:00,2.49384,0.29112000000000005,2.5107745418,0.0038400000000000005,0.0011200000000000001,0.004,2.49,0.29,2.5068306684,2.51384,0.28112000000000004,2.5295098339,0.0038400000000000005,0.0011200000000000001,0.004,2.51,0.28,2.5255692428
2019-10-24 21:00:00,2.39288,0.29084000000000004,2.4104901161,0.00288,0.00084,0.003,2.39,0.29,2.4075298544,2.42288,0.28084000000000003,2.4391020069,0.00288,0.00084,0.003,2.42,0.28,2.4361444949
2019-10-24 21:30:00,2.3914400000000002,0.24042000000000002,2.4034947576,0.00144,0.00042,0.0015,2.39,0.24,2.4020199832999998,2.42144,0.23042,2.4323784759000002,0.00144,0.00042,0.0015,2.42,0.23,2.4309051812
2019-10-24 22:00:00,2.28192,0.24056000000000002,2.2945648825,0.0019200000000000003,0.0005600000000000001,0.002,2.2800000000000002,0.24,2.2925967809,2.30192,0.23056000000000001,2.3134376153,0.0019200000000000003,0.0005600000000000001,0.002,2.3,0.23,2.3114713929
2019-10-24 22:30:00,2.08288,0.18084000000000003,2.0907157148,0.00288,0.00084,0.003,2.08,0.18,2.0877739341,2.10288,0.17084000000000002,2.1098081903,0.00288,0.00084,0.003,2.1,0.17,2.106869716
2019-10-24 23:00:00,1.93192,0.18056000000000003,1.9403393518,0.0019200000000000003,0.0005600000000000001,0.002,1.9300000000000002,0.18,1.9383756086,1.95192,0.17056000000000002,1.9593576498,0.0019200000000000003,0.0005600000000000001,0.002,1.9500000000000002,0.17,1.9573962297
2019-10-24 23:30:00,1.7724000000000002,0.1607,1.7796702644,0.0024000000000000002,0.0007,0.0025,1.77,0.16,1.7772169253999999,1.7824,0.1507,1.7887594165,0.0024000000000000002,0.0007,0.0025,1.78,0.15,1.7863090438
2019-10-25 00:00:00,1.72288,0.18084000000000003,1.7323448271,0.00288,0.00084,0.003,1.72,0.18,1.7293929571,1.7328800000000002,0.17084000000000002,1.7412809653,0.00288,0.00084,0.003,1.73,0.17,1.7383325344
2019-10-25 00:30:00,1.72288,0.23084000000000002,1.7382757549,0.00288,0.00084,0.003,1.72,0.23,1.7353097706,1.7328800000000002,0.12084,1.7370881958000002,0.00288,0.00084,0.003,1.73,0.12,1.7341568557
2019-10-25 01:00:00,1.75096,0.16028,1.7582805806000001,0.0009600000000000001,0.00028000000000000003,0.001,1.75,0.16,1.7572990639000001,1.77096,0.15028000000000002,1.7773247874,0.0009600000000000001,0.00028000000000000003,0.001,1.77,0.15,1.7763445612000002
2019-10-25 01:30:00,1.92096,0.21028000000000002,1.9324349924000002,0.0009600000000000001,0.00028000000000000003,0.001,1.92,0.21,1.9314502323,1.94096,0.21028000000000002,1.9523174435000001,0.0009600000000000001,0.00028000000000000003,0.001,1.94,0.21,1.9513328778
2019-10-25 02:00:00,2.1024,0.17070000000000002,2.1093184326,0.0024000000000000002,0.0007,0.0025,2.1,0.17,2.106869716,2.1224,0.1607,2.1284750997,0.0024000000000000002,0.0007,0.0025,2.12,0.16,2.1260291625
2019-10-25 02:30:00,2.17,0.18,2.1774526401,0.0,0.0,0.0,2.17,0.18,2.1774526401,2.19,0.16,2.1958369703,0.0,0.0,0.0,2.19,0.16,2.1958369703
2019-10-25 03:00:00,2.13,0.18,2.1375921033,0.0,0.0,0.0,2.13,0.18,2.1375921033,2.15,0.17,2.1567104581,0.0,0.0,0.0,2.15,0.17,2.1567104581
2019-10-25 03:30:00,2.10144,0.20042000000000001,2.1109756631,0.00144,0.00042,0.0015,2.1,0.2,2.109502311,2.12144,0.19042,2.1299688847000002,0.00144,0.00042,0.0015,2.12,0.19,2.1284971223999998
2019-10-25 04:00:00,1.9924,0.1807,2.0005774791,0.0024000000000000002,0.0007,0.0025,1.99,0.18,1.9981241203,2.0124,0.17070000000000002,2.0196267601,0.0024000000000000002,0.0007,0.0025,2.01,0.17,2.0171762442
2019-10-25 04:30:00,1.9504800000000002,0.17014,1.9578865774,0.00048000000000000007,0.00014000000000000001,0.0005,1.9500000000000002,0.17,1.9573962297,1.9704800000000002,0.16014,1.9769765426,0.00048000000000000007,0.00014000000000000001,0.0005,1.97,0.16,1.9764867821
2019-10-25 05:00:00,1.9500000000000002,0.17,1.9573962297,0.0,0.0,0.0,1.9500000000000002,0.17,1.9573962297,1.97,0.16,1.9764867821,0.0,0.0,0.0,1.97,0.16,1.9764867821
2019-10-25 05:30:00,1.92,0.15,1.9258504615,0.0,0.0,0.0,1.92,0.15,1.9258504615,1.94,0.14,1.9450449866000001,0.0,0.0,0.0,1.94,0.14,1.9450449866000001
2019-10-25 06:00:00,1.98048,0.17014,1.9877747986,0.00048000000000000007,0.00014000000000000001,0.0005,1.98,0.17,1.9872845795,2.00048,0.15014000000000002,2.006106241,0.00048000000000000007,0.00014000000000000001,0.0005,2.0,0.15,2.005617112
