Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-25 06:30:00,2.23,0.30000000000000004,2.2500888871,0.0,0.0,0.0,2.23,0.30000000000000004,2.2500888871,2.25,0.28,2.2673552876,0.0,0.0,0.0,2.25,0.28,2.2673552876
2019-10-25 07:00:00,2.48,0.42,2.5153131018,0.0,0.0,0.0,2.48,0.42,2.5153131018,2.51,0.41000000000000003,2.5432656173,0.0,0.0,0.0,2.51,0.41000000000000003,2.5432656173
2019-10-25 07:30:00,3.02,0.79,3.1216181701,0.0,0.0,0.0,3.02,0.79,3.1216181701,3.04,0.76,3.1335602755,0.0,0.0,0.0,3.04,0.76,3.1335602755
2019-10-25 08:00:00,3.33096,0.9002800000000001,3.4504780248999998,0.0009600000000000001,0.00028000000000000003,0.001,3.33,0.9,3.4494782214,3.36096,0.9002800000000001,3.4794476861,0.0009600000000000001,0.00028000000000000003,0.001,3.36,0.9,3.4784479298
2019-10-25 08:30:00,3.50328,0.93554,3.6260454837,0.05328,0.015540000000000002,0.0555,3.45,0.92,3.5705601801,3.54328,0.94554,3.6672713357,0.05328,0.015540000000000002,0.0555,3.49,0.93,3.6117862617
2019-10-25 09:00:00,3.46256,0.9615800000000001,3.5935995673,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.32,0.92,3.44511248,3.51256,0.9715800000000001,3.6444540675,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.37,0.93,3.4959691074
2019-10-25 09:30:00,3.36912,1.01266,3.5180178865,0.24912,0.07266,0.2595,3.12,0.9400000000000001,3.2585272747,3.43912,1.03266,3.5908123106,0.24912,0.07266,0.2595,3.19,0.96,3.3313210593
2019-10-25 10:00:00,3.31288,0.98084,3.4550283646,0.24288,0.07084,0.253,3.07,0.91,3.2020306057,3.39288,1.00084,3.5374164865999997,0.24288,0.07084,0.253,3.15,0.93,3.2844177566
2019-10-25 10:30:00,3.3004,0.9897,3.4455980976,0.1704,0.0497,0.17750000000000002,3.13,0.9400000000000001,3.2681034255,3.3604,1.0097,3.5088149353,0.1704,0.0497,0.17750000000000002,3.19,0.96,3.3313210593
2019-10-25 11:00:00,3.29032,0.95676,3.426601144,0.16032000000000002,0.04676,0.167,3.13,0.91,3.2596012026,3.35032,0.9667600000000001,3.4870143389,0.16032000000000002,0.04676,0.167,3.19,0.92,3.3200150602000003
2019-10-25 11:30:00,3.2908,0.9444,3.4236319896,0.22080000000000002,0.0644,0.23,3.07,0.88,3.1936342934,3.3508,0.9644,3.4868220488,0.22080000000000002,0.0644,0.23,3.13,0.9,3.2568236059
2019-10-25 12:00:00,3.23168,0.88924,3.3517910734,0.27168000000000003,0.07924,0.28300000000000003,2.96,0.81,3.0688271375,3.30168,0.89924,3.4219473111,0.27168000000000003,0.07924,0.28300000000000003,3.03,0.8200000000000001,3.138996655
2019-10-25 12:30:00,3.14448,0.89714,3.2699563682,0.26448000000000005,0.07714,0.2755,2.88,0.8200000000000001,2.9944615543,3.21448,0.9171400000000001,3.342757462,0.26448000000000005,0.07714,0.2755,2.95,0.84,3.0672626233
2019-10-25 13:00:00,3.1028000000000002,0.9079,3.2329012125,0.2328,0.0679,0.24250000000000002,2.87,0.84,2.9904013109000003,3.1528,0.8079000000000001,3.2546659199,0.2328,0.0679,0.24250000000000002,2.92,0.74,3.0123080852
2019-10-25 13:30:00,3.11688,1.02034,3.2796394085,0.20688,0.060340000000000005,0.2155,2.91,0.96,3.0642617382,3.12688,0.6803400000000001,3.2000376638,0.20688,0.060340000000000005,0.2155,2.92,0.62,2.9850963134
2019-10-25 14:00:00,3.21752,0.8313600000000001,3.3231903948,0.10752,0.031360000000000006,0.112,3.11,0.8,3.2112458641,3.25752,0.8313600000000001,3.3619333723000002,0.10752,0.031360000000000006,0.112,3.15,0.8,3.25
2019-10-25 14:30:00,3.2696,0.8778,3.3853828439,0.1296,0.0378,0.135,3.14,0.84,3.2504153581,3.3196,0.8878,3.4362673062,0.1296,0.0378,0.135,3.19,0.85,3.3013027731
2019-10-25 15:00:00,3.34064,0.89102,3.457425668,0.14064000000000002,0.04102,0.14650000000000002,3.2,0.85,3.3109666262,3.39064,0.89102,3.5057604382000003,0.14064000000000002,0.04102,0.14650000000000002,3.25,0.85,3.3593154064
2019-10-25 15:30:00,3.28288,0.84584,3.3900953379,0.12288000000000002,0.035840000000000004,0.128,3.16,0.81,3.2621618599,3.33288,0.86584,3.443510999,0.12288000000000002,0.035840000000000004,0.128,3.21,0.8300000000000001,3.3155693327
2019-10-25 16:00:00,3.138,0.809,3.2406056533,0.168,0.049,0.17500000000000002,2.9699999999999998,0.76,3.0656973106,3.188,0.8190000000000001,3.2915201655,0.168,0.049,0.17500000000000002,3.02,0.77,3.1166167554
2019-10-25 16:30:00,3.16816,0.8173800000000001,3.2719027874,0.12816000000000002,0.037380000000000004,0.1335,3.04,0.78,3.1384709653,3.20816,0.8173800000000001,3.3106495813,0.12816000000000002,0.037380000000000004,0.1335,3.08,0.78,3.1772314993
2019-10-25 17:00:00,3.15112,0.7636600000000001,3.2423346296,0.08112000000000001,0.02366,0.0845,3.07,0.74,3.1579265349,3.19112,0.77366,3.2835646255,0.08112000000000001,0.02366,0.0845,3.11,0.75,3.1991561387
2019-10-25 17:30:00,3.05656,0.7135800000000001,3.1387506193,0.046560000000000004,0.013580000000000002,0.0485,3.01,0.7000000000000001,3.0903236077,3.08656,0.7135800000000001,3.1679723878,0.046560000000000004,0.013580000000000002,0.0485,3.04,0.7000000000000001,3.1195512498
2019-10-25 18:00:00,2.95448,0.58714,3.0122558739,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.93,0.58,2.9868545328,2.98448,0.58714,3.0416860867,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.96,0.58,3.0162891108
2019-10-25 18:30:00,2.87496,0.40728000000000003,2.90366527,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.85,0.4,2.8779332862,2.90496,0.39728,2.932,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.88,0.39,2.9062862901
2019-10-25 19:00:00,2.73304,0.36672000000000005,2.7575335356,0.02304,0.00672,0.024,2.71,0.36,2.7338068696,2.75304,0.29672000000000004,2.7689839292,0.02304,0.00672,0.024,2.73,0.29,2.7453597214
2019-10-25 19:30:00,2.62352,0.6168600000000001,2.6950646467,0.023520000000000003,0.006860000000000001,0.0245,2.6,0.61,2.6705991837000003,2.56352,-0.043140000000000005,2.5638829634,0.023520000000000003,0.006860000000000001,0.0245,2.54,-0.05,2.5404920783
2019-10-25 20:00:00,2.4216,0.2863,2.4384655524,0.0216,0.0063,0.022500000000000003,2.4,0.28,2.4162781297,2.4516,0.2763,2.4671206395,0.0216,0.0063,0.022500000000000003,2.43,0.27,2.4449539873
2019-10-25 20:30:00,2.35208,0.32644,2.3746248967,0.022080000000000002,0.00644,0.023,2.33,0.32,2.3518715951,2.36208,0.20644,2.3710840137,0.022080000000000002,0.00644,0.023,2.34,0.2,2.348531456
2019-10-25 21:00:00,2.24208,0.23644,2.2545124972,0.022080000000000002,0.00644,0.023,2.22,0.23,2.2318826134,2.26208,0.22644000000000003,2.2733853611,0.022080000000000002,0.00644,0.023,2.24,0.22,2.2507776434
2019-10-25 21:30:00,2.2244,0.1642,2.2304521963,0.014400000000000001,0.004200000000000001,0.015,2.21,0.16,2.2157842855,2.2444,0.1542,2.2496908677,0.014400000000000001,0.004200000000000001,0.015,2.23,0.15,2.2350391495
2019-10-25 22:00:00,2.16624,0.16182000000000002,2.1722756386,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.16,0.16,2.1659178193,2.18624,0.15182,2.1915051106,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.18,0.15,2.1851544568
2019-10-25 22:30:00,1.9919200000000001,0.14056000000000002,1.9968731557,0.0019200000000000003,0.0005600000000000001,0.002,1.99,0.14,1.9949185447,2.01192,0.15056,2.0175456376,0.0019200000000000003,0.0005600000000000001,0.002,2.01,0.15,2.0155892439
2019-10-25 23:00:00,1.8714400000000002,0.14042000000000002,1.876700682,0.00144,0.00042,0.0015,1.87,0.14,1.8752333187999999,1.88144,0.14042000000000002,1.8866727989,0.00144,0.00042,0.0015,1.88,0.14,1.8852055591
2019-10-25 23:30:00,1.75,0.14,1.7555910686,0.0,0.0,0.0,1.75,0.14,1.7555910686,1.77,0.14,1.7755280905,0.0,0.0,0.0,1.77,0.14,1.7755280905
2019-10-26 00:00:00,1.67,0.14,1.6758579892,0.0,0.0,0.0,1.67,0.14,1.6758579892,1.69,0.14,1.695788902,0.0,0.0,0.0,1.69,0.14,1.695788902
2019-10-26 00:30:00,1.65,0.21,1.6633099531000002,0.0,0.0,0.0,1.65,0.21,1.6633099531000002,1.6600000000000001,0.08,1.6619265928,0.0,0.0,0.0,1.6600000000000001,0.08,1.6619265928
2019-10-26 01:00:00,1.72,0.56,1.8088670487,0.0,0.0,0.0,1.72,0.56,1.8088670487,1.6400000000000001,-0.36,1.6790473489000002,0.0,0.0,0.0,1.6400000000000001,-0.36,1.6790473489000002
2019-10-26 01:30:00,1.88,0.5700000000000001,1.9645101171000001,0.0,0.0,0.0,1.88,0.5700000000000001,1.9645101171000001,1.79,-0.35000000000000003,1.8238969269,0.0,0.0,0.0,1.79,-0.35000000000000003,1.8238969269
2019-10-26 02:00:00,2.11,0.58,2.1882641522,0.0,0.0,0.0,2.11,0.58,2.1882641522,2.03,-0.33,2.0566477579,0.0,0.0,0.0,2.03,-0.33,2.0566477579
2019-10-26 02:30:00,2.15,0.58,2.2268587741,0.0,0.0,0.0,2.15,0.58,2.2268587741,2.07,-0.33,2.0961393083,0.0,0.0,0.0,2.07,-0.33,2.0961393083
2019-10-26 03:00:00,2.12,0.6000000000000001,2.2032702966,0.0,0.0,0.0,2.12,0.6000000000000001,2.2032702966,2.04,-0.31,2.063419492,0.0,0.0,0.0,2.04,-0.31,2.063419492
2019-10-26 03:30:00,2.07,0.6000000000000001,2.1552030067,0.0,0.0,0.0,2.07,0.6000000000000001,2.1552030067,1.99,-0.31,2.014000993,0.0,0.0,0.0,1.99,-0.31,2.014000993
2019-10-26 04:00:00,1.9500000000000002,0.15,1.9557607216,0.0,0.0,0.0,1.9500000000000002,0.15,1.9557607216,1.97,0.14,1.9749683542,0.0,0.0,0.0,1.97,0.14,1.9749683542
2019-10-26 04:30:00,1.9,0.17,1.9075901027,0.0,0.0,0.0,1.9,0.17,1.9075901027,1.92,0.16,1.9266551326,0.0,0.0,0.0,1.92,0.16,1.9266551326
2019-10-26 05:00:00,1.88,0.18,1.8885973631000001,0.0,0.0,0.0,1.88,0.18,1.8885973631000001,1.8900000000000001,0.17,1.8976301009,0.0,0.0,0.0,1.8900000000000001,0.17,1.8976301009
2019-10-26 05:30:00,1.9300000000000002,0.22,1.9424983912,0.0,0.0,0.0,1.9300000000000002,0.22,1.9424983912,1.9500000000000002,0.21,1.9612750954,0.0,0.0,0.0,1.9500000000000002,0.21,1.9612750954
2019-10-26 06:00:00,1.9300000000000002,0.22,1.9424983912,0.0,0.0,0.0,1.9300000000000002,0.22,1.9424983912,1.9500000000000002,0.21,1.9612750954,0.0,0.0,0.0,1.9500000000000002,0.21,1.9612750954
2019-10-26 06:30:00,2.03,0.23,2.0429880078,0.0,0.0,0.0,2.03,0.23,2.0429880078,2.05,0.21,2.0607280267,0.0,0.0,0.0,2.05,0.21,2.0607280267
2019-10-26 07:00:00,2.17,0.32,2.1934675744,0.0,0.0,0.0,2.17,0.32,2.1934675744,2.18,0.24,2.1931712199,0.0,0.0,0.0,2.18,0.24,2.1931712199
2019-10-26 07:30:00,2.39,0.35000000000000003,2.4154916684,0.0,0.0,0.0,2.39,0.35000000000000003,2.4154916684,2.42,0.34,2.4437675831,0.0,0.0,0.0,2.42,0.34,2.4437675831
2019-10-26 08:00:00,2.46,0.32,2.4807257003,0.0,0.0,0.0,2.46,0.32,2.4807257003,2.49,0.31,2.5092229873000003,0.0,0.0,0.0,2.49,0.31,2.5092229873000003
2019-10-26 08:30:00,2.6795999999999998,0.40280000000000005,2.7097055191,0.009600000000000001,0.0028,0.01,2.67,0.4,2.6997962886,2.6996,0.39280000000000004,2.728027126,0.009600000000000001,0.0028,0.01,2.69,0.39,2.7181243533
2019-10-26 09:00:00,2.69544,0.40742000000000006,2.7260571986,0.02544,0.00742,0.026500000000000003,2.67,0.4,2.6997962886,2.71544,0.39742000000000005,2.7443682424,0.02544,0.00742,0.026500000000000003,2.69,0.39,2.7181243533
2019-10-26 09:30:00,2.60544,0.42742,2.6402661703,0.02544,0.00742,0.026500000000000003,2.58,0.42,2.6139625093000003,2.62544,0.42742,2.6600043327,0.02544,0.00742,0.026500000000000003,2.6,0.42,2.6337046152
2019-10-26 10:00:00,2.64368,0.43274,2.6788631637,0.043680000000000004,0.012740000000000001,0.0455,2.6,0.42,2.6337046152,2.67368,0.43274,2.7084734907,0.043680000000000004,0.012740000000000001,0.0455,2.63,0.42,2.6633249896
2019-10-26 10:30:00,2.60088,0.43484000000000006,2.6369798255,0.05088,0.01484,0.053,2.55,0.42,2.5843567865,2.62088,0.41484000000000004,2.6535079046,0.05088,0.01484,0.053,2.5700000000000003,0.4,2.600942137
2019-10-26 11:00:00,2.5492,0.4131,2.5824546947,0.0792,0.023100000000000002,0.0825,2.47,0.39,2.500599928,2.5792,0.4131,2.612072788,0.0792,0.023100000000000002,0.0825,2.5,0.39,2.530237143
2019-10-26 11:30:00,2.56808,0.36444000000000004,2.5938102089,0.11808,0.034440000000000005,0.123,2.45,0.33,2.4721245923,2.59808,0.36444000000000004,2.6235159996,0.11808,0.034440000000000005,0.123,2.48,0.33,2.5018593086000003
2019-10-26 12:00:00,2.43064,0.32102,2.4517472647,0.14064000000000002,0.04102,0.14650000000000002,2.29,0.28,2.307054399,2.46064,0.32102,2.4814921014999998,0.14064000000000002,0.04102,0.14650000000000002,2.32,0.28,2.336835467
2019-10-26 12:30:00,2.45424,0.31332000000000004,2.4741591299,0.11424000000000001,0.03332,0.11900000000000001,2.34,0.28,2.3566925977,2.4842400000000002,0.31332000000000004,2.503920486,0.11424000000000001,0.03332,0.11900000000000001,2.37,0.28,2.3864827676
2019-10-26 13:00:00,2.41808,0.31444000000000005,2.4384387218,0.11808,0.034440000000000005,0.123,2.3,0.28,2.3169807941,2.44808,0.31444000000000005,2.4681912811,0.11808,0.034440000000000005,0.123,2.33,0.28,2.3467637291
2019-10-26 13:30:00,2.41288,0.33334,2.4357966767,0.18288000000000001,0.053340000000000005,0.1905,2.23,0.28,2.2475097330000002,2.45288,0.33334,2.4754263976,0.18288000000000001,0.053340000000000005,0.1905,2.27,0.28,2.2872035327
2019-10-26 14:00:00,2.39024,0.42132000000000003,2.4270883379,0.21024,0.061320000000000006,0.219,2.18,0.36,2.2095248358,2.42024,0.30132000000000003,2.4389250501,0.21024,0.061320000000000006,0.219,2.21,0.24,2.2229934773
2019-10-26 14:30:00,2.39168,0.52424,2.4484609043,0.15168,0.04424,0.158,2.24,0.48,2.2908513701,2.37168,0.004240000000000001,2.3716837901,0.15168,0.04424,0.158,2.22,-0.04,2.2203603311
2019-10-26 15:00:00,2.46424,0.75082,2.576084131,0.17424,0.050820000000000004,0.18150000000000002,2.29,0.7000000000000001,2.3945980874,2.39424,-0.09918,2.3962933564,0.17424,0.050820000000000004,0.18150000000000002,2.22,-0.15,2.2250617969
2019-10-26 15:30:00,2.4136,0.7623000000000001,2.5311195645,0.2136,0.0623,0.2225,2.2,0.7000000000000001,2.3086792761,2.3536,-0.0877,2.3552333748,0.2136,0.0623,0.2225,2.14,-0.15,2.1452505681
2019-10-26 16:00:00,2.4452,0.7711,2.563902933,0.1752,0.0511,0.1825,2.27,0.72,2.3814491387,2.3952,-0.0789,2.3964991654,0.1752,0.0511,0.1825,2.22,-0.13,2.2238030488
2019-10-26 16:30:00,2.54488,0.77934,2.6615380985,0.13488,0.03934,0.1405,2.41,0.74,2.521051368,2.48488,-0.09066,2.4865332996,0.13488,0.03934,0.1405,2.35,-0.13,2.353592998
2019-10-26 17:00:00,2.50336,0.81098,2.6314444417000002,0.24336000000000002,0.07098,0.2535,2.26,0.74,2.3780664415,2.44336,-0.05902,2.4440727178,0.24336000000000002,0.07098,0.2535,2.2,-0.13,2.2038375621
2019-10-26 17:30:00,2.53736,0.76548,2.6503123212,0.08736000000000001,0.025480000000000003,0.091,2.45,0.74,2.5593163150000002,2.47736,-0.10452,2.4795638729,0.08736000000000001,0.025480000000000003,0.091,2.39,-0.13,2.3935329536
2019-10-26 18:00:00,2.52496,0.5472800000000001,2.5835902152,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.5,0.54,2.5576551761,2.50496,0.16728,2.5105392249,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.48,0.16,2.4851559307
2019-10-26 18:30:00,2.67144,0.43042,2.7058922835,0.00144,0.00042,0.0015,2.67,0.43,2.704403816,2.67144,0.32042000000000004,2.6905874173,0.00144,0.00042,0.0015,2.67,0.32,2.6891076587000002
2019-10-26 19:00:00,2.6219200000000003,0.30056000000000005,2.6390909041,0.0019200000000000003,0.0005600000000000001,0.002,2.62,0.30000000000000004,2.6371196408,2.64192,0.30056000000000005,2.6589617522999998,0.0019200000000000003,0.0005600000000000001,0.002,2.64,0.30000000000000004,2.6569907791
2019-10-26 19:30:00,2.4909600000000003,0.26028,2.5045213914,0.0009600000000000001,0.00028000000000000003,0.001,2.49,0.26,2.5035374972,2.51096,0.25028,2.5234025046,0.0009600000000000001,0.00028000000000000003,0.001,2.51,0.25,2.5224194734000003
2019-10-26 20:00:00,2.35048,0.24014000000000002,2.3627152706,0.00048000000000000007,0.00014000000000000001,0.0005,2.35,0.24,2.3622235288,2.38048,0.23014,2.3915788613,0.00048000000000000007,0.00014000000000000001,0.0005,2.38,0.23,2.3910876186
2019-10-26 20:30:00,2.25432,0.24126000000000003,2.2671932097,0.00432,0.00126,0.0045000000000000005,2.25,0.24,2.2627637968,2.27432,0.23126000000000002,2.2860473858,0.00432,0.00126,0.0045000000000000005,2.27,0.23,2.2816222299
2019-10-26 21:00:00,2.17528,0.20154000000000002,2.1845964044,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.17,0.2,2.1791970999,2.19528,0.19154000000000002,2.2036201692,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.19,0.19,2.1982265579
2019-10-26 21:30:00,2.23288,0.48084000000000005,2.2840665927,0.00288,0.00084,0.003,2.23,0.48,2.2810743083,2.17288,-0.18916000000000002,2.1810981179,0.00288,0.00084,0.003,2.17,-0.19,2.1783020911
2019-10-26 22:00:00,2.2396,0.5728,2.3116894255,0.009600000000000001,0.0028,0.01,2.23,0.5700000000000001,2.3016950276,2.1596,-0.25720000000000004,2.1748618347,0.009600000000000001,0.0028,0.01,2.15,-0.26,2.1656638705
2019-10-26 22:30:00,2.11864,0.45252000000000003,2.1664278894,0.00864,0.00252,0.009000000000000001,2.11,0.45,2.1574522011,2.06864,-0.16748000000000002,2.0754086345,0.00864,0.00252,0.009000000000000001,2.06,-0.17,2.0670026609
2019-10-26 23:00:00,2.0348,0.1714,2.0420061214,0.0048000000000000004,0.0014,0.005,2.03,0.17,2.0371057901,2.0548,0.16140000000000002,2.0611290595,0.0048000000000000004,0.0014,0.005,2.05,0.16,2.0562344224
2019-10-26 23:30:00,1.8724,0.1607,1.8792834406,0.0024000000000000002,0.0007,0.0025,1.87,0.16,1.8768324379,1.8924,0.1507,1.8983909634,0.0024000000000000002,0.0007,0.0025,1.8900000000000001,0.15,1.8959430371
2019-10-27 00:00:00,1.80576,0.16168000000000002,1.8129836182,0.00576,0.00168,0.006,1.8,0.16,1.8070971196999999,1.82576,0.15168,1.832049781,0.00576,0.00168,0.006,1.82,0.15,1.8261708573000002
2019-10-27 00:30:00,1.78008,0.23294,1.7952564859,0.01008,0.0029400000000000003,0.0105,1.77,0.23,1.7848809484000001,1.78008,0.05294,1.7808670501,0.01008,0.0029400000000000003,0.0105,1.77,0.05,1.7707060739
2019-10-27 01:00:00,1.76672,0.19196000000000002,1.7771179476999999,0.00672,0.0019600000000000004,0.007,1.76,0.19,1.7702259743000002,1.77672,0.041960000000000004,1.7772154062,0.00672,0.0019600000000000004,0.007,1.77,0.04,1.7704519197000002
2019-10-27 01:30:00,2.22816,0.16238000000000002,2.2340689895,0.00816,0.00238,0.0085,2.22,0.16,2.2257582977,2.25816,0.15238000000000002,2.2632954403,0.00816,0.00238,0.0085,2.25,0.15,2.2549944568
2019-10-27 02:00:00,2.17816,0.17238,2.184970446,0.00816,0.00238,0.0085,2.17,0.17,2.1766488003,2.20816,0.16238000000000002,2.2141223656,0.00816,0.00238,0.0085,2.2,0.16,2.2058105086
2019-10-27 02:30:00,2.10816,0.14238,2.1129625292,0.00816,0.00238,0.0085,2.1,0.14,2.104661493,2.12816,0.14238,2.1329174972000002,0.00816,0.00238,0.0085,2.12,0.14,2.1246176127
2019-10-27 03:00:00,2.10768,0.14224,2.1124741892,0.007680000000000001,0.0022400000000000002,0.008,2.1,0.14,2.104661493,2.12768,0.14224,2.1324292251,0.007680000000000001,0.0022400000000000002,0.008,2.12,0.14,2.1246176127
2019-10-27 03:30:00,2.07768,0.15224000000000001,2.083250153,0.007680000000000001,0.0022400000000000002,0.008,2.07,0.15,2.0754276668,2.09768,0.14224,2.1024969917,0.007680000000000001,0.0022400000000000002,0.008,2.09,0.14,2.094683747
2019-10-27 04:00:00,2.06816,0.16238000000000002,2.0745247769,0.00816,0.00238,0.0085,2.06,0.16,2.0662042493,2.08816,0.16238000000000002,2.0944640006,0.00816,0.00238,0.0085,2.08,0.16,2.0861447697
2019-10-27 04:30:00,2.03576,0.17168000000000003,2.0429862457,0.00576,0.00168,0.006,2.03,0.17,2.0371057901,2.05576,0.16168000000000002,2.0621080476,0.00576,0.00168,0.006,2.05,0.16,2.0562344224
2019-10-27 05:00:00,2.01816,0.23238000000000003,2.0314945853,0.00816,0.00238,0.0085,2.01,0.23,2.0231164079,2.02816,0.16238000000000002,2.0346499085,0.00816,0.00238,0.0085,2.02,0.16,2.0263267259
2019-10-27 05:30:00,2.04056,0.55308,2.1141860372,0.010560000000000002,0.0030800000000000003,0.011,2.03,0.55,2.1031880563,1.97056,-0.20692000000000002,1.9813941052000001,0.010560000000000002,0.0030800000000000003,0.011,1.96,-0.21,1.9712178975999999
2019-10-27 06:00:00,2.0292,0.3356,2.0567644493,0.019200000000000002,0.0056,0.02,2.01,0.33,2.0369094236,2.0092,-0.0044,2.0092048178,0.019200000000000002,0.0056,0.02,1.99,-0.01,1.9900251254999999
2019-10-27 06:30:00,2.16448,0.26714000000000004,2.1809028979,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.14,0.26,2.1557365331,2.18448,0.25714000000000004,2.1995621951,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.16,0.25,2.1744194628
2019-10-27 07:00:00,2.22112,0.30616000000000004,2.242121317,0.021120000000000003,0.0061600000000000005,0.022,2.2,0.30000000000000004,2.2203603311,2.24112,0.30616000000000004,2.2619356313,0.021120000000000003,0.0061600000000000005,0.022,2.22,0.30000000000000004,2.2401785643
2019-10-27 07:30:00,2.27776,0.30518,2.2981134546,0.01776,0.005180000000000001,0.018500000000000003,2.26,0.30000000000000004,2.2798245547000002,2.30776,0.30518,2.3278511658,0.01776,0.005180000000000001,0.018500000000000003,2.29,0.30000000000000004,2.309567059
2019-10-27 08:00:00,2.11296,0.35378000000000004,2.142372575,0.012960000000000001,0.0037800000000000004,0.0135,2.1,0.35000000000000003,2.1289668856,2.15296,0.30378000000000005,2.1742858713,0.012960000000000001,0.0037800000000000004,0.0135,2.14,0.30000000000000004,2.1609257276
2019-10-27 08:30:00,1.78952,0.74736,1.9393114242,0.05952,0.01736,0.062,1.73,0.73,1.8777113729,1.7795200000000002,-0.11264,1.7830813777999999,0.05952,0.01736,0.062,1.72,-0.13,1.7249057945000001
2019-10-27 09:00:00,1.55952,0.83986,1.7712897702000001,0.23952,0.06986,0.2495,1.32,0.77,1.5281688388,1.60952,0.03986000000000001,1.6100134937,0.23952,0.06986,0.2495,1.37,-0.03,1.3703284278
2019-10-27 09:30:00,1.5148000000000001,0.9864,1.8076515150999999,0.6048,0.1764,0.63,0.91,0.81,1.2182774725,1.6448,0.3164,1.6749555218,0.6048,0.1764,0.63,1.04,0.14,1.0493807698
2019-10-27 10:00:00,1.59664,0.95652,1.8612334083,1.01664,0.29652,1.059,0.58,0.66,0.8786353055,1.79664,0.59652,1.8930798715,1.01664,0.29652,1.059,0.78,0.30000000000000004,0.8357032966
2019-10-27 10:30:00,1.6512,0.8341000000000001,1.8499146602,1.3512,0.3941,1.4075,0.30000000000000004,0.44,0.5325410782000001,1.9212,0.9341,2.1362472352,1.3512,0.3941,1.4075,0.5700000000000001,0.54,0.7851751397000001
2019-10-27 11:00:00,1.7705600000000001,0.89558,1.9841739465,1.63056,0.47558000000000006,1.6985000000000001,0.14,0.42,0.4427188724,1.94056,1.00558,2.1856267408,1.63056,0.47558000000000006,1.6985000000000001,0.31,0.53,0.6140032573
2019-10-27 11:30:00,2.01832,0.9332600000000001,2.2236433729,1.8283200000000002,0.5332600000000001,1.9045,0.19,0.4,0.44283179650000004,2.13832,1.04326,2.3792443864,1.8283200000000002,0.5332600000000001,1.9045,0.31,0.51,0.5968249325
2019-10-27 12:00:00,1.82328,0.94554,2.0538733773,1.97328,0.57554,2.0555,-0.15,0.37,0.3992492956,2.26328,1.04554,2.4931085516,1.97328,0.57554,2.0555,0.29,0.47000000000000003,0.5522680509
2019-10-27 12:30:00,2.16896,0.9817800000000001,2.380814871,2.02896,0.5917800000000001,2.1135,0.14,0.39,0.41436698710000003,2.54896,1.06178,2.7612630896,2.02896,0.5917800000000001,2.1135,0.52,0.47000000000000003,0.7009279564
2019-10-27 13:00:00,2.2664,0.9927,2.4742720647,2.0664,0.6027,2.1525,0.2,0.39,0.43829214,2.4764,1.0627,2.6947890919,2.0664,0.6027,2.1525,0.41000000000000003,0.46,0.6161980201
2019-10-27 13:30:00,2.5896,0.8953000000000001,2.7399982208,1.8696000000000002,0.5453,1.9475,0.72,0.35000000000000003,0.8005623024,2.6795999999999998,0.9353,2.8381406325,1.8696000000000002,0.5453,1.9475,0.81,0.39,0.8989994438000001
2019-10-27 14:00:00,2.306,0.8455,2.4561160905,1.8359999999999999,0.5355,1.9125,0.47000000000000003,0.31,0.5630275304,2.526,0.9255,2.6902093320000002,1.8359999999999999,0.5355,1.9125,0.6900000000000001,0.39,0.7925906888
2019-10-27 14:30:00,2.24072,0.6964600000000001,2.3464617299,1.53072,0.44646,1.5945,0.71,0.25,0.7527283707,2.45072,0.76646,2.567779089,1.53072,0.44646,1.5945,0.92,0.32,0.9740636530000001
2019-10-27 15:00:00,2.5652,0.7161000000000001,2.6632781023,1.4952,0.43610000000000004,1.5575,1.07,0.28,1.1060289327,2.7252,0.7561,2.8281446657,1.4952,0.43610000000000004,1.5575,1.23,0.32,1.2709445307
2019-10-27 15:30:00,3.03568,0.64624,3.1037041096,1.25568,0.36624,1.308,1.78,0.28,1.8018878988,3.12568,0.61624,3.1858479562,1.25568,0.36624,1.308,1.87,0.25,1.88663722
2019-10-27 16:00:00,3.20136,0.6149800000000001,3.2598935949,1.01136,0.29498,1.0535,2.19,0.32,2.2132555207,3.2413600000000002,0.58498,3.2937237665,1.01136,0.29498,1.0535,2.23,0.29,2.2487774456
2019-10-27 16:30:00,2.79504,0.46522,2.8334922357,0.39504000000000006,0.11522,0.41150000000000003,2.4,0.35000000000000003,2.4253865671,2.82504,0.47522000000000003,2.8647312352,0.39504000000000006,0.11522,0.41150000000000003,2.43,0.36,2.4565219315
2019-10-27 17:00:00,2.74424,0.40082,2.7733571443000002,0.17424,0.050820000000000004,0.18150000000000002,2.5700000000000003,0.35000000000000003,2.5937231926,2.77424,0.41082,2.8044929399000003,0.17424,0.050820000000000004,0.18150000000000002,2.6,0.36,2.6248047546
2019-10-27 17:30:00,2.88848,0.46164000000000005,2.9251372959,0.10848000000000001,0.03164,0.113,2.7800000000000002,0.43,2.8130588334,2.91848,0.45164000000000004,2.9532192943,0.10848000000000001,0.03164,0.113,2.81,0.42,2.841214529
2019-10-27 18:00:00,2.8744,0.6242,2.9413943972,0.014400000000000001,0.004200000000000001,0.015,2.86,0.62,2.9264312738,2.8444000000000003,0.4242,2.8758576112,0.014400000000000001,0.004200000000000001,0.015,2.83,0.42,2.86099633
2019-10-27 18:30:00,2.73096,0.35028000000000004,2.753332272,0.0009600000000000001,0.00028000000000000003,0.001,2.73,0.35000000000000003,2.7523444552000003,2.75096,0.34028,2.7719255762,0.0009600000000000001,0.00028000000000000003,0.001,2.75,0.34,2.7709384692
2019-10-27 19:00:00,2.57096,0.32028,2.5908328005,0.0009600000000000001,0.00028000000000000003,0.001,2.5700000000000003,0.32,2.5898455552,2.59096,0.31028,2.6094726287,0.0009600000000000001,0.00028000000000000003,0.001,2.59,0.31,2.608486151
2019-10-27 19:30:00,2.51384,0.29112000000000005,2.5306407094,0.0038400000000000005,0.0011200000000000001,0.004,2.51,0.29,2.5266974492000003,2.53384,0.29112000000000005,2.5505089688,0.0038400000000000005,0.0011200000000000001,0.004,2.5300000000000002,0.29,2.5465663156
2019-10-27 20:00:00,2.3724,0.2607,2.3866810114,0.0024000000000000002,0.0007,0.0025,2.37,0.26,2.3842189497,2.3924,0.2607,2.4065623304,0.0024000000000000002,0.0007,0.0025,2.39,0.26,2.4041006634
2019-10-27 20:30:00,2.4314400000000003,0.22042,2.4414105452,0.00144,0.00042,0.0015,2.43,0.22,2.4399385238,2.45144,0.21042000000000002,2.4604541552,0.00144,0.00042,0.0015,2.45,0.21,2.4589835298000002
2019-10-27 21:00:00,2.3624,0.2107,2.3717774453000002,0.0024000000000000002,0.0007,0.0025,2.36,0.21,2.3693247983,2.3824,0.1907,2.3900201359,0.0024000000000000002,0.0007,0.0025,2.38,0.19,2.3875719884
2019-10-27 21:30:00,2.2800000000000002,0.17,2.2863289352000002,0.0,0.0,0.0,2.2800000000000002,0.17,2.2863289352000002,2.3,0.17,2.3062740514,0.0,0.0,0.0,2.3,0.17,2.3062740514
2019-10-27 22:00:00,2.15,0.17,2.1567104581,0.0,0.0,0.0,2.15,0.17,2.1567104581,2.17,0.17,2.1766488003,0.0,0.0,0.0,2.17,0.17,2.1766488003
2019-10-27 22:30:00,1.97,0.16,1.9764867821,0.0,0.0,0.0,1.97,0.16,1.9764867821,1.99,0.16,1.9964217991000002,0.0,0.0,0.0,1.99,0.16,1.9964217991000002
2019-10-27 23:00:00,1.88,0.16,1.8867962264,0.0,0.0,0.0,1.88,0.16,1.8867962264,1.9,0.16,1.9067249408,0.0,0.0,0.0,1.9,0.16,1.9067249408
2019-10-27 23:30:00,2.68,0.16,2.6847718711,0.0,0.0,0.0,2.68,0.16,2.6847718711,1.9300000000000002,0.16,1.9366207682,0.0,0.0,0.0,1.9300000000000002,0.16,1.9366207682
2019-10-28 00:00:00,3.47,0.24,3.4782898097,0.0,0.0,0.0,3.47,0.24,3.4782898097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 00:30:00,3.6,0.21,3.6061197983,0.0,0.0,0.0,3.6,0.21,3.6061197983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 01:00:00,4.06,0.23,4.0665095598,0.0,0.0,0.0,4.06,0.23,4.0665095598,12.09,5.59,13.3197672652,0.0,0.0,0.0,12.09,5.59,13.3197672652
2019-10-28 01:30:00,4.41048,0.28014,4.4193678564,0.00048000000000000007,0.00014000000000000001,0.0005,4.41,0.28,4.4188799486,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0
2019-10-28 02:00:00,3.77,0.24,3.7776315331,0.0,0.0,0.0,3.77,0.24,3.7776315331,2.2,0.14,2.2044500448,0.0,0.0,0.0,2.2,0.14,2.2044500448
2019-10-28 02:30:00,2.15,0.14,2.154553318,0.0,0.0,0.0,2.15,0.14,2.154553318,2.17,0.14,2.1745114394,0.0,0.0,0.0,2.17,0.14,2.1745114394
2019-10-28 03:00:00,2.15,0.14,2.154553318,0.0,0.0,0.0,2.15,0.14,2.154553318,2.17,0.14,2.1745114394,0.0,0.0,0.0,2.17,0.14,2.1745114394
2019-10-28 03:30:00,2.06,0.28,2.0789420386,0.0,0.0,0.0,2.06,0.28,2.0789420386,2.06,-0.1,2.0624257562,0.0,0.0,0.0,2.06,-0.1,2.0624257562
2019-10-28 04:00:00,2.08,0.54,2.1489532336,0.0,0.0,0.0,2.08,0.54,2.1489532336,2.0,-0.37,2.0339370688,0.0,0.0,0.0,2.0,-0.37,2.0339370688
2019-10-28 04:30:00,2.06048,0.5701400000000001,2.1379049207,0.00048000000000000007,0.00014000000000000001,0.0005,2.06,0.5700000000000001,2.1374049686,2.00048,-0.32986000000000004,2.0274929963,0.00048000000000000007,0.00014000000000000001,0.0005,2.0,-0.33,2.0270421801
2019-10-28 05:00:00,2.02,0.56,2.0961870146,0.0,0.0,0.0,2.02,0.56,2.0961870146,1.9500000000000002,-0.33,1.9777259669,0.0,0.0,0.0,1.9500000000000002,-0.33,1.9777259669
2019-10-28 05:30:00,2.02048,0.29014,2.0412056854,0.00048000000000000007,0.00014000000000000001,0.0005,2.02,0.29,2.0407106605,2.01048,-0.03986000000000001,2.0108750956,0.00048000000000000007,0.00014000000000000001,0.0005,2.01,-0.04,2.0103979706
2019-10-28 06:00:00,2.14,0.17,2.1467417171,0.0,0.0,0.0,2.14,0.17,2.1467417171,2.16,0.16,2.1659178193,0.0,0.0,0.0,2.16,0.16,2.1659178193
2019-10-28 06:30:00,2.38,0.28,2.3964139876,0.0,0.0,0.0,2.38,0.28,2.3964139876,2.4,0.18,2.4067405344,0.0,0.0,0.0,2.4,0.18,2.4067405344
2019-10-28 07:00:00,2.62384,0.36112000000000005,2.6485739559,0.0038400000000000005,0.0011200000000000001,0.004,2.62,0.36,2.6446171746,2.65384,0.35112000000000004,2.6769669404,0.0038400000000000005,0.0011200000000000001,0.004,2.65,0.35000000000000003,2.6730132809000002
2019-10-28 07:30:00,3.06304,0.63422,3.128010398,0.08304,0.024220000000000002,0.08650000000000001,2.98,0.61,3.0417922349,3.0930400000000002,0.6142200000000001,3.1534366412,0.08304,0.024220000000000002,0.08650000000000001,3.01,0.59,3.0672789244
2019-10-28 08:00:00,3.2236000000000002,0.8473,3.3330937956,0.3336,0.09730000000000001,0.34750000000000003,2.89,0.75,2.9857327409,3.2936,0.8773000000000001,3.4084389755,0.3336,0.09730000000000001,0.34750000000000003,2.96,0.78,3.061045573
2019-10-28 08:30:00,3.24952,1.02236,3.4065525389,0.6595200000000001,0.19236,0.687,2.59,0.8300000000000001,2.7197426349000002,3.35952,1.05236,3.5204880628,0.6595200000000001,0.19236,0.687,2.7,0.86,2.8336548837
2019-10-28 09:00:00,3.31528,1.22154,3.5331630942,0.96528,0.28154,1.0055,2.35,0.9400000000000001,2.5310274594,3.46528,1.27154,3.6912029814,0.96528,0.28154,1.0055,2.5,0.99,2.6888845271
2019-10-28 09:30:00,3.25648,1.2531400000000001,3.4892723955,1.17648,0.34314,1.2255,2.08,0.91,2.2703523956,3.43648,1.31314,3.6788220193,1.17648,0.34314,1.2255,2.26,0.97,2.459369838
2019-10-28 10:00:00,3.12624,1.42432,3.4354132211,1.6262400000000001,0.47432,1.694,1.5,0.9500000000000001,1.7755280905,3.38624,1.5043199999999999,3.7053474871,1.6262400000000001,0.47432,1.694,1.76,1.03,2.0392400545
2019-10-28 10:30:00,3.11608,1.53844,3.4751621833,1.8460800000000002,0.53844,1.923,1.27,1.0,1.6164467204,3.39608,1.6384400000000001,3.7706557785,1.8460800000000002,0.53844,1.923,1.55,1.1,1.9006577809
2019-10-28 11:00:00,3.08648,1.61064,3.4814537194,1.95648,0.57064,2.038,1.13,1.04,1.5357408636,3.40648,1.72064,3.8163736714,1.95648,0.57064,2.038,1.45,1.15,1.8506755523
2019-10-28 11:30:00,3.20544,1.24992,3.4405153102,1.16544,0.33992000000000006,1.214,2.04,0.91,2.2337636401,3.35544,1.29992,3.5984398842000003,1.16544,0.33992000000000006,1.214,2.19,0.96,2.3911712611000002
2019-10-28 12:00:00,3.1156800000000002,1.57374,3.4905758049,2.03568,0.59374,2.1205,1.08,0.98,1.4583552379,3.19568,1.6237400000000002,3.5845365461,2.03568,0.59374,2.1205,1.16,1.03,1.551289786
2019-10-28 12:30:00,3.05008,1.5429400000000002,3.4181357273,1.9300800000000002,0.56294,2.0105,1.12,0.98,1.4882204138000001,3.20008,1.62294,3.5880978596,1.9300800000000002,0.56294,2.0105,1.27,1.06,1.6542369842
2019-10-28 13:00:00,2.92152,1.22086,3.166350936,1.27152,0.37086,1.3245,1.65,0.85,1.8560711193000001,3.28152,1.3408600000000002,3.5448947869,1.27152,0.37086,1.3245,2.01,0.97,2.2318154046
2019-10-28 13:30:00,2.98312,1.24716,3.2333284708,1.53312,0.44716000000000006,1.597,1.45,0.8,1.6560495162,3.05312,1.27716,3.3094832526999998,1.53312,0.44716000000000006,1.597,1.52,0.8300000000000001,1.7318487232000002
2019-10-28 14:00:00,2.8213600000000003,1.14748,3.0457811149,1.67136,0.48748,1.741,1.15,0.66,1.3259336333,3.08136,1.2374800000000001,3.320562633,1.67136,0.48748,1.741,1.4100000000000001,0.75,1.5970597985000001
2019-10-28 14:30:00,2.8711200000000003,0.8111600000000001,2.983506427,0.8611200000000001,0.25116,0.897,2.01,0.56,2.08655218,3.07112,0.87116,3.1922872364,0.8611200000000001,0.25116,0.897,2.21,0.62,2.2953213283
2019-10-28 15:00:00,2.93048,0.7176400000000001,3.0170714609,0.5404800000000001,0.15764,0.5630000000000001,2.39,0.56,2.4547301277,3.01048,0.7476400000000001,3.101927691,0.5404800000000001,0.15764,0.5630000000000001,2.47,0.59,2.5394881374000002
2019-10-28 15:30:00,3.02888,0.6388400000000001,3.0955178242,0.33888,0.09884000000000001,0.353,2.69,0.54,2.7436654315,3.11888,0.6688400000000001,3.1897898677,0.33888,0.09884000000000001,0.353,2.7800000000000002,0.5700000000000001,2.8378336808
2019-10-28 16:00:00,3.11392,0.56906,3.1654900174,0.13392,0.039060000000000004,0.1395,2.98,0.53,3.0267639485,3.16392,0.57906,3.2164732628,0.13392,0.039060000000000004,0.1395,3.03,0.54,3.0777426793
2019-10-28 16:30:00,3.19128,0.5420400000000001,3.2369855421000002,0.041280000000000004,0.01204,0.043000000000000003,3.15,0.53,3.1942761308,3.22128,0.5320400000000001,3.2649213467,0.041280000000000004,0.01204,0.043000000000000003,3.18,0.52,3.222235249
2019-10-28 17:00:00,3.1524,0.5207,3.1951141216,0.0024000000000000002,0.0007,0.0025,3.15,0.52,3.1926321429,3.1824,0.5207,3.2247167705,0.0024000000000000002,0.0007,0.0025,3.18,0.52,3.222235249
2019-10-28 17:30:00,3.18048,0.47014000000000006,3.2150403808,0.00048000000000000007,0.00014000000000000001,0.0005,3.18,0.47000000000000003,3.2145450689,3.2204800000000002,0.47014000000000006,3.2546156532,0.00048000000000000007,0.00014000000000000001,0.0005,3.22,0.47000000000000003,3.2541204649
2019-10-28 18:00:00,3.12096,0.47028000000000003,3.1561930549,0.0009600000000000001,0.00028000000000000003,0.001,3.12,0.47000000000000003,3.1552020538,3.15096,0.47028000000000003,3.1858612964,0.0009600000000000001,0.00028000000000000003,0.001,3.15,0.47000000000000003,3.184870484
2019-10-28 18:30:00,3.09144,0.56042,3.1418261967,0.00144,0.00042,0.0015,3.09,0.56,3.1403343771,3.09144,0.44042000000000003,3.1226544878,0.00144,0.00042,0.0015,3.09,0.44,3.1211696526
2019-10-28 19:00:00,2.9509600000000002,0.48028000000000004,2.9897882534,0.0009600000000000001,0.00028000000000000003,0.001,2.95,0.48,2.9887957441,2.9509600000000002,0.37028000000000005,2.9741002336999998,0.0009600000000000001,0.00028000000000000003,0.001,2.95,0.37,2.9731128468
2019-10-28 19:30:00,2.8124000000000002,0.3307,2.8317761652,0.0024000000000000002,0.0007,0.0025,2.81,0.33,2.8293108702,2.8424,0.3307,2.8615730377,0.0024000000000000002,0.0007,0.0025,2.84,0.33,2.8591082526
2019-10-28 20:00:00,2.6524,0.2907,2.6682826406,0.0024000000000000002,0.0007,0.0025,2.65,0.29,2.6658206991,2.6724,0.2807,2.6871014588,0.0024000000000000002,0.0007,0.0025,2.67,0.28,2.6846415031
2019-10-28 20:30:00,2.65288,0.33084,2.6734298943,0.00288,0.00084,0.003,2.65,0.33,2.6704681238,2.66288,0.15084,2.6671487773,0.00288,0.00084,0.003,2.66,0.15,2.6642259664
2019-10-28 21:00:00,2.58384,0.62112,2.6574459919,0.0038400000000000005,0.0011200000000000001,0.004,2.58,0.62,2.6534505836999998,2.51384,-0.21888000000000002,2.5233509467,0.0038400000000000005,0.0011200000000000001,0.004,2.51,-0.22,2.5196229877
2019-10-28 21:30:00,2.45192,0.62056,2.5292303968,0.0019200000000000003,0.0005600000000000001,0.002,2.45,0.62,2.527231687,2.38192,-0.22944,2.3929449637999998,0.0019200000000000003,0.0005600000000000001,0.002,2.38,-0.23,2.3910876186
2019-10-28 22:00:00,2.31144,0.40042000000000005,2.3458668014,0.00144,0.00042,0.0015,2.31,0.4,2.3443762497,2.28144,-0.06958,2.2825007886,0.00144,0.00042,0.0015,2.2800000000000002,-0.07,2.2810743083
2019-10-28 22:30:00,2.10096,0.17028000000000001,2.1078491882,0.0009600000000000001,0.00028000000000000003,0.001,2.1,0.17,2.106869716,2.12096,0.17028000000000001,2.1277844346,0.0009600000000000001,0.00028000000000000003,0.001,2.12,0.17,2.1268051157
2019-10-28 23:00:00,2.00096,0.26028,2.0178172861,0.0009600000000000001,0.00028000000000000003,0.001,2.0,0.26,2.0168291946,2.00096,0.08028,2.002569799,0.0009600000000000001,0.00028000000000000003,0.001,2.0,0.08,2.0015993605
2019-10-28 23:30:00,1.88192,0.15056,1.8879330497,0.0019200000000000003,0.0005600000000000001,0.002,1.88,0.15,1.8859745491000002,1.90192,0.14056000000000002,1.9071069189,0.0019200000000000003,0.0005600000000000001,0.002,1.9,0.14,1.9051509127
2019-10-29 00:00:00,1.86192,0.16056,1.8688300083,0.0019200000000000003,0.0005600000000000001,0.002,1.8599999999999999,0.16,1.8668690366,1.88192,0.15056,1.8879330497,0.0019200000000000003,0.0005600000000000001,0.002,1.88,0.15,1.8859745491000002
2019-10-29 00:30:00,1.9424000000000001,0.17070000000000002,1.9498862146,0.0024000000000000002,0.0007,0.0025,1.94,0.17,1.9474342094,1.9624000000000001,0.1507,1.968177901,0.0024000000000000002,0.0007,0.0025,1.96,0.15,1.9657314160000001
2019-10-29 01:00:00,2.2124,0.20070000000000002,2.221484695,0.0024000000000000002,0.0007,0.0025,2.21,0.2,2.2190313202,2.2324,0.1907,2.2405303502000002,0.0024000000000000002,0.0007,0.0025,2.23,0.19,2.2380795339
2019-10-29 01:30:00,2.3424,0.20070000000000002,2.350982401,0.0024000000000000002,0.0007,0.0025,2.34,0.2,2.348531456,2.3724,0.20070000000000002,2.3808742617,0.0024000000000000002,0.0007,0.0025,2.37,0.2,2.3784238478
2019-10-29 02:00:00,2.31192,0.20056000000000002,2.3206030251,0.0019200000000000003,0.0005600000000000001,0.002,2.31,0.2,2.3186418438,2.33192,0.18056000000000003,2.3388999124,0.0019200000000000003,0.0005600000000000001,0.002,2.33,0.18,2.3369424469
2019-10-29 02:30:00,2.29336,0.21098000000000003,2.3030442136,0.00336,0.0009800000000000002,0.0035,2.29,0.21,2.2996086624,2.31336,0.20098000000000002,2.3220739545,0.00336,0.0009800000000000002,0.0035,2.31,0.2,2.3186418438
2019-10-29 03:00:00,2.28384,0.21112000000000003,2.2935772932000003,0.0038400000000000005,0.0011200000000000001,0.004,2.2800000000000002,0.21,2.2896506284,2.30384,0.21112000000000003,2.3134931165,0.0038400000000000005,0.0011200000000000001,0.004,2.3,0.21,2.309567059
2019-10-29 03:30:00,2.24288,0.21084000000000003,2.2527681193999998,0.00288,0.00084,0.003,2.24,0.21,2.2498222152,2.26288,0.21084000000000003,2.2726811039,0.00288,0.00084,0.003,2.26,0.21,2.2697356674
2019-10-29 04:00:00,2.16336,0.20098000000000002,2.1726756431,0.00336,0.0009800000000000002,0.0035,2.16,0.2,2.1692394981,2.18336,0.19098,2.1916966601,0.00336,0.0009800000000000002,0.0035,2.18,0.19,2.1882641522
2019-10-29 04:30:00,2.16432,0.22126,2.1756003884,0.00432,0.00126,0.0045000000000000005,2.16,0.22,2.1711747972,2.17432,0.21126000000000003,2.1845590516,0.00432,0.00126,0.0045000000000000005,2.17,0.21,2.1801376103
2019-10-29 05:00:00,2.09384,0.22112,2.1054833174,0.0038400000000000005,0.0011200000000000001,0.004,2.09,0.22,2.1015470492,2.11384,0.20112000000000002,2.1233861637,0.0038400000000000005,0.0011200000000000001,0.004,2.11,0.2,2.1194574778
2019-10-29 05:30:00,2.1372,0.2021,2.1467343222,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.13,0.2,2.1393690659,2.1572,0.2021,2.166646314,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.15,0.2,2.1592822882
2019-10-29 06:00:00,2.24816,0.24238,2.2611880616,0.00816,0.00238,0.0085,2.24,0.24,2.2528204545,2.26816,0.18238000000000001,2.2754806635,0.00816,0.00238,0.0085,2.26,0.18,2.2671568098
2019-10-29 06:30:00,2.51912,0.33266,2.5409896202,0.009120000000000001,0.00266,0.0095,2.51,0.33,2.5316002844,2.53912,0.32266,2.5595389917,0.009120000000000001,0.00266,0.0095,2.5300000000000002,0.32,2.5501568579000002
2019-10-29 07:00:00,2.7172,0.37210000000000004,2.7425597988,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.71,0.37,2.7351416781999998,2.7372,0.37210000000000004,2.7623761963,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.73,0.37,2.7549591649
2019-10-29 07:30:00,3.00192,0.48806000000000005,3.0413362606,0.06192,0.018060000000000003,0.0645,2.94,0.47000000000000003,2.9773310196000002,3.02192,0.45806,3.0564390146,0.06192,0.018060000000000003,0.0645,2.96,0.44,2.9925240183
2019-10-29 08:00:00,3.22416,0.62538,3.2842514901,0.22416000000000003,0.06538000000000001,0.2335,3.0,0.56,3.0518191296,3.28416,0.6353800000000001,3.3450582431,0.22416000000000003,0.06538000000000001,0.2335,3.06,0.5700000000000001,3.1126355392
2019-10-29 08:30:00,3.20456,0.7700800000000001,3.295789435,0.51456,0.15008000000000002,0.536,2.69,0.62,2.7605253123,3.29456,0.7900800000000001,3.3879716646,0.51456,0.15008000000000002,0.536,2.7800000000000002,0.64,2.8527180022
2019-10-29 09:00:00,3.22416,0.91788,3.3522695894,0.8841600000000001,0.25788,0.921,2.34,0.66,2.4312959507,3.3541600000000003,0.9578800000000001,3.4882550652,0.8841600000000001,0.25788,0.921,2.47,0.7000000000000001,2.5672748197
2019-10-29 09:30:00,3.0736,1.0323,3.2423232797,1.1736,0.3423,1.2225,1.9,0.6900000000000001,2.0214103987,3.2736,1.1023,3.4542035623,1.1736,0.3423,1.2225,2.1,0.76,2.2332935320000002
2019-10-29 10:00:00,2.9398400000000002,1.1391200000000001,3.1528167723,1.53984,0.44912,1.604,1.4,0.6900000000000001,1.5608010764,3.1898400000000002,1.22912,3.4184521644,1.53984,0.44912,1.604,1.65,0.78,1.8250753409
2019-10-29 10:30:00,2.88872,1.26296,3.1527402684,1.75872,0.5129600000000001,1.832,1.13,0.75,1.3562448157,3.16872,1.36296,3.4494124717,1.75872,0.5129600000000001,1.832,1.4100000000000001,0.85,1.6463899902999999
2019-10-29 11:00:00,2.76416,1.32538,3.065487343,1.90416,0.5553800000000001,1.9835,0.86,0.77,1.1543396381,3.06416,1.42538,3.3794651426,1.90416,0.5553800000000001,1.9835,1.16,0.87,1.45
2019-10-29 11:30:00,2.82152,1.45086,3.172691263,1.99152,0.58086,2.0745,0.8300000000000001,0.87,1.2024142381,3.10152,1.5508600000000001,3.4676494993,1.99152,0.58086,2.0745,1.11,0.97,1.4741099009
2019-10-29 12:00:00,3.05848,1.30914,3.3268825423,1.36848,0.39914000000000005,1.4255,1.69,0.91,1.9194269978,3.26848,1.36914,3.5436571293,1.36848,0.39914000000000005,1.4255,1.9,0.97,2.1332838536
2019-10-29 12:30:00,3.09744,1.20592,3.3239099867,1.11744,0.32592000000000004,1.164,1.98,0.88,2.1667487164,3.43744,1.29592,3.6736089068,1.11744,0.32592000000000004,1.164,2.32,0.97,2.5146172671
2019-10-29 13:00:00,3.066,1.1955,3.2908321516,1.116,0.3255,1.1625,1.9500000000000002,0.87,2.1352751578999998,3.316,1.2655,3.5492740455,1.116,0.3255,1.1625,2.2,0.9400000000000001,2.392404648
2019-10-29 13:30:00,3.16,1.3125,3.4217329308,1.38,0.4025,1.4375,1.78,0.91,1.9991248085,3.16,1.3225,3.4255811551,1.38,0.4025,1.4375,1.78,0.92,2.0036965838
2019-10-29 14:00:00,3.12136,1.29248,3.3783713236,1.07136,0.31248000000000004,1.116,2.05,0.98,2.2722015756,3.23136,1.07248,3.4046880621,1.07136,0.31248000000000004,1.116,2.16,0.76,2.289803485
2019-10-29 14:30:00,3.02048,1.20764,3.2529515521,1.26048,0.36764,1.313,1.76,0.84,1.9501794789,3.14048,1.24764,3.3792336705,1.26048,0.36764,1.313,1.88,0.88,2.0757649193
2019-10-29 15:00:00,3.09544,0.93742,3.2342704046,0.50544,0.14742000000000002,0.5265000000000001,2.59,0.79,2.7078035379000003,3.16544,0.95742,3.3070626619,0.50544,0.14742000000000002,0.5265000000000001,2.66,0.81,2.7805934618
2019-10-29 15:30:00,3.0772,1.0296,3.2448784261,0.5472,0.15960000000000002,0.5700000000000001,2.5300000000000002,0.87,2.6754065112000003,3.1172,0.8196,3.22314753,0.5472,0.15960000000000002,0.5700000000000001,2.5700000000000003,0.66,2.6533940529
2019-10-29 16:00:00,3.1252,0.8486,3.2383633212,0.23520000000000002,0.06860000000000001,0.245,2.89,0.78,2.9934094274,3.1852,0.8586,3.298892693,0.23520000000000002,0.06860000000000001,0.245,2.95,0.79,3.0539482641
2019-10-29 16:30:00,3.15096,0.7077800000000001,3.2294738658,0.06096000000000001,0.01778,0.0635,3.09,0.6900000000000001,3.166101704,3.19096,0.7177800000000001,3.2706931758,0.06096000000000001,0.01778,0.0635,3.13,0.7000000000000001,3.2073197533
2019-10-29 17:00:00,3.18488,0.67434,3.2554869144,0.01488,0.00434,0.0155,3.17,0.67,3.2400308641,3.21488,0.67434,3.2848421347,0.01488,0.00434,0.0155,3.2,0.67,3.269388322
2019-10-29 17:30:00,3.33384,0.7311200000000001,3.4130668906,0.0038400000000000005,0.0011200000000000001,0.004,3.33,0.73,3.4090761212,3.37384,0.7311200000000001,3.4521490118,0.0038400000000000005,0.0011200000000000001,0.004,3.37,0.73,3.4481589291
2019-10-29 18:00:00,3.2648,0.7014,3.3392934881,0.0048000000000000004,0.0014,0.005,3.26,0.7000000000000001,3.3343065246,3.2848,0.6214000000000001,3.343059826,0.0048000000000000004,0.0014,0.005,3.2800000000000002,0.62,3.3380832824
2019-10-29 18:30:00,3.17528,0.68154,3.2475990901,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.17,0.68,3.2421135082,3.17528,0.47154,3.2101017196,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.17,0.47000000000000003,3.2046528673
2019-10-29 19:00:00,3.00624,0.42182000000000003,3.035689551,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.0,0.42,3.0292573347,3.03624,0.41182,3.0640412938,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.03,0.41000000000000003,3.0576134484
2019-10-29 19:30:00,2.88672,0.35196000000000005,2.9080970066000003,0.00672,0.0019600000000000004,0.007,2.88,0.35000000000000003,2.9011894113,2.91672,0.34196000000000004,2.9366974989,0.00672,0.0019600000000000004,0.007,2.91,0.34,2.9297952147
2019-10-29 20:00:00,2.70816,0.31238000000000005,2.7261166244,0.00816,0.00238,0.0085,2.7,0.31,2.7177380301,2.72816,0.28238,2.7427350309,0.00816,0.00238,0.0085,2.7199999999999998,0.28,2.7343737857
2019-10-29 20:30:00,2.62864,0.23252000000000003,2.6389039012,0.00864,0.00252,0.009000000000000001,2.62,0.23,2.6300760445,2.65864,0.22252000000000002,2.6679358688,0.00864,0.00252,0.009000000000000001,2.65,0.22,2.6591163946
2019-10-29 21:00:00,2.5681599999999998,0.18238000000000001,2.5746277886,0.00816,0.00238,0.0085,2.56,0.18,2.5663203230000002,2.5881600000000002,0.18238000000000001,2.5945779329,0.00816,0.00238,0.0085,2.58,0.18,2.5862714475
2019-10-29 21:30:00,2.43672,0.18196,2.4435044097,0.00672,0.0019600000000000004,0.007,2.43,0.18,2.4366575467000002,2.46672,0.18196,2.4734221232999998,0.00672,0.0019600000000000004,0.007,2.46,0.18,2.4665765749
2019-10-29 22:00:00,2.30672,0.18196,2.3138856065,0.00672,0.0019600000000000004,0.007,2.3,0.18,2.3070327263,2.33672,0.18196,2.3437938903,0.00672,0.0019600000000000004,0.007,2.33,0.18,2.3369424469
2019-10-29 22:30:00,2.1272,0.1521,2.1326308283,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.12,0.15,2.1252999788,2.1471999999999998,0.1421,2.1518968958,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.14,0.14,2.1445745499
2019-10-29 23:00:00,2.01624,0.15182,2.0219478356,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.01,0.15,2.0155892439,2.03624,0.14182,2.0411727634,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.03,0.14,2.0348218595
2019-10-29 23:30:00,1.9472,0.2021,1.9576598913,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.94,0.2,1.9502820309,1.9672,0.2021,1.977554108,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.96,0.2,1.970177657
2019-10-30 00:00:00,2.0972,0.42210000000000003,2.1392560038,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.09,0.42,2.1317832911,2.1172,0.42210000000000003,2.1588664271,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.11,0.42,2.1513948963
2019-10-30 00:30:00,2.2272,0.4621,2.2746332122,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.22,0.46,2.2671568098,2.2472,0.4621,2.2942197475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.24,0.46,2.2867444107
