Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-30 01:00:00,2.57768,0.49224000000000007,2.6242588287,0.007680000000000001,0.0022400000000000002,0.008,2.5700000000000003,0.49,2.6162950904,2.59768,0.49224000000000007,2.6439065036000002,0.007680000000000001,0.0022400000000000002,0.008,2.59,0.49,2.6359438537
2019-10-30 01:30:00,2.78816,0.5423800000000001,2.8404246602,0.00816,0.00238,0.0085,2.7800000000000002,0.54,2.8319604517,2.81816,0.5423800000000001,2.8698783685,0.00816,0.00238,0.0085,2.81,0.54,2.8614157335
2019-10-30 02:00:00,2.78576,0.5616800000000001,2.8418204025,0.00576,0.00168,0.006,2.7800000000000002,0.56,2.8358420266,2.81576,0.5616800000000001,2.871234717,0.00576,0.00168,0.006,2.81,0.56,2.8652574055
2019-10-30 02:30:00,2.78528,0.54154,2.837437268,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.7800000000000002,0.54,2.8319604517,2.80528,0.53154,2.8551936274000003,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.8,0.53,2.8497192844
2019-10-30 03:00:00,2.60528,0.46154000000000006,2.6458463769,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.6,0.46,2.6403787607,2.62528,0.46154000000000006,2.6655420181,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.62,0.46,2.6600751869
2019-10-30 03:30:00,2.4672,0.44210000000000005,2.5064972073,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.46,0.44,2.4990398155999998,2.4972,0.44210000000000005,2.5360323835000003,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.49,0.44,2.5285766747
2019-10-30 04:00:00,2.2862400000000003,0.35182,2.3131516703,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2800000000000002,0.35000000000000003,2.3067076104,2.30624,0.35182,2.3329209695,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.3,0.35000000000000003,2.3264780248
2019-10-30 04:30:00,2.40528,0.52154,2.4611736733000003,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.4,0.52,2.4556872765,2.43528,0.51154,2.4884255765,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.43,0.51,2.4829418036
2019-10-30 05:00:00,2.46672,0.5019600000000001,2.5172745977,0.00672,0.0019600000000000004,0.007,2.46,0.5,2.510298787,2.48672,0.5019600000000001,2.5368760711,0.00672,0.0019600000000000004,0.007,2.48,0.5,2.5299011838
2019-10-30 05:30:00,2.42624,0.48182,2.4736190188,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.42,0.48,2.4671440979,2.44624,0.48182,2.4932389877,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.44,0.48,2.4867649668
2019-10-30 06:00:00,2.51624,0.5218200000000001,2.5697781714,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.51,0.52,2.563298656,2.52624,0.45182000000000005,2.5663261387,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.52,0.45,2.5598632776
2019-10-30 06:30:00,2.71768,0.5722400000000001,2.777272619,0.007680000000000001,0.0022400000000000002,0.008,2.71,0.5700000000000001,2.7692959394,2.74768,0.5722400000000001,2.8066357085,0.007680000000000001,0.0022400000000000002,0.008,2.74,0.5700000000000001,2.7986603938
2019-10-30 07:00:00,2.90816,0.57238,2.963952336,0.00816,0.00238,0.0085,2.9,0.5700000000000001,2.9554864236,2.93816,0.57238,2.9933932334,0.00816,0.00238,0.0085,2.93,0.5700000000000001,2.9849288099
2019-10-30 07:30:00,3.21424,0.73582,3.2973883378,0.054240000000000003,0.01582,0.0565,3.16,0.72,3.2409875038,3.24424,0.70582,3.320131782,0.054240000000000003,0.01582,0.0565,3.19,0.6900000000000001,3.2637708253
2019-10-30 08:00:00,3.36352,0.8593600000000001,3.4715654106000002,0.20352,0.05936,0.212,3.16,0.8,3.2596932371,3.42352,0.87936,3.5346517792,0.20352,0.05936,0.212,3.22,0.8200000000000001,3.3227699288
2019-10-30 08:30:00,3.45216,1.09188,3.6207196246,0.45216000000000006,0.13188,0.47100000000000003,3.0,0.96,3.1498571396,3.54216,1.08188,3.7036956948,0.45216000000000006,0.13188,0.47100000000000003,3.09,0.9500000000000001,3.232738777
2019-10-30 09:00:00,3.42016,1.25338,3.6425891684,0.8001600000000001,0.23338000000000003,0.8335,2.62,1.02,2.8115476165,3.53016,1.29338,3.7596358135,0.8001600000000001,0.23338000000000003,0.8335,2.73,1.06,2.9285662021
2019-10-30 09:30:00,3.26816,1.51488,3.6021842263,1.14816,0.33488,1.196,2.12,1.18,2.4262728618000002,3.40816,1.25488,3.6318422873,1.14816,0.33488,1.196,2.26,0.92,2.4400819658
2019-10-30 10:00:00,3.2044,1.5467,3.5581540509,1.3944,0.4067,1.4525000000000001,1.81,1.1400000000000001,2.139088591,3.4044,1.3667,3.6684885512000003,1.3944,0.4067,1.4525000000000001,2.01,0.96,2.2274873737
2019-10-30 10:30:00,3.19016,1.42588,3.4943174727,1.4601600000000001,0.42588000000000004,1.521,1.73,1.0,1.9982242116000002,3.43016,1.5058799999999999,3.7461543214,1.4601600000000001,0.42588000000000004,1.521,1.97,1.08,2.246619683
2019-10-30 11:00:00,3.03024,1.49882,3.3806531691,1.7102400000000002,0.49882000000000004,1.7815,1.32,1.0,1.6560193236,3.30024,1.57882,3.6584500338,1.7102400000000002,0.49882000000000004,1.7815,1.5899999999999999,1.08,1.9221082176
2019-10-30 11:30:00,3.0792,1.8181,3.5758859392,1.6392,0.4781,1.7075,1.44,1.34,1.9670282154,3.2692,1.1581000000000001,3.4682653085,1.6392,0.4781,1.7075,1.63,0.68,1.7661540137
2019-10-30 12:00:00,3.0776,1.8918,3.6125515913,1.6176,0.4718,1.685,1.46,1.42,2.0366639389,3.2476,1.0618,3.4167711366,1.6176,0.4718,1.685,1.63,0.59,1.7334935823
2019-10-30 12:30:00,3.2236000000000002,1.5948,3.5965238773,0.8736,0.2548,0.91,2.35,1.34,2.7051986988000003,3.2736,0.7448,3.3572584053,0.8736,0.2548,0.91,2.4,0.49,2.4495101551
2019-10-30 13:00:00,2.98408,1.5549400000000002,3.3649029481,1.35408,0.39494,1.4105,1.63,1.16,2.0006249024,3.14408,1.06494,3.3195385598,1.35408,0.39494,1.4105,1.79,0.67,1.9112822921000001
2019-10-30 13:30:00,2.8772,1.0546,3.0643859091,1.1472,0.3346,1.195,1.73,0.72,1.8738463117,3.0672,1.1146,3.2634412818,1.1472,0.3346,1.195,1.92,0.78,2.0723899247
2019-10-30 14:00:00,2.92992,0.86206,3.0541084869,0.8299200000000001,0.24206000000000003,0.8645,2.1,0.62,2.1896118377000002,3.08992,0.9020600000000001,3.2189000994,0.8299200000000001,0.24206000000000003,0.8645,2.26,0.66,2.3544001359
2019-10-30 14:30:00,2.9184,0.7462000000000001,3.0122870049,0.6384000000000001,0.1862,0.665,2.2800000000000002,0.56,2.3477648945,3.0484,0.7862,3.148150727,0.6384000000000001,0.1862,0.665,2.41,0.6000000000000001,2.4835659846
2019-10-30 15:00:00,3.01832,0.6932600000000001,3.0969121799,0.38832000000000005,0.11326000000000001,0.4045,2.63,0.58,2.6931951285,3.10832,0.71326,3.1891053683,0.38832000000000005,0.11326000000000001,0.4045,2.7199999999999998,0.6000000000000001,2.7853904574
2019-10-30 15:30:00,3.24216,0.8618800000000001,3.3547635684,0.21216000000000002,0.061880000000000004,0.221,3.03,0.8,3.1338315207,3.30216,0.8818800000000001,3.4178901387,0.21216000000000002,0.061880000000000004,0.221,3.09,0.8200000000000001,3.1969516731
2019-10-30 16:00:00,3.41344,1.24892,3.6347453556,0.13344,0.03892,0.139,3.2800000000000002,1.21,3.4960692213,3.35344,0.45892000000000005,3.3846960573000002,0.13344,0.03892,0.139,3.22,0.42,3.2472757813
2019-10-30 16:30:00,3.58472,1.33596,3.8255727153,0.054720000000000005,0.015960000000000002,0.057,3.5300000000000002,1.32,3.7687265754,3.50472,0.43596,3.5317309354,0.054720000000000005,0.015960000000000002,0.057,3.45,0.42,3.4754711911
2019-10-30 17:00:00,3.4296,0.9628000000000001,3.5621819156,0.009600000000000001,0.0028,0.01,3.42,0.96,3.5521824277,3.4096,0.5628000000000001,3.4557366798,0.009600000000000001,0.0028,0.01,3.4,0.56,3.4458090487
2019-10-30 17:30:00,3.4572,0.7521,3.5380624994,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.45,0.75,3.5305806887999998,3.4872,0.7421,3.5652876812,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.48,0.74,3.5578083141
2019-10-30 18:00:00,3.3772,0.7521,3.4599326944,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.37,0.75,3.4524484066,3.4072,0.7421,3.4870796162,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.4,0.74,3.4795976779
2019-10-30 18:30:00,3.27008,0.71294,3.346895076,0.01008,0.0029400000000000003,0.0105,3.26,0.71,3.3364202373,3.29008,0.6529400000000001,3.3542446318,0.01008,0.0029400000000000003,0.0105,3.2800000000000002,0.65,3.3437852802
2019-10-30 19:00:00,3.1996,0.6528,3.265514967,0.009600000000000001,0.0028,0.01,3.19,0.65,3.2555491088,3.2396,0.6528,3.3047172345,0.009600000000000001,0.0028,0.01,3.23,0.65,3.294753405
2019-10-30 19:30:00,3.08912,0.63266,3.1532397705,0.009120000000000001,0.00266,0.0095,3.08,0.63,3.1437716202,3.11912,0.6226600000000001,3.1806626747,0.009120000000000001,0.00266,0.0095,3.11,0.62,3.1711985116
2019-10-30 20:00:00,2.90816,0.5423800000000001,2.9583053679,0.00816,0.00238,0.0085,2.9,0.54,2.9498474537,2.93816,0.5323800000000001,2.986002788,0.00816,0.00238,0.0085,2.93,0.53,2.9775493279000003
2019-10-30 20:30:00,2.842,0.4435,2.8763964,0.012,0.0035,0.0125,2.83,0.44,2.8640006983,2.872,0.4435,2.9060413366,0.012,0.0035,0.0125,2.86,0.44,2.8936482164
2019-10-30 21:00:00,2.662,0.42350000000000004,2.6954769986000002,0.012,0.0035,0.0125,2.65,0.42,2.6830765923,2.662,0.1835,2.6683171195,0.012,0.0035,0.0125,2.65,0.18,2.6561061726
2019-10-30 21:30:00,2.5396,0.4828,2.5850849116,0.009600000000000001,0.0028,0.01,2.5300000000000002,0.48,2.5751310646,2.4996,-0.0472,2.5000455996,0.009600000000000001,0.0028,0.01,2.49,-0.05,2.4905019574000002
2019-10-30 22:00:00,2.34008,0.19294000000000003,2.3480204961,0.01008,0.0029400000000000003,0.0105,2.33,0.19,2.3377339455,2.36008,0.19294000000000003,2.3679534307,0.01008,0.0029400000000000003,0.0105,2.35,0.19,2.3576683397
2019-10-30 22:30:00,2.13008,0.16294,2.1363029397,0.01008,0.0029400000000000003,0.0105,2.12,0.16,2.1260291625,2.16008,0.15294000000000002,2.1654875317,0.01008,0.0029400000000000003,0.0105,2.15,0.15,2.1552262062
2019-10-30 23:00:00,2.00056,0.22308000000000003,2.0129592644,0.010560000000000002,0.0030800000000000003,0.011,1.99,0.22,2.0021238723,2.01056,0.09308000000000001,2.0127134421,0.010560000000000002,0.0030800000000000003,0.011,2.0,0.09,2.0020239759
2019-10-30 23:30:00,1.89864,0.15252000000000002,1.9047562049,0.00864,0.00252,0.009000000000000001,1.8900000000000001,0.15,1.8959430371,1.9186400000000001,0.13252,1.9232111169000001,0.00864,0.00252,0.009000000000000001,1.9100000000000001,0.13,1.9144189719
2019-10-31 00:00:00,1.83816,0.14238,1.8436659811,0.00816,0.00238,0.0085,1.83,0.14,1.8353473786,1.85816,0.13238,1.8628695740999999,0.00816,0.00238,0.0085,1.85,0.13,1.8545619429
2019-10-31 00:30:00,1.93768,0.14224,1.9428937181000001,0.007680000000000001,0.0022400000000000002,0.008,1.9300000000000002,0.14,1.9350710581000001,1.95768,0.14224,1.9628405946,0.007680000000000001,0.0022400000000000002,0.008,1.9500000000000002,0.14,1.9550191815
2019-10-31 01:00:00,2.21624,0.16182000000000002,2.2221398358,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.21,0.16,2.2157842855,2.23624,0.14182,2.2407325253,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.23,0.14,2.2343902972
2019-10-31 01:30:00,2.39672,0.19196000000000002,2.4043950175,0.00672,0.0019600000000000004,0.007,2.39,0.19,2.3975404063,2.42672,0.17196,2.4328050066,0.00672,0.0019600000000000004,0.007,2.42,0.17,2.425963726
2019-10-31 02:00:00,2.38672,0.37196,2.4155302937,0.00672,0.0019600000000000004,0.007,2.38,0.37,2.4085887984,2.36672,0.0019600000000000004,2.3667208116,0.00672,0.0019600000000000004,0.007,2.36,0.0,2.36
2019-10-31 02:30:00,2.34768,0.5622400000000001,2.4140661134,0.007680000000000001,0.0022400000000000002,0.008,2.34,0.56,2.406075643,2.27768,-0.27776,2.2945537257,0.007680000000000001,0.0022400000000000002,0.008,2.27,-0.28,2.2872035327
2019-10-31 03:00:00,2.2696,0.2928,2.2884090543,0.009600000000000001,0.0028,0.01,2.26,0.29,2.278530228,2.2696,0.042800000000000005,2.2700035242,0.009600000000000001,0.0028,0.01,2.26,0.04,2.2603539546
2019-10-31 03:30:00,2.24768,0.18224,2.2550558308,0.007680000000000001,0.0022400000000000002,0.008,2.24,0.18,2.2472205054,2.26768,0.17224,2.2742117755,0.007680000000000001,0.0022400000000000002,0.008,2.26,0.17,2.2663847864
2019-10-31 04:00:00,2.17624,0.19182000000000002,2.1846774247,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.17,0.19,2.1783020911,2.19624,0.18182,2.2037533097,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.19,0.18,2.1973848093
2019-10-31 04:30:00,2.14576,0.20168000000000003,2.155217112,0.00576,0.00168,0.006,2.14,0.2,2.1493254756,2.16576,0.18168,2.1733669732,0.00576,0.00168,0.006,2.16,0.18,2.1674870242
2019-10-31 05:00:00,2.09624,0.18182,2.1041104177,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.09,0.18,2.0977368758,2.12624,0.18182,2.1339997774,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.12,0.18,2.127627787
2019-10-31 05:30:00,2.1672000000000002,0.4021,2.2041869816,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.16,0.4,2.1967248348,2.1372,-0.0679,2.1382783378,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.13,-0.07,2.1311499243
2019-10-31 06:00:00,2.26528,0.44154000000000004,2.3079105376999998,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.26,0.44,2.3024334952,2.23528,-0.058460000000000005,2.236044331,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.23,-0.06,2.2308070289
2019-10-31 06:30:00,2.48672,0.28196000000000004,2.5026541511,0.00672,0.0019600000000000004,0.007,2.48,0.28,2.4957563984,2.5167200000000003,0.27196000000000004,2.5313715255,0.00672,0.0019600000000000004,0.007,2.51,0.27,2.5244801445
2019-10-31 07:00:00,2.67768,0.31224,2.6958234364,0.007680000000000001,0.0022400000000000002,0.008,2.67,0.31,2.6879360111,2.69768,0.31224,2.7156898203,0.007680000000000001,0.0022400000000000002,0.008,2.69,0.31,2.7078035379000003
2019-10-31 07:30:00,3.18648,0.6406400000000001,3.2502422064,0.036480000000000005,0.01064,0.038,3.15,0.63,3.2123822936,3.21648,0.6506400000000001,3.2816270355,0.036480000000000005,0.01064,0.038,3.18,0.64,3.2437632466
2019-10-31 08:00:00,3.40504,0.93522,3.5311377557,0.15504,0.04522,0.1615,3.25,0.89,3.3696587364,3.43504,0.77522,3.521429518,0.15504,0.04522,0.1615,3.2800000000000002,0.73,3.3602529667
2019-10-31 08:30:00,3.46736,0.9779800000000001,3.6026421207,0.26736000000000004,0.07798000000000001,0.2785,3.2,0.9,3.3241540277,3.53736,0.9979800000000001,3.6754428101,0.26736000000000004,0.07798000000000001,0.2785,3.27,0.92,3.3969545184
2019-10-31 09:00:00,3.48032,1.13926,3.6620405036,0.5803200000000001,0.16926000000000002,0.6045,2.9,0.97,3.0579241325,3.56032,1.16926,3.7474054291,0.5803200000000001,0.16926000000000002,0.6045,2.98,1.0,3.1433103569
2019-10-31 09:30:00,3.43744,1.26342,3.6622703136,0.93744,0.27342,0.9765,2.5,0.99,2.6888845271,3.56744,1.30342,3.7980958190000003,0.93744,0.27342,0.9765,2.63,1.03,2.8244999557
2019-10-31 10:00:00,3.4123200000000002,1.2402600000000001,3.6307261877,0.8923200000000001,0.26026000000000005,0.9295,2.52,0.98,2.7038491082,3.55232,1.28026,3.7759823954,0.8923200000000001,0.26026000000000005,0.9295,2.66,1.02,2.8488594209
2019-10-31 10:30:00,3.41,1.1575,3.6010979229,0.78,0.2275,0.8125,2.63,0.93,2.7895877832,3.51,1.1975,3.7086528889,0.78,0.2275,0.8125,2.73,0.97,2.8972055502
2019-10-31 11:00:00,3.43728,1.21254,3.6448795659,1.03728,0.30254000000000003,1.0805,2.4,0.91,2.5667294365,3.51728,1.24254,3.7303035064000003,1.03728,0.30254000000000003,1.0805,2.48,0.9400000000000001,2.6521689237
2019-10-31 11:30:00,3.29384,1.12612,3.481024016,0.84384,0.24612000000000003,0.879,2.45,0.88,2.6032479713,3.43384,1.17612,3.6296715278000002,0.84384,0.24612000000000003,0.879,2.59,0.93,2.7519084287
2019-10-31 12:00:00,3.23472,1.15596,3.4350628815,1.01472,0.29596,1.057,2.22,0.86,2.3807561824,3.38472,1.20596,3.5931419398999997,1.01472,0.29596,1.057,2.37,0.91,2.538700455
2019-10-31 12:30:00,3.2316,1.3038,3.4846998436,1.0416,0.3038,1.085,2.19,1.0,2.4075090862,3.3616,1.0938,3.535074681,1.0416,0.3038,1.085,2.32,0.79,2.4508161906
2019-10-31 13:00:00,3.07232,1.08526,3.2583645361,1.01232,0.29526,1.0545,2.06,0.79,2.2062864728,3.27232,1.11526,3.4571495556,1.01232,0.29526,1.0545,2.26,0.8200000000000001,2.404163056
2019-10-31 13:30:00,3.12632,0.8597600000000001,3.2423855415,0.6163200000000001,0.17976,0.642,2.51,0.68,2.6004807248,3.24632,0.8897600000000001,3.3660461078,0.6163200000000001,0.17976,0.642,2.63,0.71,2.724151244
2019-10-31 14:00:00,3.12792,0.78856,3.2257883378,0.5779200000000001,0.16856000000000002,0.602,2.55,0.62,2.6242903803,3.24792,0.8185600000000001,3.3494812733,0.5779200000000001,0.16856000000000002,0.602,2.67,0.65,2.7479810771
2019-10-31 14:30:00,3.09744,0.6659200000000001,3.1682146392,0.39744,0.11592000000000001,0.41400000000000003,2.7,0.55,2.7554491467,3.17744,0.6859200000000001,3.2506324308,0.39744,0.11592000000000001,0.41400000000000003,2.7800000000000002,0.5700000000000001,2.8378336808
2019-10-31 15:00:00,3.10024,0.64632,3.1668939989,0.33024000000000003,0.09632,0.34400000000000003,2.77,0.55,2.8240750698,3.17024,0.66632,3.2395067526,0.33024000000000003,0.09632,0.34400000000000003,2.84,0.5700000000000001,2.8966359799
2019-10-31 15:30:00,3.10312,0.53466,3.1488434464,0.15312,0.044660000000000005,0.1595,2.95,0.49,2.990418031,3.15312,0.54466,3.1998156588,0.15312,0.044660000000000005,0.1595,3.0,0.5,3.0413812651
2019-10-31 16:00:00,3.3424,0.7457,3.4245738786,0.12240000000000001,0.0357,0.1275,3.22,0.71,3.2973474188,3.3924,0.7457,3.4733911743,0.12240000000000001,0.0357,0.1275,3.27,0.71,3.3461918654
2019-10-31 16:30:00,3.44464,0.91302,3.5635867114,0.044640000000000006,0.01302,0.0465,3.4,0.9,3.517101079,3.43464,0.63302,3.4924871152,0.044640000000000006,0.01302,0.0465,3.39,0.62,3.446229824
2019-10-31 17:00:00,3.4964,0.8677,3.6024597499,0.0264,0.0077,0.0275,3.47,0.86,3.5749825174,3.5164,0.7677,3.5992266183,0.0264,0.0077,0.0275,3.49,0.76,3.5717922672
2019-10-31 17:30:00,3.40736,0.7379800000000001,3.4863615203,0.027360000000000002,0.007980000000000001,0.0285,3.38,0.73,3.4579329085,3.44736,0.7379800000000001,3.5254652813,0.027360000000000002,0.007980000000000001,0.0285,3.42,0.73,3.4970416068
2019-10-31 18:00:00,3.29544,0.7174200000000001,3.3726274994,0.02544,0.00742,0.026500000000000003,3.27,0.71,3.3461918654,3.33544,0.7174200000000001,3.4117226514,0.02544,0.00742,0.026500000000000003,3.31,0.71,3.3852917156
2019-10-31 18:30:00,3.22688,0.6678400000000001,3.2952639955,0.02688,0.007840000000000001,0.028,3.2,0.66,3.2673536693,3.2568799999999998,0.6578400000000001,3.3226526752,0.02688,0.007840000000000001,0.028,3.23,0.65,3.294753405
2019-10-31 19:00:00,3.16688,0.6678400000000001,3.2365319711,0.02688,0.007840000000000001,0.028,3.14,0.66,3.2086134077,3.19688,0.6578400000000001,3.2638620069,0.02688,0.007840000000000001,0.028,3.17,0.65,3.2359542642
2019-10-31 19:30:00,3.09832,0.59826,3.1555509582,0.02832,0.00826,0.029500000000000002,3.07,0.59,3.1261797773,3.12832,0.59826,3.1850119387999998,0.02832,0.00826,0.029500000000000002,3.1,0.59,3.1556457342
2019-10-31 20:00:00,2.9288,0.5584,2.9815566404,0.028800000000000003,0.008400000000000001,0.03,2.9,0.55,2.9516944286,2.9588,0.5584,3.0110310526,0.028800000000000003,0.008400000000000001,0.03,2.93,0.55,2.9811742653
2019-10-31 20:30:00,2.82832,0.44826000000000005,2.8636220159,0.02832,0.00826,0.029500000000000002,2.8,0.44,2.8343605981,2.84832,0.44826000000000005,2.8833771606000003,0.02832,0.00826,0.029500000000000002,2.8200000000000003,0.44,2.8541198293
2019-10-31 21:00:00,2.6088,0.40840000000000004,2.6405734226,0.028800000000000003,0.008400000000000001,0.03,2.58,0.4,2.6108236248,2.6188000000000002,0.2584,2.631517433,0.028800000000000003,0.008400000000000001,0.03,2.59,0.25,2.6020376631
2019-10-31 21:30:00,2.42784,0.21812,2.4376183869,0.027840000000000004,0.00812,0.029,2.4,0.21,2.4091699815,2.4478400000000002,0.20812000000000003,2.4566714473,0.027840000000000004,0.00812,0.029,2.42,0.2,2.4282503989
2019-10-31 22:00:00,2.2573600000000003,0.18798,2.265173426,0.027360000000000002,0.007980000000000001,0.0285,2.23,0.18,2.2372527796,2.27736,0.17798000000000003,2.2843041501,0.027360000000000002,0.007980000000000001,0.0285,2.25,0.17,2.2564130827
2019-10-31 22:30:00,2.07688,0.17784000000000003,2.084480175,0.02688,0.007840000000000001,0.028,2.05,0.17,2.0570367036,2.09688,0.13784000000000002,2.1014056248,0.02688,0.007840000000000001,0.028,2.07,0.13,2.0740781085
2019-10-31 23:00:00,1.8964,0.1477,1.9021430677,0.0264,0.0077,0.0275,1.87,0.14,1.8752333187999999,1.9064,0.13770000000000002,1.9113665923,0.0264,0.0077,0.0275,1.88,0.13,1.8844893207000002
2019-10-31 23:30:00,1.7988,0.1484,1.8049110781,0.028800000000000003,0.008400000000000001,0.03,1.77,0.14,1.7755280905,1.8188,-0.0916,1.821105159,0.028800000000000003,0.008400000000000001,0.03,1.79,-0.1,1.79279112
2019-11-01 00:00:00,1.7097600000000002,0.14868,1.7162123994,0.02976,0.00868,0.031,1.6800000000000002,0.14,1.685823241,1.7297600000000002,0.20868,1.7423022126,0.02976,0.00868,0.031,1.7000000000000002,0.2,1.7117242769
2019-11-01 00:30:00,1.80024,0.14882,1.8063807600000001,0.030240000000000003,0.008820000000000001,0.0315,1.77,0.14,1.7755280905,1.82024,0.008820000000000001,1.8202613686,0.030240000000000003,0.008820000000000001,0.0315,1.79,0.0,1.79
2019-11-01 01:00:00,2.02072,0.14896,2.0262029513,0.030720000000000004,0.008960000000000001,0.032,1.99,0.14,1.9949185447,2.05072,0.008960000000000001,2.0507395739,0.030720000000000004,0.008960000000000001,0.032,2.02,0.0,2.02
2019-11-01 01:30:00,2.2212,0.1491,2.2261986097,0.031200000000000002,0.0091,0.0325,2.19,0.14,2.1944703233,2.2412,0.1491,2.246154102,0.031200000000000002,0.0091,0.0325,2.21,0.14,2.2144299492
2019-11-01 02:00:00,2.22168,0.14924,2.2266869111,0.03168,0.00924,0.033,2.19,0.14,2.1944703233,2.24168,0.14924,2.2466423391,0.03168,0.00924,0.033,2.21,0.14,2.2144299492
2019-11-01 02:30:00,2.17168,0.14924,2.1768019202,0.03168,0.00924,0.033,2.14,0.14,2.1445745499,2.19168,0.14924,2.1967552891,0.03168,0.00924,0.033,2.16,0.14,2.164532282
2019-11-01 03:00:00,2.15024,0.38882000000000005,2.1851116791,0.030240000000000003,0.008820000000000001,0.0315,2.12,0.38,2.1537873618,2.12024,-0.23118000000000002,2.1328060976,0.030240000000000003,0.008820000000000001,0.0315,2.09,-0.24,2.1037347742
2019-11-01 03:30:00,2.02024,0.14882,2.0257139606,0.030240000000000003,0.008820000000000001,0.0315,1.99,0.14,1.9949185447,2.05024,0.14882,2.0556340749,0.030240000000000003,0.008820000000000001,0.0315,2.02,0.14,2.0248456731
2019-11-01 04:00:00,2.0112,0.43910000000000005,2.0585757819,0.031200000000000002,0.0091,0.0325,1.98,0.43,2.0261539922,1.9812,-0.34090000000000004,2.0103149629,0.031200000000000002,0.0091,0.0325,1.9500000000000002,-0.35000000000000003,1.9811612755999999
2019-11-01 04:30:00,1.9912,0.49910000000000004,2.0527976642,0.031200000000000002,0.0091,0.0325,1.96,0.49,2.0203217566,1.9212,-0.3209,1.9478157639,0.031200000000000002,0.0091,0.0325,1.8900000000000001,-0.33,1.9185932346
2019-11-01 05:00:00,1.9597600000000002,0.49868000000000007,2.0222119078,0.02976,0.00868,0.031,1.9300000000000002,0.49,1.9912307752,1.88976,-0.32132000000000005,1.9168827299000002,0.02976,0.00868,0.031,1.8599999999999999,-0.33,1.889047379
2019-11-01 05:30:00,2.0164,0.3477,2.0461584127,0.0264,0.0077,0.0275,1.99,0.34,2.0188362985,1.9864000000000002,-0.11230000000000001,1.9895718761,0.0264,0.0077,0.0275,1.96,-0.12,1.9636700334000001
2019-11-01 06:00:00,2.0964,0.19770000000000001,2.1057013677,0.0264,0.0077,0.0275,2.07,0.19,2.0787015178,2.1164,0.1877,2.1247070975,0.0264,0.0077,0.0275,2.09,0.18,2.0977368758
2019-11-01 06:30:00,2.35736,0.32798000000000005,2.3800666061999998,0.027360000000000002,0.007980000000000001,0.0285,2.33,0.32,2.3518715951,2.36736,0.18798,2.3748115399,0.027360000000000002,0.007980000000000001,0.0285,2.34,0.18,2.3469128659000003
2019-11-01 07:00:00,2.6188000000000002,0.40840000000000004,2.6504535461,0.028800000000000003,0.008400000000000001,0.03,2.59,0.4,2.6207060117000003,2.6488,0.39840000000000003,2.6785936609,0.028800000000000003,0.008400000000000001,0.03,2.62,0.39,2.6488676826
2019-11-01 07:30:00,3.07024,0.6988200000000001,3.1487653215,0.030240000000000003,0.008820000000000001,0.0315,3.04,0.6900000000000001,3.1173225691,3.10024,0.6988200000000001,3.1780241425,0.030240000000000003,0.008820000000000001,0.0315,3.07,0.6900000000000001,3.1465854509
2019-11-01 08:00:00,3.29888,0.8613400000000001,3.4094744243,0.038880000000000005,0.011340000000000001,0.0405,3.26,0.85,3.3689909469,3.32888,0.8613400000000001,3.4385096554,0.038880000000000005,0.011340000000000001,0.0405,3.29,0.85,3.3980288404
2019-11-01 08:30:00,3.33872,0.9229600000000001,3.463943764,0.07872000000000001,0.02296,0.082,3.26,0.9,3.3819520990000003,3.38872,0.9229600000000001,3.5121614997,0.07872000000000001,0.02296,0.082,3.31,0.9,3.4301749227
2019-11-01 09:00:00,3.4708,0.9294,3.5930818248,0.1008,0.029400000000000003,0.105,3.37,0.9,3.4881083699,3.5208,0.9294,3.6414031636,0.1008,0.029400000000000003,0.105,3.42,0.9,3.5364388868
2019-11-01 09:30:00,3.542,1.0185,3.6855265906,0.132,0.0385,0.1375,3.41,0.98,3.5480276211,3.592,1.0285,3.7363453066,0.132,0.0385,0.1375,3.46,0.99,3.5988470376
2019-11-01 10:00:00,3.51864,1.29752,3.7502514049,0.12864,0.037520000000000005,0.134,3.39,1.26,3.6165867887000003,3.47864,0.70752,3.5498620818,0.12864,0.037520000000000005,0.134,3.35,0.67,3.4163430741
2019-11-01 10:30:00,3.45544,1.10242,3.6270367313,0.14544,0.042420000000000006,0.1515,3.31,1.06,3.4755862815,3.47544,0.8524200000000001,3.578449811,0.14544,0.042420000000000006,0.1515,3.33,0.81,3.4270978976
2019-11-01 11:00:00,3.41976,0.9786800000000001,3.5570455437,0.26976,0.07868,0.281,3.15,0.9,3.2760494502,3.48976,0.9986800000000001,3.6298466359,0.26976,0.07868,0.281,3.22,0.92,3.3488505491
2019-11-01 11:30:00,3.46536,0.9769800000000001,3.6004457849,0.19536,0.05698,0.20350000000000001,3.27,0.92,3.3969545184,3.5153600000000003,0.9969800000000001,3.6540012384000002,0.19536,0.05698,0.20350000000000001,3.32,0.9400000000000001,3.4505072091
2019-11-01 12:00:00,3.36752,1.06386,3.5315703377,0.52752,0.15386000000000002,0.5495,2.84,0.91,2.9822307087,3.45752,1.09386,3.6264272018,0.52752,0.15386000000000002,0.5495,2.93,0.9400000000000001,3.0770927838
2019-11-01 12:30:00,3.25824,0.9803200000000001,3.4025218882,0.37824,0.11032000000000002,0.394,2.88,0.87,3.0085378509,3.33824,0.93032,3.4654496966,0.37824,0.11032000000000002,0.394,2.96,0.8200000000000001,3.0714817271
2019-11-01 13:00:00,3.12112,1.31616,3.3872802069,0.50112,0.14616,0.522,2.62,1.17,2.8693727538,3.10112,0.5361600000000001,3.1471277063,0.50112,0.14616,0.522,2.6,0.39,2.6290872941
2019-11-01 13:30:00,3.24232,1.31276,3.497996255,0.35232,0.10276,0.367,2.89,1.21,3.1330815502,3.19232,0.52276,3.2348392541,0.35232,0.10276,0.367,2.84,0.42,2.8708883643
2019-11-01 14:00:00,3.19328,1.37554,3.4769451319,0.5332800000000001,0.15554,0.5555,2.66,1.22,2.9264312738,3.21328,0.6055400000000001,3.2698389945,0.5332800000000001,0.15554,0.5555,2.68,0.45,2.7175172493
2019-11-01 14:30:00,3.18848,1.41414,3.4880075473,0.5284800000000001,0.15414,0.5505,2.66,1.26,2.9433314458,3.24848,0.65414,3.3136869873,0.5284800000000001,0.15414,0.5505,2.7199999999999998,0.5,2.7655740815
2019-11-01 15:00:00,3.2888,1.3209,3.5441476056,0.2088,0.0609,0.2175,3.08,1.26,3.3277620107,3.2388,0.5309,3.282023804,0.2088,0.0609,0.2175,3.03,0.47000000000000003,3.0662354769
2019-11-01 15:30:00,3.18792,1.14856,3.3885135384,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.09,1.12,3.2867156859,3.12792,0.45856,3.1613542668,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.03,0.43,3.060359456
2019-11-01 16:00:00,2.99008,0.60794,3.0512570278,0.13008,0.03794,0.1355,2.86,0.5700000000000001,2.9162475889,3.04008,0.60794,3.1002705446,0.13008,0.03794,0.1355,2.91,0.5700000000000001,2.9652993104
2019-11-01 16:30:00,2.92272,0.50246,2.9655957665,0.04272,0.01246,0.044500000000000005,2.88,0.49,2.9213866571000002,2.9527200000000002,0.49246000000000006,2.9935050109,0.04272,0.01246,0.044500000000000005,2.91,0.48,2.949321956
2019-11-01 17:00:00,2.9188,0.4984,2.9610464367000002,0.028800000000000003,0.008400000000000001,0.03,2.89,0.49,2.9312454691000003,2.9388,0.4384,2.9713195722,0.028800000000000003,0.008400000000000001,0.03,2.91,0.43,2.9415982051
2019-11-01 17:30:00,3.00976,0.45868000000000003,3.0445102398,0.02976,0.00868,0.031,2.98,0.45,3.0137849956,3.03976,0.45868000000000003,3.0741711403,0.02976,0.00868,0.031,3.01,0.45,3.0434519875
2019-11-01 18:00:00,2.9283200000000003,0.40826,2.9566423947000002,0.02832,0.00826,0.029500000000000002,2.9,0.4,2.9274562337,2.95832,0.40826,2.9863578905,0.02832,0.00826,0.029500000000000002,2.93,0.4,2.9571777086
2019-11-01 18:30:00,2.86688,0.58784,2.9265264051,0.02688,0.007840000000000001,0.028,2.84,0.58,2.8986203615,2.84688,0.32784,2.8656944708000003,0.02688,0.007840000000000001,0.028,2.8200000000000003,0.32,2.8380979546000003
2019-11-01 19:00:00,2.67736,0.31798000000000004,2.6961765243,0.027360000000000002,0.007980000000000001,0.0285,2.65,0.31,2.6680704638,2.69736,0.28798,2.712689339,0.027360000000000002,0.007980000000000001,0.0285,2.67,0.28,2.6846415031
2019-11-01 19:30:00,2.54832,0.26826,2.5624008761,0.02832,0.00826,0.029500000000000002,2.52,0.26,2.5333771926,2.56832,0.25826000000000005,2.5812721379,0.02832,0.00826,0.029500000000000002,2.54,0.25,2.5522734962999998
2019-11-01 20:00:00,2.49784,0.27812000000000003,2.5132758305,0.027840000000000004,0.00812,0.029,2.47,0.27,2.4847132631,2.51784,0.26812,2.5320755518,0.027840000000000004,0.00812,0.029,2.49,0.26,2.5035374972
2019-11-01 20:30:00,2.4688,0.1884,2.4759781905000002,0.028800000000000003,0.008400000000000001,0.03,2.44,0.18,2.4466303358,2.4988,0.1784,2.5051602743,0.028800000000000003,0.008400000000000001,0.03,2.47,0.17,2.4758432907
2019-11-01 21:00:00,2.37976,0.16868000000000002,2.3857306218,0.02976,0.00868,0.031,2.35,0.16,2.3554405108,2.39976,0.15868000000000002,2.405000499,0.02976,0.00868,0.031,2.37,0.15,2.3747420913
2019-11-01 21:30:00,2.24832,0.19826000000000002,2.2570444945,0.02832,0.00826,0.029500000000000002,2.22,0.19,2.2281157959,2.26832,0.18826,2.2761189446,0.02832,0.00826,0.029500000000000002,2.24,0.18,2.2472205054
2019-11-01 22:00:00,2.09832,0.23826000000000003,2.1118036485,0.02832,0.00826,0.029500000000000002,2.07,0.23,2.0827385818,2.10832,0.14826,2.1135264962,0.02832,0.00826,0.029500000000000002,2.08,0.14,2.0847062143
2019-11-01 22:30:00,1.9912,0.30910000000000004,2.0150484485,0.031200000000000002,0.0091,0.0325,1.96,0.30000000000000004,1.9828262657,1.9812,0.049100000000000005,1.9818083283,0.031200000000000002,0.0091,0.0325,1.9500000000000002,0.04,1.9504102133
2019-11-01 23:00:00,1.8731200000000001,0.18966000000000002,1.8826973867,0.033120000000000004,0.00966,0.0345,1.8399999999999999,0.18,1.8487833837,1.8931200000000001,0.17966000000000001,1.9016258964000001,0.033120000000000004,0.00966,0.0345,1.8599999999999999,0.17,1.8677526602999999
2019-11-01 23:30:00,1.77408,0.17994000000000002,1.7831820574,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.74,0.17,1.7482848737999999,1.7940800000000001,0.16994,1.8021106098000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.76,0.16,1.7672577627
2019-11-02 00:00:00,1.73888,0.36134000000000005,1.7760265341,0.038880000000000005,0.011340000000000001,0.0405,1.7000000000000002,0.35000000000000003,1.7356554958000001,1.7088800000000002,-0.03866,1.7093172467,0.038880000000000005,0.011340000000000001,0.0405,1.67,-0.05,1.6707483352999999
2019-11-02 00:30:00,1.79792,0.15106,1.8042548185,0.03792,0.01106,0.0395,1.76,0.14,1.7655594014,1.8079200000000002,0.15106,1.8142199012,0.03792,0.01106,0.0395,1.77,0.14,1.7755280905
2019-11-02 01:00:00,1.9917600000000002,0.15218,1.9975651804,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9500000000000002,0.14,1.9550191815,2.01176,0.15218,2.0175076332,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.97,0.14,1.9749683542
2019-11-02 01:30:00,2.16608,0.20344,2.1756126493,0.04608,0.01344,0.048,2.12,0.19,2.1284971223999998,2.19608,0.19344000000000003,2.2045830445,0.04608,0.01344,0.048,2.15,0.18,2.1575217264
2019-11-02 02:00:00,2.12272,0.22246000000000002,2.1343450166,0.04272,0.01246,0.044500000000000005,2.08,0.21,2.0905740838,2.13272,0.18246,2.1405107451,0.04272,0.01246,0.044500000000000005,2.09,0.17,2.0969024775
2019-11-02 02:30:00,2.13888,0.5713400000000001,2.2138737656,0.038880000000000005,0.011340000000000001,0.0405,2.1,0.56,2.1733844575,2.06888,-0.26866,2.0862508598,0.038880000000000005,0.011340000000000001,0.0405,2.03,-0.28,2.0492193636
2019-11-02 03:00:00,2.09272,0.5924600000000001,2.1749680113,0.04272,0.01246,0.044500000000000005,2.05,0.58,2.1304694318,2.02272,-0.23754000000000003,2.0366201045,0.04272,0.01246,0.044500000000000005,1.98,-0.25,1.9957204213000002
2019-11-02 03:30:00,1.98608,0.39344,2.0246749863,0.04608,0.01344,0.048,1.94,0.38,1.9768662069,1.95608,-0.03656,1.9564216314,0.04608,0.01344,0.048,1.9100000000000001,-0.05,1.9106543382
2019-11-02 04:00:00,1.86848,0.16414,1.8756757316,0.04848,0.014140000000000002,0.0505,1.82,0.15,1.8261708573000002,1.8784800000000001,0.15414,1.8847934237000001,0.04848,0.014140000000000002,0.0505,1.83,0.14,1.8353473786
2019-11-02 04:30:00,1.87464,0.50302,1.9409544688,0.044640000000000006,0.01302,0.0465,1.83,0.49,1.8944656239,1.80464,-0.21698,1.8176374363,0.044640000000000006,0.01302,0.0465,1.76,-0.23,1.7749647884000002
2019-11-02 05:00:00,1.8269600000000001,0.25078,1.8440914972,0.03696,0.010780000000000001,0.0385,1.79,0.24,1.8060177186000002,1.83696,0.11078,1.8402973265,0.03696,0.010780000000000001,0.0385,1.8,0.1,1.8027756377
2019-11-02 05:30:00,1.90312,0.22966000000000003,1.9169270852,0.033120000000000004,0.00966,0.0345,1.87,0.22,1.8828967045,1.92312,0.21966000000000002,1.9356242016,0.033120000000000004,0.00966,0.0345,1.8900000000000001,0.21,1.901630879
2019-11-02 06:00:00,1.9484,0.23120000000000002,1.9620693158,0.038400000000000004,0.0112,0.04,1.9100000000000001,0.22,1.9226284092,1.9684,0.2212,1.9807897415000002,0.038400000000000004,0.0112,0.04,1.9300000000000002,0.21,1.9413912537
2019-11-02 06:30:00,2.10792,0.30106000000000005,2.1293106514,0.03792,0.01106,0.0395,2.07,0.29,2.0902152999,2.12792,0.25106,2.1426793157,0.03792,0.01106,0.0395,2.09,0.24,2.1037347742
2019-11-02 07:00:00,2.25552,0.7003600000000001,2.3617524426,0.03552,0.010360000000000001,0.037,2.22,0.6900000000000001,2.3247580519,2.19552,-0.059640000000000006,2.1963298933,0.03552,0.010360000000000001,0.037,2.16,-0.07,2.1611339616
2019-11-02 07:30:00,2.37664,0.70652,2.47943304,0.05664,0.01652,0.059000000000000004,2.32,0.6900000000000001,2.4204338454,2.30664,-0.14348000000000002,2.3110981372,0.05664,0.01652,0.059000000000000004,2.25,-0.16,2.2556817151
2019-11-02 08:00:00,2.39672,0.63446,2.4792753478,0.18672000000000002,0.05446,0.1945,2.21,0.58,2.2848413512,2.39672,0.44446,2.4375831165,0.18672000000000002,0.05446,0.1945,2.21,0.39,2.2441479452
2019-11-02 08:30:00,2.47256,0.56908,2.5372041699,0.20256000000000002,0.05908000000000001,0.211,2.27,0.51,2.3265854809,2.49256,0.49908,2.5420338707,0.20256000000000002,0.05908000000000001,0.211,2.29,0.44,2.3318876474
2019-11-02 09:00:00,2.54608,0.7484400000000001,2.6538059085,0.16608,0.048440000000000004,0.17300000000000001,2.38,0.7000000000000001,2.4808063205,2.52608,0.46844,2.5691469791,0.16608,0.048440000000000004,0.17300000000000001,2.36,0.42,2.3970815589
2019-11-02 09:30:00,2.52528,0.44654000000000005,2.5644564824,0.12528,0.03654,0.1305,2.4,0.41000000000000003,2.4347689829,2.56528,0.45654000000000006,2.6055882733,0.12528,0.03654,0.1305,2.44,0.42,2.4758836806
2019-11-02 10:00:00,2.49616,0.39388,2.5270449541,0.11616000000000001,0.03388,0.121,2.38,0.36,2.4070729112,2.52616,0.39388,2.5566825771,0.11616000000000001,0.03388,0.121,2.41,0.36,2.436739625
2019-11-02 10:30:00,2.5144,0.38920000000000005,2.5443435303,0.13440000000000002,0.0392,0.14,2.38,0.35000000000000003,2.4055976387999998,2.5444,0.38920000000000005,2.573994561,0.13440000000000002,0.0392,0.14,2.41,0.35000000000000003,2.4352823245
2019-11-02 11:00:00,2.51288,0.38584,2.5423293256,0.12288000000000002,0.035840000000000004,0.128,2.39,0.35000000000000003,2.4154916684,2.55288,0.38584,2.5818731185,0.12288000000000002,0.035840000000000004,0.128,2.43,0.35000000000000003,2.4550763736
2019-11-02 11:30:00,2.51488,0.42434000000000005,2.550428562,0.25488,0.07434,0.2655,2.26,0.35000000000000003,2.2869411886,2.56488,0.43434000000000006,2.6013959041,0.25488,0.07434,0.2655,2.31,0.36,2.3378836584
2019-11-02 12:00:00,2.406,0.463,2.4501438733,0.456,0.133,0.47500000000000003,1.9500000000000002,0.33,1.9777259669,2.4859999999999998,0.493,2.5344121606,0.456,0.133,0.47500000000000003,2.03,0.36,2.0616740771
2019-11-02 12:30:00,2.39528,0.38654000000000005,2.4262686269,0.36528000000000005,0.10654000000000001,0.3805,2.03,0.28,2.0492193636,2.44528,0.39654000000000006,2.4772238999000002,0.36528000000000005,0.10654000000000001,0.3805,2.08,0.29,2.1001190442
2019-11-02 13:00:00,2.27392,0.5615600000000001,2.3422343606,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.48,0.33,1.5163442881,2.41392,0.6015600000000001,2.4877468119,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.62,0.37,1.6617159805
2019-11-02 13:30:00,2.29992,0.38956,2.3326785034,0.40992,0.11956000000000001,0.427,1.8900000000000001,0.27,1.9091883092000002,2.38992,0.40956000000000004,2.4247591633,0.40992,0.11956000000000001,0.427,1.98,0.29,2.0011246838
2019-11-02 14:00:00,2.35008,0.34294,2.374970284,0.25008,0.07294,0.2605,2.1,0.27,2.1172859986,2.4100800000000002,0.34294,2.4343568863,0.25008,0.07294,0.2605,2.16,0.27,2.176809592
2019-11-02 14:30:00,2.28824,0.29782000000000003,2.3075396096,0.19824000000000003,0.05782,0.20650000000000002,2.09,0.24,2.1037347742,2.33824,0.30782000000000004,2.3584146052,0.19824000000000003,0.05782,0.20650000000000002,2.14,0.25,2.154553318
2019-11-02 15:00:00,2.1574400000000002,0.37342000000000003,2.1895181776,0.45744,0.13342,0.47650000000000003,1.7000000000000002,0.24,1.7168575946,2.23744,0.40342000000000006,2.2735182977,0.45744,0.13342,0.47650000000000003,1.78,0.27,1.8003610749
2019-11-02 15:30:00,2.24216,0.61938,2.3261369371000002,0.27216,0.07938,0.28350000000000003,1.97,0.54,2.0426698216,2.23216,0.01938,2.2322441287,0.27216,0.07938,0.28350000000000003,1.96,-0.06,1.9609181523
2019-11-02 16:00:00,2.37128,0.54954,2.4341246989,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.27,0.52,2.3287979732,2.3412800000000002,0.08954000000000001,2.34299156,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.24,0.06,2.2408034273
2019-11-02 16:30:00,2.48464,0.39302000000000004,2.5155318821,0.044640000000000006,0.01302,0.0465,2.44,0.38,2.4694128857,2.50464,0.38302,2.5337572594999997,0.044640000000000006,0.01302,0.0465,2.46,0.37,2.4876695922
2019-11-02 17:00:00,2.63544,0.37742000000000003,2.6623279005000002,0.02544,0.00742,0.026500000000000003,2.61,0.37,2.6360955977,2.6654400000000003,0.36742,2.6906445046,0.02544,0.00742,0.026500000000000003,2.64,0.36,2.6644323973
2019-11-02 17:30:00,2.74496,0.37728,2.7707662478,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7199999999999998,0.37,2.7450500906,2.7649600000000003,0.36728000000000005,2.7892469235,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.74,0.36,2.7635484436
2019-11-02 18:00:00,2.65496,0.29728000000000004,2.6715516091,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.63,0.29,2.6459402866,2.67496,0.28728000000000004,2.6903421344,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.65,0.28,2.6647513955
2019-11-02 18:30:00,2.5344800000000003,0.21714000000000003,2.5437646609,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.51,0.21,2.5187695409,2.55448,0.20714000000000002,2.562864618,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.5300000000000002,0.2,2.5378928267000003
2019-11-02 19:00:00,2.52496,0.25728,2.5380338847,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.5,0.25,2.5124689053,2.54496,0.24728000000000003,2.5569452086,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.52,0.24,2.5314027732
2019-11-02 19:30:00,2.4749600000000003,0.25728,2.4882966061,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.45,0.25,2.4627220712,2.49496,0.24728000000000003,2.5071842373,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.47,0.24,2.4816325272
2019-11-02 20:00:00,2.37544,0.27742,2.3915846316,0.02544,0.00742,0.026500000000000003,2.35,0.27,2.3654597862,2.39544,0.26742000000000005,2.4103207774,0.02544,0.00742,0.026500000000000003,2.37,0.26,2.3842189497
2019-11-02 20:30:00,2.37448,0.23714000000000002,2.386292239,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.35,0.23,2.3612284938,2.39448,0.22714,2.4052291055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.37,0.22,2.3801890681
2019-11-02 21:00:00,2.30496,0.21728000000000003,2.3151784380000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.2800000000000002,0.21,2.2896506284,2.32496,0.20728000000000002,2.3341816553,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.3,0.2,2.3086792761
2019-11-02 21:30:00,2.1664,0.23770000000000002,2.1794013513,0.0264,0.0077,0.0275,2.14,0.23,2.152324325,2.1764,0.1577,2.1821059208999998,0.0264,0.0077,0.0275,2.15,0.15,2.1552262062
2019-11-02 22:00:00,2.06976,0.16868000000000002,2.076622113,0.02976,0.00868,0.031,2.04,0.16,2.04626489,2.08976,0.15868000000000002,2.0957757991,0.02976,0.00868,0.031,2.06,0.15,2.0654539453
2019-11-02 22:30:00,1.96496,0.14728000000000002,1.9704718217,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.94,0.14,1.9450449866000001,1.98496,0.14728000000000002,1.9904164388,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.96,0.14,1.9649936387
2019-11-02 23:00:00,1.8749600000000002,0.14728000000000002,1.8807356008,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.85,0.14,1.8552897348,1.8949600000000002,0.14728000000000002,1.9006748275,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.87,0.14,1.8752333187999999
2019-11-02 23:30:00,1.79784,0.14812,1.803931318,0.027840000000000004,0.00812,0.029,1.77,0.14,1.7755280905,1.81784,0.14812,1.8238645235000002,0.027840000000000004,0.00812,0.029,1.79,0.14,1.7954665132
2019-11-03 00:00:00,1.79784,0.18812,1.8076553322,0.027840000000000004,0.00812,0.029,1.77,0.18,1.7791290004,1.81784,0.14812,1.8238645235000002,0.027840000000000004,0.00812,0.029,1.79,0.14,1.7954665132
2019-11-03 00:30:00,1.87832,0.5582600000000001,1.9595255165,0.02832,0.00826,0.029500000000000002,1.85,0.55,1.9300259066,1.79832,-0.35174000000000005,1.8323962044000002,0.02832,0.00826,0.029500000000000002,1.77,-0.36,1.8062391868
2019-11-03 01:00:00,2.1088,0.5584,2.1814783978,0.028800000000000003,0.008400000000000001,0.03,2.08,0.55,2.1514878573,2.0288,-0.3516,2.0590415246,0.028800000000000003,0.008400000000000001,0.03,2.0,-0.36,2.0321417273
2019-11-03 01:30:00,2.20832,0.17826,2.2155030693,0.02832,0.00826,0.029500000000000002,2.18,0.17,2.1866183938,2.21832,0.09826000000000001,2.2204951362,0.02832,0.00826,0.029500000000000002,2.19,0.09,2.1918485349
2019-11-03 02:00:00,2.15832,0.15826,2.1641144725,0.02832,0.00826,0.029500000000000002,2.13,0.15,2.1352751578999998,2.17832,0.14826,2.1833595787,0.02832,0.00826,0.029500000000000002,2.15,0.14,2.154553318
2019-11-03 02:30:00,2.13832,0.17826,2.145737414,0.02832,0.00826,0.029500000000000002,2.11,0.17,2.1168372635,2.14832,0.08826,2.1501322401,0.02832,0.00826,0.029500000000000002,2.12,0.08,2.121508897
2019-11-03 03:00:00,2.11832,0.5582600000000001,2.1906469022,0.02832,0.00826,0.029500000000000002,2.09,0.55,2.1611570975,2.03832,-0.34174000000000004,2.0667691332,0.02832,0.00826,0.029500000000000002,2.01,-0.35000000000000003,2.0402450833
2019-11-03 03:30:00,2.01832,0.39826000000000006,2.057237626,0.02832,0.00826,0.029500000000000002,1.99,0.39,2.0278560107,1.98832,-0.24174,2.0029614699,0.02832,0.00826,0.029500000000000002,1.96,-0.25,1.975879551
2019-11-03 04:00:00,1.89832,0.14826,1.9041007983,0.02832,0.00826,0.029500000000000002,1.87,0.14,1.8752333187999999,1.91832,0.14826,1.924040709,0.02832,0.00826,0.029500000000000002,1.8900000000000001,0.14,1.8951780919
2019-11-03 04:30:00,1.85784,0.14812,1.863735228,0.027840000000000004,0.00812,0.029,1.83,0.14,1.8353473786,1.87784,0.14812,1.8836726361,0.027840000000000004,0.00812,0.029,1.85,0.14,1.8552897348
2019-11-03 05:00:00,1.8388,0.1484,1.8447785775,0.028800000000000003,0.008400000000000001,0.03,1.81,0.14,1.8154062906,1.8588,0.1484,1.8647144554000001,0.028800000000000003,0.008400000000000001,0.03,1.83,0.14,1.8353473786
2019-11-03 05:30:00,1.8549600000000002,0.15728,1.8616158573,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.83,0.15,1.8361372498000001,1.8749600000000002,0.15728,1.8815451097,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.85,0.15,1.8560711193000001
2019-11-03 06:00:00,1.8954400000000002,0.15742,1.9019657857,0.02544,0.00742,0.026500000000000003,1.87,0.15,1.8760063966,1.91544,0.15742,1.9218978771000002,0.02544,0.00742,0.026500000000000003,1.8900000000000001,0.15,1.8959430371
2019-11-03 06:30:00,1.9759200000000001,0.19756,1.9857718399,0.025920000000000002,0.007560000000000001,0.027,1.9500000000000002,0.19,1.9592345444,1.99592,0.18756,2.0047132962,0.025920000000000002,0.007560000000000001,0.027,1.97,0.18,1.9782062582000002
2019-11-03 07:00:00,2.05592,0.20756000000000002,2.0663707799,0.025920000000000002,0.007560000000000001,0.027,2.03,0.2,2.0398284242,2.07592,0.19756,2.0852994509,0.025920000000000002,0.007560000000000001,0.027,2.05,0.19,2.0587860501
2019-11-03 07:30:00,2.1364,0.4877,2.1913594525,0.0264,0.0077,0.0275,2.11,0.48,2.1639085008,2.1064,0.0177,2.1064743649,0.0264,0.0077,0.0275,2.08,0.01,2.0800240383
2019-11-03 08:00:00,2.17944,0.31442000000000003,2.2020033265,0.049440000000000005,0.01442,0.051500000000000004,2.13,0.30000000000000004,2.1510230124,2.19944,0.30442,2.2204071361,0.049440000000000005,0.01442,0.051500000000000004,2.15,0.29,2.1694699814
2019-11-03 08:30:00,2.31832,0.45326000000000005,2.3622134218,0.14832,0.04326000000000001,0.1545,2.17,0.41000000000000003,2.208393081,2.33832,0.42326,2.3763184656,0.14832,0.04326000000000001,0.1545,2.19,0.38,2.2227235546
2019-11-03 09:00:00,2.2812,0.43660000000000004,2.3226047877,0.3312,0.0966,0.34500000000000003,1.9500000000000002,0.34,1.9794191067,2.3412,0.4466,2.3834154065,0.3312,0.0966,0.34500000000000003,2.01,0.35000000000000003,2.0402450833
2019-11-03 09:30:00,2.38056,0.43058,2.4191868572,0.31056,0.09058000000000001,0.3235,2.07,0.34,2.0977368758,2.45056,0.44058,2.4898504072,0.31056,0.09058000000000001,0.3235,2.14,0.35000000000000003,2.1684326137
2019-11-03 10:00:00,2.35808,0.5694400000000001,2.4258613316,0.47808000000000006,0.13944,0.498,1.88,0.43,1.9285486771,2.46808,0.50944,2.5201087278000003,0.47808000000000006,0.13944,0.498,1.99,0.37,2.0241047404
2019-11-03 10:30:00,2.35672,0.46196000000000004,2.4015695285,0.48672000000000004,0.14196,0.507,1.87,0.32,1.8971821209000002,2.5167200000000003,0.5019600000000001,2.5662898122,0.48672000000000004,0.14196,0.507,2.03,0.36,2.0616740771
2019-11-03 11:00:00,2.40616,0.5263800000000001,2.4630635091,0.5361600000000001,0.15638000000000002,0.5585,1.87,0.37,1.9062528689,2.48616,0.5263800000000001,2.5412728012,0.5361600000000001,0.15638000000000002,0.5585,1.9500000000000002,0.37,1.9847921806
2019-11-03 11:30:00,2.2076000000000002,0.5168,2.2672847197,0.7776000000000001,0.2268,0.81,1.43,0.29,1.4591093174,2.3876,0.5168,2.4428909104,0.7776000000000001,0.2268,0.81,1.6099999999999999,0.29,1.635909533
2019-11-03 12:00:00,2.17336,0.6059800000000001,2.2562591717,1.08336,0.31598000000000004,1.1285,1.09,0.29,1.1279184368,2.30336,0.64598,2.392228553,1.08336,0.31598000000000004,1.1285,1.22,0.33,1.2638433447
2019-11-03 12:30:00,2.16488,0.41184000000000004,2.203705425,0.55488,0.16184,0.578,1.6099999999999999,0.25,1.6292943258,2.30488,0.44184,2.3468477582,0.55488,0.16184,0.578,1.75,0.28,1.7722584462
