Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-03 13:00:00,2.10896,0.9192800000000001,2.3006060071,1.12896,0.32928,1.176,0.98,0.59,1.1438968485,2.27896,0.37928,2.3103056075,1.12896,0.32928,1.176,1.15,0.05,1.1510864433
2019-11-03 13:30:00,2.14952,1.06486,2.398825348,1.07952,0.31486000000000003,1.1245,1.07,0.75,1.30667517,2.34952,0.18486000000000002,2.3567811629,1.07952,0.31486000000000003,1.1245,1.27,-0.13,1.276636205
2019-11-03 14:00:00,2.32424,0.9008200000000001,2.4927030008,0.65424,0.19082000000000002,0.6815,1.67,0.71,1.8146625031,2.32424,0.02082,2.3243332485,0.65424,0.19082000000000002,0.6815,1.67,-0.17,1.6786303941
2019-11-03 14:30:00,2.366,0.843,2.5116936517,0.456,0.133,0.47500000000000003,1.9100000000000001,0.71,2.037694776,2.336,-0.037,2.3362930039,0.456,0.133,0.47500000000000003,1.88,-0.17,1.8876705221
2019-11-03 15:00:00,2.3510400000000002,0.64322,2.4374414967,0.25104000000000004,0.07322000000000001,0.2615,2.1,0.5700000000000001,2.1759825367,2.33104,0.01322,2.3310774869,0.25104000000000004,0.07322000000000001,0.2615,2.08,-0.06,2.0808652047
2019-11-03 15:30:00,2.37032,0.30676000000000003,2.3900875716,0.16032000000000002,0.04676,0.167,2.21,0.26,2.2252415599,2.41032,0.30676000000000003,2.4297621694,0.16032000000000002,0.04676,0.167,2.25,0.26,2.264972406
2019-11-03 16:00:00,2.47392,0.36656000000000005,2.5009291074,0.19392,0.056560000000000006,0.202,2.2800000000000002,0.31,2.3009780529,2.50392,0.36656000000000005,2.5306089386,0.19392,0.056560000000000006,0.202,2.31,0.31,2.3307080469
2019-11-03 16:30:00,2.5972,0.6196,2.6700846429,0.06720000000000001,0.0196,0.07,2.5300000000000002,0.6000000000000001,2.6001730712,2.5672,0.3296,2.5882720104,0.06720000000000001,0.0196,0.07,2.5,0.31,2.5191466809
2019-11-03 17:00:00,2.7064,0.5277000000000001,2.7573661799,0.0264,0.0077,0.0275,2.68,0.52,2.7299816849000003,2.6964,0.3677,2.7213555905,0.0264,0.0077,0.0275,2.67,0.36,2.6941603516
2019-11-03 17:30:00,2.86592,0.43756000000000006,2.8991302489,0.025920000000000002,0.007560000000000001,0.027,2.84,0.43,2.8723683608,2.88592,0.42756000000000005,2.9174204017000003,0.025920000000000002,0.007560000000000001,0.027,2.86,0.42,2.8906746617
2019-11-03 18:00:00,2.81544,0.39742000000000005,2.8433510248,0.02544,0.00742,0.026500000000000003,2.79,0.39,2.8171261953,2.84544,0.38742000000000004,2.8716934116,0.02544,0.00742,0.026500000000000003,2.8200000000000003,0.38,2.8454876559
2019-11-03 18:30:00,2.69544,0.41742,2.72756966,0.02544,0.00742,0.026500000000000003,2.67,0.41000000000000003,2.7012959853,2.69544,0.24742000000000003,2.7067717765,0.02544,0.00742,0.026500000000000003,2.67,0.24,2.6807648162
2019-11-03 19:00:00,2.55592,0.25756,2.5688643794,0.025920000000000002,0.007560000000000001,0.027,2.5300000000000002,0.25,2.5423217735,2.57592,0.24756000000000003,2.5877885926,0.025920000000000002,0.007560000000000001,0.027,2.55,0.24,2.5612692166
2019-11-03 19:30:00,2.46592,0.24756000000000003,2.4783154359,0.025920000000000002,0.007560000000000001,0.027,2.44,0.24,2.4517748673,2.48592,0.24756000000000003,2.4982162036,0.025920000000000002,0.007560000000000001,0.027,2.46,0.24,2.4716795909
2019-11-03 20:00:00,2.30592,0.19756,2.3143675162,0.025920000000000002,0.007560000000000001,0.027,2.2800000000000002,0.19,2.28790297,2.32592,0.18756,2.3334700769,0.025920000000000002,0.007560000000000001,0.027,2.3,0.18,2.3070327263
2019-11-03 20:30:00,2.3464,0.1777,2.3531192596,0.0264,0.0077,0.0275,2.32,0.17,2.32622011,2.3664,0.1877,2.3738323972,0.0264,0.0077,0.0275,2.34,0.18,2.3469128659000003
2019-11-03 21:00:00,2.25544,0.17742000000000002,2.2624074456,0.02544,0.00742,0.026500000000000003,2.23,0.17,2.2364704335,2.28544,0.16742,2.2915639747,0.02544,0.00742,0.026500000000000003,2.26,0.16,2.2656566377000003
2019-11-03 21:30:00,2.1964,0.1877,2.2044056455,0.0264,0.0077,0.0275,2.17,0.18,2.1774526401,2.2264,0.1777,2.2334802999,0.0264,0.0077,0.0275,2.2,0.17,2.2065584062
2019-11-03 22:00:00,2.06544,0.15742,2.0714302909,0.02544,0.00742,0.026500000000000003,2.04,0.15,2.045507272,2.08544,0.14742000000000002,2.0906440754,0.02544,0.00742,0.026500000000000003,2.06,0.14,2.0647518011
2019-11-03 22:30:00,1.9659200000000001,0.19756,1.9758217025,0.025920000000000002,0.007560000000000001,0.027,1.94,0.19,1.9492819191000001,1.9859200000000001,0.12756,1.9900125124999999,0.025920000000000002,0.007560000000000001,0.027,1.96,0.12,1.9636700334000001
2019-11-03 23:00:00,1.8159200000000002,0.14756000000000002,1.8219054311,0.025920000000000002,0.007560000000000001,0.027,1.79,0.14,1.7954665132,1.8359200000000002,0.14756000000000002,1.8418404383,0.025920000000000002,0.007560000000000001,0.027,1.81,0.14,1.8154062906
2019-11-03 23:30:00,1.75832,0.14826,1.7645595058999999,0.02832,0.00826,0.029500000000000002,1.73,0.14,1.7356554958000001,1.77832,0.14826,1.7844895769,0.02832,0.00826,0.029500000000000002,1.75,0.14,1.7555910686
2019-11-04 00:00:00,1.6788,0.1484,1.6853462552,0.028800000000000003,0.008400000000000001,0.03,1.65,0.14,1.6559287424,1.6988,0.1484,1.7052694802000001,0.028800000000000003,0.008400000000000001,0.03,1.67,0.14,1.6758579892
2019-11-04 00:30:00,1.7388,0.1484,1.7451211992,0.028800000000000003,0.008400000000000001,0.03,1.71,0.14,1.7157214226000002,1.7588,0.1484,1.7650495743999999,0.028800000000000003,0.008400000000000001,0.03,1.73,0.14,1.7356554958000001
2019-11-04 01:00:00,2.0088,0.1484,2.0142740628,0.028800000000000003,0.008400000000000001,0.03,1.98,0.14,1.9849433241,2.0288,0.1484,2.0342202437,0.028800000000000003,0.008400000000000001,0.03,2.0,0.14,2.0048940122
2019-11-04 01:30:00,2.1588,0.1484,2.163894637,0.028800000000000003,0.008400000000000001,0.03,2.13,0.14,2.1345959805,2.1788,0.1484,2.1838479801,0.028800000000000003,0.008400000000000001,0.03,2.15,0.14,2.154553318
2019-11-04 02:00:00,2.1588,0.1484,2.163894637,0.028800000000000003,0.008400000000000001,0.03,2.13,0.14,2.1345959805,2.1788,0.1484,2.1838479801,0.028800000000000003,0.008400000000000001,0.03,2.15,0.14,2.154553318
2019-11-04 02:30:00,2.12832,0.14826,2.1334776891000002,0.02832,0.00826,0.029500000000000002,2.1,0.14,2.104661493,2.14832,0.14826,2.1534297876,0.02832,0.00826,0.029500000000000002,2.12,0.14,2.1246176127
2019-11-04 03:00:00,2.0588,0.1584,2.0648845004,0.028800000000000003,0.008400000000000001,0.03,2.03,0.15,2.0355343279,2.0788,0.1484,2.0840902092,0.028800000000000003,0.008400000000000001,0.03,2.05,0.14,2.0547749268
2019-11-04 03:30:00,1.9788000000000001,0.1584,1.9851297187,0.028800000000000003,0.008400000000000001,0.03,1.9500000000000002,0.15,1.9557607216,1.9888,0.1584,1.9950979925999999,0.028800000000000003,0.008400000000000001,0.03,1.96,0.15,1.9657314160000001
2019-11-04 04:00:00,1.9083200000000002,0.17826,1.9166277286,0.02832,0.00826,0.029500000000000002,1.88,0.17,1.8876705221,1.92832,0.16826000000000002,1.9356470365,0.02832,0.00826,0.029500000000000002,1.9,0.16,1.9067249408
2019-11-04 04:30:00,1.8888,0.1784,1.8972063673,0.028800000000000003,0.008400000000000001,0.03,1.8599999999999999,0.17,1.8677526602999999,1.9088,0.1784,1.9171186713,0.028800000000000003,0.008400000000000001,0.03,1.88,0.17,1.8876705221
2019-11-04 05:00:00,1.8888,0.1784,1.8972063673,0.028800000000000003,0.008400000000000001,0.03,1.8599999999999999,0.17,1.8677526602999999,1.9088,0.1784,1.9171186713,0.028800000000000003,0.008400000000000001,0.03,1.88,0.17,1.8876705221
2019-11-04 05:30:00,1.94448,0.18714000000000003,1.9534645761,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.92,0.18,1.9284190416,1.96448,0.17714000000000002,1.9724503162,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.94,0.17,1.9474342094
2019-11-04 06:00:00,2.05544,0.18742,2.0639670177,0.02544,0.00742,0.026500000000000003,2.03,0.18,2.0379646709,2.07544,0.17742000000000002,2.0830096135,0.02544,0.00742,0.026500000000000003,2.05,0.17,2.0570367036
2019-11-04 06:30:00,2.31496,0.40728000000000003,2.3505141565,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.29,0.4,2.3246720199,2.30496,0.13728,2.3090444777,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.2800000000000002,0.13,2.2837031331
2019-11-04 07:00:00,2.7649600000000003,0.5372800000000001,2.8166777593,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.74,0.53,2.7907884191,2.78496,0.5372800000000001,2.8363130998,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.76,0.53,2.8104270138
2019-11-04 07:30:00,3.07496,0.6272800000000001,3.1382892155,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.05,0.62,3.1123785117,3.09496,0.56728,3.1465193468,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.07,0.56,3.1206569821
2019-11-04 08:00:00,3.2436,1.0598,3.4123477255,0.033600000000000005,0.0098,0.035,3.21,1.05,3.3773658375,3.2036,0.4898,3.2408265921,0.033600000000000005,0.0098,0.035,3.17,0.48,3.2061347445
2019-11-04 08:30:00,3.23768,1.32474,3.4982149519,0.18768,0.054740000000000004,0.1955,3.05,1.27,3.3038462433999998,3.16768,0.43474,3.1973732109,0.18768,0.054740000000000004,0.1955,2.98,0.38,3.0041304898
2019-11-04 09:00:00,3.1868,0.9774,3.3333174166,0.1968,0.0574,0.20500000000000002,2.99,0.92,3.128338217,3.3168,0.8574,3.4258279291,0.1968,0.0574,0.20500000000000002,3.12,0.8,3.2209315423
2019-11-04 09:30:00,3.28744,0.9709200000000001,3.4278196277,0.27744,0.08092,0.289,3.01,0.89,3.1388214349,3.39744,1.00092,3.5418130103000003,0.27744,0.08092,0.289,3.12,0.92,3.2528141662
2019-11-04 10:00:00,3.32128,1.07454,3.4907788601,0.46128,0.13454000000000002,0.48050000000000004,2.86,0.9400000000000001,3.0105149061,3.40128,1.09454,3.5730551983,0.46128,0.13454000000000002,0.48050000000000004,2.94,0.96,3.0927657525
2019-11-04 10:30:00,3.36072,1.29646,3.6021170789,0.33072,0.09646,0.34450000000000003,3.03,1.2,3.2589722306,3.38072,0.7264600000000001,3.4578912432,0.33072,0.09646,0.34450000000000003,3.05,0.63,3.1143859748
2019-11-04 11:00:00,3.35088,0.9948400000000001,3.4954403728,0.29088,0.08484000000000001,0.303,3.06,0.91,3.1924442047,3.44088,1.02484,3.5902579573,0.29088,0.08484000000000001,0.303,3.15,0.9400000000000001,3.2872632995
2019-11-04 11:30:00,3.33984,1.04662,3.4999920928,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.94,0.93,3.0835855753,3.4398400000000002,1.06662,3.6014132573,0.39984000000000003,0.11662000000000002,0.41650000000000004,3.04,0.9500000000000001,3.1849803767
2019-11-04 12:00:00,3.2688800000000002,1.07634,3.4415235362,0.63888,0.18634,0.6655,2.63,0.89,2.7765085989,3.35888,1.10634,3.5363912467,0.63888,0.18634,0.6655,2.7199999999999998,0.92,2.8713759768
2019-11-04 12:30:00,3.1332,1.0826,3.3149607841,0.7632,0.22260000000000002,0.795,2.37,0.86,2.521210027,3.1832,1.1126,3.3720381077,0.7632,0.22260000000000002,0.795,2.42,0.89,2.5784685377
2019-11-04 13:00:00,3.00592,1.27506,3.2651696816999998,1.28592,0.37506,1.3395000000000001,1.72,0.9,1.9412367192,3.15592,1.3250600000000001,3.422808065,1.28592,0.37506,1.3395000000000001,1.87,0.9500000000000001,2.0974746721
2019-11-04 13:30:00,3.03216,1.00688,3.1949650389,0.8121600000000001,0.23688,0.846,2.22,0.77,2.349744667,3.08216,1.01688,3.2455747103,0.8121600000000001,0.23688,0.846,2.27,0.78,2.4002708181
2019-11-04 14:00:00,2.98152,0.75336,3.0752256503,0.49152000000000007,0.14336000000000002,0.512,2.49,0.61,2.5636302385,3.0415200000000002,0.77336,3.1383004318,0.49152000000000007,0.14336000000000002,0.512,2.55,0.63,2.6266708968
2019-11-04 14:30:00,2.99888,0.9388400000000001,3.1424038251,0.5788800000000001,0.16884000000000002,0.603,2.42,0.77,2.5395472036999998,3.07888,0.95884,3.2247288568,0.5788800000000001,0.16884000000000002,0.603,2.5,0.79,2.6218504915
2019-11-04 15:00:00,3.12,0.9325,3.2563716388,0.42,0.12250000000000001,0.4375,2.7,0.81,2.8188827574,3.2,0.9525,3.338750702,0.42,0.12250000000000001,0.4375,2.7800000000000002,0.8300000000000001,2.9012583477
2019-11-04 15:30:00,3.09536,0.86948,3.2151592496,0.37536,0.10948000000000001,0.391,2.7199999999999998,0.76,2.8241812973,3.13536,0.87948,3.2563733508,0.37536,0.10948000000000001,0.391,2.76,0.77,2.8653970057
2019-11-04 16:00:00,3.21264,0.9845200000000001,3.3601094327,0.15264000000000003,0.044520000000000004,0.159,3.06,0.9400000000000001,3.2011248023,3.22264,0.67452,3.2924741153,0.15264000000000003,0.044520000000000004,0.159,3.07,0.63,3.1339751116
2019-11-04 16:30:00,3.34136,0.83498,3.4441077582,0.05136,0.014980000000000002,0.053500000000000006,3.29,0.8200000000000001,3.3906489054,3.37136,0.8449800000000001,3.4756379918,0.05136,0.014980000000000002,0.053500000000000006,3.32,0.8300000000000001,3.4221776693
2019-11-04 17:00:00,3.46592,0.9675600000000001,3.5984404678,0.025920000000000002,0.007560000000000001,0.027,3.44,0.96,3.5714422857,3.45592,0.66756,3.5198038866,0.025920000000000002,0.007560000000000001,0.027,3.43,0.66,3.4929214134
2019-11-04 17:30:00,3.54592,0.8275600000000001,3.6412091673,0.025920000000000002,0.007560000000000001,0.027,3.52,0.8200000000000001,3.6142495762999998,3.5859199999999998,0.8275600000000001,3.6801736099999998,0.025920000000000002,0.007560000000000001,0.027,3.56,0.8200000000000001,3.6532177597
2019-11-04 18:00:00,3.43784,1.07812,3.6029275041,0.027840000000000004,0.00812,0.029,3.41,1.07,3.5739334073,3.38784,0.45812,3.4186742752,0.027840000000000004,0.00812,0.029,3.36,0.45,3.39
2019-11-04 18:30:00,3.3964,1.0977000000000001,3.5693806536,0.0264,0.0077,0.0275,3.37,1.09,3.5418921496999998,3.3364000000000003,0.3677,3.3566006986,0.0264,0.0077,0.0275,3.31,0.36,3.3295194849
2019-11-04 19:00:00,3.16736,0.7279800000000001,3.2499421918,0.027360000000000002,0.007980000000000001,0.0285,3.14,0.72,3.2214903383,3.17736,0.5979800000000001,3.2331403697,0.027360000000000002,0.007980000000000001,0.0285,3.15,0.59,3.2047776834
2019-11-04 19:30:00,3.03832,0.61826,3.1005860494,0.02832,0.00826,0.029500000000000002,3.01,0.61,3.071188695,3.06832,0.61826,3.1299893051,0.02832,0.00826,0.029500000000000002,3.04,0.61,3.1005967168
2019-11-04 20:00:00,2.8188,0.5384,2.869757481,0.028800000000000003,0.008400000000000001,0.03,2.79,0.53,2.8398943642,2.8487999999999998,0.5384,2.8992302427,0.028800000000000003,0.008400000000000001,0.03,2.8200000000000003,0.53,2.8693727538
2019-11-04 20:30:00,2.7088,0.4384,2.7440466468,0.028800000000000003,0.008400000000000001,0.03,2.68,0.43,2.7142770677,2.7388,0.4384,2.7736654448999998,0.028800000000000003,0.008400000000000001,0.03,2.71,0.43,2.7439023306
2019-11-04 21:00:00,2.56784,0.29812000000000005,2.5850875806999998,0.027840000000000004,0.00812,0.029,2.54,0.29,2.5565015157,2.59784,0.28812000000000004,2.6137685054,0.027840000000000004,0.00812,0.029,2.5700000000000003,0.28,2.585207922
2019-11-04 21:30:00,2.40928,0.27854,2.4253277407000002,0.029280000000000004,0.00854,0.030500000000000003,2.38,0.27,2.3952661648,2.41928,0.16854000000000002,2.4251435937,0.029280000000000004,0.00854,0.030500000000000003,2.39,0.16,2.3953496613
2019-11-04 22:00:00,2.2888,0.5084000000000001,2.3445843981,0.028800000000000003,0.008400000000000001,0.03,2.26,0.5,2.3146490015,2.2488,-0.1116,2.251567454,0.028800000000000003,0.008400000000000001,0.03,2.22,-0.12,2.2232408776
2019-11-04 22:30:00,2.08736,0.57798,2.1659022716,0.027360000000000002,0.007980000000000001,0.0285,2.06,0.5700000000000001,2.1374049686,2.01736,-0.33202000000000004,2.0444996087,0.027360000000000002,0.007980000000000001,0.0285,1.99,-0.34,2.0188362985
2019-11-04 23:00:00,1.95688,0.57784,2.0404113311,0.02688,0.007840000000000001,0.028,1.9300000000000002,0.5700000000000001,2.0124114887,1.87688,-0.33216,1.90604533,0.02688,0.007840000000000001,0.028,1.85,-0.34,1.8809837852
2019-11-04 23:30:00,1.83832,0.26826,1.8577900446000002,0.02832,0.00826,0.029500000000000002,1.81,0.26,1.828578683,1.8283200000000002,0.00826,1.8283386584999999,0.02832,0.00826,0.029500000000000002,1.8,0.0,1.8
2019-11-05 00:00:00,1.7892800000000002,0.14854,1.7954350586999999,0.029280000000000004,0.00854,0.030500000000000003,1.76,0.14,1.7655594014,1.79928,0.14854,1.8054009665000001,0.029280000000000004,0.00854,0.030500000000000003,1.77,0.14,1.7755280905
2019-11-05 00:30:00,1.8688,0.1484,1.8746829065,0.028800000000000003,0.008400000000000001,0.03,1.8399999999999999,0.14,1.8453184007,1.8788,0.1484,1.884651692,0.028800000000000003,0.008400000000000001,0.03,1.85,0.14,1.8552897348
2019-11-05 01:00:00,2.0812,0.1491,2.086534028,0.031200000000000002,0.0091,0.0325,2.05,0.14,2.0547749268,2.1112,0.1491,2.1164584215,0.031200000000000002,0.0091,0.0325,2.08,0.14,2.0847062143
2019-11-05 01:30:00,2.2388,0.1584,2.2443965781,0.028800000000000003,0.008400000000000001,0.03,2.21,0.15,2.2150846485,2.2588,0.1484,2.2636695872,0.028800000000000003,0.008400000000000001,0.03,2.23,0.14,2.2343902972
2019-11-05 02:00:00,2.1588,0.22840000000000002,2.170848682,0.028800000000000003,0.008400000000000001,0.03,2.13,0.22,2.1413313616,2.1588,0.038400000000000004,2.1591414961,0.028800000000000003,0.008400000000000001,0.03,2.13,0.03,2.1302112571
2019-11-05 02:30:00,2.17928,0.56854,2.252220915,0.029280000000000004,0.00854,0.030500000000000003,2.15,0.56,2.2217335574,2.10928,-0.33146000000000003,2.1351645955,0.029280000000000004,0.00854,0.030500000000000003,2.08,-0.34,2.1076052761
2019-11-05 03:00:00,2.11832,0.43826000000000004,2.1631808639,0.02832,0.00826,0.029500000000000002,2.09,0.43,2.1337759957,2.06832,-0.21174,2.0791299743,0.02832,0.00826,0.029500000000000002,2.04,-0.22,2.0518284529
2019-11-05 03:30:00,2.0488,0.1784,2.056552455,0.028800000000000003,0.008400000000000001,0.03,2.02,0.17,2.0271408437,2.0688,0.16840000000000002,2.0756425511,0.028800000000000003,0.008400000000000001,0.03,2.04,0.16,2.04626489
2019-11-05 04:00:00,1.96928,0.18854,1.9782848758,0.029280000000000004,0.00854,0.030500000000000003,1.94,0.18,1.9483326205,1.98928,0.17854,1.9972760075,0.029280000000000004,0.00854,0.030500000000000003,1.96,0.17,1.9673586353
2019-11-05 04:30:00,1.95024,0.18882000000000002,1.9593593468,0.030240000000000003,0.008820000000000001,0.0315,1.92,0.18,1.9284190416,1.97024,0.17882,1.9783382547000001,0.030240000000000003,0.008820000000000001,0.0315,1.94,0.17,1.9474342094
2019-11-05 05:00:00,1.91216,0.18938000000000002,1.9215151964000001,0.03216,0.009380000000000001,0.0335,1.88,0.18,1.8885973631000001,1.93216,0.17938,1.9404688738,0.03216,0.009380000000000001,0.0335,1.9,0.17,1.9075901027
2019-11-05 05:30:00,2.0064,0.2577,2.0228816698,0.0264,0.0077,0.0275,1.98,0.25,1.9957204213000002,2.0164,0.1277,2.020439618,0.0264,0.0077,0.0275,1.99,0.12,1.9936148073000002
2019-11-05 06:00:00,2.11544,0.25742000000000004,2.1310446851,0.02544,0.00742,0.026500000000000003,2.09,0.25,2.1048990475,2.11544,0.12742,2.1192739913,0.02544,0.00742,0.026500000000000003,2.09,0.12,2.0934421415
2019-11-05 06:30:00,2.41448,0.49714,2.4651291751,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.39,0.49,2.4397130979,2.40448,0.30714,2.4240171307000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.38,0.30000000000000004,2.3988330496
2019-11-05 07:00:00,2.62544,0.7274200000000001,2.7243485552,0.02544,0.00742,0.026500000000000003,2.6,0.72,2.6978509966,2.55544,0.19742,2.5630544766,0.02544,0.00742,0.026500000000000003,2.5300000000000002,0.19,2.5371243564
2019-11-05 07:30:00,3.06592,0.79756,3.167959501,0.025920000000000002,0.007560000000000001,0.027,3.04,0.79,3.1409711874,3.05592,0.48756000000000005,3.0945697278,0.025920000000000002,0.007560000000000001,0.027,3.03,0.48,3.0677842167
2019-11-05 08:00:00,3.21144,0.87792,3.3292777595,0.06144000000000001,0.017920000000000002,0.064,3.15,0.86,3.2652871237,3.24144,0.7879200000000001,3.3358284129,0.06144000000000001,0.017920000000000002,0.064,3.18,0.77,3.2718954751
2019-11-05 08:30:00,3.3564,0.9627,3.4917348482,0.1464,0.0427,0.1525,3.21,0.92,3.3392364397,3.4064,0.9727,3.5425564569,0.1464,0.0427,0.1525,3.26,0.93,3.3900589965
2019-11-05 09:00:00,3.4185600000000003,0.9345800000000001,3.5440079359,0.11856000000000001,0.03458,0.12350000000000001,3.3,0.9,3.4205262753,3.45856,0.9445800000000001,3.5852292326,0.11856000000000001,0.03458,0.12350000000000001,3.34,0.91,3.4617481133
2019-11-05 09:30:00,3.39968,1.08574,3.5688451143,0.49968000000000007,0.14574,0.5205000000000001,2.9,0.9400000000000001,3.0485406345,3.47968,1.11574,3.6541823504,0.49968000000000007,0.14574,0.5205000000000001,2.98,0.97,3.1338953397
2019-11-05 10:00:00,3.36576,0.97918,3.5053008216,0.30576000000000003,0.08918000000000001,0.3185,3.06,0.89,3.1868009037,3.45576,1.00918,3.6001002,0.30576000000000003,0.08918000000000001,0.3185,3.15,0.92,3.2816002194
2019-11-05 10:30:00,3.2964,1.0027,3.4455275721,0.3864,0.11270000000000001,0.4025,2.91,0.89,3.0430576728,3.4464,1.0427,3.6006799705,0.3864,0.11270000000000001,0.4025,3.06,0.93,3.1982026202
2019-11-05 11:00:00,3.2676,0.9618000000000001,3.4062103576,0.4176,0.1218,0.435,2.85,0.84,2.971211874,3.3576,0.9918,3.5010205655,0.4176,0.1218,0.435,2.94,0.87,3.0660234833
2019-11-05 11:30:00,3.27616,0.99138,3.422872865,0.41616000000000003,0.12138000000000002,0.4335,2.86,0.87,2.9893979327,3.40616,1.03138,3.558886153,0.41616000000000003,0.12138000000000002,0.4335,2.99,0.91,3.1254119728
2019-11-05 12:00:00,3.2808,0.9494,3.4154075891,0.3408,0.0994,0.355,2.94,0.85,3.0604084695,3.3708,0.9694,3.5074248388,0.3408,0.0994,0.355,3.03,0.87,3.152427636
2019-11-05 12:30:00,3.32912,0.9401600000000001,3.4593266397,0.30912,0.09016,0.322,3.02,0.85,3.1373396373,3.39912,0.9501600000000001,3.5294221623,0.30912,0.09016,0.322,3.09,0.86,3.2074444656
2019-11-05 13:00:00,3.28648,0.96564,3.4254067496,0.39648000000000005,0.11564,0.41300000000000003,2.89,0.85,3.0124076749,3.35648,0.9756400000000001,3.4954014648,0.39648000000000005,0.11564,0.41300000000000003,2.96,0.86,3.082401661
2019-11-05 13:30:00,3.28056,0.9230800000000001,3.4079540196,0.49056000000000005,0.14308,0.511,2.79,0.78,2.8969811873999998,3.34056,0.94308,3.4711296432,0.49056000000000005,0.14308,0.511,2.85,0.8,2.9601520231
2019-11-05 14:00:00,3.19288,0.9358400000000001,3.3272029094,0.6028800000000001,0.17584000000000002,0.628,2.59,0.76,2.6992035862,3.31288,0.97584,3.4536122539000003,0.6028800000000001,0.17584000000000002,0.628,2.71,0.8,2.8256149773
2019-11-05 14:30:00,3.25448,0.9421400000000001,3.3881068239,0.38448000000000004,0.11214,0.4005,2.87,0.8300000000000001,2.9876077386,3.32448,0.9621400000000001,3.4609074894000003,0.38448000000000004,0.11214,0.4005,2.94,0.85,3.0604084695
2019-11-05 15:00:00,3.3052,0.9011,3.4258324901,0.1752,0.0511,0.1825,3.13,0.85,3.2433624528,3.3552,0.9111,3.4767039348,0.1752,0.0511,0.1825,3.18,0.86,3.2942373928
2019-11-05 15:30:00,3.41176,0.9396800000000001,3.5387999096,0.10176,0.02968,0.106,3.31,0.91,3.4328122582000002,3.44176,0.8596800000000001,3.5475007541,0.10176,0.02968,0.106,3.34,0.8300000000000001,3.4415839377
2019-11-05 16:00:00,3.48176,1.17218,3.6737798859,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.44,1.16,3.6303167906000002,3.44176,0.6321800000000001,3.499337573,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.4,0.62,3.456067129
2019-11-05 16:30:00,3.54168,0.89924,3.6540566224,0.03168,0.00924,0.033,3.51,0.89,3.6210771878,3.57168,0.89924,3.6831414037,0.03168,0.00924,0.033,3.54,0.89,3.6501643799
2019-11-05 17:00:00,3.4012000000000002,0.8391000000000001,3.5031771651,0.031200000000000002,0.0091,0.0325,3.37,0.8300000000000001,3.4707059801,3.4112,0.6591,3.4742910428,0.031200000000000002,0.0091,0.0325,3.38,0.65,3.4419325967
2019-11-05 17:30:00,3.22264,0.52952,3.2658536403,0.03264,0.00952,0.034,3.19,0.52,3.2321045775,3.25264,0.52952,3.2954602713,0.03264,0.00952,0.034,3.22,0.52,3.2617173391
2019-11-05 18:00:00,3.19504,0.55022,3.2420707349,0.03504,0.010220000000000002,0.036500000000000005,3.16,0.54,3.2058072306,3.22504,0.54022,3.2699725763,0.03504,0.010220000000000002,0.036500000000000005,3.19,0.53,3.2337284982
2019-11-05 18:30:00,3.08264,0.41952000000000006,3.1110555122,0.03264,0.00952,0.034,3.05,0.41000000000000003,3.077433996,3.11264,0.40952000000000005,3.1394640307,0.03264,0.00952,0.034,3.08,0.4,3.1058654188
2019-11-05 19:00:00,2.9097600000000003,0.34868000000000005,2.9305769057,0.02976,0.00868,0.031,2.88,0.34,2.9,2.92976,0.33868000000000004,2.9492707234,0.02976,0.00868,0.031,2.9,0.33,2.9187154709
2019-11-05 19:30:00,2.7507200000000003,0.33896000000000004,2.7715256448,0.030720000000000004,0.008960000000000001,0.032,2.7199999999999998,0.33,2.7399452549000003,2.77072,0.32896000000000003,2.7901799225,0.030720000000000004,0.008960000000000001,0.032,2.74,0.32,2.7586228448
2019-11-05 20:00:00,2.6588000000000003,0.3084,2.6766262346,0.028800000000000003,0.008400000000000001,0.03,2.63,0.30000000000000004,2.6470549673,2.6888,0.2984,2.7053073763,0.028800000000000003,0.008400000000000001,0.03,2.66,0.29,2.6757615738
2019-11-05 20:30:00,2.6564,0.2477,2.667923584,0.0264,0.0077,0.0275,2.63,0.24,2.6409278672000003,2.6864,0.2477,2.6977954426,0.0264,0.0077,0.0275,2.66,0.24,2.6708051221
2019-11-05 21:00:00,2.5764,0.23770000000000002,2.5873419275,0.0264,0.0077,0.0275,2.55,0.23,2.5603515384,2.6064,0.2277,2.6163272444,0.0264,0.0077,0.0275,2.58,0.22,2.589362856
2019-11-05 21:30:00,2.44592,0.23756000000000002,2.4574294293,0.025920000000000002,0.007560000000000001,0.027,2.42,0.23,2.4309051812,2.47592,0.22756,2.4863554452,0.025920000000000002,0.007560000000000001,0.027,2.45,0.22,2.4598577195
2019-11-05 22:00:00,2.29688,0.20784000000000002,2.3062643387,0.02688,0.007840000000000001,0.028,2.27,0.2,2.2787935405,2.3168800000000003,0.19784000000000002,2.3253115060000003,0.02688,0.007840000000000001,0.028,2.29,0.19,2.2978685776
2019-11-05 22:30:00,2.11592,0.20756000000000002,2.1260758688,0.025920000000000002,0.007560000000000001,0.027,2.09,0.2,2.0995475703,2.12592,0.15756,2.131750689,0.025920000000000002,0.007560000000000001,0.027,2.1,0.15,2.1053503271
2019-11-05 23:00:00,1.94592,0.16756000000000001,1.953120836,0.025920000000000002,0.007560000000000001,0.027,1.92,0.16,1.9266551326,1.9659200000000001,0.15756,1.9722237703,0.025920000000000002,0.007560000000000001,0.027,1.94,0.15,1.9457903279000002
2019-11-05 23:30:00,1.87976,0.16868000000000002,1.8873130636000002,0.02976,0.00868,0.031,1.85,0.16,1.8569060289000001,1.8997600000000001,0.15868000000000002,1.9063754614000001,0.02976,0.00868,0.031,1.87,0.15,1.8760063966
2019-11-06 00:00:00,1.8488,0.16840000000000002,1.8564536084,0.028800000000000003,0.008400000000000001,0.03,1.82,0.16,1.8270194307,1.8688,0.1584,1.8755009997,0.028800000000000003,0.008400000000000001,0.03,1.8399999999999999,0.15,1.8461040057
2019-11-06 00:30:00,1.90928,0.16854000000000002,1.9167044243,0.029280000000000004,0.00854,0.030500000000000003,1.88,0.16,1.8867962264,1.92928,0.15854000000000001,1.9357831103,0.029280000000000004,0.00854,0.030500000000000003,1.9,0.15,1.9059118553
2019-11-06 01:00:00,2.15928,0.16854000000000002,2.1658476054,0.029280000000000004,0.00854,0.030500000000000003,2.13,0.16,2.1360009363,2.17928,0.15854000000000001,2.1850391873,0.029280000000000004,0.00854,0.030500000000000003,2.15,0.15,2.1552262062
2019-11-06 01:30:00,2.32928,0.17854,2.3361125508000002,0.029280000000000004,0.00854,0.030500000000000003,2.3,0.17,2.3062740514,2.35928,0.17854,2.3660259191,0.029280000000000004,0.00854,0.030500000000000003,2.33,0.17,2.3361934851
2019-11-06 02:00:00,2.32928,0.17854,2.3361125508000002,0.029280000000000004,0.00854,0.030500000000000003,2.3,0.17,2.3062740514,2.36928,0.18854,2.3767698774,0.029280000000000004,0.00854,0.030500000000000003,2.34,0.18,2.3469128659000003
2019-11-06 02:30:00,2.32928,0.19854000000000002,2.3377261281,0.029280000000000004,0.00854,0.030500000000000003,2.3,0.19,2.3078344828,2.35928,0.18854,2.3668015232,0.029280000000000004,0.00854,0.030500000000000003,2.33,0.18,2.3369424469
2019-11-06 03:00:00,2.29928,0.22854000000000002,2.3106101034,0.029280000000000004,0.00854,0.030500000000000003,2.27,0.22,2.2806358762,2.31928,0.21854,2.3295534873,0.029280000000000004,0.00854,0.030500000000000003,2.29,0.21,2.2996086624
2019-11-06 03:30:00,2.2488,0.2484,2.2624774032,0.028800000000000003,0.008400000000000001,0.03,2.22,0.24,2.2329352879,2.2688,0.2384,2.2812908626,0.028800000000000003,0.008400000000000001,0.03,2.24,0.23,2.2517770759999998
2019-11-06 04:00:00,2.17928,0.23854000000000003,2.1922962049,0.029280000000000004,0.00854,0.030500000000000003,2.15,0.23,2.1622673285,2.20928,0.21854,2.2200625779,0.029280000000000004,0.00854,0.030500000000000003,2.18,0.21,2.1900913223
2019-11-06 04:30:00,2.1788,0.2484,2.192914043,0.028800000000000003,0.008400000000000001,0.03,2.15,0.24,2.1633538777,2.2088,0.2384,2.2216282317,0.028800000000000003,0.008400000000000001,0.03,2.18,0.23,2.1920994503
2019-11-06 05:00:00,2.15024,0.24882,2.1645885175,0.030240000000000003,0.008820000000000001,0.0315,2.12,0.24,2.1335416565,2.17024,0.23882000000000003,2.1833407086,0.030240000000000003,0.008820000000000001,0.0315,2.14,0.23,2.152324325
2019-11-06 05:30:00,2.14496,0.24728000000000003,2.1591666911,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.12,0.24,2.1335416565,2.16496,0.22728,2.1768573679,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.14,0.22,2.1512786895
2019-11-06 06:00:00,2.26592,0.24756000000000003,2.2794032991,0.025920000000000002,0.007560000000000001,0.027,2.24,0.24,2.2528204545,2.28592,0.24756000000000003,2.2992860196000002,0.025920000000000002,0.007560000000000001,0.027,2.26,0.24,2.2727076363
2019-11-06 06:30:00,2.48592,0.30756,2.5048735297,0.025920000000000002,0.007560000000000001,0.027,2.46,0.30000000000000004,2.4782251714,2.50592,0.30756,2.5247233908,0.025920000000000002,0.007560000000000001,0.027,2.48,0.30000000000000004,2.4980792622
2019-11-06 07:00:00,2.7264,0.3677,2.7510834684,0.0264,0.0077,0.0275,2.7,0.36,2.7238942711,2.7564,0.3577,2.7795125922,0.0264,0.0077,0.0275,2.73,0.35000000000000003,2.7523444552000003
2019-11-06 07:30:00,3.25504,0.7102200000000001,3.3316209043000002,0.03504,0.010220000000000002,0.036500000000000005,3.22,0.7000000000000001,3.2952086429,3.28504,0.68022,3.3547260767,0.03504,0.010220000000000002,0.036500000000000005,3.25,0.67,3.31834296
2019-11-06 08:00:00,3.48312,0.85716,3.5870389181,0.09312000000000001,0.027160000000000004,0.097,3.39,0.8300000000000001,3.4901289374,3.52312,0.86716,3.6282696978,0.09312000000000001,0.027160000000000004,0.097,3.43,0.84,3.5313595116
2019-11-06 08:30:00,3.52344,0.88892,3.6338420714,0.13344,0.03892,0.139,3.39,0.85,3.4949391983,3.56344,0.89892,3.6750730333,0.13344,0.03892,0.139,3.43,0.86,3.5361702448
2019-11-06 09:00:00,3.43392,0.9390600000000001,3.5600056531,0.13392,0.039060000000000004,0.1395,3.3,0.9,3.4205262753,3.48392,0.9490600000000001,3.6108743332,0.13392,0.039060000000000004,0.1395,3.35,0.91,3.4713974131
2019-11-06 09:30:00,3.52528,1.14654,3.70704101,0.12528,0.03654,0.1305,3.4,1.11,3.576604535,3.53528,0.80654,3.6261152009,0.12528,0.03654,0.1305,3.41,0.77,3.4958546881
2019-11-06 10:00:00,3.44264,0.97452,3.5779127155,0.15264000000000003,0.044520000000000004,0.159,3.29,0.93,3.4189179575,3.50264,0.9845200000000001,3.6383741699,0.15264000000000003,0.044520000000000004,0.159,3.35,0.9400000000000001,3.4793821291
2019-11-06 10:30:00,3.44576,0.98418,3.5835558109,0.18576,0.054180000000000006,0.1935,3.26,0.93,3.3900589965,3.50576,0.9941800000000001,3.6440015162,0.18576,0.054180000000000006,0.1935,3.32,0.9400000000000001,3.4505072091
2019-11-06 11:00:00,3.3596,0.9628000000000001,3.4948384798,0.24960000000000002,0.0728,0.26,3.11,0.89,3.2348415726,3.4296,0.9828,3.5676395558,0.24960000000000002,0.0728,0.26,3.18,0.91,3.3076426651
2019-11-06 11:30:00,3.30232,0.94776,3.4356318778,0.23232000000000003,0.06776,0.242,3.07,0.88,3.1936342934,3.37232,0.9677600000000001,3.5084329265000003,0.23232000000000003,0.06776,0.242,3.14,0.9,3.266435366
2019-11-06 12:00:00,3.16712,1.14166,3.3666061026,0.41712000000000005,0.12166,0.4345,2.75,1.02,2.9330700639,3.18712,0.63166,3.2491119171,0.41712000000000005,0.12166,0.4345,2.77,0.51,2.8165581833
2019-11-06 12:30:00,3.12512,0.8306600000000001,3.2336312483,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.7800000000000002,0.73,2.8742477277000003,3.21512,0.8506600000000001,3.3257509002,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.87,0.75,2.9663782631
2019-11-06 13:00:00,3.0456,0.6833,3.1213103418,0.2856,0.0833,0.2975,2.76,0.6000000000000001,2.824464551,3.1056,0.7033,3.1842396659,0.2856,0.0833,0.2975,2.8200000000000003,0.62,2.8873517278
2019-11-06 13:30:00,3.07416,0.63288,3.1386297647,0.28416,0.08288000000000001,0.296,2.79,0.55,2.8436947797,3.13416,0.64288,3.1994145714,0.28416,0.08288000000000001,0.296,2.85,0.56,2.904496514
2019-11-06 14:00:00,3.10256,0.5990800000000001,3.1598695226,0.20256000000000002,0.05908000000000001,0.211,2.9,0.54,2.9498474537,3.15256,0.6090800000000001,3.2108586079,0.20256000000000002,0.05908000000000001,0.211,2.95,0.55,3.0008332176
2019-11-06 14:30:00,3.05552,0.59536,3.1129818503,0.15552000000000002,0.045360000000000004,0.162,2.9,0.55,2.9516944286,3.10552,0.59536,3.1620733704,0.15552000000000002,0.045360000000000004,0.162,2.95,0.55,3.0008332176
2019-11-06 15:00:00,3.2364,0.6627000000000001,3.3035520656,0.1464,0.0427,0.1525,3.09,0.62,3.1515869019,3.2864,0.6727000000000001,3.3545417347,0.1464,0.0427,0.1525,3.14,0.63,3.2025770873
2019-11-06 15:30:00,3.23016,0.65088,3.2950839747,0.14016,0.04088000000000001,0.146,3.09,0.61,3.1496348995,3.28016,0.65088,3.3441133952,0.14016,0.04088000000000001,0.146,3.14,0.61,3.1987028621
2019-11-06 16:00:00,3.29,0.6575000000000001,3.3550568177,0.06,0.0175,0.0625,3.23,0.64,3.2927951652,3.32,0.6575000000000001,3.3844802038,0.06,0.0175,0.0625,3.26,0.64,3.322228168
2019-11-06 16:30:00,3.33312,0.62966,3.3920732082000002,0.033120000000000004,0.00966,0.0345,3.3,0.62,3.3577373334000002,3.37312,0.62966,3.4313860538,0.033120000000000004,0.00966,0.0345,3.34,0.62,3.3970575503
2019-11-06 17:00:00,3.42688,0.60784,3.4803700953,0.02688,0.007840000000000001,0.028,3.4,0.6000000000000001,3.4525353003,3.45688,0.59784,3.5081949775,0.02688,0.007840000000000001,0.028,3.43,0.59,3.4803735432
2019-11-06 17:30:00,3.36784,0.7181200000000001,3.4435508708,0.027840000000000004,0.00812,0.029,3.34,0.71,3.4146302875,3.35784,0.37812,3.3790626215,0.027840000000000004,0.00812,0.029,3.33,0.37,3.3504925011
2019-11-06 18:00:00,3.21736,0.46798000000000006,3.2512167953,0.027360000000000002,0.007980000000000001,0.0285,3.19,0.46,3.2229955011,3.24736,0.46798000000000006,3.2809072297,0.027360000000000002,0.007980000000000001,0.0285,3.22,0.46,3.2526911935
2019-11-06 18:30:00,3.10832,0.38826000000000005,3.1324749081,0.02832,0.00826,0.029500000000000002,3.08,0.38,3.1033530254,3.13832,0.37826000000000004,3.1610335414,0.02832,0.00826,0.029500000000000002,3.11,0.37,3.1319323109
2019-11-06 19:00:00,2.96784,0.31812,2.9848407998,0.027840000000000004,0.00812,0.029,2.94,0.31,2.9562983611,2.99784,0.30812,3.0136327912,0.027840000000000004,0.00812,0.029,2.9699999999999998,0.30000000000000004,2.9851130632
2019-11-06 19:30:00,2.89832,0.29826,2.9136262372,0.02832,0.00826,0.029500000000000002,2.87,0.29,2.884614359,2.9283200000000003,0.28826,2.9424737637,0.02832,0.00826,0.029500000000000002,2.9,0.28,2.9134858846
2019-11-06 20:00:00,2.7183200000000003,0.27826,2.7325248855,0.02832,0.00826,0.029500000000000002,2.69,0.27,2.7035162289,2.74832,0.26826,2.7613812213999998,0.02832,0.00826,0.029500000000000002,2.7199999999999998,0.26,2.732398214
2019-11-06 20:30:00,2.72832,0.23826000000000003,2.7387036806,0.02832,0.00826,0.029500000000000002,2.7,0.23,2.7097785887,2.7583200000000003,0.22826000000000002,2.7677485164,0.02832,0.00826,0.029500000000000002,2.73,0.22,2.7388501237
2019-11-06 21:00:00,2.6388,0.2384,2.6495471311000003,0.028800000000000003,0.008400000000000001,0.03,2.61,0.23,2.6201145013,2.6688,0.22840000000000002,2.6785555809,0.028800000000000003,0.008400000000000001,0.03,2.64,0.22,2.6491508073
2019-11-06 21:30:00,2.5068799999999998,0.36784000000000006,2.5337232682,0.02688,0.007840000000000001,0.028,2.48,0.36,2.5059928172,2.48688,0.01784,2.4869439881,0.02688,0.007840000000000001,0.028,2.46,0.01,2.4600203251
2019-11-06 22:00:00,2.33688,0.5378400000000001,2.397974145,0.02688,0.007840000000000001,0.028,2.31,0.53,2.370021097,2.26688,-0.29216000000000003,2.2856295413,0.02688,0.007840000000000001,0.028,2.24,-0.30000000000000004,2.26
2019-11-06 22:30:00,2.16832,0.38826000000000005,2.202806721,0.02832,0.00826,0.029500000000000002,2.14,0.38,2.1734764779,2.13832,-0.11174,2.141237551,0.02832,0.00826,0.029500000000000002,2.11,-0.12,2.1134095675
2019-11-06 23:00:00,1.96784,0.14812,1.9734066484000001,0.027840000000000004,0.00812,0.029,1.94,0.14,1.9450449866000001,1.98784,0.14812,1.9933507970000002,0.027840000000000004,0.00812,0.029,1.96,0.14,1.9649936387
2019-11-06 23:30:00,1.9207200000000002,0.15896000000000002,1.92728659,0.030720000000000004,0.008960000000000001,0.032,1.8900000000000001,0.15,1.8959430371,1.9407200000000002,0.14896,1.9464283187,0.030720000000000004,0.008960000000000001,0.032,1.9100000000000001,0.14,1.9151240169000001
2019-11-07 00:00:00,1.88168,0.41924000000000006,1.9278178856000001,0.03168,0.00924,0.033,1.85,0.41000000000000003,1.8948878595,1.83168,-0.25076000000000004,1.8487650473000001,0.03168,0.00924,0.033,1.8,-0.26,1.8186808406
2019-11-07 00:30:00,1.88216,0.14938,1.8880785602999999,0.03216,0.009380000000000001,0.0335,1.85,0.14,1.8552897348,1.89216,0.14938,1.8980473782,0.03216,0.009380000000000001,0.0335,1.8599999999999999,0.14,1.8652613758
2019-11-07 01:00:00,2.17216,0.45938,2.2202047316,0.03216,0.009380000000000001,0.0335,2.14,0.45,2.186801317,2.11216,-0.31062,2.1348781347,0.03216,0.009380000000000001,0.0335,2.08,-0.32,2.1044714301
2019-11-07 01:30:00,2.38216,0.41938000000000003,2.4187942968,0.03216,0.009380000000000001,0.0335,2.35,0.41000000000000003,2.3854978516,2.34216,-0.20062000000000002,2.3507364484,0.03216,0.009380000000000001,0.0335,2.31,-0.21,2.3195258136
2019-11-07 02:00:00,2.31264,0.16952,2.3188447124,0.03264,0.00952,0.034,2.2800000000000002,0.16,2.2856071403,2.3426400000000003,0.15952000000000002,2.3480649054000002,0.03264,0.00952,0.034,2.31,0.15,2.3148650069
2019-11-07 02:30:00,2.28216,0.16938,2.2884369884,0.03216,0.009380000000000001,0.0335,2.25,0.16,2.2556817151,2.31216,0.15938000000000002,2.3176466189,0.03216,0.009380000000000001,0.0335,2.2800000000000002,0.15,2.2849288829
2019-11-07 03:00:00,2.23072,0.16896000000000003,2.2371095637,0.030720000000000004,0.008960000000000001,0.032,2.2,0.16,2.2058105086,2.25072,0.15896000000000002,2.2563263948,0.030720000000000004,0.008960000000000001,0.032,2.22,0.15,2.2250617969
2019-11-07 03:30:00,2.1688,0.16840000000000002,2.1753280212,0.028800000000000003,0.008400000000000001,0.03,2.14,0.16,2.1459729728,2.1888,0.1584,2.1945240942,0.028800000000000003,0.008400000000000001,0.03,2.16,0.15,2.1652020691000002
2019-11-07 04:00:00,2.18832,0.18826,2.1964030254,0.02832,0.00826,0.029500000000000002,2.16,0.18,2.1674870242,2.21832,0.17826,2.2254707929,0.02832,0.00826,0.029500000000000002,2.19,0.17,2.1965882636
2019-11-07 04:30:00,2.15928,0.20854000000000003,2.1693268656,0.029280000000000004,0.00854,0.030500000000000003,2.13,0.2,2.1393690659,2.17928,0.19854000000000002,2.1883051547,0.029280000000000004,0.00854,0.030500000000000003,2.15,0.19,2.1583790214
2019-11-07 05:00:00,2.13832,0.21826,2.1494301221,0.02832,0.00826,0.029500000000000002,2.11,0.21,2.1204244858,2.15832,0.20826000000000003,2.168344403,0.02832,0.00826,0.029500000000000002,2.13,0.2,2.1393690659
2019-11-07 05:30:00,2.19352,0.40686000000000005,2.2309336723,0.023520000000000003,0.006860000000000001,0.0245,2.17,0.4,2.2065584062,2.18352,0.05686000000000001,2.1842602066,0.023520000000000003,0.006860000000000001,0.0245,2.16,0.05,2.1605786262
2019-11-07 06:00:00,2.314,0.657,2.4054614942,0.024,0.007,0.025,2.29,0.65,2.38046214,2.2439999999999998,-0.183,2.2514495331,0.024,0.007,0.025,2.22,-0.19,2.2281157959
2019-11-07 06:30:00,2.574,0.727,2.6746971791,0.024,0.007,0.025,2.55,0.72,2.649698096,2.504,-0.133,2.5075296608,0.024,0.007,0.025,2.48,-0.14,2.4839484697
2019-11-07 07:00:00,2.76448,0.7971400000000001,2.877113458,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.74,0.79,2.8516135783000003,2.68448,-0.11286000000000002,2.6868513635999998,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.66,-0.12,2.6627053911000003
2019-11-07 07:30:00,3.16448,0.7071400000000001,3.2425268927,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.14,0.7000000000000001,3.2170794208,3.17448,0.6571400000000001,3.2417828814,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.15,0.65,3.2163644072
2019-11-07 08:00:00,3.49848,0.9241400000000001,3.6184799364,0.04848,0.014140000000000002,0.0505,3.45,0.91,3.5679966368000002,3.53848,0.9241400000000001,3.6571676814,0.04848,0.014140000000000002,0.0505,3.49,0.91,3.6066882316
2019-11-07 08:30:00,3.6384,1.0487,3.7865190149,0.0984,0.0287,0.10250000000000001,3.54,1.02,3.6840195439,3.6684,0.9887,3.7993007580000002,0.0984,0.0287,0.10250000000000001,3.5700000000000003,0.96,3.6968229603
2019-11-07 09:00:00,3.69168,1.06424,3.8420187402,0.15168,0.04424,0.158,3.54,1.02,3.6840195439,3.73168,1.07424,3.8832238153,0.15168,0.04424,0.158,3.58,1.03,3.7252248253999998
2019-11-07 09:30:00,3.67176,1.02718,3.8127313372,0.16176000000000001,0.04718000000000001,0.1685,3.51,0.98,3.6442420337,3.73176,1.03718,3.8732124974,0.16176000000000001,0.04718000000000001,0.1685,3.5700000000000003,0.99,3.7047267106
2019-11-07 10:00:00,3.55072,0.9714600000000001,3.6812154311,0.21072000000000002,0.06146000000000001,0.2195,3.34,0.91,3.4617481133,3.61072,0.9414600000000001,3.7314401844000002,0.21072000000000002,0.06146000000000001,0.2195,3.4,0.88,3.5120364463
2019-11-07 10:30:00,3.64776,0.9776800000000001,3.7765078048,0.19776000000000002,0.05768,0.20600000000000002,3.45,0.92,3.5705601801,3.70776,0.9876800000000001,3.837055642,0.19776000000000002,0.05768,0.20600000000000002,3.51,0.93,3.6311155311
2019-11-07 11:00:00,3.61904,0.98972,3.7519323288,0.23904000000000003,0.06972,0.249,3.38,0.92,3.5029701683,3.6890400000000003,0.99972,3.8221010190999998,0.23904000000000003,0.06972,0.249,3.45,0.93,3.5731498709
2019-11-07 11:30:00,3.57048,0.9776400000000001,3.7019059145,0.30048,0.08764000000000001,0.313,3.27,0.89,3.3889526406,3.64048,0.9976400000000001,3.7747026638000003,0.30048,0.08764000000000001,0.313,3.34,0.91,3.4617481133
2019-11-07 12:00:00,3.54216,0.9193800000000001,3.6595296214,0.27216,0.07938,0.28350000000000003,3.27,0.84,3.3761664651,3.6121600000000003,0.9393800000000001,3.7323095598,0.27216,0.07938,0.28350000000000003,3.34,0.86,3.4489418667000002
2019-11-07 12:30:00,3.44064,0.7910200000000001,3.5303988797,0.14064000000000002,0.04102,0.14650000000000002,3.3,0.75,3.3841542518,3.50064,0.8010200000000001,3.591115906,0.14064000000000002,0.04102,0.14650000000000002,3.36,0.76,3.4448802592
2019-11-07 13:00:00,3.35912,0.80266,3.4536864725,0.24912,0.07266,0.2595,3.11,0.73,3.194526569,3.41912,0.81266,3.5143701925,0.24912,0.07266,0.2595,3.17,0.74,3.2552265666
2019-11-07 13:30:00,3.32752,0.65636,3.3916364487,0.22752000000000003,0.06636,0.23700000000000002,3.1,0.59,3.1556457342,3.37752,0.6663600000000001,3.4426264683,0.22752000000000003,0.06636,0.23700000000000002,3.15,0.6000000000000001,3.206633749
2019-11-07 14:00:00,3.32928,0.58104,3.3796024618000002,0.20928000000000002,0.061040000000000004,0.218,3.12,0.52,3.1630365158,3.37928,0.58104,3.4288687347,0.20928000000000002,0.061040000000000004,0.218,3.17,0.52,3.2123667288
2019-11-07 14:30:00,3.348,0.6665,3.4136968597,0.228,0.0665,0.23750000000000002,3.12,0.6000000000000001,3.1771685508,3.418,0.6765,3.4843042706,0.228,0.0665,0.23750000000000002,3.19,0.61,3.2477992549
2019-11-07 15:00:00,3.30568,0.65124,3.3692185741,0.17568,0.05124,0.183,3.13,0.6000000000000001,3.1869891748,3.3656800000000002,0.65124,3.4281066786,0.17568,0.05124,0.183,3.19,0.6000000000000001,3.2459359205
2019-11-07 15:30:00,3.3752,0.7836000000000001,3.4649681095,0.11520000000000001,0.033600000000000005,0.12,3.26,0.75,3.3451606837,3.4252000000000002,0.7836000000000001,3.5136909369,0.11520000000000001,0.033600000000000005,0.12,3.31,0.75,3.393906304
2019-11-07 16:00:00,3.56928,0.87604,3.6752150685,0.08928000000000001,0.02604,0.093,3.48,0.85,3.5823037280000003,3.60928,0.88604,3.7164457483,0.08928000000000001,0.02604,0.093,3.52,0.86,3.6235341864
2019-11-07 16:30:00,3.6624,0.8682000000000001,3.7639002378,0.062400000000000004,0.0182,0.065,3.6,0.85,3.6989863476,3.7024,0.8782000000000001,3.8051282501,0.062400000000000004,0.0182,0.065,3.64,0.86,3.7402138976
2019-11-07 17:00:00,3.65808,0.8269400000000001,3.7503838537,0.05808000000000001,0.01694,0.060500000000000005,3.6,0.81,3.69,3.69808,0.8269400000000001,3.789409644,0.05808000000000001,0.01694,0.060500000000000005,3.64,0.81,3.7290347276
2019-11-07 17:30:00,3.56712,0.81666,3.659409604,0.057120000000000004,0.01666,0.059500000000000004,3.51,0.8,3.6000138889,3.60712,0.81666,3.6984115847,0.057120000000000004,0.01666,0.059500000000000004,3.55,0.8,3.6390245946
2019-11-07 18:00:00,3.5452,0.8861,3.654260014,0.055200000000000006,0.0161,0.0575,3.49,0.87,3.596804137,3.5552,0.7261000000000001,3.6285903943999998,0.055200000000000006,0.0161,0.0575,3.5,0.71,3.571288283
2019-11-07 18:30:00,3.4028,0.7154,3.4771892385,0.0528,0.0154,0.055,3.35,0.7000000000000001,3.4223529917,3.4428,0.7054,3.5143222675,0.0528,0.0154,0.055,3.39,0.6900000000000001,3.4595086355999998
2019-11-07 19:00:00,3.27088,0.6348400000000001,3.3319180362,0.05088,0.01484,0.053,3.22,0.62,3.2791462303,3.3008800000000003,0.6348400000000001,3.3613733205000003,0.05088,0.01484,0.053,3.25,0.62,3.30860998
2019-11-07 19:30:00,3.1604,0.5847,3.214032086,0.0504,0.014700000000000001,0.052500000000000005,3.11,0.5700000000000001,3.1618032829000002,3.1904,0.5847,3.2435360719,0.0504,0.014700000000000001,0.052500000000000005,3.14,0.5700000000000001,3.1913163428
2019-11-07 20:00:00,3.01944,0.53442,3.0663696206,0.049440000000000005,0.01442,0.051500000000000004,2.9699999999999998,0.52,3.01517827,3.04944,0.53442,3.0959148971,0.049440000000000005,0.01442,0.051500000000000004,3.0,0.52,3.0447331574
2019-11-07 20:30:00,2.87752,0.43386,2.9100439601,0.04752000000000001,0.01386,0.0495,2.83,0.42,2.86099633,2.90752,0.42386,2.9382528567,0.04752000000000001,0.01386,0.0495,2.86,0.41000000000000003,2.889238654
2019-11-07 21:00:00,2.68752,0.33386000000000005,2.7081776622,0.04752000000000001,0.01386,0.0495,2.64,0.32,2.6593232222000003,2.71752,0.33386000000000005,2.7379513235,0.04752000000000001,0.01386,0.0495,2.67,0.32,2.6891076587000002
2019-11-07 21:30:00,2.55656,0.24358000000000002,2.5681375061000002,0.046560000000000004,0.013580000000000002,0.0485,2.51,0.23,2.5205158202,2.57656,0.23358,2.5871260213,0.046560000000000004,0.013580000000000002,0.0485,2.5300000000000002,0.22,2.5395472036999998
2019-11-07 22:00:00,2.39656,0.24358000000000002,2.4089066088,0.046560000000000004,0.013580000000000002,0.0485,2.35,0.23,2.3612284938,2.41656,0.16358,2.4220901408,0.046560000000000004,0.013580000000000002,0.0485,2.37,0.15,2.3747420913
2019-11-07 22:30:00,2.16608,0.15344000000000002,2.1715078632,0.04608,0.01344,0.048,2.12,0.14,2.1246176127,2.18608,0.15344000000000002,2.1914583272,0.04608,0.01344,0.048,2.14,0.14,2.1445745499
2019-11-07 23:00:00,2.0556,0.1933,2.0646685569,0.0456,0.013300000000000001,0.0475,2.01,0.18,2.0180436071,2.0756,0.18330000000000002,2.0836780581,0.0456,0.013300000000000001,0.0475,2.03,0.17,2.0371057901
2019-11-07 23:30:00,1.93328,0.19554000000000002,1.9431437029,0.05328,0.015540000000000002,0.0555,1.88,0.18,1.8885973631000001,1.9532800000000001,0.18554,1.9620723356,0.05328,0.015540000000000002,0.0555,1.9,0.17,1.9075901027
2019-11-08 00:00:00,1.9152,0.1961,1.9252132999,0.055200000000000006,0.0161,0.0575,1.8599999999999999,0.18,1.8686893803,1.9352,0.18610000000000002,1.9441276321,0.055200000000000006,0.0161,0.0575,1.88,0.17,1.8876705221
2019-11-08 00:30:00,1.98656,0.17358,1.9941290455,0.046560000000000004,0.013580000000000002,0.0485,1.94,0.16,1.9465867564,1.9965600000000001,0.16358,2.003249922,0.046560000000000004,0.013580000000000002,0.0485,1.9500000000000002,0.15,1.9557607216
