Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-08 01:00:00,2.24752,0.18386000000000002,2.2550278601000002,0.04752000000000001,0.01386,0.0495,2.2,0.17,2.2065584062,2.26752,0.17386000000000001,2.2741755099,0.04752000000000001,0.01386,0.0495,2.22,0.16,2.2257582977
2019-11-08 01:30:00,2.4504,0.2447,2.4625877142,0.0504,0.014700000000000001,0.052500000000000005,2.4,0.23,2.410995645,2.4704,0.1547,2.4752390289,0.0504,0.014700000000000001,0.052500000000000005,2.42,0.14,2.4240462042
2019-11-08 02:00:00,2.43376,0.44568,2.4742308704,0.05376,0.015680000000000003,0.056,2.38,0.43,2.418532613,2.39376,-0.08432,2.3952446222,0.05376,0.015680000000000003,0.056,2.34,-0.1,2.3421357774000002
2019-11-08 02:30:00,2.3352,0.1961,2.34341935,0.055200000000000006,0.0161,0.0575,2.2800000000000002,0.18,2.2870942263,2.3552,0.1661,2.3610498195,0.055200000000000006,0.0161,0.0575,2.3,0.15,2.3048861143
2019-11-08 03:00:00,2.3376,0.1968,2.3458695616,0.057600000000000005,0.016800000000000002,0.06,2.2800000000000002,0.18,2.2870942263,2.3576,0.1968,2.3657996534,0.057600000000000005,0.016800000000000002,0.06,2.3,0.18,2.3070327263
2019-11-08 03:30:00,2.2276,0.1968,2.2362763693,0.057600000000000005,0.016800000000000002,0.06,2.17,0.18,2.1774526401,2.2476,0.1968,2.2561994593,0.057600000000000005,0.016800000000000002,0.06,2.19,0.18,2.1973848093
2019-11-08 04:00:00,2.1828,0.19540000000000002,2.1915284621,0.0528,0.0154,0.055,2.13,0.18,2.1375921033,2.2028,0.1854,2.2105883832,0.0528,0.0154,0.055,2.15,0.17,2.1567104581
2019-11-08 04:30:00,2.18328,0.22554000000000002,2.1948985967,0.05328,0.015540000000000002,0.0555,2.13,0.21,2.1403270778,2.21328,0.21554,2.2237504019,0.05328,0.015540000000000002,0.0555,2.16,0.2,2.1692394981
2019-11-08 05:00:00,2.08184,0.18512,2.0900543534000002,0.051840000000000004,0.015120000000000001,0.054,2.03,0.17,2.0371057901,2.10184,0.17512000000000003,2.1091226612,0.051840000000000004,0.015120000000000001,0.054,2.05,0.16,2.0562344224
2019-11-08 05:30:00,2.1704,0.3547,2.1991926359,0.0504,0.014700000000000001,0.052500000000000005,2.12,0.34,2.1470910554,2.1504,0.0047,2.1504051362,0.0504,0.014700000000000001,0.052500000000000005,2.1,-0.01,2.1000238094
2019-11-08 06:00:00,2.27944,0.52442,2.3389876122,0.049440000000000005,0.01442,0.051500000000000004,2.23,0.51,2.2875751354,2.23944,-0.055580000000000004,2.2401296056,0.049440000000000005,0.01442,0.051500000000000004,2.19,-0.07,2.1911184359
2019-11-08 06:30:00,2.50656,0.38358000000000003,2.5357398624,0.046560000000000004,0.013580000000000002,0.0485,2.46,0.37,2.4876695922,2.52656,0.33358000000000004,2.548486031,0.046560000000000004,0.013580000000000002,0.0485,2.48,0.32,2.5005599373000003
2019-11-08 07:00:00,2.6856,0.4033,2.715713212,0.0456,0.013300000000000001,0.0475,2.64,0.39,2.6686513447999998,2.7156000000000002,0.39330000000000004,2.7439329893,0.0456,0.013300000000000001,0.0475,2.67,0.38,2.6969056342
2019-11-08 07:30:00,3.09752,0.6438600000000001,3.1637297372,0.04752000000000001,0.01386,0.0495,3.05,0.63,3.1143859748,3.11752,0.6138600000000001,3.1773817917000002,0.04752000000000001,0.01386,0.0495,3.07,0.6000000000000001,3.1280824797
2019-11-08 08:00:00,3.45264,0.90702,3.5697910653,0.09264000000000001,0.027020000000000002,0.0965,3.36,0.88,3.4733269354000003,3.47264,0.8070200000000001,3.5651801988000003,0.09264000000000001,0.027020000000000002,0.0965,3.38,0.78,3.4688326567
2019-11-08 08:30:00,3.63384,1.05112,3.7828093264,0.24384000000000003,0.07112,0.254,3.39,0.98,3.5288099977,3.69384,1.07112,3.8460046802,0.24384000000000003,0.07112,0.254,3.45,1.0,3.5920050111
2019-11-08 09:00:00,3.77448,1.15214,3.946406701,0.38448000000000004,0.11214,0.4005,3.39,1.04,3.5459413419,3.81448,1.16214,3.987584112,0.38448000000000004,0.11214,0.4005,3.43,1.05,3.5871158331
2019-11-08 09:30:00,3.7444800000000003,1.16964,3.9229055813,0.44448000000000004,0.12964,0.463,3.3,1.04,3.46,3.81448,1.17964,3.9927193991000003,0.44448000000000004,0.12964,0.463,3.37,1.05,3.529787529
2019-11-08 10:00:00,3.5968,1.1349,3.771600224,0.4968,0.1449,0.5175000000000001,3.1,0.99,3.2542433836,3.7068,1.1649,3.8855319134,0.4968,0.1449,0.5175000000000001,3.21,1.02,3.3681597349
2019-11-08 10:30:00,3.64656,1.34108,3.8853436655999998,0.8265600000000001,0.24108000000000002,0.861,2.8200000000000003,1.1,3.0269456553,3.70656,1.26108,3.9152151665,0.8265600000000001,0.24108000000000002,0.861,2.88,1.02,3.0552904936
2019-11-08 11:00:00,3.42808,1.53194,3.7548066062,1.61808,0.47194,1.6855,1.81,1.06,2.0975461854,3.56808,1.5919400000000001,3.9071047913,1.61808,0.47194,1.6855,1.9500000000000002,1.12,2.2487552112
2019-11-08 11:30:00,3.14784,1.38312,3.4383015575,1.58784,0.46312000000000003,1.654,1.56,0.92,1.8110770276000001,3.36784,1.45312,3.6679563792,1.58784,0.46312000000000003,1.654,1.78,0.99,2.036786685
2019-11-08 12:00:00,2.92192,1.01306,3.0925567173,1.14192,0.33306,1.1895,1.78,0.68,1.9054658223,3.19192,1.10306,3.3771429715,1.14192,0.33306,1.1895,2.05,0.77,2.1898401768
2019-11-08 12:30:00,2.83024,1.22882,3.085491379,1.7102400000000002,0.49882000000000004,1.7815,1.12,0.73,1.3368993979,3.10024,1.20882,3.3275717648,1.7102400000000002,0.49882000000000004,1.7815,1.3900000000000001,0.71,1.5608331109
2019-11-08 13:00:00,2.84032,1.41426,3.1729401271,1.42032,0.41426,1.4795,1.42,1.0,1.7367786272,2.97032,0.6842600000000001,3.0481162461,1.42032,0.41426,1.4795,1.55,0.27,1.5733403955
2019-11-08 13:30:00,2.98984,1.38662,3.2957333402,1.11984,0.32662,1.1665,1.87,1.06,2.1495348334,3.12984,0.6566200000000001,3.1979756488,1.11984,0.32662,1.1665,2.01,0.33,2.0369094236
2019-11-08 14:00:00,3.36848,1.1866400000000001,3.5713823654,0.7084800000000001,0.20664000000000002,0.738,2.66,0.98,2.8347839424,3.38848,0.9866400000000001,3.5292003627,0.7084800000000001,0.20664000000000002,0.738,2.68,0.78,2.7912004586
2019-11-08 14:30:00,3.32232,0.9977600000000001,3.4689097999,0.47232,0.13776000000000002,0.492,2.85,0.86,2.9769279467,3.4123200000000002,1.01776,3.5608655128,0.47232,0.13776000000000002,0.492,2.94,0.88,3.0688760157
2019-11-08 15:00:00,3.5149600000000003,0.9697800000000001,3.6462881194,0.20496,0.05978000000000001,0.21350000000000002,3.31,0.91,3.4328122582000002,3.56496,0.9797800000000001,3.6971487189000003,0.20496,0.05978000000000001,0.21350000000000002,3.36,0.92,3.4836762192
2019-11-08 15:30:00,3.47368,0.88024,3.5834725058,0.10368000000000001,0.030240000000000003,0.108,3.37,0.85,3.475543123,3.51368,0.88024,3.6222602888,0.10368000000000001,0.030240000000000003,0.108,3.41,0.85,3.5143420437
2019-11-08 16:00:00,3.41888,0.84884,3.5226793496,0.09888000000000001,0.02884,0.10300000000000001,3.32,0.8200000000000001,3.4197660739,3.45888,0.84884,3.5615137512,0.09888000000000001,0.02884,0.10300000000000001,3.36,0.8200000000000001,3.4586124385
2019-11-08 16:30:00,3.6117600000000003,0.8621800000000001,3.7132417979,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.5700000000000003,0.85,3.6697956346,3.64176,0.8621800000000001,3.7424283894,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.6,0.85,3.6989863476
2019-11-08 17:00:00,3.65648,0.79064,3.740983507,0.036480000000000005,0.01064,0.038,3.62,0.78,3.7030797993,3.69648,0.7806400000000001,3.7780104817,0.036480000000000005,0.01064,0.038,3.66,0.77,3.7401203189
2019-11-08 17:30:00,3.44456,0.6400800000000001,3.5035262236999998,0.03456,0.01008,0.036000000000000004,3.41,0.63,3.4677081769,3.48456,0.6400800000000001,3.5428605392,0.03456,0.01008,0.036000000000000004,3.45,0.63,3.5070500424
2019-11-08 18:00:00,3.28648,0.57064,3.3356529796,0.036480000000000005,0.01064,0.038,3.25,0.56,3.2978932669,3.32648,0.56064,3.3733938993,0.036480000000000005,0.01064,0.038,3.29,0.55,3.3356558575
2019-11-08 18:30:00,3.17552,0.5703600000000001,3.2263350415,0.03552,0.010360000000000001,0.037,3.14,0.56,3.1895454222,3.16552,0.37036,3.1871120784,0.03552,0.010360000000000001,0.037,3.13,0.36,3.1506348567
2019-11-08 19:00:00,3.036,0.36050000000000004,3.0573282863,0.036000000000000004,0.0105,0.0375,3.0,0.35000000000000003,3.0203476621,3.066,0.36050000000000004,3.0871210294,0.036000000000000004,0.0105,0.0375,3.03,0.35000000000000003,3.0501475374
2019-11-08 19:30:00,2.886,0.3105,2.9026550346,0.036000000000000004,0.0105,0.0375,2.85,0.30000000000000004,2.8657459762,2.916,0.3105,2.9324846547,0.036000000000000004,0.0105,0.0375,2.88,0.30000000000000004,2.8955828429
2019-11-08 20:00:00,2.76696,0.29078000000000004,2.7821970904,0.03696,0.010780000000000001,0.0385,2.73,0.28,2.7443214097,2.78696,0.28078000000000003,2.8010682694,0.03696,0.010780000000000001,0.0385,2.75,0.27,2.7632227561000002
2019-11-08 20:30:00,2.726,0.2505,2.7374853881,0.036000000000000004,0.0105,0.0375,2.69,0.24,2.7006850983,2.7560000000000002,0.24050000000000002,2.7664736127,0.036000000000000004,0.0105,0.0375,2.7199999999999998,0.23,2.729706944
2019-11-08 21:00:00,2.68552,0.22036000000000003,2.6945456389,0.03552,0.010360000000000001,0.037,2.65,0.21,2.6583077324,2.71552,0.21036000000000002,2.7236556684,0.03552,0.010360000000000001,0.037,2.68,0.2,2.6874523251999998
2019-11-08 21:30:00,2.556,0.2205,2.5654933736,0.036000000000000004,0.0105,0.0375,2.52,0.21,2.5287348615000003,2.576,0.21050000000000002,2.5845862822,0.036000000000000004,0.0105,0.0375,2.54,0.2,2.5478618487
2019-11-08 22:00:00,2.41552,0.26036000000000004,2.4295111031,0.03552,0.010360000000000001,0.037,2.38,0.25,2.3930942313,2.42552,0.08036,2.4268508401,0.03552,0.010360000000000001,0.037,2.39,0.07,2.3910248849
2019-11-08 22:30:00,2.22696,0.16078,2.2327563795,0.03696,0.010780000000000001,0.0385,2.19,0.15,2.1951309756,2.24696,0.16078,2.2527049185,0.03696,0.010780000000000001,0.0385,2.21,0.15,2.2150846485
2019-11-08 23:00:00,2.0979200000000002,0.16106,2.1040933083,0.03792,0.01106,0.0395,2.06,0.15,2.0654539453,2.11792,0.13106,2.121971218,0.03792,0.01106,0.0395,2.08,0.12,2.0834586629
2019-11-08 23:30:00,2.01272,0.23246000000000003,2.0260995657,0.04272,0.01246,0.044500000000000005,1.97,0.22,1.9822462007000001,2.01272,0.10246000000000001,2.0153262391,0.04272,0.01246,0.044500000000000005,1.97,0.09,1.972054766
2019-11-09 00:00:00,1.9912800000000002,0.5220400000000001,2.058572758,0.041280000000000004,0.01204,0.043000000000000003,1.9500000000000002,0.51,2.0155892439,1.92128,-0.30796,1.9458047692,0.041280000000000004,0.01204,0.043000000000000003,1.88,-0.32,1.9070395906000002
2019-11-09 00:30:00,2.0732,0.5226000000000001,2.1380526186,0.0432,0.0126,0.045,2.03,0.51,2.0930838493,2.0032,-0.3074,2.0266487115,0.0432,0.0126,0.045,1.96,-0.32,1.985950654
2019-11-09 01:00:00,2.3232,0.5526,2.3880169597,0.0432,0.0126,0.045,2.2800000000000002,0.54,2.3430749028,2.2532,-0.27740000000000004,2.2702116641,0.0432,0.0126,0.045,2.21,-0.29,2.2289459392
2019-11-09 01:30:00,2.47176,0.5021800000000001,2.5222573719,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.43,0.49,2.4789110512,2.40176,-0.32782,2.4240290943,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.36,-0.34,2.3843657438
2019-11-09 02:00:00,2.4132,0.2826,2.4296907211,0.0432,0.0126,0.045,2.37,0.27,2.3853301658,2.4232,-0.0074,2.4232112991,0.0432,0.0126,0.045,2.38,-0.02,2.3800840321
2019-11-09 02:30:00,2.3736800000000002,0.15274000000000001,2.3785891301,0.043680000000000004,0.012740000000000001,0.0455,2.33,0.14,2.3342022192,2.39368,0.15274000000000001,2.3985481963,0.043680000000000004,0.012740000000000001,0.0455,2.35,0.14,2.3541665192
2019-11-09 03:00:00,2.32464,0.15302000000000002,2.3296708458,0.044640000000000006,0.01302,0.0465,2.2800000000000002,0.14,2.2842942017,2.35464,0.15302000000000002,2.3596068846,0.044640000000000006,0.01302,0.0465,2.31,0.14,2.3142385357
2019-11-09 03:30:00,2.28464,0.15302000000000002,2.2897587318,0.044640000000000006,0.01302,0.0465,2.24,0.14,2.2443707359,2.30464,0.15302000000000002,2.3097144088,0.044640000000000006,0.01302,0.0465,2.26,0.14,2.2643321311
2019-11-09 04:00:00,2.2356,0.15330000000000002,2.2408498946,0.0456,0.013300000000000001,0.0475,2.19,0.14,2.1944703233,2.2656,0.15330000000000002,2.2707805376,0.0456,0.013300000000000001,0.0475,2.22,0.14,2.2244100341
2019-11-09 04:30:00,2.17608,0.15344000000000002,2.1814829818,0.04608,0.01344,0.048,2.13,0.14,2.1345959805,2.19608,0.15344000000000002,2.2014338964,0.04608,0.01344,0.048,2.15,0.14,2.154553318
2019-11-09 05:00:00,2.14656,0.15358000000000002,2.1520470836,0.046560000000000004,0.013580000000000002,0.0485,2.1,0.14,2.104661493,2.17656,0.15358000000000002,2.1819716427999998,0.046560000000000004,0.013580000000000002,0.0485,2.13,0.14,2.1345959805
2019-11-09 05:30:00,2.12224,0.16232000000000002,2.1284384887,0.04224000000000001,0.012320000000000001,0.044,2.08,0.15,2.08540164,2.15224,0.15232,2.1576233221,0.04224000000000001,0.012320000000000001,0.044,2.11,0.14,2.1146394492
2019-11-09 06:00:00,2.14224,0.18232,2.149984372,0.04224000000000001,0.012320000000000001,0.044,2.1,0.17,2.106869716,2.17224,0.17232,2.1790642028000002,0.04224000000000001,0.012320000000000001,0.044,2.13,0.16,2.1360009363
2019-11-09 06:30:00,2.3732,0.4026,2.407107185,0.0432,0.0126,0.045,2.33,0.39,2.3624140196,2.3532,0.0826,2.3546492307999998,0.0432,0.0126,0.045,2.31,0.07,2.3110603627
2019-11-09 07:00:00,2.5327200000000003,0.60246,2.6033879177,0.04272,0.01246,0.044500000000000005,2.49,0.59,2.5589450952,2.48272,-0.007540000000000001,2.4827314494,0.04272,0.01246,0.044500000000000005,2.44,-0.02,2.4400819658
2019-11-09 07:30:00,2.69088,0.49484000000000006,2.7360010599,0.05088,0.01484,0.053,2.64,0.48,2.683281573,2.68088,0.34484000000000004,2.7029672954,0.05088,0.01484,0.053,2.63,0.33,2.6506225684
2019-11-09 08:00:00,2.69104,0.42822000000000005,2.7248979155,0.13104000000000002,0.038220000000000004,0.1365,2.56,0.39,2.5895366381000002,2.73104,0.42822000000000005,2.7644080469,0.13104000000000002,0.038220000000000004,0.1365,2.6,0.39,2.6290872941
2019-11-09 08:30:00,2.76424,0.48832000000000003,2.8070410043000003,0.23424000000000003,0.06832,0.244,2.5300000000000002,0.42,2.5646247289,2.81424,0.49832000000000004,2.8580184744,0.23424000000000003,0.06832,0.244,2.58,0.43,2.6155878880000003
2019-11-09 09:00:00,2.6059200000000002,0.43756000000000006,2.6424000076,0.26592000000000005,0.07756,0.277,2.34,0.36,2.3675303588,2.65592,0.43756000000000006,2.6917224597000002,0.26592000000000005,0.07756,0.277,2.39,0.36,2.4169609016
2019-11-09 09:30:00,2.75616,0.46638,2.7953404533,0.29616000000000003,0.08638000000000001,0.3085,2.46,0.38,2.4891765707,2.8261600000000002,0.47638,2.8660283059,0.29616000000000003,0.08638000000000001,0.3085,2.5300000000000002,0.39,2.5598828098
2019-11-09 10:00:00,2.77184,0.43512000000000006,2.8057844536000003,0.29184000000000004,0.08512,0.304,2.48,0.35000000000000003,2.5045758124,2.84184,0.44512,2.8764885538,0.29184000000000004,0.08512,0.304,2.55,0.36,2.5752863918
2019-11-09 10:30:00,2.6779200000000003,0.36106000000000005,2.7021509673,0.27792,0.08106000000000001,0.28950000000000004,2.4,0.28,2.4162781297,2.72792,0.37106000000000006,2.7530406917,0.27792,0.08106000000000001,0.28950000000000004,2.45,0.29,2.4671035649
2019-11-09 11:00:00,2.72592,0.36006000000000005,2.7495968886,0.20592000000000002,0.06006,0.21450000000000002,2.52,0.30000000000000004,2.5377943179,2.76592,0.36006000000000005,2.7892573653,0.20592000000000002,0.06006,0.21450000000000002,2.56,0.30000000000000004,2.5775181862
2019-11-09 11:30:00,2.734,0.3795,2.7602130805,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.5300000000000002,0.32,2.5501568579000002,2.784,0.3795,2.8097466523,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.58,0.32,2.5997692205
2019-11-09 12:00:00,2.68528,0.41154,2.7166328147,0.24528000000000003,0.07154,0.2555,2.44,0.34,2.4635746386,2.73528,0.42154,2.7675716161,0.24528000000000003,0.07154,0.2555,2.49,0.35000000000000003,2.5144780771
2019-11-09 12:30:00,2.64704,0.40122,2.6772744069,0.34704,0.10122,0.36150000000000004,2.3,0.30000000000000004,2.3194827009,2.71704,0.41122000000000003,2.7479825782000002,0.34704,0.10122,0.36150000000000004,2.37,0.31,2.3901882771
2019-11-09 13:00:00,2.6284,0.38120000000000004,2.6558990945,0.27840000000000004,0.08120000000000001,0.29,2.35,0.30000000000000004,2.3690715481,2.6884,0.3912,2.7167134556,0.27840000000000004,0.08120000000000001,0.29,2.41,0.31,2.4298559628
2019-11-09 13:30:00,2.68432,0.32126000000000005,2.7034758830000003,0.24432,0.07126,0.2545,2.44,0.25,2.4527739398,2.7343200000000003,0.33126000000000005,2.754312809,0.24432,0.07126,0.2545,2.49,0.26,2.5035374972
2019-11-09 14:00:00,2.75704,0.32872,2.7765673772,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.59,0.28,2.6050911692,2.80704,0.33872,2.8274024828,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.64,0.29,2.6558802684
2019-11-09 14:30:00,2.71536,0.29948,2.7318250676,0.13536,0.03948,0.14100000000000001,2.58,0.26,2.5930676813,2.74536,0.29948,2.761646212,0.13536,0.03948,0.14100000000000001,2.61,0.26,2.6229182221
2019-11-09 15:00:00,2.71232,0.29276,2.7280740826,0.11232,0.032760000000000004,0.117,2.6,0.26,2.6129676615,2.7423200000000003,0.29276,2.7579027176,0.11232,0.032760000000000004,0.117,2.63,0.26,2.6428204631
2019-11-09 15:30:00,2.76832,0.28576,2.783029716,0.08832000000000001,0.02576,0.092,2.68,0.26,2.6925824036,2.79832,0.28576,2.8128728375,0.08832000000000001,0.02576,0.092,2.71,0.26,2.7224437552
2019-11-09 16:00:00,2.84624,0.27932,2.8599129008,0.06624000000000001,0.01932,0.069,2.7800000000000002,0.26,2.792131802,2.87624,0.25932,2.8879064043,0.06624000000000001,0.01932,0.069,2.81,0.24,2.820230487
2019-11-09 16:30:00,2.98616,0.47638,3.0239195508,0.05616,0.016380000000000002,0.0585,2.93,0.46,2.9658894113,2.98616,0.28638,2.9998608384,0.05616,0.016380000000000002,0.0585,2.93,0.27,2.942413975
2019-11-09 17:00:00,3.09424,0.40582,3.1207388628,0.054240000000000003,0.01582,0.0565,3.04,0.39,3.0649143544,3.11424,0.36582000000000003,3.1356522527,0.054240000000000003,0.01582,0.0565,3.06,0.35000000000000003,3.0799512983
2019-11-09 17:30:00,3.1904,0.4647,3.2240654848,0.0504,0.014700000000000001,0.052500000000000005,3.14,0.45,3.1720813357,3.2004,0.38470000000000004,3.2234382653,0.0504,0.014700000000000001,0.052500000000000005,3.15,0.37,3.171655719
2019-11-09 18:00:00,3.16088,0.37484,3.1830280238,0.05088,0.01484,0.053,3.11,0.36,3.1307666793,3.20088,0.37484,3.2227531398,0.05088,0.01484,0.053,3.15,0.36,3.1705046917
2019-11-09 18:30:00,2.9928,0.33540000000000003,3.0115353227,0.0528,0.0154,0.055,2.94,0.32,2.9573636909000003,3.0228,0.3254,3.0402639688,0.0528,0.0154,0.055,2.9699999999999998,0.31,2.9861346252
2019-11-09 19:00:00,2.96424,0.6658200000000001,3.0380972746,0.054240000000000003,0.01582,0.0565,2.91,0.65,2.9817109182,2.91424,-0.044180000000000004,2.9145748661,0.054240000000000003,0.01582,0.0565,2.86,-0.06,2.8606293014
2019-11-09 19:30:00,2.81184,0.66512,2.889433993,0.051840000000000004,0.015120000000000001,0.054,2.76,0.65,2.8355070093,2.74184,-0.16488000000000003,2.7467930392,0.051840000000000004,0.015120000000000001,0.054,2.69,-0.18,2.6960155786
2019-11-09 20:00:00,2.61424,0.34582,2.6370138889,0.054240000000000003,0.01582,0.0565,2.56,0.33,2.5811818998,2.61424,0.17582,2.6201456925,0.054240000000000003,0.01582,0.0565,2.56,0.16,2.5649951267
2019-11-09 20:30:00,2.64712,0.20666,2.6551746929,0.057120000000000004,0.01666,0.059500000000000004,2.59,0.19,2.596959761,2.67712,0.19666000000000003,2.6843335579,0.057120000000000004,0.01666,0.059500000000000004,2.62,0.18,2.6261759271000003
2019-11-09 21:00:00,2.57376,0.19568000000000002,2.5811879436,0.05376,0.015680000000000003,0.056,2.52,0.18,2.5264203926,2.6037600000000003,0.18568,2.610372234,0.05376,0.015680000000000003,0.056,2.55,0.17,2.5556603843
2019-11-09 21:30:00,2.47232,0.19526000000000002,2.4800186794,0.052320000000000005,0.015260000000000001,0.0545,2.42,0.18,2.4266849816000002,2.50232,0.18526,2.5091685177,0.052320000000000005,0.015260000000000001,0.0545,2.45,0.17,2.4558908771
2019-11-09 22:00:00,2.41424,0.20582000000000003,2.4229974515,0.054240000000000003,0.01582,0.0565,2.36,0.19,2.3676359517,2.43424,0.19582000000000002,2.4421035707,0.054240000000000003,0.01582,0.0565,2.38,0.18,2.3867970169
2019-11-09 22:30:00,2.25136,0.24498000000000003,2.264649432,0.05136,0.014980000000000002,0.053500000000000006,2.2,0.23,2.2119900542,2.26136,0.05498,2.2620282602,0.05136,0.014980000000000002,0.053500000000000006,2.21,0.04,2.2103619613
2019-11-09 23:00:00,2.128,0.154,2.1335650916,0.048,0.014,0.05,2.08,0.14,2.0847062143,2.148,0.154,2.1535134084,0.048,0.014,0.05,2.1,0.14,2.104661493
2019-11-09 23:30:00,2.04896,0.15428,2.0547601807,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.0,0.14,2.0048940122,2.06896,0.15428,2.0747042681,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.02,0.14,2.0248456731
2019-11-10 00:00:00,1.9784800000000002,0.15414,1.9844753085,0.04848,0.014140000000000002,0.0505,1.9300000000000002,0.14,1.9350710581000001,1.99848,0.15414,2.0044154884,0.04848,0.014140000000000002,0.0505,1.9500000000000002,0.14,1.9550191815
2019-11-10 00:30:00,2.05752,0.15386000000000002,2.0632647552,0.04752000000000001,0.01386,0.0495,2.01,0.14,2.0148697228,2.07752,0.15386000000000002,2.083209603,0.04752000000000001,0.01386,0.0495,2.03,0.14,2.0348218595
2019-11-10 01:00:00,2.338,0.154,2.343066367,0.048,0.014,0.05,2.29,0.14,2.2942754848,2.358,0.154,2.363023487,0.048,0.014,0.05,2.31,0.14,2.3142385357
2019-11-10 01:30:00,2.488,0.154,2.4927615209000002,0.048,0.014,0.05,2.44,0.14,2.4440130933,2.518,0.154,2.5227048975,0.048,0.014,0.05,2.47,0.14,2.4739644298
2019-11-10 02:00:00,2.48848,0.16414,2.4938874574,0.04848,0.014140000000000002,0.0505,2.44,0.15,2.4446063078,2.5184800000000003,0.16414,2.5238231812,0.04848,0.014140000000000002,0.0505,2.47,0.15,2.4745504642
2019-11-10 02:30:00,2.47608,0.15344000000000002,2.4808296999,0.04608,0.01344,0.048,2.43,0.14,2.4340295808,2.50608,0.15344000000000002,2.5107729487,0.04608,0.01344,0.048,2.46,0.14,2.4639805194
2019-11-10 03:00:00,2.40368,0.15274000000000001,2.4085279841,0.043680000000000004,0.012740000000000001,0.0455,2.36,0.14,2.3641488955,2.43368,0.15274000000000001,2.438468341,0.043680000000000004,0.012740000000000001,0.0455,2.39,0.14,2.394096907
2019-11-10 03:30:00,2.36512,0.17316,2.3714504001,0.04512,0.013160000000000002,0.047,2.32,0.16,2.3255106966,2.38512,0.16316,2.390694167,0.04512,0.013160000000000002,0.047,2.34,0.15,2.3448027636
2019-11-10 04:00:00,2.32752,0.18386000000000002,2.3347706204,0.04752000000000001,0.01386,0.0495,2.2800000000000002,0.17,2.2863289352000002,2.3475200000000003,0.18386000000000002,2.3547090372,0.04752000000000001,0.01386,0.0495,2.3,0.17,2.3062740514
2019-11-10 04:30:00,2.32656,0.20358,2.3354499031,0.046560000000000004,0.013580000000000002,0.0485,2.2800000000000002,0.19,2.28790297,2.34656,0.20358,2.3553744182,0.046560000000000004,0.013580000000000002,0.0485,2.3,0.19,2.3078344828
2019-11-10 05:00:00,2.25512,0.20316,2.2642526802000003,0.04512,0.013160000000000002,0.047,2.21,0.19,2.2181523843,2.2751200000000003,0.20316,2.2841727168,0.04512,0.013160000000000002,0.047,2.23,0.19,2.2380795339
2019-11-10 05:30:00,2.21984,0.20162000000000002,2.2289774001,0.03984,0.01162,0.0415,2.18,0.19,2.1882641522,2.24984,0.20162000000000002,2.2588560490000003,0.03984,0.01162,0.0415,2.21,0.19,2.2181523843
2019-11-10 06:00:00,2.21408,0.19994,2.2230893482,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.18,0.19,2.1882641522,2.24408,0.19994,2.2529693851,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.21,0.19,2.2181523843
2019-11-10 06:30:00,2.3236,0.25980000000000003,2.3380789123,0.033600000000000005,0.0098,0.035,2.29,0.25,2.3036058691,2.3436,0.24980000000000002,2.3568752619,0.033600000000000005,0.0098,0.035,2.31,0.24,2.322434068
2019-11-10 07:00:00,2.40312,0.27966,2.4193378123000002,0.033120000000000004,0.00966,0.0345,2.37,0.27,2.3853301658,2.43312,0.27966,2.4491391651,0.033120000000000004,0.00966,0.0345,2.4,0.27,2.4151397475
2019-11-10 07:30:00,2.4669600000000003,0.28078000000000003,2.4828872407,0.03696,0.010780000000000001,0.0385,2.43,0.27,2.4449539873,2.49696,0.28078000000000003,2.5126970868000003,0.03696,0.010780000000000001,0.0385,2.46,0.27,2.4747727168
2019-11-10 08:00:00,2.4688,0.3559,2.4943212002,0.0888,0.025900000000000003,0.0925,2.38,0.33,2.4027692357,2.4988,0.3559,2.5240178783,0.0888,0.025900000000000003,0.0925,2.41,0.33,2.4324884378
2019-11-10 08:30:00,2.56128,0.49704000000000004,2.6090619004,0.16128,0.047040000000000005,0.168,2.4,0.45,2.4418230894,2.5912800000000002,0.40704,2.6230542503,0.16128,0.047040000000000005,0.168,2.43,0.36,2.4565219315
2019-11-10 09:00:00,2.5224,0.4832,2.5682647839,0.4224,0.1232,0.44,2.1,0.36,2.1306337085,2.6324,0.5132,2.6819589855,0.4224,0.1232,0.44,2.21,0.39,2.2441479452
2019-11-10 09:30:00,2.51856,0.6420800000000001,2.5991173887,0.89856,0.26208000000000004,0.936,1.62,0.38,1.6639711536,2.6285600000000002,0.67208,2.7131198278,0.89856,0.26208000000000004,0.936,1.73,0.41000000000000003,1.7779201331999999
2019-11-10 10:00:00,2.51928,0.7485400000000001,2.6281331492,1.22928,0.35854,1.2805,1.29,0.39,1.3476646467,2.6392800000000003,0.78854,2.7545588122,1.22928,0.35854,1.2805,1.4100000000000001,0.43,1.4741099009
2019-11-10 10:30:00,2.4708,1.0219,2.6737861265,1.4808,0.4319,1.5425,0.99,0.59,1.1524755963,2.6108000000000002,0.8619,2.7493905234,1.4808,0.4319,1.5425,1.13,0.43,1.2090492132
2019-11-10 11:00:00,2.4318400000000002,1.26762,2.7423906086,1.67184,0.48762000000000005,1.7415,0.76,0.78,1.0890362712,2.58184,0.70762,2.6770550704,1.67184,0.48762000000000005,1.7415,0.91,0.22,0.9362157871000001
2019-11-10 11:30:00,2.28072,0.9264600000000001,2.4617091319,1.77072,0.51646,1.8445,0.51,0.41000000000000003,0.654369926,2.53072,1.01646,2.727221049,1.77072,0.51646,1.8445,0.76,0.5,0.9097252332
2019-11-10 12:00:00,2.2096,0.8878,2.3812855772,1.8096,0.5278,1.885,0.4,0.36,0.5381449619,2.4596,0.9778,2.6468330132,1.8096,0.5278,1.885,0.65,0.45,0.790569415
2019-11-10 12:30:00,2.20792,0.8435600000000001,2.3635786850000002,1.65792,0.48356000000000005,1.7269999999999999,0.55,0.36,0.6573431372,2.47792,0.9335600000000001,2.647946714,1.65792,0.48356000000000005,1.7269999999999999,0.8200000000000001,0.45,0.9353608929
2019-11-10 13:00:00,2.11632,0.81476,2.2677398881,1.69632,0.49476000000000003,1.767,0.42,0.32,0.5280151513,2.34632,0.8947600000000001,2.5111377899000003,1.69632,0.49476000000000003,1.767,0.65,0.4,0.7632168761
2019-11-10 13:30:00,2.27936,1.05148,2.5101976416,1.47936,0.43148000000000003,1.541,0.8,0.62,1.0121264743,2.34936,0.34148,2.3740473879,1.47936,0.43148000000000003,1.541,0.87,-0.09,0.8746427842000001
2019-11-10 14:00:00,2.426,0.9005000000000001,2.5877357381,0.756,0.2205,0.7875000000000001,1.67,0.68,1.8031361568,2.406,0.0205,2.4060873322000003,0.756,0.2205,0.7875000000000001,1.65,-0.2,1.6620770139
2019-11-10 14:30:00,2.47264,0.84952,2.6145043125000003,0.5126400000000001,0.14952000000000001,0.534,1.96,0.7000000000000001,2.0812496246,2.50264,-0.02048,2.5027237962,0.5126400000000001,0.14952000000000001,0.534,1.99,-0.17,1.9972481068
2019-11-10 15:00:00,2.54656,0.8185800000000001,2.6748908482,0.40656000000000003,0.11858,0.42350000000000004,2.14,0.7000000000000001,2.251577225,2.52656,-0.06142,2.5273064416,0.40656000000000003,0.11858,0.42350000000000004,2.12,-0.18,2.127627787
2019-11-10 15:30:00,2.62552,0.78036,2.7390357792,0.27552000000000004,0.08036,0.28700000000000003,2.35,0.7000000000000001,2.452039967,2.57552,-0.09964,2.5774466823,0.27552000000000004,0.08036,0.28700000000000003,2.3,-0.18,2.3070327263
2019-11-10 16:00:00,2.6856,0.5408000000000001,2.7395094451,0.1056,0.0308,0.11,2.58,0.51,2.6299239533,2.6556,0.020800000000000003,2.6556814568,0.1056,0.0308,0.11,2.55,-0.01,2.5500196078
2019-11-10 16:30:00,2.8613600000000003,0.33498,2.8809013607000002,0.05136,0.014980000000000002,0.053500000000000006,2.81,0.32,2.8281619473,2.89136,0.33498,2.9106999588,0.05136,0.014980000000000002,0.053500000000000006,2.84,0.32,2.8579713085
2019-11-10 17:00:00,3.06032,0.33176000000000005,3.0782500222999998,0.04032,0.011760000000000001,0.042,3.02,0.32,3.0369063206,3.08032,0.33176000000000005,3.0981342773,0.04032,0.011760000000000001,0.042,3.04,0.32,3.0567957079
2019-11-10 17:30:00,3.04176,0.35218000000000005,3.0620801182,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.0,0.34,3.0192051934,3.07176,0.34218000000000004,3.0907598823,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.03,0.33,3.0479173217
2019-11-10 18:00:00,3.0132,0.3426,3.0326142188,0.0432,0.0126,0.045,2.9699999999999998,0.33,2.9882770956,3.0432,0.3326,3.0613214467,0.0432,0.0126,0.045,3.0,0.32,3.0170183957
2019-11-10 18:30:00,2.8356,0.3133,2.8528554555000003,0.0456,0.013300000000000001,0.0475,2.79,0.30000000000000004,2.8060826788,2.8656,0.3033,2.8816061927,0.0456,0.013300000000000001,0.0475,2.8200000000000003,0.29,2.8348721312
2019-11-10 19:00:00,2.67464,0.25302,2.6865811452,0.044640000000000006,0.01302,0.0465,2.63,0.24,2.6409278672000003,2.69464,0.25302,2.7064929060000003,0.044640000000000006,0.01302,0.0465,2.65,0.24,2.6608457302
2019-11-10 19:30:00,2.6036799999999998,0.21274,2.6123567616,0.043680000000000004,0.012740000000000001,0.0455,2.56,0.2,2.5678006153,2.63368,0.21274,2.6422582482,0.043680000000000004,0.012740000000000001,0.0455,2.59,0.2,2.5977105304
2019-11-10 20:00:00,2.51416,0.21288,2.5231564359,0.044160000000000005,0.01288,0.046,2.47,0.2,2.4780839372,2.54416,0.21288,2.5530507241000002,0.044160000000000005,0.01288,0.046,2.5,0.2,2.5079872408
2019-11-10 20:30:00,2.5032,0.2126,2.5122119735,0.0432,0.0126,0.045,2.46,0.2,2.4681166909,2.5232,0.0726,2.5242442433,0.0432,0.0126,0.045,2.48,0.06,2.4807257003
2019-11-10 21:00:00,2.45464,0.31302,2.474517943,0.044640000000000006,0.01302,0.0465,2.41,0.30000000000000004,2.42860042,2.45464,-0.10698,2.4569701362,0.044640000000000006,0.01302,0.0465,2.41,-0.12,2.4129857024
2019-11-10 21:30:00,2.35704,0.16372,2.3627191539,0.047040000000000005,0.013720000000000001,0.049,2.31,0.15,2.3148650069,2.37704,0.12372000000000001,2.3802575071,0.047040000000000005,0.013720000000000001,0.049,2.33,0.11,2.3325951213
2019-11-10 22:00:00,2.23656,0.16358,2.2425340689,0.046560000000000004,0.013580000000000002,0.0485,2.19,0.15,2.1951309756,2.25656,0.15358000000000002,2.2617802391,0.046560000000000004,0.013580000000000002,0.0485,2.21,0.14,2.2144299492
2019-11-10 22:30:00,2.0656,0.15330000000000002,2.0712808235,0.0456,0.013300000000000001,0.0475,2.02,0.14,2.0248456731,2.0856,0.15330000000000002,2.0912264942,0.0456,0.013300000000000001,0.0475,2.04,0.14,2.0447982786
2019-11-10 23:00:00,1.9575200000000001,0.15386000000000002,1.9635573457,0.04752000000000001,0.01386,0.0495,1.9100000000000001,0.14,1.9151240169000001,1.9775200000000002,0.15386000000000002,1.9834964709,0.04752000000000001,0.01386,0.0495,1.9300000000000002,0.14,1.9350710581000001
2019-11-10 23:30:00,1.88232,0.15526,1.8887123259,0.052320000000000005,0.015260000000000001,0.0545,1.83,0.14,1.8353473786,1.90232,0.15526,1.9086453442,0.052320000000000005,0.015260000000000001,0.0545,1.85,0.14,1.8552897348
2019-11-11 00:00:00,1.8056800000000002,0.15624000000000002,1.8124268813,0.05568000000000001,0.01624,0.058,1.75,0.14,1.7555910686,1.8256800000000002,0.15624000000000002,1.8323532411,0.05568000000000001,0.01624,0.058,1.77,0.14,1.7755280905
2019-11-11 00:30:00,1.89664,0.15652000000000002,1.9030874389,0.05664,0.01652,0.059000000000000004,1.8399999999999999,0.14,1.8453184007,1.9166400000000001,0.15652000000000002,1.9230203847,0.05664,0.01652,0.059000000000000004,1.8599999999999999,0.14,1.8652613758
2019-11-11 01:00:00,2.17568,0.15624000000000002,2.1812827419,0.05568000000000001,0.01624,0.058,2.12,0.14,2.1246176127,2.19568,0.15624000000000002,2.2012318369,0.05568000000000001,0.01624,0.058,2.14,0.14,2.1445745499
2019-11-11 01:30:00,2.4276,0.38680000000000003,2.4582221218,0.057600000000000005,0.016800000000000002,0.06,2.37,0.37,2.3987079856,2.3876,-0.1032,2.3898292826,0.057600000000000005,0.016800000000000002,0.06,2.33,-0.12,2.3330880823
2019-11-11 02:00:00,2.36,0.1675,2.3659366538,0.06,0.0175,0.0625,2.3,0.15,2.3048861143,2.38,0.1575,2.3852057039,0.06,0.0175,0.0625,2.32,0.14,2.3242202994
2019-11-11 02:30:00,2.34,0.1675,2.3459872655,0.06,0.0175,0.0625,2.2800000000000002,0.15,2.2849288829,2.36,0.1575,2.3652497225,0.06,0.0175,0.0625,2.3,0.14,2.3042569301
2019-11-11 03:00:00,2.28856,0.16708,2.2946508667,0.05856000000000001,0.01708,0.061,2.23,0.15,2.2350391495,2.31856,0.15708000000000003,2.3238749106,0.05856000000000001,0.01708,0.061,2.26,0.14,2.2643321311
2019-11-11 03:30:00,2.20808,0.15694000000000002,2.2136502547,0.05808000000000001,0.01694,0.060500000000000005,2.15,0.14,2.154553318,2.22808,0.15694000000000002,2.2336003783000002,0.05808000000000001,0.01694,0.060500000000000005,2.17,0.14,2.1745114394
2019-11-11 04:00:00,2.16808,0.15694000000000002,2.1737527573,0.05808000000000001,0.01694,0.060500000000000005,2.11,0.14,2.1146394492,2.1880800000000002,0.15694000000000002,2.1937010393,0.05808000000000001,0.01694,0.060500000000000005,2.13,0.14,2.1345959805
2019-11-11 04:30:00,2.14,0.1675,2.1465451894,0.06,0.0175,0.0625,2.08,0.15,2.08540164,2.17,0.1575,2.175708218,0.06,0.0175,0.0625,2.11,0.14,2.1146394492
2019-11-11 05:00:00,2.10432,0.32876000000000005,2.1298464264,0.06432,0.018760000000000002,0.067,2.04,0.31,2.063419492,2.08432,0.00876,2.0843384082,0.06432,0.018760000000000002,0.067,2.02,-0.01,2.0200247523
2019-11-11 05:30:00,2.15088,0.6348400000000001,2.242611558,0.05088,0.01484,0.053,2.1,0.62,2.1896118377000002,2.07088,-0.27516,2.0890804197,0.05088,0.01484,0.053,2.02,-0.29,2.0407106605
2019-11-11 06:00:00,2.3304,0.6647000000000001,2.4233427843,0.0504,0.014700000000000001,0.052500000000000005,2.2800000000000002,0.65,2.3708437317,2.2504,-0.2253,2.2616498955,0.0504,0.014700000000000001,0.052500000000000005,2.2,-0.24,2.213052191
2019-11-11 06:30:00,2.53896,0.36428000000000005,2.5649596098,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.49,0.35000000000000003,2.5144780771,2.54896,0.25428,2.5616118754,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.5,0.24,2.5114935795
2019-11-11 07:00:00,2.8084800000000003,0.45414000000000004,2.8449609927,0.04848,0.014140000000000002,0.0505,2.76,0.44,2.7948524111,2.82848,0.42414,2.860103818,0.04848,0.014140000000000002,0.0505,2.7800000000000002,0.41000000000000003,2.8100711735
2019-11-11 07:30:00,3.26664,0.70652,3.3421710609,0.05664,0.01652,0.059000000000000004,3.21,0.6900000000000001,3.283321489,3.29664,0.70652,3.3714990435,0.05664,0.01652,0.059000000000000004,3.24,0.6900000000000001,3.3126575434
2019-11-11 08:00:00,3.51256,0.8840800000000001,3.6221092198,0.08256000000000001,0.02408,0.08600000000000001,3.43,0.86,3.5361702448,3.54256,0.84408,3.6417306875,0.08256000000000001,0.02408,0.08600000000000001,3.46,0.8200000000000001,3.5558402664
2019-11-11 08:30:00,3.60328,0.8930400000000001,3.7122967554,0.11328,0.03304,0.11800000000000001,3.49,0.86,3.5943984198,3.64328,0.9030400000000001,3.7535277274,0.11328,0.03304,0.11800000000000001,3.5300000000000002,0.87,3.635629244
2019-11-11 09:00:00,3.69672,0.96196,3.8198305983000003,0.24672000000000002,0.07196000000000001,0.257,3.45,0.89,3.5629482174,3.75672,0.98196,3.8829358223,0.24672000000000002,0.07196000000000001,0.257,3.51,0.91,3.6260446771
2019-11-11 09:30:00,3.6615200000000003,1.00586,3.7971677669,0.43152,0.12586,0.4495,3.23,0.88,3.3477305746,3.75152,1.03586,3.8919029086,0.43152,0.12586,0.4495,3.32,0.91,3.442455519
2019-11-11 10:00:00,3.62832,1.1657600000000001,3.8109975597,0.80832,0.23576000000000003,0.842,2.8200000000000003,0.93,2.9693938775,3.72832,1.20576,3.9184470393,0.80832,0.23576000000000003,0.842,2.92,0.97,3.0768977884
2019-11-11 10:30:00,3.5444,1.4392,3.8254500389,1.3344,0.38920000000000005,1.3900000000000001,2.21,1.05,2.4467529503,3.7444,1.5091999999999999,4.0371049033,1.3344,0.38920000000000005,1.3900000000000001,2.41,1.12,2.6575364532
2019-11-11 11:00:00,3.5197599999999998,1.47868,3.8177486821,1.46976,0.42868000000000006,1.5310000000000001,2.05,1.05,2.3032585613,3.68976,1.53868,3.9977324823,1.46976,0.42868000000000006,1.5310000000000001,2.22,1.11,2.482035455
2019-11-11 11:30:00,3.4864,1.4327,3.769298907,1.3464,0.3927,1.4025,2.14,1.04,2.3793276361,3.6464,1.4927000000000001,3.9400997767,1.3464,0.3927,1.4025,2.3,1.1,2.5495097568
2019-11-11 12:00:00,3.36976,1.43868,3.6640254639,1.46976,0.42868000000000006,1.5310000000000001,1.9,1.01,2.151766716,3.55976,1.49868,3.8623740109,1.46976,0.42868000000000006,1.5310000000000001,2.09,1.07,2.3479778534
2019-11-11 12:30:00,3.38008,1.41544,3.6644796629,1.39008,0.40544,1.448,1.99,1.01,2.2316361711,3.67008,1.5054400000000001,3.9668421698,1.39008,0.40544,1.448,2.2800000000000002,1.1,2.5314817795
2019-11-11 13:00:00,3.4864,1.1552,3.6728016554,0.5664,0.1652,0.59,2.92,0.99,3.0832612604,3.5864000000000003,1.0152,3.7273175341,0.5664,0.1652,0.59,3.02,0.85,3.1373396373
2019-11-11 13:30:00,3.44944,1.25942,3.6721621764,0.40944,0.11942000000000001,0.42650000000000005,3.04,1.1400000000000001,3.2467214232,3.44944,0.47942,3.4825967108,0.40944,0.11942000000000001,0.42650000000000005,3.04,0.36,3.0612415782
2019-11-11 14:00:00,3.5468,1.3149,3.7826911386,0.4968,0.1449,0.5175000000000001,3.05,1.17,3.2667108841,3.5268,0.5349,3.5671327772,0.4968,0.1449,0.5175000000000001,3.03,0.39,3.0549959083
2019-11-11 14:30:00,3.49184,1.34762,3.7428633758,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.02,1.21,3.2533828548,3.48184,0.55762,3.5262089913,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.01,0.42,3.0391610685
2019-11-11 15:00:00,3.4713600000000002,1.39748,3.7420970859000002,0.47136000000000006,0.13748000000000002,0.491,3.0,1.26,3.2538592471,3.46136,0.61748,3.5160054892,0.47136000000000006,0.13748000000000002,0.491,2.99,0.48,3.0282833421
2019-11-11 15:30:00,3.45416,1.32788,3.7006062476,0.40416,0.11788000000000001,0.421,3.05,1.21,3.2812497619,3.43416,0.54788,3.4775893087,0.40416,0.11788000000000001,0.421,3.03,0.43,3.060359456
2019-11-11 16:00:00,3.5304,0.9497000000000001,3.6559067617,0.1704,0.0497,0.17750000000000002,3.36,0.9,3.4784479298,3.5704000000000002,0.8897,3.6795818037,0.1704,0.0497,0.17750000000000002,3.4,0.84,3.5022278624
2019-11-11 16:30:00,3.6392800000000003,0.87604,3.7432345638,0.08928000000000001,0.02604,0.093,3.55,0.85,3.6503424497,3.66928,0.87604,3.7724079578,0.08928000000000001,0.02604,0.093,3.58,0.85,3.6795244258
2019-11-11 17:00:00,3.7972,0.9296000000000001,3.9093329354,0.06720000000000001,0.0196,0.07,3.73,0.91,3.8394009949,3.8272,0.9296000000000001,3.9384788942,0.06720000000000001,0.0196,0.07,3.76,0.91,3.8685527009
2019-11-11 17:30:00,3.77528,0.85904,3.8717810889,0.06528,0.01904,0.068,3.71,0.84,3.8039058874,3.81528,0.85904,3.9107941904,0.06528,0.01904,0.068,3.75,0.84,3.8429285708
2019-11-11 18:00:00,3.65576,0.82918,3.7486158312,0.06576,0.019180000000000003,0.0685,3.59,0.81,3.6802445571,3.69576,0.82918,3.7876353375000003,0.06576,0.019180000000000003,0.0685,3.63,0.81,3.7192741227
2019-11-11 18:30:00,3.60144,0.8079200000000001,3.6909490378000003,0.06144000000000001,0.017920000000000002,0.064,3.54,0.79,3.6270787143,3.6414400000000002,0.8079200000000001,3.7299892761,0.06144000000000001,0.017920000000000002,0.064,3.58,0.79,3.6661287484000002
2019-11-11 19:00:00,3.41952,0.7073600000000001,3.491915692,0.05952,0.01736,0.062,3.36,0.6900000000000001,3.4301166161,3.44952,0.7073600000000001,3.5212989649,0.05952,0.01736,0.062,3.39,0.6900000000000001,3.4595086355999998
2019-11-11 19:30:00,3.3732800000000003,0.9755400000000001,3.5115091129,0.05328,0.015540000000000002,0.0555,3.32,0.96,3.4560092592,3.32328,0.39554000000000006,3.3467359994,0.05328,0.015540000000000002,0.0555,3.27,0.38,3.2920054678
2019-11-11 20:00:00,3.14664,0.70652,3.2249827596,0.05664,0.01652,0.059000000000000004,3.09,0.6900000000000001,3.166101704,3.16664,0.6065200000000001,3.2242015136,0.05664,0.01652,0.059000000000000004,3.11,0.59,3.1654699493
2019-11-11 20:30:00,3.03712,0.49666000000000005,3.077461462,0.057120000000000004,0.01666,0.059500000000000004,2.98,0.48,3.0184101776,3.06712,0.48666000000000004,3.1054891805000002,0.057120000000000004,0.01666,0.059500000000000004,3.01,0.47000000000000003,3.046473371
2019-11-11 21:00:00,2.8876,0.4068,2.9161138524,0.057600000000000005,0.016800000000000002,0.06,2.83,0.39,2.8567464011,2.9176,0.39680000000000004,2.9444592033,0.057600000000000005,0.016800000000000002,0.06,2.86,0.38,2.8851343123
2019-11-11 21:30:00,2.6704,0.3547,2.6938537915,0.0504,0.014700000000000001,0.052500000000000005,2.62,0.34,2.6419689627,2.6904,0.23470000000000002,2.7006177534,0.0504,0.014700000000000001,0.052500000000000005,2.64,0.22,2.6491508073
2019-11-11 22:00:00,2.44464,0.23302000000000003,2.4557204747,0.044640000000000006,0.01302,0.0465,2.4,0.22,2.4100622399000002,2.47464,0.22302000000000002,2.4846692033,0.044640000000000006,0.01302,0.0465,2.43,0.21,2.4390571949
2019-11-11 22:30:00,2.2056,0.18330000000000002,2.2132036169,0.0456,0.013300000000000001,0.0475,2.16,0.17,2.1666794871,2.2356,0.1633,2.2415562117,0.0456,0.013300000000000001,0.0475,2.19,0.15,2.1951309756
2019-11-11 23:00:00,2.08944,0.19442,2.0984657848,0.049440000000000005,0.01442,0.051500000000000004,2.04,0.18,2.0479257799,2.11944,0.18442000000000003,2.1274483895,0.049440000000000005,0.01442,0.051500000000000004,2.07,0.17,2.0769689454
2019-11-11 23:30:00,2.0108800000000002,0.19484,2.0202972554,0.05088,0.01484,0.053,1.96,0.18,1.9682479519,2.03088,0.18484,2.0392742336,0.05088,0.01484,0.053,1.98,0.17,1.9872845795
2019-11-12 00:00:00,1.9637600000000002,0.21568,1.9755685764000002,0.05376,0.015680000000000003,0.056,1.9100000000000001,0.2,1.9204426573000002,1.9837600000000002,0.20568000000000003,1.9943941436000001,0.05376,0.015680000000000003,0.056,1.9300000000000002,0.19,1.9393297811
2019-11-12 00:30:00,2.06856,0.21708000000000002,2.0799192773,0.05856000000000001,0.01708,0.061,2.01,0.2,2.0199257412,2.08856,0.20708000000000001,2.0988008481,0.05856000000000001,0.01708,0.061,2.03,0.19,2.0388722373
2019-11-12 01:00:00,2.38096,0.24778000000000003,2.393818174,0.06096000000000001,0.01778,0.0635,2.32,0.23,2.331372986,2.40096,0.19778,2.4090923291,0.06096000000000001,0.01778,0.0635,2.34,0.18,2.3469128659000003
2019-11-12 01:30:00,2.54576,0.24918,2.5579258492,0.06576,0.019180000000000003,0.0685,2.48,0.23,2.4906424874,2.57576,0.22918000000000002,2.5859356237,0.06576,0.019180000000000003,0.0685,2.51,0.21,2.5187695409
2019-11-12 02:00:00,2.5766400000000003,0.39652000000000004,2.6069717682,0.05664,0.01652,0.059000000000000004,2.52,0.38,2.5484897489,2.56664,0.09652000000000001,2.5684542044,0.05664,0.01652,0.059000000000000004,2.51,0.08,2.5112745768
2019-11-12 02:30:00,2.51136,0.24498000000000003,2.5232804541,0.05136,0.014980000000000002,0.053500000000000006,2.46,0.23,2.4707286375,2.5313600000000003,0.23498000000000002,2.5422429172000003,0.05136,0.014980000000000002,0.053500000000000006,2.48,0.22,2.4897389421
2019-11-12 03:00:00,2.4604,0.2447,2.4725384224,0.0504,0.014700000000000001,0.052500000000000005,2.41,0.23,2.4209502267,2.4904,0.23470000000000002,2.5014348382,0.0504,0.014700000000000001,0.052500000000000005,2.44,0.22,2.4498979571
2019-11-12 03:30:00,2.40808,0.24694000000000002,2.4207082951,0.05808000000000001,0.01694,0.060500000000000005,2.35,0.23,2.3612284938,2.4380800000000002,0.22694000000000003,2.4486191721,0.05808000000000001,0.01694,0.060500000000000005,2.38,0.21,2.3892467432
2019-11-12 04:00:00,2.40424,0.5258200000000001,2.4610681929,0.054240000000000003,0.01582,0.0565,2.35,0.51,2.404703724,2.35424,-0.12418000000000001,2.3575128101000002,0.054240000000000003,0.01582,0.0565,2.3,-0.14,2.3042569301
2019-11-12 04:30:00,2.36144,0.6679200000000001,2.4540814982,0.06144000000000001,0.017920000000000002,0.064,2.3,0.65,2.3900836805,2.29144,-0.23208,2.3031626951,0.06144000000000001,0.017920000000000002,0.064,2.23,-0.25,2.2439696968
2019-11-12 05:00:00,2.34576,0.6691800000000001,2.4393425036,0.06576,0.019180000000000003,0.0685,2.2800000000000002,0.65,2.3708437317,2.26576,-0.23082000000000003,2.2774868275999998,0.06576,0.019180000000000003,0.0685,2.2,-0.25,2.2141589825
2019-11-12 05:30:00,2.32288,0.32834,2.3459707266,0.06288,0.018340000000000002,0.0655,2.26,0.31,2.2811619846,2.32288,0.15834,2.3282703988,0.06288,0.018340000000000002,0.0655,2.26,0.14,2.2643321311
2019-11-12 06:00:00,2.4548,0.3089,2.4741588975,0.0648,0.0189,0.0675,2.39,0.29,2.4075298544,2.4848,0.3089,2.5039269658,0.0648,0.0189,0.0675,2.42,0.29,2.4373140955
2019-11-12 06:30:00,2.63816,0.36988000000000004,2.6639631003,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5700000000000003,0.35000000000000003,2.5937231926,2.65816,0.35988000000000003,2.6824108932,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.59,0.34,2.612221277
2019-11-12 07:00:00,2.9272,0.42960000000000004,2.9585564047,0.06720000000000001,0.0196,0.07,2.86,0.41000000000000003,2.889238654,2.9572000000000003,0.42960000000000004,2.9882416234,0.06720000000000001,0.0196,0.07,2.89,0.41000000000000003,2.9189381631
2019-11-12 07:30:00,3.44336,0.71848,3.5175192395,0.06336,0.01848,0.066,3.38,0.7000000000000001,3.4517242068,3.46336,0.61848,3.5181500821,0.06336,0.01848,0.066,3.4,0.6000000000000001,3.4525353003
2019-11-12 08:00:00,3.6936,1.2273,3.8921647254,0.0936,0.0273,0.0975,3.6,1.2,3.7947331922,3.6536,0.6773,3.7158482544,0.0936,0.0273,0.0975,3.56,0.65,3.6188534096
2019-11-12 08:30:00,3.72192,1.07556,3.8742118941,0.12192000000000001,0.03556,0.127,3.6,1.04,3.7472122972,3.75192,0.9755600000000001,3.8766765405,0.12192000000000001,0.03556,0.127,3.63,0.9400000000000001,3.7497333239
2019-11-12 09:00:00,3.87128,1.04954,4.01102768,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.77,1.02,3.9055473367999998,3.91128,1.05954,4.0522507635,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.81,1.03,3.946770832
2019-11-12 09:30:00,3.91592,1.04256,4.0523278248,0.14592000000000002,0.04256,0.152,3.77,1.0,3.9003717772,3.95592,1.05256,4.0935541526,0.14592000000000002,0.04256,0.152,3.81,1.01,3.9415986604
2019-11-12 10:00:00,3.91456,1.04258,4.0510187669,0.21456000000000003,0.06258000000000001,0.2235,3.7,0.98,3.8275840944,3.9745600000000003,1.05258,4.1115753489,0.21456000000000003,0.06258000000000001,0.2235,3.76,0.99,3.8881486597
2019-11-12 10:30:00,3.86384,1.10612,4.0190497633,0.36384000000000005,0.10612,0.379,3.5,1.0,3.6400549446,3.9438400000000002,1.12612,4.1014656161,0.36384000000000005,0.10612,0.379,3.58,1.02,3.7224722967
2019-11-12 11:00:00,3.848,1.1165,4.0067039134,0.468,0.1365,0.48750000000000004,3.38,0.98,3.5192044556,3.958,1.1565,4.123500485,0.468,0.1365,0.48750000000000004,3.49,1.02,3.6360005501
2019-11-12 11:30:00,3.8088,1.1009,3.9647116226,0.44880000000000003,0.13090000000000002,0.4675,3.36,0.97,3.4972131762,3.9188,1.1309,4.0787164954,0.44880000000000003,0.13090000000000002,0.4675,3.47,1.0,3.6112186309
2019-11-12 12:00:00,3.72552,1.19036,3.9110684218,0.7555200000000001,0.22036000000000003,0.787,2.9699999999999998,0.97,3.1243879401,3.88552,1.2303600000000001,4.0756657616,0.7555200000000001,0.22036000000000003,0.787,3.13,1.01,3.2889207956
2019-11-12 12:30:00,3.6441600000000003,1.01788,3.7836466273,0.40416,0.11788000000000001,0.421,3.24,0.9,3.3626775046,3.78416,1.05788,3.9292463654,0.40416,0.11788000000000001,0.421,3.38,0.9400000000000001,3.5082759299
2019-11-12 13:00:00,3.5524,0.9457000000000001,3.6761248959,0.3624,0.1057,0.3775,3.19,0.84,3.2987421845,3.6324,0.9757,3.761159429,0.3624,0.1057,0.3775,3.27,0.87,3.3837553103
2019-11-12 13:30:00,3.53656,0.9910800000000001,3.6728049499,0.34656000000000003,0.10108,0.361,3.19,0.89,3.3118272902,3.58656,0.81108,3.6771270579,0.34656000000000003,0.10108,0.361,3.24,0.71,3.3168810651
2019-11-12 14:00:00,3.42384,0.8761200000000001,3.5341571272,0.60384,0.17612000000000003,0.629,2.8200000000000003,0.7000000000000001,2.9055808369,3.54384,0.91612,3.6603384816,0.60384,0.17612000000000003,0.629,2.94,0.74,3.0316991935
2019-11-12 14:30:00,3.40232,1.16026,3.5947162127,0.65232,0.19026,0.6795,2.75,0.97,2.9160589843,3.52232,0.9102600000000001,3.6380367576,0.65232,0.19026,0.6795,2.87,0.72,2.9589356194
