Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-12 15:00:00,3.48272,1.10746,3.654559652,0.40272,0.11746000000000001,0.41950000000000004,3.08,0.99,3.2351970574,3.58272,0.9574600000000001,3.7084514625000002,0.40272,0.11746000000000001,0.41950000000000004,3.18,0.84,3.2890728177
2019-11-12 15:30:00,3.59096,0.99028,3.7250031141,0.24096,0.07028000000000001,0.251,3.35,0.92,3.4740322393,3.66096,1.01028,3.7978011796,0.24096,0.07028000000000001,0.251,3.42,0.9400000000000001,3.5468295702
2019-11-12 16:00:00,3.70496,0.9747800000000001,3.8310474612,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.62,0.9500000000000001,3.7425793245000003,3.73496,0.9647800000000001,3.8575544909,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.65,0.9400000000000001,3.7690980353
2019-11-12 16:30:00,3.7089600000000003,0.9042800000000001,3.817604825,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.66,0.89,3.7666563422,3.7489600000000003,0.9042800000000001,3.8564781083,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.7,0.89,3.805535442
2019-11-12 17:00:00,3.7708,0.8819,3.8725547446,0.0408,0.0119,0.0425,3.73,0.87,3.8301174917000003,3.8008,0.8819,3.9017724498,0.0408,0.0119,0.0425,3.76,0.87,3.8593393217000003
2019-11-12 17:30:00,3.71224,0.81232,3.8000775782,0.04224000000000001,0.012320000000000001,0.044,3.67,0.8,3.7561815718,3.74224,0.81232,3.8293895075,0.04224000000000001,0.012320000000000001,0.044,3.7,0.8,3.7854986460999998
2019-11-12 18:00:00,3.6408,0.8319000000000001,3.7346328133,0.0408,0.0119,0.0425,3.6,0.8200000000000001,3.6922080115,3.6708,0.7719,3.7510801444,0.0408,0.0119,0.0425,3.63,0.76,3.7087059738
2019-11-12 18:30:00,3.5284,0.7012,3.5974001723,0.038400000000000004,0.0112,0.04,3.49,0.6900000000000001,3.5575553404,3.5584,0.7012,3.6268294694,0.038400000000000004,0.0112,0.04,3.52,0.6900000000000001,3.5869903818999997
2019-11-12 19:00:00,3.43744,0.7009200000000001,3.5081736844,0.03744,0.010920000000000001,0.039,3.4,0.6900000000000001,3.4693082884,3.46744,0.6909200000000001,3.5356061149,0.03744,0.010920000000000001,0.039,3.43,0.68,3.4967556392
2019-11-12 19:30:00,3.33936,0.6514800000000001,3.4023155938,0.039360000000000006,0.01148,0.041,3.3,0.64,3.3614877659,3.36936,0.64148,3.42988096,0.039360000000000006,0.01148,0.041,3.33,0.63,3.3890706691
2019-11-12 20:00:00,3.14648,0.6006400000000001,3.2032959276,0.036480000000000005,0.01064,0.038,3.11,0.59,3.1654699493,3.17648,0.6006400000000001,3.2327687205,0.036480000000000005,0.01064,0.038,3.14,0.59,3.1949491389
2019-11-12 20:30:00,3.03552,0.45036000000000004,3.0687466171,0.03552,0.010360000000000001,0.037,3.0,0.44,3.0320949853,3.06552,0.45036000000000004,3.0984249224,0.03552,0.010360000000000001,0.037,3.03,0.44,3.0617805277
2019-11-12 21:00:00,2.78504,0.35022000000000003,2.8069737886,0.03504,0.010220000000000002,0.036500000000000005,2.75,0.34,2.7709384692,2.81504,0.34022,2.8355246164,0.03504,0.010220000000000002,0.036500000000000005,2.7800000000000002,0.33,2.7995178156
2019-11-12 21:30:00,2.5655200000000002,0.24036000000000002,2.5767548972,0.03552,0.010360000000000001,0.037,2.5300000000000002,0.23,2.540433034,2.59552,0.23036,2.6057225102,0.03552,0.010360000000000001,0.037,2.56,0.22,2.5694357357
2019-11-12 22:00:00,2.41504,0.24022000000000002,2.4269577355,0.03504,0.010220000000000002,0.036500000000000005,2.38,0.23,2.3910876186,2.43504,0.19022000000000003,2.4424584848,0.03504,0.010220000000000002,0.036500000000000005,2.4,0.18,2.4067405344
2019-11-12 22:30:00,2.22456,0.25008,2.2385725809,0.03456,0.01008,0.036000000000000004,2.19,0.24,2.2031114361,2.22456,0.06008,2.2253711601,0.03456,0.01008,0.036000000000000004,2.19,0.05,2.1905707019
2019-11-12 23:00:00,2.07552,0.17036,2.082499892,0.03552,0.010360000000000001,0.037,2.04,0.16,2.04626489,2.10552,0.16036,2.1116178158,0.03552,0.010360000000000001,0.037,2.07,0.15,2.0754276668
2019-11-12 23:30:00,1.99744,0.17092000000000002,2.0047394344,0.03744,0.010920000000000001,0.039,1.96,0.16,1.9665197685,2.01744,0.16092,2.0238476721,0.03744,0.010920000000000001,0.039,1.98,0.15,1.9856736892
2019-11-13 00:00:00,1.9984000000000002,0.1912,2.0075258404,0.038400000000000004,0.0112,0.04,1.96,0.18,1.9682479519,2.0184,0.1812,2.0265172094,0.038400000000000004,0.0112,0.04,1.98,0.17,1.9872845795
2019-11-13 00:30:00,2.06552,0.19036000000000003,2.0742733185,0.03552,0.010360000000000001,0.037,2.03,0.18,2.0379646709,2.08552,0.18036000000000002,2.0933044212,0.03552,0.010360000000000001,0.037,2.05,0.17,2.0570367036
2019-11-13 01:00:00,2.3184,0.1912,2.3262708355,0.038400000000000004,0.0112,0.04,2.2800000000000002,0.18,2.2870942263,2.3484,0.1812,2.3553802241,0.038400000000000004,0.0112,0.04,2.31,0.17,2.3162469644
2019-11-13 01:30:00,2.50176,0.22218000000000002,2.511606468,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.46,0.21,2.468947144,2.5317600000000002,0.21218,2.5406355602,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.49,0.2,2.4980192153000003
2019-11-13 02:00:00,2.50608,0.23344,2.5169289223,0.04608,0.01344,0.048,2.46,0.22,2.469817807,2.53608,0.22344000000000003,2.5459040045,0.04608,0.01344,0.048,2.49,0.21,2.4988397308
2019-11-13 02:30:00,2.48608,0.22344000000000003,2.4961007992,0.04608,0.01344,0.048,2.44,0.21,2.4490202121999998,2.51608,0.21344000000000002,2.5251168686,0.04608,0.01344,0.048,2.47,0.2,2.4780839372
2019-11-13 03:00:00,2.39992,0.20456000000000002,2.4086221788,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.35,0.19,2.3576683397,2.41992,0.19456,2.4277286504,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.37,0.18,2.3768256141
2019-11-13 03:30:00,2.40464,0.22302000000000002,2.4149599272,0.044640000000000006,0.01302,0.0465,2.36,0.21,2.3693247983,2.43464,0.20302,2.4430900618,0.044640000000000006,0.01302,0.0465,2.39,0.19,2.3975404063
2019-11-13 04:00:00,2.33128,0.22204000000000002,2.3418300963,0.041280000000000004,0.01204,0.043000000000000003,2.29,0.21,2.2996086624,2.35128,0.20204000000000003,2.3599444485,0.041280000000000004,0.01204,0.043000000000000003,2.31,0.19,2.3178006817
2019-11-13 04:30:00,2.33176,0.25218,2.3453569984,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.29,0.24,2.3025420734,2.35176,0.24218,2.3641967452,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.31,0.23,2.321421978
2019-11-13 05:00:00,2.28224,0.25232000000000004,2.2961456399999998,0.04224000000000001,0.012320000000000001,0.044,2.24,0.24,2.2528204545,2.30224,0.24232,2.314957451,0.04224000000000001,0.012320000000000001,0.044,2.26,0.23,2.271673392
2019-11-13 05:30:00,2.30552,0.25036,2.3190736513,0.03552,0.010360000000000001,0.037,2.27,0.24,2.2826519665,2.32552,0.24036000000000002,2.3379085098,0.03552,0.010360000000000001,0.037,2.29,0.23,2.3015212361
2019-11-13 06:00:00,2.41648,0.27064000000000005,2.4315882875,0.036480000000000005,0.01064,0.038,2.38,0.26,2.3941595603,2.43648,0.27064000000000005,2.4514650314,0.036480000000000005,0.01064,0.038,2.4,0.26,2.4140422532
2019-11-13 06:30:00,2.63648,0.38064000000000003,2.6638156092000003,0.036480000000000005,0.01064,0.038,2.6,0.37,2.6261949661,2.66648,0.38064000000000003,2.6935111657,0.036480000000000005,0.01064,0.038,2.63,0.37,2.6558990945
2019-11-13 07:00:00,2.906,0.4405,2.9391965314,0.036000000000000004,0.0105,0.0375,2.87,0.43,2.9020337696,2.926,0.41050000000000003,2.9546550137,0.036000000000000004,0.0105,0.0375,2.89,0.4,2.9175503423
2019-11-13 07:30:00,3.38552,0.74036,3.4655271749,0.03552,0.010360000000000001,0.037,3.35,0.73,3.4286148807,3.41552,0.6703600000000001,3.4806837547000002,0.03552,0.010360000000000001,0.037,3.38,0.66,3.4438350715
2019-11-13 08:00:00,3.5487200000000003,0.8629600000000001,3.652138223,0.07872000000000001,0.02296,0.082,3.47,0.84,3.5702240826000002,3.58872,0.8729600000000001,3.6933684355,0.07872000000000001,0.02296,0.082,3.51,0.85,3.6114540008000002
2019-11-13 08:30:00,3.566,1.003,3.7043710667000003,0.216,0.063,0.225,3.35,0.9400000000000001,3.4793821291,3.626,1.013,3.7648432902,0.216,0.063,0.225,3.41,0.9500000000000001,3.5398587542
2019-11-13 09:00:00,3.5792,1.0681,3.7351720509,0.43920000000000003,0.12810000000000002,0.4575,3.14,0.9400000000000001,3.2776821078,3.6592000000000002,1.0981,3.8204146699,0.43920000000000003,0.12810000000000002,0.4575,3.22,0.97,3.3629302699
2019-11-13 09:30:00,3.57248,1.49364,3.8721536385,0.73248,0.21364000000000002,0.763,2.84,1.28,3.1151243956,3.63248,0.93364,3.7505459069000002,0.73248,0.21364000000000002,0.763,2.9,0.72,2.9880428377
2019-11-13 10:00:00,3.48216,1.6993800000000001,3.8747039435,0.99216,0.28938,1.0335,2.49,1.4100000000000001,2.8615031015,3.56216,0.97938,3.6943428441,0.99216,0.28938,1.0335,2.5700000000000003,0.6900000000000001,2.661014844
2019-11-13 10:30:00,3.37464,1.33552,3.6292986650000003,1.18464,0.34552000000000005,1.234,2.19,0.99,2.4033726303,3.50464,1.38552,3.7685762829,1.18464,0.34552000000000005,1.234,2.32,1.04,2.5424397731
2019-11-13 11:00:00,3.32952,1.3473600000000001,3.5918076786,1.25952,0.36736,1.312,2.07,0.98,2.2902619937,3.55952,1.41736,3.8313303173,1.25952,0.36736,1.312,2.3,1.05,2.528339376
2019-11-13 11:30:00,3.2912,1.4766,3.6072628127,1.5312000000000001,0.4466,1.595,1.76,1.03,2.0392400545,3.4512,1.5366,3.7778196092,1.5312000000000001,0.4466,1.595,1.92,1.09,2.207826986
2019-11-13 12:00:00,3.18512,1.45066,3.4999148347,1.54512,0.45066000000000006,1.6095000000000002,1.6400000000000001,1.0,1.9208331526,3.49512,1.5506600000000001,3.8236645054,1.54512,0.45066000000000006,1.6095000000000002,1.9500000000000002,1.1,2.2388613177
2019-11-13 12:30:00,3.24424,1.33582,3.5084908793,1.25424,0.36582000000000003,1.3065,1.99,0.97,2.2138202276,3.46424,1.40582,3.7386212231,1.25424,0.36582000000000003,1.3065,2.21,1.04,2.4424782496
2019-11-13 13:00:00,3.18368,1.15274,3.385945636,1.00368,0.29274,1.0455,2.18,0.86,2.3435016535,3.24368,1.1727400000000001,3.4491707772,1.00368,0.29274,1.0455,2.24,0.88,2.406657433
2019-11-13 13:30:00,3.17488,1.08934,3.3565644117,1.09488,0.31934,1.1405,2.08,0.77,2.2179495035,3.25488,1.10934,3.4387321864000002,1.09488,0.31934,1.1405,2.16,0.79,2.2999347817
2019-11-13 14:00:00,3.17776,1.02018,3.3375029363,0.8577600000000001,0.25018,0.8935000000000001,2.32,0.77,2.4444426768,3.30776,1.06018,3.4735080034,0.8577600000000001,0.25018,0.8935000000000001,2.45,0.81,2.5804263214
2019-11-13 14:30:00,3.1448,1.1014,3.3320937862,0.7248,0.2114,0.755,2.42,0.89,2.5784685377,3.2648,1.0114,3.4178719988,0.7248,0.2114,0.755,2.54,0.8,2.6630058205
2019-11-13 15:00:00,3.26448,1.12714,3.4535886046,0.50448,0.14714000000000002,0.5255000000000001,2.76,0.98,2.9288222889,3.34448,0.99714,3.489961984,0.50448,0.14714000000000002,0.5255000000000001,2.84,0.85,2.9644729717000002
2019-11-13 15:30:00,3.374,1.0545,3.5349464282,0.324,0.0945,0.3375,3.05,0.96,3.1975146599,3.414,0.8545,3.5193133208000003,0.324,0.0945,0.3375,3.09,0.76,3.1820905078
2019-11-13 16:00:00,3.4784800000000002,0.94164,3.6036799246999998,0.10848000000000001,0.03164,0.113,3.37,0.91,3.4907019351,3.5184800000000003,0.95164,3.6449033183,0.10848000000000001,0.03164,0.113,3.41,0.92,3.5319258203
2019-11-13 16:30:00,3.63184,0.92512,3.7478138694,0.051840000000000004,0.015120000000000001,0.054,3.58,0.91,3.6938462339,3.62184,0.91512,3.7356618691,0.051840000000000004,0.015120000000000001,0.054,3.5700000000000003,0.9,3.6816979778
2019-11-13 17:00:00,3.90416,0.9828800000000001,4.0259804272,0.044160000000000005,0.01288,0.046,3.86,0.97,3.9800125628,3.55416,0.8828800000000001,3.6621756375,0.044160000000000005,0.01288,0.046,3.51,0.87,3.6162134892999998
2019-11-13 17:30:00,3.8732,0.8826,3.9724880113000003,0.0432,0.0126,0.045,3.83,0.87,3.9275692228,3.5232,0.7826000000000001,3.6090720414,0.0432,0.0126,0.045,3.48,0.77,3.5641689073
2019-11-13 18:00:00,3.7732,0.8326,3.863969591,0.0432,0.0126,0.045,3.73,0.8200000000000001,3.8190705676,3.4232,0.7226,3.4986353054,0.0432,0.0126,0.045,3.38,0.71,3.4537660604
2019-11-13 18:30:00,3.50608,0.76344,3.5882360012,0.04608,0.01344,0.048,3.46,0.75,3.5403530897,3.52608,0.7534400000000001,3.6056777449,0.04608,0.01344,0.048,3.48,0.74,3.5578083141
2019-11-13 19:00:00,3.40464,0.76302,3.4890934424,0.044640000000000006,0.01302,0.0465,3.36,0.75,3.4426879034,3.41464,0.63302,3.4728202732,0.044640000000000006,0.01302,0.0465,3.37,0.62,3.4265580398
2019-11-13 19:30:00,3.25512,0.6831600000000001,3.3260357485,0.04512,0.013160000000000002,0.047,3.21,0.67,3.2791767259,3.28512,0.60316,3.3400322453999998,0.04512,0.013160000000000002,0.047,3.24,0.59,3.2932810387
2019-11-13 20:00:00,3.03704,0.55372,3.0871050841,0.047040000000000005,0.013720000000000001,0.049,2.99,0.54,3.0383712742,3.06704,0.55372,3.1166232047,0.047040000000000005,0.013720000000000001,0.049,3.02,0.54,3.0678983034
2019-11-13 20:30:00,2.938,0.454,2.9728706665,0.048,0.014,0.05,2.89,0.44,2.9233029265,2.968,0.454,3.002522273,0.048,0.014,0.05,2.92,0.44,2.952964612
2019-11-13 21:00:00,2.8104,0.3947,2.8379810165,0.0504,0.014700000000000001,0.052500000000000005,2.76,0.38,2.7860366114,2.8304,0.3447,2.8513123733,0.0504,0.014700000000000001,0.052500000000000005,2.7800000000000002,0.33,2.7995178156
2019-11-13 21:30:00,2.56232,0.30526000000000003,2.5804393909,0.052320000000000005,0.015260000000000001,0.0545,2.51,0.29,2.5266974492000003,2.58232,0.20526000000000003,2.5904648714,0.052320000000000005,0.015260000000000001,0.0545,2.5300000000000002,0.19,2.5371243564
2019-11-13 22:00:00,2.42992,0.21456000000000003,2.439374346,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.38,0.2,2.3883885781,2.44992,0.20456000000000002,2.4584451997,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.4,0.19,2.4075090862
2019-11-13 22:30:00,2.21088,0.18484,2.2185932931,0.05088,0.01484,0.053,2.16,0.17,2.1666794871,2.23088,0.17484000000000002,2.2377208494,0.05088,0.01484,0.053,2.18,0.16,2.1858636737
2019-11-13 23:00:00,2.1152,0.2461,2.129468537,0.055200000000000006,0.0161,0.0575,2.06,0.23,2.0728000386,2.1152,0.1061,2.1178593556,0.055200000000000006,0.0161,0.0575,2.06,0.09,2.0619650821
2019-11-13 23:30:00,1.9842400000000002,0.17582,1.9920143197,0.054240000000000003,0.01582,0.0565,1.9300000000000002,0.16,1.9366207682,2.00424,0.16582000000000002,2.0110878275,0.054240000000000003,0.01582,0.0565,1.9500000000000002,0.15,1.9557607216
2019-11-14 00:00:00,1.93232,0.17526000000000003,1.9402516976,0.052320000000000005,0.015260000000000001,0.0545,1.88,0.16,1.8867962264,1.95232,0.17526000000000003,1.9601707706,0.052320000000000005,0.015260000000000001,0.0545,1.9,0.16,1.9067249408
2019-11-14 00:30:00,2.01472,0.18596000000000001,2.0232839148,0.054720000000000005,0.015960000000000002,0.057,1.96,0.17,1.9673586353,2.03472,0.17596,2.0423142266,0.054720000000000005,0.015960000000000002,0.057,1.98,0.16,1.9864541273
2019-11-14 01:00:00,2.35232,0.32526000000000005,2.3747007075,0.052320000000000005,0.015260000000000001,0.0545,2.3,0.31,2.3207972768,2.35232,0.10526,2.3546738734,0.052320000000000005,0.015260000000000001,0.0545,2.3,0.09,2.301760196
2019-11-14 01:30:00,2.51328,0.22554000000000002,2.5233796088,0.05328,0.015540000000000002,0.0555,2.46,0.21,2.468947144,2.54328,0.21554,2.55239704,0.05328,0.015540000000000002,0.0555,2.49,0.2,2.4980192153000003
2019-11-14 02:00:00,2.5237600000000002,0.24568,2.5356898864,0.05376,0.015680000000000003,0.056,2.47,0.23,2.4806853892,2.55376,0.23568000000000003,2.5646120954000002,0.05376,0.015680000000000003,0.056,2.5,0.22,2.5096613317000003
2019-11-14 02:30:00,2.46232,0.21526,2.4717112797,0.052320000000000005,0.015260000000000001,0.0545,2.41,0.2,2.4182845159,2.49232,0.20526000000000003,2.5007580151,0.052320000000000005,0.015260000000000001,0.0545,2.44,0.19,2.447386361
2019-11-14 03:00:00,2.4628,0.2454,2.4749959596,0.0528,0.0154,0.055,2.41,0.23,2.4209502267,2.4928,0.2354,2.5038899735999998,0.0528,0.0154,0.055,2.44,0.22,2.4498979571
2019-11-14 03:30:00,2.3828,0.2154,2.3925160397000003,0.0528,0.0154,0.055,2.33,0.2,2.3385679379,2.4128,0.2154,2.422395715,0.0528,0.0154,0.055,2.36,0.2,2.3684594149000002
2019-11-14 04:00:00,2.36184,0.23512000000000002,2.3735141879,0.051840000000000004,0.015120000000000001,0.054,2.31,0.22,2.3204525421,2.39184,0.22512000000000001,2.4024107892,0.051840000000000004,0.015120000000000001,0.054,2.34,0.21,2.3494041798
2019-11-14 04:30:00,2.30472,0.23596000000000003,2.3167674462,0.054720000000000005,0.015960000000000002,0.057,2.25,0.22,2.2607299706,2.32472,0.22596000000000002,2.3356757052,0.054720000000000005,0.015960000000000002,0.057,2.27,0.21,2.2796929618
2019-11-14 05:00:00,2.24568,0.23624,2.2580717438,0.05568000000000001,0.01624,0.058,2.19,0.22,2.2010224897,2.27568,0.22624000000000002,2.2868983362,0.05568000000000001,0.01624,0.058,2.22,0.21,2.2299103121
2019-11-14 05:30:00,2.258,0.244,2.2711450856,0.048,0.014,0.05,2.21,0.23,2.2219360927,2.278,0.234,2.2899868995,0.048,0.014,0.05,2.23,0.22,2.2408257407
2019-11-14 06:00:00,2.35608,0.26344,2.3707622403,0.04608,0.01344,0.048,2.31,0.25,2.3234887562,2.37608,0.25344,2.3895581181,0.04608,0.01344,0.048,2.33,0.24,2.3423279019
2019-11-14 06:30:00,2.5956,0.3533,2.6195343575,0.0456,0.013300000000000001,0.0475,2.55,0.34,2.5725668116,2.6156,0.3433,2.6380330267,0.0456,0.013300000000000001,0.0475,2.5700000000000003,0.33,2.5911001524
2019-11-14 07:00:00,2.82656,0.37358,2.8511407278,0.046560000000000004,0.013580000000000002,0.0485,2.7800000000000002,0.36,2.8032124429,2.84656,0.37358,2.8709694965,0.046560000000000004,0.013580000000000002,0.0485,2.8,0.36,2.8230479982
2019-11-14 07:30:00,3.19464,0.45302000000000003,3.2266006648,0.044640000000000006,0.01302,0.0465,3.15,0.44,3.1805817078,3.22464,0.45302000000000003,3.2563062279,0.044640000000000006,0.01302,0.0465,3.18,0.44,3.2102959365
2019-11-14 08:00:00,3.47944,0.82442,3.5757755872,0.049440000000000005,0.01442,0.051500000000000004,3.43,0.81,3.5243439106,3.49944,0.70442,3.5696341339,0.049440000000000005,0.01442,0.051500000000000004,3.45,0.6900000000000001,3.5183234644
2019-11-14 08:30:00,3.76776,1.05268,3.912051968,0.07776000000000001,0.022680000000000002,0.081,3.69,1.03,3.8310572953,3.80776,1.05268,3.9505912722,0.07776000000000001,0.022680000000000002,0.081,3.73,1.03,3.8695994625
2019-11-14 09:00:00,3.9021600000000003,1.43688,4.1583021535,0.09216,0.02688,0.096,3.81,1.4100000000000001,4.0625361537,3.84216,0.7168800000000001,3.9084665024,0.09216,0.02688,0.096,3.75,0.6900000000000001,3.8129516126
2019-11-14 09:30:00,3.99008,1.5679400000000001,4.2870939166,0.13008,0.03794,0.1355,3.86,1.53,4.1521681084,3.9100800000000002,0.6679400000000001,3.9667202383999998,0.13008,0.03794,0.1355,3.7800000000000002,0.63,3.8321403941
2019-11-14 10:00:00,3.856,1.1255,4.0169000797,0.156,0.0455,0.1625,3.7,1.08,3.854400083,3.876,0.9255,3.9849625155,0.156,0.0455,0.1625,3.7199999999999998,0.88,3.8226692245000002
2019-11-14 10:30:00,3.83488,0.9993400000000001,3.9629515579000003,0.13488,0.03934,0.1405,3.7,0.96,3.8225122629,3.87488,1.00934,4.0041805966,0.13488,0.03934,0.1405,3.74,0.97,3.8637417098
2019-11-14 11:00:00,3.8524000000000003,0.9957,3.978995382,0.12240000000000001,0.0357,0.1275,3.73,0.96,3.8515581263,3.9024,1.0057,4.0299079704,0.12240000000000001,0.0357,0.1275,3.7800000000000002,0.97,3.9024735745
2019-11-14 11:30:00,3.8541600000000003,1.02538,3.9882268553999998,0.22416000000000003,0.06538000000000001,0.2335,3.63,0.96,3.7547969319,3.92416,1.04538,4.061016012,0.22416000000000003,0.06538000000000001,0.2335,3.7,0.98,3.8275840944
2019-11-14 12:00:00,3.81104,1.01322,3.9434300615,0.25104000000000004,0.07322000000000001,0.2615,3.56,0.9400000000000001,3.6820103205,3.86104,1.02322,3.9943221014,0.25104000000000004,0.07322000000000001,0.2615,3.61,0.9500000000000001,3.7329077138
2019-11-14 12:30:00,3.8096,1.0128,3.9419304915,0.24960000000000002,0.0728,0.26,3.56,0.9400000000000001,3.6820103205,3.8496,1.0228,3.9831570393,0.24960000000000002,0.0728,0.26,3.6,0.9500000000000001,3.7232378382
2019-11-14 13:00:00,3.74512,0.9481600000000001,3.8632798501,0.16512000000000002,0.04816,0.17200000000000001,3.58,0.9,3.6913954001000002,3.79512,0.9581600000000001,3.9142057176,0.16512000000000002,0.04816,0.17200000000000001,3.63,0.91,3.7423254802
2019-11-14 13:30:00,3.70808,0.8244400000000001,3.7986258831,0.11808,0.034440000000000005,0.123,3.59,0.79,3.6758944490000003,3.75808,0.8344400000000001,3.8496045771,0.11808,0.034440000000000005,0.123,3.64,0.8,3.7268753668
2019-11-14 14:00:00,3.75616,0.8238800000000001,3.8454539654,0.11616000000000001,0.03388,0.121,3.64,0.79,3.7247416018,3.80616,0.8338800000000001,3.8964355249000002,0.11616000000000001,0.03388,0.121,3.69,0.8,3.7757250959
2019-11-14 14:30:00,3.7374400000000003,0.8484200000000001,3.8325284409,0.09744000000000001,0.02842,0.1015,3.64,0.8200000000000001,3.7312196397,3.78744,0.8584200000000001,3.883501854,0.09744000000000001,0.02842,0.1015,3.69,0.8300000000000001,3.7821951298
2019-11-14 15:00:00,3.76648,0.9281400000000001,3.8791513827,0.09648000000000001,0.028140000000000002,0.1005,3.67,0.9,3.7787431773,3.80648,0.9381400000000001,3.9203822071000003,0.09648000000000001,0.028140000000000002,0.1005,3.71,0.91,3.8199738219
2019-11-14 15:30:00,3.85912,0.9201600000000001,3.967304072,0.06912,0.02016,0.07200000000000001,3.79,0.9,3.8953947168000003,3.89912,0.9301600000000001,4.0085326991,0.06912,0.02016,0.07200000000000001,3.83,0.91,3.9366229182
2019-11-14 16:00:00,3.89656,0.88358,3.9954841321,0.046560000000000004,0.013580000000000002,0.0485,3.85,0.87,3.9470748663,3.93656,0.88358,4.0345034701,0.046560000000000004,0.013580000000000002,0.0485,3.89,0.87,3.9861008517
2019-11-14 16:30:00,3.96416,0.8528800000000001,4.0548697636,0.044160000000000005,0.01288,0.046,3.92,0.84,4.0089898977,4.00416,0.8528800000000001,4.0939835857,0.044160000000000005,0.01288,0.046,3.96,0.84,4.0481106704
2019-11-14 17:00:00,3.9808,1.1019,4.130490558,0.0408,0.0119,0.0425,3.94,1.09,4.0879946184,3.9508,0.6419,4.0026061822,0.0408,0.0119,0.0425,3.91,0.63,3.9604292697
2019-11-14 17:30:00,3.85744,0.8209200000000001,3.9438246665000003,0.03744,0.010920000000000001,0.039,3.8200000000000003,0.81,3.9049327779,3.87744,0.73092,3.9457299705,0.03744,0.010920000000000001,0.039,3.84,0.72,3.9069169431
2019-11-14 18:00:00,3.70312,0.7096600000000001,3.7705059409,0.033120000000000004,0.00966,0.0345,3.67,0.7000000000000001,3.7361611314000003,3.7431200000000002,0.7096600000000001,3.8097985052,0.033120000000000004,0.00966,0.0345,3.71,0.7000000000000001,3.7754602368
2019-11-14 18:30:00,3.6112,0.6591,3.6708552478,0.031200000000000002,0.0091,0.0325,3.58,0.65,3.6385299229,3.6512000000000002,0.6591,3.710212157,0.031200000000000002,0.0091,0.0325,3.62,0.65,3.6778934188
2019-11-14 19:00:00,3.54312,0.65966,3.6040048072,0.033120000000000004,0.00966,0.0345,3.51,0.65,3.5696778566000003,3.58312,0.65966,3.6433364174,0.033120000000000004,0.00966,0.0345,3.55,0.65,3.6090164865
2019-11-14 19:30:00,3.33024,0.5588200000000001,3.3768000015,0.030240000000000003,0.008820000000000001,0.0315,3.3,0.55,3.3455193917,3.36024,0.5588200000000001,3.4063899733,0.030240000000000003,0.008820000000000001,0.0315,3.33,0.55,3.3751148129
2019-11-14 20:00:00,3.0612,0.3991,3.0871064527,0.031200000000000002,0.0091,0.0325,3.03,0.39,3.0549959083,3.0912,0.3891,3.1155924396,0.031200000000000002,0.0091,0.0325,3.06,0.38,3.0835044998
2019-11-14 20:30:00,2.9802400000000002,0.27882,2.9932542575000003,0.030240000000000003,0.008820000000000001,0.0315,2.95,0.27,2.9623301639,3.01024,0.27882,3.0231251132,0.030240000000000003,0.008820000000000001,0.0315,2.98,0.27,2.9922065437
2019-11-14 21:00:00,2.86456,0.26008000000000003,2.8763423996,0.03456,0.01008,0.036000000000000004,2.83,0.25,2.8410209433,2.8945600000000002,0.26008000000000003,2.9062207762,0.03456,0.01008,0.036000000000000004,2.86,0.25,2.8709057804
2019-11-14 21:30:00,2.77312,0.28966000000000003,2.7882068521,0.033120000000000004,0.00966,0.0345,2.74,0.28,2.7542694131000003,2.79312,0.27966,2.8070855081,0.033120000000000004,0.00966,0.0345,2.76,0.27,2.7731750756
2019-11-14 22:00:00,2.57736,0.36798000000000003,2.6034964663,0.027360000000000002,0.007980000000000001,0.0285,2.55,0.36,2.5752863918,2.56736,0.10798,2.5696297496,0.027360000000000002,0.007980000000000001,0.0285,2.54,0.1,2.5419677417
2019-11-14 22:30:00,2.30832,0.20826000000000003,2.3176957199,0.02832,0.00826,0.029500000000000002,2.2800000000000002,0.2,2.2887551201,2.33832,0.19826000000000002,2.3467099203,0.02832,0.00826,0.029500000000000002,2.31,0.19,2.3178006817
2019-11-14 23:00:00,2.16072,0.23896,2.1738934657,0.030720000000000004,0.008960000000000001,0.032,2.13,0.23,2.1423818521,2.17072,0.14896,2.175824993,0.030720000000000004,0.008960000000000001,0.032,2.14,0.14,2.1445745499
2019-11-14 23:30:00,2.05312,0.16966,2.0601180185,0.033120000000000004,0.00966,0.0345,2.02,0.16,2.0263267259,2.07312,0.15966000000000002,2.0792589666,0.033120000000000004,0.00966,0.0345,2.04,0.15,2.045507272
2019-11-15 00:00:00,2.08928,0.29854,2.110501611,0.029280000000000004,0.00854,0.030500000000000003,2.06,0.29,2.0803124765,2.06928,0.05854,2.0701078837,0.029280000000000004,0.00854,0.030500000000000003,2.04,0.05,2.0406126531
2019-11-15 00:30:00,2.14824,0.53532,2.2139337387999998,0.018240000000000003,0.00532,0.019,2.13,0.53,2.1949487466,2.07824,-0.28468000000000004,2.0976473011,0.018240000000000003,0.00532,0.019,2.06,-0.29,2.0803124765
2019-11-15 01:00:00,2.40312,0.22966000000000003,2.4140690649,0.033120000000000004,0.00966,0.0345,2.37,0.22,2.3801890681,2.42312,0.19966,2.4313318675,0.033120000000000004,0.00966,0.0345,2.39,0.19,2.3975404063
2019-11-15 01:30:00,2.5636,0.2298,2.5738789793,0.033600000000000005,0.0098,0.035,2.5300000000000002,0.22,2.5395472036999998,2.5936,0.21980000000000002,2.6028970398,0.033600000000000005,0.0098,0.035,2.56,0.21,2.5685988398
2019-11-15 02:00:00,2.60456,0.26008000000000003,2.6175130181,0.03456,0.01008,0.036000000000000004,2.5700000000000003,0.25,2.582130903,2.63456,0.25008,2.6464025393,0.03456,0.01008,0.036000000000000004,2.6,0.24,2.6110534273
2019-11-15 02:30:00,2.53408,0.25994,2.5473771315000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.5,0.25,2.5124689053,2.56408,0.24994000000000002,2.5762329572000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.5300000000000002,0.24,2.5413579047
2019-11-15 03:00:00,2.50408,0.28994000000000003,2.5208097607999997,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.47,0.28,2.4858197843,2.51408,0.16994,2.5198170271,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.48,0.16,2.4851559307
2019-11-15 03:30:00,2.41504,0.22022000000000003,2.4250598034,0.03504,0.010220000000000002,0.036500000000000005,2.38,0.21,2.3892467432,2.43504,0.20022,2.4432576307,0.03504,0.010220000000000002,0.036500000000000005,2.4,0.19,2.4075090862
2019-11-15 04:00:00,2.3436,0.21980000000000002,2.3538846616,0.033600000000000005,0.0098,0.035,2.31,0.21,2.3195258136,2.3736,0.1998,2.3819943325,0.033600000000000005,0.0098,0.035,2.34,0.19,2.3477010031
2019-11-15 04:30:00,2.28408,0.18994000000000003,2.2919639286,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.25,0.18,2.2571885167,2.30408,0.17994000000000002,2.3110956384,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.27,0.17,2.2763567383
2019-11-15 05:00:00,2.25312,0.23966,2.2658302342,0.033120000000000004,0.00966,0.0345,2.22,0.23,2.2318826134,2.27312,0.22966000000000003,2.2846921565000002,0.033120000000000004,0.00966,0.0345,2.24,0.22,2.2507776434
2019-11-15 05:30:00,2.28736,0.20798000000000003,2.2967959095,0.027360000000000002,0.007980000000000001,0.0285,2.26,0.2,2.2688322988,2.30736,0.20798000000000003,2.3167144515,0.027360000000000002,0.007980000000000001,0.0285,2.2800000000000002,0.2,2.2887551201
2019-11-15 06:00:00,2.36784,0.25812,2.3818673767,0.027840000000000004,0.00812,0.029,2.34,0.25,2.3533168083,2.38784,0.24812,2.4006964406,0.027840000000000004,0.00812,0.029,2.36,0.24,2.3721720005
2019-11-15 06:30:00,2.5888,0.3284,2.6095463207,0.028800000000000003,0.008400000000000001,0.03,2.56,0.32,2.5799224795,2.6188000000000002,0.3284,2.639310516,0.028800000000000003,0.008400000000000001,0.03,2.59,0.32,2.6096934686
2019-11-15 07:00:00,2.8487999999999998,0.4184,2.8793610402,0.028800000000000003,0.008400000000000001,0.03,2.8200000000000003,0.41000000000000003,2.8496491012,2.8788,0.40840000000000004,2.9076244599,0.028800000000000003,0.008400000000000001,0.03,2.85,0.4,2.8779332862
2019-11-15 07:30:00,3.2702400000000003,0.5588200000000001,3.3176421522,0.030240000000000003,0.008820000000000001,0.0315,3.24,0.55,3.2863505594999998,3.31024,0.5588200000000001,3.3570773971,0.030240000000000003,0.008820000000000001,0.0315,3.2800000000000002,0.55,3.3257931385
2019-11-15 08:00:00,3.54888,0.8113400000000001,3.6404425349,0.038880000000000005,0.011340000000000001,0.0405,3.51,0.8,3.6000138889,3.58888,0.8113400000000001,3.6794472751000002,0.038880000000000005,0.011340000000000001,0.0405,3.55,0.8,3.6390245946
2019-11-15 08:30:00,3.71936,1.26898,3.9298790121,0.09936,0.028980000000000002,0.10350000000000001,3.62,1.24,3.8264866392,3.67936,0.69898,3.7451652901,0.09936,0.028980000000000002,0.10350000000000001,3.58,0.67,3.6421559548999998
2019-11-15 09:00:00,3.73872,1.04046,3.8807968576,0.13872,0.04046,0.14450000000000002,3.6,1.0,3.7363083384999998,3.78872,1.05046,3.9316492023,0.13872,0.04046,0.14450000000000002,3.65,1.01,3.7871625262
2019-11-15 09:30:00,3.7671200000000002,1.05916,3.9131845088,0.23712000000000003,0.06916,0.247,3.5300000000000002,0.99,3.6661969396,3.82712,1.07916,3.976359365,0.23712000000000003,0.06916,0.247,3.59,1.01,3.72936992
2019-11-15 10:00:00,3.7488,1.0684,3.8980738833,0.26880000000000004,0.0784,0.28,3.48,0.99,3.6180796011,3.8188,1.0684,3.9654396982,0.26880000000000004,0.0784,0.28,3.55,0.99,3.6854579091
2019-11-15 10:30:00,3.7524,1.0782,3.9042311662999998,0.3024,0.0882,0.315,3.45,0.99,3.5892339015,3.8324,1.0982,3.9866443283,0.3024,0.0882,0.315,3.5300000000000002,1.01,3.6716481313
2019-11-15 11:00:00,3.69632,1.17226,3.8777538666,0.55632,0.16226000000000002,0.5795,3.14,1.01,3.2984390248,3.82632,1.2122600000000001,4.0137637013,0.55632,0.16226000000000002,0.5795,3.27,1.05,3.4344431863000002
2019-11-15 11:30:00,3.60888,0.9763400000000001,3.738616676,0.39888,0.11634000000000001,0.41550000000000004,3.21,0.86,3.3232062831,3.69888,1.00634,3.8333318993,0.39888,0.11634000000000001,0.41550000000000004,3.3,0.89,3.4179087173
2019-11-15 12:00:00,3.3572,0.8921,3.473706126,0.4872,0.1421,0.5075000000000001,2.87,0.75,2.9663782631,3.4672,0.9321,3.5903044787000002,0.4872,0.1421,0.5075000000000001,2.98,0.79,3.0829369115
2019-11-15 12:30:00,3.25616,0.9313800000000001,3.3867457315,0.6561600000000001,0.19138000000000002,0.6835,2.6,0.74,2.7032572945,3.35616,0.9613800000000001,3.4911404226,0.6561600000000001,0.19138000000000002,0.6835,2.7,0.77,2.8076502631
2019-11-15 13:00:00,3.1952,0.8336,3.3021496029,0.5952000000000001,0.1736,0.62,2.6,0.66,2.6824615561,3.2852,0.8536,3.3942851972,0.5952000000000001,0.1736,0.62,2.69,0.68,2.7746170907
2019-11-15 13:30:00,3.32592,0.73506,3.4061792451,0.32592000000000004,0.09506,0.3395,3.0,0.64,3.0675071312,3.41592,0.7650600000000001,3.5005465645,0.32592000000000004,0.09506,0.3395,3.09,0.67,3.1618032829000002
2019-11-15 14:00:00,3.4314400000000003,0.8179200000000001,3.5275733302,0.30144000000000004,0.08792000000000001,0.314,3.13,0.73,3.2140006223,3.50144,0.8379200000000001,3.6003044316,0.30144000000000004,0.08792000000000001,0.314,3.2,0.75,3.2867156859
2019-11-15 14:30:00,3.5108,0.9419000000000001,3.6349542294,0.2808,0.0819,0.29250000000000004,3.23,0.86,3.3425289827,3.5708,0.9519000000000001,3.6955008118,0.2808,0.0819,0.29250000000000004,3.29,0.87,3.403086834
2019-11-15 15:00:00,3.53112,0.9011600000000001,3.6442966125,0.14112000000000002,0.04116,0.147,3.39,0.86,3.4973847372,3.57112,0.9011600000000001,3.6830676616,0.14112000000000002,0.04116,0.147,3.43,0.86,3.5361702448
2019-11-15 15:30:00,3.50632,0.85226,3.6084105989,0.07632000000000001,0.022260000000000002,0.0795,3.43,0.8300000000000001,3.528994191,3.54632,0.85226,3.6472911386,0.07632000000000001,0.022260000000000002,0.0795,3.47,0.8300000000000001,3.5678845273
2019-11-15 16:00:00,3.59672,0.9794600000000001,3.7276985728,0.06672,0.01946,0.0695,3.5300000000000002,0.96,3.6582099448000003,3.59672,0.7094600000000001,3.6660234928,0.06672,0.01946,0.0695,3.5300000000000002,0.6900000000000001,3.596804137
2019-11-15 16:30:00,3.62608,1.31344,3.8566281646,0.04608,0.01344,0.048,3.58,1.3,3.8087268214,3.53608,0.41344000000000003,3.5601677489,0.04608,0.01344,0.048,3.49,0.4,3.5128478475
2019-11-15 17:00:00,3.63224,1.25232,3.8420662149,0.04224000000000001,0.012320000000000001,0.044,3.59,1.24,3.798117955,3.54224,0.35232,3.5597181911,0.04224000000000001,0.012320000000000001,0.044,3.5,0.34,3.5164755082
2019-11-15 17:30:00,3.60464,1.15302,3.7845587127,0.044640000000000006,0.01302,0.0465,3.56,1.1400000000000001,3.7380743706,3.51464,0.26302000000000003,3.5244678818,0.044640000000000006,0.01302,0.0465,3.47,0.25,3.4789941075
2019-11-15 18:00:00,3.3956,1.0633,3.5581886192,0.0456,0.013300000000000001,0.0475,3.35,1.05,3.5106979363,3.3056,0.1733,3.3101396119,0.0456,0.013300000000000001,0.0475,3.26,0.16,3.2639240187
2019-11-15 18:30:00,3.1703200000000002,0.47176,3.2052279794,0.04032,0.011760000000000001,0.042,3.13,0.46,3.1636213427,3.20032,0.43176000000000003,3.2293133635,0.04032,0.011760000000000001,0.042,3.16,0.42,3.1877892026
2019-11-15 19:00:00,3.00224,0.34232,3.021692903,0.04224000000000001,0.012320000000000001,0.044,2.96,0.33,2.978338463,3.04224,0.34232,3.0614387467,0.04224000000000001,0.012320000000000001,0.044,3.0,0.33,3.0180954259
2019-11-15 19:30:00,2.85368,0.31274,2.8707657254,0.043680000000000004,0.012740000000000001,0.0455,2.81,0.30000000000000004,2.8259688604,2.88368,0.30274,2.8995278667,0.043680000000000004,0.012740000000000001,0.0455,2.84,0.29,2.8547679415
2019-11-15 20:00:00,2.77656,0.31358,2.7942114898,0.046560000000000004,0.013580000000000002,0.0485,2.73,0.30000000000000004,2.7464340516,2.80656,0.30358,2.8229310743,0.046560000000000004,0.013580000000000002,0.0485,2.76,0.29,2.7751936869
2019-11-15 20:30:00,2.75992,0.25456,2.7716347523,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.71,0.24,2.7206065500000003,2.78992,0.24456000000000003,2.8006183603,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.74,0.23,2.7496363396
2019-11-15 21:00:00,2.618,0.224,2.6275654131,0.048,0.014,0.05,2.5700000000000003,0.21,2.5785654927,2.648,0.214,2.6566332077,0.048,0.014,0.05,2.6,0.2,2.6076809621
2019-11-15 21:30:00,2.4904,0.2247,2.5005163967,0.0504,0.014700000000000001,0.052500000000000005,2.44,0.21,2.4490202121999998,2.5104,0.2147,2.5195642977,0.0504,0.014700000000000001,0.052500000000000005,2.46,0.2,2.4681166909
2019-11-15 22:00:00,2.3704,0.2647,2.3851335916,0.0504,0.014700000000000001,0.052500000000000005,2.32,0.25,2.3334309503,2.3804,0.1447,2.3847939638,0.0504,0.014700000000000001,0.052500000000000005,2.33,0.13,2.3336237914
2019-11-15 22:30:00,2.17136,0.17498000000000002,2.1783990107,0.05136,0.014980000000000002,0.053500000000000006,2.12,0.16,2.1260291625,2.19136,0.16498000000000002,2.1975616146,0.05136,0.014980000000000002,0.053500000000000006,2.14,0.15,2.1452505681
2019-11-15 23:00:00,2.02752,0.15386000000000002,2.033349515,0.04752000000000001,0.01386,0.0495,1.98,0.14,1.9849433241,2.04752,0.15386000000000002,2.0532927336,0.04752000000000001,0.01386,0.0495,2.0,0.14,2.0048940122
2019-11-15 23:30:00,1.93992,0.15456,1.9460674192,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8900000000000001,0.14,1.8951780919,1.95992,0.15456,1.966004883,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9100000000000001,0.14,1.9151240169000001
2019-11-16 00:00:00,1.88848,0.15414,1.8947601035,0.04848,0.014140000000000002,0.0505,1.8399999999999999,0.14,1.8453184007,1.90848,0.15414,1.9146945057,0.04848,0.014140000000000002,0.0505,1.8599999999999999,0.14,1.8652613758
2019-11-16 00:30:00,1.96368,0.15274000000000001,1.9696112941,0.043680000000000004,0.012740000000000001,0.0455,1.92,0.14,1.9250974001,1.98368,0.15274000000000001,1.9895516706,0.043680000000000004,0.012740000000000001,0.0455,1.94,0.14,1.9450449866000001
2019-11-16 01:00:00,2.2284,0.1512,2.2335236735,0.038400000000000004,0.0112,0.04,2.19,0.14,2.1944703233,2.2584,0.1512,2.263455765,0.038400000000000004,0.0112,0.04,2.22,0.14,2.2244100341
2019-11-16 01:30:00,2.40792,0.17106000000000002,2.4139884527,0.03792,0.01106,0.0395,2.37,0.16,2.375394704,2.42792,0.16106,2.4332562237,0.03792,0.01106,0.0395,2.39,0.15,2.3947024867
2019-11-16 02:00:00,2.38696,0.17078000000000002,2.393061606,0.03696,0.010780000000000001,0.0385,2.35,0.16,2.3554405108,2.40696,0.17078000000000002,2.413011034,0.03696,0.010780000000000001,0.0385,2.37,0.16,2.375394704
2019-11-16 02:30:00,2.35696,0.17078000000000002,2.363139067,0.03696,0.010780000000000001,0.0385,2.32,0.16,2.3255106966,2.38696,0.17078000000000002,2.393061606,0.03696,0.010780000000000001,0.0385,2.35,0.16,2.3554405108
2019-11-16 03:00:00,2.27792,0.15106,2.2829232685,0.03792,0.01106,0.0395,2.24,0.14,2.2443707359,2.29792,0.15106,2.3028798167,0.03792,0.01106,0.0395,2.26,0.14,2.2643321311
2019-11-16 03:30:00,2.21696,0.25078,2.2310988884,0.03696,0.010780000000000001,0.0385,2.18,0.24,2.1931712199,2.22696,-0.14922000000000002,2.2319537294,0.03696,0.010780000000000001,0.0385,2.19,-0.16,2.1958369703
2019-11-16 04:00:00,2.17744,0.5409200000000001,2.2436219378,0.03744,0.010920000000000001,0.039,2.14,0.53,2.2046541679000002,2.13744,-0.36908,2.1690711837,0.03744,0.010920000000000001,0.039,2.1,-0.38,2.1341040275
2019-11-16 04:30:00,2.09744,0.15092,2.1028626679,0.03744,0.010920000000000001,0.039,2.06,0.14,2.0647518011,2.11744,0.15092,2.122811579,0.03744,0.010920000000000001,0.039,2.08,0.14,2.0847062143
2019-11-16 05:00:00,2.02648,0.15064000000000002,2.0320712586,0.036480000000000005,0.01064,0.038,1.99,0.14,1.9949185447,2.04648,0.01064,2.0465076594,0.036480000000000005,0.01064,0.038,2.01,0.0,2.01
2019-11-16 05:30:00,2.08216,0.43938000000000005,2.1280143444,0.03216,0.009380000000000001,0.0335,2.05,0.43,2.0946121359,2.04216,-0.29062000000000004,2.062735429,0.03216,0.009380000000000001,0.0335,2.01,-0.30000000000000004,2.0322647465
2019-11-16 06:00:00,2.1116800000000002,0.20924,2.1220211592,0.03168,0.00924,0.033,2.08,0.2,2.0895932619,2.1316800000000002,0.13924,2.1362226944,0.03168,0.00924,0.033,2.1,0.13,2.1040199619
2019-11-16 06:30:00,2.21216,0.20938,2.2220467704,0.03216,0.009380000000000001,0.0335,2.18,0.2,2.1891550882,2.24216,0.18938000000000002,2.2501436065,0.03216,0.009380000000000001,0.0335,2.21,0.18,2.2173182
2019-11-16 07:00:00,2.34216,0.20938,2.3515002552,0.03216,0.009380000000000001,0.0335,2.31,0.2,2.3186418438,2.3621600000000003,0.20938,2.3714214829999998,0.03216,0.009380000000000001,0.0335,2.33,0.2,2.3385679379
2019-11-16 07:30:00,2.53216,0.39938,2.5634622388,0.03216,0.009380000000000001,0.0335,2.5,0.39,2.530237143,2.52216,0.09938000000000001,2.5241171625,0.03216,0.009380000000000001,0.0335,2.49,0.09,2.4916259751
2019-11-16 08:00:00,2.52408,0.29994000000000004,2.5418386751,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.49,0.29,2.5068306684,2.54408,0.28994000000000003,2.5605484276,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.51,0.28,2.5255692428
2019-11-16 08:30:00,2.57672,0.35946,2.6016720489000003,0.06672,0.01946,0.0695,2.51,0.34,2.5329232124,2.61672,0.35946,2.6412941998,0.06672,0.01946,0.0695,2.55,0.34,2.5725668116
2019-11-16 09:00:00,2.6636,0.46230000000000004,2.7034212121,0.2136,0.0623,0.2225,2.45,0.4,2.4824383174999998,2.7036,0.46230000000000004,2.742840544,0.2136,0.0623,0.2225,2.49,0.4,2.5219238688
2019-11-16 09:30:00,2.66064,0.61602,2.7310228578,0.26064000000000004,0.07602,0.2715,2.4,0.54,2.46,2.68064,0.47602000000000005,2.7225770604,0.26064000000000004,0.07602,0.2715,2.42,0.4,2.4528350943
2019-11-16 10:00:00,2.6010400000000002,0.7132200000000001,2.6970524374,0.25104000000000004,0.07322000000000001,0.2615,2.35,0.64,2.4355902775000002,2.59104,0.25322,2.6033840765000003,0.25104000000000004,0.07322000000000001,0.2615,2.34,0.18,2.3469128659000003
2019-11-16 10:30:00,2.60272,0.42996,2.6379948825,0.34272,0.09996000000000001,0.357,2.26,0.33,2.2839658491,2.66272,0.43996,2.6988224469,0.34272,0.09996000000000001,0.357,2.32,0.34,2.3447814397
2019-11-16 11:00:00,2.58368,0.40024000000000004,2.6144969688,0.34368000000000004,0.10024000000000001,0.358,2.24,0.30000000000000004,2.26,2.65368,0.42024000000000006,2.6867488159,0.34368000000000004,0.10024000000000001,0.358,2.31,0.32,2.3320591759
2019-11-16 11:30:00,2.52264,0.41452000000000006,2.5564701054,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.13,0.30000000000000004,2.1510230124,2.58264,0.43452,2.6189381436,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.19,0.32,2.2132555207
2019-11-16 12:00:00,2.4684,0.3662,2.4954159974,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.07,0.25,2.085041966,2.5384,0.37620000000000003,2.5661256788999998,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.14,0.26,2.1557365331
2019-11-16 12:30:00,2.48856,0.38458000000000003,2.5181010007999998,0.35856000000000005,0.10458,0.3735,2.13,0.28,2.1483249289,2.54856,0.39458000000000004,2.5789244754,0.35856000000000005,0.10458,0.3735,2.19,0.29,2.2091174708
2019-11-16 13:00:00,2.46808,0.34694,2.4923455318,0.29808,0.08694,0.3105,2.17,0.26,2.185520533,2.5180800000000003,0.35694000000000004,2.543252455,0.29808,0.08694,0.3105,2.22,0.27,2.2363586474
2019-11-16 13:30:00,2.49616,0.38138000000000005,2.5251268186,0.41616000000000003,0.12138000000000002,0.4335,2.08,0.26,2.0961870146,2.55616,0.39138,2.5859490038,0.41616000000000003,0.12138000000000002,0.4335,2.14,0.27,2.156965461
2019-11-16 14:00:00,2.526,0.273,2.5407095466,0.216,0.063,0.225,2.31,0.21,2.3195258136,2.586,0.28300000000000003,2.6014390248,0.216,0.063,0.225,2.37,0.22,2.3801890681
2019-11-16 14:30:00,2.52152,0.26586000000000004,2.5354969237000002,0.19152000000000002,0.05586000000000001,0.1995,2.33,0.21,2.3394443785,2.55152,0.27586000000000005,2.5663891073,0.19152000000000002,0.05586000000000001,0.1995,2.36,0.22,2.3702320561
2019-11-16 15:00:00,2.50776,0.25768,2.5209639426,0.19776000000000002,0.05768,0.20600000000000002,2.31,0.2,2.3186418438,2.55776,0.25768,2.5707071401,0.19776000000000002,0.05768,0.20600000000000002,2.36,0.2,2.3684594149000002
2019-11-16 15:30:00,2.47104,0.35822000000000004,2.4968700907,0.13104000000000002,0.038220000000000004,0.1365,2.34,0.32,2.3617789905,2.48104,0.08822,2.4826079533,0.13104000000000002,0.038220000000000004,0.1365,2.35,0.05,2.3505318547
2019-11-16 16:00:00,2.58528,0.5290400000000001,2.6388550548,0.06528,0.01904,0.068,2.52,0.51,2.5710892633,2.54528,-0.04096,2.5456095537,0.06528,0.01904,0.068,2.48,-0.06,2.4807257003
2019-11-16 16:30:00,2.6769600000000002,0.29078000000000004,2.6927064173,0.03696,0.010780000000000001,0.0385,2.64,0.28,2.6548069610000002,2.70696,0.28078000000000003,2.7214830240000003,0.03696,0.010780000000000001,0.0385,2.67,0.27,2.6836169622
2019-11-16 17:00:00,2.836,0.3205,2.8540526011000003,0.036000000000000004,0.0105,0.0375,2.8,0.31,2.8171084466,2.866,0.3205,2.8838648113,0.036000000000000004,0.0105,0.0375,2.83,0.31,2.8469281691
2019-11-16 17:30:00,2.88648,0.34064000000000005,2.9065103475000003,0.036480000000000005,0.01064,0.038,2.85,0.33,2.8690416518,2.91648,0.33064000000000004,2.9351624146,0.036480000000000005,0.01064,0.038,2.88,0.32,2.8977232442
2019-11-16 18:00:00,2.92456,0.36008,2.94664365,0.03456,0.01008,0.036000000000000004,2.89,0.35000000000000003,2.9111166243,2.95456,0.36008,2.9764210724,0.03456,0.01008,0.036000000000000004,2.92,0.35000000000000003,2.9409012224
2019-11-16 18:30:00,2.80408,0.44994000000000006,2.8399490576,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.77,0.44,2.8047281508,2.79408,0.16994,2.7992432281,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.76,0.16,2.7646337913
2019-11-16 19:00:00,2.7136,0.2798,2.7279869868,0.033600000000000005,0.0098,0.035,2.68,0.27,2.6935664091,2.7436,0.26980000000000004,2.7568338724,0.033600000000000005,0.0098,0.035,2.71,0.26,2.7224437552
2019-11-16 19:30:00,2.59312,0.27966,2.6081566383,0.033120000000000004,0.00966,0.0345,2.56,0.27,2.5741989045,2.62312,0.26966,2.6369442637000002,0.033120000000000004,0.00966,0.0345,2.59,0.26,2.6030174798
2019-11-16 20:00:00,2.48312,0.24966000000000002,2.4956392067,0.033120000000000004,0.00966,0.0345,2.45,0.24,2.461727036,2.51312,0.23966,2.5245215487,0.033120000000000004,0.00966,0.0345,2.48,0.23,2.4906424874
2019-11-16 20:30:00,2.4836,0.20980000000000001,2.4924455862,0.033600000000000005,0.0098,0.035,2.45,0.2,2.4581497107,2.5136000000000003,0.1998,2.5215283064,0.033600000000000005,0.0098,0.035,2.48,0.19,2.4872675771
2019-11-16 21:00:00,2.41456,0.21008000000000002,2.4236818273000003,0.03456,0.01008,0.036000000000000004,2.38,0.2,2.3883885781,2.4345600000000003,0.20008,2.4427677745,0.03456,0.01008,0.036000000000000004,2.4,0.19,2.4075090862
2019-11-16 21:30:00,2.3436,0.1898,2.3512730594,0.033600000000000005,0.0098,0.035,2.31,0.18,2.3170023738,2.3636,0.1898,2.3712083418,0.033600000000000005,0.0098,0.035,2.33,0.18,2.3369424469
2019-11-16 22:00:00,2.23312,0.14966000000000002,2.238129364,0.033120000000000004,0.00966,0.0345,2.2,0.14,2.2044500448,2.25312,0.14966000000000002,2.2580849962,0.033120000000000004,0.00966,0.0345,2.22,0.14,2.2244100341
2019-11-16 22:30:00,2.0736,0.14980000000000002,2.079003848,0.033600000000000005,0.0098,0.035,2.04,0.14,2.0447982786,2.1036,0.14980000000000002,2.1089269783,0.033600000000000005,0.0098,0.035,2.07,0.14,2.074728898
2019-11-16 23:00:00,1.98264,0.14952000000000001,1.9882700018000001,0.03264,0.00952,0.034,1.9500000000000002,0.14,1.9550191815,2.00264,0.14952000000000001,2.0082139328,0.03264,0.00952,0.034,1.97,0.14,1.9749683542
2019-11-16 23:30:00,1.9155200000000001,0.46036000000000005,1.9700629939,0.03552,0.010360000000000001,0.037,1.88,0.45,1.9331063085,1.86552,-0.30964,1.8910425167,0.03552,0.010360000000000001,0.037,1.83,-0.32,1.8577674774
2019-11-17 00:00:00,1.8860000000000001,0.5405,1.9619215708,0.036000000000000004,0.0105,0.0375,1.85,0.53,1.9244219911,1.806,-0.3695,1.8434115791,0.036000000000000004,0.0105,0.0375,1.77,-0.38,1.8103314614000001
2019-11-17 00:30:00,1.97552,0.5403600000000001,2.0480889141,0.03552,0.010360000000000001,0.037,1.94,0.53,2.0110942295,1.89552,-0.36964,1.9312249481000001,0.03552,0.010360000000000001,0.037,1.8599999999999999,-0.38,1.8984203960000001
2019-11-17 01:00:00,2.246,0.5605,2.3148814764,0.036000000000000004,0.0105,0.0375,2.21,0.55,2.2774108105,2.166,-0.34950000000000003,2.1940160095,0.036000000000000004,0.0105,0.0375,2.13,-0.36,2.1602083233
2019-11-17 01:30:00,2.406,0.5705,2.4727123266,0.036000000000000004,0.0105,0.0375,2.37,0.56,2.4352617929,2.336,-0.3295,2.3591240429,0.036000000000000004,0.0105,0.0375,2.3,-0.34,2.3249946236
2019-11-17 02:00:00,2.406,0.5705,2.4727123266,0.036000000000000004,0.0105,0.0375,2.37,0.56,2.4352617929,2.336,-0.3095,2.3564138537,0.036000000000000004,0.0105,0.0375,2.3,-0.32,2.3221541723
2019-11-17 02:30:00,2.286,0.1505,2.2909487663,0.036000000000000004,0.0105,0.0375,2.25,0.14,2.2543513479,2.306,0.1505,2.3109059371000003,0.036000000000000004,0.0105,0.0375,2.27,0.14,2.2743130831
2019-11-17 03:00:00,2.22552,0.15036000000000002,2.2305935085,0.03552,0.010360000000000001,0.037,2.19,0.14,2.1944703233,2.24552,0.15036000000000002,2.2505484221,0.03552,0.010360000000000001,0.037,2.21,0.14,2.2144299492
2019-11-17 03:30:00,2.166,0.1505,2.171222294,0.036000000000000004,0.0105,0.0375,2.13,0.14,2.1345959805,2.196,0.1505,2.2011511193,0.036000000000000004,0.0105,0.0375,2.16,0.14,2.164532282
2019-11-17 04:00:00,2.12552,0.15036000000000002,2.1308316217,0.03552,0.010360000000000001,0.037,2.09,0.14,2.094683747,2.14552,0.15036000000000002,2.1507822298,0.03552,0.010360000000000001,0.037,2.11,0.14,2.1146394492
2019-11-17 04:30:00,2.06552,0.15036000000000002,2.0709855142,0.03552,0.010360000000000001,0.037,2.03,0.14,2.0348218595,2.08552,0.15036000000000002,2.0909332366,0.03552,0.010360000000000001,0.037,2.05,0.14,2.0547749268
