Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-17 05:00:00,2.04504,0.15022000000000002,2.0505498409,0.03504,0.010220000000000002,0.036500000000000005,2.01,0.14,2.0148697228,2.06504,0.15022000000000002,2.0704966192,0.03504,0.010220000000000002,0.036500000000000005,2.03,0.14,2.0348218595
2019-11-17 05:30:00,2.04216,0.17938,2.0500230852,0.03216,0.009380000000000001,0.0335,2.01,0.17,2.0171762442,2.06216,0.17938,2.0699471129,0.03216,0.009380000000000001,0.0335,2.03,0.17,2.0371057901
2019-11-17 06:00:00,2.04216,0.17938,2.0500230852,0.03216,0.009380000000000001,0.0335,2.01,0.17,2.0171762442,2.06216,0.17938,2.0699471129,0.03216,0.009380000000000001,0.0335,2.03,0.17,2.0371057901
2019-11-17 06:30:00,2.10168,0.20924,2.1120701219,0.03168,0.00924,0.033,2.07,0.2,2.0796393918,2.12168,0.20924,2.1319726546,0.03168,0.00924,0.033,2.09,0.2,2.0995475703
2019-11-17 07:00:00,2.19168,0.30924,2.2133889401,0.03168,0.00924,0.033,2.16,0.30000000000000004,2.1807338214,2.19168,0.12924000000000002,2.1954872352,0.03168,0.00924,0.033,2.16,0.12,2.1633307653
2019-11-17 07:30:00,2.3912,0.29910000000000003,2.4098336561,0.031200000000000002,0.0091,0.0325,2.36,0.29,2.3777510383,2.4212,0.2891,2.4383987061,0.031200000000000002,0.0091,0.0325,2.39,0.28,2.4063457773
2019-11-17 08:00:00,2.32088,0.33484,2.3449097637,0.05088,0.01484,0.053,2.27,0.32,2.2924441106,2.35088,0.32484,2.3732167621,0.05088,0.01484,0.053,2.3,0.31,2.3207972768
2019-11-17 08:30:00,2.34416,0.38038000000000005,2.3748210564,0.10416,0.03038,0.1085,2.24,0.35000000000000003,2.2671788637,2.37416,0.38038000000000005,2.4044385311,0.10416,0.03038,0.1085,2.27,0.35000000000000003,2.296823894
2019-11-17 09:00:00,2.43528,0.38654000000000005,2.4657659763,0.12528,0.03654,0.1305,2.31,0.35000000000000003,2.3363646976,2.46528,0.38654000000000005,2.4953994971,0.12528,0.03654,0.1305,2.34,0.35000000000000003,2.3660304309
2019-11-17 09:30:00,2.53744,0.41592,2.5713014604,0.15744000000000002,0.04592,0.164,2.38,0.37,2.4085887984,2.57744,0.41592,2.6107827179000003,0.15744000000000002,0.04592,0.164,2.42,0.37,2.448121729
2019-11-17 10:00:00,2.53856,0.40958000000000006,2.5713892450999998,0.23856000000000002,0.06958,0.2485,2.3,0.34,2.3249946236,2.58856,0.41958,2.6223444186,0.23856000000000002,0.06958,0.2485,2.35,0.35000000000000003,2.3759208741
2019-11-17 10:30:00,2.5620000000000003,0.4485,2.6009606398000003,0.372,0.1085,0.3875,2.19,0.34,2.216235547,2.602,0.4585,2.6420874796,0.372,0.1085,0.3875,2.23,0.35000000000000003,2.2572992713
2019-11-17 11:00:00,2.5957600000000003,0.41668000000000005,2.6289907189,0.36576000000000003,0.10668000000000001,0.381,2.23,0.31,2.2514439811,2.64576,0.42668000000000006,2.6799443651,0.36576000000000003,0.10668000000000001,0.381,2.2800000000000002,0.32,2.302346629
2019-11-17 11:30:00,2.54448,0.42214,2.5792597097,0.38448000000000004,0.11214,0.4005,2.16,0.31,2.182131985,2.60448,0.43214,2.6400873186,0.38448000000000004,0.11214,0.4005,2.22,0.32,2.2429444933
2019-11-17 12:00:00,2.57048,0.39764000000000005,2.6010545938,0.30048,0.08764000000000001,0.313,2.27,0.31,2.2910696192,2.62048,0.40764000000000006,2.6519965686,0.30048,0.08764000000000001,0.313,2.32,0.32,2.3419649869
2019-11-17 12:30:00,2.5348800000000002,0.42434000000000005,2.5701519508,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.04,0.28,2.0591260282,2.60488,0.44434,2.6425059792,0.49488000000000004,0.14434000000000002,0.5155000000000001,2.11,0.30000000000000004,2.1312203077
2019-11-17 13:00:00,2.55976,0.37618,2.587253882,0.32976000000000005,0.09618,0.3435,2.23,0.28,2.2475097330000002,2.62976,0.39618000000000003,2.6594353254,0.32976000000000005,0.09618,0.3435,2.3,0.30000000000000004,2.3194827009
2019-11-17 13:30:00,2.53544,0.35492,2.5601609715,0.32544,0.09492,0.339,2.21,0.26,2.2252415599,2.62544,0.37492000000000003,2.6520746973,0.32544,0.09492,0.339,2.3,0.28,2.3169807941
2019-11-17 14:00:00,2.57984,0.32412,2.6001208049,0.21984,0.06412000000000001,0.229,2.36,0.26,2.3742788379,2.63984,0.32412,2.6596633246,0.21984,0.06412000000000001,0.229,2.42,0.26,2.4339268683
2019-11-17 14:30:00,2.62672,0.27696000000000004,2.6412809014,0.12672,0.03696,0.132,2.5,0.24,2.5114935795,2.66672,0.27696000000000004,2.6810636695000003,0.12672,0.03696,0.132,2.54,0.24,2.5513133873
2019-11-17 15:00:00,2.59024,0.26632,2.6038950824000002,0.09024,0.026320000000000003,0.094,2.5,0.24,2.5114935795,2.64024,0.26632,2.653637805,0.09024,0.026320000000000003,0.094,2.55,0.24,2.5612692166
2019-11-17 15:30:00,2.66048,0.26764000000000004,2.6739081884,0.060480000000000006,0.017640000000000003,0.063,2.6,0.25,2.6119915773,2.69048,0.25764000000000004,2.702787635,0.060480000000000006,0.017640000000000003,0.063,2.63,0.24,2.6409278672000003
2019-11-17 16:00:00,2.75984,0.31162,2.777377153,0.03984,0.01162,0.0415,2.7199999999999998,0.30000000000000004,2.7364941074,2.78984,0.31162,2.8071897424000003,0.03984,0.01162,0.0415,2.75,0.30000000000000004,2.7663152387
2019-11-17 16:30:00,2.91312,0.33966,2.9328547610999998,0.033120000000000004,0.00966,0.0345,2.88,0.33,2.8988445974,2.94312,0.32966,2.9615251223000003,0.033120000000000004,0.00966,0.0345,2.91,0.32,2.9275416308
2019-11-17 17:00:00,3.03264,0.38952000000000003,3.0575531394,0.03264,0.00952,0.034,3.0,0.38,3.0239708993,3.06264,0.37952,3.0860653266,0.03264,0.00952,0.034,3.03,0.37,3.0525071662
2019-11-17 17:30:00,3.0312,0.4491,3.064288539,0.031200000000000002,0.0091,0.0325,3.0,0.44,3.0320949853,3.0312,0.3791,3.0548142742,0.031200000000000002,0.0091,0.0325,3.0,0.37,3.0227305537
2019-11-17 18:00:00,2.9616800000000003,0.46924000000000005,2.9986221169,0.03168,0.00924,0.033,2.93,0.46,2.9658894113,2.95168,0.33924000000000004,2.9711106677,0.03168,0.00924,0.033,2.92,0.33,2.9385880963
2019-11-17 18:30:00,2.8436,0.3098,2.8604260172,0.033600000000000005,0.0098,0.035,2.81,0.30000000000000004,2.8259688604,2.8736,0.3098,2.8902513732,0.033600000000000005,0.0098,0.035,2.84,0.30000000000000004,2.8558011135
2019-11-17 19:00:00,2.70168,0.25924,2.7140892027,0.03168,0.00924,0.033,2.67,0.25,2.6816785788,2.72168,0.24924000000000002,2.7330683489,0.03168,0.00924,0.033,2.69,0.24,2.7006850983
2019-11-17 19:30:00,2.61264,0.23952,2.6235963104,0.03264,0.00952,0.034,2.58,0.23,2.5902316498999998,2.6326400000000003,0.23952,2.6435134197,0.03264,0.00952,0.034,2.6,0.23,2.6101532522
2019-11-17 20:00:00,2.5036,0.2398,2.515058051,0.033600000000000005,0.0098,0.035,2.47,0.23,2.4806853892,2.5336,0.2298,2.5440001965,0.033600000000000005,0.0098,0.035,2.5,0.22,2.5096613317000003
2019-11-17 20:30:00,2.51264,0.18952000000000002,2.5197772917,0.03264,0.00952,0.034,2.48,0.18,2.4865236777,2.54264,0.17952,2.5489695172999998,0.03264,0.00952,0.034,2.51,0.17,2.5157503851
2019-11-17 21:00:00,2.45216,0.38938000000000006,2.4828824882,0.03216,0.009380000000000001,0.0335,2.42,0.38,2.4496530367,2.43216,-0.050620000000000005,2.4326867143,0.03216,0.009380000000000001,0.0335,2.4,-0.06,2.4007498828
2019-11-17 21:30:00,2.3350400000000002,0.19022000000000003,2.3427751599,0.03504,0.010220000000000002,0.036500000000000005,2.3,0.18,2.3070327263,2.35504,0.18022000000000002,2.3619256233,0.03504,0.010220000000000002,0.036500000000000005,2.32,0.17,2.32622011
2019-11-17 22:00:00,2.2236000000000002,0.4198,2.2628806862,0.033600000000000005,0.0098,0.035,2.19,0.41000000000000003,2.2280484734,2.1836,-0.17020000000000002,2.190223048,0.033600000000000005,0.0098,0.035,2.15,-0.18,2.1575217264
2019-11-17 22:30:00,2.06264,0.28952,2.0828599569,0.03264,0.00952,0.034,2.03,0.28,2.0492193636,2.05264,-0.09048,2.0546332033,0.03264,0.00952,0.034,2.02,-0.1,2.0224737328
2019-11-17 23:00:00,1.94312,0.14966000000000002,1.948874919,0.033120000000000004,0.00966,0.0345,1.9100000000000001,0.14,1.9151240169000001,1.96312,0.14966000000000002,1.9688164592000001,0.033120000000000004,0.00966,0.0345,1.9300000000000002,0.14,1.9350710581000001
2019-11-17 23:30:00,1.876,0.1505,1.8820271651,0.036000000000000004,0.0105,0.0375,1.8399999999999999,0.14,1.8453184007,1.896,0.1505,1.9019637878000002,0.036000000000000004,0.0105,0.0375,1.8599999999999999,0.14,1.8652613758
2019-11-18 00:00:00,1.87504,0.32022,1.9021871228,0.03504,0.010220000000000002,0.036500000000000005,1.8399999999999999,0.31,1.8659314028,1.84504,-0.06978000000000001,1.8463590794,0.03504,0.010220000000000002,0.036500000000000005,1.81,-0.08,1.8117670932
2019-11-18 00:30:00,1.99456,0.57008,2.074430235,0.03456,0.01008,0.036000000000000004,1.96,0.56,2.038430769,1.91456,-0.33992000000000006,1.9445013757,0.03456,0.01008,0.036000000000000004,1.88,-0.35000000000000003,1.9123022774
2019-11-18 01:00:00,2.2364800000000002,0.57064,2.3081318853,0.036480000000000005,0.01064,0.038,2.2,0.56,2.2701541798,2.16648,-0.33936000000000005,2.1928978088,0.036480000000000005,0.01064,0.038,2.13,-0.35000000000000003,2.1585643377
2019-11-18 01:30:00,2.41456,0.58008,2.4832625314,0.03456,0.01008,0.036000000000000004,2.38,0.5700000000000001,2.4473046398,2.34456,-0.31992000000000004,2.3662862042,0.03456,0.01008,0.036000000000000004,2.31,-0.33,2.3334523779
2019-11-18 02:00:00,2.39504,0.56022,2.459687592,0.03504,0.010220000000000002,0.036500000000000005,2.36,0.55,2.4232416305,2.32504,-0.33978,2.3497364639000002,0.03504,0.010220000000000002,0.036500000000000005,2.29,-0.35000000000000003,2.3165923249
2019-11-18 02:30:00,2.356,0.5605,2.4217547873,0.036000000000000004,0.0105,0.0375,2.32,0.55,2.3843028331,2.286,-0.3295,2.309624699,0.036000000000000004,0.0105,0.0375,2.25,-0.34,2.275543891
2019-11-18 03:00:00,2.30648,0.53064,2.3667337831,0.036480000000000005,0.01064,0.038,2.27,0.52,2.3287979732,2.22648,-0.37936000000000003,2.2585675106,0.036480000000000005,0.01064,0.038,2.19,-0.39,2.2244549894
2019-11-18 03:30:00,2.31696,0.5907800000000001,2.3910927732,0.03696,0.010780000000000001,0.0385,2.2800000000000002,0.58,2.3526155657,2.23696,-0.31922,2.2596219706,0.03696,0.010780000000000001,0.0385,2.2,-0.33,2.2246123258
2019-11-18 04:00:00,2.29648,0.6006400000000001,2.3737288809,0.036480000000000005,0.01064,0.038,2.26,0.59,2.3357439928,2.21648,-0.30936,2.2379649684,0.036480000000000005,0.01064,0.038,2.18,-0.32,2.2033610689
2019-11-18 04:30:00,2.2560000000000002,0.6005,2.3345526873,0.036000000000000004,0.0105,0.0375,2.22,0.59,2.2970633426,2.186,-0.2995,2.2064215939,0.036000000000000004,0.0105,0.0375,2.15,-0.31,2.1722338732
2019-11-18 05:00:00,2.20552,0.60036,2.2857713359,0.03552,0.010360000000000001,0.037,2.17,0.59,2.2487774456,2.13552,-0.29964,2.1564391482,0.03552,0.010360000000000001,0.037,2.1,-0.31,2.1227576404
2019-11-18 05:30:00,2.2012,0.2791,2.2188236185,0.031200000000000002,0.0091,0.0325,2.17,0.27,2.1867327226,2.1912,0.0591,2.1919968636,0.031200000000000002,0.0091,0.0325,2.16,0.05,2.1605786262
2019-11-18 06:00:00,2.3026400000000002,0.27952000000000005,2.3195435758,0.03264,0.00952,0.034,2.27,0.27,2.2860008749,2.31264,0.18952000000000002,2.320392553,0.03264,0.00952,0.034,2.2800000000000002,0.18,2.2870942263
2019-11-18 06:30:00,2.56264,0.33952000000000004,2.5850333847,0.03264,0.00952,0.034,2.5300000000000002,0.33,2.5514309710000003,2.5926400000000003,0.32952000000000004,2.6134968146,0.03264,0.00952,0.034,2.56,0.32,2.5799224795
2019-11-18 07:00:00,2.91264,0.55952,2.9658952106000003,0.03264,0.00952,0.034,2.88,0.55,2.9320470665,2.93264,0.52952,2.9800618786,0.03264,0.00952,0.034,2.9,0.52,2.9462518562
2019-11-18 07:30:00,3.28216,0.70938,3.3579449445,0.03216,0.009380000000000001,0.0335,3.25,0.7000000000000001,3.324530042,3.31216,0.61938,3.3695749658,0.03216,0.009380000000000001,0.0335,3.2800000000000002,0.61,3.3362403990000002
2019-11-18 08:00:00,3.52616,0.97638,3.6588416541,0.05616,0.016380000000000002,0.0585,3.47,0.96,3.6003472055,3.52616,0.70638,3.5962170471,0.05616,0.016380000000000002,0.0585,3.47,0.6900000000000001,3.5379372521
2019-11-18 08:30:00,3.7204,0.9822000000000001,3.8478686308,0.11040000000000001,0.0322,0.115,3.61,0.9500000000000001,3.7329077138,3.7604,1.0022,3.8916594147,0.11040000000000001,0.0322,0.115,3.65,0.97,3.7766916739000003
2019-11-18 09:00:00,3.84832,1.0832600000000001,3.9978768178,0.14832,0.04326000000000001,0.1545,3.7,1.04,3.8433839257,3.9083200000000002,1.10326,4.0610525544,0.14832,0.04326000000000001,0.1545,3.76,1.06,3.9065585878
2019-11-18 09:30:00,3.80616,1.37888,4.0482297366,0.47616,0.13888,0.496,3.33,1.24,3.5533786739,3.85616,0.9988800000000001,3.983432088,0.47616,0.13888,0.496,3.38,0.86,3.4876926470000003
2019-11-18 10:00:00,3.67784,1.26312,3.8886989084,0.8678400000000001,0.25312,0.904,2.81,1.01,2.9860006698,3.82784,1.31312,4.0468065434,0.8678400000000001,0.25312,0.904,2.96,1.06,3.1440737905
2019-11-18 10:30:00,3.51448,1.28964,3.7436267174999998,1.16448,0.33964000000000005,1.213,2.35,0.9500000000000001,2.5347583711,3.65448,1.3396400000000002,3.8922820299,1.16448,0.33964000000000005,1.213,2.49,1.0,2.6833002068000003
2019-11-18 11:00:00,3.5108800000000002,1.43734,3.7937085616,1.4308800000000002,0.41734000000000004,1.4905,2.08,1.02,2.3166354914,3.66088,1.48734,3.9514836011,1.4308800000000002,0.41734000000000004,1.4905,2.23,1.07,2.4734186868
2019-11-18 11:30:00,3.37264,1.44452,3.6689696919,1.59264,0.46452000000000004,1.659,1.78,0.98,2.0319448811,3.53264,1.50452,3.839677825,1.59264,0.46452000000000004,1.659,1.94,1.04,2.2011815009
2019-11-18 12:00:00,3.45928,1.53104,3.7829487969,1.64928,0.48104,1.718,1.81,1.05,2.092510454,3.62928,1.60104,3.9667369966,1.64928,0.48104,1.718,1.98,1.12,2.2748186741
2019-11-18 12:30:00,3.39424,1.48082,3.7032003794,1.6142400000000001,0.47082,1.6815,1.78,1.01,2.0465825173,3.56424,1.55082,3.8870103486,1.6142400000000001,0.47082,1.6815,1.9500000000000002,1.08,2.2291029586
2019-11-18 13:00:00,3.28184,1.46512,3.5940298274,1.49184,0.43512000000000006,1.554,1.79,1.03,2.0651876428,3.41184,1.32512,3.6601359538000002,1.49184,0.43512000000000006,1.554,1.92,0.89,2.1162466775
2019-11-18 13:30:00,3.1352,1.0961,3.321282019,1.2552,0.36610000000000004,1.3075,1.88,0.73,2.016754819,3.2752,1.1461000000000001,3.4699395168000002,1.2552,0.36610000000000004,1.3075,2.02,0.78,2.1653637108
2019-11-18 14:00:00,3.17336,1.24848,3.410119646,1.02336,0.29848,1.066,2.15,0.9500000000000001,2.3505318547,3.29336,0.8184800000000001,3.393542338,1.02336,0.29848,1.066,2.27,0.52,2.3287979732
2019-11-18 14:30:00,3.20784,1.08812,3.3873651412,0.7478400000000001,0.21812,0.779,2.46,0.87,2.6093102537,3.35784,1.01812,3.5087972013,0.7478400000000001,0.21812,0.779,2.61,0.8,2.7298534759
2019-11-18 15:00:00,3.32576,0.9916800000000001,3.4704623323,0.48576,0.14168,0.506,2.84,0.85,2.9644729717000002,3.40576,1.01168,3.5528435935,0.48576,0.14168,0.506,2.92,0.87,3.0468508332
2019-11-18 15:30:00,3.40616,0.9363800000000001,3.5325250813,0.29616000000000003,0.08638000000000001,0.3085,3.11,0.85,3.2240657562,3.45616,0.9463800000000001,3.5833890453,0.29616000000000003,0.08638000000000001,0.3085,3.16,0.86,3.2749351139
2019-11-18 16:00:00,3.5416,0.8638,3.6454191803000002,0.0816,0.0238,0.085,3.46,0.84,3.5605055821000002,3.5816,0.8638,3.684292198,0.0816,0.0238,0.085,3.5,0.84,3.5993888370000002
2019-11-18 16:30:00,3.7484,1.0912,3.9040005123,0.038400000000000004,0.0112,0.04,3.71,1.08,3.8640005176,3.7284,0.6612,3.7865752336,0.038400000000000004,0.0112,0.04,3.69,0.65,3.7468119782000002
2019-11-18 17:00:00,3.79456,0.9200800000000001,3.9045144128000002,0.03456,0.01008,0.036000000000000004,3.76,0.91,3.8685527009,3.82456,0.84008,3.9157366612,0.03456,0.01008,0.036000000000000004,3.79,0.8300000000000001,3.8798195833999998
2019-11-18 17:30:00,3.75408,0.83994,3.8468969118,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7199999999999998,0.8300000000000001,3.8114695329,3.79408,0.83994,3.8859416169000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.76,0.8300000000000001,3.8505194455
2019-11-18 18:00:00,3.70456,0.7700800000000001,3.7837531632,0.03456,0.01008,0.036000000000000004,3.67,0.76,3.7478660595,3.73456,0.7400800000000001,3.8071848918,0.03456,0.01008,0.036000000000000004,3.7,0.73,3.7713260267
2019-11-18 18:30:00,3.56312,0.6996600000000001,3.6311634843,0.033120000000000004,0.00966,0.0345,3.5300000000000002,0.6900000000000001,3.596804137,3.59312,0.6996600000000001,3.6606058856,0.033120000000000004,0.00966,0.0345,3.56,0.6900000000000001,3.6262515081
2019-11-18 19:00:00,3.4736000000000002,0.6998000000000001,3.5433906079,0.033600000000000005,0.0098,0.035,3.44,0.6900000000000001,3.5085182057,3.5036,0.6998000000000001,3.5728046406000002,0.033600000000000005,0.0098,0.035,3.47,0.6900000000000001,3.5379372521
2019-11-18 19:30:00,3.31408,0.58994,3.3661781667,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2800000000000002,0.58,3.3308857681,3.34408,0.57994,3.3939949101,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.31,0.5700000000000001,3.3587199943
2019-11-18 20:00:00,3.10312,0.48966000000000004,3.1415156613,0.033120000000000004,0.00966,0.0345,3.07,0.48,3.1072978615,3.13312,0.47966000000000003,3.1696237395,0.033120000000000004,0.00966,0.0345,3.1,0.47000000000000003,3.1354266057
2019-11-18 20:30:00,2.9436,0.2898,2.9578311311,0.033600000000000005,0.0098,0.035,2.91,0.28,2.9234397548,2.9736000000000002,0.2798,2.9867348393,0.033600000000000005,0.0098,0.035,2.94,0.27,2.9523719278
2019-11-18 21:00:00,2.8945600000000002,0.27008000000000004,2.9071327455000002,0.03456,0.01008,0.036000000000000004,2.86,0.26,2.8717938645,2.92456,0.27008000000000004,2.9370043241,0.03456,0.01008,0.036000000000000004,2.89,0.26,2.9016719318
2019-11-18 21:30:00,2.65456,0.25008,2.66631371,0.03456,0.01008,0.036000000000000004,2.62,0.24,2.6309694031,2.67456,0.23008,2.6844381163,0.03456,0.01008,0.036000000000000004,2.64,0.22,2.6491508073
2019-11-18 22:00:00,2.51312,0.20966,2.521850402,0.033120000000000004,0.00966,0.0345,2.48,0.2,2.4880514464,2.5331200000000003,0.19966,2.540976397,0.033120000000000004,0.00966,0.0345,2.5,0.19,2.5072096043
2019-11-18 22:30:00,2.27456,0.18008000000000002,2.2816774531,0.03456,0.01008,0.036000000000000004,2.24,0.17,2.2464416307,2.29456,0.17008,2.3008547977,0.03456,0.01008,0.036000000000000004,2.26,0.16,2.2656566377000003
2019-11-18 23:00:00,2.15408,0.18994000000000003,2.1624379413,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.12,0.18,2.127627787,2.18408,0.17994000000000002,2.1914798311,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.15,0.17,2.1567104581
2019-11-18 23:30:00,2.08744,0.19092,2.0961527139,0.03744,0.010920000000000001,0.039,2.05,0.18,2.0578872661,2.11744,0.17092000000000002,2.1243271405,0.03744,0.010920000000000001,0.039,2.08,0.16,2.0861447697
2019-11-19 00:00:00,2.07792,0.22106,2.0896456757,0.03792,0.01106,0.0395,2.04,0.21,2.0507803393,2.0979200000000002,0.21106000000000003,2.1085100545,0.03792,0.01106,0.0395,2.06,0.2,2.0696859665
2019-11-19 00:30:00,2.09744,0.18092000000000003,2.1052283962,0.03744,0.010920000000000001,0.039,2.06,0.17,2.0670026609,2.11744,0.17092000000000002,2.1243271405,0.03744,0.010920000000000001,0.039,2.08,0.16,2.0861447697
2019-11-19 01:00:00,2.42792,0.20106000000000002,2.4362308286,0.03792,0.01106,0.0395,2.39,0.19,2.3975404063,2.45792,0.19106,2.4653345919,0.03792,0.01106,0.0395,2.42,0.18,2.4266849816000002
2019-11-19 01:30:00,2.6574400000000002,0.24092000000000002,2.6683383968000003,0.03744,0.010920000000000001,0.039,2.62,0.23,2.6300760445,2.68744,0.23092000000000001,2.6973427294,0.03744,0.010920000000000001,0.039,2.65,0.22,2.6591163946
2019-11-19 02:00:00,2.6379200000000003,0.23106000000000002,2.6480201378,0.03792,0.01106,0.0395,2.6,0.22,2.6092910915000003,2.66792,0.22106,2.6770626907,0.03792,0.01106,0.0395,2.63,0.21,2.6383707094
2019-11-19 02:30:00,2.63696,0.23078,2.6470393745000003,0.03696,0.010780000000000001,0.0385,2.6,0.22,2.6092910915000003,2.65696,0.22078000000000003,2.6661170736,0.03696,0.010780000000000001,0.0385,2.62,0.21,2.6284025567000002
2019-11-19 03:00:00,2.54744,0.20092000000000002,2.5553511305,0.03744,0.010920000000000001,0.039,2.51,0.19,2.5171809629,2.57744,0.20092000000000002,2.5852593294,0.03744,0.010920000000000001,0.039,2.54,0.19,2.5470963860999998
2019-11-19 03:30:00,2.4474400000000003,0.18092000000000003,2.4541178863,0.03744,0.010920000000000001,0.039,2.41,0.17,2.4159884106,2.47744,0.17092000000000002,2.4833289351,0.03744,0.010920000000000001,0.039,2.44,0.16,2.4452402745
2019-11-19 04:00:00,2.43792,0.22106,2.4479218635,0.03792,0.01106,0.0395,2.4,0.21,2.4091699815,2.46792,0.21106000000000003,2.4769286324,0.03792,0.01106,0.0395,2.43,0.2,2.4382165613
2019-11-19 04:30:00,2.3984,0.25120000000000003,2.4115190234,0.038400000000000004,0.0112,0.04,2.36,0.24,2.3721720005,2.4284,0.2412,2.4403491553,0.038400000000000004,0.0112,0.04,2.39,0.23,2.4010414407000003
2019-11-19 05:00:00,2.3484,0.2612,2.362881292,0.038400000000000004,0.0112,0.04,2.31,0.25,2.3234887562,2.3784,0.25120000000000003,2.3916287337,0.038400000000000004,0.0112,0.04,2.34,0.24,2.3522754941
2019-11-19 05:30:00,2.33408,0.21994000000000002,2.344419555,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.3,0.21,2.309567059,2.36408,0.20994000000000002,2.3733834604,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.33,0.2,2.3385679379
2019-11-19 06:00:00,2.44408,0.26994,2.4589417744,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.41,0.26,2.4239843234,2.47408,0.25994,2.4876978615,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.44,0.25,2.4527739398
2019-11-19 06:30:00,2.72504,0.64022,2.7992364405,0.03504,0.010220000000000002,0.036500000000000005,2.69,0.63,2.7627884465,2.67504,0.040220000000000006,2.6753423426,0.03504,0.010220000000000002,0.036500000000000005,2.64,0.03,2.640170449
2019-11-19 07:00:00,2.9745600000000003,0.80008,3.0802816754,0.03456,0.01008,0.036000000000000004,2.94,0.79,3.0442897365,2.90456,0.15008000000000002,2.9084347680000002,0.03456,0.01008,0.036000000000000004,2.87,0.14,2.8734126052
2019-11-19 07:30:00,3.37648,0.6106400000000001,3.4312531821,0.036480000000000005,0.01064,0.038,3.34,0.6000000000000001,3.3934643066,3.40648,0.59064,3.4573055404,0.036480000000000005,0.01064,0.038,3.37,0.58,3.4195467536
2019-11-19 08:00:00,3.63912,0.86016,3.7393942825,0.06912,0.02016,0.07200000000000001,3.5700000000000003,0.84,3.6674923313,3.66912,0.86016,3.7685961312,0.06912,0.02016,0.07200000000000001,3.6,0.84,3.6967012322
2019-11-19 08:30:00,3.78576,0.95418,3.9041565350000003,0.18576,0.054180000000000006,0.1935,3.6,0.9,3.7107950631,3.83576,0.96418,3.9550850623000002,0.18576,0.054180000000000006,0.1935,3.65,0.91,3.7617283262
2019-11-19 09:00:00,3.79024,1.00632,3.9215557117,0.33024000000000003,0.09632,0.34400000000000003,3.46,0.91,3.5776668375,3.87024,1.02632,4.0040092907,0.33024000000000003,0.09632,0.34400000000000003,3.54,0.93,3.6601229487999998
2019-11-19 09:30:00,3.85184,1.1151200000000001,4.01000798,0.5318400000000001,0.15512,0.554,3.32,0.96,3.4560092592,3.94184,1.1351200000000001,4.1020238907,0.5318400000000001,0.15512,0.554,3.41,0.98,3.5480276211
2019-11-19 10:00:00,3.84904,1.20222,4.0324238183,0.6590400000000001,0.19222,0.6865,3.19,1.01,3.3460723244,3.98904,1.24222,4.1779840414,0.6590400000000001,0.19222,0.6865,3.33,1.05,3.4916185359
2019-11-19 10:30:00,3.7684,1.1387,3.9366834074,0.5784,0.16870000000000002,0.6025,3.19,0.97,3.3342165497,3.9284,1.1787,4.1014217352,0.5784,0.16870000000000002,0.6025,3.35,1.01,3.4989426974
2019-11-19 11:00:00,3.80416,1.05038,3.9465087673,0.34416,0.10038000000000001,0.35850000000000004,3.46,0.9500000000000001,3.5880496095,3.88416,1.07038,4.0289467917,0.34416,0.10038000000000001,0.35850000000000004,3.54,0.97,3.6704904304
2019-11-19 11:30:00,3.7764,1.0802,3.9278529759,0.4464,0.1302,0.465,3.33,0.9500000000000001,3.4628600896,3.8764000000000003,1.1002,4.029505801,0.4464,0.1302,0.465,3.43,0.97,3.564519603
2019-11-19 12:00:00,3.69288,1.10584,3.8548988054,0.6028800000000001,0.17584000000000002,0.628,3.09,0.93,3.2269180343,3.81288,1.14584,3.9813318375,0.6028800000000001,0.17584000000000002,0.628,3.21,0.97,3.3533565274
2019-11-19 12:30:00,3.65032,1.04176,3.7960637508,0.52032,0.15176,0.542,3.13,0.89,3.2540743692,3.76032,1.08176,3.9128264976000002,0.52032,0.15176,0.542,3.24,0.93,3.3708307581
2019-11-19 13:00:00,3.5668800000000003,0.9503400000000001,3.6913112914,0.44688000000000005,0.13034,0.4655,3.12,0.8200000000000001,3.2259572223,3.66688,0.9803400000000001,3.7956653501,0.44688000000000005,0.13034,0.4655,3.22,0.85,3.3303002868
2019-11-19 13:30:00,3.56152,0.86836,3.6658523975,0.37152,0.10836000000000001,0.387,3.19,0.76,3.2792834583,3.63152,0.88836,3.7385988017000003,0.37152,0.10836000000000001,0.387,3.26,0.78,3.3520143198
2019-11-19 14:00:00,3.52872,0.9354600000000001,3.6506095724,0.49872000000000005,0.14546,0.5195000000000001,3.03,0.79,3.1312936624,3.63872,0.9654600000000001,3.7646243172,0.49872000000000005,0.14546,0.5195000000000001,3.14,0.8200000000000001,3.2453043001
2019-11-19 14:30:00,3.46824,0.9478200000000001,3.5954209003,0.43824,0.12782000000000002,0.4565,3.03,0.8200000000000001,3.138996655,3.58824,0.98782,3.7217273745,0.43824,0.12782000000000002,0.4565,3.15,0.86,3.2652871237
2019-11-19 15:00:00,3.43344,0.69642,3.5033571114,0.19344000000000003,0.056420000000000005,0.2015,3.24,0.64,3.3026050324,3.50344,0.70642,3.5739503424,0.19344000000000003,0.056420000000000005,0.2015,3.31,0.65,3.3732180481
2019-11-19 15:30:00,3.44752,0.66886,3.5118040734,0.16752,0.04886,0.17450000000000002,3.2800000000000002,0.62,3.3380832824,3.49752,0.66886,3.5609015502,0.16752,0.04886,0.17450000000000002,3.33,0.62,3.3872260037
2019-11-19 16:00:00,3.53688,0.7053400000000001,3.6065252876000002,0.08688000000000001,0.02534,0.09050000000000001,3.45,0.68,3.5163759753,3.55688,0.5853400000000001,3.6047216605,0.08688000000000001,0.02534,0.09050000000000001,3.47,0.56,3.514896869
2019-11-19 16:30:00,3.78792,0.85106,3.8823499391,0.03792,0.01106,0.0395,3.75,0.84,3.8429285708,3.76792,0.7510600000000001,3.8420453212,0.03792,0.01106,0.0395,3.73,0.74,3.8026964118
2019-11-19 17:00:00,3.98456,0.8500800000000001,4.0742305286,0.03456,0.01008,0.036000000000000004,3.95,0.84,4.0383288623,3.63456,0.72008,3.7052046637,0.03456,0.01008,0.036000000000000004,3.6,0.71,3.6693459908
2019-11-19 17:30:00,3.966,0.7805000000000001,4.0420707874,0.036000000000000004,0.0105,0.0375,3.93,0.77,4.0047222126,3.616,0.6805,3.6794749964999998,0.036000000000000004,0.0105,0.0375,3.58,0.67,3.6421559548999998
2019-11-19 18:00:00,3.82552,0.73036,3.8946153854,0.03552,0.010360000000000001,0.037,3.79,0.72,3.8577843382,3.46552,0.62036,3.5206072488,0.03552,0.010360000000000001,0.037,3.43,0.61,3.4838197428
2019-11-19 18:30:00,3.7359999999999998,0.6905,3.7992744373000003,0.036000000000000004,0.0105,0.0375,3.7,0.68,3.7619675703,3.386,0.5805,3.4354004497,0.036000000000000004,0.0105,0.0375,3.35,0.5700000000000001,3.3981465536
2019-11-19 19:00:00,3.50504,0.63022,3.5612473447,0.03504,0.010220000000000002,0.036500000000000005,3.47,0.62,3.5249539004,3.53504,0.63022,3.5907777779,0.03504,0.010220000000000002,0.036500000000000005,3.5,0.62,3.5544901181
2019-11-19 19:30:00,3.39552,0.59036,3.4464591975,0.03552,0.010360000000000001,0.037,3.36,0.58,3.4096920682,3.43552,0.59036,3.4858747252,0.03552,0.010360000000000001,0.037,3.4,0.58,3.4491158287
2019-11-19 20:00:00,3.17408,0.5299400000000001,3.2180149549,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.14,0.52,3.1827660926,3.20408,0.5299400000000001,3.2476091283,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.17,0.52,3.2123667288
2019-11-19 20:30:00,2.96504,0.32022,2.9822815176,0.03504,0.010220000000000002,0.036500000000000005,2.93,0.31,2.9463536787,2.98504,0.31022000000000005,3.0011165006,0.03504,0.010220000000000002,0.036500000000000005,2.95,0.30000000000000004,2.9652150005999998
2019-11-19 21:00:00,2.766,0.2205,2.7747749909,0.036000000000000004,0.0105,0.0375,2.73,0.21,2.7380650102,2.7960000000000003,0.21050000000000002,2.803912668,0.036000000000000004,0.0105,0.0375,2.76,0.2,2.7672368890000003
2019-11-19 21:30:00,2.61744,0.34092,2.6395489387,0.03744,0.010920000000000001,0.039,2.58,0.33,2.6010190311,2.61744,0.030920000000000003,2.6176226237,0.03744,0.010920000000000001,0.039,2.58,0.02,2.5800775182
2019-11-19 22:00:00,2.536,0.6005,2.6061266757,0.036000000000000004,0.0105,0.0375,2.5,0.59,2.5686767021,2.456,-0.23950000000000002,2.4676499447999998,0.036000000000000004,0.0105,0.0375,2.42,-0.25,2.432878953
2019-11-19 22:30:00,2.27552,0.31036,2.296587599,0.03552,0.010360000000000001,0.037,2.24,0.30000000000000004,2.26,2.27552,0.04036,2.2758778965,0.03552,0.010360000000000001,0.037,2.24,0.03,2.2402008838
2019-11-19 23:00:00,2.06504,0.17022,2.0720436892,0.03504,0.010220000000000002,0.036500000000000005,2.03,0.16,2.0362956563,2.0850400000000002,0.16022,2.0911868042,0.03504,0.010220000000000002,0.036500000000000005,2.05,0.15,2.0554804791
2019-11-19 23:30:00,1.9984000000000002,0.1812,2.0065981162,0.038400000000000004,0.0112,0.04,1.96,0.17,1.9673586353,2.0184,0.17120000000000002,2.0256475508,0.038400000000000004,0.0112,0.04,1.98,0.16,1.9864541273
2019-11-20 00:00:00,1.95792,0.34106000000000003,1.9874034945,0.03792,0.01106,0.0395,1.92,0.33,1.9481529713999999,1.94792,0.0010600000000000002,1.9479202884000002,0.03792,0.01106,0.0395,1.9100000000000001,-0.01,1.9100261778
2019-11-20 00:30:00,2.04792,0.19106,2.0568131296,0.03792,0.01106,0.0395,2.01,0.18,2.0180436071,2.05792,0.12106000000000001,2.061477686,0.03792,0.01106,0.0395,2.02,0.11,2.0229928324
2019-11-20 01:00:00,2.35032,0.56176,2.4165219635,0.04032,0.011760000000000001,0.042,2.31,0.55,2.3745736459,2.28032,-0.26824000000000003,2.2960426825,0.04032,0.011760000000000001,0.042,2.24,-0.28,2.2574321695
2019-11-20 01:30:00,2.5988800000000003,0.6013400000000001,2.6675432611,0.038880000000000005,0.011340000000000001,0.0405,2.56,0.59,2.6271086769,2.52888,-0.21866000000000002,2.5383156325,0.038880000000000005,0.011340000000000001,0.0405,2.49,-0.23,2.500599928
2019-11-20 02:00:00,2.59032,0.6017600000000001,2.6592993062,0.04032,0.011760000000000001,0.042,2.55,0.59,2.6173650873,2.51032,-0.23824,2.521599651,0.04032,0.011760000000000001,0.042,2.47,-0.25,2.4826195842
2019-11-20 02:30:00,2.49128,0.21204,2.5002873835,0.041280000000000004,0.01204,0.043000000000000003,2.45,0.2,2.4581497107,2.51128,0.19204000000000002,2.5186120384,0.041280000000000004,0.01204,0.043000000000000003,2.47,0.18,2.4765500197
2019-11-20 03:00:00,2.49032,0.21176,2.499307104,0.04032,0.011760000000000001,0.042,2.45,0.2,2.4581497107,2.51032,0.21176,2.5192357571,0.04032,0.011760000000000001,0.042,2.47,0.2,2.4780839372
2019-11-20 03:30:00,2.3784,0.2112,2.3877587818,0.038400000000000004,0.0112,0.04,2.34,0.2,2.348531456,2.3984,0.2112,2.407681042,0.038400000000000004,0.0112,0.04,2.36,0.2,2.3684594149000002
2019-11-20 04:00:00,2.40888,0.63134,2.4902395567,0.038880000000000005,0.011340000000000001,0.0405,2.37,0.62,2.4497550898,2.33888,-0.23866,2.3510249361,0.038880000000000005,0.011340000000000001,0.0405,2.3,-0.25,2.3135470603
2019-11-20 04:30:00,2.3584,0.6612,2.449333787,0.038400000000000004,0.0112,0.04,2.32,0.65,2.4093360081,2.2784,-0.2388,2.2908801802,0.038400000000000004,0.0112,0.04,2.24,-0.25,2.2539077177
2019-11-20 05:00:00,2.31984,0.6416200000000001,2.4069345338,0.03984,0.01162,0.0415,2.2800000000000002,0.63,2.3654386485,2.23984,-0.25838,2.2546936488,0.03984,0.01162,0.0415,2.2,-0.27,2.2165062599
2019-11-20 05:30:00,2.29504,0.30022000000000004,2.3145929772000002,0.03504,0.010220000000000002,0.036500000000000005,2.26,0.29,2.278530228,2.29504,0.09022000000000001,2.2968126284,0.03504,0.010220000000000002,0.036500000000000005,2.26,0.08,2.2614154859
2019-11-20 06:00:00,2.38888,0.24134000000000003,2.4010399101,0.038880000000000005,0.011340000000000001,0.0405,2.35,0.23,2.3612284938,2.40888,0.23134000000000002,2.4199630266,0.038880000000000005,0.011340000000000001,0.0405,2.37,0.22,2.3801890681
2019-11-20 06:30:00,2.6703200000000002,0.36176,2.6947131944000002,0.04032,0.011760000000000001,0.042,2.63,0.35000000000000003,2.6531867631,2.70032,0.35176,2.7231348112,0.04032,0.011760000000000001,0.042,2.66,0.34,2.6816412885
2019-11-20 07:00:00,2.9132,0.4026,2.9408877910999998,0.0432,0.0126,0.045,2.87,0.39,2.8963770473,2.9432,0.4026,2.9706081869,0.0432,0.0126,0.045,2.9,0.39,2.9261066283
2019-11-20 07:30:00,3.36176,0.58218,3.4117977446,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.32,0.5700000000000001,3.3685753665,3.39176,0.58218,3.4413615692,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.35,0.5700000000000001,3.3981465536
2019-11-20 08:00:00,3.7036800000000003,0.8927400000000001,3.8097546181,0.043680000000000004,0.012740000000000001,0.0455,3.66,0.88,3.7643060449,3.73368,0.8627400000000001,3.8320603662,0.043680000000000004,0.012740000000000001,0.0455,3.69,0.85,3.7866343895
2019-11-20 08:30:00,3.82056,1.00808,3.9513167426,0.13056,0.03808,0.136,3.69,0.97,3.8153636786,3.8705600000000002,1.01808,4.002214587,0.13056,0.03808,0.136,3.74,0.98,3.8662643469
2019-11-20 09:00:00,3.86096,1.07028,4.0065585482,0.24096,0.07028000000000001,0.251,3.62,1.0,3.7555825114,3.9309600000000002,1.09028,4.0793574249,0.24096,0.07028000000000001,0.251,3.69,1.02,3.8283808588
2019-11-20 09:30:00,3.78008,1.04044,3.9206530323,0.31008,0.09044,0.323,3.47,0.9500000000000001,3.5976937057000002,3.86008,1.06044,4.0030926295,0.31008,0.09044,0.323,3.55,0.97,3.6801358671
2019-11-20 10:00:00,3.44888,1.23634,3.663783543,0.63888,0.18634,0.6655,2.81,1.05,2.9997666576,3.5188800000000002,0.9663400000000001,3.6491546213,0.63888,0.18634,0.6655,2.88,0.78,2.9837560222
2019-11-20 10:30:00,3.27152,1.09836,3.4509763546,0.85152,0.24836000000000003,0.887,2.42,0.85,2.5649366464,3.40152,1.11836,3.5806518122,0.85152,0.24836000000000003,0.887,2.55,0.87,2.6943273743000002
2019-11-20 11:00:00,3.16656,1.12358,3.3599902158,1.00656,0.29358,1.0485,2.16,0.8300000000000001,2.3139792566,3.30656,1.16358,3.505318452,1.00656,0.29358,1.0485,2.3,0.87,2.4590445299
2019-11-20 11:30:00,3.19312,1.19466,3.4092855337,1.11312,0.32466,1.1595,2.08,0.87,2.2546174842,3.33312,1.24466,3.5579302199000002,1.11312,0.32466,1.1595,2.22,0.92,2.4030813553
2019-11-20 12:00:00,3.1624,1.1807,3.37562235,1.2024,0.3507,1.2525,1.96,0.8300000000000001,2.1284971223999998,3.3124000000000002,1.2307000000000001,3.5336406509,1.2024,0.3507,1.2525,2.11,0.88,2.2861539756
2019-11-20 12:30:00,3.29184,1.15262,3.4877992273,1.07184,0.31262,1.1165,2.22,0.84,2.3736048534,3.44184,1.19262,3.6426096483,1.07184,0.31262,1.1165,2.37,0.88,2.5281020549
2019-11-20 13:00:00,3.45328,1.11804,3.6297597992,0.9532800000000001,0.27804,0.993,2.5,0.84,2.6373471520000002,3.61328,1.15804,3.7943179888,0.9532800000000001,0.27804,0.993,2.66,0.88,2.8017851452
2019-11-20 13:30:00,3.3928000000000003,0.9079,3.5121751451,0.7128,0.2079,0.7425,2.68,0.7000000000000001,2.7699097458,3.5228,0.9479000000000001,3.6481000877,0.7128,0.2079,0.7425,2.81,0.74,2.9058045358
2019-11-20 14:00:00,3.41,0.8225,3.5077922188,0.42,0.12250000000000001,0.4375,2.99,0.7000000000000001,3.0708467888,3.52,0.8425,3.6194207064,0.42,0.12250000000000001,0.4375,3.1,0.72,3.182514729
2019-11-20 14:30:00,3.30568,0.76124,3.3921979011,0.41568000000000005,0.12124000000000001,0.433,2.89,0.64,2.9600168918,3.38568,0.78124,3.4746460251,0.41568000000000005,0.12124000000000001,0.433,2.9699999999999998,0.66,3.0424496709
2019-11-20 15:00:00,3.32224,0.68232,3.3915835829,0.28224000000000005,0.08232,0.294,3.04,0.6000000000000001,3.0986448651,3.39224,0.69232,3.462166836,0.28224000000000005,0.08232,0.294,3.11,0.61,3.1692585884
2019-11-20 15:30:00,3.3076,0.6018,3.3619013965,0.1776,0.051800000000000006,0.185,3.13,0.55,3.1779553175,3.3576,0.6118,3.4128839711,0.1776,0.051800000000000006,0.185,3.18,0.56,3.2289317119
2019-11-20 16:00:00,3.4756,0.7008,3.5455487587,0.1056,0.0308,0.11,3.37,0.67,3.4359569264,3.5156,0.7008,3.5847683328,0.1056,0.0308,0.11,3.41,0.67,3.4751978361
2019-11-20 16:30:00,3.7528,0.9054000000000001,3.8604736755999998,0.0528,0.0154,0.055,3.7,0.89,3.805535442,3.7928,0.9054000000000001,3.899369308,0.0528,0.0154,0.055,3.74,0.89,3.8444375401
2019-11-20 17:00:00,3.90184,0.8651200000000001,3.9965970525000003,0.051840000000000004,0.015120000000000001,0.054,3.85,0.85,3.9427148007,3.94184,0.8651200000000001,4.0356579637,0.051840000000000004,0.015120000000000001,0.054,3.89,0.85,3.98178352
2019-11-20 17:30:00,3.81368,0.83274,3.9035382732,0.043680000000000004,0.012740000000000001,0.0455,3.77,0.8200000000000001,3.8581472237,3.83368,0.72274,3.9012120488,0.043680000000000004,0.012740000000000001,0.0455,3.79,0.71,3.8559304973
2019-11-20 18:00:00,3.68608,0.7034400000000001,3.7526009114,0.04608,0.01344,0.048,3.64,0.6900000000000001,3.7048211833,3.71608,0.7034400000000001,3.7820732938,0.04608,0.01344,0.048,3.67,0.6900000000000001,3.73430047
2019-11-20 18:30:00,3.60752,0.6238600000000001,3.6610656714000003,0.04752000000000001,0.01386,0.0495,3.56,0.61,3.6118831653,3.6375200000000003,0.6238600000000001,3.6906304407,0.04752000000000001,0.01386,0.0495,3.59,0.61,3.6414557529
2019-11-20 19:00:00,3.4356,0.5933,3.4864526743,0.0456,0.013300000000000001,0.0475,3.39,0.58,3.439258641,3.4656000000000002,0.5933,3.5160188068,0.0456,0.013300000000000001,0.0475,3.42,0.58,3.4688326567
2019-11-20 19:30:00,3.22368,0.5127400000000001,3.2642020541,0.043680000000000004,0.012740000000000001,0.0455,3.18,0.5,3.2190681882,3.25368,0.5127400000000001,3.2938330027,0.043680000000000004,0.012740000000000001,0.0455,3.21,0.5,3.2487074353
2019-11-20 20:00:00,3.01128,0.43204000000000004,3.0421153496,0.041280000000000004,0.01204,0.043000000000000003,2.9699999999999998,0.42,2.9995499662,3.04128,0.43204000000000004,3.0718142196000002,0.041280000000000004,0.01204,0.043000000000000003,3.0,0.42,3.0292573347
2019-11-20 20:30:00,2.94888,0.30134000000000005,2.9642366724,0.038880000000000005,0.011340000000000001,0.0405,2.91,0.29,2.9244144713,2.97888,0.29134000000000004,2.9930928903,0.038880000000000005,0.011340000000000001,0.0405,2.94,0.28,2.9533032354
2019-11-20 21:00:00,2.85984,0.36162000000000005,2.8826123309,0.03984,0.01162,0.0415,2.8200000000000003,0.35000000000000003,2.8416368522,2.86984,0.20162000000000002,2.8769136675,0.03984,0.01162,0.0415,2.83,0.19,2.8363709207000003
2019-11-20 21:30:00,2.6898400000000002,0.34162000000000003,2.7114467448,0.03984,0.01162,0.0415,2.65,0.33,2.6704681238,2.69984,0.20162000000000002,2.7073578725000003,0.03984,0.01162,0.0415,2.66,0.19,2.666777081
2019-11-20 22:00:00,2.48224,0.20232000000000003,2.4904716019,0.04224000000000001,0.012320000000000001,0.044,2.44,0.19,2.447386361,2.5122400000000003,0.19232000000000002,2.5195906017,0.04224000000000001,0.012320000000000001,0.044,2.47,0.18,2.4765500197
2019-11-20 22:30:00,2.24032,0.17176000000000002,2.2468945681,0.04032,0.011760000000000001,0.042,2.2,0.16,2.2058105086,2.26032,0.16176000000000001,2.2661007921,0.04032,0.011760000000000001,0.042,2.22,0.15,2.2250617969
2019-11-20 23:00:00,2.11032,0.17176000000000002,2.1172982785,0.04032,0.011760000000000001,0.042,2.07,0.16,2.0761743665,2.13032,0.17176000000000002,2.1372329775,0.04032,0.011760000000000001,0.042,2.09,0.16,2.0961154548
2019-11-20 23:30:00,2.05512,0.37316000000000005,2.0887236773,0.04512,0.013160000000000002,0.047,2.01,0.36,2.041984329,2.02512,-0.05684,2.0259175205,0.04512,0.013160000000000002,0.047,1.98,-0.07,1.9812369873
2019-11-21 00:00:00,1.948,0.17400000000000002,1.9557556085,0.048,0.014,0.05,1.9,0.16,1.9067249408,1.968,0.17400000000000002,1.9756770991,0.048,0.014,0.05,1.92,0.16,1.9266551326
2019-11-21 00:30:00,2.02704,0.16372,2.0336409221,0.047040000000000005,0.013720000000000001,0.049,1.98,0.15,1.9856736892,2.04704,0.17372,2.0543980627,0.047040000000000005,0.013720000000000001,0.049,2.0,0.16,2.0063897926
2019-11-21 01:00:00,2.33416,0.18288000000000001,2.3413133067,0.044160000000000005,0.01288,0.046,2.29,0.17,2.2963013739,2.36416,0.17288,2.3704725267,0.044160000000000005,0.01288,0.046,2.32,0.16,2.3255106966
2019-11-21 01:30:00,2.5432,0.2026,2.5512571411,0.0432,0.0126,0.045,2.5,0.19,2.5072096043,2.5732,0.2026,2.5811634973,0.0432,0.0126,0.045,2.5300000000000002,0.19,2.5371243564
2019-11-21 02:00:00,2.5432,0.22260000000000002,2.5529232264,0.0432,0.0126,0.045,2.5,0.21,2.5088044962,2.5832,0.2126,2.5919338339999998,0.0432,0.0126,0.045,2.54,0.2,2.5478618487
2019-11-21 02:30:00,2.51464,0.22302000000000002,2.524510299,0.044640000000000006,0.01302,0.0465,2.47,0.21,2.4789110512,2.5446400000000002,0.21302000000000001,2.5535407280999998,0.044640000000000006,0.01302,0.0465,2.5,0.2,2.5079872408
2019-11-21 03:00:00,2.51512,0.22316000000000003,2.5250007921,0.04512,0.013160000000000002,0.047,2.47,0.21,2.4789110512,2.54512,0.21316000000000002,2.5540307359,0.04512,0.013160000000000002,0.047,2.5,0.2,2.5079872408
2019-11-21 03:30:00,2.45704,0.27372,2.4722395111,0.047040000000000005,0.013720000000000001,0.049,2.41,0.26,2.4239843234,2.47704,0.18372000000000002,2.4838438357,0.047040000000000005,0.013720000000000001,0.049,2.43,0.17,2.4359392439
2019-11-21 04:00:00,2.41704,0.6337200000000001,2.4987363606,0.047040000000000005,0.013720000000000001,0.049,2.37,0.62,2.4497550898,2.34704,-0.27628,2.3632450994,0.047040000000000005,0.013720000000000001,0.049,2.3,-0.29,2.3182105168
2019-11-21 04:30:00,2.328,0.614,2.4076087722,0.048,0.014,0.05,2.2800000000000002,0.6000000000000001,2.3576259245,2.248,-0.276,2.2648796878,0.048,0.014,0.05,2.2,-0.29,2.2190313202
2019-11-21 05:00:00,2.29656,0.61358,2.3771134281,0.046560000000000004,0.013580000000000002,0.0485,2.25,0.6000000000000001,2.3286262044,2.21656,-0.27642,2.2337292249,0.046560000000000004,0.013580000000000002,0.0485,2.17,-0.29,2.189292123
2019-11-21 05:30:00,2.27984,0.40162000000000003,2.3149447186,0.03984,0.01162,0.0415,2.24,0.39,2.2736974293,2.24984,-0.06838000000000001,2.2508789061,0.03984,0.01162,0.0415,2.21,-0.08,2.2114474898
2019-11-21 06:00:00,2.40128,0.26204,2.4155352616,0.041280000000000004,0.01204,0.043000000000000003,2.36,0.25,2.3732045845,2.43128,0.25204000000000004,2.444309023,0.041280000000000004,0.01204,0.043000000000000003,2.39,0.24,2.4020199832999998
2019-11-21 06:30:00,2.69272,0.34246000000000004,2.7144096688,0.04272,0.01246,0.044500000000000005,2.65,0.33,2.6704681238,2.72272,0.34246000000000004,2.744172562,0.04272,0.01246,0.044500000000000005,2.68,0.33,2.70024073
2019-11-21 07:00:00,3.01224,0.50232,3.0538361449,0.04224000000000001,0.012320000000000001,0.044,2.9699999999999998,0.49,3.0101494979,3.03224,0.43232000000000004,3.0629038509,0.04224000000000001,0.012320000000000001,0.044,2.99,0.42,3.0193542356
2019-11-21 07:30:00,3.55416,0.79288,3.6415260537,0.044160000000000005,0.01288,0.046,3.51,0.78,3.5956223383,3.58416,0.7528800000000001,3.6623805373,0.044160000000000005,0.01288,0.046,3.54,0.74,3.6165176621
2019-11-21 08:00:00,3.7827200000000003,0.9324600000000001,3.8959533172,0.04272,0.01246,0.044500000000000005,3.74,0.92,3.8514932169,3.81272,0.9324600000000001,3.9250879544,0.04272,0.01246,0.044500000000000005,3.77,0.92,3.8806313919
2019-11-21 08:30:00,3.8824,1.0582,4.0240299452,0.062400000000000004,0.0182,0.065,3.8200000000000003,1.04,3.9590402877,3.9224,1.0582,4.0626357208,0.062400000000000004,0.0182,0.065,3.86,1.04,3.9976493093
2019-11-21 09:00:00,3.93784,1.13562,4.098318759,0.08784,0.02562,0.0915,3.85,1.11,4.0068191873,3.96784,1.04562,4.1033005557,0.08784,0.02562,0.0915,3.88,1.02,4.011832499
2019-11-21 09:30:00,3.99704,1.09122,4.1433187,0.10704000000000001,0.03122,0.1115,3.89,1.06,4.0318358101,4.04704,1.10122,4.1941886283,0.10704000000000001,0.03122,0.1115,3.94,1.07,4.082707435
2019-11-21 10:00:00,4.01896,1.09178,4.1646155945,0.10896000000000002,0.03178,0.1135,3.91,1.06,4.0511356432,4.06896,1.10178,4.215489847,0.10896000000000002,0.03178,0.1135,3.96,1.07,4.1020117016
2019-11-21 10:30:00,3.8662400000000003,0.99682,3.9926760262,0.12624000000000002,0.036820000000000006,0.1315,3.74,0.96,3.8612433231,3.91624,1.01682,4.0460917748,0.12624000000000002,0.036820000000000006,0.1315,3.79,0.98,3.9146519641
2019-11-21 11:00:00,3.99248,1.04864,4.1278980608,0.13248000000000001,0.03864,0.138,3.86,1.01,3.9899498744,4.05248,1.05864,4.1884738032,0.13248000000000001,0.03864,0.138,3.92,1.02,4.0505308294
2019-11-21 11:30:00,3.96632,1.02976,4.0978164917,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.83,0.99,3.9558816969,4.01632,1.04976,4.1512434764,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.88,1.01,4.0093016848
2019-11-21 12:00:00,3.87848,1.00914,4.0076140845,0.16848000000000002,0.04914,0.17550000000000002,3.71,0.96,3.8321925839,3.93848,1.01914,4.0682024347,0.16848000000000002,0.04914,0.17550000000000002,3.77,0.97,3.8927882038
2019-11-21 12:30:00,3.95936,0.9864800000000001,4.0804012548,0.15936,0.04648,0.166,3.8,0.9400000000000001,3.9145370097,4.00936,0.99648,4.1313363455,0.15936,0.04648,0.166,3.85,0.9500000000000001,3.9654760118
2019-11-21 13:00:00,3.84648,0.95564,3.9634147146,0.15648,0.04564000000000001,0.163,3.69,0.91,3.8005525914,3.90648,0.96564,4.0240584737,0.15648,0.04564000000000001,0.163,3.75,0.92,3.8612044753
2019-11-21 13:30:00,3.76528,0.8440400000000001,3.8587221978,0.18528000000000003,0.054040000000000005,0.193,3.58,0.79,3.6661287484000002,3.84528,0.86404,3.9411601591,0.18528000000000003,0.054040000000000005,0.193,3.66,0.81,3.7485597234
2019-11-21 14:00:00,3.72792,0.7760600000000001,3.8078414686,0.15792,0.046060000000000004,0.1645,3.5700000000000003,0.73,3.6438715674,3.78792,0.7860600000000001,3.8686209752,0.15792,0.046060000000000004,0.1645,3.63,0.74,3.7046592286
2019-11-21 14:30:00,3.6208,0.6994,3.6877300606,0.1008,0.029400000000000003,0.105,3.52,0.67,3.5831968966,3.6608,0.6994,3.7270118057,0.1008,0.029400000000000003,0.105,3.56,0.67,3.6224991373
2019-11-21 15:00:00,3.6092,0.7131000000000001,3.678972173,0.0792,0.023100000000000002,0.0825,3.5300000000000002,0.6900000000000001,3.596804137,3.6391999999999998,0.7131000000000001,3.7084077783,0.0792,0.023100000000000002,0.0825,3.56,0.6900000000000001,3.6262515081
2019-11-21 15:30:00,3.61288,0.66834,3.674177493,0.06288,0.018340000000000002,0.0655,3.55,0.65,3.6090164865,3.65288,0.66834,3.7135172882000003,0.06288,0.018340000000000002,0.0655,3.59,0.65,3.6483694988
2019-11-21 16:00:00,3.92136,1.02498,4.0531035331,0.05136,0.014980000000000002,0.053500000000000006,3.87,1.01,3.9996249824000003,3.93136,0.8449800000000001,4.0211419584,0.05136,0.014980000000000002,0.053500000000000006,3.88,0.8300000000000001,3.9677827561
2019-11-21 16:30:00,4.09416,0.9728800000000001,4.208163685,0.044160000000000005,0.01288,0.046,4.05,0.96,4.1622229638,4.08416,0.9628800000000001,4.196129264,0.044160000000000005,0.01288,0.046,4.04,0.9500000000000001,4.1501927666
2019-11-21 17:00:00,4.23512,0.99316,4.3500124368,0.04512,0.013160000000000002,0.047,4.19,0.98,4.3030802921,3.87512,0.8831600000000001,3.9744844446,0.04512,0.013160000000000002,0.047,3.83,0.87,3.9275692228
2019-11-21 17:30:00,4.05464,0.87302,4.1475618681,0.044640000000000006,0.01302,0.0465,4.01,0.86,4.1011827562,3.70464,0.76302,3.7824009637,0.044640000000000006,0.01302,0.0465,3.66,0.75,3.7360540681
2019-11-21 18:00:00,3.96512,0.87316,4.0601213036,0.04512,0.013160000000000002,0.047,3.92,0.86,4.0132281271,3.61512,0.7631600000000001,3.6947944192,0.04512,0.013160000000000002,0.047,3.5700000000000003,0.75,3.6479309204
2019-11-21 18:30:00,3.7556000000000003,0.7433000000000001,3.8284495883,0.0456,0.013300000000000001,0.0475,3.71,0.73,3.781137395,3.7956000000000003,0.7333000000000001,3.8657868863,0.0456,0.013300000000000001,0.0475,3.75,0.72,3.8184944677
2019-11-21 19:00:00,3.65464,0.7930200000000001,3.7396890579,0.044640000000000006,0.01302,0.0465,3.61,0.78,3.6933047532,3.65464,0.53302,3.6933052744,0.044640000000000006,0.01302,0.0465,3.61,0.52,3.647259245
2019-11-21 19:30:00,3.48032,0.79176,3.5692451863,0.04032,0.011760000000000001,0.042,3.44,0.78,3.5273219303000003,3.47032,0.52176,3.5093239235,0.04032,0.011760000000000001,0.042,3.43,0.51,3.4677081769
2019-11-21 20:00:00,3.18744,0.86092,3.3016597341000002,0.03744,0.010920000000000001,0.039,3.15,0.85,3.2626676202000002,3.12744,0.32092000000000004,3.1438623698,0.03744,0.010920000000000001,0.039,3.09,0.31,3.1055112301
2019-11-21 20:30:00,2.946,0.3405,2.9656122892,0.036000000000000004,0.0105,0.0375,2.91,0.33,2.9286515668,2.976,0.3405,2.9954158726,0.036000000000000004,0.0105,0.0375,2.94,0.33,2.9584624385
