Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-21 21:00:00,2.89696,0.31078,2.9135822367,0.03696,0.010780000000000001,0.0385,2.86,0.30000000000000004,2.8756912213,2.9269600000000002,0.30078000000000005,2.9423737781,0.03696,0.010780000000000001,0.0385,2.89,0.29,2.9045137287
2019-11-21 21:30:00,2.7384,0.4212,2.7706035444,0.038400000000000004,0.0112,0.04,2.7,0.41000000000000003,2.7309522149000003,2.7484,0.2112,2.7565028569,0.038400000000000004,0.0112,0.04,2.71,0.2,2.7173700521
2019-11-21 22:00:00,2.54792,0.39106,2.5777556614,0.03792,0.01106,0.0395,2.51,0.38,2.5386019775,2.53792,0.06106,2.5386544172,0.03792,0.01106,0.0395,2.5,0.05,2.50049995
2019-11-21 22:30:00,2.326,0.21050000000000002,2.3355055663,0.036000000000000004,0.0105,0.0375,2.29,0.2,2.2987170335,2.346,0.2005,2.3545522398,0.036000000000000004,0.0105,0.0375,2.31,0.19,2.3178006817
2019-11-21 23:00:00,2.14032,0.18176,2.148023836,0.04032,0.011760000000000001,0.042,2.1,0.17,2.106869716,2.1703200000000002,0.17176000000000002,2.1771059689,0.04032,0.011760000000000001,0.042,2.13,0.16,2.1360009363
2019-11-21 23:30:00,2.06368,0.18274,2.0717550652,0.043680000000000004,0.012740000000000001,0.0455,2.02,0.17,2.0271408437,2.08368,0.17274,2.0908279341,0.043680000000000004,0.012740000000000001,0.0455,2.04,0.16,2.04626489
2019-11-22 00:00:00,1.98936,0.18148,1.9976206347,0.039360000000000006,0.01148,0.041,1.9500000000000002,0.17,1.9573962297,2.00936,0.17148000000000002,2.0166638292,0.039360000000000006,0.01148,0.041,1.97,0.16,1.9764867821
2019-11-22 00:30:00,2.09984,0.20162000000000002,2.1094972505,0.03984,0.01162,0.0415,2.06,0.19,2.0687435801,2.11984,0.19162,2.1284829926,0.03984,0.01162,0.0415,2.08,0.18,2.0877739341
2019-11-22 01:00:00,2.37984,0.22162,2.3901367848,0.03984,0.01162,0.0415,2.34,0.21,2.3494041798,2.40984,0.21162000000000003,2.4191138564,0.03984,0.01162,0.0415,2.37,0.2,2.3784238478
2019-11-22 01:30:00,2.56888,0.24134000000000003,2.5801917468,0.038880000000000005,0.011340000000000001,0.0405,2.5300000000000002,0.23,2.540433034,2.58888,0.23134000000000002,2.5991956160000003,0.038880000000000005,0.011340000000000001,0.0405,2.55,0.22,2.5594726019
2019-11-22 02:00:00,2.58792,0.24106000000000002,2.5991229001000002,0.03792,0.01106,0.0395,2.55,0.23,2.5603515384,2.61792,0.23106000000000002,2.6280970016,0.03792,0.01106,0.0395,2.58,0.22,2.589362856
2019-11-22 02:30:00,2.55984,0.24162000000000003,2.5712178145999998,0.03984,0.01162,0.0415,2.52,0.23,2.5304742638,2.58984,0.23162000000000002,2.6001767343999997,0.03984,0.01162,0.0415,2.55,0.22,2.5594726019
2019-11-22 03:00:00,2.51696,0.34078,2.5399249299999997,0.03696,0.010780000000000001,0.0385,2.48,0.33,2.5018593086000003,2.51696,0.10078000000000001,2.5189768260000003,0.03696,0.010780000000000001,0.0385,2.48,0.09,2.4816325272
2019-11-22 03:30:00,2.43792,0.21106000000000003,2.4470390782,0.03792,0.01106,0.0395,2.4,0.2,2.4083189158,2.46792,0.20106000000000002,2.4760965753,0.03792,0.01106,0.0395,2.43,0.19,2.4374166651999998
2019-11-22 04:00:00,2.37648,0.21064000000000002,2.3857968061,0.036480000000000005,0.01064,0.038,2.34,0.2,2.348531456,2.40648,0.22064000000000003,2.4165736074,0.036480000000000005,0.01064,0.038,2.37,0.21,2.3792856071
2019-11-22 04:30:00,2.306,0.21050000000000002,2.3155876684,0.036000000000000004,0.0105,0.0375,2.27,0.2,2.2787935405,2.326,0.2205,2.3364280965,0.036000000000000004,0.0105,0.0375,2.29,0.21,2.2996086624
2019-11-22 05:00:00,2.266,0.2305,2.2776931861,0.036000000000000004,0.0105,0.0375,2.23,0.22,2.2408257407,2.286,0.2205,2.2966097296,0.036000000000000004,0.0105,0.0375,2.25,0.21,2.2597787502
2019-11-22 05:30:00,2.2812,0.2291,2.2926753477,0.031200000000000002,0.0091,0.0325,2.25,0.22,2.2607299706,2.3112,0.21910000000000002,2.3215620279999998,0.031200000000000002,0.0091,0.0325,2.2800000000000002,0.21,2.2896506284
2019-11-22 06:00:00,2.37928,0.30854000000000004,2.3992020028,0.029280000000000004,0.00854,0.030500000000000003,2.35,0.30000000000000004,2.3690715481,2.38928,0.21854,2.3992537694,0.029280000000000004,0.00854,0.030500000000000003,2.36,0.21,2.3693247983
2019-11-22 06:30:00,2.65976,0.43868,2.6956934915,0.02976,0.00868,0.031,2.63,0.43,2.6649202615,2.66976,0.36868,2.6950961764,0.02976,0.00868,0.031,2.64,0.36,2.6644323973
2019-11-22 07:00:00,2.84072,0.40896000000000005,2.8700066899000003,0.030720000000000004,0.008960000000000001,0.032,2.81,0.4,2.838326972,2.86072,0.39896000000000004,2.8884057887,0.030720000000000004,0.008960000000000001,0.032,2.83,0.39,2.8567464011
2019-11-22 07:30:00,3.41976,0.77868,3.5072925455,0.02976,0.00868,0.031,3.39,0.77,3.4763486592,3.45976,0.76868,3.5441230509,0.02976,0.00868,0.031,3.43,0.76,3.5131894341
2019-11-22 08:00:00,3.62784,0.89812,3.737357703,0.027840000000000004,0.00812,0.029,3.6,0.89,3.7083823967000002,3.66784,0.89812,3.7761977967,0.027840000000000004,0.00812,0.029,3.64,0.89,3.7472256404
2019-11-22 08:30:00,3.74664,0.9965200000000001,3.8769012626,0.05664,0.01652,0.059000000000000004,3.69,0.98,3.8179182809,3.7866400000000002,1.00652,3.9181277417,0.05664,0.01652,0.059000000000000004,3.73,0.99,3.859144983
2019-11-22 09:00:00,3.8519200000000002,1.02556,3.9861085033,0.12192000000000001,0.03556,0.127,3.73,0.99,3.859144983,3.9119200000000003,1.03556,4.046665615,0.12192000000000001,0.03556,0.127,3.79,1.0,3.9197066217
2019-11-22 09:30:00,3.86008,1.02794,3.9946061445,0.13008,0.03794,0.1355,3.73,0.99,3.859144983,3.92008,1.03794,4.0551629622,0.13008,0.03794,0.1355,3.79,1.0,3.9197066217
2019-11-22 10:00:00,3.7372,1.0421,3.879772706,0.2472,0.0721,0.2575,3.49,0.97,3.622292092,3.8472,1.0721,3.9937884583,0.2472,0.0721,0.2575,3.6,1.0,3.7363083384999998
2019-11-22 10:30:00,3.74152,1.05336,3.8869704398,0.25152,0.07336000000000001,0.262,3.49,0.98,3.6249827586,3.81152,1.07336,3.9597710035,0.25152,0.07336000000000001,0.262,3.56,1.0,3.6977831197
2019-11-22 11:00:00,3.69016,1.10838,3.8530231053,0.44016000000000005,0.12838000000000002,0.4585,3.25,0.98,3.3945397332000002,3.80016,1.14838,3.9698857225,0.44016000000000005,0.12838000000000002,0.4585,3.36,1.02,3.5114099732
2019-11-22 11:30:00,3.62712,1.15416,3.806321689,0.5971200000000001,0.17416,0.622,3.03,0.98,3.1845407832,3.72712,1.18416,3.9107107281999998,0.5971200000000001,0.17416,0.622,3.13,1.01,3.2889207956
2019-11-22 12:00:00,3.65184,1.04262,3.7977614262,0.35184000000000004,0.10262,0.3665,3.3,0.9400000000000001,3.4312679872,3.73184,1.06262,3.8801792549,0.35184000000000004,0.10262,0.3665,3.38,0.96,3.5136875217
2019-11-22 12:30:00,3.58896,0.92678,3.7066905792,0.22896000000000002,0.06678,0.23850000000000002,3.36,0.86,3.4683137113,3.65896,0.9367800000000001,3.7769756486,0.22896000000000002,0.06678,0.23850000000000002,3.43,0.87,3.5386155485
2019-11-22 13:00:00,3.50592,0.8700600000000001,3.6122679095,0.20592000000000002,0.06006,0.21450000000000002,3.3,0.81,3.3979552675,3.56592,0.8900600000000001,3.6753220607,0.20592000000000002,0.06006,0.21450000000000002,3.36,0.8300000000000001,3.4609969662
2019-11-22 13:30:00,3.46184,0.80012,3.5531012088000002,0.17184000000000002,0.050120000000000005,0.179,3.29,0.75,3.374403651,3.52184,0.8101200000000001,3.6138139686,0.17184000000000002,0.050120000000000005,0.179,3.35,0.76,3.435127363
2019-11-22 14:00:00,3.46568,0.7112400000000001,3.5379090152,0.17568,0.05124,0.183,3.29,0.66,3.3555476453,3.50568,0.7212400000000001,3.5791031558,0.17568,0.05124,0.183,3.33,0.67,3.3967337252
2019-11-22 14:30:00,3.386,0.6355000000000001,3.4451206438,0.156,0.0455,0.1625,3.23,0.59,3.2834433146,3.436,0.6455000000000001,3.4961072996,0.156,0.0455,0.1625,3.2800000000000002,0.6000000000000001,3.3344264874
2019-11-22 15:00:00,3.3612,0.5666,3.4086215689,0.0912,0.026600000000000002,0.095,3.27,0.54,3.3142872537,3.4012000000000002,0.5766,3.4497288299,0.0912,0.026600000000000002,0.095,3.31,0.55,3.3553837336
2019-11-22 15:30:00,3.42952,0.5473600000000001,3.4729253375,0.05952,0.01736,0.062,3.37,0.53,3.4114219909,3.46952,0.5473600000000001,3.5124310669,0.05952,0.01736,0.062,3.41,0.53,3.4509419004
2019-11-22 16:00:00,3.47464,0.9330200000000001,3.5977283736,0.044640000000000006,0.01302,0.0465,3.43,0.92,3.5512392203000003,3.41464,0.27302000000000004,3.4255373666,0.044640000000000006,0.01302,0.0465,3.37,0.26,3.3800147929
2019-11-22 16:30:00,3.5588800000000003,1.02134,3.7025345711,0.038880000000000005,0.011340000000000001,0.0405,3.52,1.01,3.6620349534,3.46888,0.15134,3.4721797549,0.038880000000000005,0.011340000000000001,0.0405,3.43,0.14,3.4328559539
2019-11-22 17:00:00,3.45984,0.69162,3.5282901029,0.03984,0.01162,0.0415,3.42,0.68,3.4869470888,3.4398400000000002,0.47162000000000004,3.4720202548,0.03984,0.01162,0.0415,3.4,0.46,3.4309765374
2019-11-22 17:30:00,3.29888,0.43134000000000006,3.3269600914,0.038880000000000005,0.011340000000000001,0.0405,3.26,0.42,3.2869438693,3.32888,0.42134000000000005,3.3554387865,0.038880000000000005,0.011340000000000001,0.0405,3.29,0.41000000000000003,3.3154486876
2019-11-22 18:00:00,3.2636,0.38980000000000004,3.2867961603999998,0.033600000000000005,0.0098,0.035,3.23,0.38,3.252276126,3.2936,0.3798,3.3154259153,0.033600000000000005,0.0098,0.035,3.26,0.37,3.2809297463
2019-11-22 18:30:00,3.20552,0.38036000000000003,3.2280074659,0.03552,0.010360000000000001,0.037,3.17,0.37,3.191520014,3.23552,0.37036,3.2566480006000003,0.03552,0.010360000000000001,0.037,3.2,0.36,3.22018633
2019-11-22 19:00:00,3.06888,0.32134,3.0856577662,0.038880000000000005,0.011340000000000001,0.0405,3.03,0.31,3.0458168034,3.09888,0.31134,3.114480671,0.038880000000000005,0.011340000000000001,0.0405,3.06,0.30000000000000004,3.0746707141
2019-11-22 19:30:00,2.95456,0.30008,2.9697597209,0.03456,0.01008,0.036000000000000004,2.92,0.29,2.9343653488,2.98456,0.29008,2.9986238177,0.03456,0.01008,0.036000000000000004,2.95,0.28,2.9632583418
2019-11-22 20:00:00,2.8426400000000003,0.31952,2.8605410677,0.03264,0.00952,0.034,2.81,0.31,2.8270479303,2.87264,0.31952,2.8903552723,0.03264,0.00952,0.034,2.84,0.31,2.8568689153999998
2019-11-22 20:30:00,2.80312,0.27966,2.8170359334,0.033120000000000004,0.00966,0.0345,2.77,0.27,2.7831277369,2.83312,0.26966,2.8459243577,0.033120000000000004,0.00966,0.0345,2.8,0.26,2.8120455187999998
2019-11-22 21:00:00,2.71456,0.26008000000000003,2.7269905757,0.03456,0.01008,0.036000000000000004,2.68,0.25,2.6916351907,2.74456,0.25008,2.7559298975,0.03456,0.01008,0.036000000000000004,2.71,0.24,2.7206065500000003
2019-11-22 21:30:00,2.53504,0.30022000000000004,2.5527553447,0.03504,0.010220000000000002,0.036500000000000005,2.5,0.29,2.516763795,2.54504,0.13022,2.5483692531,0.03504,0.010220000000000002,0.036500000000000005,2.51,0.12,2.5128668886
2019-11-22 22:00:00,2.406,0.2005,2.414339713,0.036000000000000004,0.0105,0.0375,2.37,0.19,2.3776038358,2.426,0.1905,2.4334679472,0.036000000000000004,0.0105,0.0375,2.39,0.18,2.396768658
2019-11-22 22:30:00,2.22696,0.20078000000000001,2.2359927214,0.03696,0.010780000000000001,0.0385,2.19,0.19,2.1982265579,2.25696,0.19078,2.2650089293,0.03696,0.010780000000000001,0.0385,2.22,0.18,2.2272853432
2019-11-22 23:00:00,2.06648,0.35064,2.0960171755,0.036480000000000005,0.01064,0.038,2.03,0.34,2.0582759776,2.03648,-0.11936000000000001,2.0399749018,0.036480000000000005,0.01064,0.038,2.0,-0.13,2.0042205467
2019-11-22 23:30:00,2.00696,0.16078,2.0133898405,0.03696,0.010780000000000001,0.0385,1.97,0.15,1.9757024067,2.03696,0.15078000000000003,2.0425329006,0.03696,0.010780000000000001,0.0385,2.0,0.14,2.0048940122
2019-11-23 00:00:00,1.96176,0.16218000000000002,1.9684523489,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.92,0.15,1.9258504615,1.98176,0.15218,1.9875943877000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.94,0.14,1.9450449866000001
2019-11-23 00:30:00,2.02032,0.16176000000000001,2.0267854351,0.04032,0.011760000000000001,0.042,1.98,0.15,1.9856736892,2.04032,0.15176,2.0459562068,0.04032,0.011760000000000001,0.042,2.0,0.14,2.0048940122
2019-11-23 01:00:00,2.27176,0.18218,2.2790531038,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.23,0.17,2.2364704335,2.30176,0.17218000000000003,2.3081908608,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.26,0.16,2.2656566377000003
2019-11-23 01:30:00,2.44224,0.18232,2.4490358919,0.04224000000000001,0.012320000000000001,0.044,2.4,0.17,2.4060133,2.46224,0.17232,2.4682625468,0.04224000000000001,0.012320000000000001,0.044,2.42,0.16,2.4252834886
2019-11-23 02:00:00,2.44464,0.20302,2.4530556149000002,0.044640000000000006,0.01302,0.0465,2.4,0.19,2.4075090862,2.46464,0.19302000000000002,2.472186694,0.044640000000000006,0.01302,0.0465,2.42,0.18,2.4266849816000002
2019-11-23 02:30:00,2.38224,0.20232000000000003,2.3908159277,0.04224000000000001,0.012320000000000001,0.044,2.34,0.19,2.3477010031,2.41224,0.19232000000000002,2.4198943779,0.04224000000000001,0.012320000000000001,0.044,2.37,0.18,2.3768256141
2019-11-23 03:00:00,2.37032,0.21176,2.3797603241,0.04032,0.011760000000000001,0.042,2.33,0.2,2.3385679379,2.39032,0.19176,2.3979994996,0.04032,0.011760000000000001,0.042,2.35,0.18,2.3568835355
2019-11-23 03:30:00,2.29032,0.21176,2.3000886939000003,0.04032,0.011760000000000001,0.042,2.25,0.2,2.2588713996,2.31032,0.19176,2.3182645233,0.04032,0.011760000000000001,0.042,2.27,0.18,2.2771253808
2019-11-23 04:00:00,2.22984,0.27162000000000003,2.2463222943,0.03984,0.01162,0.0415,2.19,0.26,2.2053797859,2.22984,0.09162000000000001,2.2317214544,0.03984,0.01162,0.0415,2.19,0.08,2.1914607001
2019-11-23 04:30:00,2.19984,0.56162,2.2703993151,0.03984,0.01162,0.0415,2.16,0.55,2.228923507,2.12984,-0.21838000000000002,2.1410063638,0.03984,0.01162,0.0415,2.09,-0.23,2.1026174165000002
2019-11-23 05:00:00,2.16032,0.5917600000000001,2.2399023193,0.04032,0.011760000000000001,0.042,2.12,0.58,2.1979080963,2.09032,-0.22824000000000003,2.1027437314,0.04032,0.011760000000000001,0.042,2.05,-0.24,2.064000969
2019-11-23 05:30:00,2.15552,0.30036,2.1763461581,0.03552,0.010360000000000001,0.037,2.12,0.29,2.1397429752,2.17552,0.20036,2.1847268479,0.03552,0.010360000000000001,0.037,2.14,0.19,2.1484180226
2019-11-23 06:00:00,2.21408,0.41994000000000004,2.2535527174,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.18,0.41000000000000003,2.2182200071000002,2.19408,0.06994,2.1951944447,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.16,0.06,2.1608331726
2019-11-23 06:30:00,2.3221600000000002,0.6893800000000001,2.4223277751,0.03216,0.009380000000000001,0.0335,2.29,0.68,2.3888281646,2.25216,-0.15062,2.2571909645,0.03216,0.009380000000000001,0.0335,2.22,-0.16,2.2257582977
2019-11-23 07:00:00,2.44264,0.7295200000000001,2.5492527533000002,0.03264,0.00952,0.034,2.41,0.72,2.5152534664,2.36264,-0.12048,2.3657098723,0.03264,0.00952,0.034,2.33,-0.13,2.3336237914
2019-11-23 07:30:00,2.62552,0.48036000000000006,2.6691011596000003,0.03552,0.010360000000000001,0.037,2.59,0.47000000000000003,2.6322993751,2.62552,0.38036000000000003,2.652928382,0.03552,0.010360000000000001,0.037,2.59,0.37,2.6162950904
2019-11-23 08:00:00,2.68504,0.40022,2.7147036394,0.03504,0.010220000000000002,0.036500000000000005,2.65,0.39,2.6785443808,2.71504,0.39022,2.7429389074,0.03504,0.010220000000000002,0.036500000000000005,2.68,0.38,2.7068062361000003
2019-11-23 08:30:00,2.79648,0.46064000000000005,2.8341647094,0.036480000000000005,0.01064,0.038,2.76,0.45,2.7964441707,2.82648,0.46064000000000005,2.8637699628,0.036480000000000005,0.01064,0.038,2.79,0.45,2.8260573243
2019-11-23 09:00:00,2.85744,0.8209200000000001,2.9730242179,0.03744,0.010920000000000001,0.039,2.8200000000000003,0.81,2.9340245398,2.79744,0.40092000000000005,2.8260232483000003,0.03744,0.010920000000000001,0.039,2.76,0.39,2.7874181602
2019-11-23 09:30:00,2.82192,0.8180600000000001,2.9381039209,0.06192,0.018060000000000003,0.0645,2.76,0.8,2.8736040089,2.74192,0.018060000000000003,2.7419794766,0.06192,0.018060000000000003,0.0645,2.68,0.0,2.68
2019-11-23 10:00:00,2.89912,0.8201600000000001,3.0128988035,0.06912,0.02016,0.07200000000000001,2.83,0.8,2.9409012224,2.82912,0.16016000000000002,2.8336498019,0.06912,0.02016,0.07200000000000001,2.76,0.14,2.7635484436
2019-11-23 10:30:00,2.8428,0.8129000000000001,2.9567411537,0.11280000000000001,0.0329,0.11750000000000001,2.73,0.78,2.8392428568,2.7728,0.0329,2.7729951767000003,0.11280000000000001,0.0329,0.11750000000000001,2.66,0.0,2.66
2019-11-23 11:00:00,2.8588,0.8059000000000001,2.9702209093,0.0888,0.025900000000000003,0.0925,2.77,0.78,2.8777247957,2.7988,0.025900000000000003,2.7989198363,0.0888,0.025900000000000003,0.0925,2.71,0.0,2.71
2019-11-23 11:30:00,2.8098400000000003,0.8191200000000001,2.9268000273,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.71,0.79,2.8228000283,2.73984,0.029120000000000004,2.7399947445,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.64,0.0,2.64
2019-11-23 12:00:00,2.77096,0.8227800000000001,2.890533904,0.18096,0.05278000000000001,0.1885,2.59,0.77,2.7020362692,2.71096,0.05278000000000001,2.7114737413,0.18096,0.05278000000000001,0.1885,2.5300000000000002,0.0,2.5300000000000002
2019-11-23 12:30:00,2.71352,0.7818600000000001,2.8239149863,0.14352,0.04186,0.1495,2.5700000000000003,0.74,2.6744158241,2.66352,-0.08814000000000001,2.6649779455,0.14352,0.04186,0.1495,2.52,-0.13,2.5233509467
2019-11-23 13:00:00,2.69336,0.54598,2.7481415993000002,0.12336000000000001,0.035980000000000005,0.1285,2.5700000000000003,0.51,2.6201145013,2.69336,0.34598,2.7154907936,0.12336000000000001,0.035980000000000005,0.1285,2.5700000000000003,0.31,2.5886289808000003
2019-11-23 13:30:00,2.69208,0.34394,2.713961947,0.08208,0.023940000000000003,0.0855,2.61,0.32,2.6295436866,2.73208,0.34394,2.7536441037,0.08208,0.023940000000000003,0.0855,2.65,0.32,2.6692508312000003
2019-11-23 14:00:00,2.7212,0.3266,2.7407292825000003,0.0912,0.026600000000000002,0.095,2.63,0.30000000000000004,2.6470549673,2.7612,0.3266,2.7804483451,0.0912,0.026600000000000002,0.095,2.67,0.30000000000000004,2.6868010719
2019-11-23 14:30:00,2.6231999999999998,0.2901,2.639192348,0.1032,0.030100000000000002,0.1075,2.52,0.26,2.5333771926,2.6632,0.30010000000000003,2.6800548967999998,0.1032,0.030100000000000002,0.1075,2.56,0.27,2.5741989045
2019-11-23 15:00:00,2.59624,0.27932,2.6112222808,0.06624000000000001,0.01932,0.069,2.5300000000000002,0.26,2.5433245959,2.62624,0.28932,2.6421284223,0.06624000000000001,0.01932,0.069,2.56,0.27,2.5741989045
2019-11-23 15:30:00,2.58368,0.29274,2.6002113472,0.043680000000000004,0.012740000000000001,0.0455,2.54,0.28,2.5553864678,2.6036799999999998,0.28274000000000005,2.618986722,0.043680000000000004,0.012740000000000001,0.0455,2.56,0.27,2.5741989045
2019-11-23 16:00:00,2.6445600000000002,0.29008,2.6604217711,0.03456,0.01008,0.036000000000000004,2.61,0.28,2.6249761904,2.67456,0.29008,2.6902448959000003,0.03456,0.01008,0.036000000000000004,2.64,0.28,2.6548069610000002
2019-11-23 16:30:00,2.86832,0.39826000000000006,2.8958367789,0.02832,0.00826,0.029500000000000002,2.84,0.39,2.8666531007,2.89832,0.39826000000000006,2.9255546226,0.02832,0.00826,0.029500000000000002,2.87,0.39,2.8963770473
2019-11-23 17:00:00,2.93976,0.38868,2.9653433191,0.02976,0.00868,0.031,2.91,0.38,2.9347061182000003,2.96976,0.37868,2.9938057719,0.02976,0.00868,0.031,2.94,0.37,2.9631908477
2019-11-23 17:30:00,2.99024,0.38882000000000005,3.0154131143,0.030240000000000003,0.008820000000000001,0.0315,2.96,0.38,2.9842922109,3.02024,0.38882000000000005,3.0451651269,0.030240000000000003,0.008820000000000001,0.0315,2.99,0.38,3.0140504309
2019-11-23 18:00:00,2.96024,0.35882000000000003,2.9819075522,0.030240000000000003,0.008820000000000001,0.0315,2.93,0.35000000000000003,2.9508303916000003,2.99024,0.34882,3.0105166749,0.030240000000000003,0.008820000000000001,0.0315,2.96,0.34,2.9794630389
2019-11-23 18:30:00,2.8697600000000003,0.42868000000000006,2.9016011097,0.02976,0.00868,0.031,2.84,0.42,2.8708883643,2.84976,0.05868,2.850364082,0.02976,0.00868,0.031,2.8200000000000003,0.05,2.8204432276
2019-11-23 19:00:00,2.78216,0.6493800000000001,2.8569404352000003,0.03216,0.009380000000000001,0.0335,2.75,0.64,2.8234907473,2.71216,-0.19062,2.7188504648,0.03216,0.009380000000000001,0.0335,2.68,-0.2,2.6874523251999998
2019-11-23 19:30:00,2.66168,0.38924000000000003,2.6899903717,0.03168,0.00924,0.033,2.63,0.38,2.6573106706000003,2.65168,0.07924,2.652863698,0.03168,0.00924,0.033,2.62,0.07,2.6209349477
2019-11-23 20:00:00,2.4712,0.1791,2.4776816281,0.031200000000000002,0.0091,0.0325,2.44,0.17,2.4459149617,2.4912,0.1691,2.4969325682,0.031200000000000002,0.0091,0.0325,2.46,0.16,2.4651977608
2019-11-23 20:30:00,2.43976,0.14868,2.4442861125,0.02976,0.00868,0.031,2.41,0.14,2.4140629652,2.46976,0.14868,2.4742312341,0.02976,0.00868,0.031,2.44,0.14,2.4440130933
2019-11-23 21:00:00,2.4188,0.16840000000000002,2.424655027,0.028800000000000003,0.008400000000000001,0.03,2.39,0.16,2.3953496613,2.4488,0.1584,2.453917684,0.028800000000000003,0.008400000000000001,0.03,2.42,0.15,2.4246443038
2019-11-23 21:30:00,2.28832,0.14826,2.2931178448000002,0.02832,0.00826,0.029500000000000002,2.26,0.14,2.2643321311,2.31832,0.14826,2.3230558861,0.02832,0.00826,0.029500000000000002,2.29,0.14,2.2942754848
2019-11-23 22:00:00,2.21736,0.15798,2.2229806679,0.027360000000000002,0.007980000000000001,0.0285,2.19,0.15,2.1951309756,2.23736,0.14798,2.2422483917,0.027360000000000002,0.007980000000000001,0.0285,2.21,0.14,2.2144299492
2019-11-23 22:30:00,2.06832,0.15826,2.0743658911,0.02832,0.00826,0.029500000000000002,2.04,0.15,2.045507272,2.08832,0.14826,2.0935762346,0.02832,0.00826,0.029500000000000002,2.06,0.14,2.0647518011
2019-11-23 23:00:00,2.00832,0.17826,2.0162157251,0.02832,0.00826,0.029500000000000002,1.98,0.17,1.9872845795,2.02832,0.16826000000000002,2.0352870682,0.02832,0.00826,0.029500000000000002,2.0,0.16,2.0063897926
2019-11-23 23:30:00,1.9612,0.1791,1.9693608734999999,0.031200000000000002,0.0091,0.0325,1.9300000000000002,0.17,1.9374725805000002,1.9812,0.1691,1.9884034425000001,0.031200000000000002,0.0091,0.0325,1.9500000000000002,0.16,1.9565530915
2019-11-24 00:00:00,1.87264,0.17952,1.8812251327,0.03264,0.00952,0.034,1.8399999999999999,0.17,1.8478365729,1.89264,0.14952000000000001,1.8985369104,0.03264,0.00952,0.034,1.8599999999999999,0.14,1.8652613758
2019-11-24 00:30:00,1.9750400000000001,0.54022,2.0475889846,0.03504,0.010220000000000002,0.036500000000000005,1.94,0.53,2.0110942295,1.89504,-0.37978,1.9327207377,0.03504,0.010220000000000002,0.036500000000000005,1.8599999999999999,-0.39,1.9004473158000001
2019-11-24 01:00:00,2.25552,0.5703600000000001,2.3265169245,0.03552,0.010360000000000001,0.037,2.22,0.56,2.2895414388,2.17552,-0.32964000000000004,2.2003521991,0.03552,0.010360000000000001,0.037,2.14,-0.34,2.1668410186
2019-11-24 01:30:00,2.40312,0.56966,2.4697162286,0.033120000000000004,0.00966,0.0345,2.37,0.56,2.4352617929,2.33312,-0.33034,2.3563899189,0.033120000000000004,0.00966,0.0345,2.3,-0.34,2.3249946236
2019-11-24 02:00:00,2.42072,0.59896,2.4937197918000003,0.030720000000000004,0.008960000000000001,0.032,2.39,0.59,2.4617473469,2.34072,-0.31104000000000004,2.3612954072,0.030720000000000004,0.008960000000000001,0.032,2.31,-0.32,2.3320591759
2019-11-24 02:30:00,2.3412,0.5791000000000001,2.4117575023,0.031200000000000002,0.0091,0.0325,2.31,0.5700000000000001,2.3792856071,2.2612,-0.3309,2.2852834069,0.031200000000000002,0.0091,0.0325,2.23,-0.34,2.2557703784
2019-11-24 03:00:00,2.2912,0.5791000000000001,2.3632507802,0.031200000000000002,0.0091,0.0325,2.26,0.5700000000000001,2.3307724042,2.2112,-0.3309,2.2358220524,0.031200000000000002,0.0091,0.0325,2.18,-0.34,2.2063544593
2019-11-24 03:30:00,2.1812,0.5091,2.2398250490000002,0.031200000000000002,0.0091,0.0325,2.15,0.5,2.2073740055,2.1312,-0.3709,2.1632337483,0.031200000000000002,0.0091,0.0325,2.1,-0.38,2.1341040275
2019-11-24 04:00:00,2.1312,0.1491,2.1364091954,0.031200000000000002,0.0091,0.0325,2.1,0.14,2.104661493,2.1512000000000002,0.1491,2.1563608812,0.031200000000000002,0.0091,0.0325,2.12,0.14,2.1246176127
2019-11-24 04:30:00,2.07024,0.14882,2.0755820991,0.030240000000000003,0.008820000000000001,0.0315,2.04,0.14,2.0447982786,2.09024,0.14882,2.0955311141,0.030240000000000003,0.008820000000000001,0.0315,2.06,0.14,2.0647518011
2019-11-24 05:00:00,1.9997600000000002,0.14868,2.0052794818,0.02976,0.00868,0.031,1.97,0.14,1.9749683542,2.01976,0.14868,2.0252249752,0.02976,0.00868,0.031,1.99,0.14,1.9949185447
2019-11-24 05:30:00,2.01496,0.14728000000000002,2.0203354177,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.99,0.14,1.9949185447,2.03496,0.14728000000000002,2.0402827255,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.01,0.14,2.0148697228
2019-11-24 06:00:00,1.99448,0.14714000000000002,1.9999001600000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.97,0.14,1.9749683542,2.01448,0.14714000000000002,2.0198464917,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.99,0.14,1.9949185447
2019-11-24 06:30:00,2.10496,0.19728,2.1141844763,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.08,0.19,2.0886598574,2.11496,0.12728,2.1187864451,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.09,0.12,2.0934421415
2019-11-24 07:00:00,2.30448,0.31714000000000003,2.3261998732,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2800000000000002,0.31,2.3009780529,2.31448,0.23714000000000002,2.3265968817,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.29,0.23,2.3015212361
2019-11-24 07:30:00,2.4154400000000003,0.30742,2.4349245266,0.02544,0.00742,0.026500000000000003,2.39,0.30000000000000004,2.4087548651,2.43544,0.29742,2.4535335029,0.02544,0.00742,0.026500000000000003,2.41,0.29,2.4273854247
2019-11-24 08:00:00,2.38784,0.34812000000000004,2.4130825514,0.027840000000000004,0.00812,0.029,2.36,0.34,2.3843657438,2.41784,0.33812000000000003,2.4413675266,0.027840000000000004,0.00812,0.029,2.39,0.33,2.4126748641
2019-11-24 08:30:00,2.45464,0.35302000000000006,2.4798952901,0.044640000000000006,0.01302,0.0465,2.41,0.34,2.4338652387,2.48464,0.34302000000000005,2.5082062615,0.044640000000000006,0.01302,0.0465,2.44,0.33,2.4622144504
2019-11-24 09:00:00,2.462,0.361,2.4883257423,0.07200000000000001,0.021,0.075,2.39,0.34,2.4140629652,2.492,0.371,2.519465221,0.07200000000000001,0.021,0.075,2.42,0.35000000000000003,2.4451789301
2019-11-24 09:30:00,2.5508,0.3194,2.5707191601,0.1008,0.029400000000000003,0.105,2.45,0.29,2.4671035649,2.5907999999999998,0.3194,2.6104139518,0.1008,0.029400000000000003,0.105,2.49,0.29,2.5068306684
2019-11-24 10:00:00,2.6396800000000002,0.34074000000000004,2.661581156,0.13968,0.040740000000000005,0.14550000000000002,2.5,0.30000000000000004,2.5179356624,2.68968,0.34074000000000004,2.7111772812,0.13968,0.040740000000000005,0.14550000000000002,2.55,0.30000000000000004,2.5675864153
2019-11-24 10:30:00,2.61832,0.38076000000000004,2.6458605027,0.20832,0.06076,0.217,2.41,0.32,2.4311519903,2.65832,0.30076,2.6752797611,0.20832,0.06076,0.217,2.45,0.24,2.461727036
2019-11-24 11:00:00,2.6730400000000003,0.38672,2.7008693415,0.26304,0.07672000000000001,0.274,2.41,0.31,2.4298559628,2.73304,0.39672,2.7616832548,0.26304,0.07672000000000001,0.274,2.47,0.32,2.4906424874
2019-11-24 11:30:00,2.63712,0.41416000000000003,2.6694438372000002,0.35712000000000005,0.10416,0.372,2.2800000000000002,0.31,2.3009780529,2.70712,0.43416000000000005,2.7417136247,0.35712000000000005,0.10416,0.372,2.35,0.33,2.3730571
2019-11-24 12:00:00,2.61744,0.40592000000000006,2.6487286007,0.39744,0.11592000000000001,0.41400000000000003,2.22,0.29,2.2388613177,2.68744,0.42592,2.7209817346,0.39744,0.11592000000000001,0.41400000000000003,2.29,0.31,2.3108872755
2019-11-24 12:30:00,2.55952,0.35486,2.5840023704,0.35952,0.10486000000000001,0.3745,2.2,0.25,2.2141589825,2.6295200000000003,0.36486,2.6547124609,0.35952,0.10486000000000001,0.3745,2.27,0.26,2.2848413512
2019-11-24 13:00:00,2.5476,0.3543,2.5721186306,0.35760000000000003,0.1043,0.3725,2.19,0.25,2.2042232192,2.6276,0.3643,2.6527337315,0.35760000000000003,0.1043,0.3725,2.27,0.26,2.2848413512
2019-11-24 13:30:00,2.56424,0.29832000000000003,2.5815347373,0.23424000000000003,0.06832,0.244,2.33,0.23,2.3413244115,2.62424,0.30832000000000004,2.6422900673000003,0.23424000000000003,0.06832,0.244,2.39,0.24,2.4020199832999998
2019-11-24 14:00:00,2.65176,0.25968,2.6644445575,0.10176,0.02968,0.106,2.55,0.23,2.5603515384,2.69176,0.26968000000000003,2.7052355165,0.10176,0.02968,0.106,2.59,0.24,2.6010959229
2019-11-24 14:30:00,2.60848,0.28164,2.6236404098,0.10848000000000001,0.03164,0.113,2.5,0.25,2.5124689053,2.63848,0.29164,2.6545490389,0.10848000000000001,0.03164,0.113,2.5300000000000002,0.26,2.5433245959
2019-11-24 15:00:00,2.65712,0.34666,2.6796380073,0.057120000000000004,0.01666,0.059500000000000004,2.6,0.33,2.6208586379,2.68712,0.34666,2.7093886857,0.057120000000000004,0.01666,0.059500000000000004,2.63,0.33,2.6506225684
2019-11-24 15:30:00,2.72928,0.31854000000000005,2.747805861,0.029280000000000004,0.00854,0.030500000000000003,2.7,0.31,2.7177380301,2.75928,0.30854000000000004,2.7764767332,0.029280000000000004,0.00854,0.030500000000000003,2.73,0.30000000000000004,2.7464340516
2019-11-24 16:00:00,2.8492800000000003,0.38854000000000005,2.8756494658,0.029280000000000004,0.00854,0.030500000000000003,2.8200000000000003,0.38,2.8454876559,2.87928,0.37854000000000004,2.9040567918,0.029280000000000004,0.00854,0.030500000000000003,2.85,0.37,2.8739171874
2019-11-24 16:30:00,2.95928,0.40854,2.9873471593,0.029280000000000004,0.00854,0.030500000000000003,2.93,0.4,2.9571777086,2.98928,0.39854,3.0157302681,0.029280000000000004,0.00854,0.030500000000000003,2.96,0.39,2.9855820203
2019-11-24 17:00:00,3.01976,0.38868,3.0446711809,0.02976,0.00868,0.031,2.99,0.38,3.0140504309,3.04976,0.37868,3.0731798841,0.02976,0.00868,0.031,3.02,0.37,3.0425811411
2019-11-24 17:30:00,3.05928,0.36854000000000003,3.0813983595,0.029280000000000004,0.00854,0.030500000000000003,3.03,0.36,3.0513111936,3.08928,0.36854000000000003,3.1111850877,0.029280000000000004,0.00854,0.030500000000000003,3.06,0.36,3.0811036984
2019-11-24 18:00:00,2.94928,0.32854000000000005,2.9675227126,0.029280000000000004,0.00854,0.030500000000000003,2.92,0.32,2.9374819148,2.97928,0.32854000000000005,2.9973401292,0.029280000000000004,0.00854,0.030500000000000003,2.95,0.32,2.9673051747
2019-11-24 18:30:00,2.88976,0.32868,2.9083918924,0.02976,0.00868,0.031,2.86,0.32,2.877846417,2.91976,0.32868,2.9382016609,0.02976,0.00868,0.031,2.89,0.32,2.9076622913
2019-11-24 19:00:00,2.76928,0.31854000000000005,2.7875400356,0.029280000000000004,0.00854,0.030500000000000003,2.74,0.31,2.7574807343,2.79928,0.31854000000000005,2.8173456036,0.029280000000000004,0.00854,0.030500000000000003,2.77,0.31,2.7872925932
2019-11-24 19:30:00,2.63976,0.25868,2.6524042301,0.02976,0.00868,0.031,2.61,0.25,2.6219458423,2.65976,0.25868,2.6723096003,0.02976,0.00868,0.031,2.63,0.25,2.6418554086
2019-11-24 20:00:00,2.5397600000000002,0.25868,2.5528995672,0.02976,0.00868,0.031,2.51,0.25,2.5224194734000003,2.55976,0.25868,2.5727974269000002,0.02976,0.00868,0.031,2.5300000000000002,0.25,2.5423217735
2019-11-24 20:30:00,2.5397600000000002,0.23868000000000003,2.5509506071,0.02976,0.00868,0.031,2.51,0.23,2.5205158202,2.55976,0.22868000000000002,2.5699544354,0.02976,0.00868,0.031,2.5300000000000002,0.22,2.5395472036999998
2019-11-24 21:00:00,2.41072,0.21896000000000002,2.4206433855,0.030720000000000004,0.008960000000000001,0.032,2.38,0.21,2.3892467432,2.4407200000000002,0.20896,2.4496486279000003,0.030720000000000004,0.008960000000000001,0.032,2.41,0.2,2.4182845159
2019-11-24 21:30:00,2.27072,0.17896,2.2777611815,0.030720000000000004,0.008960000000000001,0.032,2.24,0.17,2.2464416307,2.29072,0.16896000000000003,2.2969426636,0.030720000000000004,0.008960000000000001,0.032,2.26,0.16,2.2656566377000003
2019-11-24 22:00:00,2.16072,0.17896,2.1681184469,0.030720000000000004,0.008960000000000001,0.032,2.13,0.17,2.1367732683,2.18072,0.16896000000000003,2.1872556321,0.030720000000000004,0.008960000000000001,0.032,2.15,0.16,2.1559452683
2019-11-24 22:30:00,2.03072,0.19896000000000003,2.0404432852,0.030720000000000004,0.008960000000000001,0.032,2.0,0.19,2.0090047287,2.05072,0.18896000000000002,2.0594072934,0.030720000000000004,0.008960000000000001,0.032,2.02,0.18,2.0280039448
2019-11-24 23:00:00,1.93024,0.18882000000000002,1.9394533895000001,0.030240000000000003,0.008820000000000001,0.0315,1.9,0.18,1.9085072700999999,1.95024,0.18882000000000002,1.9593593468,0.030240000000000003,0.008820000000000001,0.0315,1.92,0.18,1.9284190416
2019-11-24 23:30:00,1.8940800000000002,0.26994,1.9132189237000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8599999999999999,0.26,1.8780841302,1.8940800000000002,0.11994,1.8978737181,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8599999999999999,0.11,1.8632498491
2019-11-25 00:00:00,1.8740800000000002,0.61994,1.9739557872,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8399999999999999,0.61,1.938478785,1.7940800000000001,-0.30006000000000005,1.818999464,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.76,-0.31,1.7870926109
2019-11-25 00:30:00,1.87504,0.54022,1.9513104955,0.03504,0.010220000000000002,0.036500000000000005,1.8399999999999999,0.53,1.9148106956,1.7950400000000002,-0.35978000000000004,1.8307403557000002,0.03504,0.010220000000000002,0.036500000000000005,1.76,-0.37,1.7984715733
2019-11-25 01:00:00,2.166,0.2005,2.1752600419,0.036000000000000004,0.0105,0.0375,2.13,0.19,2.1384573879,2.186,0.1605,2.1918841781,0.036000000000000004,0.0105,0.0375,2.15,0.15,2.1552262062
2019-11-25 01:30:00,2.34648,0.20064,2.35504242,0.036480000000000005,0.01064,0.038,2.31,0.19,2.3178006817,2.36648,0.20064,2.3749703156,0.036480000000000005,0.01064,0.038,2.33,0.19,2.3377339455
2019-11-25 02:00:00,2.31792,0.21106000000000003,2.3275092803,0.03792,0.01106,0.0395,2.2800000000000002,0.2,2.2887551201,2.3479200000000002,0.20106000000000002,2.3565129853,0.03792,0.01106,0.0395,2.31,0.19,2.3178006817
2019-11-25 02:30:00,2.29648,0.21064000000000002,2.3061200316,0.036480000000000005,0.01064,0.038,2.26,0.2,2.2688322988,2.31648,0.20064,2.3251528982,0.036480000000000005,0.01064,0.038,2.2800000000000002,0.19,2.28790297
2019-11-25 03:00:00,2.22792,0.21106000000000003,2.2378949596,0.03792,0.01106,0.0395,2.19,0.2,2.1991134577,2.24792,0.20106000000000002,2.2568937613,0.03792,0.01106,0.0395,2.21,0.19,2.2181523843
2019-11-25 03:30:00,2.1284,0.1912,2.1369707532,0.038400000000000004,0.0112,0.04,2.09,0.18,2.0977368758,2.1484,0.20120000000000002,2.1578007322,0.038400000000000004,0.0112,0.04,2.11,0.19,2.1185372312
2019-11-25 04:00:00,2.12888,0.23134000000000002,2.1414126762,0.038880000000000005,0.011340000000000001,0.0405,2.09,0.22,2.1015470492,2.14888,0.21134000000000003,2.1592475194,0.038880000000000005,0.011340000000000001,0.0405,2.11,0.2,2.1194574778
2019-11-25 04:30:00,2.08032,0.24176000000000003,2.0943207013,0.04032,0.011760000000000001,0.042,2.04,0.23,2.0529247429,2.10032,0.23176000000000002,2.1130681011,0.04032,0.011760000000000001,0.042,2.06,0.22,2.071714266
2019-11-25 05:00:00,2.01888,0.24134000000000003,2.0332539069,0.038880000000000005,0.011340000000000001,0.0405,1.98,0.23,1.9933138237999999,2.03888,0.23134000000000002,2.0519624387,0.038880000000000005,0.011340000000000001,0.0405,2.0,0.22,2.0120636173
2019-11-25 05:30:00,2.09456,0.24008000000000002,2.1082741757,0.03456,0.01008,0.036000000000000004,2.06,0.23,2.0728000386,2.11456,0.23008,2.1270403851,0.03456,0.01008,0.036000000000000004,2.08,0.22,2.0916022566
2019-11-25 06:00:00,2.14504,0.24022000000000002,2.1584490381,0.03504,0.010220000000000002,0.036500000000000005,2.11,0.23,2.1224985277,2.16504,0.23022,2.1772458405,0.03504,0.010220000000000002,0.036500000000000005,2.13,0.22,2.1413313616
2019-11-25 06:30:00,2.38648,0.35064,2.4121018221,0.036480000000000005,0.01064,0.038,2.35,0.34,2.3744683615,2.40648,0.27064000000000005,2.4216506767,0.036480000000000005,0.01064,0.038,2.37,0.26,2.3842189497
2019-11-25 07:00:00,2.79648,0.71064,2.8853612599,0.036480000000000005,0.01064,0.038,2.76,0.7000000000000001,2.847384765,2.76648,0.45064000000000004,2.8029427393,0.036480000000000005,0.01064,0.038,2.73,0.44,2.765230551
2019-11-25 07:30:00,3.15792,0.6510600000000001,3.2243352571,0.03792,0.01106,0.0395,3.12,0.64,3.184964678,3.18792,0.6510600000000001,3.2537229523,0.03792,0.01106,0.0395,3.15,0.64,3.2143584119
2019-11-25 08:00:00,3.38744,0.8309200000000001,3.4878614938,0.03744,0.010920000000000001,0.039,3.35,0.8200000000000001,3.4488983748,3.41744,0.8209200000000001,3.5146558580000002,0.03744,0.010920000000000001,0.039,3.38,0.81,3.4757013681
2019-11-25 08:30:00,3.62704,0.97372,3.7554693182000003,0.047040000000000005,0.013720000000000001,0.049,3.58,0.96,3.7064808107,3.66704,0.97372,3.7941155755000002,0.047040000000000005,0.013720000000000001,0.049,3.62,0.96,3.7451301713
2019-11-25 09:00:00,3.7272,1.0196,3.8641433721,0.06720000000000001,0.0196,0.07,3.66,1.0,3.794153397,3.7672,1.0196,3.9027400631,0.06720000000000001,0.0196,0.07,3.7,1.0,3.8327535793000003
2019-11-25 09:30:00,3.83232,1.10526,3.9885180519,0.052320000000000005,0.015260000000000001,0.0545,3.7800000000000002,1.09,3.9340183019,3.85232,0.9552600000000001,3.9689911879,0.052320000000000005,0.015260000000000001,0.0545,3.8,0.9400000000000001,3.9145370097
2019-11-25 10:00:00,3.60352,0.8543600000000001,3.7034156396,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.52,0.8300000000000001,3.6165314875,3.64352,0.86436,3.744643668,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.56,0.84,3.6577588767
2019-11-25 10:30:00,3.57064,0.83352,3.6666368241000002,0.08064,0.023520000000000003,0.084,3.49,0.81,3.5827642959,3.61064,0.83352,3.705600734,0.08064,0.023520000000000003,0.084,3.5300000000000002,0.81,3.6217399134
2019-11-25 11:00:00,3.55416,0.8003800000000001,3.6431664044,0.10416,0.03038,0.1085,3.45,0.77,3.5348833078,3.6041600000000003,0.8103800000000001,3.694141991,0.10416,0.03038,0.1085,3.5,0.78,3.5858611239
2019-11-25 11:30:00,3.56584,0.8096200000000001,3.6565967032,0.13584000000000002,0.03962,0.14150000000000001,3.43,0.77,3.5153662683,3.61584,0.82962,3.7097935589,0.13584000000000002,0.03962,0.14150000000000001,3.48,0.79,3.5685431201
2019-11-25 12:00:00,3.4429600000000002,0.7762800000000001,3.5293886439,0.19296000000000002,0.056280000000000004,0.201,3.25,0.72,3.3287985821,3.50296,0.7962800000000001,3.592323844,0.19296000000000002,0.056280000000000004,0.201,3.31,0.74,3.3917104828999998
2019-11-25 12:30:00,3.49216,0.75438,3.5727119461,0.15216000000000002,0.04438,0.1585,3.34,0.71,3.4146302875,3.54216,0.7643800000000001,3.6236962138,0.15216000000000002,0.04438,0.1585,3.39,0.72,3.4656168282
2019-11-25 13:00:00,3.44592,0.85506,3.5504214186,0.08592000000000001,0.025060000000000002,0.08950000000000001,3.36,0.8300000000000001,3.4609969662,3.43592,0.47506000000000004,3.4686060961000003,0.08592000000000001,0.025060000000000002,0.08950000000000001,3.35,0.45,3.3800887562
2019-11-25 13:30:00,3.4632,0.9101,3.5807870992,0.1032,0.030100000000000002,0.1075,3.36,0.88,3.4733269354000003,3.4232,0.3801,3.444237833,0.1032,0.030100000000000002,0.1075,3.32,0.35000000000000003,3.3383978193
2019-11-25 14:00:00,3.43192,0.6630600000000001,3.495386023,0.18192000000000003,0.05306,0.1895,3.25,0.61,3.306750671,3.48192,0.6730600000000001,3.5463751423,0.18192000000000003,0.05306,0.1895,3.3,0.62,3.3577373334000002
2019-11-25 14:30:00,3.38752,0.65886,3.4509981527,0.16752,0.04886,0.17450000000000002,3.22,0.61,3.2772702055,3.44752,0.66886,3.5118040734,0.16752,0.04886,0.17450000000000002,3.2800000000000002,0.62,3.3380832824
2019-11-25 15:00:00,3.4140800000000002,0.65744,3.4768045099,0.09408000000000001,0.027440000000000003,0.098,3.32,0.63,3.3792454779,3.4540800000000003,0.64744,3.5142349381,0.09408000000000001,0.027440000000000003,0.098,3.36,0.62,3.4167235768
2019-11-25 15:30:00,3.41488,0.6318400000000001,3.4728413727,0.07488,0.021840000000000002,0.078,3.34,0.61,3.3952466773,3.45488,0.6418400000000001,3.5139940808,0.07488,0.021840000000000002,0.078,3.38,0.62,3.4363934583
2019-11-25 16:00:00,3.388,0.664,3.4524541996,0.048,0.014,0.05,3.34,0.65,3.4026607236,3.408,0.624,3.4646558271,0.048,0.014,0.05,3.36,0.61,3.4149231324000002
2019-11-25 16:30:00,3.4836,0.6898000000000001,3.5512382348,0.033600000000000005,0.0098,0.035,3.45,0.68,3.5163759753,3.5136000000000003,0.6398,3.5713763453,0.033600000000000005,0.0098,0.035,3.48,0.63,3.5365661312
2019-11-25 17:00:00,3.46456,0.57008,3.5111489857000002,0.03456,0.01008,0.036000000000000004,3.43,0.56,3.4754136444,3.49456,0.56008,3.539157979,0.03456,0.01008,0.036000000000000004,3.46,0.55,3.5034411655
2019-11-25 17:30:00,3.44552,0.5703600000000001,3.4924087103,0.03552,0.010360000000000001,0.037,3.41,0.56,3.4556764895,3.47552,0.5603600000000001,3.5204037553000003,0.03552,0.010360000000000001,0.037,3.44,0.55,3.4836905718
2019-11-25 18:00:00,3.26456,0.49008,3.3011407725,0.03456,0.01008,0.036000000000000004,3.23,0.48,3.2654708696,3.29456,0.48008000000000006,3.3293546522,0.03456,0.01008,0.036000000000000004,3.26,0.47000000000000003,3.2937061193
2019-11-25 18:30:00,3.2636,0.6598,3.329627757,0.033600000000000005,0.0098,0.035,3.23,0.65,3.294753405,3.2436,0.39980000000000004,3.2681464165,0.033600000000000005,0.0098,0.035,3.21,0.39,3.2336047996
2019-11-25 19:00:00,3.08408,0.38994,3.1086335664,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.05,0.38,3.0735809734,3.12408,0.37994000000000006,3.1470987036,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.09,0.37,3.1120732639
2019-11-25 19:30:00,2.9736000000000002,0.3598,2.9952884669,0.033600000000000005,0.0098,0.035,2.94,0.35000000000000003,2.9607600376,2.9936,0.3498,3.0139676508,0.033600000000000005,0.0098,0.035,2.96,0.34,2.9794630389
2019-11-25 20:00:00,2.76408,0.35994000000000004,2.7874172723,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.73,0.35000000000000003,2.7523444552000003,2.77408,0.19994,2.7812759392,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.74,0.19,2.7465796912
2019-11-25 20:30:00,2.73312,0.26966,2.7463906223,0.033120000000000004,0.00966,0.0345,2.7,0.26,2.7124896313,2.76312,0.25966,2.7752937592,0.033120000000000004,0.00966,0.0345,2.73,0.25,2.7414229882
2019-11-25 21:00:00,2.63504,0.27022,2.6488591223,0.03504,0.010220000000000002,0.036500000000000005,2.6,0.26,2.6129676615,2.65504,0.26022,2.6677615804,0.03504,0.010220000000000002,0.036500000000000005,2.62,0.25,2.631900454
2019-11-25 21:30:00,2.46456,0.27008000000000004,2.4793142599999998,0.03456,0.01008,0.036000000000000004,2.43,0.26,2.443869882,2.48456,0.26008000000000003,2.4981353046,0.03456,0.01008,0.036000000000000004,2.45,0.25,2.4627220712
2019-11-25 22:00:00,2.29408,0.28994000000000003,2.3123296153,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.26,0.28,2.2772790782,2.30408,0.20994000000000002,2.3136247427,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.27,0.2,2.2787935405
2019-11-25 22:30:00,2.09456,0.32008000000000003,2.1188753621,0.03456,0.01008,0.036000000000000004,2.06,0.31,2.0831946621,2.09456,0.12008,2.0979992374,0.03456,0.01008,0.036000000000000004,2.06,0.11,2.0629348027
2019-11-25 23:00:00,1.9636,0.2298,1.9770010116,0.033600000000000005,0.0098,0.035,1.9300000000000002,0.22,1.9424983912,1.9836,0.21980000000000002,1.9957407146000001,0.033600000000000005,0.0098,0.035,1.9500000000000002,0.21,1.9612750954
2019-11-25 23:30:00,1.93504,0.30022000000000004,1.9581909636,0.03504,0.010220000000000002,0.036500000000000005,1.9,0.29,1.9220041623,1.9550400000000001,0.29022000000000003,1.976463774,0.03504,0.010220000000000002,0.036500000000000005,1.92,0.28,1.9403092537000002
2019-11-26 00:00:00,1.8940800000000002,0.34994000000000003,1.9261352626,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8599999999999999,0.34,1.890819928,1.8940800000000002,0.15994000000000003,1.9008208358,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8599999999999999,0.15,1.8660385848
2019-11-26 00:30:00,1.93408,0.22994,1.9477006572,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9,0.22,1.9126944346,1.95408,0.22994,1.9675622099,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.92,0.22,1.9325630649
2019-11-26 01:00:00,2.16648,0.23064,2.1787221943,0.036480000000000005,0.01064,0.038,2.13,0.22,2.1413313616,2.18648,0.23064,2.1986108341,0.036480000000000005,0.01064,0.038,2.15,0.22,2.1612265036
2019-11-26 01:30:00,2.40696,0.34078,2.4309643046,0.03696,0.010780000000000001,0.0385,2.37,0.33,2.3928643923,2.4269600000000002,0.29078000000000004,2.444317461,0.03696,0.010780000000000001,0.0385,2.39,0.28,2.4063457773
2019-11-26 02:00:00,2.45648,0.37064,2.4842842027,0.036480000000000005,0.01064,0.038,2.42,0.36,2.4466303358,2.4864800000000002,0.36064,2.5124975622,0.036480000000000005,0.01064,0.038,2.45,0.35000000000000003,2.4748737342
2019-11-26 02:30:00,2.356,0.2805,2.3726390897,0.036000000000000004,0.0105,0.0375,2.32,0.27,2.3356583654,2.376,0.2805,2.3925,0.036000000000000004,0.0105,0.0375,2.34,0.27,2.3555254191
2019-11-26 03:00:00,2.30504,0.30022000000000004,2.3245088621,0.03504,0.010220000000000002,0.036500000000000005,2.27,0.29,2.2884492566,2.3350400000000002,0.29022000000000003,2.3530064705,0.03504,0.010220000000000002,0.036500000000000005,2.3,0.28,2.3169807941
2019-11-26 03:30:00,2.2560000000000002,0.3005,2.2759253613,0.036000000000000004,0.0105,0.0375,2.22,0.29,2.2388613177,2.276,0.29050000000000004,2.2944642621,0.036000000000000004,0.0105,0.0375,2.24,0.28,2.2574321695
2019-11-26 04:00:00,2.166,0.2805,2.1840870518,0.036000000000000004,0.0105,0.0375,2.13,0.27,2.1470444802,2.186,0.2705,2.2026725245,0.036000000000000004,0.0105,0.0375,2.15,0.26,2.1656638705
2019-11-26 04:30:00,2.14504,0.34022,2.1718531833,0.03504,0.010220000000000002,0.036500000000000005,2.11,0.33,2.135649784,2.15504,0.27022,2.1719153414,0.03504,0.010220000000000002,0.036500000000000005,2.12,0.26,2.135883892
2019-11-26 05:00:00,2.146,0.7105,2.2605588358,0.036000000000000004,0.0105,0.0375,2.11,0.7000000000000001,2.2230834442,2.066,-0.17950000000000002,2.0737830769,0.036000000000000004,0.0105,0.0375,2.03,-0.19,2.0388722373
2019-11-26 05:30:00,2.14264,0.6495200000000001,2.2389243846,0.03264,0.00952,0.034,2.11,0.64,2.2049263026,2.06264,-0.18048,2.0705209006,0.03264,0.00952,0.034,2.03,-0.19,2.0388722373
2019-11-26 06:00:00,2.2036,0.4898,2.2573783467,0.033600000000000005,0.0098,0.035,2.17,0.48,2.2224535991,2.1736,-0.0102,2.1736239325,0.033600000000000005,0.0098,0.035,2.14,-0.02,2.1400934558999998
2019-11-26 06:30:00,2.49552,0.75036,2.6058895218,0.03552,0.010360000000000001,0.037,2.46,0.74,2.5688908112,2.42552,0.060360000000000004,2.4262709247,0.03552,0.010360000000000001,0.037,2.39,0.05,2.3905229553
2019-11-26 07:00:00,2.7969600000000003,0.8407800000000001,2.9205986116,0.03696,0.010780000000000001,0.0385,2.76,0.8300000000000001,2.8820999288999998,2.72696,0.15078000000000003,2.7311253084000002,0.03696,0.010780000000000001,0.0385,2.69,0.14,2.693640659
2019-11-26 07:30:00,3.06456,0.55008,3.1135375379,0.03456,0.01008,0.036000000000000004,3.03,0.54,3.0777426793,3.08456,0.5000800000000001,3.1248344596,0.03456,0.01008,0.036000000000000004,3.05,0.49,3.0891099042
2019-11-26 08:00:00,3.17408,0.57994,3.2266258305,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.14,0.5700000000000001,3.1913163428,3.20408,0.56994,3.2543755545,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.17,0.56,3.2190837206
2019-11-26 08:30:00,3.47128,1.21204,3.6767955886,0.041280000000000004,0.01204,0.043000000000000003,3.43,1.2,3.6338547027,3.40128,0.46204000000000006,3.4325189876,0.041280000000000004,0.01204,0.043000000000000003,3.36,0.45,3.39
2019-11-26 09:00:00,3.53048,1.11764,3.7031619192000003,0.060480000000000006,0.017640000000000003,0.063,3.47,1.1,3.640178567,3.5104800000000003,0.66764,3.5734035596,0.060480000000000006,0.017640000000000003,0.063,3.45,0.65,3.5106979363
