Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-26 09:30:00,3.59912,0.9401600000000001,3.7198878478,0.06912,0.02016,0.07200000000000001,3.5300000000000002,0.92,3.647917214,3.62912,0.9501600000000001,3.7514418561,0.06912,0.02016,0.07200000000000001,3.56,0.93,3.6794700705
2019-11-26 10:00:00,3.60596,0.9442800000000001,3.7275477515,0.07296000000000001,0.02128,0.076,3.533,0.923,3.6515774673,3.63596,0.9542800000000001,3.75910301,0.07296000000000001,0.02128,0.076,3.563,0.933,3.683131548
2019-11-26 10:30:00,3.6521600000000003,0.9868800000000001,3.7831474727,0.09216,0.02688,0.096,3.56,0.96,3.6871669341,3.70216,1.00688,3.836638633,0.09216,0.02688,0.096,3.61,0.98,3.7406550229
2019-11-26 11:00:00,3.7208,0.9894000000000001,3.8500993493999998,0.1008,0.029400000000000003,0.105,3.62,0.96,3.7451301713,3.7708,1.0094,3.9035651653,0.1008,0.029400000000000003,0.105,3.67,0.98,3.7985918444
2019-11-26 11:30:00,3.73232,0.9927600000000001,3.8620959336,0.11232,0.032760000000000004,0.117,3.62,0.96,3.7451301713,3.78232,1.01276,3.9155622074,0.11232,0.032760000000000004,0.117,3.67,0.98,3.7985918444
2019-11-26 12:00:00,3.61672,0.9844600000000001,3.7483096257,0.18672000000000002,0.05446,0.1945,3.43,0.93,3.5538429903,3.68672,1.00446,3.8211051085000003,0.18672000000000002,0.05446,0.1945,3.5,0.9500000000000001,3.6266375612
2019-11-26 12:30:00,3.334,0.8395,3.4380686802,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.13,0.78,3.2257247248,3.404,0.8495,3.5083993857999998,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.2,0.79,3.2960734215
2019-11-26 13:00:00,3.1849600000000002,0.8172800000000001,3.2881479285,0.26496000000000003,0.07728,0.276,2.92,0.74,3.0123080852,3.25496,0.7972800000000001,3.3511818811,0.26496000000000003,0.07728,0.276,2.99,0.72,3.0754674441
2019-11-26 13:30:00,3.16336,0.70598,3.2411809961999998,0.36336,0.10598,0.3785,2.8,0.6000000000000001,2.8635642127,3.2333600000000002,0.7259800000000001,3.3138593588,0.36336,0.10598,0.3785,2.87,0.62,2.9362050337000003
2019-11-26 14:00:00,3.0304,0.8822000000000001,3.1562004056,0.8304,0.2422,0.865,2.2,0.64,2.2912005587,3.1904,0.9222,3.3210096356,0.8304,0.2422,0.865,2.36,0.68,2.4560130293
2019-11-26 14:30:00,3.07272,0.7399600000000001,3.1605615007,0.34272,0.09996000000000001,0.357,2.73,0.64,2.8040149786,3.14272,0.7499600000000001,3.2309640976,0.34272,0.09996000000000001,0.357,2.8,0.65,2.8744564704
2019-11-26 15:00:00,3.1532,0.6876,3.2272998001,0.1632,0.0476,0.17,2.99,0.64,3.0577279146,3.1932,0.6976,3.2685121998,0.1632,0.0476,0.17,3.03,0.65,3.098935301
2019-11-26 15:30:00,3.17464,0.65802,3.24211805,0.16464,0.04802000000000001,0.1715,3.01,0.61,3.071188695,3.21464,0.65802,3.2812955749,0.16464,0.04802000000000001,0.1715,3.05,0.61,3.1104019033
2019-11-26 16:00:00,3.19816,0.7298800000000001,3.2803890318,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.13,0.71,3.2095170976,3.20816,0.55988,3.2566480006000003,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.14,0.54,3.1860947883
2019-11-26 16:30:00,3.43128,0.72204,3.5064261293,0.041280000000000004,0.01204,0.043000000000000003,3.39,0.71,3.463553089,3.46128,0.72204,3.5357885965999998,0.041280000000000004,0.01204,0.043000000000000003,3.42,0.71,3.4929214134
2019-11-26 17:00:00,3.42744,0.72092,3.5024378082,0.03744,0.010920000000000001,0.039,3.39,0.71,3.463553089,3.45744,0.73092,3.5338555998,0.03744,0.010920000000000001,0.039,3.42,0.72,3.494967811
2019-11-26 17:30:00,3.38696,0.8107800000000001,3.4826516119,0.03696,0.010780000000000001,0.0385,3.35,0.8,3.4441980199,3.38696,0.5807800000000001,3.4363939602,0.03696,0.010780000000000001,0.0385,3.35,0.5700000000000001,3.3981465536
2019-11-26 18:00:00,3.25792,0.6310600000000001,3.3184754708,0.03792,0.01106,0.0395,3.22,0.62,3.2791462303,3.28792,0.6210600000000001,3.3460623799,0.03792,0.01106,0.0395,3.25,0.61,3.306750671
2019-11-26 18:30:00,3.16744,0.51092,3.2083820533,0.03744,0.010920000000000001,0.039,3.13,0.5,3.1696845269,3.19744,0.50092,3.2364399268,0.03744,0.010920000000000001,0.039,3.16,0.49,3.1977648444
2019-11-26 19:00:00,3.07744,0.72092,3.1607534861,0.03744,0.010920000000000001,0.039,3.04,0.71,3.1218103722,3.02744,0.37092,3.0500778023,0.03744,0.010920000000000001,0.039,2.99,0.36,3.0115942622
2019-11-26 19:30:00,2.96984,0.7616200000000001,3.0659443325,0.03984,0.01162,0.0415,2.93,0.75,3.0244668952,2.89984,-0.11838000000000001,2.9022553041,0.03984,0.01162,0.0415,2.86,-0.13,2.8629530209
2019-11-26 20:00:00,2.8088800000000003,0.7313400000000001,2.9025273556,0.038880000000000005,0.011340000000000001,0.0405,2.77,0.72,2.8620447236,2.73888,-0.11866000000000002,2.7414492244,0.038880000000000005,0.011340000000000001,0.0405,2.7,-0.13,2.7031278179
2019-11-26 20:30:00,2.7688800000000002,0.6913400000000001,2.8538828725,0.038880000000000005,0.011340000000000001,0.0405,2.73,0.68,2.8134142958,2.69888,-0.14866000000000001,2.7029711523,0.038880000000000005,0.011340000000000001,0.0405,2.66,-0.16,2.6648076854
2019-11-26 21:00:00,2.66648,0.68064,2.7519786336000003,0.036480000000000005,0.01064,0.038,2.63,0.67,2.7140007369,2.59648,-0.16936,2.6019975404,0.036480000000000005,0.01064,0.038,2.56,-0.18,2.5663203230000002
2019-11-26 21:30:00,2.46792,0.29106000000000004,2.4850241548,0.03792,0.01106,0.0395,2.43,0.28,2.4460784942,2.48792,0.22106,2.4977216518,0.03792,0.01106,0.0395,2.45,0.21,2.4589835298000002
2019-11-26 22:00:00,2.31888,0.29134000000000004,2.3371100637,0.038880000000000005,0.011340000000000001,0.0405,2.2800000000000002,0.28,2.2971286425,2.33888,0.29134000000000004,2.3569553772000003,0.038880000000000005,0.011340000000000001,0.0405,2.3,0.28,2.3169807941
2019-11-26 22:30:00,2.266,0.4405,2.3084185604,0.036000000000000004,0.0105,0.0375,2.23,0.43,2.2710790387,2.296,0.4305,2.3360107555000003,0.036000000000000004,0.0105,0.0375,2.26,0.42,2.2986952821
2019-11-26 23:00:00,2.046,0.3305,2.0725217128,0.036000000000000004,0.0105,0.0375,2.01,0.32,2.0353132437,2.056,0.24050000000000002,2.0700184178,0.036000000000000004,0.0105,0.0375,2.02,0.23,2.0330518931
2019-11-26 23:30:00,1.89648,0.26064000000000004,1.9143065585,0.036480000000000005,0.01064,0.038,1.8599999999999999,0.25,1.8767258724,1.91648,0.24064000000000002,1.931528721,0.036480000000000005,0.01064,0.038,1.88,0.23,1.8940168954
2019-11-27 00:00:00,1.8359999999999999,0.2505,1.8530100512,0.036000000000000004,0.0105,0.0375,1.8,0.24,1.8159295141,1.8559999999999999,0.24050000000000002,1.8715170985,0.036000000000000004,0.0105,0.0375,1.82,0.23,1.8344754019
2019-11-27 00:30:00,1.9455200000000001,0.43036,1.9925505765,0.03552,0.010360000000000001,0.037,1.9100000000000001,0.42,1.9556328899,1.9255200000000001,0.00036,1.9255200337,0.03552,0.010360000000000001,0.037,1.8900000000000001,-0.01,1.8900264548
2019-11-27 01:00:00,2.32936,0.77148,2.45379286,0.039360000000000006,0.01148,0.041,2.29,0.76,2.412819927,2.2493600000000002,-0.18852000000000002,2.2572461541,0.039360000000000006,0.01148,0.041,2.21,-0.2,2.2190313202
2019-11-27 01:30:00,2.60888,0.54134,2.6644518855,0.038880000000000005,0.011340000000000001,0.0405,2.5700000000000003,0.53,2.6240807914,2.62888,0.51134,2.6781483622,0.038880000000000005,0.011340000000000001,0.0405,2.59,0.5,2.6378210705000003
2019-11-27 02:00:00,2.5069600000000003,0.52078,2.5604804725,0.03696,0.010780000000000001,0.0385,2.47,0.51,2.5221022977,2.53696,0.51078,2.587868283,0.03696,0.010780000000000001,0.0385,2.5,0.5,2.5495097568
2019-11-27 02:30:00,2.496,0.5405,2.5538512584,0.036000000000000004,0.0105,0.0375,2.46,0.53,2.5164459064,2.516,0.5405,2.5734016884,0.036000000000000004,0.0105,0.0375,2.48,0.53,2.5360007886
2019-11-27 03:00:00,2.44264,0.53952,2.5015139416,0.03264,0.00952,0.034,2.41,0.53,2.4675899172999998,2.47264,0.53952,2.5308161529,0.03264,0.00952,0.034,2.44,0.53,2.4968980756
2019-11-27 03:30:00,2.34168,0.49924,2.3943069561,0.03168,0.00924,0.033,2.31,0.49,2.3613978911,2.37168,0.48924000000000006,2.4216155351,0.03168,0.00924,0.033,2.34,0.48,2.3887235085
2019-11-27 04:00:00,2.32168,0.49924,2.3747502184,0.03168,0.00924,0.033,2.29,0.49,2.3418368859,2.35168,0.48924000000000006,2.4020313487,0.03168,0.00924,0.033,2.32,0.48,2.3691348632
2019-11-27 04:30:00,2.32168,0.52924,2.3812377034,0.03168,0.00924,0.033,2.29,0.52,2.3482972555,2.35168,0.51924,2.4083207843,0.03168,0.00924,0.033,2.32,0.51,2.375394704
2019-11-27 05:00:00,2.16168,0.44924000000000003,2.2078670703,0.03168,0.00924,0.033,2.13,0.44,2.1749712642,2.18168,0.44924000000000003,2.2274524013,0.03168,0.00924,0.033,2.15,0.44,2.1945614596
2019-11-27 05:30:00,2.08928,0.30854000000000004,2.1119393576,0.029280000000000004,0.00854,0.030500000000000003,2.06,0.30000000000000004,2.0817300497,2.10928,0.30854000000000004,2.1317267766,0.029280000000000004,0.00854,0.030500000000000003,2.08,0.30000000000000004,2.1015232571
2019-11-27 06:00:00,2.16832,0.34826,2.1961094349,0.02832,0.00826,0.029500000000000002,2.14,0.34,2.1668410186,2.17832,0.16826000000000002,2.1848087903,0.02832,0.00826,0.029500000000000002,2.15,0.16,2.1559452683
2019-11-27 06:30:00,2.43784,0.39812000000000003,2.4701342878,0.027840000000000004,0.00812,0.029,2.41,0.39,2.4413520844,2.45784,0.39812000000000003,2.4898748965,0.027840000000000004,0.00812,0.029,2.43,0.39,2.4610973162
2019-11-27 07:00:00,2.87736,0.6079800000000001,2.9408910639,0.027360000000000002,0.007980000000000001,0.0285,2.85,0.6000000000000001,2.9124731757999998,2.90736,0.5979800000000001,2.9682186998,0.027360000000000002,0.007980000000000001,0.0285,2.88,0.59,2.9398129192
2019-11-27 07:30:00,3.21928,0.67854,3.290012196,0.029280000000000004,0.00854,0.030500000000000003,3.19,0.67,3.2596012026,3.23928,0.5985400000000001,3.2941136972000002,0.029280000000000004,0.00854,0.030500000000000003,3.21,0.59,3.2637708253
2019-11-27 08:00:00,3.36928,0.80854,3.4649364568,0.029280000000000004,0.00854,0.030500000000000003,3.34,0.8,3.434472303,3.39928,0.80854,3.49411526,0.029280000000000004,0.00854,0.030500000000000003,3.37,0.8,3.4636541398
2019-11-27 08:30:00,3.47512,0.98316,3.6115180465,0.04512,0.013160000000000002,0.047,3.43,0.97,3.564519603,3.51512,0.98316,3.650023589,0.04512,0.013160000000000002,0.047,3.47,0.97,3.6030265056
2019-11-27 09:00:00,3.57496,1.03478,3.7217077599,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.49,1.01,3.6332079489,3.62496,1.04478,3.7725190854,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.54,1.02,3.6840195439
2019-11-27 09:30:00,3.5411200000000003,1.07366,3.7003076426,0.32112,0.09366000000000001,0.3345,3.22,0.98,3.3658282784,3.62112,1.10366,3.7855746525000002,0.32112,0.09366000000000001,0.3345,3.3,1.01,3.4511012735
2019-11-27 10:00:00,3.52872,1.03546,3.6775048946,0.25872,0.07546,0.2695,3.27,0.96,3.4080052817,3.60872,1.05546,3.7599010426,0.25872,0.07546,0.2695,3.35,0.98,3.4904011231
2019-11-27 10:30:00,3.64408,1.02494,3.7854750098,0.15408000000000002,0.04494,0.1605,3.49,0.98,3.6249827586,3.69408,1.03494,3.8363169642,0.15408000000000002,0.04494,0.1605,3.54,0.99,3.6758264377
2019-11-27 11:00:00,3.65112,1.01866,3.7905600444000003,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.45,0.96,3.5810752575,3.68112,1.02866,3.822144143,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.48,0.97,3.612658301
2019-11-27 11:30:00,3.54936,1.10898,3.7185740614,0.5793600000000001,0.16898000000000002,0.6035,2.9699999999999998,0.9400000000000001,3.1152046482,3.59936,1.13898,3.7752705665,0.5793600000000001,0.16898000000000002,0.6035,3.02,0.97,3.171955233
2019-11-27 12:00:00,3.39816,1.01988,3.547907355,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.85,0.86,2.9769279467,3.48816,1.03988,3.6398640909,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.94,0.88,3.0688760157
2019-11-27 12:30:00,3.38664,0.9365200000000001,3.5137444699,0.29664,0.08652000000000001,0.309,3.09,0.85,3.2047776834,3.5166399999999998,0.96652,3.6470423359,0.29664,0.08652000000000001,0.309,3.22,0.88,3.3380832824
2019-11-27 13:00:00,3.49728,0.9400400000000001,3.6214144474000003,0.13728,0.040040000000000006,0.14300000000000002,3.36,0.9,3.4784479298,3.53728,0.9500400000000001,3.6626391850999998,0.13728,0.040040000000000006,0.14300000000000002,3.4,0.91,3.5196732803
2019-11-27 13:30:00,3.56352,0.9118600000000001,3.6783370495,0.14352,0.04186,0.1495,3.42,0.87,3.5289233486000002,3.62352,0.9218600000000001,3.7389467835,0.14352,0.04186,0.1495,3.48,0.88,3.5895403605
2019-11-27 14:00:00,3.62872,0.9404600000000001,3.7486095889,0.13872,0.04046,0.14450000000000002,3.49,0.9,3.6041781310000003,3.67872,0.9504600000000001,3.799520371,0.13872,0.04046,0.14450000000000002,3.54,0.91,3.6550923381000002
2019-11-27 14:30:00,3.58576,0.9391800000000001,3.7067146977,0.06576,0.019180000000000003,0.0685,3.52,0.92,3.6382413334,3.62576,0.9291800000000001,3.7429281385,0.06576,0.019180000000000003,0.0685,3.56,0.91,3.6744659476
2019-11-27 15:00:00,3.62664,0.97652,3.7558100325,0.05664,0.01652,0.059000000000000004,3.5700000000000003,0.96,3.6968229603,3.65664,0.97652,3.7847863084,0.05664,0.01652,0.059000000000000004,3.6,0.96,3.7258019271
2019-11-27 15:30:00,3.68328,1.02554,3.8233864374,0.05328,0.015540000000000002,0.0555,3.63,1.01,3.7678906566,3.69328,0.8355400000000001,3.7866138236999998,0.05328,0.015540000000000002,0.0555,3.64,0.8200000000000001,3.7312196397
2019-11-27 16:00:00,3.52216,0.84938,3.6231281305,0.03216,0.009380000000000001,0.0335,3.49,0.84,3.5896657226,3.56216,0.84938,3.66202543,0.03216,0.009380000000000001,0.0335,3.5300000000000002,0.84,3.6285672103
2019-11-27 16:30:00,3.5688,0.8084,3.6592135767,0.028800000000000003,0.008400000000000001,0.03,3.54,0.8,3.629269899,3.6088,0.7984,3.69606277,0.028800000000000003,0.008400000000000001,0.03,3.58,0.79,3.6661287484000002
2019-11-27 17:00:00,3.54928,0.7085400000000001,3.6193117371,0.029280000000000004,0.00854,0.030500000000000003,3.52,0.7000000000000001,3.5889274164,3.57928,0.69854,3.6468072954,0.029280000000000004,0.00854,0.030500000000000003,3.55,0.6900000000000001,3.6164347084
2019-11-27 17:30:00,3.47928,0.6285400000000001,3.5355978066000002,0.029280000000000004,0.00854,0.030500000000000003,3.45,0.62,3.5052674648,3.50928,0.6285400000000001,3.5651239319,0.029280000000000004,0.00854,0.030500000000000003,3.48,0.62,3.5347984384
2019-11-27 18:00:00,3.31024,0.5588200000000001,3.3570773971,0.030240000000000003,0.008820000000000001,0.0315,3.2800000000000002,0.55,3.3257931385,3.34024,0.5588200000000001,3.3866625238,0.030240000000000003,0.008820000000000001,0.0315,3.31,0.55,3.3553837336
2019-11-27 18:30:00,3.25024,0.49882000000000004,3.2882946112,0.030240000000000003,0.008820000000000001,0.0315,3.22,0.49,3.2570692348,3.29024,0.49882000000000004,3.3278372331,0.030240000000000003,0.008820000000000001,0.0315,3.26,0.49,3.2966194806
2019-11-27 19:00:00,3.27264,0.7795200000000001,3.3641973783,0.03264,0.00952,0.034,3.24,0.77,3.3302402316,3.25264,0.44952000000000003,3.2835552682999998,0.03264,0.00952,0.034,3.22,0.44,3.249923076
2019-11-27 19:30:00,3.24216,0.6793800000000001,3.3125758331,0.03216,0.009380000000000001,0.0335,3.21,0.67,3.2791767259,3.27216,0.6793800000000001,3.3419437832,0.03216,0.009380000000000001,0.0335,3.24,0.67,3.3085495311
2019-11-27 20:00:00,3.12408,0.6599400000000001,3.1930231208,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.09,0.65,3.1576256903,3.15408,0.6499400000000001,3.2203482187,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.12,0.64,3.184964678
2019-11-27 20:30:00,2.89216,0.50938,2.9366745564,0.03216,0.009380000000000001,0.0335,2.86,0.5,2.9033773437,2.91216,0.48938000000000004,2.952993168,0.03216,0.009380000000000001,0.0335,2.88,0.48,2.9197260145
2019-11-27 21:00:00,2.6921600000000003,0.37938000000000005,2.7187597632,0.03216,0.009380000000000001,0.0335,2.66,0.37,2.6856098004,2.72216,0.36938000000000004,2.7471069601,0.03216,0.009380000000000001,0.0335,2.69,0.36,2.7139823139
2019-11-27 21:30:00,2.53168,0.27924000000000004,2.5470332939,0.03168,0.00924,0.033,2.5,0.27,2.5145377309,2.56168,0.26924000000000003,2.5757900924,0.03168,0.00924,0.033,2.5300000000000002,0.26,2.5433245959
2019-11-27 22:00:00,2.34504,0.29022000000000003,2.362930437,0.03504,0.010220000000000002,0.036500000000000005,2.31,0.28,2.3269078194,2.36504,0.28022,2.3815829715,0.03504,0.010220000000000002,0.036500000000000005,2.33,0.27,2.3455916098
2019-11-27 22:30:00,2.17216,0.24938000000000002,2.186428469,0.03216,0.009380000000000001,0.0335,2.14,0.24,2.1534158911,2.19216,0.23938,2.2051912049,0.03216,0.009380000000000001,0.0335,2.16,0.23,2.1722108553
2019-11-27 23:00:00,2.02264,0.22952000000000003,2.0356207898,0.03264,0.00952,0.034,1.99,0.22,2.0021238723,2.04264,0.21952000000000002,2.0544019081,0.03264,0.00952,0.034,2.01,0.21,2.0209403752
2019-11-27 23:30:00,1.9550400000000001,0.56022,2.0337226581,0.03504,0.010220000000000002,0.036500000000000005,1.92,0.55,1.9972230722000002,1.88504,-0.19978,1.895596964,0.03504,0.010220000000000002,0.036500000000000005,1.85,-0.21,1.8618807695
2019-11-28 00:00:00,1.86456,0.21008000000000002,1.8763575352,0.03456,0.01008,0.036000000000000004,1.83,0.2,1.8408965206999999,1.88456,0.20008,1.8951512868,0.03456,0.01008,0.036000000000000004,1.85,0.19,1.8597311634
2019-11-28 00:30:00,1.95696,0.22078000000000003,1.9693745835,0.03696,0.010780000000000001,0.0385,1.92,0.21,1.9314502323,1.97696,0.20078000000000001,1.9871294497,0.03696,0.010780000000000001,0.0385,1.94,0.19,1.9492819191000001
2019-11-28 01:00:00,2.22744,0.25092000000000003,2.2415284517,0.03744,0.010920000000000001,0.039,2.19,0.24,2.2031114361,2.24744,0.25092000000000003,2.261403856,0.03744,0.010920000000000001,0.039,2.21,0.24,2.2229934773
2019-11-28 01:30:00,2.40792,0.27106,2.4231286078,0.03792,0.01106,0.0395,2.37,0.26,2.3842189497,2.42792,0.26106,2.4419147917,0.03792,0.01106,0.0395,2.39,0.25,2.4030397417
2019-11-28 02:00:00,2.36888,0.27134,2.3843694869,0.038880000000000005,0.011340000000000001,0.0405,2.33,0.26,2.3444615587,2.38888,0.26134,2.403132591,0.038880000000000005,0.011340000000000001,0.0405,2.35,0.25,2.3632604596
2019-11-28 02:30:00,2.3784,0.2812,2.394965553,0.038400000000000004,0.0112,0.04,2.34,0.27,2.3555254191,2.4084,0.2712,2.4236212575,0.038400000000000004,0.0112,0.04,2.37,0.26,2.3842189497
2019-11-28 03:00:00,2.24744,0.22092,2.25827195,0.03744,0.010920000000000001,0.039,2.21,0.21,2.2199549545,2.26744,0.21092000000000002,2.2772288862,0.03744,0.010920000000000001,0.039,2.23,0.2,2.2389506471
2019-11-28 03:30:00,2.18792,0.44106000000000006,2.2319336572,0.03792,0.01106,0.0395,2.15,0.43,2.1925783908,2.15792,0.0010600000000000002,2.1579202603,0.03792,0.01106,0.0395,2.12,-0.01,2.1200235848
2019-11-28 04:00:00,2.20648,0.6506400000000001,2.3004100504,0.036480000000000005,0.01064,0.038,2.17,0.64,2.2624102192,2.12648,-0.24936000000000003,2.1410505832,0.036480000000000005,0.01064,0.038,2.09,-0.26,2.1061101586
2019-11-28 04:30:00,2.18648,0.67064,2.2870183209,0.036480000000000005,0.01064,0.038,2.15,0.66,2.2490220097,2.10648,-0.22936,2.1189299186,0.036480000000000005,0.01064,0.038,2.07,-0.24,2.0838665984
2019-11-28 05:00:00,2.186,0.6805,2.2894707358,0.036000000000000004,0.0105,0.0375,2.15,0.67,2.2519769093,2.106,-0.2195,2.1174079083,0.036000000000000004,0.0105,0.0375,2.07,-0.23,2.0827385818
2019-11-28 05:30:00,2.18264,0.27952000000000005,2.2004655871,0.03264,0.00952,0.034,2.15,0.27,2.1668871683,2.19264,0.23952,2.2056835675,0.03264,0.00952,0.034,2.16,0.23,2.1722108553
2019-11-28 06:00:00,2.2336,0.2798,2.2510568629,0.033600000000000005,0.0098,0.035,2.2,0.27,2.2165062599,2.2536,0.26980000000000004,2.2696927105,0.033600000000000005,0.0098,0.035,2.22,0.26,2.2351733714
2019-11-28 06:30:00,2.45552,0.37036,2.4832931764,0.03552,0.010360000000000001,0.037,2.42,0.36,2.4466303358,2.47552,0.34036000000000005,2.4988085561,0.03552,0.010360000000000001,0.037,2.44,0.33,2.4622144504
2019-11-28 07:00:00,2.75264,0.45952000000000004,2.7907320903,0.03264,0.00952,0.034,2.7199999999999998,0.45,2.7569729777000003,2.77264,0.44952000000000003,2.8088433207,0.03264,0.00952,0.034,2.74,0.44,2.7751036017
2019-11-28 07:30:00,3.25168,0.77924,3.3437460729,0.03168,0.00924,0.033,3.22,0.77,3.3107854053,3.27168,0.6692400000000001,3.3394269269,0.03168,0.00924,0.033,3.24,0.66,3.306538976
2019-11-28 08:00:00,3.48976,0.89868,3.6036163224999997,0.02976,0.00868,0.031,3.46,0.89,3.5726320829000002,3.52976,0.89868,3.6423661815,0.02976,0.00868,0.031,3.5,0.89,3.611384776
2019-11-28 08:30:00,3.61696,0.9807800000000001,3.7475764235,0.03696,0.010780000000000001,0.0385,3.58,0.97,3.7090834447,3.64696,0.9807800000000001,3.7765389777,0.03696,0.010780000000000001,0.0385,3.61,0.97,3.7380476187
2019-11-28 09:00:00,3.75664,1.05652,3.9023811449,0.05664,0.01652,0.059000000000000004,3.7,1.04,3.8433839257,3.7866400000000002,1.05652,3.9312691335,0.05664,0.01652,0.059000000000000004,3.73,1.04,3.8722732342
2019-11-28 09:30:00,3.72344,1.06892,3.8738347151,0.13344,0.03892,0.139,3.59,1.03,3.7348360071,3.78344,1.07892,3.9342707838,0.13344,0.03892,0.139,3.65,1.04,3.7952733762
2019-11-28 10:00:00,3.78512,1.09566,3.9405081208,0.22512000000000001,0.06566000000000001,0.23450000000000001,3.56,1.03,3.7060086346,3.8551200000000003,1.10566,4.0105403938,0.22512000000000001,0.06566000000000001,0.23450000000000001,3.63,1.04,3.7760429023
2019-11-28 10:30:00,3.72688,1.06284,3.8754694425,0.38688000000000006,0.11284000000000001,0.403,3.34,0.9500000000000001,3.4724775017000002,3.8168800000000003,1.08284,3.9675074543,0.38688000000000006,0.11284000000000001,0.403,3.43,0.97,3.564519603
2019-11-28 11:00:00,3.6768,1.0699,3.8293007521,0.3768,0.10990000000000001,0.3925,3.3,0.96,3.436800838,3.7668,1.0999,3.9241001835000002,0.3768,0.10990000000000001,0.3925,3.39,0.99,3.5316002039
2019-11-28 11:30:00,3.67232,1.09276,3.8314564594,0.35232,0.10276,0.367,3.32,0.99,3.4644624403,3.7423200000000003,1.11276,3.9042532961000003,0.35232,0.10276,0.367,3.39,1.01,3.5372588257
2019-11-28 12:00:00,3.6148,1.0289,3.7583792052,0.3048,0.0889,0.3175,3.31,0.9400000000000001,3.4408865137,3.6948,1.0489,3.8407991681,0.3048,0.0889,0.3175,3.39,0.96,3.5233081046
2019-11-28 12:30:00,3.61888,1.11134,3.7856794701,0.27888,0.08134000000000001,0.29050000000000004,3.34,1.03,3.4952110094,3.64888,0.8613400000000001,3.7491641534999998,0.27888,0.08134000000000001,0.29050000000000004,3.37,0.78,3.4590894756
2019-11-28 13:00:00,3.5036,0.9673,3.6346777367,0.3336,0.09730000000000001,0.34750000000000003,3.17,0.87,3.2872176685,3.5836,0.9873000000000001,3.717115851,0.3336,0.09730000000000001,0.34750000000000003,3.25,0.89,3.3696587364
2019-11-28 13:30:00,3.49592,0.8875600000000001,3.6068295496,0.26592000000000005,0.07756,0.277,3.23,0.81,3.330015015,3.57592,0.90756,3.6892911243,0.26592000000000005,0.07756,0.277,3.31,0.8300000000000001,3.4124771062
2019-11-28 14:00:00,3.5284,0.9037000000000001,3.6422905225,0.2184,0.0637,0.2275,3.31,0.84,3.4149231324000002,3.5884,0.9137000000000001,3.7028991682,0.2184,0.0637,0.2275,3.37,0.85,3.475543123
2019-11-28 14:30:00,3.47704,0.9287200000000001,3.5989342867,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.31,0.88,3.4249817518,3.52704,0.9387200000000001,3.6498227902,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.36,0.89,3.4758739908000003
2019-11-28 15:00:00,3.4964,0.9927,3.6345929965,0.1464,0.0427,0.1525,3.35,0.9500000000000001,3.4820970693,3.5464,1.0027,3.6854253825,0.1464,0.0427,0.1525,3.4,0.96,3.5329307947
2019-11-28 15:30:00,3.62584,0.9721200000000001,3.7538957098,0.07584,0.02212,0.079,3.55,0.9500000000000001,3.674914965,3.66584,0.9821200000000001,3.795120894,0.07584,0.02212,0.079,3.59,0.96,3.716140471
2019-11-28 16:00:00,3.7036,0.9598000000000001,3.8259468109,0.033600000000000005,0.0098,0.035,3.67,0.9500000000000001,3.7909629384,3.7436,0.9598000000000001,3.8646807113,0.033600000000000005,0.0098,0.035,3.71,0.9500000000000001,3.8296997271
2019-11-28 16:30:00,3.87312,0.9696600000000001,3.9926556388,0.033120000000000004,0.00966,0.0345,3.84,0.96,3.9581814006,3.91312,0.9696600000000001,4.0314697878,0.033120000000000004,0.00966,0.0345,3.88,0.96,3.9969988742
2019-11-28 17:00:00,3.8188,0.9384,3.9324074051,0.028800000000000003,0.008400000000000001,0.03,3.79,0.93,3.9024351372,3.8487999999999998,0.9384,3.9615471725,0.028800000000000003,0.008400000000000001,0.03,3.8200000000000003,0.93,3.9315772916
2019-11-28 17:30:00,3.72168,0.89924,3.8287771677,0.03168,0.00924,0.033,3.69,0.89,3.7958134833,3.76168,0.89924,3.8676697119,0.03168,0.00924,0.033,3.73,0.89,3.8347098978
2019-11-28 18:00:00,3.58216,0.8193800000000001,3.6746773804,0.03216,0.009380000000000001,0.0335,3.55,0.81,3.6412360539,3.6121600000000003,0.7793800000000001,3.6952852461,0.03216,0.009380000000000001,0.0335,3.58,0.77,3.6618711064
2019-11-28 18:30:00,3.53216,0.7993800000000001,3.6214862488,0.03216,0.009380000000000001,0.0335,3.5,0.79,3.5880496095,3.5721600000000002,0.7993800000000001,3.6605102717999998,0.03216,0.009380000000000001,0.0335,3.54,0.79,3.6270787143
2019-11-28 19:00:00,3.46784,0.7381200000000001,3.54552329,0.027840000000000004,0.00812,0.029,3.44,0.73,3.5166034749,3.50784,0.7281200000000001,3.5826108078,0.027840000000000004,0.00812,0.029,3.48,0.72,3.5537022948
2019-11-28 19:30:00,3.28736,0.6379800000000001,3.3486944098,0.027360000000000002,0.007980000000000001,0.0285,3.26,0.63,3.32031625,3.31736,0.6379800000000001,3.3781497673,0.027360000000000002,0.007980000000000001,0.0285,3.29,0.63,3.3497761119
2019-11-28 20:00:00,3.02784,0.50812,3.0701793107,0.027840000000000004,0.00812,0.029,3.0,0.5,3.0413812651,3.05784,0.49812000000000006,3.0981460585,0.027840000000000004,0.00812,0.029,3.03,0.49,3.0693647551
2019-11-28 20:30:00,2.82736,0.32798000000000005,2.8463196324,0.027360000000000002,0.007980000000000001,0.0285,2.8,0.32,2.8182263926,2.85736,0.31798000000000004,2.874998687,0.027360000000000002,0.007980000000000001,0.0285,2.83,0.31,2.8469281691
2019-11-28 21:00:00,2.70784,0.25812,2.7201145932,0.027840000000000004,0.00812,0.029,2.68,0.25,2.6916351907,2.7378400000000003,0.24812,2.7490600939,0.027840000000000004,0.00812,0.029,2.71,0.24,2.7206065500000003
2019-11-28 21:30:00,2.52736,0.25798000000000004,2.5404925211,0.027360000000000002,0.007980000000000001,0.0285,2.5,0.25,2.5124689053,2.5473600000000003,0.24798000000000003,2.5594016977000003,0.027360000000000002,0.007980000000000001,0.0285,2.52,0.24,2.5314027732
2019-11-28 22:00:00,2.3788,0.27840000000000004,2.3950356991,0.028800000000000003,0.008400000000000001,0.03,2.35,0.27,2.3654597862,2.4088,0.2684,2.423707078,0.028800000000000003,0.008400000000000001,0.03,2.38,0.26,2.3941595603
2019-11-28 22:30:00,2.23736,0.25798000000000004,2.252184151,0.027360000000000002,0.007980000000000001,0.0285,2.21,0.25,2.2240953217,2.26736,0.24798000000000003,2.2808804112,0.027360000000000002,0.007980000000000001,0.0285,2.24,0.24,2.2528204545
2019-11-28 23:00:00,2.11784,0.22812000000000002,2.1300903737,0.027840000000000004,0.00812,0.029,2.09,0.22,2.1015470492,2.13784,0.21812,2.1489383891,0.027840000000000004,0.00812,0.029,2.11,0.21,2.1204244858
2019-11-28 23:30:00,2.03832,0.27826,2.057225571,0.02832,0.00826,0.029500000000000002,2.01,0.27,2.0280532537,2.04832,0.21826,2.0599155929,0.02832,0.00826,0.029500000000000002,2.02,0.21,2.0308865059
2019-11-29 00:00:00,1.9687999999999999,0.2184,1.9808765736,0.028800000000000003,0.008400000000000001,0.03,1.94,0.21,1.9513328778,1.9888,0.2084,1.9996889758,0.028800000000000003,0.008400000000000001,0.03,1.96,0.2,1.970177657
2019-11-29 00:30:00,2.0488,0.2184,2.0604077266,0.028800000000000003,0.008400000000000001,0.03,2.02,0.21,2.0308865059,2.0688,0.2184,2.0802961328,0.028800000000000003,0.008400000000000001,0.03,2.04,0.21,2.0507803393
2019-11-29 01:00:00,2.3388,0.2684,2.3541503775,0.028800000000000003,0.008400000000000001,0.03,2.31,0.26,2.3245859846,2.3588,0.2584,2.3729112921,0.028800000000000003,0.008400000000000001,0.03,2.33,0.25,2.3433736364
2019-11-29 01:30:00,2.5188,0.2384,2.5300569164,0.028800000000000003,0.008400000000000001,0.03,2.49,0.23,2.500599928,2.5488,0.2384,2.5599249989,0.028800000000000003,0.008400000000000001,0.03,2.52,0.23,2.5304742638
2019-11-29 02:00:00,2.5197599999999998,0.26868000000000003,2.5340440801,0.02976,0.00868,0.031,2.49,0.26,2.5035374972,2.54976,0.25868,2.5628482983,0.02976,0.00868,0.031,2.52,0.25,2.532370431
2019-11-29 02:30:00,2.5202400000000003,0.25882,2.5334951056,0.030240000000000003,0.008820000000000001,0.0315,2.49,0.25,2.5025187312,2.55024,0.24882,2.5623495955999998,0.030240000000000003,0.008820000000000001,0.0315,2.52,0.24,2.5314027732
2019-11-29 03:00:00,2.46912,0.26266,2.4830513184000003,0.009120000000000001,0.00266,0.0095,2.46,0.26,2.4737016797,2.48912,0.24266000000000001,2.5009202806,0.009120000000000001,0.00266,0.0095,2.48,0.24,2.4915858404
2019-11-29 03:30:00,2.37096,0.38028,2.4012630427,0.0009600000000000001,0.00028000000000000003,0.001,2.37,0.38,2.4002708181,2.36096,0.06028000000000001,2.3617294087,0.0009600000000000001,0.00028000000000000003,0.001,2.36,0.06,2.3607625887
2019-11-29 04:00:00,2.37048,0.64014,2.4553929726,0.00048000000000000007,0.00014000000000000001,0.0005,2.37,0.64,2.454893073,2.29048,-0.21986000000000003,2.3010078335,0.00048000000000000007,0.00014000000000000001,0.0005,2.29,-0.22,2.3005434141
2019-11-29 04:30:00,2.28192,0.23056000000000001,2.2935380529,0.0019200000000000003,0.0005600000000000001,0.002,2.2800000000000002,0.23,2.2915715132,2.31192,0.22056,2.3224170168000002,0.0019200000000000003,0.0005600000000000001,0.002,2.31,0.22,2.3204525421
2019-11-29 05:00:00,2.25,0.23,2.2617250053999998,0.0,0.0,0.0,2.25,0.23,2.2617250053999998,2.27,0.22,2.2806358762,0.0,0.0,0.0,2.27,0.22,2.2806358762
2019-11-29 05:30:00,2.29048,0.25014000000000003,2.3040982292,0.00048000000000000007,0.00014000000000000001,0.0005,2.29,0.25,2.3036058691,2.32048,0.24014000000000002,2.3328726176,0.00048000000000000007,0.00014000000000000001,0.0005,2.32,0.24,2.3323807579
2019-11-29 06:00:00,2.33192,0.33056,2.3552326424,0.0019200000000000003,0.0005600000000000001,0.002,2.33,0.33,2.3532530676,2.33192,0.12056000000000001,2.3350343895,0.0019200000000000003,0.0005600000000000001,0.002,2.33,0.12,2.3330880823
2019-11-29 06:30:00,2.65048,0.76014,2.7573278822000002,0.00048000000000000007,0.00014000000000000001,0.0005,2.65,0.76,2.7568278873,2.58048,-0.09986,2.5824114796,0.00048000000000000007,0.00014000000000000001,0.0005,2.58,-0.1,2.5819372572
2019-11-29 07:00:00,2.90048,0.7001400000000001,2.9837862273,0.00048000000000000007,0.00014000000000000001,0.0005,2.9,0.7000000000000001,2.983286778,2.86048,0.47014000000000006,2.8988579562,0.00048000000000000007,0.00014000000000000001,0.0005,2.86,0.47000000000000003,2.8983616061
2019-11-29 07:30:00,3.54,0.8200000000000001,3.6337308651,0.0,0.0,0.0,3.54,0.8200000000000001,3.6337308651,3.5700000000000003,0.8,3.6585379593000003,0.0,0.0,0.0,3.5700000000000003,0.8,3.6585379593000003
2019-11-29 08:00:00,3.72816,0.9523800000000001,3.8478831388,0.00816,0.00238,0.0085,3.7199999999999998,0.9500000000000001,3.8393879721,3.76816,0.9523800000000001,3.8866511871,0.00816,0.00238,0.0085,3.76,0.9500000000000001,3.8781567787
2019-11-29 08:30:00,3.784,1.0345,3.9228619973,0.084,0.0245,0.08750000000000001,3.7,1.01,3.8353748187,3.844,1.0445,3.9833800032,0.084,0.0245,0.08750000000000001,3.76,1.02,3.8958952758
2019-11-29 09:00:00,3.75048,1.00014,3.8815435396,0.24048000000000003,0.07014000000000001,0.2505,3.51,0.93,3.6311155311,3.82048,1.02014,3.954333452,0.24048000000000003,0.07014000000000001,0.2505,3.58,0.9500000000000001,3.7039033464999997
2019-11-29 09:30:00,3.6730400000000003,0.99172,3.8045671764,0.38304000000000005,0.11172000000000001,0.399,3.29,0.88,3.4056570585,3.74304,1.01172,3.8773606745,0.38304000000000005,0.11172000000000001,0.399,3.36,0.9,3.4784479298
2019-11-29 10:00:00,3.6712,1.1041,3.8336335570999998,0.6312,0.1841,0.6575000000000001,3.04,0.92,3.176161205,3.8112,1.1441,3.9792223172,0.6312,0.1841,0.6575000000000001,3.18,0.96,3.3217465286
2019-11-29 10:30:00,3.65656,1.14358,3.8312147225,0.76656,0.22358000000000003,0.7985,2.89,0.92,3.0329028999,3.80656,1.18358,3.9863216942,0.76656,0.22358000000000003,0.7985,3.04,0.96,3.1879774151999998
2019-11-29 11:00:00,3.57112,1.16866,3.7574811044,0.92112,0.26866,0.9595,2.65,0.9,2.7986603938,3.73112,1.22866,3.9282135698,0.92112,0.26866,0.9595,2.81,0.96,2.9694612306
2019-11-29 11:30:00,3.4700800000000003,1.20044,3.6718539459,1.03008,0.30044000000000004,1.073,2.44,0.9,2.6006922155,3.65008,1.26044,3.8615790812,1.03008,0.30044000000000004,1.073,2.62,0.96,2.7903404810000003
2019-11-29 12:00:00,3.4072,1.2171,3.6180580772,1.0872,0.3171,1.1325,2.32,0.9,2.4884533349,3.5772,1.2771,3.7983344047000003,1.0872,0.3171,1.1325,2.49,0.96,2.6686513447999998
2019-11-29 12:30:00,3.36176,1.19968,3.5694064493,1.06176,0.30968,1.106,2.3,0.89,2.4661913957,3.52176,1.20968,3.7237238351,1.06176,0.30968,1.106,2.46,0.9,2.6194655944000003
2019-11-29 13:00:00,3.18912,1.12266,3.380954281,0.9691200000000001,0.28266,1.0095,2.22,0.84,2.3736048534,3.31912,0.92266,3.4449759143,0.9691200000000001,0.28266,1.0095,2.35,0.64,2.4355902775000002
2019-11-29 13:30:00,3.194,0.962,3.3357278066,0.864,0.252,0.9,2.33,0.71,2.4357750307,3.354,1.012,3.5033498255,0.864,0.252,0.9,2.49,0.76,2.603401621
2019-11-29 14:00:00,3.3244,1.0142,3.4756635338,0.7344,0.2142,0.765,2.59,0.8,2.7107379069,3.4644,1.0542,3.6212435709,0.7344,0.2142,0.765,2.73,0.84,2.8563088068
2019-11-29 14:30:00,3.37968,1.02324,3.5311835126,0.5596800000000001,0.16324000000000002,0.583,2.8200000000000003,0.86,2.9482198018,3.47968,1.05324,3.6355862526,0.5596800000000001,0.16324000000000002,0.583,2.92,0.89,3.0526218239
2019-11-29 15:00:00,3.43048,0.9351400000000001,3.5556546303000003,0.36048,0.10514000000000001,0.3755,3.07,0.8300000000000001,3.1802201182,3.50048,0.9551400000000001,3.6284504475,0.36048,0.10514000000000001,0.3755,3.14,0.85,3.2530139871
2019-11-29 15:30:00,3.38976,0.8236800000000001,3.4883981424,0.14976,0.043680000000000004,0.156,3.24,0.78,3.3325665785,3.43976,0.8236800000000001,3.537004043,0.14976,0.043680000000000004,0.156,3.29,0.78,3.3811980125
2019-11-29 16:00:00,3.44312,0.8896600000000001,3.5562016605,0.033120000000000004,0.00966,0.0345,3.41,0.88,3.5217183306,3.45312,0.7196600000000001,3.5273145947,0.033120000000000004,0.00966,0.0345,3.42,0.71,3.4929214134
2019-11-29 16:30:00,3.62144,0.9004200000000001,3.7316998607,0.00144,0.00042,0.0015,3.62,0.9,3.7302010670000003,3.65144,0.8504200000000001,3.7491636734,0.00144,0.00042,0.0015,3.65,0.85,3.7476659403
2019-11-29 17:00:00,3.77,0.87,3.8690825786,0.0,0.0,0.0,3.77,0.87,3.8690825786,3.81,0.87,3.9080685767,0.0,0.0,0.0,3.81,0.87,3.9080685767
2019-11-29 17:30:00,3.69,0.8,3.7757250959,0.0,0.0,0.0,3.69,0.8,3.7757250959,3.7199999999999998,0.79,3.8029593740000003,0.0,0.0,0.0,3.7199999999999998,0.79,3.8029593740000003
2019-11-29 18:00:00,3.5,0.85,3.6017356927,0.0,0.0,0.0,3.5,0.85,3.6017356927,3.48,0.39,3.501785259,0.0,0.0,0.0,3.48,0.39,3.501785259
2019-11-29 18:30:00,3.25,0.5,3.2882366095,0.0,0.0,0.0,3.25,0.5,3.2882366095,3.2800000000000002,0.49,3.3163986491,0.0,0.0,0.0,3.2800000000000002,0.49,3.3163986491
2019-11-29 19:00:00,3.13968,0.46574000000000004,3.174035956,0.019680000000000003,0.00574,0.0205,3.12,0.46,3.1537279528,3.15968,0.40574000000000005,3.1856243737,0.019680000000000003,0.00574,0.0205,3.14,0.4,3.1653751752
2019-11-29 19:30:00,2.9364,0.30770000000000003,2.952477646,0.0264,0.0077,0.0275,2.91,0.30000000000000004,2.9254230463,2.9664,0.2977,2.9813007648000003,0.0264,0.0077,0.0275,2.94,0.29,2.9542680989
2019-11-29 20:00:00,2.86688,0.31784,2.8844450419000003,0.02688,0.007840000000000001,0.028,2.84,0.31,2.8568689153999998,2.8968800000000003,0.30784,2.9131905532999998,0.02688,0.007840000000000001,0.028,2.87,0.30000000000000004,2.8856368448
2019-11-29 20:30:00,2.8168800000000003,0.27784000000000003,2.8305490633,0.02688,0.007840000000000001,0.028,2.79,0.27,2.8030340704,2.84688,0.27784000000000003,2.8604057055,0.02688,0.007840000000000001,0.028,2.8200000000000003,0.27,2.8328960447
2019-11-29 21:00:00,2.73688,0.27784000000000003,2.7509466007,0.02688,0.007840000000000001,0.028,2.71,0.27,2.7234169714,2.76688,0.27784000000000003,2.7807948504,0.02688,0.007840000000000001,0.028,2.74,0.27,2.7532707822
2019-11-29 21:30:00,2.64688,0.27784000000000003,2.6614223265,0.02688,0.007840000000000001,0.028,2.62,0.27,2.6338754716,2.67688,0.27784000000000003,2.6912602252,0.02688,0.007840000000000001,0.028,2.65,0.27,2.6637192044
2019-11-29 22:00:00,2.52736,0.31798000000000004,2.5472847995,0.027360000000000002,0.007980000000000001,0.0285,2.5,0.31,2.5191466809,2.53736,0.20798000000000003,2.545869488,0.027360000000000002,0.007980000000000001,0.0285,2.51,0.2,2.5179555199
2019-11-29 22:30:00,2.34784,0.25812,2.3619861558,0.027840000000000004,0.00812,0.029,2.32,0.25,2.3334309503,2.36784,0.23812000000000003,2.3797830573,0.027840000000000004,0.00812,0.029,2.34,0.23,2.3512762492
2019-11-29 23:00:00,2.2088,0.5184,2.2688181946,0.028800000000000003,0.008400000000000001,0.03,2.18,0.51,2.2388613177,2.1688,-0.1116,2.1716694039,0.028800000000000003,0.008400000000000001,0.03,2.14,-0.12,2.1433618453
2019-11-29 23:30:00,2.12976,0.60868,2.2150325054,0.02976,0.00868,0.031,2.1,0.6000000000000001,2.1840329668,2.05976,-0.30132000000000003,2.0816832132,0.02976,0.00868,0.031,2.03,-0.31,2.05353354
2019-11-30 00:00:00,2.07928,0.5985400000000001,2.1637133475,0.029280000000000004,0.00854,0.030500000000000003,2.05,0.59,2.1332135383,2.00928,-0.31146,2.0332765306,0.029280000000000004,0.00854,0.030500000000000003,1.98,-0.32,2.0056919006
2019-11-30 00:30:00,2.12072,0.41896000000000005,2.1617078433,0.030720000000000004,0.008960000000000001,0.032,2.09,0.41000000000000003,2.1298356744,2.08072,-0.17104000000000003,2.0877381061999998,0.030720000000000004,0.008960000000000001,0.032,2.05,-0.18,2.0578872661
2019-11-30 01:00:00,2.36264,0.17952,2.3694504004,0.03264,0.00952,0.034,2.33,0.17,2.3361934851,2.39264,0.16952,2.3986377801,0.03264,0.00952,0.034,2.36,0.16,2.3654175107
2019-11-30 01:30:00,2.58312,0.17966000000000001,2.5893602781,0.033120000000000004,0.00966,0.0345,2.55,0.17,2.5556603843,2.61312,0.16966,2.618621899,0.033120000000000004,0.00966,0.0345,2.58,0.16,2.5849564793
2019-11-30 02:00:00,2.5936,0.21980000000000002,2.6028970398,0.033600000000000005,0.0098,0.035,2.56,0.21,2.5685988398,2.6236,0.20980000000000001,2.6319751139000003,0.033600000000000005,0.0098,0.035,2.59,0.2,2.5977105304
2019-11-30 02:30:00,2.52216,0.19938000000000003,2.5300283496000002,0.03216,0.009380000000000001,0.0335,2.49,0.19,2.4972384748,2.55216,0.18938000000000002,2.5591767133000003,0.03216,0.009380000000000001,0.0335,2.52,0.18,2.5264203926
2019-11-30 03:00:00,2.50408,0.21994000000000002,2.5137204001,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.47,0.21,2.4789110512,2.52408,0.19994,2.5319865422,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.49,0.19,2.4972384748
2019-11-30 03:30:00,2.42456,0.20008,2.4328015127000002,0.03456,0.01008,0.036000000000000004,2.39,0.19,2.3975404063,2.45456,0.18008000000000002,2.4611569637,0.03456,0.01008,0.036000000000000004,2.42,0.17,2.425963726
2019-11-30 04:00:00,2.41216,0.23938,2.4240087974,0.03216,0.009380000000000001,0.0335,2.38,0.23,2.3910876186,2.44216,0.21938000000000002,2.4519936888,0.03216,0.009380000000000001,0.0335,2.41,0.21,2.4191320758
2019-11-30 04:30:00,2.38928,0.24854,2.4021721524,0.029280000000000004,0.00854,0.030500000000000003,2.36,0.24,2.3721720005,2.40928,0.23854000000000003,2.4210599848,0.029280000000000004,0.00854,0.030500000000000003,2.38,0.23,2.3910876186
2019-11-30 05:00:00,2.29072,0.22896000000000002,2.3021339666,0.030720000000000004,0.008960000000000001,0.032,2.26,0.22,2.2706827167,2.32072,0.21896000000000002,2.3310265550000002,0.030720000000000004,0.008960000000000001,0.032,2.29,0.21,2.2996086624
2019-11-30 05:30:00,2.3064,0.2577,2.3207520871,0.0264,0.0077,0.0275,2.2800000000000002,0.25,2.2936651892,2.3264,0.2477,2.3395495827,0.0264,0.0077,0.0275,2.3,0.24,2.3124878378
2019-11-30 06:00:00,2.33928,0.24854,2.3524461843,0.029280000000000004,0.00854,0.030500000000000003,2.31,0.24,2.322434068,2.35928,0.23854000000000003,2.3713083836,0.029280000000000004,0.00854,0.030500000000000003,2.33,0.23,2.3413244115
2019-11-30 06:30:00,2.43736,0.22798000000000002,2.4479989073,0.027360000000000002,0.007980000000000001,0.0285,2.41,0.22,2.4200206611,2.45736,0.21798,2.4670090089,0.027360000000000002,0.007980000000000001,0.0285,2.43,0.21,2.4390571949
2019-11-30 07:00:00,2.48832,0.26826,2.5027384702,0.02832,0.00826,0.029500000000000002,2.46,0.26,2.4737016797,2.50832,0.20826000000000003,2.5169508239000002,0.02832,0.00826,0.029500000000000002,2.48,0.2,2.4880514464
2019-11-30 07:30:00,2.7288,0.4184,2.7606897689,0.028800000000000003,0.008400000000000001,0.03,2.7,0.41000000000000003,2.7309522149000003,2.7388,0.2484,2.7500414542,0.028800000000000003,0.008400000000000001,0.03,2.71,0.24,2.7206065500000003
2019-11-30 08:00:00,2.85216,0.39938,2.8799862934,0.03216,0.009380000000000001,0.0335,2.8200000000000003,0.39,2.8468403538000002,2.88216,0.38938000000000006,2.9083436953,0.03216,0.009380000000000001,0.0335,2.85,0.38,2.8752217306
2019-11-30 08:30:00,2.96808,0.48694000000000004,3.00775821,0.05808000000000001,0.01694,0.060500000000000005,2.91,0.47000000000000003,2.9477109763,2.98808,0.44694000000000006,3.0213204812,0.05808000000000001,0.01694,0.060500000000000005,2.93,0.43,2.9613848112000003
2019-11-30 09:00:00,2.96128,0.49954000000000004,3.0031182877,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.86,0.47000000000000003,2.8983616061,3.00128,0.48954000000000003,3.0409424608,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.9,0.46,2.9362561196
2019-11-30 09:30:00,3.02016,0.51088,3.0630646092,0.14016,0.04088000000000001,0.146,2.88,0.47000000000000003,2.9180986961,3.06016,0.50088,3.1008805201,0.14016,0.04088000000000001,0.146,2.92,0.46,2.9560108254
2019-11-30 10:00:00,2.96528,0.44404000000000005,2.9983423754,0.18528000000000003,0.054040000000000005,0.193,2.7800000000000002,0.39,2.8072228269,3.01528,0.45404000000000005,3.0492729953,0.18528000000000003,0.054040000000000005,0.193,2.83,0.4,2.8581287585
2019-11-30 10:30:00,2.9647200000000002,0.42846,2.9955204306,0.23472,0.06846000000000001,0.24450000000000002,2.73,0.36,2.7536339626,3.02472,0.43846,3.0563341195,0.23472,0.06846000000000001,0.24450000000000002,2.79,0.37,2.8144271175
2019-11-30 11:00:00,2.94664,0.45652000000000004,2.9817943926,0.29664,0.08652000000000001,0.309,2.65,0.37,2.6757055144,3.01664,0.46652000000000005,3.0525002539,0.29664,0.08652000000000001,0.309,2.7199999999999998,0.38,2.7464158462
2019-11-30 11:30:00,2.9150400000000003,0.46772,2.9523245418,0.33504,0.09772,0.34900000000000003,2.58,0.37,2.6063959791,2.99504,0.49772000000000005,3.03611426,0.33504,0.09772,0.34900000000000003,2.66,0.4,2.6899070616
2019-11-30 12:00:00,2.82232,0.44276000000000004,2.8568385674,0.35232,0.10276,0.367,2.47,0.34,2.4932909979,2.90232,0.46276000000000006,2.9389808097000003,0.35232,0.10276,0.367,2.55,0.36,2.5752863918
2019-11-30 12:30:00,2.86792,0.46856000000000003,2.905944528,0.33792000000000005,0.09856000000000001,0.352,2.5300000000000002,0.37,2.5569122003,2.94792,0.48856000000000005,2.9881303854,0.33792000000000005,0.09856000000000001,0.352,2.61,0.39,2.6389770745
2019-11-30 13:00:00,2.8156,0.6933,2.8997014070000002,0.2856,0.0833,0.2975,2.5300000000000002,0.61,2.6024987992,2.8356,0.3633,2.8587784542,0.2856,0.0833,0.2975,2.55,0.28,2.5653264899
2019-11-30 13:30:00,2.83936,0.40148000000000006,2.8676037732,0.27936,0.08148000000000001,0.291,2.56,0.32,2.5799224795,2.87936,0.41148,2.9086130372000003,0.27936,0.08148000000000001,0.291,2.6,0.33,2.6208586379
2019-11-30 14:00:00,2.86384,0.38862,2.8900873776,0.30384,0.08862,0.3165,2.56,0.30000000000000004,2.5775181862,2.92384,0.39862000000000003,2.9508877054,0.30384,0.08862,0.3165,2.62,0.31,2.6382759522
2019-11-30 14:30:00,2.70664,0.31652,2.7250844024000003,0.29664,0.08652000000000001,0.309,2.41,0.23,2.4209502267,2.74664,0.31652,2.7648175708,0.29664,0.08652000000000001,0.309,2.45,0.23,2.4607722365
2019-11-30 15:00:00,2.6970400000000003,0.27872,2.7114036217,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.5300000000000002,0.23,2.540433034,2.73704,0.27872,2.751194795,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.5700000000000003,0.23,2.5802713036
2019-11-30 15:30:00,2.7382400000000002,0.25282000000000004,2.7498865886,0.07824,0.022820000000000003,0.0815,2.66,0.23,2.6699250925999998,2.76824,0.25282000000000004,2.779760898,0.07824,0.022820000000000003,0.0815,2.69,0.23,2.6998148085
2019-11-30 16:00:00,2.81696,0.25078,2.8281008203,0.03696,0.010780000000000001,0.0385,2.7800000000000002,0.24,2.7903404810000003,2.84696,0.24078000000000002,2.8571237723,0.03696,0.010780000000000001,0.0385,2.81,0.23,2.8193970987
2019-11-30 16:30:00,2.9536,0.31980000000000003,2.9708626692999998,0.033600000000000005,0.0098,0.035,2.92,0.31,2.936409372,2.9836,0.25980000000000003,2.9948898143,0.033600000000000005,0.0098,0.035,2.95,0.25,2.9605742686000003
2019-11-30 17:00:00,3.0536,0.31980000000000003,3.0703004739,0.033600000000000005,0.0098,0.035,3.02,0.31,3.0358689036,3.0836,0.3098,3.0991232631,0.033600000000000005,0.0098,0.035,3.05,0.30000000000000004,3.0647185841
2019-11-30 17:30:00,3.15264,0.29952,3.1668361499,0.03264,0.00952,0.034,3.12,0.29,3.1334485794,3.18264,0.28952,3.1957814694,0.03264,0.00952,0.034,3.15,0.28,3.1624199595
2019-11-30 18:00:00,3.1212,0.29910000000000003,3.1354984054,0.031200000000000002,0.0091,0.0325,3.09,0.29,3.1035785796,3.1512000000000002,0.2891,3.1644336381000002,0.031200000000000002,0.0091,0.0325,3.12,0.28,3.1325389064
2019-11-30 18:30:00,3.04216,0.30938000000000004,3.0578511164,0.03216,0.009380000000000001,0.0335,3.01,0.30000000000000004,3.0249132219,3.0721600000000002,0.30938000000000004,3.0876986657,0.03216,0.009380000000000001,0.0335,3.04,0.30000000000000004,3.0547667669
2019-11-30 19:00:00,2.9736000000000002,0.4098,3.0017050155,0.033600000000000005,0.0098,0.035,2.94,0.4,2.9670861127,2.9836,0.2398,2.9932211746,0.033600000000000005,0.0098,0.035,2.95,0.23,2.9589525174
2019-11-30 19:30:00,2.8621600000000003,0.25938,2.8738889766,0.03216,0.009380000000000001,0.0335,2.83,0.25,2.8410209433,2.89216,0.24938000000000002,2.9028916359,0.03216,0.009380000000000001,0.0335,2.86,0.24,2.8700522643
2019-11-30 20:00:00,2.7636000000000003,0.2798,2.7777280284,0.033600000000000005,0.0098,0.035,2.73,0.27,2.7433191575,2.7936,0.26980000000000004,2.8065981187,0.033600000000000005,0.0098,0.035,2.76,0.26,2.7722193275
2019-11-30 20:30:00,2.7412,0.2591,2.7534179214,0.031200000000000002,0.0091,0.0325,2.71,0.25,2.7215069355,2.7712,0.24910000000000002,2.7823731328,0.031200000000000002,0.0091,0.0325,2.74,0.24,2.7504908652999998
2019-11-30 21:00:00,2.70216,0.22938000000000003,2.7118782882,0.03216,0.009380000000000001,0.0335,2.67,0.22,2.6790483385,2.73216,0.21938000000000002,2.7409534563999998,0.03216,0.009380000000000001,0.0335,2.7,0.21,2.7081543531000003
2019-11-30 21:30:00,2.57168,0.19924000000000003,2.5793864774,0.03168,0.00924,0.033,2.54,0.19,2.5470963860999998,2.59168,0.18924000000000002,2.5985798044,0.03168,0.00924,0.033,2.56,0.18,2.5663203230000002
2019-11-30 22:00:00,2.49024,0.20882,2.4989800019,0.030240000000000003,0.008820000000000001,0.0315,2.46,0.2,2.4681166909,2.51024,0.19882000000000002,2.5181013185000003,0.030240000000000003,0.008820000000000001,0.0315,2.48,0.19,2.4872675771
2019-11-30 22:30:00,2.31312,0.17966000000000001,2.320086604,0.033120000000000004,0.00966,0.0345,2.2800000000000002,0.17,2.2863289352000002,2.33312,0.16966,2.3392805411,0.033120000000000004,0.00966,0.0345,2.3,0.16,2.3055585007
2019-11-30 23:00:00,2.21408,0.17994000000000002,2.2213798977,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.18,0.17,2.1866183938,2.24408,0.16994,2.250505421,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.21,0.16,2.2157842855
2019-11-30 23:30:00,2.136,0.18050000000000002,2.1436128965,0.036000000000000004,0.0105,0.0375,2.1,0.17,2.106869716,2.166,0.1705,2.1727002209,0.036000000000000004,0.0105,0.0375,2.13,0.16,2.1360009363
