Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-01 00:00:00,2.056,0.1605,2.062255137,0.036000000000000004,0.0105,0.0375,2.02,0.15,2.0255616505,2.076,0.1505,2.0814481137,0.036000000000000004,0.0105,0.0375,2.04,0.14,2.0447982786
2019-12-01 00:30:00,2.06504,0.15022000000000002,2.0704966192,0.03504,0.010220000000000002,0.036500000000000005,2.03,0.14,2.0348218595,2.09504,0.15022000000000002,2.1004186845,0.03504,0.010220000000000002,0.036500000000000005,2.06,0.14,2.0647518011
2019-12-01 01:00:00,2.38504,0.18022000000000002,2.3918392609,0.03504,0.010220000000000002,0.036500000000000005,2.35,0.17,2.3561409126,2.41504,0.17022,2.4210314021,0.03504,0.010220000000000002,0.036500000000000005,2.38,0.16,2.3853720884
2019-12-01 01:30:00,2.58552,0.18036000000000002,2.5918031175,0.03552,0.010360000000000001,0.037,2.55,0.17,2.5556603843,2.61552,0.17036,2.6210622656,0.03552,0.010360000000000001,0.037,2.58,0.16,2.5849564793
2019-12-01 02:00:00,2.58648,0.20064,2.594250412,0.036480000000000005,0.01064,0.038,2.55,0.19,2.5570686342,2.61648,0.19064,2.6234159411,0.036480000000000005,0.01064,0.038,2.58,0.18,2.5862714475
2019-12-01 02:30:00,2.5460000000000003,0.18050000000000002,2.5523903013,0.036000000000000004,0.0105,0.0375,2.51,0.17,2.5157503851,2.576,0.1705,2.5816363512000002,0.036000000000000004,0.0105,0.0375,2.54,0.16,2.5450343809
2019-12-01 03:00:00,2.5060000000000002,0.18050000000000002,2.5124920398,0.036000000000000004,0.0105,0.0375,2.47,0.17,2.4758432907,2.526,0.1705,2.5317476671,0.036000000000000004,0.0105,0.0375,2.49,0.16,2.4951352669
2019-12-01 03:30:00,2.4664800000000002,0.18064000000000002,2.4730860074,0.036480000000000005,0.01064,0.038,2.43,0.17,2.4359392439,2.49648,0.17064000000000001,2.5023050174,0.036480000000000005,0.01064,0.038,2.46,0.16,2.4651977608
2019-12-01 04:00:00,2.446,0.3105,2.4656289765,0.036000000000000004,0.0105,0.0375,2.41,0.30000000000000004,2.42860042,2.446,0.07050000000000001,2.4470157846,0.036000000000000004,0.0105,0.0375,2.41,0.06,2.4107467723
2019-12-01 04:30:00,2.39504,0.5802200000000001,2.464319754,0.03504,0.010220000000000002,0.036500000000000005,2.36,0.5700000000000001,2.4278591392,2.31504,-0.31978,2.3370214911,0.03504,0.010220000000000002,0.036500000000000005,2.2800000000000002,-0.33,2.3037577998
2019-12-01 05:00:00,2.3736,0.6098,2.4506801097,0.033600000000000005,0.0098,0.035,2.34,0.6000000000000001,2.4156986567,2.2936,-0.2802,2.3106520725,0.033600000000000005,0.0098,0.035,2.26,-0.29,2.278530228
2019-12-01 05:30:00,2.34216,0.23938,2.3543611129,0.03216,0.009380000000000001,0.0335,2.31,0.23,2.321421978,2.3621600000000003,0.14938,2.3668785879,0.03216,0.009380000000000001,0.0335,2.33,0.14,2.3342022192
2019-12-01 06:00:00,2.31168,0.19924000000000003,2.320250202,0.03168,0.00924,0.033,2.2800000000000002,0.19,2.28790297,2.33168,0.18924000000000002,2.3393467892,0.03168,0.00924,0.033,2.3,0.18,2.3070327263
2019-12-01 06:30:00,2.39312,0.21966000000000002,2.4031799454,0.033120000000000004,0.00966,0.0345,2.36,0.21,2.3693247983,2.42312,0.20966,2.4321734827,0.033120000000000004,0.00966,0.0345,2.39,0.2,2.3983536020000003
2019-12-01 07:00:00,2.48072,0.42896,2.5175341904,0.030720000000000004,0.008960000000000001,0.032,2.45,0.42,2.4857393266,2.4607200000000002,0.048960000000000004,2.461207021,0.030720000000000004,0.008960000000000001,0.032,2.43,0.04,2.4303291958
2019-12-01 07:30:00,2.66168,0.6992400000000001,2.7519950945,0.03168,0.00924,0.033,2.63,0.6900000000000001,2.7190071717,2.59168,-0.13076000000000002,2.5949765702,0.03168,0.00924,0.033,2.56,-0.14,2.5638252671
2019-12-01 08:00:00,2.6907200000000002,0.7589600000000001,2.7957099993,0.030720000000000004,0.008960000000000001,0.032,2.66,0.75,2.7637112729,2.62072,-0.13104000000000002,2.6239940549,0.030720000000000004,0.008960000000000001,0.032,2.59,-0.14,2.5937810239
2019-12-01 08:30:00,2.7600800000000003,0.65044,2.8356857724,0.07008,0.020440000000000003,0.073,2.69,0.63,2.7627884465,2.74008,0.45044000000000006,2.7768569643000003,0.07008,0.020440000000000003,0.073,2.67,0.43,2.704403816
2019-12-01 09:00:00,2.82984,0.43662,2.8633252435000003,0.15984,0.04662,0.1665,2.67,0.39,2.6983328186,2.87984,0.43662,2.9127504957,0.15984,0.04662,0.1665,2.7199999999999998,0.39,2.7478173156
2019-12-01 09:30:00,2.8292,0.4781,2.8693121562,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.63,0.42,2.6633249896,2.8692,0.4781,2.9087606038000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.67,0.42,2.7028318483
2019-12-01 10:00:00,2.89296,0.5462800000000001,2.9440854947,0.43296,0.12628,0.451,2.46,0.42,2.4955961212,2.9829600000000003,0.56628,3.03623507,0.43296,0.12628,0.451,2.55,0.44,2.5876823607
2019-12-01 10:30:00,2.86,0.435,2.8928921515,0.36,0.105,0.375,2.5,0.33,2.521685944,2.93,0.445,2.9636000067,0.36,0.105,0.375,2.5700000000000003,0.34,2.5923927172
2019-12-01 11:00:00,2.89568,0.5087400000000001,2.9400304505,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.66,0.44,2.6961453967,2.9456800000000003,0.39874000000000004,2.9725450796,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.71,0.33,2.730018315
2019-12-01 11:30:00,2.81712,0.39666,2.8449084783,0.29712000000000005,0.08666,0.3095,2.52,0.31,2.5389958645,2.89712,0.41666000000000003,2.9269283985000003,0.29712000000000005,0.08666,0.3095,2.6,0.33,2.6208586379
2019-12-01 12:00:00,2.65544,0.36242,2.6800578072,0.38544,0.11242,0.4015,2.27,0.25,2.2837250272,2.77544,0.39242000000000005,2.803044889,0.38544,0.11242,0.4015,2.39,0.28,2.4063457773
2019-12-01 12:30:00,2.49552,0.5803600000000001,2.5621158834,0.9955200000000001,0.29036,1.037,1.5,0.29,1.5277761616,2.75552,0.6603600000000001,2.8335429766,0.9955200000000001,0.29036,1.037,1.76,0.37,1.7984715733
2019-12-01 13:00:00,2.38672,0.56696,2.4531359522000002,1.08672,0.31696,1.1320000000000001,1.3,0.25,1.3238202295,2.57672,0.6169600000000001,2.6495519621,1.08672,0.31696,1.1320000000000001,1.49,0.30000000000000004,1.5199013126
2019-12-01 13:30:00,2.41864,0.52002,2.4739119325,1.02864,0.30002,1.0715,1.3900000000000001,0.22,1.407302384,2.57864,0.5700200000000001,2.6408913363,1.02864,0.30002,1.0715,1.55,0.27,1.5733403955
2019-12-01 14:00:00,2.53168,0.47424000000000005,2.5757148911,0.8716800000000001,0.25424,0.908,1.6600000000000001,0.22,1.6745148551,2.69168,0.52424,2.7422561514,0.8716800000000001,0.25424,0.908,1.82,0.27,1.8399184765
2019-12-01 14:30:00,2.54752,0.36386,2.5733737097000002,0.52752,0.15386000000000002,0.5495,2.02,0.21,2.0308865059,2.64752,0.38386000000000003,2.6752029175,0.52752,0.15386000000000002,0.5495,2.12,0.23,2.1324399171
2019-12-01 15:00:00,2.6326400000000003,0.31952,2.6519589740000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.36,0.24,2.3721720005,2.69264,0.32952000000000004,2.7127280734,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.42,0.25,2.432878953
2019-12-01 15:30:00,2.67416,0.38788000000000006,2.7021440746,0.16416,0.047880000000000006,0.171,2.51,0.34,2.5329232124,2.69416,0.20788,2.7021680555,0.16416,0.047880000000000006,0.171,2.5300000000000002,0.16,2.5350542401
2019-12-01 16:00:00,2.85144,0.31792000000000004,2.8691084329,0.06144000000000001,0.017920000000000002,0.064,2.79,0.30000000000000004,2.8060826788,2.88144,0.31792000000000004,2.8989255941,0.06144000000000001,0.017920000000000002,0.064,2.8200000000000003,0.30000000000000004,2.8359125515
2019-12-01 16:30:00,3.06264,0.40952000000000005,3.0898981213,0.03264,0.00952,0.034,3.03,0.4,3.0562885989,3.09264,0.39952000000000004,3.1183390451,0.03264,0.00952,0.034,3.06,0.39,3.0847528264
2019-12-01 17:00:00,3.2302400000000002,0.46882,3.2640837382,0.030240000000000003,0.008820000000000001,0.0315,3.2,0.46,3.2328934409,3.24024,0.39882,3.2646918155,0.030240000000000003,0.008820000000000001,0.0315,3.21,0.39,3.2336047996
2019-12-01 17:30:00,3.2302400000000002,0.36882000000000004,3.2512272529,0.030240000000000003,0.008820000000000001,0.0315,3.2,0.36,3.22018633,3.26024,0.36882000000000004,3.2810353625,0.030240000000000003,0.008820000000000001,0.0315,3.23,0.36,3.25
2019-12-01 18:00:00,3.19928,0.36854000000000003,3.2204369657,0.029280000000000004,0.00854,0.030500000000000003,3.17,0.36,3.1903761534,3.22928,0.36854000000000003,3.250241691,0.029280000000000004,0.00854,0.030500000000000003,3.2,0.36,3.22018633
2019-12-01 18:30:00,3.09928,0.35854,3.1199499115,0.029280000000000004,0.00854,0.030500000000000003,3.07,0.35000000000000003,3.0898867293,3.12928,0.34854,3.1486304086,0.029280000000000004,0.00854,0.030500000000000003,3.1,0.34,3.1185894247
2019-12-01 19:00:00,2.9588,0.3084,2.9748290707000002,0.028800000000000003,0.008400000000000001,0.03,2.93,0.30000000000000004,2.945318319,2.9888,0.2984,3.0036591018,0.028800000000000003,0.008400000000000001,0.03,2.96,0.29,2.9741721537
2019-12-01 19:30:00,2.89976,0.26868000000000003,2.912180798,0.02976,0.00868,0.031,2.87,0.26,2.8817529388,2.92976,0.25868,2.9411577652,0.02976,0.00868,0.031,2.9,0.25,2.9107559156000002
2019-12-01 20:00:00,2.79928,0.24854,2.8102919154,0.029280000000000004,0.00854,0.030500000000000003,2.77,0.24,2.7803776722,2.82928,0.23854000000000003,2.8393179903,0.029280000000000004,0.00854,0.030500000000000003,2.8,0.23,2.8094305473
2019-12-01 20:30:00,2.73928,0.20854000000000003,2.7472065539,0.029280000000000004,0.00854,0.030500000000000003,2.71,0.2,2.7173700521,2.76928,0.19854000000000002,2.7763879142,0.029280000000000004,0.00854,0.030500000000000003,2.74,0.19,2.7465796912
2019-12-01 21:00:00,2.59832,0.17826,2.6044276627,0.02832,0.00826,0.029500000000000002,2.5700000000000003,0.17,2.5756164311000003,2.61832,0.16826000000000002,2.6237208407,0.02832,0.00826,0.029500000000000002,2.59,0.16,2.5949373788
2019-12-01 21:30:00,2.48928,0.15854000000000001,2.4943235255,0.029280000000000004,0.00854,0.030500000000000003,2.46,0.15,2.4645689278000003,2.51928,0.14854,2.5236552558,0.029280000000000004,0.00854,0.030500000000000003,2.49,0.14,2.4939326374
2019-12-01 22:00:00,2.36072,0.14896,2.3654149742,0.030720000000000004,0.008960000000000001,0.032,2.33,0.14,2.3342022192,2.38072,0.14896,2.3853756098,0.030720000000000004,0.008960000000000001,0.032,2.35,0.14,2.3541665192
2019-12-01 22:30:00,2.22216,0.15938000000000002,2.2278682748,0.03216,0.009380000000000001,0.0335,2.19,0.15,2.1951309756,2.24216,0.14938,2.2471305814,0.03216,0.009380000000000001,0.0335,2.21,0.14,2.2144299492
2019-12-01 23:00:00,2.10976,0.14868,2.114992435,0.02976,0.00868,0.031,2.08,0.14,2.0847062143,2.12976,0.14868,2.1349434185,0.02976,0.00868,0.031,2.1,0.14,2.104661493
2019-12-01 23:30:00,1.9912,0.15910000000000002,1.997546057,0.031200000000000002,0.0091,0.0325,1.96,0.15,1.9657314160000001,2.0112,0.1491,2.0167191798,0.031200000000000002,0.0091,0.0325,1.98,0.14,1.9849433241
2019-12-02 00:00:00,1.9712,0.1691,1.9784398525,0.031200000000000002,0.0091,0.0325,1.94,0.16,1.9465867564,1.9912,0.1491,1.9967744615,0.031200000000000002,0.0091,0.0325,1.96,0.14,1.9649936387
2019-12-02 00:30:00,2.06216,0.17938,2.0699471129,0.03216,0.009380000000000001,0.0335,2.03,0.17,2.0371057901,2.08216,0.17938,2.0898725918,0.03216,0.009380000000000001,0.0335,2.05,0.17,2.0570367036
2019-12-02 01:00:00,2.3221600000000002,0.15938000000000002,2.3276230472,0.03216,0.009380000000000001,0.0335,2.29,0.15,2.2949074055,2.35216,0.15938000000000002,2.3575535307,0.03216,0.009380000000000001,0.0335,2.32,0.15,2.3248440808
2019-12-02 01:30:00,2.5536,0.17980000000000002,2.5599220690999998,0.033600000000000005,0.0098,0.035,2.52,0.17,2.5257276179,2.5736,0.1698,2.5791954172000002,0.033600000000000005,0.0098,0.035,2.54,0.16,2.5450343809
2019-12-02 02:00:00,2.58216,0.17938,2.5883831729,0.03216,0.009380000000000001,0.0335,2.55,0.17,2.5556603843,2.6121600000000003,0.16938,2.6176457839,0.03216,0.009380000000000001,0.0335,2.58,0.16,2.5849564793
2019-12-02 02:30:00,2.58312,0.17966000000000001,2.5893602781,0.033120000000000004,0.00966,0.0345,2.55,0.17,2.5556603843,2.61312,0.16966,2.618621899,0.033120000000000004,0.00966,0.0345,2.58,0.16,2.5849564793
2019-12-02 03:00:00,2.53216,0.17938,2.5385057514,0.03216,0.009380000000000001,0.0335,2.5,0.17,2.5057733337,2.55216,0.16938,2.5577744721,0.03216,0.009380000000000001,0.0335,2.52,0.16,2.5250742563
2019-12-02 03:30:00,2.46216,0.17938,2.4686856928,0.03216,0.009380000000000001,0.0335,2.43,0.17,2.4359392439,2.49216,0.16938,2.4979093358,0.03216,0.009380000000000001,0.0335,2.46,0.16,2.4651977608
2019-12-02 04:00:00,2.43312,0.18966000000000002,2.4405007376,0.033120000000000004,0.00966,0.0345,2.4,0.18,2.4067405344,2.46312,0.16966,2.4689561863,0.033120000000000004,0.00966,0.0345,2.43,0.16,2.4352617929
2019-12-02 04:30:00,2.40408,0.18994000000000003,2.4115716556,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.37,0.18,2.3768256141,2.43408,0.16994,2.4400051332,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.4,0.16,2.4053274205
2019-12-02 05:00:00,2.37552,0.18036000000000002,2.3823570261,0.03552,0.010360000000000001,0.037,2.34,0.17,2.346167087,2.39552,0.17036,2.4015700281,0.03552,0.010360000000000001,0.037,2.36,0.16,2.3654175107
2019-12-02 05:30:00,2.4012000000000002,0.24910000000000002,2.4140862143,0.031200000000000002,0.0091,0.0325,2.37,0.24,2.3821209037,2.4212,0.1491,2.4257865219,0.031200000000000002,0.0091,0.0325,2.39,0.14,2.394096907
2019-12-02 06:00:00,2.58168,0.49924,2.6295079768000003,0.03168,0.00924,0.033,2.55,0.49,2.5966516902,2.55168,-0.01076,2.5517026864,0.03168,0.00924,0.033,2.52,-0.02,2.5200793638
2019-12-02 06:30:00,2.84976,0.7186800000000001,2.9389850289,0.02976,0.00868,0.031,2.8200000000000003,0.71,2.9080061898,2.77976,-0.13132000000000002,2.7828601474,0.02976,0.00868,0.031,2.75,-0.14,2.7535613304
2019-12-02 07:00:00,3.17216,0.6693800000000001,3.2420161397,0.03216,0.009380000000000001,0.0335,3.14,0.66,3.2086134077,3.18216,0.58938,3.2362804344000002,0.03216,0.009380000000000001,0.0335,3.15,0.58,3.2029517636
2019-12-02 07:30:00,3.56072,0.72896,3.6345714465,0.030720000000000004,0.008960000000000001,0.032,3.5300000000000002,0.72,3.6026795583,3.60072,0.72896,3.6737674396,0.030720000000000004,0.008960000000000001,0.032,3.5700000000000003,0.72,3.6418813819
2019-12-02 08:00:00,3.7636000000000003,0.8598,3.8605622647,0.033600000000000005,0.0098,0.035,3.73,0.85,3.8256241321,3.8036000000000003,0.8598,3.8995677966,0.033600000000000005,0.0098,0.035,3.77,0.85,3.8646345235
2019-12-02 08:30:00,3.9021600000000003,1.14688,4.0672086743,0.09216,0.02688,0.096,3.81,1.12,3.971208884,3.88216,0.7568800000000001,3.9552539236,0.09216,0.02688,0.096,3.79,0.73,3.8596631976999998
2019-12-02 09:00:00,4.04968,1.48574,4.3136216165,0.25968,0.07574,0.2705,3.79,1.4100000000000001,4.0437853553,3.97968,0.6057400000000001,4.0255153521,0.25968,0.07574,0.2705,3.7199999999999998,0.53,3.7575657014
2019-12-02 09:30:00,4.0048,1.0414,4.137987071,0.24480000000000002,0.0714,0.255,3.76,0.97,3.8831044282000002,4.0748,0.9814,4.1913173347,0.24480000000000002,0.0714,0.255,3.83,0.91,3.9366229182
2019-12-02 10:00:00,3.91936,1.03398,4.0534550016,0.45936000000000005,0.13398000000000002,0.47850000000000004,3.46,0.9,3.575136361,4.00936,1.06398,4.148134647,0.45936000000000005,0.13398000000000002,0.47850000000000004,3.55,0.93,3.6697956346
2019-12-02 10:30:00,3.7168,1.1149,3.8804128968000002,0.7368,0.2149,0.7675000000000001,2.98,0.9,3.1129407318,3.8768000000000002,1.1649,4.0480328865,0.7368,0.2149,0.7675000000000001,3.14,0.9500000000000001,3.2805639759
2019-12-02 11:00:00,3.68064,1.18852,3.8677759242,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.76,0.92,2.9092954474,3.8506400000000003,1.23852,4.0449178236,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.93,0.97,3.0863894764
2019-12-02 11:30:00,3.6008,1.2244,3.8032770081000002,0.9408000000000001,0.27440000000000003,0.98,2.66,0.9500000000000001,2.824553062,3.7908,1.2744,3.9992824356,0.9408000000000001,0.27440000000000003,0.98,2.85,1.0,3.0203476621
2019-12-02 12:00:00,3.75656,1.15608,3.9304279665,0.7065600000000001,0.20608,0.736,3.05,0.9500000000000001,3.194526569,3.91656,1.18608,4.0922155368,0.7065600000000001,0.20608,0.736,3.21,0.98,3.3562628026
2019-12-02 12:30:00,3.7248,1.1414,3.895757821,0.7248,0.2114,0.755,3.0,0.93,3.1408438357,3.8748,1.1814,4.0508987892,0.7248,0.2114,0.755,3.15,0.97,3.2959672328
2019-12-02 13:00:00,3.66528,1.02154,3.8049732522,0.48528000000000004,0.14154,0.5055000000000001,3.18,0.88,3.2995151159000002,3.77528,1.00154,3.9058701271,0.48528000000000004,0.14154,0.5055000000000001,3.29,0.86,3.4005440741
2019-12-02 13:30:00,3.5212,0.6441,3.5796248756,0.3912,0.11410000000000001,0.40750000000000003,3.13,0.53,3.1745550869,3.6311999999999998,0.6741,3.6932403456,0.3912,0.11410000000000001,0.40750000000000003,3.24,0.56,3.2880389292
2019-12-02 14:00:00,3.60872,0.6529600000000001,3.6673173847,0.31872,0.09296,0.332,3.29,0.56,3.3373192835,3.67872,0.6629600000000001,3.7379803103,0.31872,0.09296,0.332,3.36,0.5700000000000001,3.4080052817
2019-12-02 14:30:00,3.66688,0.9553400000000001,3.7892853482,0.56688,0.16534000000000001,0.5905,3.1,0.79,3.1990779922,3.7768800000000002,0.9853400000000001,3.9032957164,0.56688,0.16534000000000001,0.5905,3.21,0.8200000000000001,3.3130801379
2019-12-02 15:00:00,3.83192,0.98306,3.956010345,0.18192000000000003,0.05306,0.1895,3.65,0.93,3.7666165188000003,3.90192,0.9430600000000001,4.0142672868,0.18192000000000003,0.05306,0.1895,3.7199999999999998,0.89,3.8249836601
2019-12-02 15:30:00,3.974,1.2345,4.1613298656,0.084,0.0245,0.08750000000000001,3.89,1.21,4.0738433941,3.954,0.7745000000000001,4.0291396414,0.084,0.0245,0.08750000000000001,3.87,0.75,3.9420045662
2019-12-02 16:00:00,4.00128,1.3520400000000001,4.2235356989,0.041280000000000004,0.01204,0.043000000000000003,3.96,1.34,4.1805741233,3.91128,0.45204000000000005,3.9373152528,0.041280000000000004,0.01204,0.043000000000000003,3.87,0.44,3.8949326053
2019-12-02 16:30:00,4.126,1.3405,4.3382964687,0.036000000000000004,0.0105,0.0375,4.09,1.33,4.3008138765,3.976,0.4305,3.9992382087,0.036000000000000004,0.0105,0.0375,3.94,0.42,3.9623225511999998
2019-12-02 17:00:00,4.176,0.9405,4.280597651,0.036000000000000004,0.0105,0.0375,4.14,0.93,4.2431709841,3.826,0.7805000000000001,3.9047991306,0.036000000000000004,0.0105,0.0375,3.79,0.77,3.8674280860000003
2019-12-02 17:30:00,4.11648,0.9106400000000001,4.2160019924,0.036480000000000005,0.01064,0.038,4.08,0.9,4.1780856861,3.76648,0.80064,3.8506357917000003,0.036480000000000005,0.01064,0.038,3.73,0.79,3.8127417956
2019-12-02 18:00:00,3.99648,0.8706400000000001,4.0902159356,0.036480000000000005,0.01064,0.038,3.96,0.86,4.0523079843,3.64648,0.7606400000000001,3.7249684026,0.036480000000000005,0.01064,0.038,3.61,0.75,3.6870855699
2019-12-02 18:30:00,3.8750400000000003,0.7502200000000001,3.9469944325,0.03504,0.010220000000000002,0.036500000000000005,3.84,0.74,3.9106521195,3.52504,0.64022,3.5827068886999998,0.03504,0.010220000000000002,0.036500000000000005,3.49,0.63,3.5464066321
2019-12-02 19:00:00,3.74648,0.7306400000000001,3.8170600205,0.036480000000000005,0.01064,0.038,3.71,0.72,3.7792194961,3.39648,0.6206400000000001,3.4527192762,0.036480000000000005,0.01064,0.038,3.36,0.61,3.4149231324000002
2019-12-02 19:30:00,3.5460000000000003,0.6605000000000001,3.6069899154,0.036000000000000004,0.0105,0.0375,3.51,0.65,3.5696778566000003,3.306,0.6205,3.3637265421,0.036000000000000004,0.0105,0.0375,3.27,0.61,3.3264094757000002
2019-12-02 20:00:00,3.27696,0.5707800000000001,3.3262977392,0.03696,0.010780000000000001,0.0385,3.24,0.56,3.2880389292,3.30696,0.5607800000000001,3.3541703371000002,0.03696,0.010780000000000001,0.0385,3.27,0.55,3.3159312417
2019-12-02 20:30:00,3.146,0.6005,3.2027981906,0.036000000000000004,0.0105,0.0375,3.11,0.59,3.1654699493,3.146,0.48050000000000004,3.1824827179,0.036000000000000004,0.0105,0.0375,3.11,0.47000000000000003,3.1453139748
2019-12-02 21:00:00,2.9550400000000003,0.40022,2.9820190224000003,0.03504,0.010220000000000002,0.036500000000000005,2.92,0.39,2.9459293949000003,2.98504,0.39022,3.0104377506,0.03504,0.010220000000000002,0.036500000000000005,2.95,0.38,2.9743738837
2019-12-02 21:30:00,2.76504,0.30022000000000004,2.7812907525,0.03504,0.010220000000000002,0.036500000000000005,2.73,0.29,2.7453597214,2.79504,0.29022000000000003,2.8100669476,0.03504,0.010220000000000002,0.036500000000000005,2.76,0.28,2.7741665415
2019-12-02 22:00:00,2.59648,0.24064000000000002,2.6076073323999998,0.036480000000000005,0.01064,0.038,2.56,0.23,2.5703112652,2.62648,0.22064000000000003,2.6357312458,0.036480000000000005,0.01064,0.038,2.59,0.21,2.5984995671
2019-12-02 22:30:00,2.31744,0.18092000000000003,2.3244913852,0.03744,0.010920000000000001,0.039,2.2800000000000002,0.17,2.2863289352000002,2.34744,0.16092,2.3529491707,0.03744,0.010920000000000001,0.039,2.31,0.15,2.3148650069
2019-12-02 23:00:00,2.1574400000000002,0.18092000000000003,2.1650125635,0.03744,0.010920000000000001,0.039,2.12,0.17,2.1268051157,2.17744,0.16092,2.1833781624,0.03744,0.010920000000000001,0.039,2.14,0.15,2.1452505681
2019-12-02 23:30:00,2.06888,0.18134,2.0768121364,0.038880000000000005,0.011340000000000001,0.0405,2.03,0.17,2.0371057901,2.08888,0.16134,2.0951014892,0.038880000000000005,0.011340000000000001,0.0405,2.05,0.15,2.0554804791
2019-12-03 00:00:00,2.02032,0.21176,2.0313875061,0.04032,0.011760000000000001,0.042,1.98,0.2,1.9900753755,2.03032,0.13176000000000002,2.034590868,0.04032,0.011760000000000001,0.042,1.99,0.12,1.9936148073000002
2019-12-03 00:30:00,2.04984,0.15162,2.0554397705,0.03984,0.01162,0.0415,2.01,0.14,2.0148697228,2.06984,0.15162,2.0753858075,0.03984,0.01162,0.0415,2.03,0.14,2.0348218595
2019-12-03 01:00:00,2.39888,0.21134000000000003,2.4081714744,0.038880000000000005,0.011340000000000001,0.0405,2.36,0.2,2.3684594149000002,2.42888,0.20134000000000002,2.43721067,0.038880000000000005,0.011340000000000001,0.0405,2.39,0.19,2.3975404063
2019-12-03 01:30:00,2.59936,0.22148,2.6087786031,0.039360000000000006,0.01148,0.041,2.56,0.21,2.5685988398,2.62936,0.20148000000000002,2.6370681068,0.039360000000000006,0.01148,0.041,2.59,0.19,2.596959761
2019-12-03 02:00:00,2.6408,0.28190000000000004,2.6558035037,0.0408,0.0119,0.0425,2.6,0.27,2.6139816373,2.6508000000000003,0.19190000000000002,2.6577370543,0.0408,0.0119,0.0425,2.61,0.18,2.6161995337
2019-12-03 02:30:00,2.55984,0.23162000000000002,2.5702973855,0.03984,0.01162,0.0415,2.52,0.22,2.5295849462,2.57984,0.22162,2.5893415861999998,0.03984,0.01162,0.0415,2.54,0.21,2.5486663179
2019-12-03 03:00:00,2.5108,0.23190000000000002,2.5214865159,0.0408,0.0119,0.0425,2.47,0.22,2.4797782159,2.5308,0.22190000000000001,2.5405094469,0.0408,0.0119,0.0425,2.49,0.21,2.4988397308
2019-12-03 03:30:00,2.48128,0.23204000000000002,2.4921061374,0.041280000000000004,0.01204,0.043000000000000003,2.44,0.22,2.4498979571,2.50128,0.24204000000000003,2.5129633901,0.041280000000000004,0.01204,0.043000000000000003,2.46,0.23,2.4707286375
2019-12-03 04:00:00,2.41272,0.25246,2.4258923822,0.04272,0.01246,0.044500000000000005,2.37,0.24,2.3821209037,2.44272,0.24246,2.4547235791,0.04272,0.01246,0.044500000000000005,2.4,0.23,2.410995645
2019-12-03 04:30:00,2.37128,0.25204000000000004,2.3846368696,0.041280000000000004,0.01204,0.043000000000000003,2.33,0.24,2.3423279019,2.39128,0.24204000000000003,2.4034981589,0.041280000000000004,0.01204,0.043000000000000003,2.35,0.23,2.3612284938
2019-12-03 05:00:00,2.33224,0.25232000000000004,2.3458492705,0.04224000000000001,0.012320000000000001,0.044,2.29,0.24,2.3025420734,2.35224,0.24232,2.364688563,0.04224000000000001,0.012320000000000001,0.044,2.31,0.23,2.321421978
2019-12-03 05:30:00,2.3684,0.23120000000000002,2.3796579586,0.038400000000000004,0.0112,0.04,2.33,0.22,2.3403632197,2.3884,0.2412,2.4005482707,0.038400000000000004,0.0112,0.04,2.35,0.23,2.3612284938
2019-12-03 06:00:00,2.5198400000000003,0.6216200000000001,2.5953814845,0.03984,0.01162,0.0415,2.48,0.61,2.5539185578,2.45984,-0.07838,2.4610884279,0.03984,0.01162,0.0415,2.42,-0.09,2.4216729754
2019-12-03 06:30:00,2.7103200000000003,0.55176,2.7659127969,0.04032,0.011760000000000001,0.042,2.67,0.54,2.7240594707,2.69032,0.33176000000000005,2.7106985078,0.04032,0.011760000000000001,0.042,2.65,0.32,2.6692508312000003
2019-12-03 07:00:00,2.98224,0.8323200000000001,3.0962092953,0.04224000000000001,0.012320000000000001,0.044,2.94,0.8200000000000001,3.0522123124,2.90224,-0.11768,2.9046248639,0.04224000000000001,0.012320000000000001,0.044,2.86,-0.13,2.8629530209
2019-12-03 07:30:00,3.47416,0.8228800000000001,3.5702827899000003,0.044160000000000005,0.01288,0.046,3.43,0.81,3.5243439106,3.46416,0.68288,3.5308256258,0.044160000000000005,0.01288,0.046,3.42,0.67,3.4850107604
2019-12-03 08:00:00,3.74032,0.8917600000000001,3.8451566418,0.04032,0.011760000000000001,0.042,3.7,0.88,3.8032091712,3.78032,0.8917600000000001,3.8840771362,0.04032,0.011760000000000001,0.042,3.74,0.88,3.8421348232
2019-12-03 08:30:00,3.84056,0.9705800000000001,3.9613036554,0.07056000000000001,0.02058,0.07350000000000001,3.77,0.9500000000000001,3.8878528779,3.88056,0.9705800000000001,4.0000964301,0.07056000000000001,0.02058,0.07350000000000001,3.81,0.9500000000000001,3.9266525184
2019-12-03 09:00:00,3.9226400000000003,1.06202,4.0638640541,0.21264000000000002,0.062020000000000006,0.2215,3.71,1.0,3.8424080991,3.97264,0.9920200000000001,4.0946272419,0.21264000000000002,0.062020000000000006,0.2215,3.76,0.93,3.8733060814
2019-12-03 09:30:00,3.86936,1.23648,4.0621213177,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.47,1.12,3.6462720688,3.89936,0.9264800000000001,4.0079138713,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.5,0.81,3.5925060891
2019-12-03 10:00:00,3.65944,1.38192,3.9116753444,0.5894400000000001,0.17192000000000002,0.614,3.07,1.21,3.2998484814,3.6494400000000002,0.61192,3.7003862501,0.5894400000000001,0.17192000000000002,0.614,3.06,0.44,3.0914721412
2019-12-03 10:30:00,3.57128,1.42204,3.8439873309,0.7612800000000001,0.22204000000000002,0.793,2.81,1.2,3.0555032319,3.56128,0.64204,3.6186918355,0.7612800000000001,0.22204000000000002,0.793,2.8,0.42,2.8313247783
2019-12-03 11:00:00,3.66848,1.5791400000000002,3.9939239665,0.88848,0.25914000000000004,0.9255,2.7800000000000002,1.32,3.0774664905,3.66848,0.8091400000000001,3.7566545023,0.88848,0.25914000000000004,0.9255,2.7800000000000002,0.55,2.8338842602
2019-12-03 11:30:00,3.58632,1.6047600000000002,3.9289878849,0.9763200000000001,0.28476,1.017,2.61,1.32,2.9248076860000003,3.59632,0.82476,3.6896810973000003,0.9763200000000001,0.28476,1.017,2.62,0.54,2.6750700925
2019-12-03 12:00:00,3.5476,1.5368,3.8661634730000003,1.0176,0.2968,1.06,2.5300000000000002,1.24,2.8175343831,3.5876,0.9768,3.7182001022,1.0176,0.2968,1.06,2.5700000000000003,0.68,2.6584393918
2019-12-03 12:30:00,3.348,1.124,3.5316398457,1.008,0.294,1.05,2.34,0.8300000000000001,2.4828411145000002,3.488,1.164,3.6770966808,1.008,0.294,1.05,2.48,0.87,2.6281742712
2019-12-03 13:00:00,3.31712,1.07916,3.4882476116,0.9571200000000001,0.27916,0.997,2.36,0.8,2.4919069003,3.42712,1.10916,3.6021365049,0.9571200000000001,0.27916,0.997,2.47,0.8300000000000001,2.6057244674
2019-12-03 13:30:00,3.25496,0.97228,3.3970712386,0.8649600000000001,0.25228,0.901,2.39,0.72,2.4960969532,3.36496,1.00228,3.5110569634,0.8649600000000001,0.25228,0.901,2.5,0.75,2.6100766271999998
2019-12-03 14:00:00,3.18584,0.83462,3.2933519475,0.73584,0.21462,0.7665000000000001,2.45,0.62,2.527231687,3.30584,0.86462,3.4170375839,0.73584,0.21462,0.7665000000000001,2.5700000000000003,0.65,2.6509243671
2019-12-03 14:30:00,3.28736,0.89548,3.4071425271,0.5673600000000001,0.16548000000000002,0.591,2.7199999999999998,0.73,2.8162563804,3.38736,0.9154800000000001,3.5088903374,0.5673600000000001,0.16548000000000002,0.591,2.8200000000000003,0.75,2.9180301575
2019-12-03 15:00:00,3.4796,1.0178,3.6254010813,0.36960000000000004,0.1078,0.385,3.11,0.91,3.2404012097,3.5296000000000003,0.9378000000000001,3.6520603774,0.36960000000000004,0.1078,0.385,3.16,0.8300000000000001,3.267185333
2019-12-03 15:30:00,3.5988800000000003,0.9863400000000001,3.7315953492,0.15888000000000002,0.046340000000000006,0.1655,3.44,0.9400000000000001,3.5661183379,3.64888,0.9863400000000001,3.7798401884,0.15888000000000002,0.046340000000000006,0.1655,3.49,0.9400000000000001,3.6143740814000003
2019-12-03 16:00:00,3.5848,0.8589,3.6862582994,0.0648,0.0189,0.0675,3.52,0.84,3.618839593,3.6148,0.8589,3.7154391732,0.0648,0.0189,0.0675,3.55,0.84,3.6480268639
2019-12-03 16:30:00,3.6008,0.6319,3.6558252488000003,0.0408,0.0119,0.0425,3.56,0.62,3.6135854771,3.5907999999999998,0.6219,3.644256337,0.0408,0.0119,0.0425,3.55,0.61,3.602027207
2019-12-03 17:00:00,3.79984,0.6516200000000001,3.855307076,0.03984,0.01162,0.0415,3.76,0.64,3.8140791811,3.44984,0.54162,3.4920979726,0.03984,0.01162,0.0415,3.41,0.53,3.4509419004
2019-12-03 17:30:00,3.65936,0.5614800000000001,3.7021852196,0.039360000000000006,0.01148,0.041,3.62,0.55,3.6615433904,3.30936,0.45148000000000005,3.3400146407,0.039360000000000006,0.01148,0.041,3.27,0.44,3.2994696544
2019-12-03 18:00:00,3.6084,0.5512,3.6502564293,0.038400000000000004,0.0112,0.04,3.5700000000000003,0.54,3.6106093669,3.2584,0.44120000000000004,3.2881344255,0.038400000000000004,0.0112,0.04,3.22,0.43,3.248584307
2019-12-03 18:30:00,3.4984,0.4812,3.5313391228,0.038400000000000004,0.0112,0.04,3.46,0.47000000000000003,3.4917760524,3.1484,0.37120000000000003,3.1702069333,0.038400000000000004,0.0112,0.04,3.11,0.36,3.1307666793
2019-12-03 19:00:00,3.3879200000000003,0.6310600000000001,3.4461919056,0.03792,0.01106,0.0395,3.35,0.62,3.4068900775,3.39792,0.60106,3.4506714492,0.03792,0.01106,0.0395,3.36,0.59,3.4114073342
2019-12-03 19:30:00,3.4074400000000002,0.7809200000000001,3.4957807998,0.03744,0.010920000000000001,0.039,3.37,0.77,3.4568482755,3.38744,0.41092,3.4122727031,0.03744,0.010920000000000001,0.039,3.35,0.4,3.3737960816
2019-12-03 20:00:00,3.23744,0.5609200000000001,3.2856732948,0.03744,0.010920000000000001,0.039,3.2,0.55,3.246921619,3.26744,0.5509200000000001,3.3135595664,0.03744,0.010920000000000001,0.039,3.23,0.54,3.2748282398
2019-12-03 20:30:00,3.13744,0.74092,3.2237388542,0.03744,0.010920000000000001,0.039,3.1,0.73,3.1847919869,3.09744,0.49092,3.1361021986,0.03744,0.010920000000000001,0.039,3.06,0.48,3.0974182798
2019-12-03 21:00:00,2.9984,0.7912,3.1010320863,0.038400000000000004,0.0112,0.04,2.96,0.78,3.061045573,2.9284,-0.1188,2.9308087621,0.038400000000000004,0.0112,0.04,2.89,-0.13,2.8929223979
2019-12-03 21:30:00,2.74792,0.6510600000000001,2.8239942369,0.03792,0.01106,0.0395,2.71,0.64,2.7845466417,2.66792,-0.17894000000000002,2.6739141067,0.03792,0.01106,0.0395,2.63,-0.19,2.6368541863
2019-12-03 22:00:00,2.56792,0.6310600000000001,2.6443240819,0.03792,0.01106,0.0395,2.5300000000000002,0.62,2.6048608408,2.49792,-0.20894000000000001,2.5066432235000002,0.03792,0.01106,0.0395,2.46,-0.22,2.469817807
2019-12-03 22:30:00,2.31744,0.5709200000000001,2.3867295197000002,0.03744,0.010920000000000001,0.039,2.2800000000000002,0.56,2.3477648945,2.24744,-0.25908000000000003,2.2623238053,0.03744,0.010920000000000001,0.039,2.21,-0.27,2.2264321234
2019-12-03 23:00:00,2.13744,0.22092,2.148826517,0.03744,0.010920000000000001,0.039,2.1,0.21,2.1104738804,2.14744,0.14092000000000002,2.1520587817,0.03744,0.010920000000000001,0.039,2.11,0.13,2.1140009461
2019-12-03 23:30:00,1.99984,0.17162000000000002,2.0071904369,0.03984,0.01162,0.0415,1.96,0.16,1.9665197685,2.01984,0.16162,2.0262957953,0.03984,0.01162,0.0415,1.98,0.15,1.9856736892
2019-12-04 00:00:00,1.96984,0.17162000000000002,1.9773019622999999,0.03984,0.01162,0.0415,1.9300000000000002,0.16,1.9366207682,1.98984,0.16162,1.9963928095,0.03984,0.01162,0.0415,1.9500000000000002,0.15,1.9557607216
2019-12-04 00:30:00,2.0908,0.28190000000000004,2.1097185239,0.0408,0.0119,0.0425,2.05,0.27,2.0677040407,2.0908,0.09190000000000001,2.0928187332,0.0408,0.0119,0.0425,2.05,0.08,2.0515603818
2019-12-04 01:00:00,2.31224,0.21232,2.3219676139,0.04224000000000001,0.012320000000000001,0.044,2.27,0.2,2.2787935405,2.32224,0.10232000000000001,2.3244930630000002,0.04224000000000001,0.012320000000000001,0.044,2.2800000000000002,0.09,2.2817756244
2019-12-04 01:30:00,2.58176,0.58218,2.6465861501,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.54,0.5700000000000001,2.603171143,2.5117599999999998,-0.23782000000000003,2.522993589,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.47,-0.25,2.4826195842
2019-12-04 02:00:00,2.58224,0.5823200000000001,2.6470851894000003,0.04224000000000001,0.012320000000000001,0.044,2.54,0.5700000000000001,2.603171143,2.5122400000000003,-0.23768000000000003,2.523458262,0.04224000000000001,0.012320000000000001,0.044,2.47,-0.25,2.4826195842
2019-12-04 02:30:00,2.56032,0.30176000000000003,2.5780414271,0.04032,0.011760000000000001,0.042,2.52,0.29,2.5366316248,2.56032,0.14176000000000002,2.5642414863000003,0.04032,0.011760000000000001,0.042,2.52,0.13,2.5233509467
2019-12-04 03:00:00,2.5408,0.5619000000000001,2.6021906637,0.0408,0.0119,0.0425,2.5,0.55,2.5597851472,2.4708,-0.21810000000000002,2.480407275,0.0408,0.0119,0.0425,2.43,-0.23,2.440860504
2019-12-04 03:30:00,2.48032,0.5917600000000001,2.5499347443,0.04032,0.011760000000000001,0.042,2.44,0.58,2.5079872408,2.40032,-0.21824000000000002,2.4102209027,0.04032,0.011760000000000001,0.042,2.36,-0.23,2.3711811403
2019-12-04 04:00:00,2.42128,0.58204,2.490254485,0.041280000000000004,0.01204,0.043000000000000003,2.38,0.5700000000000001,2.4473046398,2.35128,-0.23796000000000003,2.3632906296,0.041280000000000004,0.01204,0.043000000000000003,2.31,-0.25,2.3234887562
2019-12-04 04:30:00,2.41032,0.36176,2.4373167213,0.04032,0.011760000000000001,0.042,2.37,0.35000000000000003,2.3957044893,2.40032,0.041760000000000005,2.4006832361,0.04032,0.011760000000000001,0.042,2.36,0.03,2.3601906703
2019-12-04 05:00:00,2.35936,0.24148000000000003,2.3716855188,0.039360000000000006,0.01148,0.041,2.32,0.23,2.331372986,2.37936,0.22148,2.3896458733,0.039360000000000006,0.01148,0.041,2.34,0.21,2.3494041798
2019-12-04 05:30:00,2.356,0.2205,2.3662958923,0.036000000000000004,0.0105,0.0375,2.32,0.21,2.3294849216,2.376,0.21050000000000002,2.385306322,0.036000000000000004,0.0105,0.0375,2.34,0.2,2.348531456
2019-12-04 06:00:00,2.43648,0.24064000000000002,2.4483346177,0.036480000000000005,0.01064,0.038,2.4,0.23,2.410995645,2.4664800000000002,0.23064,2.4772400772,0.036480000000000005,0.01064,0.038,2.43,0.22,2.4399385238
2019-12-04 06:30:00,2.666,0.3405,2.6876562745,0.036000000000000004,0.0105,0.0375,2.63,0.33,2.6506225684,2.676,0.1905,2.6827721204,0.036000000000000004,0.0105,0.0375,2.64,0.18,2.6461292485
2019-12-04 07:00:00,2.99648,0.46064000000000005,3.0316796665,0.036480000000000005,0.01064,0.038,2.96,0.45,2.994010688,3.00648,0.38064000000000003,3.030479962,0.036480000000000005,0.01064,0.038,2.9699999999999998,0.37,2.9929584027000002
2019-12-04 07:30:00,3.51696,0.7007800000000001,3.5860981929999998,0.03696,0.010780000000000001,0.0385,3.48,0.6900000000000001,3.5477457632,3.54696,0.7007800000000001,3.6155245608,0.03696,0.010780000000000001,0.0385,3.51,0.6900000000000001,3.5771776584
2019-12-04 08:00:00,3.7169600000000003,0.8207800000000001,3.8065038355,0.03696,0.010780000000000001,0.0385,3.68,0.81,3.7680897017,3.7569600000000003,0.8207800000000001,3.8455725516,0.03696,0.010780000000000001,0.0385,3.7199999999999998,0.81,3.8071642991
2019-12-04 08:30:00,3.93528,1.18904,4.1109907322,0.06528,0.01904,0.068,3.87,1.17,4.0429939401,3.9052800000000003,0.6590400000000001,3.9604981505,0.06528,0.01904,0.068,3.84,0.64,3.8929680194
2019-12-04 09:00:00,3.8976,1.4018000000000002,4.1420199179,0.1776,0.051800000000000006,0.185,3.7199999999999998,1.35,3.9573855006,3.8276,0.5118,3.8616655733,0.1776,0.051800000000000006,0.185,3.65,0.46,3.6788721098
2019-12-04 09:30:00,3.84312,1.42716,4.0995557076,0.33312,0.09716000000000001,0.34700000000000003,3.51,1.33,3.7535316703,3.7831200000000003,0.5471600000000001,3.8224836167,0.33312,0.09716000000000001,0.34700000000000003,3.45,0.45,3.4792240514
2019-12-04 10:00:00,3.68424,1.17082,3.8658044247000003,0.41424000000000005,0.12082000000000001,0.4315,3.27,1.05,3.4344431863000002,3.70424,0.8108200000000001,3.7919418574,0.41424000000000005,0.12082000000000001,0.4315,3.29,0.6900000000000001,3.3615770109
2019-12-04 10:30:00,3.55,0.9875,3.6847871377,0.54,0.1575,0.5625,3.01,0.8300000000000001,3.1223388669,3.66,1.0175,3.7988032655,0.54,0.1575,0.5625,3.12,0.86,3.2363559755
2019-12-04 11:00:00,3.47528,0.92654,3.5966717184,0.60528,0.17654,0.6305000000000001,2.87,0.75,2.9663782631,3.56528,0.9565400000000001,3.6913669893,0.60528,0.17654,0.6305000000000001,2.96,0.78,3.061045573
2019-12-04 11:30:00,3.40032,0.9017600000000001,3.5178611684,0.52032,0.15176,0.542,2.88,0.75,2.976054435,3.48032,0.93176,3.6028882857999998,0.52032,0.15176,0.542,2.96,0.78,3.061045573
2019-12-04 12:00:00,3.37104,0.92822,3.4964986844,0.61104,0.17822000000000002,0.6365000000000001,2.76,0.75,2.8600874113,3.45104,0.9582200000000001,3.581600571,0.61104,0.17822000000000002,0.6365000000000001,2.84,0.78,2.9451655302
2019-12-04 12:30:00,3.29624,1.08182,3.4692265204,0.7262400000000001,0.21182,0.7565000000000001,2.5700000000000003,0.87,2.7132637174000003,3.35624,0.8018200000000001,3.4506901121,0.7262400000000001,0.21182,0.7565000000000001,2.63,0.59,2.6953663944
2019-12-04 13:00:00,3.15848,0.87414,3.2772117188,0.76848,0.22414,0.8005,2.39,0.65,2.4768124677,3.26848,0.90414,3.3912284868,0.76848,0.22414,0.8005,2.5,0.68,2.5908299828
2019-12-04 13:30:00,3.25256,1.20658,3.4691471358,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.51,0.99,2.6981845749,3.27256,0.52658,3.3146546502,0.7425600000000001,0.21658000000000002,0.7735000000000001,2.5300000000000002,0.31,2.5489213404999997
2019-12-04 14:00:00,3.27272,0.9149600000000001,3.3982124713,0.70272,0.20496,0.732,2.5700000000000003,0.71,2.666270804,3.36272,0.82496,3.462433364,0.70272,0.20496,0.732,2.66,0.62,2.7313000567
2019-12-04 14:30:00,3.202,0.751,3.2888911505,0.552,0.161,0.5750000000000001,2.65,0.59,2.7148848963,3.282,0.761,3.3690718306000003,0.552,0.161,0.5750000000000001,2.73,0.6000000000000001,2.7951565251
2019-12-04 15:00:00,3.24856,0.62458,3.3080571715,0.35856000000000005,0.10458,0.3735,2.89,0.52,2.936409372,3.30856,0.63458,3.368866434,0.35856000000000005,0.10458,0.3735,2.95,0.53,2.9972320564
2019-12-04 15:30:00,3.4859999999999998,0.5855,3.5348276125,0.156,0.0455,0.1625,3.33,0.54,3.3734996665,3.526,0.5855,3.5742812214,0.156,0.0455,0.1625,3.37,0.54,3.4129898916
2019-12-04 16:00:00,3.60384,0.73862,3.6787528118,0.06384000000000001,0.01862,0.0665,3.54,0.72,3.6124783736,3.59384,0.5086200000000001,3.6296529104,0.06384000000000001,0.01862,0.0665,3.5300000000000002,0.49,3.5638462369
2019-12-04 16:30:00,3.74648,0.59064,3.7927520351,0.036480000000000005,0.01064,0.038,3.71,0.58,3.7550632485,3.7764800000000003,0.56064,3.8178683057000002,0.036480000000000005,0.01064,0.038,3.74,0.55,3.780224861
2019-12-04 17:00:00,3.73552,0.5603600000000001,3.7773155812,0.03552,0.010360000000000001,0.037,3.7,0.55,3.7406550229,3.76552,0.5603600000000001,3.8069862359,0.03552,0.010360000000000001,0.037,3.73,0.55,3.7703315504
2019-12-04 17:30:00,3.616,0.5205000000000001,3.6532692551,0.036000000000000004,0.0105,0.0375,3.58,0.51,3.6161443555,3.646,0.5205000000000001,3.6829656868000002,0.036000000000000004,0.0105,0.0375,3.61,0.51,3.6458469524
2019-12-04 18:00:00,3.65648,0.70064,3.7230017996,0.036480000000000005,0.01064,0.038,3.62,0.6900000000000001,3.6851729946000003,3.69648,0.69064,3.7604451864,0.036480000000000005,0.01064,0.038,3.66,0.68,3.7226334765
2019-12-04 18:30:00,3.6974400000000003,1.00092,3.8305226014000002,0.03744,0.010920000000000001,0.039,3.66,0.99,3.7915300342,3.64744,0.37092,3.6662515189000002,0.03744,0.010920000000000001,0.039,3.61,0.36,3.627905732
2019-12-04 19:00:00,3.62552,1.13036,3.7976451914,0.03552,0.010360000000000001,0.037,3.59,1.12,3.7606515393,3.53552,0.24036000000000002,3.5436809394,0.03552,0.010360000000000001,0.037,3.5,0.23,3.5075490018
2019-12-04 19:30:00,3.58648,1.11064,3.7545119523,0.036480000000000005,0.01064,0.038,3.55,1.1,3.7165171868,3.4864800000000002,0.22064000000000003,3.4934545653,0.036480000000000005,0.01064,0.038,3.45,0.21,3.4563853952
2019-12-04 20:00:00,3.38552,0.7203600000000001,3.4613096076,0.03552,0.010360000000000001,0.037,3.35,0.71,3.4244123583,3.39552,0.5603600000000001,3.4414472828,0.03552,0.010360000000000001,0.037,3.36,0.55,3.4047173157
2019-12-04 20:30:00,3.11504,0.46022,3.1488532278,0.03504,0.010220000000000002,0.036500000000000005,3.08,0.45,3.1126997928,3.14504,0.46022,3.178534104,0.03504,0.010220000000000002,0.036500000000000005,3.11,0.45,3.1423876273
2019-12-04 21:00:00,2.8955200000000003,0.35036,2.9166398818,0.03552,0.010360000000000001,0.037,2.86,0.34,2.8801388855,2.92552,0.34036000000000005,2.9452524849,0.03552,0.010360000000000001,0.037,2.89,0.33,2.9087798128999998
2019-12-04 21:30:00,2.6845600000000003,0.25008,2.6961829315,0.03456,0.01008,0.036000000000000004,2.65,0.24,2.6608457302,2.70456,0.25008,2.7160973473,0.03456,0.01008,0.036000000000000004,2.67,0.24,2.6807648162
2019-12-04 22:00:00,2.53504,0.25022,2.5473589950999997,0.03504,0.010220000000000002,0.036500000000000005,2.5,0.24,2.5114935795,2.55504,0.25022,2.567263027,0.03504,0.010220000000000002,0.036500000000000005,2.52,0.24,2.5314027732
2019-12-04 22:30:00,2.30648,0.21064000000000002,2.3160784097000002,0.036480000000000005,0.01064,0.038,2.27,0.2,2.2787935405,2.31648,0.15064000000000002,2.3213728697000002,0.036480000000000005,0.01064,0.038,2.2800000000000002,0.14,2.2842942017
2019-12-04 23:00:00,2.13936,0.17148000000000002,2.1462214704,0.039360000000000006,0.01148,0.041,2.1,0.16,2.106086418,2.15936,0.16148,2.1653894338,0.039360000000000006,0.01148,0.041,2.12,0.15,2.1252999788
2019-12-04 23:30:00,2.03272,0.18246,2.0408925131,0.04272,0.01246,0.044500000000000005,1.99,0.17,1.9972481068,2.05272,0.17246,2.0599519048,0.04272,0.01246,0.044500000000000005,2.01,0.16,2.0163581031
2019-12-05 00:00:00,1.9993600000000002,0.18148,2.0075794878,0.039360000000000006,0.01148,0.041,1.96,0.17,1.9673586353,2.01936,0.17148000000000002,2.0266277902,0.039360000000000006,0.01148,0.041,1.98,0.16,1.9864541273
2019-12-05 00:30:00,2.06936,0.18148,2.0773025297,0.039360000000000006,0.01148,0.041,2.03,0.17,2.0371057901,2.08936,0.17148000000000002,2.0963851268,0.039360000000000006,0.01148,0.041,2.05,0.16,2.0562344224
2019-12-05 01:00:00,2.34888,0.18134,2.3558695741,0.038880000000000005,0.011340000000000001,0.0405,2.31,0.17,2.3162469644,2.36888,0.17134000000000002,2.3750683885,0.038880000000000005,0.011340000000000001,0.0405,2.33,0.16,2.3354871012
2019-12-05 01:30:00,2.56888,0.20134000000000002,2.5767580892,0.038880000000000005,0.011340000000000001,0.0405,2.5300000000000002,0.19,2.5371243564,2.58888,0.19134,2.5959411877000003,0.038880000000000005,0.011340000000000001,0.0405,2.55,0.18,2.5563450470999998
2019-12-05 02:00:00,2.54032,0.20176000000000002,2.5483196032,0.04032,0.011760000000000001,0.042,2.5,0.19,2.5072096043,2.56032,0.19176,2.5674910711,0.04032,0.011760000000000001,0.042,2.52,0.18,2.5264203926
2019-12-05 02:30:00,2.54128,0.21204,2.5501107819,0.041280000000000004,0.01204,0.043000000000000003,2.5,0.2,2.5079872408,2.56128,0.20204000000000003,2.5692363457000003,0.041280000000000004,0.01204,0.043000000000000003,2.52,0.19,2.5271525478
2019-12-05 03:00:00,2.48608,0.21344000000000002,2.4952255209,0.04608,0.01344,0.048,2.44,0.2,2.4481829997,2.51608,0.20344,2.5242912669,0.04608,0.01344,0.048,2.47,0.19,2.477296914
2019-12-05 03:30:00,2.38464,0.18302000000000002,2.3916530371,0.044640000000000006,0.01302,0.0465,2.34,0.17,2.346167087,2.40464,0.17302,2.4108565801,0.044640000000000006,0.01302,0.0465,2.36,0.16,2.3654175107
2019-12-05 04:00:00,2.34368,0.19274000000000002,2.3515919395,0.043680000000000004,0.012740000000000001,0.0455,2.3,0.18,2.3070327263,2.36368,0.18274,2.3707334414,0.043680000000000004,0.012740000000000001,0.0455,2.32,0.17,2.32622011
2019-12-05 04:30:00,2.33984,0.19162,2.3476731991,0.03984,0.01162,0.0415,2.3,0.18,2.3070327263,2.35984,0.18162,2.366818677,0.03984,0.01162,0.0415,2.32,0.17,2.32622011
2019-12-05 05:00:00,2.3384,0.1912,2.3462037422,0.038400000000000004,0.0112,0.04,2.3,0.18,2.3070327263,2.3584,0.1912,2.3661377813,0.038400000000000004,0.0112,0.04,2.32,0.18,2.3269722817
2019-12-05 05:30:00,2.35504,0.23022,2.3662659719,0.03504,0.010220000000000002,0.036500000000000005,2.32,0.22,2.3304076897,2.38504,0.22022000000000003,2.395185306,0.03504,0.010220000000000002,0.036500000000000005,2.35,0.21,2.3593643212
2019-12-05 06:00:00,2.45792,0.27106,2.4728211116,0.03792,0.01106,0.0395,2.42,0.26,2.4339268683,2.47792,0.26106,2.4916339719,0.03792,0.01106,0.0395,2.44,0.25,2.4527739398
2019-12-05 06:30:00,2.7179200000000003,0.37106000000000006,2.7431322699000003,0.03792,0.01106,0.0395,2.68,0.36,2.7040710050000003,2.74792,0.35106000000000004,2.7702540407000003,0.03792,0.01106,0.0395,2.71,0.34,2.7312451373
2019-12-05 07:00:00,2.90648,0.39064000000000004,2.932614124,0.036480000000000005,0.01064,0.038,2.87,0.38,2.8950474953,2.92648,0.35064,2.9474113388000003,0.036480000000000005,0.01064,0.038,2.89,0.34,2.9099312707
2019-12-05 07:30:00,3.4269600000000002,0.54078,3.4693656265,0.03696,0.010780000000000001,0.0385,3.39,0.53,3.4311805549,3.45696,0.54078,3.4990020649,0.03696,0.010780000000000001,0.0385,3.42,0.53,3.4608236014
2019-12-05 08:00:00,3.73032,0.83176,3.8219251693,0.04032,0.011760000000000001,0.042,3.69,0.8200000000000001,3.7800132275,3.76032,0.83176,3.8512116535,0.04032,0.011760000000000001,0.042,3.7199999999999998,0.8200000000000001,3.8093043984
2019-12-05 08:30:00,3.89848,0.9641400000000001,4.0159323015,0.04848,0.014140000000000002,0.0505,3.85,0.9500000000000001,3.9654760118,3.93848,0.9241400000000001,4.0454492272,0.04848,0.014140000000000002,0.0505,3.89,0.91,3.9950219023
2019-12-05 09:00:00,3.91136,0.9724800000000001,4.0304409684,0.11136000000000001,0.03248,0.116,3.8,0.9400000000000001,3.9145370097,3.96136,0.9824800000000001,4.0813772185,0.11136000000000001,0.03248,0.116,3.85,0.9500000000000001,3.9654760118
2019-12-05 09:30:00,3.98552,1.00286,4.1097564222,0.21552000000000002,0.06286,0.2245,3.77,0.9400000000000001,3.8854214701,4.06552,1.02286,4.1922184402,0.21552000000000002,0.06286,0.2245,3.85,0.96,3.9678835668
2019-12-05 10:00:00,3.8666400000000003,1.04902,4.0064133399,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.63,0.98,3.7599601062,3.92664,0.9590200000000001,4.0420565372,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.69,0.89,3.7958134833
2019-12-05 10:30:00,3.79192,0.98806,3.9185354216,0.30192,0.08806000000000001,0.3145,3.49,0.9,3.6041781310000003,3.86192,1.00806,3.9913169568,0.30192,0.08806000000000001,0.3145,3.56,0.92,3.6769552622
2019-12-05 11:00:00,3.66872,0.9804600000000001,3.7974739301,0.37872000000000006,0.11046,0.3945,3.29,0.87,3.403086834,3.7587200000000003,1.00046,3.8895881851,0.37872000000000006,0.11046,0.3945,3.38,0.89,3.4952110094
2019-12-05 11:30:00,3.66744,1.01342,3.8048832111,0.45744,0.13342,0.47650000000000003,3.21,0.88,3.3284380721,3.76744,1.04342,3.9092620084,0.45744,0.13342,0.47650000000000003,3.31,0.91,3.4328122582000002
2019-12-05 12:00:00,3.78208,1.06144,3.9282036607,0.38208000000000003,0.11144000000000001,0.398,3.4,0.9500000000000001,3.5302266216,3.87208,1.09144,4.0229646779,0.38208000000000003,0.11144000000000001,0.398,3.49,0.98,3.6249827586
2019-12-05 12:30:00,3.73816,1.04488,3.8814448856,0.42816000000000004,0.12488,0.446,3.31,0.92,3.4354766773,3.81816,1.01488,3.9507375514,0.42816000000000004,0.12488,0.446,3.39,0.89,3.504882309
2019-12-05 13:00:00,3.63208,1.2714400000000001,3.8481898082,0.38208000000000003,0.11144000000000001,0.398,3.25,1.16,3.4508114988000003,3.61208,0.50144,3.6467196218,0.38208000000000003,0.11144000000000001,0.398,3.23,0.39,3.2534596970000003
2019-12-05 13:30:00,3.52776,1.04518,3.6793330714,0.25776000000000004,0.07518000000000001,0.2685,3.27,0.97,3.4108356747,3.48776,0.26518,3.4978265037,0.25776000000000004,0.07518000000000001,0.2685,3.23,0.19,3.2355834095000002
