Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-05 14:00:00,3.58872,1.05546,3.7407094314,0.25872,0.07546,0.2695,3.33,0.98,3.4712101636,3.5487200000000003,0.28546000000000005,3.5601827271,0.25872,0.07546,0.2695,3.29,0.21,3.296695315
2019-12-05 14:30:00,3.50984,0.7241200000000001,3.5837587251,0.21984,0.06412000000000001,0.229,3.29,0.66,3.3555476453,3.54984,0.62412,3.6042876966,0.21984,0.06412000000000001,0.229,3.33,0.56,3.3767588010000003
2019-12-05 15:00:00,3.5540000000000003,0.632,3.6097562245,0.14400000000000002,0.042,0.15,3.41,0.59,3.460664676,3.604,0.632,3.6589943974,0.14400000000000002,0.042,0.15,3.46,0.59,3.5099430195
2019-12-05 15:30:00,3.6084,0.6487,3.6662463433,0.0984,0.0287,0.10250000000000001,3.51,0.62,3.5643372455,3.6484,0.6487,3.7056219788,0.0984,0.0287,0.10250000000000001,3.55,0.62,3.6037341744
2019-12-05 16:00:00,3.6543200000000002,0.6387600000000001,3.7097262702,0.06432,0.018760000000000002,0.067,3.59,0.62,3.6431442464,3.6943200000000003,0.6287600000000001,3.7474443825,0.06432,0.018760000000000002,0.067,3.63,0.61,3.6808966299
2019-12-05 16:30:00,3.74144,0.63792,3.7954334667,0.06144000000000001,0.017920000000000002,0.064,3.68,0.62,3.7318628056,3.77144,0.62792,3.8233549665,0.06144000000000001,0.017920000000000002,0.064,3.71,0.61,3.7598138252
2019-12-05 17:00:00,3.7614400000000003,0.72792,3.8312267487,0.06144000000000001,0.017920000000000002,0.064,3.7,0.71,3.7675058062,3.79144,0.7179200000000001,3.8588115269000003,0.06144000000000001,0.017920000000000002,0.064,3.73,0.7000000000000001,3.7951152815
2019-12-05 17:30:00,3.76,0.8275,3.8499813311,0.06,0.0175,0.0625,3.7,0.81,3.7876245854,3.79,0.8275,3.8792855334,0.06,0.0175,0.0625,3.73,0.81,3.8169359439
2019-12-05 18:00:00,3.66664,0.7965200000000001,3.7521584455,0.05664,0.01652,0.059000000000000004,3.61,0.78,3.6933047532,3.69664,0.7965200000000001,3.7814800542,0.05664,0.01652,0.059000000000000004,3.64,0.78,3.7226334765
2019-12-05 18:30:00,3.62,1.0475,3.7685084914,0.06,0.0175,0.0625,3.56,1.03,3.7060086346,3.5700000000000003,0.4375,3.5967076959,0.06,0.0175,0.0625,3.51,0.42,3.5350388965
2019-12-05 19:00:00,3.42048,0.7176400000000001,3.4949521599,0.060480000000000006,0.017640000000000003,0.063,3.36,0.7000000000000001,3.4321421882,3.43048,0.6076400000000001,3.4838799348,0.060480000000000006,0.017640000000000003,0.063,3.37,0.59,3.4212570789
2019-12-05 19:30:00,3.29,0.6775,3.3590335292,0.06,0.0175,0.0625,3.23,0.66,3.2967408148,3.31,0.6475000000000001,3.3727372044,0.06,0.0175,0.0625,3.25,0.63,3.3104984519
2019-12-05 20:00:00,3.17288,0.61834,3.232570471,0.06288,0.018340000000000002,0.0655,3.11,0.6000000000000001,3.1673490493,3.19288,0.61834,3.2522034146,0.06288,0.018340000000000002,0.0655,3.13,0.6000000000000001,3.1869891748
2019-12-05 20:30:00,3.03904,0.50722,3.081077125,0.05904,0.017220000000000003,0.061500000000000006,2.98,0.49,3.0200165562,3.06904,0.49722000000000005,3.1090568104,0.05904,0.017220000000000003,0.061500000000000006,3.01,0.48,3.0480321521000002
2019-12-05 21:00:00,2.8342400000000003,0.38582000000000005,2.8603799485,0.054240000000000003,0.01582,0.0565,2.7800000000000002,0.37,2.8045142182,2.86424,0.37582000000000004,2.8887906553000002,0.054240000000000003,0.01582,0.0565,2.81,0.36,2.8329666428999998
2019-12-05 21:30:00,2.60088,0.26484,2.6143291683000003,0.05088,0.01484,0.053,2.55,0.25,2.5622255951,2.62088,0.25484,2.6332404752,0.05088,0.01484,0.053,2.5700000000000003,0.24,2.5811818998
2019-12-05 22:00:00,2.40376,0.22568000000000002,2.4143308804,0.05376,0.015680000000000003,0.056,2.35,0.21,2.3593643212,2.42376,0.21568,2.4333372968,0.05376,0.015680000000000003,0.056,2.37,0.2,2.3784238478
2019-12-05 22:30:00,2.20856,0.19708,2.2173357436,0.05856000000000001,0.01708,0.061,2.15,0.18,2.1575217264,2.22856,0.19708,2.2372572941,0.05856000000000001,0.01708,0.061,2.17,0.18,2.1774526401
2019-12-05 23:00:00,2.07424,0.19582000000000002,2.0834627546,0.054240000000000003,0.01582,0.0565,2.02,0.18,2.0280039448,2.09424,0.19582000000000002,2.1033750617,0.054240000000000003,0.01582,0.0565,2.04,0.18,2.0479257799
2019-12-05 23:30:00,2.02,0.3775,2.0549711069,0.06,0.0175,0.0625,1.96,0.36,1.9927869931000002,2.0,-0.0125,2.0000390621,0.06,0.0175,0.0625,1.94,-0.03,1.9402319449
2019-12-06 00:00:00,1.9676,0.6168,2.0620116392,0.057600000000000005,0.016800000000000002,0.06,1.9100000000000001,0.6000000000000001,2.0020239759,1.8876,-0.2932,1.9102355876,0.057600000000000005,0.016800000000000002,0.06,1.83,-0.31,1.8560711193000001
2019-12-06 00:30:00,1.98712,0.23666,2.0011631243,0.057120000000000004,0.01666,0.059500000000000004,1.9300000000000002,0.22,1.9424983912,1.98712,0.10666,1.9899804647,0.057120000000000004,0.01666,0.059500000000000004,1.9300000000000002,0.09,1.9320973060000002
2019-12-06 01:00:00,2.27992,0.20456000000000002,2.2890784172,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.23,0.19,2.2380795339,2.29992,0.19456,2.3081346581,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.25,0.18,2.2571885167
2019-12-06 01:30:00,2.48848,0.23414000000000001,2.499470794,0.04848,0.014140000000000002,0.0505,2.44,0.22,2.4498979571,2.50848,0.22414,2.5184738732,0.04848,0.014140000000000002,0.0505,2.46,0.21,2.468947144
2019-12-06 02:00:00,2.4318400000000002,0.23512000000000002,2.4431797314,0.051840000000000004,0.015120000000000001,0.054,2.38,0.22,2.390146439,2.45184,0.22512000000000001,2.462153204,0.051840000000000004,0.015120000000000001,0.054,2.4,0.21,2.4091699815
2019-12-06 02:30:00,2.41848,0.29414,2.4363012642,0.04848,0.014140000000000002,0.0505,2.37,0.28,2.3864827676,2.42848,0.17414000000000002,2.4347155583,0.04848,0.014140000000000002,0.0505,2.38,0.16,2.3853720884
2019-12-06 03:00:00,2.34944,0.46442000000000005,2.3949017203,0.049440000000000005,0.01442,0.051500000000000004,2.3,0.45,2.3436083291,2.30944,-0.04558,2.3098897485,0.049440000000000005,0.01442,0.051500000000000004,2.26,-0.06,2.2607963199
2019-12-06 03:30:00,2.24656,0.20358,2.2557652028,0.046560000000000004,0.013580000000000002,0.0485,2.2,0.19,2.2081893035,2.26656,0.19358,2.2748115197,0.046560000000000004,0.013580000000000002,0.0485,2.22,0.18,2.2272853432
2019-12-06 04:00:00,2.1932,0.2126,2.2034802019,0.0432,0.0126,0.045,2.15,0.2,2.1592822882,2.2232,0.2026,2.2324123723,0.0432,0.0126,0.045,2.18,0.19,2.1882641522
2019-12-06 04:30:00,2.15608,0.30344000000000004,2.1773279036,0.04608,0.01344,0.048,2.11,0.29,2.1298356744,2.15608,0.12344000000000001,2.1596107057,0.04608,0.01344,0.048,2.11,0.11,2.112865353
2019-12-06 05:00:00,2.11944,0.23442000000000002,2.1323645678,0.049440000000000005,0.01442,0.051500000000000004,2.07,0.22,2.081657993,2.13944,0.21442000000000003,2.1501580058,0.049440000000000005,0.01442,0.051500000000000004,2.09,0.2,2.0995475703
2019-12-06 05:30:00,2.15752,0.25386000000000003,2.1724036112,0.04752000000000001,0.01386,0.0495,2.11,0.24,2.1236054247,2.17752,0.24386000000000002,2.1911323671,0.04752000000000001,0.01386,0.0495,2.13,0.23,2.1423818521
2019-12-06 06:00:00,2.2856,0.26330000000000003,2.3007160298000002,0.0456,0.013300000000000001,0.0475,2.24,0.25,2.2539077177,2.3056,0.26330000000000003,2.3205857558,0.0456,0.013300000000000001,0.0475,2.26,0.25,2.27378539
2019-12-06 06:30:00,2.5232,0.3226,2.5437391769,0.0432,0.0126,0.045,2.48,0.31,2.499299902,2.5432,0.3126,2.5623397511,0.0432,0.0126,0.045,2.5,0.30000000000000004,2.5179356624
2019-12-06 07:00:00,2.73944,0.38442000000000004,2.766280942,0.049440000000000005,0.01442,0.051500000000000004,2.69,0.37,2.715326868,2.75944,0.36442,2.7833991898,0.049440000000000005,0.01442,0.051500000000000004,2.71,0.35000000000000003,2.7325080055
2019-12-06 07:30:00,3.06992,0.50456,3.1111074556,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.02,0.49,3.0594934221,3.09992,0.50456,3.1407140589,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.05,0.49,3.0891099042
2019-12-06 08:00:00,3.5032,0.8626,3.6078371637,0.0432,0.0126,0.045,3.46,0.85,3.5628780501,3.5432,0.8626,3.6466895946999998,0.0432,0.0126,0.045,3.5,0.85,3.6017356927
2019-12-06 08:30:00,3.54272,0.88246,3.6509725621999998,0.04272,0.01246,0.044500000000000005,3.5,0.87,3.6065080064,3.57272,0.88246,3.6800901959,0.04272,0.01246,0.044500000000000005,3.5300000000000002,0.87,3.635629244
2019-12-06 09:00:00,3.67312,0.98716,3.8034583473,0.09312000000000001,0.027160000000000004,0.097,3.58,0.96,3.7064808107,3.70312,0.98716,3.8324382056,0.09312000000000001,0.027160000000000004,0.097,3.61,0.96,3.7354651651
2019-12-06 09:30:00,3.82832,1.42326,4.0843240628,0.14832,0.04326000000000001,0.1545,3.68,1.38,3.9302417228,3.7583200000000003,0.6532600000000001,3.8146713948,0.14832,0.04326000000000001,0.1545,3.61,0.61,3.6611746749
2019-12-06 10:00:00,3.80288,1.44584,4.0684578897,0.12288000000000002,0.035840000000000004,0.128,3.68,1.4100000000000001,3.9408755372,3.73288,0.55584,3.7740364598,0.12288000000000002,0.035840000000000004,0.128,3.61,0.52,3.647259245
2019-12-06 10:30:00,3.83752,1.3913600000000002,4.081965507,0.10752,0.031360000000000006,0.112,3.73,1.3599999999999999,3.9702015062,3.74752,0.49136,3.7795953223,0.10752,0.031360000000000006,0.112,3.64,0.46,3.6689508037
2019-12-06 11:00:00,3.732,1.4235,3.9942679242,0.252,0.07350000000000001,0.2625,3.48,1.35,3.7326800024,3.662,0.5335,3.7006575429,0.252,0.07350000000000001,0.2625,3.41,0.46,3.4408865137
2019-12-06 11:30:00,3.6845600000000003,1.44258,3.956895178,0.45456,0.13258,0.47350000000000003,3.23,1.31,3.4855415648,3.6445600000000002,0.64258,3.7007737907,0.45456,0.13258,0.47350000000000003,3.19,0.51,3.2305107955
2019-12-06 12:00:00,3.53576,1.0541800000000001,3.689565591,0.66576,0.19418000000000002,0.6935,2.87,0.86,2.9960807733,3.64576,1.08418,3.8035525828,0.66576,0.19418000000000002,0.6935,2.98,0.89,3.110064308
2019-12-06 12:30:00,3.27416,1.17788,3.4795869008,0.8841600000000001,0.25788,0.921,2.39,0.92,2.5609568524,3.37416,0.9978800000000001,3.5186247598,0.8841600000000001,0.25788,0.921,2.49,0.74,2.5976335384
2019-12-06 13:00:00,3.13808,1.04694,3.3081156948,0.7780800000000001,0.22694000000000003,0.8105,2.36,0.8200000000000001,2.4983994877,3.26808,1.00694,3.4196893207,0.7780800000000001,0.22694000000000003,0.8105,2.49,0.78,2.6093102537
2019-12-06 13:30:00,3.3316,1.0188,3.4838932245,0.44160000000000005,0.1288,0.46,2.89,0.89,3.02393783,3.4016,0.8688,3.5107970605,0.44160000000000005,0.1288,0.46,2.96,0.74,3.051098163
2019-12-06 14:00:00,3.50456,0.9050800000000001,3.6195456345,0.15456,0.04508,0.161,3.35,0.86,3.4586268952,3.55456,0.9150800000000001,3.6704588541,0.15456,0.04508,0.161,3.4,0.87,3.5095441299
2019-12-06 14:30:00,3.55144,0.89792,3.6631934702,0.06144000000000001,0.017920000000000002,0.064,3.49,0.88,3.59923603,3.59144,0.88792,3.6995733808,0.06144000000000001,0.017920000000000002,0.064,3.5300000000000002,0.87,3.635629244
2019-12-06 15:00:00,3.5748800000000003,0.9793400000000001,3.7065986902,0.13488,0.03934,0.1405,3.44,0.9400000000000001,3.5661183379,3.62488,0.9793400000000001,3.7548451166,0.13488,0.03934,0.1405,3.49,0.9400000000000001,3.6143740814000003
2019-12-06 15:30:00,3.53456,0.9475800000000001,3.6593745709,0.09456,0.027580000000000004,0.0985,3.44,0.92,3.560898763,3.58456,0.9575800000000001,3.7102600785,0.09456,0.027580000000000004,0.0985,3.49,0.93,3.6117862617
2019-12-06 16:00:00,3.4948,0.8389000000000001,3.5940757157,0.0648,0.0189,0.0675,3.43,0.8200000000000001,3.5266556396,3.5248,0.8389000000000001,3.6232538208,0.0648,0.0189,0.0675,3.46,0.8200000000000001,3.5558402664
2019-12-06 16:30:00,3.63696,0.8607800000000001,3.7374349827,0.03696,0.010780000000000001,0.0385,3.6,0.85,3.6989863476,3.6769600000000002,0.8607800000000001,3.7763708835000003,0.03696,0.010780000000000001,0.0385,3.64,0.85,3.7379272331
2019-12-06 17:00:00,3.59312,0.76966,3.6746275798,0.033120000000000004,0.00966,0.0345,3.56,0.76,3.6402197736,3.62312,0.7596600000000001,3.7019024635999997,0.033120000000000004,0.00966,0.0345,3.59,0.75,3.6675059645
2019-12-06 17:30:00,3.4984,0.8512000000000001,3.6004644145,0.038400000000000004,0.0112,0.04,3.46,0.84,3.5605055821000002,3.4984,0.6012000000000001,3.5496822393,0.038400000000000004,0.0112,0.04,3.46,0.59,3.5099430195
2019-12-06 18:00:00,3.35176,0.7421800000000001,3.4329471668,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.31,0.73,3.389542742,3.35176,0.5021800000000001,3.389170968,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.31,0.49,3.3460723244
2019-12-06 18:30:00,3.13224,0.42232000000000003,3.160582478,0.04224000000000001,0.012320000000000001,0.044,3.09,0.41000000000000003,3.1170819688,3.16224,0.41232,3.1890076199,0.04224000000000001,0.012320000000000001,0.044,3.12,0.4,3.1455365202
2019-12-06 19:00:00,2.96464,0.34302000000000005,2.9844183772,0.044640000000000006,0.01302,0.0465,2.92,0.33,2.9385880963,2.99464,0.33302000000000004,3.0130999071,0.044640000000000006,0.01302,0.0465,2.95,0.32,2.9673051747
2019-12-06 19:30:00,2.84032,0.29176,2.8552655918000003,0.04032,0.011760000000000001,0.042,2.8,0.28,2.8139651739,2.87032,0.28176,2.8841160864,0.04032,0.011760000000000001,0.042,2.83,0.27,2.842850682
2019-12-06 20:00:00,2.73552,0.27036000000000004,2.748847795,0.03552,0.010360000000000001,0.037,2.7,0.26,2.7124896313,2.76552,0.26036000000000004,2.7777487647,0.03552,0.010360000000000001,0.037,2.73,0.25,2.7414229882
2019-12-06 20:30:00,2.7112,0.2591,2.7235525055,0.031200000000000002,0.0091,0.0325,2.68,0.25,2.6916351907,2.7412,0.24910000000000002,2.7524949137,0.031200000000000002,0.0091,0.0325,2.71,0.24,2.7206065500000003
2019-12-06 21:00:00,2.59976,0.20868,2.6081218146,0.02976,0.00868,0.031,2.5700000000000003,0.2,2.5777703544,2.6197600000000003,0.19868000000000002,2.6272830453,0.02976,0.00868,0.031,2.59,0.19,2.596959761
2019-12-06 21:30:00,2.4612,0.21910000000000002,2.4709330727,0.031200000000000002,0.0091,0.0325,2.43,0.21,2.4390571949,2.4812,0.2091,2.4899952309,0.031200000000000002,0.0091,0.0325,2.45,0.2,2.4581497107
2019-12-06 22:00:00,2.2936,0.1898,2.3014397668,0.033600000000000005,0.0098,0.035,2.26,0.18,2.2671568098,2.3136,0.17980000000000002,2.3205760061,0.033600000000000005,0.0098,0.035,2.2800000000000002,0.17,2.2863289352000002
2019-12-06 22:30:00,2.09168,0.15924000000000002,2.0977327284,0.03168,0.00924,0.033,2.06,0.15,2.0654539453,2.12168,0.14924,2.1269223305000002,0.03168,0.00924,0.033,2.09,0.14,2.094683747
2019-12-06 23:00:00,2.03072,0.17896,2.0385902972,0.030720000000000004,0.008960000000000001,0.032,2.0,0.17,2.0072119968,2.05072,0.16896000000000003,2.0576685836,0.030720000000000004,0.008960000000000001,0.032,2.02,0.16,2.0263267259
2019-12-06 23:30:00,1.9384000000000001,0.2412,1.9533489192000002,0.038400000000000004,0.0112,0.04,1.9,0.23,1.9138704240000002,1.9384000000000001,0.1012,1.9410399274999999,0.038400000000000004,0.0112,0.04,1.9,0.09,1.9021303846
2019-12-07 00:00:00,1.8864800000000002,0.56064,1.9680254063,0.036480000000000005,0.01064,0.038,1.85,0.55,1.9300259066,1.80648,-0.34936,1.8399517385,0.036480000000000005,0.01064,0.038,1.77,-0.36,1.8062391868
2019-12-07 00:30:00,1.94504,0.56022,2.0241114223,0.03504,0.010220000000000002,0.036500000000000005,1.9100000000000001,0.55,1.9876116321000001,1.87504,-0.34978000000000004,1.9073859206,0.03504,0.010220000000000002,0.036500000000000005,1.8399999999999999,-0.36,1.8748866632
2019-12-07 01:00:00,2.16696,0.17078000000000002,2.1736792427,0.03696,0.010780000000000001,0.0385,2.13,0.16,2.1360009363,2.18696,0.13078,2.1908668262,0.03696,0.010780000000000001,0.0385,2.15,0.12,2.1533462332
2019-12-07 01:30:00,2.40032,0.45176000000000005,2.4424625279,0.04032,0.011760000000000001,0.042,2.36,0.44,2.4006665741,2.36032,-0.10824,2.3628005417,0.04032,0.011760000000000001,0.042,2.32,-0.12,2.3231013753
2019-12-07 02:00:00,2.36552,0.20036,2.3739901011,0.03552,0.010360000000000001,0.037,2.33,0.19,2.3377339455,2.38552,0.19036000000000003,2.3931031319000002,0.03552,0.010360000000000001,0.037,2.35,0.18,2.3568835355
2019-12-07 02:30:00,2.3155200000000002,0.20036,2.3241723258,0.03552,0.010360000000000001,0.037,2.2800000000000002,0.19,2.28790297,2.33552,0.19036000000000003,2.3432649445,0.03552,0.010360000000000001,0.037,2.3,0.18,2.3070327263
2019-12-07 03:00:00,2.2736,0.2898,2.2919949825,0.033600000000000005,0.0098,0.035,2.24,0.28,2.2574321695,2.2736,0.10980000000000001,2.2762497666,0.033600000000000005,0.0098,0.035,2.24,0.1,2.2422310318
2019-12-07 03:30:00,2.18456,0.17008,2.1911708286,0.03456,0.01008,0.036000000000000004,2.15,0.16,2.1559452683,2.20456,0.16008,2.2103643139,0.03456,0.01008,0.036000000000000004,2.17,0.15,2.1751781536
2019-12-07 04:00:00,2.15312,0.18966000000000002,2.1614570664,0.033120000000000004,0.00966,0.0345,2.12,0.18,2.127627787,2.17312,0.17966000000000001,2.1805339369,0.033120000000000004,0.00966,0.0345,2.14,0.17,2.1467417171
2019-12-07 04:30:00,2.08312,0.18966000000000002,2.0917360852,0.033120000000000004,0.00966,0.0345,2.05,0.18,2.0578872661,2.10312,0.17966000000000001,2.1107798204,0.033120000000000004,0.00966,0.0345,2.07,0.17,2.0769689454
2019-12-07 05:00:00,2.02504,0.19022000000000003,2.0339544366,0.03504,0.010220000000000002,0.036500000000000005,1.99,0.18,1.9981241203,2.04504,0.18022000000000002,2.0529656232,0.03504,0.010220000000000002,0.036500000000000005,2.01,0.17,2.0171762442
2019-12-07 05:30:00,2.11312,0.51966,2.1760796516,0.033120000000000004,0.00966,0.0345,2.08,0.51,2.1416115427,2.06312,-0.12034000000000002,2.0666266838,0.033120000000000004,0.00966,0.0345,2.03,-0.13,2.0341583026
2019-12-07 06:00:00,2.1612,0.2591,2.1766759635,0.031200000000000002,0.0091,0.0325,2.13,0.25,2.1446211787,2.1812,0.24910000000000002,2.1953779287,0.031200000000000002,0.0091,0.0325,2.15,0.24,2.1633538777
2019-12-07 06:30:00,2.25928,0.25854000000000005,2.2740248569,0.029280000000000004,0.00854,0.030500000000000003,2.23,0.25,2.2439696968,2.27928,0.24854,2.2927907558,0.029280000000000004,0.00854,0.030500000000000003,2.25,0.24,2.2627637968
2019-12-07 07:00:00,2.4012000000000002,0.29910000000000003,2.419756651,0.031200000000000002,0.0091,0.0325,2.37,0.29,2.387676695,2.4312,0.2891,2.4483284604,0.031200000000000002,0.0091,0.0325,2.4,0.28,2.4162781297
2019-12-07 07:30:00,2.63408,0.38994,2.6627862569,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.6,0.38,2.6276224995,2.65408,0.32994,2.6745094971,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.62,0.32,2.6394696437
2019-12-07 08:00:00,2.77456,0.83008,2.89606906,0.03456,0.01008,0.036000000000000004,2.74,0.8200000000000001,2.8600699292,2.70456,0.15008000000000002,2.7087208789,0.03456,0.01008,0.036000000000000004,2.67,0.14,2.6736678926
2019-12-07 08:30:00,2.87184,0.8551200000000001,2.9964470961,0.051840000000000004,0.015120000000000001,0.054,2.8200000000000003,0.84,2.9424479605,2.8018400000000003,0.15512,2.8061307168000003,0.051840000000000004,0.015120000000000001,0.054,2.75,0.14,2.7535613304
2019-12-07 09:00:00,2.81368,0.54774,2.8664986046000003,0.16368000000000002,0.047740000000000005,0.1705,2.65,0.5,2.696757312,2.84368,0.5177400000000001,2.8904274165,0.16368000000000002,0.047740000000000005,0.1705,2.68,0.47000000000000003,2.7209005862
2019-12-07 09:30:00,2.80272,0.57996,2.8620959103,0.34272,0.09996000000000001,0.357,2.46,0.48,2.5063918289,2.86272,0.58996,2.9228784785,0.34272,0.09996000000000001,0.357,2.52,0.49,2.5671969149000002
2019-12-07 10:00:00,2.6756,0.6308,2.7489532553,0.5856,0.1708,0.61,2.09,0.46,2.1400233644,2.7756,0.6608,2.8531757745,0.5856,0.1708,0.61,2.19,0.49,2.2441479452
2019-12-07 10:30:00,2.6734400000000003,0.61892,2.744147117,0.6134400000000001,0.17892000000000002,0.639,2.06,0.44,2.1064662352,2.77344,0.64892,2.8483445367,0.6134400000000001,0.17892000000000002,0.639,2.16,0.47000000000000003,2.2105429197
2019-12-07 11:00:00,2.59832,0.84826,2.7332785899000003,0.7483200000000001,0.21826,0.7795000000000001,1.85,0.63,1.9543285292,2.62832,0.6482600000000001,2.7070846034000002,0.7483200000000001,0.21826,0.7795000000000001,1.88,0.43,1.9285486771
2019-12-07 11:30:00,2.60128,0.54954,2.658693636,0.58128,0.16954000000000002,0.6055,2.02,0.38,2.0554318281,2.66128,0.55954,2.71946617,0.58128,0.16954000000000002,0.6055,2.08,0.39,2.1162466775
2019-12-07 12:00:00,2.5452,0.5036,2.5945435051,0.5952000000000001,0.1736,0.62,1.9500000000000002,0.33,1.9777259669,2.6052,0.5136000000000001,2.6553440455,0.5952000000000001,0.1736,0.62,2.01,0.34,2.0385534087
2019-12-07 12:30:00,2.4884,0.49620000000000003,2.5373901947,0.6384000000000001,0.1862,0.665,1.85,0.31,1.8757931656,2.5584,0.5062,2.6079971242,0.6384000000000001,0.1862,0.665,1.92,0.32,1.9464840097
2019-12-07 13:00:00,2.42608,0.37844000000000005,2.4554187016,0.40608000000000005,0.11844,0.423,2.02,0.26,2.0366639389,2.48608,0.39844,2.5178062277,0.40608000000000005,0.11844,0.423,2.08,0.28,2.0987615396
2019-12-07 13:30:00,2.434,0.42450000000000004,2.4707400207,0.324,0.0945,0.3375,2.11,0.33,2.135649784,2.474,0.2545,2.4870557392,0.324,0.0945,0.3375,2.15,0.16,2.1559452683
2019-12-07 14:00:00,2.45712,0.42166000000000003,2.4930374746,0.41712000000000005,0.12166,0.4345,2.04,0.30000000000000004,2.0619408333,2.54712,0.44166000000000005,2.585127434,0.41712000000000005,0.12166,0.4345,2.13,0.32,2.1539034333
2019-12-07 14:30:00,2.30728,0.31254000000000004,2.3283518312,0.31728,0.09254000000000001,0.3305,1.99,0.22,2.0021238723,2.36728,0.32254000000000005,2.3891518683,0.31728,0.09254000000000001,0.3305,2.05,0.23,2.0628620894
2019-12-07 15:00:00,2.34824,0.26032,2.3626251501,0.13824,0.04032,0.14400000000000002,2.21,0.22,2.2209232315,2.39824,0.25032000000000004,2.4112683799,0.13824,0.04032,0.14400000000000002,2.26,0.21,2.2697356674
2019-12-07 15:30:00,2.44232,0.31276000000000004,2.4622643644,0.11232,0.032760000000000004,0.117,2.33,0.28,2.3467637291,2.46232,0.22276,2.4723757401,0.11232,0.032760000000000004,0.117,2.35,0.19,2.3576683397
2019-12-07 16:00:00,2.5171200000000002,0.23666,2.5282209259,0.057120000000000004,0.01666,0.059500000000000004,2.46,0.22,2.469817807,2.53712,0.22666000000000003,2.5472244993,0.057120000000000004,0.01666,0.059500000000000004,2.48,0.21,2.4888752480000003
2019-12-07 16:30:00,2.75272,0.27246000000000004,2.7661709727,0.04272,0.01246,0.044500000000000005,2.71,0.26,2.7224437552,2.77272,0.26246,2.7851142616,0.04272,0.01246,0.044500000000000005,2.73,0.25,2.7414229882
2019-12-07 17:00:00,2.89176,0.32218,2.9096521871,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.85,0.31,2.8668100739,2.91176,0.26218,2.9235397466,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.87,0.25,2.8808679248
2019-12-07 17:30:00,2.98416,0.53288,3.0313647092,0.044160000000000005,0.01288,0.046,2.94,0.52,2.9856322613,2.96416,0.15288000000000002,2.9680998635,0.044160000000000005,0.01288,0.046,2.92,0.14,2.9233542379
2019-12-07 18:00:00,2.8736800000000002,0.41274000000000005,2.9031691391,0.043680000000000004,0.012740000000000001,0.0455,2.83,0.4,2.8581287585,2.8736800000000002,0.15274000000000001,2.8777363065,0.043680000000000004,0.012740000000000001,0.0455,2.83,0.14,2.8334607814
2019-12-07 18:30:00,2.79176,0.30218,2.8080663543,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.75,0.29,2.7652486326,2.81176,0.29218000000000005,2.8268999717,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.77,0.28,2.7841156585
2019-12-07 19:00:00,2.73176,0.5121800000000001,2.7793598274,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.69,0.5,2.7360738294,2.71176,0.07218000000000001,2.7127204519,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.67,0.06,2.6706740721999997
2019-12-07 19:30:00,2.57032,0.27176,2.5846466683,0.04032,0.011760000000000001,0.042,2.5300000000000002,0.26,2.5433245959,2.59032,0.26176000000000005,2.6035122431,0.04032,0.011760000000000001,0.042,2.55,0.25,2.5622255951
2019-12-07 20:00:00,2.42416,0.26288,2.4383719158,0.044160000000000005,0.01288,0.046,2.38,0.25,2.3930942313,2.44416,0.25288,2.4572070324,0.044160000000000005,0.01288,0.046,2.4,0.24,2.4119701491
2019-12-07 20:30:00,2.4628,0.4854,2.5101786789,0.0528,0.0154,0.055,2.41,0.47000000000000003,2.4554022074,2.4228,-0.0446,2.4232104737,0.0528,0.0154,0.055,2.37,-0.06,2.370759372
2019-12-07 21:00:00,2.40704,0.61372,2.4840478659,0.047040000000000005,0.013720000000000001,0.049,2.36,0.6000000000000001,2.4350770008,2.32704,-0.28628000000000003,2.3445834172,0.047040000000000005,0.013720000000000001,0.049,2.2800000000000002,-0.30000000000000004,2.2996521476
2019-12-07 21:30:00,2.28704,0.33372,2.3112596133,0.047040000000000005,0.013720000000000001,0.049,2.24,0.32,2.2627416998,2.28704,0.13372,2.2909458745,0.047040000000000005,0.013720000000000001,0.049,2.24,0.12,2.2432119828
2019-12-07 22:00:00,2.14328,0.21554,2.1540906782,0.05328,0.015540000000000002,0.0555,2.09,0.2,2.0995475703,2.16328,0.18554,2.1712221098,0.05328,0.015540000000000002,0.0555,2.11,0.17,2.1168372635
2019-12-07 22:30:00,2.02136,0.17498000000000002,2.0289194784,0.05136,0.014980000000000002,0.053500000000000006,1.97,0.16,1.9764867821,2.04136,0.16498000000000002,2.0480158813,0.05136,0.014980000000000002,0.053500000000000006,1.99,0.15,1.9956452591
2019-12-07 23:00:00,1.9508800000000002,0.17484000000000002,1.958699007,0.05088,0.01484,0.053,1.9,0.16,1.9067249408,1.9708800000000002,0.16484000000000001,1.9777614113,0.05088,0.01484,0.053,1.92,0.15,1.9258504615
2019-12-07 23:30:00,1.8585600000000002,0.16708,1.8660549295000002,0.05856000000000001,0.01708,0.061,1.8,0.15,1.8062391868,1.8785600000000002,0.15708000000000003,1.8851158585,0.05856000000000001,0.01708,0.061,1.82,0.14,1.8253766735
2019-12-08 00:00:00,1.82904,0.17722000000000002,1.8376055752,0.05904,0.017220000000000003,0.061500000000000006,1.77,0.16,1.7772169253999999,1.84904,0.15722000000000003,1.8557120062,0.05904,0.017220000000000003,0.061500000000000006,1.79,0.14,1.7954665132
2019-12-08 00:30:00,1.89192,0.15806,1.8985110613,0.06192,0.018060000000000003,0.0645,1.83,0.14,1.8353473786,1.91192,0.15806,1.9184423499,0.06192,0.018060000000000003,0.0645,1.85,0.14,1.8552897348
2019-12-08 01:00:00,2.17288,0.16834000000000002,2.179391165,0.06288,0.018340000000000002,0.0655,2.11,0.15,2.1153250341,2.19288,0.15834,2.1985891499,0.06288,0.018340000000000002,0.0655,2.13,0.14,2.1345959805
2019-12-08 01:30:00,2.34144,0.18792,2.3489689653,0.06144000000000001,0.017920000000000002,0.064,2.2800000000000002,0.17,2.2863289352000002,2.36144,0.17792000000000002,2.3681331044,0.06144000000000001,0.017920000000000002,0.064,2.3,0.16,2.3055585007
2019-12-08 02:00:00,2.30144,0.19792,2.3099347177,0.06144000000000001,0.017920000000000002,0.064,2.24,0.18,2.2472205054,2.32144,0.18792,2.3290336193,0.06144000000000001,0.017920000000000002,0.064,2.26,0.17,2.2663847864
2019-12-08 02:30:00,2.27288,0.29834000000000005,2.2923765507000002,0.06288,0.018340000000000002,0.0655,2.21,0.28,2.227666941,2.26288,0.018340000000000002,2.262954319,0.06288,0.018340000000000002,0.0655,2.2,0.0,2.2
2019-12-08 03:00:00,2.26,0.5575,2.3277470331,0.06,0.0175,0.0625,2.2,0.54,2.2653035117,2.18,-0.2625,2.1957473101,0.06,0.0175,0.0625,2.12,-0.28,2.1384106247
2019-12-08 03:30:00,2.18904,0.5772200000000001,2.2638637437,0.05904,0.017220000000000003,0.061500000000000006,2.13,0.56,2.2023850708,2.10904,-0.25278,2.1241345179,0.05904,0.017220000000000003,0.061500000000000006,2.05,-0.27,2.0677040407
2019-12-08 04:00:00,2.13952,0.5673600000000001,2.2134685902,0.05952,0.01736,0.062,2.08,0.55,2.1514878573,2.06952,-0.25264000000000003,2.0848836898,0.05952,0.01736,0.062,2.01,-0.27,2.0280532537
2019-12-08 04:30:00,2.0524,0.5682,2.1296001972,0.062400000000000004,0.0182,0.065,1.99,0.55,2.0646065,1.9824000000000002,-0.2518,1.9983275507,0.062400000000000004,0.0182,0.065,1.92,-0.27,1.9388914358
2019-12-08 05:00:00,2.04192,0.57806,2.1221664991,0.06192,0.018060000000000003,0.0645,1.98,0.56,2.0576685836,1.9719200000000001,-0.25194,1.9879492574,0.06192,0.018060000000000003,0.0645,1.9100000000000001,-0.27,1.9289893727
2019-12-08 05:30:00,2.03472,0.57596,2.114666735,0.054720000000000005,0.015960000000000002,0.057,1.98,0.56,2.0576685836,1.9647200000000002,-0.23404000000000003,1.9786104720000002,0.054720000000000005,0.015960000000000002,0.057,1.9100000000000001,-0.25,1.9262917744
2019-12-08 06:00:00,2.08088,0.60484,2.1670009229,0.05088,0.01484,0.053,2.03,0.59,2.1140009461,2.0108800000000002,-0.20516,2.021318629,0.05088,0.01484,0.053,1.96,-0.22,1.9723082923000002
2019-12-08 06:30:00,2.17616,0.58638,2.2537776842,0.05616,0.016380000000000002,0.0585,2.12,0.5700000000000001,2.1952904136,2.12616,-0.043620000000000006,2.1266074038,0.05616,0.016380000000000002,0.0585,2.07,-0.06,2.0708693827
2019-12-08 07:00:00,2.23568,0.29624,2.2552213195,0.05568000000000001,0.01624,0.058,2.18,0.28,2.1979080963,2.25568,0.28624000000000005,2.2737690296,0.05568000000000001,0.01624,0.058,2.2,0.27,2.2165062599
2019-12-08 07:30:00,2.36896,0.33428,2.3924285987,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.32,0.32,2.3419649869,2.38896,0.25428,2.4024546198,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.34,0.24,2.3522754941
2019-12-08 08:00:00,2.4504,0.4047,2.4835946227,0.0504,0.014700000000000001,0.052500000000000005,2.4,0.39,2.4314810302,2.4604,0.31470000000000004,2.4804443654,0.0504,0.014700000000000001,0.052500000000000005,2.41,0.30000000000000004,2.42860042
2019-12-08 08:30:00,2.5343999999999998,0.4217,2.5692439063,0.07440000000000001,0.0217,0.0775,2.46,0.4,2.4923081671,2.5644,0.4117,2.5972378116,0.07440000000000001,0.0217,0.0775,2.49,0.39,2.5203571176
2019-12-08 09:00:00,2.55368,0.41774000000000006,2.5876221227,0.16368000000000002,0.047740000000000005,0.1705,2.39,0.37,2.4184705911,2.58368,0.42774,2.6188478096,0.16368000000000002,0.047740000000000005,0.1705,2.42,0.38,2.4496530367
2019-12-08 09:30:00,2.61632,0.44476000000000004,2.6538541407,0.25632000000000005,0.07476000000000001,0.267,2.36,0.37,2.3888281646,2.66632,0.45476000000000005,2.7048232843999997,0.25632000000000005,0.07476000000000001,0.267,2.41,0.38,2.4397745798
2019-12-08 10:00:00,2.52432,0.46126000000000006,2.5661161801,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.04,0.32,2.0649455199,2.61432,0.48126,2.65824759,0.48432000000000003,0.14126000000000002,0.5045000000000001,2.13,0.34,2.156965461
2019-12-08 10:30:00,2.52504,0.5702200000000001,2.5886247023999998,0.75504,0.22022000000000003,0.7865000000000001,1.77,0.35000000000000003,1.8042727067,2.63504,0.6002200000000001,2.7025358184,0.75504,0.22022000000000003,0.7865000000000001,1.88,0.38,1.9180198122
2019-12-08 11:00:00,2.52544,0.58492,2.5922921517,0.80544,0.23492000000000002,0.839,1.72,0.35000000000000003,1.75524927,2.63544,0.61492,2.7062281131,0.80544,0.23492000000000002,0.839,1.83,0.38,1.8690371853
2019-12-08 11:30:00,2.52168,0.5017400000000001,2.5711112481000002,0.6916800000000001,0.20174,0.7205,1.83,0.30000000000000004,1.8544271353,2.62168,0.5217400000000001,2.6730915903,0.6916800000000001,0.20174,0.7205,1.9300000000000002,0.32,1.9563486397
2019-12-08 12:00:00,2.51352,0.56186,2.5755522612,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.65,0.31,1.6788686667000001,2.6135200000000003,0.58186,2.6775077684,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.75,0.33,1.7808424972
2019-12-08 12:30:00,2.5956,0.9258000000000001,2.7557657738,0.7056,0.2058,0.735,1.8900000000000001,0.72,2.0224984549,2.5756,0.09580000000000001,2.5773810351,0.7056,0.2058,0.735,1.87,-0.11,1.8732325002999999
2019-12-08 13:00:00,2.54136,0.9099800000000001,2.6993655273,0.65136,0.18998,0.6785,1.8900000000000001,0.72,2.0224984549,2.55136,0.029980000000000003,2.5515361354,0.65136,0.18998,0.6785,1.9,-0.16,1.9067249408
2019-12-08 13:30:00,2.5248,0.7914,2.6459268697000002,0.4848,0.1414,0.505,2.04,0.65,2.1410511437,2.5348,-0.0786,2.5360183359,0.4848,0.1414,0.505,2.05,-0.22,2.0617710833
2019-12-08 14:00:00,2.55608,0.38344000000000006,2.5846800963,0.28608,0.08344,0.298,2.27,0.30000000000000004,2.2897379763,2.60608,0.30344000000000004,2.6236861093,0.28608,0.08344,0.298,2.32,0.22,2.3304076897
2019-12-08 14:30:00,2.54008,0.37794000000000005,2.568043039,0.37008,0.10794000000000001,0.3855,2.17,0.27,2.1867327226,2.58008,0.38794,2.6090822620000003,0.37008,0.10794000000000001,0.3855,2.21,0.28,2.227666941
2019-12-08 15:00:00,2.5092,0.36310000000000003,2.5353355301000002,0.31920000000000004,0.0931,0.3325,2.19,0.27,2.2065810658,2.5592,0.37310000000000004,2.5862537095,0.31920000000000004,0.0931,0.3325,2.24,0.28,2.2574321695
2019-12-08 15:30:00,2.60408,0.34494,2.6268262695,0.15408000000000002,0.04494,0.1605,2.45,0.30000000000000004,2.4682990094,2.63408,0.25494,2.6463884541000002,0.15408000000000002,0.04494,0.1605,2.48,0.21,2.4888752480000003
2019-12-08 16:00:00,2.70424,0.49582000000000004,2.7493183610000003,0.054240000000000003,0.01582,0.0565,2.65,0.48,2.6931208662,2.69424,0.25582000000000005,2.7063578939,0.054240000000000003,0.01582,0.0565,2.64,0.24,2.6508866441
2019-12-08 16:30:00,2.9794400000000003,0.38442000000000004,3.0041373887,0.049440000000000005,0.01442,0.051500000000000004,2.93,0.37,2.9532693748,3.00944,0.38442000000000004,3.0338931837,0.049440000000000005,0.01442,0.051500000000000004,2.96,0.37,2.9830353669000003
2019-12-08 17:00:00,3.05232,0.40526,3.0791058848,0.052320000000000005,0.015260000000000001,0.0545,3.0,0.39,3.0252437918,3.08232,0.39526000000000006,3.1075596615,0.052320000000000005,0.015260000000000001,0.0545,3.03,0.38,3.0537354175
2019-12-08 17:30:00,3.11376,0.41568000000000005,3.1413836442,0.05376,0.015680000000000003,0.056,3.06,0.4,3.0860330523,3.14376,0.40568000000000004,3.1698269984,0.05376,0.015680000000000003,0.056,3.09,0.39,3.1145144084
2019-12-08 18:00:00,2.98656,0.38358000000000003,3.0110918701,0.046560000000000004,0.013580000000000002,0.0485,2.94,0.37,2.9631908477,3.01656,0.38358000000000003,3.0408498565,0.046560000000000004,0.013580000000000002,0.0485,2.9699999999999998,0.37,2.9929584027000002
2019-12-08 18:30:00,2.92088,0.30484,2.9367443539,0.05088,0.01484,0.053,2.87,0.29,2.884614359,2.95088,0.30484,2.9665839277,0.05088,0.01484,0.053,2.9,0.29,2.9144639301
2019-12-08 19:00:00,2.8204000000000002,0.3047,2.8368112821,0.0504,0.014700000000000001,0.052500000000000005,2.77,0.29,2.7851391348,2.8504,0.3047,2.8666395396,0.0504,0.014700000000000001,0.052500000000000005,2.8,0.29,2.8149777974
2019-12-08 19:30:00,2.73992,0.37456,2.765403551,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.69,0.36,2.7139823139,2.73992,0.20456000000000002,2.7475455228,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.69,0.19,2.6967016891
2019-12-08 20:00:00,2.56848,0.24414000000000002,2.580056947,0.04848,0.014140000000000002,0.0505,2.52,0.23,2.5304742638,2.59848,0.24414000000000002,2.6099238782,0.04848,0.014140000000000002,0.0505,2.55,0.23,2.5603515384
2019-12-08 20:30:00,2.5584800000000003,0.24414000000000002,2.5701019921,0.04848,0.014140000000000002,0.0505,2.51,0.23,2.5205158202,2.57848,0.20414000000000002,2.5865483274,0.04848,0.014140000000000002,0.0505,2.5300000000000002,0.19,2.5371243564
2019-12-08 21:00:00,2.53424,0.38582000000000005,2.5634409394,0.054240000000000003,0.01582,0.0565,2.48,0.37,2.5074489028,2.52424,0.06582,2.5250979881999998,0.054240000000000003,0.01582,0.0565,2.47,0.05,2.4705060210000003
2019-12-08 21:30:00,2.38896,0.23428000000000002,2.4004201716,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.34,0.22,2.3503191273,2.40896,0.15428,2.4138953167,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.36,0.14,2.3641488955
2019-12-08 22:00:00,2.3132,0.5326000000000001,2.3737221826,0.0432,0.0126,0.045,2.27,0.52,2.3287979732,2.2432,-0.2974,2.2628285397,0.0432,0.0126,0.045,2.2,-0.31,2.2217335574
2019-12-08 22:30:00,2.11648,0.36064,2.1469859804,0.036480000000000005,0.01064,0.038,2.08,0.35000000000000003,2.1092415699,2.08648,-0.039360000000000006,2.0868512165,0.036480000000000005,0.01064,0.038,2.05,-0.05,2.0506096654
2019-12-08 23:00:00,1.96032,0.17176000000000002,1.9678302772,0.04032,0.011760000000000001,0.042,1.92,0.16,1.9266551326,1.98032,0.13176000000000002,1.9846984658000002,0.04032,0.011760000000000001,0.042,1.94,0.12,1.943707797
2019-12-08 23:30:00,1.846,0.1505,1.8521247933,0.036000000000000004,0.0105,0.0375,1.81,0.14,1.8154062906,1.866,0.1505,1.8720593607,0.036000000000000004,0.0105,0.0375,1.83,0.14,1.8353473786
2019-12-09 00:00:00,1.8003200000000001,0.15176,1.8067050672,0.04032,0.011760000000000001,0.042,1.76,0.14,1.7655594014,1.8203200000000002,0.15176,1.8266351579000002,0.04032,0.011760000000000001,0.042,1.78,0.14,1.7854971297
2019-12-09 00:30:00,1.8722400000000001,0.15232,1.8784259368,0.04224000000000001,0.012320000000000001,0.044,1.83,0.14,1.8353473786,1.8922400000000001,0.15232,1.8983607666000002,0.04224000000000001,0.012320000000000001,0.044,1.85,0.14,1.8552897348
2019-12-09 01:00:00,2.17992,0.15456,2.1853924133,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.13,0.14,2.1345959805,2.19992,0.15456,2.2053427851,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.15,0.14,2.154553318
2019-12-09 01:30:00,2.3752,0.1761,2.3817191795,0.055200000000000006,0.0161,0.0575,2.32,0.16,2.3255106966,2.3952,0.1661,2.4009523631,0.055200000000000006,0.0161,0.0575,2.34,0.15,2.3448027636
2019-12-09 02:00:00,2.31232,0.15526,2.3175265802,0.052320000000000005,0.015260000000000001,0.0545,2.26,0.14,2.2643321311,2.33232,0.15526,2.337482032,0.052320000000000005,0.015260000000000001,0.0545,2.2800000000000002,0.14,2.2842942017
2019-12-09 02:30:00,2.296,0.1505,2.3009272587,0.036000000000000004,0.0105,0.0375,2.26,0.14,2.2643321311,2.316,0.1505,2.320884799,0.036000000000000004,0.0105,0.0375,2.2800000000000002,0.14,2.2842942017
2019-12-09 03:00:00,2.23456,0.15008000000000002,2.239594249,0.03456,0.01008,0.036000000000000004,2.2,0.14,2.2044500448,2.25456,0.15008000000000002,2.2595496897,0.03456,0.01008,0.036000000000000004,2.22,0.14,2.2244100341
2019-12-09 03:30:00,2.14072,0.14896,2.1458963628,0.030720000000000004,0.008960000000000001,0.032,2.11,0.14,2.1146394492,2.16072,0.14896,2.1658485635,0.030720000000000004,0.008960000000000001,0.032,2.13,0.14,2.1345959805
2019-12-09 04:00:00,2.13312,0.14966000000000002,2.1383636384,0.033120000000000004,0.00966,0.0345,2.1,0.14,2.104661493,2.15312,0.14966000000000002,2.1583150488,0.033120000000000004,0.00966,0.0345,2.12,0.14,2.1246176127
2019-12-09 04:30:00,2.10744,0.15092,2.1128370027,0.03744,0.010920000000000001,0.039,2.07,0.14,2.074728898,2.12744,0.15092,2.1327863934,0.03744,0.010920000000000001,0.039,2.09,0.14,2.094683747
2019-12-09 05:00:00,2.06936,0.15148,2.0748968649,0.039360000000000006,0.01148,0.041,2.03,0.14,2.0348218595,2.09936,0.15148,2.1048179494,0.039360000000000006,0.01148,0.041,2.06,0.14,2.0647518011
2019-12-09 05:30:00,2.10744,0.16092,2.113574839,0.03744,0.010920000000000001,0.039,2.07,0.15,2.0754276668,2.12744,0.15092,2.1327863934,0.03744,0.010920000000000001,0.039,2.09,0.14,2.094683747
2019-12-09 06:00:00,2.23504,0.18022000000000002,2.2422941489,0.03504,0.010220000000000002,0.036500000000000005,2.2,0.17,2.2065584062,2.26504,0.17022,2.2714270955,0.03504,0.010220000000000002,0.036500000000000005,2.23,0.16,2.2357325421
2019-12-09 06:30:00,2.4669600000000003,0.26078,2.4807051115,0.03696,0.010780000000000001,0.0385,2.43,0.25,2.4428262321,2.48696,0.21078000000000002,2.4958762489,0.03696,0.010780000000000001,0.0385,2.45,0.2,2.4581497107
2019-12-09 07:00:00,2.75792,0.43106000000000005,2.7914038493,0.03792,0.01106,0.0395,2.7199999999999998,0.42,2.752235455,2.78792,0.42106000000000005,2.8195370985,0.03792,0.01106,0.0395,2.75,0.41000000000000003,2.7803956553
2019-12-09 07:30:00,3.24792,0.70106,3.3227201883,0.03792,0.01106,0.0395,3.21,0.6900000000000001,3.283321489,3.26792,0.61106,3.324559437,0.03792,0.01106,0.0395,3.23,0.6000000000000001,3.2852549368
2019-12-09 08:00:00,3.50744,0.9709200000000001,3.6393434848,0.03744,0.010920000000000001,0.039,3.47,0.96,3.6003472055,3.48744,0.59092,3.5371491628,0.03744,0.010920000000000001,0.039,3.45,0.58,3.4984139263
2019-12-09 08:30:00,3.6832000000000003,0.8726,3.7851542901,0.0432,0.0126,0.045,3.64,0.86,3.7402138976,3.7132,0.8726,3.8143525008,0.0432,0.0126,0.045,3.67,0.86,3.7694164005
2019-12-09 09:00:00,3.72728,0.9400400000000001,3.8439941987,0.13728,0.040040000000000006,0.14300000000000002,3.59,0.9,3.7010944327,3.77728,0.9500400000000001,3.8949223612,0.13728,0.040040000000000006,0.14300000000000002,3.64,0.91,3.7520261193
2019-12-09 09:30:00,3.6768,1.0124,3.8136350114,0.3168,0.09240000000000001,0.33,3.36,0.92,3.4836762192,3.7468,1.0324,3.8864328116999998,0.3168,0.09240000000000001,0.33,3.43,0.9400000000000001,3.5564729719
2019-12-09 10:00:00,3.5992,1.1056,3.7651815361,0.49920000000000003,0.1456,0.52,3.1,0.96,3.245242672,3.6792,1.0356,3.822169541,0.49920000000000003,0.1456,0.52,3.18,0.89,3.3021962389
2019-12-09 10:30:00,3.61336,1.28348,3.8345392683,0.6633600000000001,0.19348,0.6910000000000001,2.95,1.09,3.1449324317,3.70336,1.00348,3.8369059671,0.6633600000000001,0.19348,0.6910000000000001,3.04,0.81,3.1460610293
2019-12-09 11:00:00,3.5744,1.1917,3.7678222158,0.7944,0.23170000000000002,0.8275,2.7800000000000002,0.96,2.941088234,3.7244,1.2317,3.922784757,0.7944,0.23170000000000002,0.8275,2.93,1.0,3.095948966
2019-12-09 11:30:00,3.53992,1.19956,3.7376433484,0.88992,0.25956,0.927,2.65,0.9400000000000001,2.8117787964,3.69992,1.24956,3.905228316,0.88992,0.25956,0.927,2.81,0.99,2.9792952187
2019-12-09 12:00:00,3.4904,1.3372,3.7377795548,0.9504,0.2772,0.99,2.54,1.06,2.7523081223,3.6404,1.1772,3.8260047046,0.9504,0.2772,0.99,2.69,0.9,2.8365648239
2019-12-09 12:30:00,3.41432,1.39126,3.68689374,0.9643200000000001,0.28126,1.0045,2.45,1.11,2.6897211751,3.53432,1.06126,3.6902155289,0.9643200000000001,0.28126,1.0045,2.5700000000000003,0.78,2.6857587382
2019-12-09 13:00:00,3.39776,1.14768,3.5863550298,0.91776,0.26768000000000003,0.9560000000000001,2.48,0.88,2.6315014725,3.5477600000000002,1.19768,3.7444677058,0.91776,0.26768000000000003,0.9560000000000001,2.63,0.93,2.7895877832
2019-12-09 13:30:00,3.36744,1.00842,3.5151903291,0.81744,0.23842000000000002,0.8515,2.55,0.77,2.6637192044,3.50744,1.04842,3.6607813169,0.81744,0.23842000000000002,0.8515,2.69,0.81,2.8093059641
2019-12-09 14:00:00,3.41448,1.3396400000000002,3.6678752705,0.6844800000000001,0.19964,0.713,2.73,1.1400000000000001,2.9584624385,3.43448,0.58964,3.4847278516,0.6844800000000001,0.19964,0.713,2.75,0.39,2.7775168766
2019-12-09 14:30:00,3.37968,1.36574,3.6451999465,0.49968000000000007,0.14574,0.5205000000000001,2.88,1.22,3.1277467928,3.34968,0.47574000000000005,3.3832949398,0.49968000000000007,0.14574,0.5205000000000001,2.85,0.33,2.8690416518
2019-12-09 15:00:00,3.482,1.391,3.7495606409,0.312,0.091,0.325,3.17,1.3,3.4262078162,3.412,0.501,3.4485859421000002,0.312,0.091,0.325,3.1,0.41000000000000003,3.126995363
2019-12-09 15:30:00,3.638,1.3915,3.8950373875,0.108,0.0315,0.1125,3.5300000000000002,1.3599999999999999,3.7829221509,3.548,0.48150000000000004,3.580523181,0.108,0.0315,0.1125,3.44,0.45,3.4693082884
2019-12-09 16:00:00,3.68112,1.31616,3.9093377444,0.021120000000000003,0.0061600000000000005,0.022,3.66,1.31,3.8873770077,3.5811200000000003,0.40616,3.6040791334,0.021120000000000003,0.0061600000000000005,0.022,3.56,0.4,3.5824014292
2019-12-09 16:30:00,3.85048,1.04014,3.9884943838,0.00048000000000000007,0.00014000000000000001,0.0005,3.85,1.04,3.9879944834,3.8404800000000003,0.6801400000000001,3.90024064,0.00048000000000000007,0.00014000000000000001,0.0005,3.84,0.68,3.8997435813
2019-12-09 17:00:00,3.9324,0.8907,4.0320114397,0.0024000000000000002,0.0007,0.0025,3.93,0.89,4.0295161,3.9724,0.8907,4.0710328235,0.0024000000000000002,0.0007,0.0025,3.9699999999999998,0.89,4.0685378209
2019-12-09 17:30:00,3.88192,0.8305600000000001,3.9697774245,0.0019200000000000003,0.0005600000000000001,0.002,3.88,0.8300000000000001,3.9677827561,3.92192,0.8205600000000001,4.00684105,0.0019200000000000003,0.0005600000000000001,0.002,3.92,0.8200000000000001,4.0048470632
2019-12-09 18:00:00,3.7800000000000002,0.74,3.8517528477000003,0.0,0.0,0.0,3.7800000000000002,0.74,3.8517528477000003,3.81,0.74,3.8811982686,0.0,0.0,0.0,3.81,0.74,3.8811982686
2019-12-09 18:30:00,3.7,0.8200000000000001,3.789775719,0.0,0.0,0.0,3.7,0.8200000000000001,3.789775719,3.7,0.53,3.7377667129,0.0,0.0,0.0,3.7,0.53,3.7377667129
2019-12-09 19:00:00,3.5300000000000002,0.59,3.5789663312,0.0,0.0,0.0,3.5300000000000002,0.59,3.5789663312,3.5700000000000003,0.59,3.6184250718,0.0,0.0,0.0,3.5700000000000003,0.59,3.6184250718
2019-12-09 19:30:00,3.47096,0.6302800000000001,3.5277211058,0.0009600000000000001,0.00028000000000000003,0.001,3.47,0.63,3.5267265275,3.4909600000000003,0.55028,3.5340642043,0.0009600000000000001,0.00028000000000000003,0.001,3.49,0.55,3.5330723174000003
2019-12-09 20:00:00,3.3124000000000002,0.5907,3.3646575234,0.0024000000000000002,0.0007,0.0025,3.31,0.59,3.3621719171,3.3424,0.5907,3.3941956706,0.0024000000000000002,0.0007,0.0025,3.34,0.59,3.3917104828999998
2019-12-09 20:30:00,3.11288,0.56084,3.1629991148,0.00288,0.00084,0.003,3.11,0.56,3.1600158227,3.12288,0.47084000000000004,3.1581750743,0.00288,0.00084,0.003,3.12,0.47000000000000003,3.1552020538
2019-12-09 21:00:00,2.91336,0.43098000000000003,2.9450654067,0.00336,0.0009800000000000002,0.0035,2.91,0.43,2.9415982051,2.92336,0.35098,2.9443540293,0.00336,0.0009800000000000002,0.0035,2.92,0.35000000000000003,2.9409012224
2019-12-09 21:30:00,2.69336,0.35098,2.7161323697,0.00336,0.0009800000000000002,0.0035,2.69,0.35000000000000003,2.7126739576,2.69336,0.15098,2.6975883767,0.00336,0.0009800000000000002,0.0035,2.69,0.15,2.6941789101999998
2019-12-09 22:00:00,2.44288,0.20084000000000002,2.4511220696000002,0.00288,0.00084,0.003,2.44,0.2,2.4481829997,2.47288,0.19084,2.4802329326,0.00288,0.00084,0.003,2.47,0.19,2.477296914
2019-12-09 22:30:00,2.24192,0.17056000000000002,2.2483985412,0.0019200000000000003,0.0005600000000000001,0.002,2.24,0.17,2.2464416307,2.26192,0.17056000000000002,2.2683414205,0.0019200000000000003,0.0005600000000000001,0.002,2.26,0.17,2.2663847864
2019-12-09 23:00:00,2.10048,0.17014,2.1073594496,0.00048000000000000007,0.00014000000000000001,0.0005,2.1,0.17,2.106869716,2.12048,0.17014,2.1272947727,0.00048000000000000007,0.00014000000000000001,0.0005,2.12,0.17,2.1268051157
2019-12-09 23:30:00,2.01096,0.17028000000000001,2.018156436,0.0009600000000000001,0.00028000000000000003,0.001,2.01,0.17,2.0171762442,2.03096,0.17028000000000001,2.0380858176,0.0009600000000000001,0.00028000000000000003,0.001,2.03,0.17,2.0371057901
2019-12-10 00:00:00,1.9633600000000002,0.16098,1.9699484892,0.00336,0.0009800000000000002,0.0035,1.96,0.16,1.9665197685,1.9833600000000002,0.15098,1.9890982505,0.00336,0.0009800000000000002,0.0035,1.98,0.15,1.9856736892
2019-12-10 00:30:00,2.07144,0.19042,2.080173899,0.00144,0.00042,0.0015,2.07,0.19,2.0787015178,2.09144,0.18042000000000002,2.0992076243,0.00144,0.00042,0.0015,2.09,0.18,2.0977368758
2019-12-10 01:00:00,2.35096,0.19028,2.3586477906,0.0009600000000000001,0.00028000000000000003,0.001,2.35,0.19,2.3576683397,2.37096,0.18028000000000002,2.377804071,0.0009600000000000001,0.00028000000000000003,0.001,2.37,0.18,2.3768256141
2019-12-10 01:30:00,2.54192,0.21056000000000002,2.5506259624,0.0019200000000000003,0.0005600000000000001,0.002,2.54,0.21,2.5486663179,2.56192,0.20056000000000002,2.5697584322,0.0019200000000000003,0.0005600000000000001,0.002,2.56,0.2,2.5678006153
2019-12-10 02:00:00,2.5124,0.2107,2.5212195958,0.0024000000000000002,0.0007,0.0025,2.51,0.21,2.5187695409,2.5324,0.20070000000000002,2.5403405776,0.0024000000000000002,0.0007,0.0025,2.5300000000000002,0.2,2.5378928267000003
2019-12-10 02:30:00,2.49432,0.19126,2.5016419908,0.00432,0.00126,0.0045000000000000005,2.49,0.19,2.4972384748,2.51432,0.18126,2.520845146,0.00432,0.00126,0.0045000000000000005,2.51,0.18,2.5164459064
2019-12-10 03:00:00,2.47912,0.19266000000000003,2.4865948303,0.009120000000000001,0.00266,0.0095,2.47,0.19,2.477296914,2.49912,0.18266000000000002,2.5057863935,0.009120000000000001,0.00266,0.0095,2.49,0.18,2.4964975466
