Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-10 03:30:00,2.42008,0.19294000000000003,2.4277588533,0.01008,0.0029400000000000003,0.0105,2.41,0.19,2.4174780247,2.44008,0.18294000000000002,2.4469281661,0.01008,0.0029400000000000003,0.0105,2.43,0.18,2.4366575467000002
2019-12-10 04:00:00,2.3976800000000003,0.23224000000000003,2.4089011603,0.007680000000000001,0.0022400000000000002,0.008,2.39,0.23,2.4010414407000003,2.41768,0.22224000000000002,2.4278729786,0.007680000000000001,0.0022400000000000002,0.008,2.41,0.22,2.4200206611
2019-12-10 04:30:00,2.34008,0.23294,2.3516452645,0.01008,0.0029400000000000003,0.0105,2.33,0.23,2.3413244115,2.36008,0.22294000000000003,2.3705863937,0.01008,0.0029400000000000003,0.0105,2.35,0.22,2.3602754077
2019-12-10 05:00:00,2.30672,0.23196000000000003,2.3183534243,0.00672,0.0019600000000000004,0.007,2.3,0.23,2.3114713929,2.33672,0.22196000000000002,2.3472380791,0.00672,0.0019600000000000004,0.007,2.33,0.22,2.3403632197
2019-12-10 05:30:00,2.3148,0.20140000000000002,2.323544921,0.0048000000000000004,0.0014,0.005,2.31,0.2,2.3186418438,2.3348,0.19140000000000001,2.3426320667000002,0.0048000000000000004,0.0014,0.005,2.33,0.19,2.3377339455
2019-12-10 06:00:00,2.37672,0.20196000000000003,2.385285266,0.00672,0.0019600000000000004,0.007,2.37,0.2,2.3784238478,2.40672,0.19196000000000002,2.4143632287,0.00672,0.0019600000000000004,0.007,2.4,0.19,2.4075090862
2019-12-10 06:30:00,2.63632,0.34476,2.6587671203000003,0.01632,0.00476,0.017,2.62,0.34,2.6419689627,2.66632,0.31476000000000004,2.6848344828,0.01632,0.00476,0.017,2.65,0.31,2.6680704638
2019-12-10 07:00:00,2.94776,0.46518000000000004,2.9842388393,0.01776,0.005180000000000001,0.018500000000000003,2.93,0.46,2.9658894113,2.97776,0.45518000000000003,3.0123484941,0.01776,0.005180000000000001,0.018500000000000003,2.96,0.45,2.994010688
2019-12-10 07:30:00,3.48064,0.8060200000000001,3.5727472692999998,0.020640000000000002,0.00602,0.021500000000000002,3.46,0.8,3.5512814589,3.49064,0.65602,3.5517502516,0.020640000000000002,0.00602,0.021500000000000002,3.47,0.65,3.5303540899
2019-12-10 08:00:00,3.85584,0.9346200000000001,3.9674950094,0.01584,0.00462,0.0165,3.84,0.93,3.9510125285,3.89584,0.9346200000000001,4.0063803926,0.01584,0.00462,0.0165,3.88,0.93,3.9898997481
2019-12-10 08:30:00,3.94112,0.9261600000000001,4.0484810979,0.021120000000000003,0.0061600000000000005,0.022,3.92,0.92,4.0265121383,3.98112,0.9361600000000001,4.089708058,0.021120000000000003,0.0061600000000000005,0.022,3.96,0.93,4.0677389297
2019-12-10 09:00:00,3.99256,0.9565800000000001,4.1055548529,0.02256,0.006580000000000001,0.0235,3.9699999999999998,0.9500000000000001,4.0820828017,4.02256,0.9565800000000001,4.1347350882,0.02256,0.006580000000000001,0.0235,4.0,0.9500000000000001,4.1112650121
2019-12-10 09:30:00,4.06408,1.04994,4.1975135795,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.03,1.04,4.1620307543,4.08408,0.9199400000000001,4.1864064602,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.05,0.91,4.1509757889
2019-12-10 10:00:00,4.00752,1.14386,4.1675691056,0.04752000000000001,0.01386,0.0495,3.96,1.13,4.1180699363,4.01752,0.8738600000000001,4.111459382,0.04752000000000001,0.01386,0.0495,3.9699999999999998,0.86,4.0620807476
2019-12-10 10:30:00,3.80632,0.89226,3.9095012278,0.07632000000000001,0.022260000000000002,0.0795,3.73,0.87,3.8301174917000003,3.84632,0.8322600000000001,3.9353315299,0.07632000000000001,0.022260000000000002,0.0795,3.77,0.81,3.8560342322
2019-12-10 11:00:00,3.7068,0.8624,3.805798208,0.07680000000000001,0.0224,0.08,3.63,0.84,3.7259227045000003,3.7168,0.6324000000000001,3.7702164394,0.07680000000000001,0.0224,0.08,3.64,0.61,3.6907587296
2019-12-10 11:30:00,3.7360800000000003,0.84094,3.8295526958,0.10608000000000001,0.030940000000000002,0.1105,3.63,0.81,3.7192741227,3.76608,0.74094,3.8382744365,0.10608000000000001,0.030940000000000002,0.1105,3.66,0.71,3.7282301431000002
2019-12-10 12:00:00,3.66792,0.76856,3.7475754295,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.5700000000000003,0.74,3.6458880948,3.7179200000000003,0.76856,3.7965265178000003,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.62,0.74,3.6948612964
2019-12-10 12:30:00,3.56488,0.69184,3.6313925704,0.07488,0.021840000000000002,0.078,3.49,0.67,3.5537304343000002,3.6148800000000003,0.69184,3.6804890979,0.07488,0.021840000000000002,0.078,3.54,0.67,3.6028460972
2019-12-10 13:00:00,3.50584,0.6821200000000001,3.5715825344,0.07584,0.02212,0.079,3.43,0.66,3.4929214134,3.55584,0.6921200000000001,3.6225720421,0.07584,0.02212,0.079,3.48,0.67,3.5439102697
2019-12-10 13:30:00,3.54536,0.6419800000000001,3.6030148279,0.07536000000000001,0.021980000000000003,0.0785,3.47,0.62,3.5249539004,3.57536,0.6019800000000001,3.6256832529,0.07536000000000001,0.021980000000000003,0.0785,3.5,0.58,3.5477316697
2019-12-10 14:00:00,3.61048,1.08514,3.7700258156,0.12048,0.035140000000000005,0.1255,3.49,1.05,3.6445301480000003,3.5504800000000003,0.30514,3.5635682469,0.12048,0.035140000000000005,0.1255,3.43,0.27,3.440610411
2019-12-10 14:30:00,3.58312,0.84716,3.6819056207000003,0.09312000000000001,0.027160000000000004,0.097,3.49,0.8200000000000001,3.585038354,3.61312,0.7671600000000001,3.6936662816,0.09312000000000001,0.027160000000000004,0.097,3.52,0.74,3.5969431466
2019-12-10 15:00:00,3.6396800000000002,0.91324,3.7525028714,0.07968,0.02324,0.083,3.56,0.89,3.6695640068,3.6796800000000003,0.9232400000000001,3.7937339127,0.07968,0.02324,0.083,3.6,0.9,3.7107950631
2019-12-10 15:30:00,3.71176,0.9021800000000001,3.8198286676,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.67,0.89,3.7763739222,3.74176,0.8921800000000001,3.8466547870000003,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.7,0.88,3.8032091712
2019-12-10 16:00:00,3.8297600000000003,0.91868,3.9384050833,0.02976,0.00868,0.031,3.8,0.91,3.9074416182,3.85976,0.8086800000000001,3.9435657215,0.02976,0.00868,0.031,3.83,0.8,3.9126589425000002
2019-12-10 16:30:00,3.9088000000000003,0.9184,4.0152429565,0.028800000000000003,0.008400000000000001,0.03,3.88,0.91,3.9852854352,3.9388,0.8284,4.0249710558,0.028800000000000003,0.008400000000000001,0.03,3.91,0.8200000000000001,3.9950594489
2019-12-10 17:00:00,3.86736,0.8779800000000001,3.9657688094,0.027360000000000002,0.007980000000000001,0.0285,3.84,0.87,3.9373214245,3.90736,0.8779800000000001,4.004786018,0.027360000000000002,0.007980000000000001,0.0285,3.88,0.87,3.9763425406
2019-12-10 17:30:00,3.70592,0.8775600000000001,3.808405782,0.025920000000000002,0.007560000000000001,0.027,3.68,0.87,3.7814415241,3.71592,0.6975600000000001,3.7808268143,0.025920000000000002,0.007560000000000001,0.027,3.69,0.6900000000000001,3.7539579113
2019-12-10 18:00:00,3.6164,0.7577,3.6949233077,0.0264,0.0077,0.0275,3.59,0.75,3.6675059645,3.6464,0.7477,3.7222692339,0.0264,0.0077,0.0275,3.62,0.74,3.6948612964
2019-12-10 18:30:00,3.54968,0.7357400000000001,3.6251264047,0.019680000000000003,0.00574,0.0205,3.5300000000000002,0.73,3.6046913876,3.57968,0.7357400000000001,3.6545071145,0.019680000000000003,0.00574,0.0205,3.56,0.73,3.6340748479
2019-12-10 19:00:00,3.4268,0.6949000000000001,3.4965474757,0.016800000000000002,0.0049,0.0175,3.41,0.6900000000000001,3.4791090814,3.4668,0.6949000000000001,3.5357585113,0.016800000000000002,0.0049,0.0175,3.45,0.6900000000000001,3.5183234644
2019-12-10 19:30:00,3.24488,0.61434,3.302523255,0.01488,0.00434,0.0155,3.23,0.61,3.2870959828,3.27488,0.6043400000000001,3.330175048,0.01488,0.00434,0.0155,3.26,0.6000000000000001,3.3147548929
2019-12-10 20:00:00,3.09872,0.5554600000000001,3.1481107747,0.01872,0.0054600000000000004,0.0195,3.08,0.55,3.1287217837,3.12872,0.5454600000000001,3.175911751,0.01872,0.0054600000000000004,0.0195,3.11,0.54,3.1565329081
2019-12-10 20:30:00,3.02448,0.59714,3.0828648122,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.0,0.59,3.0574662713,3.02448,0.45714000000000005,3.0588324979,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.0,0.45,3.0335622624
2019-12-10 21:00:00,2.7848800000000002,0.39434,2.8126607776,0.01488,0.00434,0.0155,2.77,0.39,2.7973201461,2.79488,0.24434000000000003,2.8055402777,0.01488,0.00434,0.0155,2.7800000000000002,0.24,2.7903404810000003
2019-12-10 21:30:00,2.58056,0.25308,2.5929403001,0.010560000000000002,0.0030800000000000003,0.011,2.5700000000000003,0.25,2.582130903,2.60056,0.18308000000000002,2.606996471,0.010560000000000002,0.0030800000000000003,0.011,2.59,0.18,2.5962472918
2019-12-10 22:00:00,2.43672,0.21196,2.4459213806,0.00672,0.0019600000000000004,0.007,2.43,0.21,2.4390571949,2.45672,0.20196000000000003,2.4650073022,0.00672,0.0019600000000000004,0.007,2.45,0.2,2.4581497107
2019-12-10 22:30:00,2.2187200000000002,0.21546,2.2291571165,0.01872,0.0054600000000000004,0.0195,2.2,0.21,2.21,2.23872,0.20546,2.2481283438,0.01872,0.0054600000000000004,0.0195,2.22,0.2,2.228990803
2019-12-10 23:00:00,2.08728,0.19504000000000002,2.0963726768,0.01728,0.00504,0.018000000000000002,2.07,0.19,2.0787015178,2.10728,0.18504,2.1153885695,0.01728,0.00504,0.018000000000000002,2.09,0.18,2.0977368758
2019-12-10 23:30:00,1.98296,0.19378,1.9924058447,0.012960000000000001,0.0037800000000000004,0.0135,1.97,0.19,1.9791412279,2.00296,0.18378000000000003,2.0113736227,0.012960000000000001,0.0037800000000000004,0.0135,1.99,0.18,1.9981241203
2019-12-11 00:00:00,1.912,0.1635,1.9189779181,0.012,0.0035,0.0125,1.9,0.16,1.9067249408,1.932,0.1635,1.9389059415,0.012,0.0035,0.0125,1.92,0.16,1.9266551326
2019-12-11 00:30:00,1.99672,0.16196000000000002,2.0032777641,0.00672,0.0019600000000000004,0.007,1.99,0.16,1.9964217991000002,2.01672,0.16196000000000002,2.0232129399,0.00672,0.0019600000000000004,0.007,2.01,0.16,2.0163581031
2019-12-11 01:00:00,2.24768,0.15224000000000001,2.2528298649,0.007680000000000001,0.0022400000000000002,0.008,2.24,0.15,2.2450167037,2.26768,0.14224,2.2721366156,0.007680000000000001,0.0022400000000000002,0.008,2.26,0.14,2.2643321311
2019-12-11 01:30:00,2.44576,0.17168000000000003,2.4517781303,0.00576,0.00168,0.006,2.44,0.17,2.4459149617,2.46576,0.15168,2.4704208548,0.00576,0.00168,0.006,2.46,0.15,2.4645689278000003
2019-12-11 02:00:00,2.46912,0.20266,2.4774229857,0.009120000000000001,0.00266,0.0095,2.46,0.2,2.4681166909,2.48912,0.19266000000000003,2.49656489,0.009120000000000001,0.00266,0.0095,2.48,0.19,2.4872675771
2019-12-11 02:30:00,2.47864,0.22252000000000002,2.488608326,0.00864,0.00252,0.009000000000000001,2.47,0.22,2.4797782159,2.49864,0.21252000000000001,2.50766158,0.00864,0.00252,0.009000000000000001,2.49,0.21,2.4988397308
2019-12-11 03:00:00,2.43384,0.22112,2.4438639897,0.0038400000000000005,0.0011200000000000001,0.004,2.43,0.22,2.4399385238,2.45384,0.21112000000000003,2.4629052763,0.0038400000000000005,0.0011200000000000001,0.004,2.45,0.21,2.4589835298000002
2019-12-11 03:30:00,2.38432,0.22126,2.3945642297,0.00432,0.00126,0.0045000000000000005,2.38,0.22,2.390146439,2.4043200000000002,0.21126000000000003,2.4135835287000003,0.00432,0.00126,0.0045000000000000005,2.4,0.21,2.4091699815
2019-12-11 04:00:00,2.32816,0.22238000000000002,2.3387564751,0.00816,0.00238,0.0085,2.32,0.22,2.3304076897,2.35816,0.21238,2.3677043418,0.00816,0.00238,0.0085,2.35,0.21,2.3593643212
2019-12-11 04:30:00,2.30008,0.24294000000000002,2.3128743697,0.01008,0.0029400000000000003,0.0105,2.29,0.24,2.3025420734,2.32008,0.23294,2.331744465,0.01008,0.0029400000000000003,0.0105,2.31,0.23,2.321421978
2019-12-11 05:00:00,2.28104,0.25322,2.2950520364,0.011040000000000001,0.00322,0.0115,2.27,0.25,2.2837250272,2.30104,0.24322000000000002,2.3138584767,0.011040000000000001,0.00322,0.0115,2.29,0.24,2.3025420734
2019-12-11 05:30:00,2.34008,0.26294,2.3548061173,0.01008,0.0029400000000000003,0.0105,2.33,0.26,2.3444615587,2.36008,0.24294000000000002,2.3725508319,0.01008,0.0029400000000000003,0.0105,2.35,0.24,2.3622235288
2019-12-11 06:00:00,2.37912,0.25266,2.3924984953,0.009120000000000001,0.00266,0.0095,2.37,0.25,2.383149177,2.40912,0.24266000000000001,2.4213101929,0.009120000000000001,0.00266,0.0095,2.4,0.24,2.4119701491
2019-12-11 06:30:00,2.67672,0.38196,2.7038349432,0.00672,0.0019600000000000004,0.007,2.67,0.38,2.6969056342,2.69672,0.36196,2.7209031221,0.00672,0.0019600000000000004,0.007,2.69,0.36,2.7139823139
2019-12-11 07:00:00,2.96336,0.42098,2.9931132037,0.00336,0.0009800000000000002,0.0035,2.96,0.42,2.9896488088,2.99336,0.41098,3.0214414855,0.00336,0.0009800000000000002,0.0035,2.99,0.41000000000000003,3.0179794565
2019-12-11 07:30:00,3.58672,0.83196,3.6819448393,0.00672,0.0019600000000000004,0.007,3.58,0.8300000000000001,3.674955782,3.61672,0.7819600000000001,3.700287151,0.00672,0.0019600000000000004,0.007,3.61,0.78,3.6933047532
2019-12-11 08:00:00,3.95008,1.40294,4.1918221157,0.01008,0.0029400000000000003,0.0105,3.94,1.4,4.1813394983,3.86008,0.49294000000000004,3.8914274309,0.01008,0.0029400000000000003,0.0105,3.85,0.49,3.8810565572
2019-12-11 08:30:00,3.93744,1.10092,4.0884543045,0.03744,0.010920000000000001,0.039,3.9,1.09,4.0494567537,3.9474400000000003,0.90092,4.0489429979,0.03744,0.010920000000000001,0.039,3.91,0.89,4.0100124688
2019-12-11 09:00:00,3.8582400000000003,1.03032,3.9934415233,0.13824,0.04032,0.14400000000000002,3.7199999999999998,0.99,3.8494804844,3.90824,1.04032,4.0443300558,0.13824,0.04032,0.14400000000000002,3.77,1.0,3.9003717772
2019-12-11 09:30:00,3.79608,1.07094,3.9442535225,0.34608000000000005,0.10094,0.36050000000000004,3.45,0.97,3.5837689658,3.87608,1.10094,4.0294000856,0.34608000000000005,0.10094,0.36050000000000004,3.5300000000000002,1.0,3.6689099199
2019-12-11 10:00:00,3.7493600000000002,1.06898,3.8987714283,0.33936000000000005,0.09898000000000001,0.35350000000000004,3.41,0.97,3.5452785504,3.8293600000000003,1.09898,3.9839371293,0.33936000000000005,0.09898000000000001,0.35350000000000004,3.49,1.0,3.6304407446
2019-12-11 10:30:00,3.6336,1.0998,3.7963942103,0.5136000000000001,0.14980000000000002,0.535,3.12,0.9500000000000001,3.2614260685,3.7536,1.1298,3.9199440047,0.5136000000000001,0.14980000000000002,0.535,3.24,0.98,3.384966765
2019-12-11 11:00:00,3.6332,1.0576,3.7840005285,0.4032,0.11760000000000001,0.42,3.23,0.9400000000000001,3.3640005945,3.7432,1.0876,3.8980020523,0.4032,0.11760000000000001,0.42,3.34,0.97,3.4780023002
2019-12-11 11:30:00,3.6312800000000003,1.05704,3.7820005288000003,0.40128,0.11704,0.418,3.23,0.9400000000000001,3.3640005945,3.76128,1.08704,3.9152117695,0.40128,0.11704,0.418,3.36,0.97,3.4972131762
2019-12-11 12:00:00,3.6048,0.9789,3.7353484777,0.3048,0.0889,0.3175,3.3,0.89,3.4179087173,3.6848,0.9989,3.8177941602,0.3048,0.0889,0.3175,3.38,0.91,3.5003571246
2019-12-11 12:30:00,3.59192,0.8830600000000001,3.6988760793,0.18192000000000003,0.05306,0.1895,3.41,0.8300000000000001,3.5095583768000003,3.65192,0.8930600000000001,3.7595313338,0.18192000000000003,0.05306,0.1895,3.47,0.84,3.5702240826000002
2019-12-11 13:00:00,3.57152,0.8858600000000001,3.6797422532,0.19152000000000002,0.05586000000000001,0.1995,3.38,0.8300000000000001,3.4804166417,3.63152,0.8958600000000001,3.7403880347,0.19152000000000002,0.05586000000000001,0.1995,3.44,0.84,3.5410732836000003
2019-12-11 13:30:00,3.58496,0.8022800000000001,3.6736346307,0.14496,0.042280000000000005,0.151,3.44,0.76,3.5229533065,3.64496,0.8122800000000001,3.7343717276,0.14496,0.042280000000000005,0.151,3.5,0.77,3.5836992061
2019-12-11 14:00:00,3.63552,0.79786,3.7220406029,0.09552000000000001,0.027860000000000003,0.0995,3.54,0.77,3.6227751793,3.68552,0.79786,3.7708935612000003,0.09552000000000001,0.027860000000000003,0.0995,3.59,0.77,3.6716481313
2019-12-11 14:30:00,3.52128,0.60204,3.5723752602000003,0.041280000000000004,0.01204,0.043000000000000003,3.48,0.59,3.5296600403,3.56128,0.60204,3.6118094357,0.041280000000000004,0.01204,0.043000000000000003,3.52,0.59,3.5691035289
2019-12-11 15:00:00,3.53088,0.59484,3.5806351671,0.05088,0.01484,0.053,3.48,0.58,3.5280022676,3.57088,0.59484,3.620085441,0.05088,0.01484,0.053,3.52,0.58,3.5674640853
2019-12-11 15:30:00,3.54656,0.7610800000000001,3.6273034888,0.10656,0.031080000000000003,0.111,3.44,0.73,3.5166034749,3.55656,0.48108000000000006,3.5889492891,0.10656,0.031080000000000003,0.111,3.45,0.45,3.4792240514
2019-12-11 16:00:00,3.60648,0.7206400000000001,3.6777737831,0.036480000000000005,0.01064,0.038,3.5700000000000003,0.71,3.6399175814999998,3.60648,0.5006400000000001,3.6410628119,0.036480000000000005,0.01064,0.038,3.5700000000000003,0.49,3.6034705493
2019-12-11 16:30:00,3.66528,0.6115400000000001,3.7159465349,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.66,0.61,3.7104851435,3.70528,0.6015400000000001,3.75379145,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.7,0.6000000000000001,3.7483329628
2019-12-11 17:00:00,3.6943200000000003,0.63126,3.747864652,0.00432,0.00126,0.0045000000000000005,3.69,0.63,3.7433941818000003,3.7343200000000003,0.62126,3.7856452356,0.00432,0.00126,0.0045000000000000005,3.73,0.62,3.7811770654
2019-12-11 17:30:00,3.69192,0.5905600000000001,3.7388546909,0.0019200000000000003,0.0005600000000000001,0.002,3.69,0.59,3.7368703483,3.71192,0.51056,3.7468682389,0.0019200000000000003,0.0005600000000000001,0.002,3.71,0.51,3.7448898515
2019-12-11 18:00:00,3.5504800000000003,0.49014,3.5841519848,0.00048000000000000007,0.00014000000000000001,0.0005,3.55,0.49,3.5836573497,3.59048,0.49014,3.6237803258,0.00048000000000000007,0.00014000000000000001,0.0005,3.59,0.49,3.6232858016
2019-12-11 18:30:00,3.4424,0.4107,3.4668129817,0.0024000000000000002,0.0007,0.0025,3.44,0.41000000000000003,3.4643469803,3.4824,0.4007,3.5053773335000002,0.0024000000000000002,0.0007,0.0025,3.48,0.4,3.5029130734000002
2019-12-11 19:00:00,3.39432,0.43126000000000003,3.4216068521,0.00432,0.00126,0.0045000000000000005,3.39,0.43,3.4171625656,3.43432,0.43126000000000003,3.4612915292,0.00432,0.00126,0.0045000000000000005,3.43,0.43,3.4568482755
2019-12-11 19:30:00,3.22336,0.39098000000000005,3.2469855328,0.00336,0.0009800000000000002,0.0035,3.22,0.39,3.2435320254,3.25336,0.38098000000000004,3.2755910993,0.00336,0.0009800000000000002,0.0035,3.25,0.38,3.2721399726
2019-12-11 20:00:00,3.0948,0.3514,3.1146860195,0.0048000000000000004,0.0014,0.005,3.09,0.35000000000000003,3.1097588331,3.1248,0.3514,3.1444963031,0.0048000000000000004,0.0014,0.005,3.12,0.35000000000000003,3.1395700343
2019-12-11 20:30:00,3.01432,0.32126000000000005,3.031391273,0.00432,0.00126,0.0045000000000000005,3.01,0.32,3.0269621735,3.04432,0.31126000000000004,3.0601906885,0.00432,0.00126,0.0045000000000000005,3.04,0.31,3.0557650433
2019-12-11 21:00:00,2.9438400000000002,0.32112,2.9613024162,0.0038400000000000005,0.0011200000000000001,0.004,2.94,0.32,2.9573636909000003,2.97384,0.31112,2.9900702333,0.0038400000000000005,0.0011200000000000001,0.004,2.9699999999999998,0.31,2.9861346252
2019-12-11 21:30:00,2.76432,0.30126000000000003,2.780687442,0.00432,0.00126,0.0045000000000000005,2.76,0.30000000000000004,2.7762564723,2.79432,0.29126,2.8094584265,0.00432,0.00126,0.0045000000000000005,2.79,0.29,2.8050311941
2019-12-11 22:00:00,2.61192,0.26056,2.6248843022,0.0019200000000000003,0.0005600000000000001,0.002,2.61,0.26,2.6229182221,2.64192,0.25056,2.6537749716,0.0019200000000000003,0.0005600000000000001,0.002,2.64,0.25,2.6518107021
2019-12-11 22:30:00,2.3324,0.2207,2.3428184415,0.0024000000000000002,0.0007,0.0025,2.33,0.22,2.3403632197,2.3624,0.2107,2.3717774453000002,0.0024000000000000002,0.0007,0.0025,2.36,0.21,2.3693247983
2019-12-11 23:00:00,2.20528,0.33154,2.2300624767,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2,0.33,2.2246123258,2.20528,0.07154,2.2064400853,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2,0.07,2.2011133546
2019-12-11 23:30:00,2.1324,0.24070000000000003,2.1459418096,0.0024000000000000002,0.0007,0.0025,2.13,0.24,2.1434784813,2.1524,0.23070000000000002,2.1647282162,0.0024000000000000002,0.0007,0.0025,2.15,0.23,2.1622673285
2019-12-12 00:00:00,2.05288,0.24084000000000003,2.0669591675,0.00288,0.00084,0.003,2.05,0.24,2.064000969,2.08288,0.23084000000000002,2.0956326491,0.00288,0.00084,0.003,2.08,0.23,2.0926777105
2019-12-12 00:30:00,2.14288,0.22084,2.1542295607,0.00288,0.00084,0.003,2.14,0.22,2.1512786895,2.16288,0.21084000000000003,2.1731321635,0.00288,0.00084,0.003,2.16,0.21,2.170184324
2019-12-12 01:00:00,2.4443200000000003,0.23126000000000002,2.4552355182,0.00432,0.00126,0.0045000000000000005,2.44,0.23,2.4508161906,2.47432,0.22126,2.4841931185,0.00432,0.00126,0.0045000000000000005,2.47,0.22,2.4797782159
2019-12-12 01:30:00,2.6424000000000003,0.24070000000000003,2.6533402062,0.0024000000000000002,0.0007,0.0025,2.64,0.24,2.6508866441,2.6724,0.23070000000000002,2.6823393242,0.0024000000000000002,0.0007,0.0025,2.67,0.23,2.6798880574
2019-12-12 02:00:00,2.65144,0.24042000000000002,2.662317759,0.00144,0.00042,0.0015,2.65,0.24,2.6608457302,2.6814400000000003,0.23042,2.6913219521,0.00144,0.00042,0.0015,2.68,0.23,2.689851297
2019-12-12 02:30:00,2.6748000000000003,0.2514,2.686588357,0.0048000000000000004,0.0014,0.005,2.67,0.25,2.6816785788,2.6948,0.2514,2.7065012470000003,0.0048000000000000004,0.0014,0.005,2.69,0.25,2.7015921232
2019-12-12 03:00:00,2.61336,0.23098000000000002,2.6235476458,0.00336,0.0009800000000000002,0.0035,2.61,0.23,2.6201145013,2.64336,0.22098,2.6525806774,0.00336,0.0009800000000000002,0.0035,2.64,0.22,2.6491508073
2019-12-12 03:30:00,2.54336,0.30098,2.561106997,0.00336,0.0009800000000000002,0.0035,2.54,0.30000000000000004,2.5576551761,2.55336,0.12098,2.5562244522,0.00336,0.0009800000000000002,0.0035,2.55,0.12,2.5528219679
2019-12-12 04:00:00,2.5423999999999998,0.6607000000000001,2.6268464458,0.0024000000000000002,0.0007,0.0025,2.54,0.66,2.6243475380000003,2.4624,-0.24930000000000002,2.4749877272000003,0.0024000000000000002,0.0007,0.0025,2.46,-0.25,2.472670621
2019-12-12 04:30:00,2.48288,0.6608400000000001,2.5693194819,0.00288,0.00084,0.003,2.48,0.66,2.5663203230000002,2.40288,-0.24916000000000002,2.4157634404,0.00288,0.00084,0.003,2.4,-0.25,2.4129857024
2019-12-12 05:00:00,2.4443200000000003,0.61126,2.5195910482,0.00432,0.00126,0.0045000000000000005,2.44,0.61,2.5150944316,2.37432,-0.20874,2.3834780993,0.00432,0.00126,0.0045000000000000005,2.37,-0.21,2.3792856071
2019-12-12 05:30:00,2.41432,0.24126000000000003,2.4263444624,0.00432,0.00126,0.0045000000000000005,2.41,0.24,2.4219207254,2.43432,0.23126000000000002,2.4452801578,0.00432,0.00126,0.0045000000000000005,2.43,0.23,2.440860504
2019-12-12 06:00:00,2.52432,0.28126,2.5399406784,0.00432,0.00126,0.0045000000000000005,2.52,0.28,2.5355078387,2.55432,0.27126,2.5686830575,0.00432,0.00126,0.0045000000000000005,2.55,0.27,2.5642542776
2019-12-12 06:30:00,2.8224,0.3407,2.8428890675,0.0024000000000000002,0.0007,0.0025,2.8200000000000003,0.34,2.8404225038,2.8424,0.3407,2.8627459283,0.0024000000000000002,0.0007,0.0025,2.84,0.34,2.8602797066
2019-12-12 07:00:00,3.0648,0.4314,3.095012924,0.0048000000000000004,0.0014,0.005,3.06,0.43,3.0900647242,3.0848,0.3914,3.1095313152,0.0048000000000000004,0.0014,0.005,3.08,0.39,3.1045933711
2019-12-12 07:30:00,3.59624,0.75182,3.673986316,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.59,0.75,3.6675059645,3.61624,0.62182,3.6693121767,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.61,0.62,3.6628540784
2019-12-12 08:00:00,4.08528,1.37154,4.309365922,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.08,1.37,4.3038703512,3.99528,0.47154,4.0230103467,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.99,0.47000000000000003,4.0175863401
2019-12-12 08:30:00,4.1392,1.0656,4.2741642458,0.019200000000000002,0.0056,0.02,4.12,1.06,4.2541744205,4.1492,0.8556,4.2364976101,0.019200000000000002,0.0056,0.02,4.13,0.85,4.2165625811
2019-12-12 09:00:00,4.06424,0.99582,4.1844598516,0.054240000000000003,0.01582,0.0565,4.01,0.98,4.1280140504,4.10424,0.99582,4.2233213766,0.054240000000000003,0.01582,0.0565,4.05,0.98,4.1668813278
2019-12-12 09:30:00,4.0268,0.9824,4.144903859,0.07680000000000001,0.0224,0.08,3.95,0.96,4.0649846248,4.0768,0.9924000000000001,4.1958498543000005,0.07680000000000001,0.0224,0.08,4.0,0.97,4.1159324581
2019-12-12 10:00:00,3.9784800000000002,0.9716400000000001,4.0954105289,0.10848000000000001,0.03164,0.113,3.87,0.9400000000000001,3.9825243251,4.03848,0.9916400000000001,4.1584456952,0.10848000000000001,0.03164,0.113,3.93,0.96,4.0455531142
2019-12-12 10:30:00,4.01328,0.9530400000000001,4.1248880712,0.11328,0.03304,0.11800000000000001,3.9,0.92,4.0070437981,4.0732800000000005,0.9630400000000001,4.1855771406,0.11328,0.03304,0.11800000000000001,3.96,0.93,4.0677389297
2019-12-12 11:00:00,3.98192,0.9955600000000001,4.1044885918,0.12192000000000001,0.03556,0.127,3.86,0.96,3.9775872083,4.04192,1.00556,4.1651252322,0.12192000000000001,0.03556,0.127,3.92,0.97,4.0382298102
2019-12-12 11:30:00,3.98864,1.00752,4.1139209521,0.12864,0.037520000000000005,0.134,3.86,0.97,3.9800125628,4.04864,1.01752,4.1745458196,0.12864,0.037520000000000005,0.134,3.92,0.98,4.0406435131
2019-12-12 12:00:00,4.00976,1.01618,4.1365199202,0.08976,0.026180000000000002,0.0935,3.92,0.99,4.0430805087,4.04976,1.02618,4.1777507645,0.08976,0.026180000000000002,0.0935,3.96,1.0,4.0843114475
2019-12-12 12:30:00,3.93408,1.11744,4.0897014072,0.09408000000000001,0.027440000000000003,0.098,3.84,1.09,3.9917038968,3.93408,0.79744,4.0140871939,0.09408000000000001,0.027440000000000003,0.098,3.84,0.77,3.9164397097
2019-12-12 13:00:00,3.85016,1.11338,4.0079105591,0.08016000000000001,0.02338,0.0835,3.77,1.09,3.9244107838,3.82016,0.60338,3.8675172721,0.08016000000000001,0.02338,0.0835,3.74,0.58,3.7847060652
2019-12-12 13:30:00,3.8192,0.7831,3.8986580063,0.0792,0.023100000000000002,0.0825,3.74,0.76,3.81643813,3.8592,0.7831,3.9378509685000003,0.0792,0.023100000000000002,0.0825,3.7800000000000002,0.76,3.8556452118999998
2019-12-12 14:00:00,3.83552,0.79786,3.9176260988,0.09552000000000001,0.027860000000000003,0.0995,3.74,0.77,3.8184420907,3.84552,0.6378600000000001,3.8980622686,0.09552000000000001,0.027860000000000003,0.0995,3.75,0.61,3.7992894072
2019-12-12 14:30:00,3.68096,0.64778,3.7375239732,0.06096000000000001,0.01778,0.0635,3.62,0.63,3.6744115175000003,3.71096,0.5877800000000001,3.7572209743,0.06096000000000001,0.01778,0.0635,3.65,0.5700000000000001,3.6942387578
2019-12-12 15:00:00,3.67568,0.64624,3.7320570199,0.05568000000000001,0.01624,0.058,3.62,0.63,3.6744115175000003,3.72568,0.64624,3.7813116243,0.05568000000000001,0.01624,0.058,3.67,0.63,3.7236809745
2019-12-12 15:30:00,3.69264,0.6395200000000001,3.7476093713000003,0.03264,0.00952,0.034,3.66,0.63,3.7138255209,3.73264,0.6295200000000001,3.7853529294,0.03264,0.00952,0.034,3.7,0.62,3.7515863311
2019-12-12 16:00:00,3.7664,0.7777000000000001,3.8458531238,0.0264,0.0077,0.0275,3.74,0.77,3.8184420907,3.7564,0.4677,3.7854041066,0.0264,0.0077,0.0275,3.73,0.46,3.758257575
2019-12-12 16:30:00,3.8164,0.7177,3.8832978575,0.0264,0.0077,0.0275,3.79,0.71,3.8559304973,3.7864,0.6277,3.8380766342,0.0264,0.0077,0.0275,3.76,0.62,3.8107741996
2019-12-12 17:00:00,3.92976,0.7086800000000001,3.9931492584,0.02976,0.00868,0.031,3.9,0.7000000000000001,3.9623225511999998,3.56976,0.5986800000000001,3.6196138192,0.02976,0.00868,0.031,3.54,0.59,3.5888298928999998
2019-12-12 17:30:00,3.87792,0.6810600000000001,3.9372714219000002,0.03792,0.01106,0.0395,3.84,0.67,3.898012314,3.51792,0.57106,3.5639683851,0.03792,0.01106,0.0395,3.48,0.56,3.5247694960000002
2019-12-12 18:00:00,3.72128,0.58204,3.7665229855,0.041280000000000004,0.01204,0.043000000000000003,3.68,0.5700000000000001,3.7238823827000003,3.37128,0.5420400000000001,3.4145770163,0.041280000000000004,0.01204,0.043000000000000003,3.33,0.53,3.3719134034
2019-12-12 18:30:00,3.6308,0.6319,3.6853773552,0.0408,0.0119,0.0425,3.59,0.62,3.6431442464,3.2508,0.4319,3.2793655255,0.0408,0.0119,0.0425,3.21,0.42,3.2373600356
2019-12-12 19:00:00,3.27888,0.42134000000000005,3.3058405058,0.038880000000000005,0.011340000000000001,0.0405,3.24,0.41000000000000003,3.2658383304,3.27888,0.41134000000000004,3.3045808584,0.038880000000000005,0.011340000000000001,0.0405,3.24,0.4,3.2645979844
2019-12-12 19:30:00,3.13696,0.37078000000000005,3.1587965826,0.03696,0.010780000000000001,0.0385,3.1,0.36,3.1208332221,3.16696,0.37078000000000005,3.1885911387,0.03696,0.010780000000000001,0.0385,3.13,0.36,3.1506348567
2019-12-12 20:00:00,3.01696,0.37078000000000005,3.039658772,0.03696,0.010780000000000001,0.0385,2.98,0.36,3.001666204,3.03696,0.37078000000000005,3.0595103938,0.03696,0.010780000000000001,0.0385,3.0,0.36,3.0215227949
2019-12-12 20:30:00,2.916,0.3005,2.9314426909,0.036000000000000004,0.0105,0.0375,2.88,0.29,2.8945638704,2.946,0.29050000000000004,2.9602882039000002,0.036000000000000004,0.0105,0.0375,2.91,0.28,2.9234397548
2019-12-12 21:00:00,2.82456,0.27008000000000004,2.8374429333,0.03456,0.01008,0.036000000000000004,2.79,0.26,2.8020885068,2.85456,0.26008000000000003,2.8663835054,0.03456,0.01008,0.036000000000000004,2.8200000000000003,0.25,2.8310598722
2019-12-12 21:30:00,2.68552,0.27036000000000004,2.6990947001,0.03552,0.010360000000000001,0.037,2.65,0.26,2.662724169,2.71552,0.26036000000000004,2.7279729104,0.03552,0.010360000000000001,0.037,2.68,0.25,2.6916351907
2019-12-12 22:00:00,2.57168,0.27924000000000004,2.5867958945,0.03168,0.00924,0.033,2.54,0.27,2.554310083,2.59168,0.27924000000000004,2.6066799190000003,0.03168,0.00924,0.033,2.56,0.27,2.5741989045
2019-12-12 22:30:00,2.33264,0.30952,2.3530856338,0.03264,0.00952,0.034,2.3,0.30000000000000004,2.3194827009,2.3426400000000003,0.20952,2.3519908163,0.03264,0.00952,0.034,2.31,0.2,2.3186418438
2019-12-12 23:00:00,2.2036,0.2398,2.2166093476,0.033600000000000005,0.0098,0.035,2.17,0.23,2.1821548983,2.2336,0.2298,2.2453901665,0.033600000000000005,0.0098,0.035,2.2,0.22,2.2109726366
2019-12-12 23:30:00,2.12744,0.24092000000000002,2.1410379259,0.03744,0.010920000000000001,0.039,2.09,0.23,2.1026174165000002,2.14744,0.23092000000000001,2.1598200388,0.03744,0.010920000000000001,0.039,2.11,0.22,2.1214381914000002
2019-12-13 00:00:00,2.06552,0.24036000000000002,2.0794580544,0.03552,0.010360000000000001,0.037,2.03,0.23,2.0429880078,2.08552,0.23036,2.0982038509,0.03552,0.010360000000000001,0.037,2.05,0.22,2.0617710833
2019-12-13 00:30:00,2.15696,0.24078000000000002,2.1703574475,0.03696,0.010780000000000001,0.0385,2.12,0.23,2.1324399171,2.1769600000000002,0.23078,2.1891583428,0.03696,0.010780000000000001,0.0385,2.14,0.22,2.1512786895
2019-12-13 01:00:00,2.44696,0.26078,2.4608168258,0.03696,0.010780000000000001,0.0385,2.41,0.25,2.422932108,2.4669600000000003,0.25078,2.4796738193,0.03696,0.010780000000000001,0.0385,2.43,0.24,2.4418230894
2019-12-13 01:30:00,2.64312,0.28966000000000003,2.6589445745,0.033120000000000004,0.00966,0.0345,2.61,0.28,2.6249761904,2.67312,0.27966,2.6877091081,0.033120000000000004,0.00966,0.0345,2.64,0.27,2.6537709018999998
2019-12-13 02:00:00,2.576,0.2705,2.5901633636,0.036000000000000004,0.0105,0.0375,2.54,0.26,2.5532724101,2.606,0.2605,2.6189876384,0.036000000000000004,0.0105,0.0375,2.5700000000000003,0.25,2.582130903
2019-12-13 02:30:00,2.6084,0.2812,2.6235136744,0.038400000000000004,0.0112,0.04,2.5700000000000003,0.27,2.5841439588,2.6284,0.2712,2.6423542533,0.038400000000000004,0.0112,0.04,2.59,0.26,2.6030174798
2019-12-13 03:00:00,2.5408,0.3919,2.5708462128000003,0.0408,0.0119,0.0425,2.5,0.38,2.5287150887000003,2.5308,0.1119,2.5332726363,0.0408,0.0119,0.0425,2.49,0.1,2.4920072231
2019-12-13 03:30:00,2.47544,0.57742,2.5418924151,0.02544,0.00742,0.026500000000000003,2.45,0.5700000000000001,2.5154323684,2.42544,-0.14258,2.4296271833,0.02544,0.00742,0.026500000000000003,2.4,-0.15,2.4046829313
2019-12-13 04:00:00,2.38248,0.22364,2.3929533635,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.37,0.22,2.3801890681,2.41248,0.21364000000000002,2.4219210970000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.4,0.21,2.4091699815
2019-12-13 04:30:00,2.3781600000000003,0.22238000000000002,2.3885346659,0.00816,0.00238,0.0085,2.37,0.22,2.3801890681,2.39816,0.21238,2.4075457732,0.00816,0.00238,0.0085,2.39,0.21,2.3992082027
2019-12-13 05:00:00,2.32056,0.22308000000000003,2.3312579008,0.010560000000000002,0.0030800000000000003,0.011,2.31,0.22,2.3204525421,2.35056,0.21308000000000002,2.3601981696,0.010560000000000002,0.0030800000000000003,0.011,2.34,0.21,2.3494041798
2019-12-13 05:30:00,2.34104,0.23322,2.3526282856,0.011040000000000001,0.00322,0.0115,2.33,0.23,2.3413244115,2.37104,0.23322,2.3824823714,0.011040000000000001,0.00322,0.0115,2.36,0.23,2.3711811403
2019-12-13 06:00:00,2.48344,0.32392000000000004,2.5044756737,0.01344,0.003920000000000001,0.014,2.47,0.32,2.4906424874,2.49344,0.25392000000000003,2.5063356519,0.01344,0.003920000000000001,0.014,2.48,0.25,2.4925689559
2019-12-13 06:30:00,2.7644,0.4142,2.7952583065,0.014400000000000001,0.004200000000000001,0.015,2.75,0.41000000000000003,2.7803956553,2.7944,0.4042,2.8234817159,0.014400000000000001,0.004200000000000001,0.015,2.7800000000000002,0.4,2.8086295591
2019-12-13 07:00:00,3.10248,0.6036400000000001,3.1606586972,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.09,0.6000000000000001,3.1477134558,3.13248,0.6036400000000001,3.1901116281,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.12,0.6000000000000001,3.1771685508
2019-12-13 07:30:00,3.50344,0.8439200000000001,3.6036499275000002,0.01344,0.003920000000000001,0.014,3.49,0.84,3.5896657226,3.52344,0.75392,3.6031964698,0.01344,0.003920000000000001,0.014,3.51,0.75,3.5892339015
2019-12-13 08:00:00,3.7692,0.9456,3.8860041173,0.019200000000000002,0.0056,0.02,3.75,0.9400000000000001,3.8660186239,3.8092,0.9456,3.9248138809,0.019200000000000002,0.0056,0.02,3.79,0.9400000000000001,3.904830342
2019-12-13 08:30:00,3.91584,1.00462,4.0426555938,0.01584,0.00462,0.0165,3.9,1.0,4.0261644278,3.9558400000000002,1.00462,4.0814129232,0.01584,0.00462,0.0165,3.94,1.0,4.0649231235
2019-12-13 09:00:00,4.01336,1.03848,4.1455396754,0.06336,0.01848,0.066,3.95,1.02,4.0795710559,4.06336,1.04848,4.1964514533,0.06336,0.01848,0.066,4.0,1.03,4.1304842331
2019-12-13 09:30:00,4.0344,1.1067,4.1834397629,0.19440000000000002,0.0567,0.2025,3.84,1.05,3.9809672192,4.1044,1.1267,4.2562368649,0.19440000000000002,0.0567,0.2025,3.91,1.07,4.0537636833
2019-12-13 10:00:00,3.938,1.0965,4.087805799,0.228,0.0665,0.23750000000000002,3.71,1.03,3.8503246616,4.028,1.1265,4.1825573816,0.228,0.0665,0.23750000000000002,3.8,1.06,3.9450728764000003
2019-12-13 10:30:00,3.958,1.059,4.0972240603,0.168,0.049,0.17500000000000002,3.79,1.01,3.922269751,4.028,1.079,4.170014988,0.168,0.049,0.17500000000000002,3.86,1.03,3.9950594489
2019-12-13 11:00:00,3.88544,1.07742,4.0320562806,0.26544,0.07742,0.2765,3.62,1.0,3.7555825114,3.96544,1.10742,4.1171705636,0.26544,0.07742,0.2765,3.7,1.03,3.8406900422
2019-12-13 11:30:00,3.71504,1.11522,3.8788191309,0.39504000000000006,0.11522,0.41150000000000003,3.32,1.0,3.4673332692,3.85504,1.15522,4.0244088572,0.39504000000000006,0.11522,0.41150000000000003,3.46,1.04,3.6129212557
2019-12-13 12:00:00,3.7214400000000003,1.03292,3.8621288689,0.18144000000000002,0.05292,0.189,3.54,0.98,3.6731457907,3.80144,1.05292,3.9445641838,0.18144000000000002,0.05292,0.189,3.62,1.0,3.7555825114
2019-12-13 12:30:00,3.60608,1.04344,3.7540085242,0.28608,0.08344,0.298,3.32,0.96,3.4560092592,3.63608,0.79344,3.7216427556,0.28608,0.08344,0.298,3.35,0.71,3.4244123583
2019-12-13 13:00:00,3.35616,0.91388,3.4783597571,0.59616,0.17388,0.621,2.76,0.74,2.8574814085,3.47616,0.94388,3.6020269016,0.59616,0.17388,0.621,2.88,0.77,2.9811574933
2019-12-13 13:30:00,3.44248,0.9236400000000001,3.5642361594,0.73248,0.21364000000000002,0.763,2.71,0.71,2.801463903,3.5424800000000003,0.95364,3.6685956169000002,0.73248,0.21364000000000002,0.763,2.81,0.74,2.9058045358
2019-12-13 14:00:00,3.5856,0.8983000000000001,3.6964131601,0.4056,0.1183,0.42250000000000004,3.18,0.78,3.2742632759,3.6156,0.9083,3.7279447756,0.4056,0.1183,0.42250000000000004,3.21,0.79,3.305782812
2019-12-13 14:30:00,3.63648,0.9531400000000001,3.7593167796999998,0.21648,0.06314,0.2255,3.42,0.89,3.5339071861,3.69648,0.9631400000000001,3.8198956857,0.21648,0.06314,0.2255,3.48,0.9,3.5944957922
2019-12-13 15:00:00,3.7064,0.9327000000000001,3.8219537216,0.1464,0.0427,0.1525,3.56,0.89,3.6695640068,3.7564,0.9427000000000001,3.872883196,0.1464,0.0427,0.1525,3.61,0.9,3.7204972786
2019-12-13 15:30:00,3.71448,0.9146400000000001,3.8254317403,0.08448000000000001,0.024640000000000002,0.088,3.63,0.89,3.7375125418,3.75448,0.9146400000000001,3.8642834265,0.08448000000000001,0.024640000000000002,0.088,3.67,0.89,3.7763739222
2019-12-13 16:00:00,3.5988800000000003,0.79134,3.6848549836,0.038880000000000005,0.011340000000000001,0.0405,3.56,0.78,3.644447832,3.63888,0.79134,3.7239316119,0.038880000000000005,0.011340000000000001,0.0405,3.6,0.78,3.6835309148
2019-12-13 16:30:00,3.58496,0.85728,3.6860367877,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.56,0.85,3.6600683054000003,3.59496,0.59728,3.6442393994,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5700000000000003,0.59,3.6184250718
2019-12-13 17:00:00,3.59728,0.6450400000000001,3.6546545664,0.01728,0.00504,0.018000000000000002,3.58,0.64,3.6367567969,3.61728,0.57504,3.6627019535,0.01728,0.00504,0.018000000000000002,3.6,0.5700000000000001,3.6448456757
2019-12-13 17:30:00,3.47208,0.53644,3.5132758787,0.022080000000000002,0.00644,0.023,3.45,0.53,3.4904727474,3.51208,0.52644,3.5513159533,0.022080000000000002,0.00644,0.023,3.49,0.52,3.5285266047
2019-12-13 18:00:00,3.37352,0.53686,3.4159707039000002,0.023520000000000003,0.006860000000000001,0.0245,3.35,0.53,3.3916662572,3.41352,0.52686,3.4539398156,0.023520000000000003,0.006860000000000001,0.0245,3.39,0.52,3.4296501279
2019-12-13 18:30:00,3.3106400000000002,0.45602000000000004,3.3418993776,0.020640000000000002,0.00602,0.021500000000000002,3.29,0.45,3.3206324699,3.34064,0.44602,3.3702832893,0.020640000000000002,0.00602,0.021500000000000002,3.32,0.44,3.3490297102
2019-12-13 19:00:00,3.15152,0.36336,3.1723979574,0.01152,0.00336,0.012,3.14,0.36,3.1605695689,3.18152,0.35336,3.2010830667,0.01152,0.00336,0.012,3.17,0.35000000000000003,3.1892632378
2019-12-13 19:30:00,2.9872,0.3221,3.0045153103,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.98,0.32,2.9971319624,3.0172,0.3121,3.0332989055,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.01,0.31,3.0259213473
2019-12-13 20:00:00,2.86144,0.28042,2.8751476919,0.00144,0.00042,0.0015,2.86,0.28,2.8736736071,2.8914400000000002,0.28042,2.905006136,0.00144,0.00042,0.0015,2.89,0.28,2.9035323315
2019-12-13 20:30:00,2.75864,0.24252,2.7692797981,0.00864,0.00252,0.009000000000000001,2.75,0.24,2.7604528614,2.78864,0.23252000000000003,2.7983171014,0.00864,0.00252,0.009000000000000001,2.7800000000000002,0.23,2.7894981628
2019-12-13 21:00:00,2.79488,0.34434000000000003,2.8160121182,0.01488,0.00434,0.0155,2.7800000000000002,0.34,2.8007141946000003,2.80488,0.19434,2.8116044974000003,0.01488,0.00434,0.0155,2.79,0.19,2.7964620505
2019-12-13 21:30:00,2.57152,0.23336,2.582086753,0.01152,0.00336,0.012,2.56,0.23,2.5703112652,2.60152,0.22336000000000003,2.6110909597000003,0.01152,0.00336,0.012,2.59,0.22,2.5993268359
2019-12-13 22:00:00,2.44344,0.21392000000000003,2.4527863339,0.01344,0.003920000000000001,0.014,2.43,0.21,2.4390571949,2.47344,0.20392000000000002,2.4818317429,0.01344,0.003920000000000001,0.014,2.46,0.2,2.4681166909
2019-12-13 22:30:00,2.27488,0.19434,2.2831660146,0.01488,0.00434,0.0155,2.26,0.19,2.267972663,2.29488,0.18434,2.3022718019,0.01488,0.00434,0.0155,2.2800000000000002,0.18,2.2870942263
2019-12-13 23:00:00,2.14584,0.20462000000000002,2.1555738563,0.01584,0.00462,0.0165,2.13,0.2,2.1393690659,2.16584,0.19462000000000002,2.174566589,0.01584,0.00462,0.0165,2.15,0.19,2.1583790214
2019-12-13 23:30:00,2.07344,0.20392000000000002,2.0834434958,0.01344,0.003920000000000001,0.014,2.06,0.2,2.0696859665,2.09344,0.19392,2.1024024353,0.01344,0.003920000000000001,0.014,2.08,0.19,2.0886598574
2019-12-14 00:00:00,2.002,0.20350000000000001,2.0123161407,0.012,0.0035,0.0125,1.99,0.2,2.0000249998,2.022,0.1935,2.0312376153,0.012,0.0035,0.0125,2.01,0.19,2.0189601284
2019-12-14 00:30:00,2.06768,0.18224,2.0756955461,0.007680000000000001,0.0022400000000000002,0.008,2.06,0.18,2.0678491241,2.08768,0.17224,2.0947731142,0.007680000000000001,0.0022400000000000002,0.008,2.08,0.17,2.0869355524
2019-12-14 01:00:00,2.34776,0.18518,2.3550517298,0.01776,0.005180000000000001,0.018500000000000003,2.33,0.18,2.3369424469,2.37776,0.17518,2.3842044061,0.01776,0.005180000000000001,0.018500000000000003,2.36,0.17,2.3661149592
2019-12-14 01:30:00,2.55584,0.19462000000000002,2.5632391714000002,0.01584,0.00462,0.0165,2.54,0.19,2.5470963860999998,2.58584,0.18462,2.5924222361,0.01584,0.00462,0.0165,2.5700000000000003,0.18,2.5762957905
2019-12-14 02:00:00,2.55008,0.19294000000000003,2.5573685401,0.01008,0.0029400000000000003,0.0105,2.54,0.19,2.5470963860999998,2.58008,0.18294000000000002,2.5865575288000002,0.01008,0.0029400000000000003,0.0105,2.5700000000000003,0.18,2.5762957905
2019-12-14 02:30:00,2.55344,0.48392,2.5988909943,0.01344,0.003920000000000001,0.014,2.54,0.48,2.5849564793,2.51344,-0.11608,2.5161190750999998,0.01344,0.003920000000000001,0.014,2.5,-0.12,2.502878343
2019-12-14 03:00:00,2.4792,0.2756,2.4944714871,0.019200000000000002,0.0056,0.02,2.46,0.27,2.4747727168,2.4792,0.0456,2.4796193256,0.019200000000000002,0.0056,0.02,2.46,0.04,2.4603251818
2019-12-14 03:30:00,2.42592,0.20756000000000002,2.4347831526,0.025920000000000002,0.007560000000000001,0.027,2.4,0.2,2.4083189158,2.45592,0.19756,2.463853283,0.025920000000000002,0.007560000000000001,0.027,2.43,0.19,2.4374166651999998
2019-12-14 04:00:00,2.37448,0.21714000000000003,2.3843877726000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.35,0.21,2.3593643212,2.39448,0.21714000000000003,2.4043053571,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.37,0.21,2.3792856071
2019-12-14 04:30:00,2.32064,0.21602000000000002,2.3306725746,0.020640000000000002,0.00602,0.021500000000000002,2.3,0.21,2.309567059,2.35064,0.19602000000000003,2.3587988999,0.020640000000000002,0.00602,0.021500000000000002,2.33,0.19,2.3377339455
2019-12-14 05:00:00,2.27776,0.20518000000000003,2.2869826081999998,0.01776,0.005180000000000001,0.018500000000000003,2.26,0.2,2.2688322988,2.2977600000000002,0.19518000000000002,2.3060347461,0.01776,0.005180000000000001,0.018500000000000003,2.2800000000000002,0.19,2.28790297
2019-12-14 05:30:00,2.25824,0.20532000000000003,2.2675546741,0.018240000000000003,0.00532,0.019,2.24,0.2,2.2489108475,2.2782400000000003,0.19532000000000002,2.2865973410000002,0.018240000000000003,0.00532,0.019,2.26,0.19,2.267972663
2019-12-14 06:00:00,2.2592,0.22560000000000002,2.2704360815,0.019200000000000002,0.0056,0.02,2.24,0.22,2.2507776434,2.2792,0.2156,2.2893745871,0.019200000000000002,0.0056,0.02,2.26,0.21,2.2697356674
2019-12-14 06:30:00,2.47728,0.44504000000000005,2.516937981,0.01728,0.00504,0.018000000000000002,2.46,0.44,2.4990398155999998,2.45728,0.11504,2.4599713819,0.01728,0.00504,0.018000000000000002,2.44,0.11,2.4424782496
2019-12-14 07:00:00,2.51728,0.36504000000000003,2.5436101903,0.01728,0.00504,0.018000000000000002,2.5,0.36,2.5257870061,2.53728,0.30504000000000003,2.5555506647,0.01728,0.00504,0.018000000000000002,2.52,0.30000000000000004,2.5377943179
2019-12-14 07:30:00,2.68872,0.48546000000000006,2.7321944751,0.01872,0.0054600000000000004,0.0195,2.67,0.48,2.7128029785,2.66872,0.30546,2.6861444953999998,0.01872,0.0054600000000000004,0.0195,2.65,0.30000000000000004,2.6669270706
2019-12-14 08:00:00,2.7496,0.40280000000000005,2.7789472827,0.009600000000000001,0.0028,0.01,2.74,0.4,2.769043156,2.7696,0.39280000000000004,2.7973158563,0.009600000000000001,0.0028,0.01,2.76,0.39,2.7874181602
2019-12-14 08:30:00,2.87296,0.44378000000000006,2.9070328258,0.012960000000000001,0.0037800000000000004,0.0135,2.86,0.44,2.8936482164,2.90296,0.44378000000000006,2.936684772,0.012960000000000001,0.0037800000000000004,0.0135,2.89,0.44,2.9233029265
2019-12-14 09:00:00,2.8825600000000002,0.44658000000000003,2.9169480369,0.02256,0.006580000000000001,0.0235,2.86,0.44,2.8936482164,2.91256,0.45658000000000004,2.9481300938,0.02256,0.006580000000000001,0.0235,2.89,0.45,2.9248247811
2019-12-14 09:30:00,2.90656,0.45358000000000004,2.9417385761,0.046560000000000004,0.013580000000000002,0.0485,2.86,0.44,2.8936482164,2.93656,0.46358000000000005,2.9729263445000003,0.046560000000000004,0.013580000000000002,0.0485,2.89,0.45,2.9248247811
2019-12-14 10:00:00,2.91416,0.45038000000000006,2.9487574756,0.10416,0.03038,0.1085,2.81,0.42,2.841214529,2.96416,0.45038000000000006,2.9981805566,0.10416,0.03038,0.1085,2.86,0.42,2.8906746617
2019-12-14 10:30:00,2.83544,0.5299200000000001,2.8845337925,0.44544000000000006,0.12992,0.464,2.39,0.4,2.4232416305,2.92544,0.5499200000000001,2.9766778798,0.44544000000000006,0.12992,0.464,2.48,0.42,2.5153131018
2019-12-14 11:00:00,2.6524,0.7807000000000001,2.764908362,0.7224,0.2107,0.7525000000000001,1.9300000000000002,0.5700000000000001,2.0124114887,2.7424,0.6207,2.8117656819,0.7224,0.2107,0.7525000000000001,2.02,0.41000000000000003,2.0611889773
2019-12-14 11:30:00,2.65616,0.67388,2.7403102379,0.59616,0.17388,0.621,2.06,0.5,2.1198113124,2.72616,0.5938800000000001,2.7900970951,0.59616,0.17388,0.621,2.13,0.42,2.1710135882
2019-12-14 12:00:00,2.54376,0.5231800000000001,2.5970044763,0.5937600000000001,0.17318,0.6185,1.9500000000000002,0.35000000000000003,1.9811612755999999,2.64376,0.54318,2.6989834105,0.5937600000000001,0.17318,0.6185,2.05,0.37,2.083122656
2019-12-14 12:30:00,2.57464,0.6105200000000001,2.6460358652,0.82464,0.24052,0.859,1.75,0.37,1.788686669,2.66464,0.6305200000000001,2.7382223796,0.82464,0.24052,0.859,1.8399999999999999,0.39,1.8808774548
2019-12-14 13:00:00,2.49752,0.6088600000000001,2.570664632,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.6099999999999999,0.35000000000000003,1.6476043214,2.6375200000000003,0.6488600000000001,2.7161610869,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.75,0.39,1.792930562
2019-12-14 13:30:00,2.54272,0.54996,2.6015151355,0.8227200000000001,0.23996,0.857,1.72,0.31,1.7477127911,2.68272,0.57996,2.7446930976,0.8227200000000001,0.23996,0.857,1.8599999999999999,0.34,1.890819928
2019-12-14 14:00:00,2.6170400000000003,0.5087200000000001,2.6660259564,0.6470400000000001,0.18872000000000003,0.674,1.97,0.32,1.9958206332000001,2.73704,0.5387200000000001,2.7895532258999998,0.6470400000000001,0.18872000000000003,0.674,2.09,0.35000000000000003,2.1191035841
2019-12-14 14:30:00,2.60704,0.40872,2.6388841580999998,0.40704,0.11872,0.424,2.2,0.29,2.2190313202,2.68704,0.41872000000000004,2.7194687717,0.40704,0.11872,0.424,2.2800000000000002,0.30000000000000004,2.2996521476
2019-12-14 15:00:00,2.6104000000000003,0.3922,2.6396986570000003,0.3504,0.1022,0.365,2.26,0.29,2.278530228,2.6704,0.4022,2.7005186539,0.3504,0.1022,0.365,2.32,0.30000000000000004,2.3393161394
2019-12-14 15:30:00,2.58352,0.27186000000000005,2.5977843348,0.14352,0.04186,0.1495,2.44,0.23,2.4508161906,2.62352,0.28186,2.6386174884,0.14352,0.04186,0.1495,2.48,0.24,2.4915858404
2019-12-14 16:00:00,2.66592,0.21756000000000003,2.6747825706,0.025920000000000002,0.007560000000000001,0.027,2.64,0.21,2.6483391022,2.69592,0.20756000000000002,2.7038982599,0.025920000000000002,0.007560000000000001,0.027,2.67,0.2,2.6774801587
2019-12-14 16:30:00,2.9248000000000003,0.3514,2.9458338378,0.0048000000000000004,0.0014,0.005,2.92,0.35000000000000003,2.9409012224,2.9448,0.2414,2.9546778166000003,0.0048000000000000004,0.0014,0.005,2.94,0.24,2.9497796528
2019-12-14 17:00:00,3.03344,0.59392,3.0910352958,0.01344,0.003920000000000001,0.014,3.02,0.59,3.0770927838,2.98344,0.05392,2.9839272109,0.01344,0.003920000000000001,0.014,2.9699999999999998,0.05,2.9704208456
