Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-14 17:30:00,3.14488,0.7343400000000001,3.2294775816,0.01488,0.00434,0.0155,3.13,0.73,3.2140006223,3.07488,-0.12566000000000002,3.0774465796,0.01488,0.00434,0.0155,3.06,-0.13,3.062760193
2019-12-14 18:00:00,3.04584,0.43462000000000006,3.0766923554,0.01584,0.00462,0.0165,3.03,0.43,3.060359456,3.04584,0.23462000000000002,3.0548629838,0.01584,0.00462,0.0165,3.03,0.23,3.0387168345
2019-12-14 18:30:00,2.88672,0.26196,2.8985816187,0.00672,0.0019600000000000004,0.007,2.88,0.26,2.8917122955,2.91672,0.25196,2.9275825181,0.00672,0.0019600000000000004,0.007,2.91,0.25,2.9207190895
2019-12-14 19:00:00,2.7272,0.22210000000000002,2.7362288373,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.7199999999999998,0.22,2.7288825552000002,2.7572,0.2121,2.7653459548,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.75,0.21,2.7580065265
2019-12-14 19:30:00,2.68672,0.20196000000000003,2.6942999462,0.00672,0.0019600000000000004,0.007,2.68,0.2,2.6874523251999998,2.71672,0.19196000000000002,2.7234933817,0.00672,0.0019600000000000004,0.007,2.71,0.19,2.7166523517
2019-12-14 20:00:00,2.58048,0.30014,2.5978762576000003,0.00048000000000000007,0.00014000000000000001,0.0005,2.58,0.30000000000000004,2.5973832986,2.57048,0.00014000000000000001,2.5704800038,0.00048000000000000007,0.00014000000000000001,0.0005,2.5700000000000003,0.0,2.5700000000000003
2019-12-14 20:30:00,2.5224,0.14070000000000002,2.52632109,0.0024000000000000002,0.0007,0.0025,2.52,0.14,2.5238858928,2.5524,0.14070000000000002,2.5562750732,0.0024000000000000002,0.0007,0.0025,2.55,0.14,2.5538402456
2019-12-14 21:00:00,2.49192,0.14056000000000002,2.4958810869,0.0019200000000000003,0.0005600000000000001,0.002,2.49,0.14,2.4939326374,2.51192,0.14056000000000002,2.515849598,0.0019200000000000003,0.0005600000000000001,0.002,2.51,0.14,2.5139013505
2019-12-14 21:30:00,2.39288,0.43084000000000006,2.431357193,0.00288,0.00084,0.003,2.39,0.43,2.4283739416,2.37288,-0.36916000000000004,2.4014242857,0.00288,0.00084,0.003,2.37,-0.37,2.3987079856
2019-12-14 22:00:00,2.26336,0.14098000000000002,2.2677464254,0.00336,0.0009800000000000002,0.0035,2.26,0.14,2.2643321311,2.29336,0.14098000000000002,2.2976891543,0.00336,0.0009800000000000002,0.0035,2.29,0.14,2.2942754848
2019-12-14 22:30:00,2.05432,0.00126,2.0543203864,0.00432,0.00126,0.0045000000000000005,2.05,0.0,2.05,2.07432,0.00126,2.0743203827,0.00432,0.00126,0.0045000000000000005,2.07,0.0,2.07
2019-12-14 23:00:00,1.98,0.15,1.9856736892,0.0,0.0,0.0,1.98,0.15,1.9856736892,2.0,0.2,2.0099751242,0.0,0.0,0.0,2.0,0.2,2.0099751242
2019-12-14 23:30:00,1.9691200000000002,0.25266,1.9852633704,0.009120000000000001,0.00266,0.0095,1.96,0.25,1.975879551,1.97912,-0.22734000000000001,1.9921343956,0.009120000000000001,0.00266,0.0095,1.97,-0.23,1.9833809518
2019-12-15 00:00:00,1.90008,0.50294,1.9655158738,0.01008,0.0029400000000000003,0.0105,1.8900000000000001,0.5,1.9550191815,1.8700800000000002,-0.40706000000000003,1.9138696533,0.01008,0.0029400000000000003,0.0105,1.8599999999999999,-0.41000000000000003,1.9046521992
2019-12-15 00:30:00,1.93864,0.21252000000000001,1.9502537784,0.00864,0.00252,0.009000000000000001,1.9300000000000002,0.21,1.9413912537,1.95864,0.15252000000000002,1.9645694185,0.00864,0.00252,0.009000000000000001,1.9500000000000002,0.15,1.9557607216
2019-12-15 01:00:00,2.15208,0.17644,2.1593006738,0.022080000000000002,0.00644,0.023,2.13,0.17,2.1367732683,2.1720800000000002,0.14644000000000001,2.1770108406,0.022080000000000002,0.00644,0.023,2.15,0.14,2.154553318
2019-12-15 01:30:00,2.30872,0.0054600000000000004,2.3087264563,0.01872,0.0054600000000000004,0.0195,2.29,0.0,2.29,2.32872,0.0054600000000000004,2.3287264008,0.01872,0.0054600000000000004,0.0195,2.31,0.0,2.31
2019-12-15 02:00:00,2.35968,0.15574000000000002,2.3648138722,0.019680000000000003,0.00574,0.0205,2.34,0.15,2.3448027636,2.3896800000000002,0.17574,2.396133354,0.019680000000000003,0.00574,0.0205,2.37,0.17,2.3760892239
2019-12-15 02:30:00,2.34592,0.14756000000000002,2.350556232,0.025920000000000002,0.007560000000000001,0.027,2.32,0.14,2.3242202994,2.36592,0.19756,2.3741540388,0.025920000000000002,0.007560000000000001,0.027,2.34,0.19,2.3477010031
2019-12-15 03:00:00,2.34736,0.14798,2.352019781,0.027360000000000002,0.007980000000000001,0.0285,2.32,0.14,2.3242202994,2.36736,0.17798000000000003,2.3740409116,0.027360000000000002,0.007980000000000001,0.0285,2.34,0.17,2.346167087
2019-12-15 03:30:00,2.314,0.157,2.3193199434,0.024,0.007,0.025,2.29,0.15,2.2949074055,2.334,0.177,2.3407018178,0.024,0.007,0.025,2.31,0.17,2.3162469644
2019-12-15 04:00:00,2.26776,0.14518,2.2724023961,0.01776,0.005180000000000001,0.018500000000000003,2.25,0.14,2.2543513479,2.2977600000000002,0.14518,2.3023419055,0.01776,0.005180000000000001,0.018500000000000003,2.2800000000000002,0.14,2.2842942017
2019-12-15 04:30:00,2.19968,0.14574,2.2045027217,0.019680000000000003,0.00574,0.0205,2.18,0.14,2.1844907873,2.21968,0.14574,2.2244593613,0.019680000000000003,0.00574,0.0205,2.2,0.14,2.2044500448
2019-12-15 05:00:00,2.12256,0.15658000000000002,2.1283275711,0.02256,0.006580000000000001,0.0235,2.1,0.15,2.1053503271,2.14256,0.14658000000000002,2.1475681712,0.02256,0.006580000000000001,0.0235,2.12,0.14,2.1246176127
2019-12-15 05:30:00,2.1416,0.0063,2.1416092664,0.0216,0.0063,0.022500000000000003,2.12,0.0,2.12,2.1616,0.1763,2.1687775935,0.0216,0.0063,0.022500000000000003,2.14,0.17,2.1467417171
2019-12-15 06:00:00,2.1464,0.0077,2.1464138115,0.0264,0.0077,0.0275,2.12,0.0,2.12,2.1664,0.20770000000000002,2.1763336716,0.0264,0.0077,0.0275,2.14,0.2,2.1493254756
2019-12-15 06:30:00,2.274,0.147,2.2787463659,0.024,0.007,0.025,2.25,0.14,2.2543513479,2.304,0.147,2.3086846905,0.024,0.007,0.025,2.2800000000000002,0.14,2.2842942017
2019-12-15 07:00:00,2.39968,0.19574000000000003,2.4076499434,0.019680000000000003,0.00574,0.0205,2.38,0.19,2.3875719884,2.41968,0.17574,2.4260535546,0.019680000000000003,0.00574,0.0205,2.4,0.17,2.4060133
2019-12-15 07:30:00,2.48728,0.23504000000000003,2.4983605825,0.01728,0.00504,0.018000000000000002,2.47,0.23,2.4806853892,2.50728,0.22504000000000002,2.5173589335,0.01728,0.00504,0.018000000000000002,2.49,0.22,2.499699982
2019-12-15 08:00:00,2.49776,0.28518000000000004,2.5139874005,0.01776,0.005180000000000001,0.018500000000000003,2.48,0.28,2.4957563984,2.52776,0.27518000000000004,2.5426943682000003,0.01776,0.005180000000000001,0.018500000000000003,2.51,0.27,2.5244801445
2019-12-15 08:30:00,2.57928,0.33854,2.6014024391,0.029280000000000004,0.00854,0.030500000000000003,2.55,0.33,2.5712642805,2.5992800000000003,0.32854000000000005,2.6199608871,0.029280000000000004,0.00854,0.030500000000000003,2.5700000000000003,0.32,2.5898455552
2019-12-15 09:00:00,2.60616,0.35388000000000003,2.6300762346,0.11616000000000001,0.03388,0.121,2.49,0.32,2.5104780421,2.6361600000000003,0.35388000000000003,2.6598064967,0.11616000000000001,0.03388,0.121,2.52,0.32,2.5402362095
2019-12-15 09:30:00,2.66896,0.36428000000000005,2.6937051435,0.28896000000000005,0.08428000000000001,0.301,2.38,0.28,2.3964139876,2.7089600000000003,0.36428000000000005,2.7333430447,0.28896000000000005,0.08428000000000001,0.301,2.42,0.28,2.4361444949
2019-12-15 10:00:00,2.72192,0.36306000000000005,2.746026411,0.42192,0.12306000000000002,0.4395,2.3,0.24,2.3124878378,2.78192,0.37306000000000006,2.8068225184,0.42192,0.12306000000000002,0.4395,2.36,0.25,2.3732045845
2019-12-15 10:30:00,2.69264,0.37452,2.7185612739,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.3,0.26,2.3146490015,2.76264,0.39452000000000004,2.7906676262,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.37,0.28,2.3864827676
2019-12-15 11:00:00,2.62096,0.40778000000000003,2.6524923845,0.54096,0.15778,0.5635,2.08,0.25,2.0949701669,2.72096,0.43778000000000006,2.7559525849,0.54096,0.15778,0.5635,2.18,0.28,2.1979080963
2019-12-15 11:30:00,2.5484,0.5187,2.6006522738999998,0.8184,0.23870000000000002,0.8525,1.73,0.28,1.7525124821,2.6584,0.5487000000000001,2.714435899,0.8184,0.23870000000000002,0.8525,1.8399999999999999,0.31,1.8659314028
2019-12-15 12:00:00,2.46816,0.54488,2.5275893654,0.9081600000000001,0.26488,0.9460000000000001,1.56,0.28,1.5849290205000002,2.60816,0.5748800000000001,2.670764984,0.9081600000000001,0.26488,0.9460000000000001,1.7000000000000002,0.31,1.7280335645
2019-12-15 12:30:00,2.61808,0.29694000000000004,2.6348655089,0.29808,0.08694,0.3105,2.32,0.21,2.3294849216,2.67808,0.29694000000000004,2.694491761,0.29808,0.08694,0.3105,2.38,0.21,2.3892467432
2019-12-15 13:00:00,2.60976,0.25368,2.6220604112,0.14976,0.043680000000000004,0.156,2.46,0.21,2.468947144,2.65976,0.25368,2.6718302340999998,0.14976,0.043680000000000004,0.156,2.51,0.21,2.5187695409
2019-12-15 13:30:00,2.73752,0.25136000000000003,2.7490357582,0.10752,0.031360000000000006,0.112,2.63,0.22,2.6391854804,2.77752,0.24136000000000002,2.7879870875,0.10752,0.031360000000000006,0.112,2.67,0.21,2.6782456945
2019-12-15 14:00:00,2.72872,0.25046,2.740190331,0.13872,0.04046,0.14450000000000002,2.59,0.21,2.5984995671,2.7587200000000003,0.24046,2.7691798515,0.13872,0.04046,0.14450000000000002,2.62,0.2,2.6276224995
2019-12-15 14:30:00,2.73368,0.22274000000000002,2.7427394061,0.043680000000000004,0.012740000000000001,0.0455,2.69,0.21,2.6981845749,2.75368,0.21274,2.7618855606,0.043680000000000004,0.012740000000000001,0.0455,2.71,0.2,2.7173700521
2019-12-15 15:00:00,2.75096,0.20778000000000002,2.7587956521,0.06096000000000001,0.01778,0.0635,2.69,0.19,2.6967016891,2.77096,0.19778,2.7780094042,0.06096000000000001,0.01778,0.0635,2.71,0.18,2.7159712811
2019-12-15 15:30:00,2.82064,0.19602000000000003,2.8274429879,0.020640000000000002,0.00602,0.021500000000000002,2.8,0.19,2.8064390248,2.84064,0.18602000000000002,2.8467242666,0.020640000000000002,0.00602,0.021500000000000002,2.8200000000000003,0.18,2.8257388413999998
2019-12-15 16:00:00,3.02872,0.39546000000000003,3.0544284981,0.01872,0.0054600000000000004,0.0195,3.01,0.39,3.0351606218,3.01872,0.06546,3.0194296564,0.01872,0.0054600000000000004,0.0195,3.0,0.06,3.00059994
2019-12-15 16:30:00,3.07488,0.31434,3.0909054741,0.01488,0.00434,0.0155,3.06,0.31,3.0756625303,3.09488,0.28434000000000004,3.1079143248,0.01488,0.00434,0.0155,3.08,0.28,3.0927010848
2019-12-15 17:00:00,3.1048,0.3114,3.1203770605,0.0048000000000000004,0.0014,0.005,3.1,0.31,3.1154614425,3.1348,0.3114,3.1502287219,0.0048000000000000004,0.0014,0.005,3.13,0.31,3.1453139748
2019-12-15 17:30:00,3.1124,0.3507,3.1320958239,0.0024000000000000002,0.0007,0.0025,3.11,0.35000000000000003,3.1296325663,3.1424,0.3407,3.1608154407,0.0024000000000000002,0.0007,0.0025,3.14,0.34,3.1583540017
2019-12-15 18:00:00,3.02288,0.31084,3.0388196722,0.00288,0.00084,0.003,3.02,0.31,3.0358689036,3.05288,0.30084000000000005,3.0676670289,0.00288,0.00084,0.003,3.05,0.30000000000000004,3.0647185841
2019-12-15 18:30:00,2.9548,0.3114,2.9711635768,0.0048000000000000004,0.0014,0.005,2.95,0.31,2.9662434155,2.9848,0.2614,2.9962244575,0.0048000000000000004,0.0014,0.005,2.98,0.26,2.9913207785
2019-12-15 19:00:00,2.84672,0.60196,2.9096684691,0.00672,0.0019600000000000004,0.007,2.84,0.6000000000000001,2.902688409,2.77672,-0.21804,2.7852675634,0.00672,0.0019600000000000004,0.007,2.77,-0.22,2.7787227282
2019-12-15 19:30:00,2.74384,0.53112,2.7947712608,0.0038400000000000005,0.0011200000000000001,0.004,2.74,0.53,2.7907884191,2.68384,-0.19888000000000003,2.691198692,0.0038400000000000005,0.0011200000000000001,0.004,2.68,-0.2,2.6874523251999998
2019-12-15 20:00:00,2.59144,0.18042000000000002,2.5977129653,0.00144,0.00042,0.0015,2.59,0.18,2.5962472918,2.62144,0.17042000000000002,2.6269736675,0.00144,0.00042,0.0015,2.62,0.17,2.6255094744000003
2019-12-15 20:30:00,2.5633600000000003,0.15098,2.5678024554,0.00336,0.0009800000000000002,0.0035,2.56,0.15,2.5643907659,2.59336,0.15098,2.5977511524,0.00336,0.0009800000000000002,0.0035,2.59,0.15,2.5943399931
2019-12-15 21:00:00,2.44768,0.15224000000000001,2.4524099168,0.007680000000000001,0.0022400000000000002,0.008,2.44,0.15,2.4446063078,2.46768,0.15224000000000001,2.4723716549,0.007680000000000001,0.0022400000000000002,0.008,2.46,0.15,2.4645689278000003
2019-12-15 21:30:00,2.3976800000000003,0.15224000000000001,2.4025083559000002,0.007680000000000001,0.0022400000000000002,0.008,2.39,0.15,2.3947024867,2.41768,0.11224,2.4202839503,0.007680000000000001,0.0022400000000000002,0.008,2.41,0.11,2.4125090673000003
2019-12-15 22:00:00,2.26816,0.50238,2.323130528,0.00816,0.00238,0.0085,2.26,0.5,2.3146490015,2.26816,-0.37762,2.2993796229,0.00816,0.00238,0.0085,2.26,-0.38,2.2917242417
2019-12-15 22:30:00,2.06152,0.16336,2.0679823984,0.01152,0.00336,0.012,2.05,0.16,2.0562344224,2.09152,0.17336000000000001,2.0986923548,0.01152,0.00336,0.012,2.08,0.17,2.0869355524
2019-12-15 23:00:00,1.90768,0.0022400000000000002,1.9076813151,0.007680000000000001,0.0022400000000000002,0.008,1.9,0.0,1.9,1.92768,0.14224,1.9329206916000001,0.007680000000000001,0.0022400000000000002,0.008,1.92,0.14,1.9250974001
2019-12-15 23:30:00,1.8167200000000001,0.19196000000000002,1.8268333805,0.00672,0.0019600000000000004,0.007,1.81,0.19,1.8199450541000002,1.8367200000000001,0.17196,1.8447521785,0.00672,0.0019600000000000004,0.007,1.83,0.17,1.8378792125999999
2019-12-16 00:00:00,1.79384,0.29112000000000005,1.8173092197,0.0038400000000000005,0.0011200000000000001,0.004,1.79,0.29,1.8133394608,1.8138400000000001,-0.37888000000000005,1.8529882892,0.0038400000000000005,0.0011200000000000001,0.004,1.81,-0.38,1.8494593805
2019-12-16 00:30:00,1.91528,0.49154000000000003,1.9773489954999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9100000000000001,0.49,1.9718519213999999,1.83528,-0.41846000000000005,1.8823818555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.83,-0.42,1.8775782274
2019-12-16 01:00:00,2.22288,0.49084000000000005,2.2764268932,0.00288,0.00084,0.003,2.22,0.49,2.2734335266,2.14288,-0.39916,2.1797392963,0.00288,0.00084,0.003,2.14,-0.4,2.1770622407
2019-12-16 01:30:00,2.36144,0.47042000000000006,2.4078400798,0.00144,0.00042,0.0015,2.36,0.47000000000000003,2.4063457773,2.38144,-0.36958,2.4099472712,0.00144,0.00042,0.0015,2.38,-0.37,2.4085887984
2019-12-16 02:00:00,2.33288,0.14084000000000002,2.3371275104,0.00288,0.00084,0.003,2.33,0.14,2.3342022192,2.35288,0.17084000000000002,2.359074098,0.00288,0.00084,0.003,2.35,0.17,2.3561409126
2019-12-16 02:30:00,2.33192,0.14056000000000002,2.3361523923,0.0019200000000000003,0.0005600000000000001,0.002,2.33,0.14,2.3342022192,2.35192,0.15056,2.356734181,0.0019200000000000003,0.0005600000000000001,0.002,2.35,0.15,2.3547823679
2019-12-16 03:00:00,2.31528,0.15154,2.3202340076,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.31,0.15,2.3148650069,2.34528,0.17154000000000003,2.3515450772,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.34,0.17,2.346167087
2019-12-16 03:30:00,2.28528,0.14154,2.2896589812,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2800000000000002,0.14,2.2842942017,2.30528,0.14154,2.309621062,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.3,0.14,2.3042569301
2019-12-16 04:00:00,2.2624,0.44070000000000004,2.3049230464,0.0024000000000000002,0.0007,0.0025,2.26,0.44,2.3024334952,2.2124,-0.3493,2.2398045116,0.0024000000000000002,0.0007,0.0025,2.21,-0.35000000000000003,2.2375432957
2019-12-16 04:30:00,2.2333600000000002,0.51098,2.2910690627,0.00336,0.0009800000000000002,0.0035,2.23,0.51,2.2875751354,2.16336,-0.38902000000000003,2.1980589278,0.00336,0.0009800000000000002,0.0035,2.16,-0.39,2.1949259669
2019-12-16 05:00:00,2.2148,0.5314,2.2776577882,0.0048000000000000004,0.0014,0.005,2.21,0.53,2.2726636355,2.1348,-0.36860000000000004,2.1663880077,0.0048000000000000004,0.0014,0.005,2.13,-0.37,2.1618973149
2019-12-16 05:30:00,2.2591200000000002,0.51266,2.3165585358,0.009120000000000001,0.00266,0.0095,2.25,0.51,2.3070760716,2.17912,-0.36734000000000006,2.2098648488,0.009120000000000001,0.00266,0.0095,2.17,-0.37,2.2013177871
2019-12-16 06:00:00,2.32624,0.15182,2.3311889349,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.32,0.15,2.3248440808,2.34624,0.14182,2.350522293,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.34,0.14,2.3441842931
2019-12-16 06:30:00,2.57672,0.25196,2.5890094245,0.00672,0.0019600000000000004,0.007,2.5700000000000003,0.25,2.582130903,2.59672,0.22196000000000002,2.6061889800999998,0.00672,0.0019600000000000004,0.007,2.59,0.22,2.5993268359
2019-12-16 07:00:00,2.87864,0.6025200000000001,2.9410199931000003,0.00864,0.00252,0.009000000000000001,2.87,0.6000000000000001,2.9320470665,2.83864,0.16252000000000003,2.8432885538,0.00864,0.00252,0.009000000000000001,2.83,0.16,2.8345193596
2019-12-16 07:30:00,3.29816,0.60238,3.3527184567,0.00816,0.00238,0.0085,3.29,0.6000000000000001,3.3442637456,3.32816,0.59238,3.3804678744,0.00816,0.00238,0.0085,3.32,0.59,3.3720172004
2019-12-16 08:00:00,3.59912,0.9526600000000001,3.7230667265,0.009120000000000001,0.00266,0.0095,3.59,0.9500000000000001,3.7135697112,3.60912,0.7126600000000001,3.678808428,0.009120000000000001,0.00266,0.0095,3.6,0.71,3.6693459908
2019-12-16 08:30:00,3.6929600000000002,1.18378,3.8780521722,0.012960000000000001,0.0037800000000000004,0.0135,3.68,1.18,3.8645568957,3.64296,0.5937800000000001,3.6910340353,0.012960000000000001,0.0037800000000000004,0.0135,3.63,0.59,3.6776351097
2019-12-16 09:00:00,3.85352,1.42436,4.1083351616,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.77,1.4,4.0215544258,3.75352,0.51436,3.7885985008,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.67,0.49,3.7025666773
2019-12-16 09:30:00,3.92232,1.48026,4.1923458648,0.17232,0.050260000000000006,0.17950000000000002,3.75,1.43,4.0134025465,3.83232,0.58026,3.8760002902,0.17232,0.050260000000000006,0.17950000000000002,3.66,0.53,3.6981752257
2019-12-16 10:00:00,3.88488,1.50434,4.1659730496,0.25488,0.07434,0.2655,3.63,1.43,3.9015125272,3.79488,0.5943400000000001,3.8411397072,0.25488,0.07434,0.2655,3.54,0.52,3.5779882616
2019-12-16 10:30:00,3.80136,1.21248,3.990043308,0.35136,0.10248,0.366,3.45,1.11,3.6241688702,3.7813600000000003,0.86248,3.8784733079000002,0.35136,0.10248,0.366,3.43,0.76,3.5131894341
2019-12-16 11:00:00,3.7016,1.0113,3.8372607743,0.3816,0.11130000000000001,0.3975,3.32,0.9,3.439825577,3.7616,1.0213,3.897779913,0.3816,0.11130000000000001,0.3975,3.38,0.91,3.5003571246
2019-12-16 11:30:00,3.5676,1.0268,3.7124234672,0.5376000000000001,0.1568,0.56,3.03,0.87,3.152427636,3.6676,1.0568,3.8168201425,0.5376000000000001,0.1568,0.56,3.13,0.9,3.2568236059
2019-12-16 12:00:00,3.55092,1.02406,3.6956368504,0.51792,0.15106,0.5395,3.033,0.873,3.1561397307,3.65092,1.05406,3.8000341222,0.51792,0.15106,0.5395,3.133,0.903,3.2605364589
2019-12-16 12:30:00,3.48176,0.90468,3.5973738477,0.46176000000000006,0.13468000000000002,0.481,3.02,0.77,3.1166167554,3.5717600000000003,0.9346800000000001,3.6920314462,0.46176000000000006,0.13468000000000002,0.481,3.11,0.8,3.2112458641
2019-12-16 13:00:00,3.4896000000000003,0.8653000000000001,3.595281943,0.42960000000000004,0.1253,0.4475,3.06,0.74,3.1482058383,3.5896,0.8953000000000001,3.6995662246,0.42960000000000004,0.1253,0.4475,3.16,0.77,3.252460607
2019-12-16 13:30:00,3.4314400000000003,0.7654200000000001,3.5157713592,0.36144000000000004,0.10542000000000001,0.3765,3.07,0.66,3.1401433088,3.52144,0.79542,3.6101568733000002,0.36144000000000004,0.10542000000000001,0.3765,3.16,0.6900000000000001,3.2344551319
2019-12-16 14:00:00,3.5236,0.7873,3.6104844896,0.3336,0.09730000000000001,0.34750000000000003,3.19,0.6900000000000001,3.2637708253,3.5936,0.7973,3.6809846848000003,0.3336,0.09730000000000001,0.34750000000000003,3.26,0.7000000000000001,3.3343065246
2019-12-16 14:30:00,3.56504,0.85272,3.665602488,0.21504,0.06272000000000001,0.224,3.35,0.79,3.4418890162,3.6250400000000003,0.86272,3.7262851206,0.21504,0.06272000000000001,0.224,3.41,0.8,3.5025847599
2019-12-16 15:00:00,3.57616,0.86138,3.678436604,0.17616,0.05138,0.1835,3.4,0.81,3.4951537877,3.6361600000000003,0.87138,3.7391125485,0.17616,0.05138,0.1835,3.46,0.8200000000000001,3.5558402664
2019-12-16 15:30:00,3.67728,0.8525400000000001,3.7748129291,0.07728,0.02254,0.0805,3.6,0.8300000000000001,3.6944417711,3.72728,0.8625400000000001,3.8257798486,0.07728,0.02254,0.0805,3.65,0.84,3.7454105249
2019-12-16 16:00:00,3.822,0.8335,3.9118290159,0.012,0.0035,0.0125,3.81,0.8300000000000001,3.8993589217,3.852,0.8435,3.9432722769,0.012,0.0035,0.0125,3.84,0.84,3.930801445
2019-12-16 16:30:00,3.9748,0.8314,4.0608202373,0.0048000000000000004,0.0014,0.005,3.9699999999999998,0.8300000000000001,4.0558353024,3.9648,0.8214,4.0489920968,0.0048000000000000004,0.0014,0.005,3.96,0.8200000000000001,4.0440079129
2019-12-16 17:00:00,4.10592,0.89756,4.2028791322,0.025920000000000002,0.007560000000000001,0.027,4.08,0.89,4.1759430073,3.75592,0.78756,3.8376015687000002,0.025920000000000002,0.007560000000000001,0.027,3.73,0.78,3.8106823536
2019-12-16 17:30:00,3.9620800000000003,0.77644,4.0374418881,0.022080000000000002,0.00644,0.023,3.94,0.77,4.0145360878,3.62208,0.67644,3.6847027831,0.022080000000000002,0.00644,0.023,3.6,0.67,3.6618164891
2019-12-16 18:00:00,3.80304,0.69672,3.8663331465,0.02304,0.00672,0.024,3.7800000000000002,0.6900000000000001,3.8424601494,3.45304,0.59672,3.5042203127000002,0.02304,0.00672,0.024,3.43,0.59,3.4803735432
2019-12-16 18:30:00,3.80256,0.6865800000000001,3.8640464089,0.02256,0.006580000000000001,0.0235,3.7800000000000002,0.68,3.8406770237,3.44256,0.5765800000000001,3.4905105429,0.02256,0.006580000000000001,0.0235,3.42,0.5700000000000001,3.4671746423
2019-12-16 19:00:00,3.51256,0.64658,3.5715743657,0.02256,0.006580000000000001,0.0235,3.49,0.64,3.5481967251,3.54256,0.63658,3.599300689,0.02256,0.006580000000000001,0.0235,3.52,0.63,3.5759334446
2019-12-16 19:30:00,3.36208,0.6164400000000001,3.4181252464,0.022080000000000002,0.00644,0.023,3.34,0.61,3.3952466773,3.39208,0.6164400000000001,3.447637597,0.022080000000000002,0.00644,0.023,3.37,0.61,3.4247627655
2019-12-16 20:00:00,3.22256,0.50658,3.2621336959000002,0.02256,0.006580000000000001,0.0235,3.2,0.5,3.2388269481,3.25256,0.49658,3.2902489647,0.02256,0.006580000000000001,0.0235,3.23,0.49,3.2669557695
2019-12-16 20:30:00,3.10256,0.41658000000000006,3.1304021227,0.02256,0.006580000000000001,0.0235,3.08,0.41000000000000003,3.1071691296,3.13256,0.41658000000000006,3.1601378214,0.02256,0.006580000000000001,0.0235,3.11,0.41000000000000003,3.1369093069
2019-12-16 21:00:00,2.89208,0.36644000000000004,2.9152023943,0.022080000000000002,0.00644,0.023,2.87,0.36,2.8924902766000002,2.9220800000000002,0.35644000000000003,2.9437392887,0.022080000000000002,0.00644,0.023,2.9,0.35000000000000003,2.9210443338000003
2019-12-16 21:30:00,2.71304,0.25672,2.7251589311,0.02304,0.00672,0.024,2.69,0.25,2.7015921232,2.74304,0.24672000000000002,2.7541131422,0.02304,0.00672,0.024,2.7199999999999998,0.24,2.7305677065
2019-12-16 22:00:00,2.56208,0.21644000000000002,2.5712059816,0.022080000000000002,0.00644,0.023,2.54,0.21,2.5486663179,2.58208,0.21644000000000002,2.5911355426,0.022080000000000002,0.00644,0.023,2.56,0.21,2.5685988398
2019-12-16 22:30:00,2.29256,0.40658000000000005,2.3283338785,0.02256,0.006580000000000001,0.0235,2.27,0.4,2.3049728849,2.25256,-0.12342000000000002,2.2559386184,0.02256,0.006580000000000001,0.0235,2.23,-0.13,2.2337860238
2019-12-16 23:00:00,2.1720800000000002,0.15644000000000002,2.1777063622,0.022080000000000002,0.00644,0.023,2.15,0.15,2.1552262062,2.19208,0.14644000000000001,2.1969659533,0.022080000000000002,0.00644,0.023,2.17,0.14,2.1745114394
2019-12-16 23:30:00,2.05496,0.18728,2.0634762901,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.03,0.18,2.0379646709,2.07496,0.17728000000000002,2.0825194357,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.05,0.17,2.0570367036
2019-12-17 00:00:00,2.02544,0.33742000000000005,2.053353221,0.02544,0.00742,0.026500000000000003,2.0,0.33,2.0270421801,2.00544,0.00742,2.0054537267,0.02544,0.00742,0.026500000000000003,1.98,0.0,1.98
2019-12-17 00:30:00,2.11496,0.42728000000000005,2.157689505,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.09,0.42,2.1317832911,2.07496,-0.12272000000000001,2.0785858654,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.05,-0.13,2.0541178155
2019-12-17 01:00:00,2.38544,0.19742,2.3935953397,0.02544,0.00742,0.026500000000000003,2.36,0.19,2.3676359517,2.40544,0.17742000000000002,2.411974181,0.02544,0.00742,0.026500000000000003,2.38,0.17,2.3860637041
2019-12-17 01:30:00,2.61544,0.19742,2.6228802965,0.02544,0.00742,0.026500000000000003,2.59,0.19,2.596959761,2.64544,0.19742,2.6527961569,0.02544,0.00742,0.026500000000000003,2.62,0.19,2.626880279
2019-12-17 02:00:00,2.61544,0.19742,2.6228802965,0.02544,0.00742,0.026500000000000003,2.59,0.19,2.596959761,2.64544,0.19742,2.6527961569,0.02544,0.00742,0.026500000000000003,2.62,0.19,2.626880279
2019-12-17 02:30:00,2.62496,0.20728000000000002,2.6331312158999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.6,0.2,2.6076809621,2.65496,0.19728,2.6622794744,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.63,0.19,2.6368541863
2019-12-17 03:00:00,2.52544,0.18742,2.5323849332,0.02544,0.00742,0.026500000000000003,2.5,0.18,2.5064716236,2.55544,0.17742000000000002,2.5615915853,0.02544,0.00742,0.026500000000000003,2.5300000000000002,0.17,2.5357050302
2019-12-17 03:30:00,2.47544,0.17742000000000002,2.4817898884,0.02544,0.00742,0.026500000000000003,2.45,0.17,2.4558908771,2.50544,0.17742000000000002,2.5117140462,0.02544,0.00742,0.026500000000000003,2.48,0.17,2.4858197843
2019-12-17 04:00:00,2.45496,0.18728,2.4620930933,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.43,0.18,2.4366575467000002,2.4749600000000003,0.17728000000000002,2.4813011103,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.45,0.17,2.4558908771
2019-12-17 04:30:00,2.43592,0.21756000000000003,2.4456162005,0.025920000000000002,0.007560000000000001,0.027,2.41,0.21,2.4191320758,2.45592,0.21756000000000003,2.4655375479,0.025920000000000002,0.007560000000000001,0.027,2.43,0.21,2.4390571949
2019-12-17 05:00:00,2.38496,0.21728000000000003,2.3948371135,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.36,0.21,2.3693247983,2.40496,0.21728000000000003,2.4147553085,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.38,0.21,2.3892467432
2019-12-17 05:30:00,2.44112,0.21616000000000002,2.4506717446,0.021120000000000003,0.0061600000000000005,0.022,2.42,0.21,2.4290944815,2.47112,0.21616000000000002,2.4805562279,0.021120000000000003,0.0061600000000000005,0.022,2.45,0.21,2.4589835298000002
2019-12-17 06:00:00,2.53112,0.32616,2.5520479619,0.021120000000000003,0.0061600000000000005,0.022,2.51,0.32,2.5303161858000003,2.53112,0.14616,2.5353365063,0.021120000000000003,0.0061600000000000005,0.022,2.51,0.14,2.5139013505
2019-12-17 06:30:00,2.71112,0.29616000000000003,2.7272481369,0.021120000000000003,0.0061600000000000005,0.022,2.69,0.29,2.7055868125,2.73112,0.28616,2.7460706473,0.021120000000000003,0.0061600000000000005,0.022,2.71,0.28,2.7244265452
2019-12-17 07:00:00,2.9716,0.39630000000000004,2.9979093132,0.0216,0.0063,0.022500000000000003,2.95,0.39,2.9756679922,2.9916,0.38630000000000003,3.016438007,0.0216,0.0063,0.022500000000000003,2.9699999999999998,0.38,2.9942110814
2019-12-17 07:30:00,3.3616,0.5563,3.4073192175,0.0216,0.0063,0.022500000000000003,3.34,0.55,3.3849815361,3.3816,0.4963,3.4178256611,0.0216,0.0063,0.022500000000000003,3.36,0.49,3.395541194
2019-12-17 08:00:00,3.7120800000000003,0.76644,3.7903783716,0.022080000000000002,0.00644,0.023,3.69,0.76,3.7674527203,3.74208,0.7564400000000001,3.8177695321,0.022080000000000002,0.00644,0.023,3.7199999999999998,0.75,3.7948517757999998
2019-12-17 08:30:00,3.8916,0.9263,4.0003227682,0.0216,0.0063,0.022500000000000003,3.87,0.92,3.9778511787,3.9216,0.9363,4.0318239359,0.0216,0.0063,0.022500000000000003,3.9,0.93,4.0093515685
2019-12-17 09:00:00,3.8152,0.9261,3.925991881,0.055200000000000006,0.0161,0.0575,3.76,0.91,3.8685527009,3.8552,0.9261,3.9648743044,0.055200000000000006,0.0161,0.0575,3.8,0.91,3.9074416182
2019-12-17 09:30:00,3.96288,1.03584,4.0960203124,0.12288000000000002,0.035840000000000004,0.128,3.84,1.0,3.9680725800000003,4.00288,0.98584,4.1224906064,0.12288000000000002,0.035840000000000004,0.128,3.88,0.9500000000000001,3.994608867
2019-12-17 10:00:00,3.94032,1.01676,4.0693884799,0.16032000000000002,0.04676,0.167,3.7800000000000002,0.97,3.9024735745,4.00032,1.03676,4.1324848941,0.16032000000000002,0.04676,0.167,3.84,0.99,3.9655642726
2019-12-17 10:30:00,3.91112,0.9886600000000001,4.0341428148,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.71,0.93,3.8247875758000003,3.97112,0.9986600000000001,4.0947668859,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.77,0.9400000000000001,3.8854214701
2019-12-17 11:00:00,3.88376,0.9956800000000001,4.009360348,0.29376,0.08568,0.306,3.59,0.91,3.7035388482,3.97376,1.01568,4.1015087956,0.29376,0.08568,0.306,3.68,0.93,3.7956949298
2019-12-17 11:30:00,3.98816,1.05988,4.1265925168,0.30816000000000004,0.08988,0.321,3.68,0.97,3.8056931038,4.0781600000000005,1.07988,4.218711865,0.30816000000000004,0.08988,0.321,3.77,0.99,3.8978199035000003
2019-12-17 12:00:00,3.97616,1.07388,4.1186243577,0.35616000000000003,0.10388000000000001,0.371,3.62,0.97,3.747705965,4.06616,1.09388,4.2107280368,0.35616000000000003,0.10388000000000001,0.371,3.71,0.99,3.839817704
2019-12-17 12:30:00,3.88728,1.1525400000000001,4.0545399554,0.31728,0.09254000000000001,0.3305,3.5700000000000003,1.06,3.7240435014,3.92728,0.8925400000000001,4.0274254618,0.31728,0.09254000000000001,0.3305,3.61,0.8,3.6975802899
2019-12-17 13:00:00,3.65632,0.82476,3.748186895,0.25632000000000005,0.07476000000000001,0.267,3.4,0.75,3.4817380717,3.7263200000000003,0.8347600000000001,3.8186758176,0.25632000000000005,0.07476000000000001,0.267,3.47,0.76,3.5522528063000003
2019-12-17 13:30:00,3.634,0.8295,3.7274691481,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.43,0.77,3.5153662683,3.694,0.8395,3.7881916860000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.49,0.78,3.576101229
2019-12-17 14:00:00,3.73592,0.9200600000000001,3.8475457957,0.20592000000000002,0.06006,0.21450000000000002,3.5300000000000002,0.86,3.6332492345,3.79592,0.9300600000000001,3.9081991057,0.20592000000000002,0.06006,0.21450000000000002,3.59,0.87,3.6939139135
2019-12-17 14:30:00,3.7374400000000003,0.93342,3.8522370968,0.21744000000000002,0.06342,0.2265,3.52,0.87,3.6259205728,3.79744,0.94342,3.9128751386,0.21744000000000002,0.06342,0.2265,3.58,0.88,3.6865702218000003
2019-12-17 15:00:00,3.6939200000000003,0.9815600000000001,3.822107403,0.31392000000000003,0.09156,0.327,3.38,0.89,3.4952110094,3.76392,1.00156,3.8948961732000003,0.31392000000000003,0.09156,0.327,3.45,0.91,3.5679966368000002
2019-12-17 15:30:00,3.7493600000000002,0.9364800000000001,3.8645433365,0.15936,0.04648,0.166,3.59,0.89,3.6986754386,3.80936,0.9564800000000001,3.9276045626,0.15936,0.04648,0.166,3.65,0.91,3.7617283262
2019-12-17 16:00:00,3.82752,0.8638600000000001,3.9237945219,0.04752000000000001,0.01386,0.0495,3.7800000000000002,0.85,3.8743902746,3.86752,0.8638600000000001,3.9628228638,0.04752000000000001,0.01386,0.0495,3.8200000000000003,0.85,3.9134256094
2019-12-17 16:30:00,3.97256,0.8565800000000001,4.0638605106,0.02256,0.006580000000000001,0.0235,3.95,0.85,4.0404207702,4.00256,0.8565800000000001,4.0931914016,0.02256,0.006580000000000001,0.0235,3.98,0.85,4.0697542923
2019-12-17 17:00:00,4.04304,0.85672,4.1328127952,0.02304,0.00672,0.024,4.02,0.85,4.1088806262,4.0830400000000004,0.85672,4.171952157,0.02304,0.00672,0.024,4.06,0.85,4.1480236258
2019-12-17 17:30:00,3.72208,0.6064400000000001,3.7711601663,0.022080000000000002,0.00644,0.023,3.7,0.6000000000000001,3.7483329628,3.7520800000000003,0.6064400000000001,3.8007727898,0.022080000000000002,0.00644,0.023,3.73,0.6000000000000001,3.7779491791
2019-12-17 18:00:00,3.60304,0.60672,3.6537660571,0.02304,0.00672,0.024,3.58,0.6000000000000001,3.6299311288,3.6330400000000003,0.56672,3.6769758226,0.02304,0.00672,0.024,3.61,0.56,3.6531766998
2019-12-17 18:30:00,3.46256,0.46658000000000005,3.4938544117,0.02256,0.006580000000000001,0.0235,3.44,0.46,3.4706195412,3.49256,0.45658000000000004,3.5222777645,0.02256,0.006580000000000001,0.0235,3.47,0.45,3.4990570158
2019-12-17 19:00:00,3.294,0.377,3.3155037325,0.024,0.007,0.025,3.27,0.37,3.2908661474,3.324,0.367,3.3441987082,0.024,0.007,0.025,3.3,0.36,3.3195782865
2019-12-17 19:30:00,3.234,0.327,3.2504899631,0.024,0.007,0.025,3.21,0.32,3.2259107241000002,3.2640000000000002,0.317,3.2793574066,0.024,0.007,0.025,3.24,0.31,3.2547964606
2019-12-17 20:00:00,3.10496,0.30728,3.1201278179,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.08,0.30000000000000004,3.0945758999,3.13496,0.29728000000000004,3.1490235947,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.11,0.29,3.123491636
2019-12-17 20:30:00,3.02496,0.25728,3.0358814206,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.0,0.25,3.0103986447,3.05496,0.24728000000000003,3.0649515494,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.03,0.24,3.0394900888
2019-12-17 21:00:00,2.96352,0.25686000000000003,2.9746307082000003,0.023520000000000003,0.006860000000000001,0.0245,2.94,0.25,2.9506101064,3.00352,0.24686000000000002,3.0136476652,0.023520000000000003,0.006860000000000001,0.0245,2.98,0.24,2.9896488088
2019-12-17 21:30:00,2.8430400000000002,0.46672,2.8810942366,0.02304,0.00672,0.024,2.8200000000000003,0.46,2.8572714257,2.81304,-0.05328,2.8135445260000003,0.02304,0.00672,0.024,2.79,-0.06,2.7906450867
2019-12-17 22:00:00,2.89208,0.42644000000000004,2.9233504408,0.022080000000000002,0.00644,0.023,2.87,0.42,2.9005689097,2.9220800000000002,0.39644,2.9488499792000002,0.022080000000000002,0.00644,0.023,2.9,0.39,2.9261066283
2019-12-17 22:30:00,2.58352,0.35686,2.6080499708,0.023520000000000003,0.006860000000000001,0.0245,2.56,0.35000000000000003,2.5838150089000003,2.6135200000000003,0.34686,2.6364367335,0.023520000000000003,0.006860000000000001,0.0245,2.59,0.34,2.612221277
2019-12-17 23:00:00,2.28256,0.23658,2.2947876262999998,0.02256,0.006580000000000001,0.0235,2.26,0.23,2.271673392,2.30256,0.14658000000000002,2.3072208932000002,0.02256,0.006580000000000001,0.0235,2.2800000000000002,0.14,2.2842942017
2019-12-17 23:30:00,2.20544,0.17742000000000002,2.212564903,0.02544,0.00742,0.026500000000000003,2.18,0.17,2.1866183938,2.22544,0.16742,2.2317286237,0.02544,0.00742,0.026500000000000003,2.2,0.16,2.2058105086
2019-12-18 00:00:00,2.15496,0.17728000000000002,2.1622397647,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.13,0.17,2.1367732683,2.17496,0.16728,2.1813834143,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.15,0.16,2.1559452683
2019-12-18 00:30:00,2.21544,0.15742,2.2210257653,0.02544,0.00742,0.026500000000000003,2.19,0.15,2.1951309756,2.24544,0.14742000000000002,2.2502740833,0.02544,0.00742,0.026500000000000003,2.22,0.14,2.2244100341
2019-12-18 01:00:00,2.49496,0.15728,2.4999124785,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.47,0.15,2.4745504642,2.5149600000000003,0.14728000000000002,2.5192687828,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.49,0.14,2.4939326374
2019-12-18 01:30:00,2.74592,0.50756,2.7924351022,0.025920000000000002,0.007560000000000001,0.027,2.7199999999999998,0.5,2.7655740815,2.69592,-0.17244,2.7014292884,0.025920000000000002,0.007560000000000001,0.027,2.67,-0.18,2.6760605374
2019-12-18 02:00:00,2.74496,0.57728,2.805005811,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7199999999999998,0.5700000000000001,2.7790825824,2.6849600000000002,-0.24272000000000002,2.6959086038,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.66,-0.25,2.671722291
2019-12-18 02:30:00,2.7454400000000003,0.58742,2.8075795714,0.02544,0.00742,0.026500000000000003,2.7199999999999998,0.58,2.7811508409,2.6654400000000003,-0.24258000000000002,2.6764557628,0.02544,0.00742,0.026500000000000003,2.64,-0.25,2.6518107021
2019-12-18 03:00:00,2.6849600000000002,0.57728,2.7463179714,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.66,0.5700000000000001,2.720386002,2.60496,-0.25272,2.6171900963,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.58,-0.26,2.5930676813
2019-12-18 03:30:00,2.64544,0.58742,2.7098736225,0.02544,0.00742,0.026500000000000003,2.62,0.58,2.6834306401,2.57544,-0.25258,2.5877959444,0.02544,0.00742,0.026500000000000003,2.55,-0.26,2.5632206304
2019-12-18 04:00:00,2.62544,0.6274200000000001,2.6993686391000002,0.02544,0.00742,0.026500000000000003,2.6,0.62,2.6729010456999998,2.55544,-0.21258000000000002,2.5642667275,0.02544,0.00742,0.026500000000000003,2.5300000000000002,-0.22,2.5395472036999998
2019-12-18 04:30:00,2.65544,0.7574200000000001,2.7613487013,0.02544,0.00742,0.026500000000000003,2.63,0.75,2.7348491731999998,2.58544,-0.14258,2.5893684654999998,0.02544,0.00742,0.026500000000000003,2.56,-0.15,2.5643907659
2019-12-18 05:00:00,2.69544,0.8874200000000001,2.8377651506,0.02544,0.00742,0.026500000000000003,2.67,0.88,2.8112808469,2.62544,0.07742,2.6265812476,0.02544,0.00742,0.026500000000000003,2.6,0.07,2.600942137
2019-12-18 05:30:00,2.51208,0.6164400000000001,2.5866086291,0.022080000000000002,0.00644,0.023,2.49,0.61,2.5636302385,2.44208,-0.22356,2.4522915406,0.022080000000000002,0.00644,0.023,2.42,-0.23,2.4309051812
2019-12-18 06:00:00,2.5930400000000002,0.45672,2.6329545382,0.02304,0.00672,0.024,2.5700000000000003,0.45,2.6090994615,2.55304,-0.06328,2.553824113,0.02304,0.00672,0.024,2.5300000000000002,-0.07,2.5309681941999997
2019-12-18 06:30:00,2.85256,0.37658,2.8773096896,0.02256,0.006580000000000001,0.0235,2.83,0.37,2.854084792,2.8825600000000002,0.36658,2.9057758086,0.02256,0.006580000000000001,0.0235,2.86,0.36,2.8825682993
2019-12-18 07:00:00,3.064,0.397,3.0896124352,0.024,0.007,0.025,3.04,0.39,3.0649143544,3.094,0.397,3.1193661215,0.024,0.007,0.025,3.07,0.39,3.0946728422
2019-12-18 07:30:00,3.49352,0.53686,3.5345297636,0.023520000000000003,0.006860000000000001,0.0245,3.47,0.53,3.5102421569,3.51352,0.49686,3.5484775116,0.023520000000000003,0.006860000000000001,0.0245,3.49,0.49,3.5242304124
2019-12-18 08:00:00,3.71496,0.61728,3.7658946347,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.69,0.61,3.740080213,3.74496,0.61728,3.795492063,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7199999999999998,0.61,3.7696816842
2019-12-18 08:30:00,3.73352,0.68686,3.7961754767,0.023520000000000003,0.006860000000000001,0.0245,3.71,0.68,3.7718032823,3.76352,0.6068600000000001,3.8121335037,0.023520000000000003,0.006860000000000001,0.0245,3.74,0.6000000000000001,3.7878225935
2019-12-18 09:00:00,3.80456,0.69008,3.8666377125,0.03456,0.01008,0.036000000000000004,3.77,0.68,3.830835418,3.83456,0.69008,3.8961597503,0.03456,0.01008,0.036000000000000004,3.8,0.68,3.8603626773
2019-12-18 09:30:00,3.81944,0.69442,3.8820537155,0.049440000000000005,0.01442,0.051500000000000004,3.77,0.68,3.830835418,3.84944,0.69442,3.9115735261,0.049440000000000005,0.01442,0.051500000000000004,3.8,0.68,3.8603626773
2019-12-18 10:00:00,3.8596,0.7803,3.9376871702000003,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.79,0.76,3.8654495211,3.8896,0.6903,3.9503800134000002,0.06960000000000001,0.020300000000000002,0.07250000000000001,3.8200000000000003,0.67,3.8783114883
2019-12-18 10:30:00,3.82512,0.7106600000000001,3.8905758764,0.10512,0.030660000000000003,0.1095,3.7199999999999998,0.68,3.7816398559,3.87512,0.7006600000000001,3.9379537135,0.10512,0.030660000000000003,0.1095,3.77,0.67,3.8290729949
2019-12-18 11:00:00,3.8781600000000003,0.8848800000000001,3.9778307656000003,0.18816000000000002,0.054880000000000005,0.196,3.69,0.8300000000000001,3.7821951298,3.92816,0.8248800000000001,4.0138345756,0.18816000000000002,0.054880000000000005,0.196,3.74,0.77,3.8184420907
2019-12-18 11:30:00,3.9748,1.0314,4.1064365331,0.24480000000000002,0.0714,0.255,3.73,0.96,3.8515581263,4.0448,1.0514000000000001,4.1792163141,0.24480000000000002,0.0714,0.255,3.8,0.98,3.9243343385
2019-12-18 12:00:00,3.87408,0.93244,3.9847133147,0.21408000000000002,0.06244,0.223,3.66,0.87,3.7619808612,3.94408,0.9524400000000001,4.0574510471,0.21408000000000002,0.06244,0.223,3.73,0.89,3.8347098978
2019-12-18 12:30:00,3.92184,0.96762,4.0394451909,0.23184000000000002,0.06762,0.24150000000000002,3.69,0.9,3.7981706123,4.00184,0.98762,4.1219069191,0.23184000000000002,0.06762,0.24150000000000002,3.77,0.92,3.8806313919
2019-12-18 13:00:00,3.7946400000000002,0.94552,3.9106650074,0.22464,0.06552000000000001,0.234,3.5700000000000003,0.88,3.6768600735,3.8746400000000003,0.96552,3.9931270954,0.22464,0.06552000000000001,0.234,3.65,0.9,3.7593217473
2019-12-18 13:30:00,3.7608,0.8969,3.8662703281,0.1608,0.046900000000000004,0.1675,3.6,0.85,3.6989863476,3.8108,0.8369000000000001,3.9016148259000003,0.1608,0.046900000000000004,0.1675,3.65,0.79,3.734514694
2019-12-18 14:00:00,3.84256,1.33158,4.066739806,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.7,1.29,3.9184308084,3.76256,0.43158,3.7872310532,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.62,0.39,3.6409476788
2019-12-18 14:30:00,3.89392,1.3490600000000001,4.1209920954,0.13392,0.039060000000000004,0.1395,3.76,1.31,3.9816705037,3.81392,0.45906,3.8414478846,0.13392,0.039060000000000004,0.1395,3.68,0.42,3.7038898472
2019-12-18 15:00:00,3.9620800000000003,1.3339400000000001,4.1806068758,0.08208,0.023940000000000003,0.0855,3.88,1.31,4.0951800937,3.87208,0.44394000000000006,3.8974461189,0.08208,0.023940000000000003,0.0855,3.79,0.42,3.8132007553
2019-12-18 15:30:00,3.9556,1.0833,4.1012571548,0.0456,0.013300000000000001,0.0475,3.91,1.07,4.0537636833,3.9455999999999998,0.7533000000000001,4.0168669694,0.0456,0.013300000000000001,0.0475,3.9,0.74,3.9695843611
2019-12-18 16:00:00,4.10936,0.9314800000000001,4.2136082637,0.039360000000000006,0.01148,0.041,4.07,0.92,4.1726849869,4.14936,0.9314800000000001,4.2526278229,0.039360000000000006,0.01148,0.041,4.11,0.92,4.2117098666
2019-12-18 16:30:00,4.11224,0.9623200000000001,4.2233372586,0.04224000000000001,0.012320000000000001,0.044,4.07,0.9500000000000001,4.1794018711,4.15224,0.9623200000000001,4.262294781,0.04224000000000001,0.012320000000000001,0.044,4.11,0.9500000000000001,4.218364612
2019-12-18 17:00:00,4.02224,0.8723200000000001,4.1157449872,0.04224000000000001,0.012320000000000001,0.044,3.98,0.86,4.0718546143,4.06224,0.8523200000000001,4.1506918941,0.04224000000000001,0.012320000000000001,0.044,4.02,0.84,4.1068235901
2019-12-18 17:30:00,3.91128,0.85204,4.003009293,0.041280000000000004,0.01204,0.043000000000000003,3.87,0.84,3.9601136347,3.95128,0.85204,4.0421016563,0.041280000000000004,0.01204,0.043000000000000003,3.91,0.84,3.9992124225000003
2019-12-18 18:00:00,3.7508,0.7619,3.8274001946,0.0408,0.0119,0.0425,3.71,0.75,3.7850495373,3.7908,0.7519,3.8646498224,0.0408,0.0119,0.0425,3.75,0.74,3.8223160518
2019-12-18 18:30:00,3.66032,0.7417600000000001,3.7347222654000003,0.04032,0.011760000000000001,0.042,3.62,0.73,3.6928715114,3.70032,0.7417600000000001,3.7739337567,0.04032,0.011760000000000001,0.042,3.66,0.73,3.732090567
2019-12-18 19:00:00,3.50176,0.6621800000000001,3.5638189418,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.46,0.65,3.520525529,3.5317600000000002,0.6621800000000001,3.5933008572,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.49,0.65,3.5500140845
2019-12-18 19:30:00,3.4332000000000003,0.6226,3.4891966124,0.0432,0.0126,0.045,3.39,0.61,3.4444448029,3.4632,0.6226,3.5187192272,0.0432,0.0126,0.045,3.42,0.61,3.4739746689
2019-12-18 20:00:00,3.21272,0.5524600000000001,3.2598745145,0.04272,0.01246,0.044500000000000005,3.17,0.54,3.2156647835,3.24272,0.54246,3.2877797752,0.04272,0.01246,0.044500000000000005,3.2,0.53,3.243593686
2019-12-18 20:30:00,3.00744,0.42092,3.0367530357,0.03744,0.010920000000000001,0.039,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.03744,0.41092,3.0651096228,0.03744,0.010920000000000001,0.039,3.0,0.4,3.0265491901
2019-12-18 21:00:00,2.84984,0.33162,2.8690695094,0.03984,0.01162,0.0415,2.81,0.32,2.8281619473,2.86984,0.33162,2.8889363873000002,0.03984,0.01162,0.0415,2.83,0.32,2.8480344099
2019-12-18 21:30:00,2.6808,0.2519,2.6926088186,0.0408,0.0119,0.0425,2.64,0.24,2.6508866441,2.7108,0.2419,2.7215716507,0.0408,0.0119,0.0425,2.67,0.23,2.6798880574
2019-12-18 22:00:00,2.54984,0.25162,2.5622249413000002,0.03984,0.01162,0.0415,2.51,0.24,2.5214479967,2.56984,0.24162000000000003,2.581173735,0.03984,0.01162,0.0415,2.5300000000000002,0.23,2.540433034
2019-12-18 22:30:00,2.31216,0.21938000000000002,2.3225441761,0.03216,0.009380000000000001,0.0335,2.2800000000000002,0.21,2.2896506284,2.33216,0.21938000000000002,2.3424555172,0.03216,0.009380000000000001,0.0335,2.3,0.21,2.309567059
2019-12-18 23:00:00,2.15976,0.21868,2.1708026626,0.02976,0.00868,0.031,2.13,0.21,2.1403270778,2.17976,0.21868,2.190701851,0.02976,0.00868,0.031,2.15,0.21,2.1602314691
2019-12-18 23:30:00,2.06216,0.24938000000000002,2.0771842119,0.03216,0.009380000000000001,0.0335,2.03,0.24,2.0441379601,2.0721600000000002,0.10938,2.0750448308,0.03216,0.009380000000000001,0.0335,2.04,0.1,2.0424495098
2019-12-19 00:00:00,2.0012,0.1991,2.0110798716,0.031200000000000002,0.0091,0.0325,1.97,0.19,1.9791412279,2.0212,0.18910000000000002,2.0300266624,0.031200000000000002,0.0091,0.0325,1.99,0.18,1.9981241203
2019-12-21 00:30:00,2.05784,0.24812,2.0727443161,0.027840000000000004,0.00812,0.029,2.03,0.24,2.0441379601,2.05784,0.058120000000000005,2.058660584,0.027840000000000004,0.00812,0.029,2.03,0.05,2.0306156702
2019-12-21 01:00:00,2.25784,0.14812,2.2626933067,0.027840000000000004,0.00812,0.029,2.23,0.14,2.2343902972,2.27784,0.14812,2.2826507836,0.027840000000000004,0.00812,0.029,2.25,0.14,2.2543513479
2019-12-21 01:30:00,2.4478400000000002,0.22812000000000002,2.458446542,0.027840000000000004,0.00812,0.029,2.42,0.22,2.4299794238,2.45784,-0.0018800000000000002,2.457840719,0.027840000000000004,0.00812,0.029,2.43,-0.01,2.430020576
2019-12-21 02:00:00,2.4878400000000003,0.50812,2.5391994408,0.027840000000000004,0.00812,0.029,2.46,0.5,2.510298787,2.40784,-0.31188000000000005,2.4279544065,0.027840000000000004,0.00812,0.029,2.38,-0.32,2.4014162488
2019-12-21 02:30:00,2.45928,0.50854,2.511308633,0.029280000000000004,0.00854,0.030500000000000003,2.43,0.5,2.4809070922,2.37928,-0.32146,2.4008977175,0.029280000000000004,0.00854,0.030500000000000003,2.35,-0.33,2.3730571
2019-12-21 03:00:00,2.4164,0.5077,2.4691594217,0.0264,0.0077,0.0275,2.39,0.5,2.441741182,2.3564,-0.2823,2.3732497235,0.0264,0.0077,0.0275,2.33,-0.29,2.3479778534
2019-12-21 03:30:00,2.3168800000000003,0.14784,2.32159204,0.02688,0.007840000000000001,0.028,2.29,0.14,2.2942754848,2.33688,0.14784,2.3415517931,0.02688,0.007840000000000001,0.028,2.31,0.14,2.3142385357
2019-12-21 04:00:00,2.2568799999999998,0.14784,2.2617170468,0.02688,0.007840000000000001,0.028,2.23,0.14,2.2343902972,2.2768800000000002,0.14784,2.2816746481,0.02688,0.007840000000000001,0.028,2.25,0.14,2.2543513479
2019-12-21 04:30:00,2.23736,0.14798,2.2422483917,0.027360000000000002,0.007980000000000001,0.0285,2.21,0.14,2.2144299492,2.26736,0.14798,2.2721838504,0.027360000000000002,0.007980000000000001,0.0285,2.24,0.14,2.2443707359
2019-12-21 05:00:00,2.15928,0.14854,2.1643831107000002,0.029280000000000004,0.00854,0.030500000000000003,2.13,0.14,2.1345959805,2.17928,0.14854,2.1843363866,0.029280000000000004,0.00854,0.030500000000000003,2.15,0.14,2.154553318
