Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-21 05:30:00,2.19448,0.14714000000000002,2.1994073406,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.17,0.14,2.1745114394,2.22448,0.14714000000000002,2.2293410349,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2,0.14,2.2044500448
2019-12-21 06:00:00,2.19304,0.17672000000000002,2.2001487222,0.02304,0.00672,0.024,2.17,0.17,2.1766488003,2.22304,0.16672,2.229282934,0.02304,0.00672,0.024,2.2,0.16,2.2058105086
2019-12-21 06:30:00,2.31352,0.26686000000000004,2.3288600323,0.023520000000000003,0.006860000000000001,0.0245,2.29,0.26,2.3047125634,2.3235200000000003,0.14686000000000002,2.3281565776,0.023520000000000003,0.006860000000000001,0.0245,2.3,0.14,2.3042569301
2019-12-21 07:00:00,2.41304,0.26672,2.4277359,0.02304,0.00672,0.024,2.39,0.26,2.4041006634,2.43304,0.26672,2.4476158195,0.02304,0.00672,0.024,2.41,0.26,2.4239843234
2019-12-21 07:30:00,2.58352,0.29686,2.6005194577,0.023520000000000003,0.006860000000000001,0.0245,2.56,0.29,2.5763734201,2.60352,0.29686,2.6203897134,0.023520000000000003,0.006860000000000001,0.0245,2.58,0.29,2.5962472918
2019-12-21 08:00:00,2.62448,0.36714,2.6500352922,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.6,0.36,2.6248047546,2.65448,0.35714,2.678397478,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.63,0.35000000000000003,2.6531867631
2019-12-21 08:30:00,2.77976,0.43868,2.8141616514,0.02976,0.00868,0.031,2.75,0.43,2.7834151685,2.79976,0.42868000000000006,2.8323881443000003,0.02976,0.00868,0.031,2.77,0.42,2.8016602220999998
2019-12-21 09:00:00,2.77928,0.39604000000000006,2.8073555172,0.08928000000000001,0.02604,0.093,2.69,0.37,2.715326868,2.80928,0.39604000000000006,2.8370586529,0.08928000000000001,0.02604,0.093,2.7199999999999998,0.37,2.7450500906
2019-12-21 09:30:00,2.7804,0.3997,2.8089827785,0.1704,0.0497,0.17750000000000002,2.61,0.35000000000000003,2.633362869,2.8204000000000002,0.4197,2.8514565138,0.1704,0.0497,0.17750000000000002,2.65,0.37,2.6757055144
2019-12-21 10:00:00,2.7592,0.42560000000000003,2.7918309404,0.2592,0.0756,0.27,2.5,0.35000000000000003,2.5243811123,2.8192,0.4456,2.8541983113000002,0.2592,0.0756,0.27,2.56,0.37,2.5866000851
2019-12-21 10:30:00,2.65768,0.49224000000000007,2.7028805375,0.48768000000000006,0.14224,0.508,2.17,0.35000000000000003,2.1980445855,2.73768,0.51224,2.7851896883,0.48768000000000006,0.14224,0.508,2.25,0.37,2.2802192877
2019-12-21 11:00:00,2.7088,0.5459,2.7632597145,0.5688,0.16590000000000002,0.5925,2.14,0.38,2.1734764779,2.7588,0.5559000000000001,2.8142498556,0.5688,0.16590000000000002,0.5925,2.19,0.39,2.2244549894
2019-12-21 11:30:00,2.68544,0.51992,2.735307076,0.44544000000000006,0.12992,0.464,2.24,0.39,2.2736974293,2.72544,0.51992,2.7745882577,0.44544000000000006,0.12992,0.464,2.2800000000000002,0.39,2.3131147831
2019-12-21 12:00:00,2.52448,0.46714000000000006,2.5673369568,0.50448,0.14714000000000002,0.5255000000000001,2.02,0.32,2.0451894778,2.5744800000000003,0.47714000000000006,2.6183219531,0.50448,0.14714000000000002,0.5255000000000001,2.07,0.33,2.0961393083
2019-12-21 12:30:00,2.57912,0.5251600000000001,2.6320435027,0.66912,0.19516000000000003,0.6970000000000001,1.9100000000000001,0.33,1.9382982227,2.60912,0.5251600000000001,2.6614470124,0.66912,0.19516000000000003,0.6970000000000001,1.94,0.33,1.9678668654
2019-12-21 13:00:00,2.54888,0.45384,2.5889689067,0.45888,0.13384000000000001,0.47800000000000004,2.09,0.32,2.1143556938,2.63888,0.46384000000000003,2.6793348428,0.45888,0.13384000000000001,0.47800000000000004,2.18,0.33,2.2048355948
2019-12-21 13:30:00,2.61616,0.42888000000000004,2.651081138,0.47616,0.13888,0.496,2.14,0.29,2.1595601404,2.6361600000000003,0.42888000000000004,2.6708196495000003,0.47616,0.13888,0.496,2.16,0.29,2.179380646
2019-12-21 14:00:00,2.6441600000000003,0.33788,2.6656603308999998,0.16416,0.047880000000000006,0.171,2.48,0.29,2.4968980756,2.71416,0.33788,2.7351101258,0.16416,0.047880000000000006,0.171,2.55,0.29,2.5664372192
2019-12-21 14:30:00,2.6445600000000002,0.31758000000000003,2.6635605212,0.09456,0.027580000000000004,0.0985,2.55,0.29,2.5664372192,2.67456,0.31758000000000003,2.6933488913,0.09456,0.027580000000000004,0.0985,2.58,0.29,2.5962472918
2019-12-21 15:00:00,2.59496,0.31228,2.6136824979,0.14496,0.042280000000000005,0.151,2.45,0.27,2.4648326515,2.63496,0.32228,2.6545957508,0.14496,0.042280000000000005,0.151,2.49,0.28,2.5056935168
2019-12-21 15:30:00,2.5308,0.19940000000000002,2.5386431415,0.1008,0.029400000000000003,0.105,2.43,0.17,2.4359392439,2.5708,0.19940000000000002,2.5785214756,0.1008,0.029400000000000003,0.105,2.47,0.17,2.4758432907
2019-12-21 16:00:00,2.66784,0.27812000000000003,2.6822977091,0.027840000000000004,0.00812,0.029,2.64,0.27,2.6537709018999998,2.67784,0.11812,2.6804438812,0.027840000000000004,0.00812,0.029,2.65,0.11,2.6522820363
2019-12-21 16:30:00,2.87448,0.29714,2.8897971296,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.85,0.29,2.8647163908,2.89448,0.28714,2.9086876508,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.87,0.28,2.8836261894
2019-12-21 17:00:00,2.93352,0.31686000000000003,2.9505829678,0.023520000000000003,0.006860000000000001,0.0245,2.91,0.31,2.9264654449,2.96352,0.30686,2.9793646722,0.023520000000000003,0.006860000000000001,0.0245,2.94,0.30000000000000004,2.9552664854
2019-12-21 17:30:00,2.95496,0.28728000000000004,2.9688917798,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.93,0.28,2.9433484333,2.98496,0.28728000000000004,2.9987524073,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.96,0.28,2.9732137495
2019-12-21 18:00:00,2.88544,0.27742,2.8987455649,0.02544,0.00742,0.026500000000000003,2.86,0.27,2.8727164844,2.9154400000000003,0.26742000000000005,2.9276789185,0.02544,0.00742,0.026500000000000003,2.89,0.26,2.9016719318
2019-12-21 18:30:00,2.91352,0.6068600000000001,2.9760507136000003,0.023520000000000003,0.006860000000000001,0.0245,2.89,0.6000000000000001,2.9516266702,2.8635200000000003,-0.02314,2.8636134952,0.023520000000000003,0.006860000000000001,0.0245,2.84,-0.03,2.8401584463000003
2019-12-21 19:00:00,2.78304,0.41672000000000003,2.8140659552000002,0.02304,0.00672,0.024,2.76,0.41000000000000003,2.7902867236,2.78304,0.11672,2.7854865284,0.02304,0.00672,0.024,2.76,0.11,2.7621911592
2019-12-21 19:30:00,2.67448,0.26714000000000004,2.6877885054,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.65,0.26,2.662724169,2.69448,0.20714000000000002,2.7024302859000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.67,0.2,2.6774801587
2019-12-21 20:00:00,2.6330400000000003,0.59672,2.6998100674,0.02304,0.00672,0.024,2.61,0.59,2.6758550035,2.56304,-0.23328000000000002,2.5736343175,0.02304,0.00672,0.024,2.54,-0.24,2.5513133873
2019-12-21 20:30:00,2.634,0.597,2.7008082124,0.024,0.007,0.025,2.61,0.59,2.6758550035,2.564,-0.233,2.5745650118,0.024,0.007,0.025,2.54,-0.24,2.5513133873
2019-12-21 21:00:00,2.524,0.367,2.5505420992,0.024,0.007,0.025,2.5,0.36,2.5257870061,2.504,0.037,2.5042733477,0.024,0.007,0.025,2.48,0.03,2.480181445
2019-12-21 21:30:00,2.414,0.187,2.4212321244,0.024,0.007,0.025,2.39,0.18,2.396768658,2.444,0.177,2.4504009876,0.024,0.007,0.025,2.42,0.17,2.425963726
2019-12-21 22:00:00,2.32448,0.18714000000000003,2.332000997,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.3,0.18,2.3070327263,2.35448,0.17714000000000002,2.3611341872000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.33,0.17,2.3361934851
2019-12-21 22:30:00,2.15448,0.21714000000000003,2.1653946176,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.13,0.21,2.1403270778,2.16448,0.11714000000000001,2.167647446,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.14,0.11,2.1428252379
2019-12-21 23:00:00,2.064,0.167,2.070745035,0.024,0.007,0.025,2.04,0.16,2.04626489,2.084,0.157,2.0899055003,0.024,0.007,0.025,2.06,0.15,2.0654539453
2019-12-21 23:30:00,1.98784,0.27812000000000003,2.0072016839,0.027840000000000004,0.00812,0.029,1.96,0.27,1.9785095400000001,1.97784,-0.02188,1.9779610208,0.027840000000000004,0.00812,0.029,1.9500000000000002,-0.03,1.9502307556
2019-12-22 00:00:00,1.9078400000000002,0.27812000000000003,1.9280052386,0.027840000000000004,0.00812,0.029,1.88,0.27,1.8992893408,1.8878400000000002,-0.04188,1.8883044776000002,0.027840000000000004,0.00812,0.029,1.8599999999999999,-0.05,1.8606719216
2019-12-22 00:30:00,1.99784,0.14812,2.0033232889,0.027840000000000004,0.00812,0.029,1.97,0.14,1.9749683542,2.01784,0.14812,2.0232690874,0.027840000000000004,0.00812,0.029,1.99,0.14,1.9949185447
2019-12-22 01:00:00,2.2364,0.1477,2.2412720161,0.0264,0.0077,0.0275,2.21,0.14,2.2144299492,2.2564,0.1477,2.2612289247,0.0264,0.0077,0.0275,2.23,0.14,2.2343902972
2019-12-22 01:30:00,2.37544,0.14742000000000002,2.3800100525,0.02544,0.00742,0.026500000000000003,2.35,0.14,2.3541665192,2.40544,0.14742000000000002,2.4099531634,0.02544,0.00742,0.026500000000000003,2.38,0.14,2.3841140912
2019-12-22 02:00:00,2.34544,0.14742000000000002,2.3500683926,0.02544,0.00742,0.026500000000000003,2.32,0.14,2.3242202994,2.36544,0.14742000000000002,2.3700293353,0.02544,0.00742,0.026500000000000003,2.34,0.14,2.3441842931
2019-12-22 02:30:00,2.34592,0.14756000000000002,2.350556232,0.025920000000000002,0.007560000000000001,0.027,2.32,0.14,2.3242202994,2.36592,0.14756000000000002,2.3705171166,0.025920000000000002,0.007560000000000001,0.027,2.34,0.14,2.3441842931
2019-12-22 03:00:00,2.26544,0.14742000000000002,2.270231497,0.02544,0.00742,0.026500000000000003,2.24,0.14,2.2443707359,2.28544,0.14742000000000002,2.2901896537,0.02544,0.00742,0.026500000000000003,2.26,0.14,2.2643321311
2019-12-22 03:30:00,2.22592,0.14756000000000002,2.2308056392,0.025920000000000002,0.007560000000000001,0.027,2.2,0.14,2.2044500448,2.24592,0.14756000000000002,2.2507622264,0.025920000000000002,0.007560000000000001,0.027,2.22,0.14,2.2244100341
2019-12-22 04:00:00,2.20592,0.14756000000000002,2.2108498366,0.025920000000000002,0.007560000000000001,0.027,2.18,0.14,2.1844907873,2.21592,0.14756000000000002,2.2208276385,0.025920000000000002,0.007560000000000001,0.027,2.19,0.14,2.1944703233
2019-12-22 04:30:00,2.15688,0.14784,2.1619407947,0.02688,0.007840000000000001,0.028,2.13,0.14,2.1345959805,2.17688,0.14784,2.1818944062,0.02688,0.007840000000000001,0.028,2.15,0.14,2.154553318
2019-12-22 05:00:00,2.07688,0.15784,2.082869175,0.02688,0.007840000000000001,0.028,2.05,0.15,2.0554804791,2.09688,0.15784,2.1028122123,0.02688,0.007840000000000001,0.028,2.07,0.15,2.0754276668
2019-12-22 05:30:00,2.13256,0.17658000000000001,2.1398580911,0.02256,0.006580000000000001,0.0235,2.11,0.17,2.1168372635,2.15256,0.17658000000000001,2.1597905107,0.02256,0.006580000000000001,0.0235,2.13,0.17,2.1367732683
2019-12-22 06:00:00,2.13256,0.19658,2.1416012351,0.02256,0.006580000000000001,0.0235,2.11,0.19,2.1185372312,2.15256,0.17658000000000001,2.1597905107,0.02256,0.006580000000000001,0.0235,2.13,0.17,2.1367732683
2019-12-22 06:30:00,2.23208,0.27644,2.2491332108,0.022080000000000002,0.00644,0.023,2.21,0.27,2.2264321234,2.24208,0.18644000000000002,2.2498183482,0.022080000000000002,0.00644,0.023,2.22,0.18,2.2272853432
2019-12-22 07:00:00,2.30208,0.24644000000000002,2.3152332496,0.022080000000000002,0.00644,0.023,2.2800000000000002,0.24,2.2925967809,2.32208,0.23644,2.3340864166,0.022080000000000002,0.00644,0.023,2.3,0.23,2.3114713929
2019-12-22 07:30:00,2.42304,0.27672,2.4387900279,0.02304,0.00672,0.024,2.4,0.27,2.4151397475,2.45304,0.26672,2.4674976798,0.02304,0.00672,0.024,2.43,0.26,2.443869882
2019-12-22 08:00:00,2.5149600000000003,0.32728,2.5361656097000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.49,0.32,2.5104780421,2.53496,0.31728,2.5547384993,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.51,0.31,2.5290709757
2019-12-22 08:30:00,2.614,0.387,2.6424921949,0.024,0.007,0.025,2.59,0.38,2.6177280225,2.644,0.377,2.6707424061,0.024,0.007,0.025,2.62,0.37,2.6459969766
2019-12-22 09:00:00,2.6184000000000003,0.3412,2.6405370666,0.038400000000000004,0.0112,0.04,2.58,0.33,2.6010190311,2.6384,0.3312,2.6591066169,0.038400000000000004,0.0112,0.04,2.6,0.32,2.6196182928000002
2019-12-22 09:30:00,2.69032,0.37926000000000004,2.7169210239,0.10032,0.02926,0.10450000000000001,2.59,0.35000000000000003,2.6135416584,2.72032,0.37926000000000004,2.7466304903000003,0.10032,0.02926,0.10450000000000001,2.62,0.35000000000000003,2.6432744844
2019-12-22 10:00:00,2.69448,0.40964000000000006,2.7254407716999998,0.20448000000000002,0.059640000000000006,0.213,2.49,0.35000000000000003,2.5144780771,2.7444800000000003,0.40964000000000006,2.7748829525,0.20448000000000002,0.059640000000000006,0.213,2.54,0.35000000000000003,2.5640007799999998
2019-12-22 10:30:00,2.66008,0.43794000000000005,2.6958889165,0.37008,0.10794000000000001,0.3855,2.29,0.33,2.3136551169,2.73008,0.45794,2.7682207011,0.37008,0.10794000000000001,0.3855,2.36,0.35000000000000003,2.3858122307
2019-12-22 11:00:00,2.61056,0.40808000000000005,2.6422628181,0.37056000000000006,0.10808000000000001,0.386,2.24,0.30000000000000004,2.26,2.7005600000000003,0.41808,2.7327303563000003,0.37056000000000006,0.10808000000000001,0.386,2.33,0.31,2.3505318547
2019-12-22 11:30:00,2.52944,0.51192,2.5807225345,0.5894400000000001,0.17192000000000002,0.614,1.94,0.34,1.9695684807,2.63944,0.5319200000000001,2.6925048561000002,0.5894400000000001,0.17192000000000002,0.614,2.05,0.36,2.0813697413
2019-12-22 12:00:00,2.42224,0.61982,2.5002846738,0.8222400000000001,0.23982000000000003,0.8565,1.6,0.38,1.6445060049,2.54224,0.49982000000000004,2.5909079972,0.8222400000000001,0.23982000000000003,0.8565,1.72,0.26,1.7395401691
2019-12-22 12:30:00,2.55424,0.94332,2.7228651454,0.8342400000000001,0.24332,0.869,1.72,0.7000000000000001,1.8569868066000002,2.5842400000000003,0.11332,2.5867233713999997,0.8342400000000001,0.24332,0.869,1.75,-0.13,1.7548219283000002
2019-12-22 13:00:00,2.57712,0.8091600000000001,2.7011640824,0.47712000000000004,0.13916,0.497,2.1,0.67,2.2042912693,2.5571200000000003,-0.02084,2.5572049194,0.47712000000000004,0.13916,0.497,2.08,-0.16,2.0861447697
2019-12-22 13:30:00,2.5979200000000002,0.8735600000000001,2.7408566909000003,0.6979200000000001,0.20356000000000002,0.727,1.9,0.67,2.0146711891,2.5979200000000002,0.04356,2.5982851653,0.6979200000000001,0.20356000000000002,0.727,1.9,-0.16,1.9067249408
2019-12-22 14:00:00,2.64448,0.75214,2.7493615713,0.38448000000000004,0.11214,0.4005,2.26,0.64,2.3488720697,2.62448,-0.04786000000000001,2.624916351,0.38448000000000004,0.11214,0.4005,2.24,-0.16,2.2457070156
2019-12-22 14:30:00,2.64264,0.71952,2.7388419451,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.37,0.64,2.454893073,2.60264,-0.10048000000000001,2.6045788911,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.33,-0.18,2.3369424469
2019-12-22 15:00:00,2.62584,0.6596200000000001,2.7074220672,0.13584000000000002,0.03962,0.14150000000000001,2.49,0.62,2.5660280590999998,2.56584,-0.16038000000000002,2.5708474576,0.13584000000000002,0.03962,0.14150000000000001,2.43,-0.2,2.4382165613
2019-12-22 15:30:00,2.662,0.661,2.7428388578,0.07200000000000001,0.021,0.075,2.59,0.64,2.6679017973,2.592,-0.169,2.5975036092,0.07200000000000001,0.021,0.075,2.52,-0.19,2.5271525478
2019-12-22 16:00:00,2.76408,0.6499400000000001,2.8394647823,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.73,0.64,2.8040149786,2.69408,-0.15006,2.6982559274,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.66,-0.16,2.6648076854
2019-12-22 16:30:00,2.89304,0.32672,2.9114303014000003,0.02304,0.00672,0.024,2.87,0.32,2.887784618,2.9230400000000003,0.31672,2.9401487037000003,0.02304,0.00672,0.024,2.9,0.31,2.9165219012
2019-12-22 17:00:00,3.03448,0.34714,3.0542716071,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.01,0.34,3.0291417927,3.06448,0.33714000000000005,3.0829695182,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.04,0.33,3.0578587279
2019-12-22 17:30:00,3.03352,0.34686,3.0532860085,0.023520000000000003,0.006860000000000001,0.0245,3.01,0.34,3.0291417927,3.06352,0.34686,3.0830936817,0.023520000000000003,0.006860000000000001,0.0245,3.04,0.34,3.0589540696
2019-12-22 18:00:00,2.96592,0.33756,2.9850675369,0.025920000000000002,0.007560000000000001,0.027,2.94,0.33,2.9584624385,2.99592,0.32756,3.0137737473,0.025920000000000002,0.007560000000000001,0.027,2.9699999999999998,0.32,2.9871893144
2019-12-22 18:30:00,2.88592,0.50756,2.9302135417,0.025920000000000002,0.007560000000000001,0.027,2.86,0.5,2.9033773437,2.86592,0.10756,2.8679376911,0.025920000000000002,0.007560000000000001,0.027,2.84,0.1,2.841760018
2019-12-22 19:00:00,2.86592,0.61756,2.9317022018000003,0.025920000000000002,0.007560000000000001,0.027,2.84,0.61,2.904771936,2.80592,-0.10244,2.807789344,0.025920000000000002,0.007560000000000001,0.027,2.7800000000000002,-0.11,2.7821754078
2019-12-22 19:30:00,2.7188,0.2584,2.731051812,0.028800000000000003,0.008400000000000001,0.03,2.69,0.25,2.7015921232,2.7488,0.2484,2.7600007246000002,0.028800000000000003,0.008400000000000001,0.03,2.7199999999999998,0.24,2.7305677065
2019-12-22 20:00:00,2.57784,0.19812000000000002,2.5854420512000003,0.027840000000000004,0.00812,0.029,2.55,0.19,2.5570686342,2.60784,0.19812000000000002,2.6153548516000003,0.027840000000000004,0.00812,0.029,2.58,0.19,2.5869866641
2019-12-22 20:30:00,2.57832,0.18826,2.5851839103,0.02832,0.00826,0.029500000000000002,2.55,0.18,2.5563450470999998,2.60832,0.17826,2.6144043012,0.02832,0.00826,0.029500000000000002,2.58,0.17,2.5855947092
2019-12-22 21:00:00,2.53688,0.18784,2.5438246795,0.02688,0.007840000000000001,0.028,2.51,0.18,2.5164459064,2.55688,0.17784000000000003,2.5630572369999998,0.02688,0.007840000000000001,0.028,2.5300000000000002,0.17,2.5357050302
2019-12-22 21:30:00,2.4664,0.1877,2.4735319383,0.0264,0.0077,0.0275,2.44,0.18,2.4466303358,2.4964,0.1777,2.502716574,0.0264,0.0077,0.0275,2.47,0.17,2.4758432907
2019-12-22 22:00:00,2.3212,0.1791,2.3280992784,0.031200000000000002,0.0091,0.0325,2.29,0.17,2.2963013739,2.3412,0.1691,2.3472989264,0.031200000000000002,0.0091,0.0325,2.31,0.16,2.3155344955
2019-12-22 22:30:00,2.12024,0.17882,2.1277674333,0.030240000000000003,0.008820000000000001,0.0315,2.09,0.17,2.0969024775,2.14024,0.13882,2.1447373382,0.030240000000000003,0.008820000000000001,0.0315,2.11,0.13,2.1140009461
2019-12-22 23:00:00,2.03688,0.5378400000000001,2.1066921939,0.02688,0.007840000000000001,0.028,2.01,0.53,2.0787015178,1.9668800000000002,-0.37216000000000005,2.0017792086,0.02688,0.007840000000000001,0.028,1.94,-0.38,1.9768662069
2019-12-22 23:30:00,1.9802400000000002,0.50882,2.0445655406,0.030240000000000003,0.008820000000000001,0.0315,1.9500000000000002,0.5,2.0130822139,1.9002400000000002,-0.40118000000000004,1.9421270427000001,0.030240000000000003,0.008820000000000001,0.0315,1.87,-0.41000000000000003,1.9144189719
2019-12-23 00:00:00,1.91456,0.54008,1.9892778589,0.03456,0.01008,0.036000000000000004,1.88,0.53,1.9532792939,1.84456,-0.36992,1.8812874315,0.03456,0.01008,0.036000000000000004,1.81,-0.38,1.8494593805
2019-12-23 00:30:00,2.02976,0.52868,2.0974813944,0.02976,0.00868,0.031,2.0,0.52,2.0664946165,1.94976,-0.38132000000000005,1.9866980143,0.02976,0.00868,0.031,1.92,-0.39,1.9592090241000002
2019-12-23 01:00:00,2.24976,0.26868000000000003,2.2657468967,0.02976,0.00868,0.031,2.22,0.26,2.2351733714,2.23976,-0.051320000000000005,2.2403478748,0.02976,0.00868,0.031,2.21,-0.06,2.2108143296
2019-12-23 01:30:00,2.41168,0.15924000000000002,2.4169314843,0.03168,0.00924,0.033,2.38,0.15,2.384722206,2.43168,0.14924,2.4362553643,0.03168,0.00924,0.033,2.4,0.14,2.4040798656
2019-12-23 02:00:00,2.41024,0.16882000000000003,2.4161450805,0.030240000000000003,0.008820000000000001,0.0315,2.38,0.16,2.3853720884,2.43024,0.14882,2.4347923628,0.030240000000000003,0.008820000000000001,0.0315,2.4,0.14,2.4040798656
2019-12-23 02:30:00,2.38072,0.16896000000000003,2.3867080257,0.030720000000000004,0.008960000000000001,0.032,2.35,0.16,2.3554405108,2.40072,0.14896,2.4053368995,0.030720000000000004,0.008960000000000001,0.032,2.37,0.14,2.3741314201
2019-12-23 03:00:00,2.33072,0.16896000000000003,2.3368361517,0.030720000000000004,0.008960000000000001,0.032,2.3,0.16,2.3055585007,2.36072,0.14896,2.3654149742,0.030720000000000004,0.008960000000000001,0.032,2.33,0.14,2.3342022192
2019-12-23 03:30:00,2.26504,0.17022,2.2714270955,0.03504,0.010220000000000002,0.036500000000000005,2.23,0.16,2.2357325421,2.28504,0.15022000000000002,2.2899724562,0.03504,0.010220000000000002,0.036500000000000005,2.25,0.14,2.2543513479
2019-12-23 04:00:00,2.266,0.1905,2.2739934587,0.036000000000000004,0.0105,0.0375,2.23,0.18,2.2372527796,2.286,0.18050000000000002,2.2931149666,0.036000000000000004,0.0105,0.0375,2.25,0.17,2.2564130827
2019-12-23 04:30:00,2.1884,0.1912,2.1967366706,0.038400000000000004,0.0112,0.04,2.15,0.18,2.1575217264,2.2084,0.1812,2.2158212924,0.038400000000000004,0.0112,0.04,2.17,0.17,2.1766488003
2019-12-23 05:00:00,2.16504,0.19022000000000003,2.173380282,0.03504,0.010220000000000002,0.036500000000000005,2.13,0.18,2.1375921033,2.18504,0.18022000000000002,2.1924595891,0.03504,0.010220000000000002,0.036500000000000005,2.15,0.17,2.1567104581
2019-12-23 05:30:00,2.21024,0.18882000000000002,2.2182907497,0.030240000000000003,0.008820000000000001,0.0315,2.18,0.18,2.1874185699,2.2302400000000002,0.17882,2.2373973831,0.030240000000000003,0.008820000000000001,0.0315,2.2,0.17,2.2065584062
2019-12-23 06:00:00,2.29168,0.27924000000000004,2.30862994,0.03168,0.00924,0.033,2.26,0.27,2.2760711764,2.29168,0.08924000000000001,2.2934168832,0.03168,0.00924,0.033,2.26,0.08,2.2614154859
2019-12-23 06:30:00,2.4512,0.2791,2.467038356,0.031200000000000002,0.0091,0.0325,2.42,0.27,2.4350154004,2.4712,0.2591,2.4847459126,0.031200000000000002,0.0091,0.0325,2.44,0.25,2.4527739398
2019-12-23 07:00:00,2.6716800000000003,0.65924,2.7518123846,0.03168,0.00924,0.033,2.64,0.65,2.7188416651000002,2.61168,-0.11076000000000001,2.6140275821,0.03168,0.00924,0.033,2.58,-0.12,2.5827891899999997
2019-12-23 07:30:00,2.93168,0.37924,2.9561073391,0.03168,0.00924,0.033,2.9,0.37,2.9235081666,2.9616800000000003,0.36924,2.9846082825,0.03168,0.00924,0.033,2.93,0.36,2.9520331976
2019-12-23 08:00:00,3.10408,0.5099400000000001,3.1456877547,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.07,0.5,3.1104501282,3.13408,0.5099400000000001,3.1752946714,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1,0.5,3.1400636936
2019-12-23 08:30:00,3.18224,0.54232,3.2281205678,0.04224000000000001,0.012320000000000001,0.044,3.14,0.53,3.1844151739,3.21224,0.54232,3.257698083,0.04224000000000001,0.012320000000000001,0.044,3.17,0.53,3.2140006223
2019-12-23 09:00:00,3.24752,0.5613600000000001,3.2956806884,0.10752,0.031360000000000006,0.112,3.14,0.53,3.1844151739,3.29752,0.5613600000000001,3.3449608667,0.10752,0.031360000000000006,0.112,3.19,0.53,3.2337284982
2019-12-23 09:30:00,3.2896,0.5653,3.3378184867,0.18960000000000002,0.0553,0.1975,3.1,0.51,3.1416715296,3.3396,0.5653,3.3871067668,0.18960000000000002,0.0553,0.1975,3.15,0.51,3.1910186461
2019-12-23 10:00:00,3.24296,0.61128,3.3000686053,0.31296,0.09128000000000001,0.326,2.93,0.52,2.9757856106,3.30296,0.6312800000000001,3.3627457828000002,0.31296,0.09128000000000001,0.326,2.99,0.54,3.0383712742
2019-12-23 10:30:00,3.25488,0.7243400000000001,3.3345032988,0.25488,0.07434,0.2655,3.0,0.65,3.0696090956,3.2848800000000002,0.51434,3.3249033445,0.25488,0.07434,0.2655,3.03,0.44,3.0617805277
2019-12-23 11:00:00,3.10536,0.7319800000000001,3.190463203,0.5553600000000001,0.16198,0.5785,2.55,0.5700000000000001,2.6129293906,3.19536,0.6319800000000001,3.2572571667,0.5553600000000001,0.16198,0.5785,2.64,0.47000000000000003,2.6815107682
2019-12-23 11:30:00,3.07104,0.6707200000000001,3.1434299738,0.5510400000000001,0.16072,0.5740000000000001,2.52,0.51,2.5710892633,3.17104,0.6907200000000001,3.2453950145,0.5510400000000001,0.16072,0.5740000000000001,2.62,0.53,2.6730693968
2019-12-23 12:00:00,2.94984,0.77412,3.049724217,0.9398400000000001,0.27412000000000003,0.979,2.01,0.5,2.0712556578,3.08984,0.8041200000000001,3.1927605923,0.9398400000000001,0.27412000000000003,0.979,2.15,0.53,2.2143622107
2019-12-23 12:30:00,2.90848,0.71164,2.9942757722,0.8284800000000001,0.24164000000000002,0.863,2.08,0.47000000000000003,2.1324399171,3.04848,0.7516400000000001,3.1397759474,0.8284800000000001,0.24164000000000002,0.863,2.22,0.51,2.2778279127
2019-12-23 13:00:00,2.8666400000000003,0.6940200000000001,2.9494556532000002,0.83664,0.24402000000000001,0.8715,2.03,0.45,2.0792787211,2.99664,0.73402,3.0852287841,0.83664,0.24402000000000001,0.8715,2.16,0.49,2.2148814867
2019-12-23 13:30:00,3.00928,0.61104,3.0706898248,0.68928,0.20104000000000002,0.718,2.32,0.41000000000000003,2.3559499146,3.08928,0.63104,3.153071899,0.68928,0.20104000000000002,0.718,2.4,0.43,2.4382165613
2019-12-23 14:00:00,3.10464,0.61802,3.1655549671,0.6446400000000001,0.18802000000000002,0.6715,2.46,0.43,2.4972985404,3.20464,0.63802,3.2675353173,0.6446400000000001,0.18802000000000002,0.6715,2.56,0.45,2.5992498918
2019-12-23 14:30:00,3.06632,0.6247600000000001,3.1293199581,0.49632000000000004,0.14476,0.517,2.5700000000000003,0.48,2.6144406668,3.1463200000000002,0.64476,3.2117043762,0.49632000000000004,0.14476,0.517,2.65,0.5,2.696757312
2019-12-23 15:00:00,3.04472,0.53596,3.0915324679,0.29472000000000004,0.08596000000000001,0.307,2.75,0.45,2.7865749586,3.10472,0.54596,3.1523576257,0.29472000000000004,0.08596000000000001,0.307,2.81,0.46,2.8474023249
2019-12-23 15:30:00,3.09096,0.46528,3.1257829739,0.12096000000000001,0.035280000000000006,0.126,2.9699999999999998,0.43,3.000966511,3.13096,0.46528,3.1653429514,0.12096000000000001,0.035280000000000006,0.126,3.01,0.43,3.0405591591
2019-12-23 16:00:00,3.18088,0.5048400000000001,3.2206926274,0.05088,0.01484,0.053,3.13,0.49,3.1681224724,3.20088,0.44484,3.231642833,0.05088,0.01484,0.053,3.15,0.43,3.1792137393
2019-12-23 16:30:00,3.30456,0.47008000000000005,3.3378274371,0.03456,0.01008,0.036000000000000004,3.27,0.46,3.3021962389,3.33456,0.47008000000000005,3.3675310837,0.03456,0.01008,0.036000000000000004,3.3,0.46,3.3319063612
2019-12-23 17:00:00,3.3621600000000003,0.46938,3.3947661849,0.03216,0.009380000000000001,0.0335,3.33,0.46,3.3616216325,3.39216,0.46938,3.4244805519,0.03216,0.009380000000000001,0.0335,3.36,0.46,3.3913419173
2019-12-23 17:30:00,3.28736,0.43798000000000004,3.3164080343,0.027360000000000002,0.007980000000000001,0.0285,3.26,0.43,3.2882366095,3.31736,0.43798000000000004,3.3461476133,0.027360000000000002,0.007980000000000001,0.0285,3.29,0.43,3.317981314
2019-12-23 18:00:00,3.18976,0.37868,3.2121593049,0.02976,0.00868,0.031,3.16,0.37,3.181587654,3.22976,0.37868,3.2518837925,0.02976,0.00868,0.031,3.2,0.37,3.2213196054
2019-12-23 18:30:00,3.1412,0.4591,3.1745724515,0.031200000000000002,0.0091,0.0325,3.11,0.45,3.1423876273,3.1412,0.2091,3.1481518785000002,0.031200000000000002,0.0091,0.0325,3.11,0.2,3.116424233
2019-12-23 19:00:00,2.98928,0.30854000000000004,3.0051608692,0.029280000000000004,0.00854,0.030500000000000003,2.96,0.30000000000000004,2.975163861,3.01928,0.30854000000000004,3.0350038962,0.029280000000000004,0.00854,0.030500000000000003,2.99,0.30000000000000004,3.0050124792
2019-12-23 19:30:00,2.8988,0.2884,2.9131110518,0.028800000000000003,0.008400000000000001,0.03,2.87,0.28,2.8836261894,2.9288,0.27840000000000004,2.9420020394,0.028800000000000003,0.008400000000000001,0.03,2.9,0.27,2.9125418452
2019-12-23 20:00:00,2.84072,0.6189600000000001,2.9073702207,0.030720000000000004,0.008960000000000001,0.032,2.81,0.61,2.8754477912,2.77072,-0.21104,2.7787456163,0.030720000000000004,0.008960000000000001,0.032,2.74,-0.22,2.7488179278000002
2019-12-23 20:30:00,2.38976,0.5886800000000001,2.4611982854,0.02976,0.00868,0.031,2.36,0.58,2.4302263269,2.31976,-0.25132000000000004,2.3333341381,0.02976,0.00868,0.031,2.29,-0.26,2.3047125634
2019-12-23 21:00:00,2.70448,0.62714,2.776241461,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.68,0.62,2.7507817071,2.63448,-0.21286000000000002,2.6430653132,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.61,-0.22,2.6192556194
2019-12-23 21:30:00,2.54352,0.25686000000000003,2.5564567374,0.023520000000000003,0.006860000000000001,0.0245,2.52,0.25,2.532370431,2.55352,0.17686000000000002,2.559637445,0.023520000000000003,0.006860000000000001,0.0245,2.5300000000000002,0.17,2.5357050302
2019-12-23 22:00:00,2.44304,0.20672000000000001,2.4517702992,0.02304,0.00672,0.024,2.42,0.2,2.4282503989,2.47304,0.19672,2.4808517892,0.02304,0.00672,0.024,2.45,0.19,2.457356303
2019-12-23 22:30:00,2.29304,0.35672000000000004,2.3206209514,0.02304,0.00672,0.024,2.27,0.35000000000000003,2.296823894,2.28304,-0.0032800000000000004,2.2830423562,0.02304,0.00672,0.024,2.26,-0.01,2.2600221238
2019-12-23 23:00:00,2.21448,0.5671400000000001,2.2859504478,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.19,0.56,2.260464554,2.13448,-0.27286000000000005,2.151849774,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.11,-0.28,2.1284971223999998
2019-12-23 23:30:00,2.08592,0.24756000000000003,2.1005590208,0.025920000000000002,0.007560000000000001,0.027,2.06,0.24,2.0739334608,2.09592,0.08756000000000001,2.0977481736,0.025920000000000002,0.007560000000000001,0.027,2.07,0.08,2.0715453169
2019-12-24 00:00:00,1.9759200000000001,0.17756000000000002,1.9838819017,0.025920000000000002,0.007560000000000001,0.027,1.9500000000000002,0.17,1.9573962297,1.99592,0.17756000000000002,2.0038024354,0.025920000000000002,0.007560000000000001,0.027,1.97,0.17,1.9773214205
2019-12-24 00:30:00,2.05688,0.17784000000000003,2.0645538017,0.02688,0.007840000000000001,0.028,2.03,0.17,2.0371057901,2.07688,0.17784000000000003,2.084480175,0.02688,0.007840000000000001,0.028,2.05,0.17,2.0570367036
2019-12-24 01:00:00,2.3364000000000003,0.16770000000000002,2.3424107774,0.0264,0.0077,0.0275,2.31,0.16,2.3155344955,2.3564,0.1577,2.3616710715,0.0264,0.0077,0.0275,2.33,0.15,2.3348233338
2019-12-24 01:30:00,2.51688,0.18784,2.5238797119000003,0.02688,0.007840000000000001,0.028,2.49,0.18,2.4964975466,2.53688,0.17784000000000003,2.5431058177,0.02688,0.007840000000000001,0.028,2.51,0.17,2.5157503851
2019-12-24 02:00:00,2.48592,0.21756000000000003,2.4954219283,0.025920000000000002,0.007560000000000001,0.027,2.46,0.21,2.468947144,2.51592,0.20756000000000002,2.5244671913,0.025920000000000002,0.007560000000000001,0.027,2.49,0.2,2.4980192153000003
2019-12-24 02:30:00,2.44592,0.38756,2.4764344126,0.025920000000000002,0.007560000000000001,0.027,2.42,0.38,2.4496530367,2.42592,-0.02244,2.4260237839,0.025920000000000002,0.007560000000000001,0.027,2.4,-0.03,2.4001874927
2019-12-24 03:00:00,2.35544,0.16742,2.3613824447000002,0.02544,0.00742,0.026500000000000003,2.33,0.16,2.3354871012,2.37544,0.15742,2.3806503838,0.02544,0.00742,0.026500000000000003,2.35,0.15,2.3547823679
2019-12-24 03:30:00,2.32592,0.17756000000000002,2.3326875916,0.025920000000000002,0.007560000000000001,0.027,2.3,0.17,2.3062740514,2.34592,0.16756000000000001,2.3518964688,0.025920000000000002,0.007560000000000001,0.027,2.32,0.16,2.3255106966
2019-12-24 04:00:00,2.28544,0.17742000000000002,2.2923162631,0.02544,0.00742,0.026500000000000003,2.26,0.17,2.2663847864,2.30544,0.16742,2.3115109885000003,0.02544,0.00742,0.026500000000000003,2.2800000000000002,0.16,2.2856071403
2019-12-24 04:30:00,2.28688,0.20784000000000002,2.2963052062,0.02688,0.007840000000000001,0.028,2.26,0.2,2.2688322988,2.30688,0.19784000000000002,2.315347922,0.02688,0.007840000000000001,0.028,2.2800000000000002,0.19,2.28790297
2019-12-24 05:00:00,2.19832,0.20826000000000003,2.2081628223,0.02832,0.00826,0.029500000000000002,2.17,0.2,2.1791970999,2.21832,0.19826000000000002,2.227162017,0.02832,0.00826,0.029500000000000002,2.19,0.19,2.1982265579
2019-12-24 05:30:00,2.21352,0.21686000000000002,2.2241175891,0.023520000000000003,0.006860000000000001,0.0245,2.19,0.21,2.2000454541,2.23352,0.21686000000000002,2.2440231394,0.023520000000000003,0.006860000000000001,0.0245,2.21,0.21,2.2199549545
2019-12-24 06:00:00,2.2564,0.2477,2.2699551207,0.0264,0.0077,0.0275,2.23,0.24,2.2428776159,2.2764,0.23770000000000002,2.2887765837,0.0264,0.0077,0.0275,2.25,0.23,2.2617250053999998
2019-12-24 06:30:00,2.39832,0.28826,2.4155812241,0.02832,0.00826,0.029500000000000002,2.37,0.28,2.3864827676,2.41832,0.27826,2.4342761244,0.02832,0.00826,0.029500000000000002,2.39,0.27,2.4052026941999998
2019-12-24 07:00:00,2.59688,0.35784000000000005,2.6214185473000002,0.02688,0.007840000000000001,0.028,2.5700000000000003,0.35000000000000003,2.5937231926,2.62688,0.34784000000000004,2.6498096535,0.02688,0.007840000000000001,0.028,2.6,0.34,2.6221365334
2019-12-24 07:30:00,2.8568800000000003,0.41784000000000004,2.8872744241,0.02688,0.007840000000000001,0.028,2.83,0.41000000000000003,2.8595454183999998,2.88688,0.41784000000000004,2.9169618441000003,0.02688,0.007840000000000001,0.028,2.86,0.41000000000000003,2.889238654
2019-12-24 08:00:00,3.0388,0.47840000000000005,3.0762269097,0.028800000000000003,0.008400000000000001,0.03,3.01,0.47000000000000003,3.046473371,3.0688,0.46840000000000004,3.1043408318,0.028800000000000003,0.008400000000000001,0.03,3.04,0.46,3.0746056658
2019-12-24 08:30:00,3.11736,0.48798,3.1553221468,0.027360000000000002,0.007980000000000001,0.0285,3.09,0.48,3.1270593215,3.14736,0.47798,3.1834477929,0.027360000000000002,0.007980000000000001,0.0285,3.12,0.47000000000000003,3.1552020538
2019-12-24 09:00:00,3.12408,0.44994000000000006,3.1563145993,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.09,0.44,3.1211696526,3.15408,0.43994000000000005,3.1846142388,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.12,0.43,3.1494920225
2019-12-24 09:30:00,3.18456,0.49758,3.2231984503,0.09456,0.027580000000000004,0.0985,3.09,0.47000000000000003,3.1255399534,3.23456,0.50758,3.2741435292,0.09456,0.027580000000000004,0.0985,3.14,0.48,3.1764760349
2019-12-24 10:00:00,3.11328,0.79554,3.2133154607,0.29328000000000004,0.08554,0.3055,2.8200000000000003,0.71,2.9080061898,3.11328,0.54554,3.1607160977,0.29328000000000004,0.08554,0.3055,2.8200000000000003,0.46,2.8572714257
2019-12-24 10:30:00,3.0392,0.5406000000000001,3.0869054083,0.37920000000000004,0.1106,0.395,2.66,0.43,2.6945314992,3.0992,0.5506,3.1477294992,0.37920000000000004,0.1106,0.395,2.7199999999999998,0.44,2.7553584159
2019-12-24 11:00:00,3.02552,0.51036,3.0682631243,0.27552000000000004,0.08036,0.28700000000000003,2.75,0.43,2.7834151685,3.07552,0.52036,3.1192303217,0.27552000000000004,0.08036,0.28700000000000003,2.8,0.44,2.8343605981
2019-12-24 11:30:00,2.88048,0.6026400000000001,2.9428455617,0.6604800000000001,0.19264,0.6880000000000001,2.22,0.41000000000000003,2.2575429121,2.9704800000000002,0.6226400000000001,3.035034102,0.6604800000000001,0.19264,0.6880000000000001,2.31,0.43,2.3496808294
2019-12-24 12:00:00,2.84944,0.44192000000000004,2.8835050893,0.34944000000000003,0.10192000000000001,0.364,2.5,0.34,2.5230140705,2.94944,0.46192000000000005,2.9853921684999998,0.34944000000000003,0.10192000000000001,0.364,2.6,0.36,2.6248047546
2019-12-24 12:30:00,2.90848,0.40664000000000006,2.9367689729,0.22848000000000002,0.06664,0.23800000000000002,2.68,0.34,2.7014810753000003,2.95848,0.42664,2.9890844083,0.22848000000000002,0.06664,0.23800000000000002,2.73,0.36,2.7536339626
2019-12-24 13:00:00,2.71392,0.55406,2.7698996823,0.73392,0.21406000000000003,0.7645000000000001,1.98,0.34,2.0089798406,2.82392,0.57406,2.8816781656,0.73392,0.21406000000000003,0.7645000000000001,2.09,0.36,2.1207781591
2019-12-24 13:30:00,2.69464,0.48052000000000006,2.7371489181,0.58464,0.17052,0.609,2.11,0.31,2.1326509325,2.76464,0.49052000000000007,2.8078184058,0.58464,0.17052,0.609,2.18,0.32,2.2033610689
2019-12-24 14:00:00,2.71784,0.45812,2.7561800014,0.5078400000000001,0.14812,0.529,2.21,0.31,2.2316361711,2.80784,0.47812000000000004,2.8482563438,0.5078400000000001,0.14812,0.529,2.3,0.33,2.3235533134
2019-12-24 14:30:00,2.67944,0.38192000000000004,2.7065220487,0.34944000000000003,0.10192000000000001,0.364,2.33,0.28,2.3467637291,2.76944,0.40192000000000005,2.7984527153,0.34944000000000003,0.10192000000000001,0.364,2.42,0.30000000000000004,2.4385241438
2019-12-24 15:00:00,2.67216,0.34938,2.6949036068,0.27216,0.07938,0.28350000000000003,2.4,0.27,2.4151397475,2.74216,0.35938000000000003,2.7656094175,0.27216,0.07938,0.28350000000000003,2.47,0.28,2.4858197843
2019-12-24 15:30:00,2.72824,0.32032000000000005,2.7469798689,0.13824,0.04032,0.14400000000000002,2.59,0.28,2.6050911692,2.76824,0.32032000000000005,2.7867108928,0.13824,0.04032,0.14400000000000002,2.63,0.28,2.6448629454
2019-12-24 16:00:00,2.80696,0.27078,2.8199904698,0.03696,0.010780000000000001,0.0385,2.77,0.26,2.7821754078,2.83696,0.26078,2.8489205412,0.03696,0.010780000000000001,0.0385,2.8,0.25,2.8111385594
2019-12-24 16:30:00,2.87072,0.31896,2.8883851544,0.030720000000000004,0.008960000000000001,0.032,2.84,0.31,2.8568689153999998,2.89072,0.19896000000000003,2.8975588346,0.030720000000000004,0.008960000000000001,0.032,2.86,0.19,2.8663042407
2019-12-24 17:00:00,2.96784,0.6781200000000001,3.0443260338,0.027840000000000004,0.00812,0.029,2.94,0.67,3.0153772567,2.88784,-0.15188000000000001,2.89183115,0.027840000000000004,0.00812,0.029,2.86,-0.16,2.8644720281
2019-12-24 17:30:00,3.02688,0.6778400000000001,3.1018493838,0.02688,0.007840000000000001,0.028,3.0,0.67,3.0739063096,2.94688,-0.15216000000000002,2.9508057205,0.02688,0.007840000000000001,0.028,2.92,-0.16,2.9243802762
2019-12-24 18:00:00,3.02688,0.6778400000000001,3.1018493838,0.02688,0.007840000000000001,0.028,3.0,0.67,3.0739063096,2.94688,-0.15216000000000002,2.9508057205,0.02688,0.007840000000000001,0.028,2.92,-0.16,2.9243802762
2019-12-24 18:30:00,2.8616800000000002,0.65924,2.936632391,0.03168,0.00924,0.033,2.83,0.65,2.903687311,2.79168,-0.17076000000000002,2.7968976027,0.03168,0.00924,0.033,2.76,-0.18,2.7658633372
2019-12-24 19:00:00,2.79216,0.6393800000000001,2.8644308772000002,0.03216,0.009380000000000001,0.0335,2.76,0.63,2.8309892264,2.72216,-0.17062000000000002,2.7275018332,0.03216,0.009380000000000001,0.0335,2.69,-0.18,2.6960155786
2019-12-24 19:30:00,2.69888,0.61134,2.7672531235999998,0.038880000000000005,0.011340000000000001,0.0405,2.66,0.6000000000000001,2.726829661,2.61888,-0.22866000000000003,2.6288434434,0.038880000000000005,0.011340000000000001,0.0405,2.58,-0.24,2.5911387458
2019-12-24 20:00:00,2.59552,0.51036,2.6452204823,0.03552,0.010360000000000001,0.037,2.56,0.5,2.6083711392,2.54552,-0.16964,2.5511663607,0.03552,0.010360000000000001,0.037,2.51,-0.18,2.5164459064
2019-12-24 20:30:00,2.5655200000000002,0.19036000000000003,2.5725726034000003,0.03552,0.010360000000000001,0.037,2.5300000000000002,0.18,2.5363950796,2.59552,0.18036000000000002,2.6017789683,0.03552,0.010360000000000001,0.037,2.56,0.17,2.5656383221
2019-12-24 21:00:00,2.52312,0.15966000000000002,2.5281664997,0.033120000000000004,0.00966,0.0345,2.49,0.15,2.4945139807,2.55312,0.14966000000000002,2.5575026588,0.033120000000000004,0.00966,0.0345,2.52,0.14,2.5238858928
2019-12-24 21:30:00,2.46832,0.15826,2.4733883338,0.02832,0.00826,0.029500000000000002,2.44,0.15,2.4446063078,2.48832,0.14826,2.4927329279,0.02832,0.00826,0.029500000000000002,2.46,0.14,2.4639805194
2019-12-24 22:00:00,2.36688,0.15784,2.3721370955,0.02688,0.007840000000000001,0.028,2.34,0.15,2.3448027636,2.38688,0.14784,2.3914541183,0.02688,0.007840000000000001,0.028,2.36,0.14,2.3641488955
2019-12-24 22:30:00,2.2364,0.2977,2.2561272681,0.0264,0.0077,0.0275,2.21,0.29,2.2289459392,2.2264,-0.0323,2.2266342874,0.0264,0.0077,0.0275,2.2,-0.04,2.2003636063
2019-12-24 23:00:00,2.16544,0.53742,2.2311321453,0.02544,0.00742,0.026500000000000003,2.14,0.53,2.2046541679000002,2.08544,-0.38258000000000003,2.1202423093,0.02544,0.00742,0.026500000000000003,2.06,-0.39,2.0965924735
2019-12-24 23:30:00,1.98832,0.14826,1.9938398757,0.02832,0.00826,0.029500000000000002,1.96,0.14,1.9649936387,2.00832,0.18826,2.0171244508,0.02832,0.00826,0.029500000000000002,1.98,0.18,1.9881649831
2019-12-25 00:00:00,1.8868800000000001,0.14784,1.892662886,0.02688,0.007840000000000001,0.028,1.8599999999999999,0.14,1.8652613758,1.9068800000000001,0.14784,1.9126024155999999,0.02688,0.007840000000000001,0.028,1.88,0.14,1.8852055591
2019-12-25 00:30:00,1.96976,0.14868,1.9753633084,0.02976,0.00868,0.031,1.94,0.14,1.9450449866000001,1.98976,0.17868,1.997766603,0.02976,0.00868,0.031,1.96,0.17,1.9673586353
2019-12-25 01:00:00,2.2012,0.1491,2.2062439235,0.031200000000000002,0.0091,0.0325,2.17,0.14,2.1745114394,2.2212,0.1791,2.2284089055,0.031200000000000002,0.0091,0.0325,2.19,0.17,2.1965882636
2019-12-25 01:30:00,2.43976,0.14868,2.4442861125,0.02976,0.00868,0.031,2.41,0.14,2.4140629652,2.45976,0.14868,2.4642493786,0.02976,0.00868,0.031,2.43,0.14,2.4340295808
2019-12-25 02:00:00,2.38928,0.14854,2.3938928651999998,0.029280000000000004,0.00854,0.030500000000000003,2.36,0.14,2.3641488955,2.40928,0.14854,2.4138546456,0.029280000000000004,0.00854,0.030500000000000003,2.38,0.14,2.3841140912
2019-12-25 02:30:00,2.36024,0.14882,2.3649271130000002,0.030240000000000003,0.008820000000000001,0.0315,2.33,0.14,2.3342022192,2.38024,0.14882,2.3848878066,0.030240000000000003,0.008820000000000001,0.0315,2.35,0.14,2.3541665192
2019-12-25 03:00:00,2.31888,0.15134,2.3238132993000002,0.038880000000000005,0.011340000000000001,0.0405,2.2800000000000002,0.14,2.2842942017,2.33888,0.15134,2.3437712026,0.038880000000000005,0.011340000000000001,0.0405,2.3,0.14,2.3042569301
2019-12-25 03:30:00,2.25656,0.15358000000000002,2.2617802391,0.046560000000000004,0.013580000000000002,0.0485,2.21,0.14,2.2144299492,2.27656,0.15358000000000002,2.2817344828,0.046560000000000004,0.013580000000000002,0.0485,2.23,0.14,2.2343902972
2019-12-25 04:00:00,2.238,0.254,2.2523676432,0.048,0.014,0.05,2.19,0.24,2.2031114361,2.248,0.004,2.2480035587,0.048,0.014,0.05,2.2,-0.01,2.2000227272
2019-12-25 04:30:00,2.19888,0.15134,2.2040819064,0.038880000000000005,0.011340000000000001,0.0405,2.16,0.14,2.164532282,2.22888,0.15134,2.2340120522999998,0.038880000000000005,0.011340000000000001,0.0405,2.19,0.14,2.1944703233
2019-12-25 05:00:00,2.1574400000000002,0.15092,2.1627122324,0.03744,0.010920000000000001,0.039,2.12,0.14,2.1246176127,2.18744,0.15092,2.1926400981,0.03744,0.010920000000000001,0.039,2.15,0.14,2.154553318
2019-12-25 05:30:00,2.14832,0.14826,2.1534297876,0.02832,0.00826,0.029500000000000002,2.12,0.14,2.1246176127,2.17832,0.14826,2.1833595787,0.02832,0.00826,0.029500000000000002,2.15,0.14,2.154553318
2019-12-25 06:00:00,2.23352,0.15686,2.2390213599,0.023520000000000003,0.006860000000000001,0.0245,2.21,0.15,2.2150846485,2.26352,0.14686000000000002,2.2682792266,0.023520000000000003,0.006860000000000001,0.0245,2.24,0.14,2.2443707359
2019-12-25 06:30:00,2.334,0.23700000000000002,2.3460019182,0.024,0.007,0.025,2.31,0.23,2.321421978,2.344,0.097,2.3460061807,0.024,0.007,0.025,2.32,0.09,2.3217450334
2019-12-25 07:00:00,2.4349600000000002,0.21728000000000003,2.4446351057,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.41,0.21,2.4191320758,2.45496,0.19728,2.462873931,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.43,0.19,2.4374166651999998
2019-12-25 07:30:00,2.54496,0.21728000000000003,2.5542184715,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.52,0.21,2.5287348615000003,2.57496,0.21728000000000003,2.5841109883,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.55,0.21,2.5586324472
2019-12-25 08:00:00,2.5730399999999998,0.24672000000000002,2.5848415038,0.02304,0.00672,0.024,2.55,0.24,2.5612692166,2.5930400000000002,0.23672,2.6038227282,0.02304,0.00672,0.024,2.5700000000000003,0.23,2.5802713036
2019-12-25 08:30:00,2.5612,0.24910000000000002,2.5732851086,0.031200000000000002,0.0091,0.0325,2.5300000000000002,0.24,2.5413579047,2.5912,0.2391,2.6022079567,0.031200000000000002,0.0091,0.0325,2.56,0.23,2.5703112652
2019-12-25 09:00:00,2.5747999999999998,0.2389,2.5858592866,0.0648,0.0189,0.0675,2.51,0.22,2.5196229877,2.6048,0.2389,2.61573245,0.0648,0.0189,0.0675,2.54,0.22,2.5495097568
2019-12-25 09:30:00,2.6796800000000003,0.27824000000000004,2.6940865613,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.48,0.22,2.4897389421,2.7196800000000003,0.27824000000000004,2.7338757836000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.52,0.22,2.5295849462
2019-12-25 10:00:00,2.71328,0.32304000000000005,2.7324427167,0.35328000000000004,0.10304,0.368,2.36,0.22,2.3702320561,2.79328,0.33304,2.8130639523000003,0.35328000000000004,0.10304,0.368,2.44,0.23,2.4508161906
2019-12-25 10:30:00,2.7636000000000003,0.3173,2.7817556057,0.3336,0.09730000000000001,0.34750000000000003,2.43,0.22,2.4399385238,2.8436,0.32730000000000004,2.862374233,0.3336,0.09730000000000001,0.34750000000000003,2.51,0.23,2.5205158202
2019-12-25 11:00:00,2.8008,0.3269,2.8198128041,0.40080000000000005,0.1169,0.41750000000000004,2.4,0.21,2.4091699815,2.8808,0.34690000000000004,2.9016113196,0.40080000000000005,0.1169,0.41750000000000004,2.48,0.23,2.4906424874
2019-12-25 11:30:00,2.7653600000000003,0.35698,2.7883060539,0.43536,0.12698,0.4535,2.33,0.23,2.3413244115,2.87536,0.37698000000000004,2.8999670774,0.43536,0.12698,0.4535,2.44,0.25,2.4527739398
2019-12-25 12:00:00,2.75624,0.33432,2.7764417516,0.42624,0.12432000000000001,0.444,2.33,0.21,2.3394443785,2.8662400000000003,0.36432000000000003,2.889301092,0.42624,0.12432000000000001,0.444,2.44,0.24,2.4517748673
2019-12-25 12:30:00,2.8994400000000002,0.34692,2.9201208537000003,0.46944,0.13692000000000001,0.489,2.43,0.21,2.4390571949,2.9794400000000003,0.35692,3.0007423415,0.46944,0.13692000000000001,0.489,2.51,0.22,2.5196229877
2019-12-25 13:00:00,2.8635200000000003,0.31186,2.8804519524,0.38352,0.11186000000000001,0.3995,2.48,0.2,2.4880514464,2.92352,0.33186000000000004,2.9422950651,0.38352,0.11186000000000001,0.3995,2.54,0.22,2.5495097568
2019-12-25 13:30:00,2.84448,0.26464000000000004,2.8567640435,0.32448000000000005,0.09464,0.338,2.52,0.17,2.5257276179,2.91448,0.27464,2.9273914668,0.32448000000000005,0.09464,0.338,2.59,0.18,2.5962472918
2019-12-25 14:00:00,2.8596,0.4428,2.8936800099999997,0.24960000000000002,0.0728,0.26,2.61,0.37,2.6360955977,2.8596,0.0028,2.8596013708,0.24960000000000002,0.0728,0.26,2.61,-0.07,2.6109385286
2019-12-25 14:30:00,2.8137600000000003,0.61068,2.8792664691,0.17376000000000003,0.05068,0.181,2.64,0.56,2.6987404469,2.76376,-0.20932,2.7716753417,0.17376000000000003,0.05068,0.181,2.59,-0.26,2.6030174798
2019-12-25 15:00:00,2.71704,0.42122000000000004,2.7494967994,0.10704000000000001,0.03122,0.1115,2.61,0.39,2.6389770745,2.6970400000000003,-0.028780000000000003,2.6971935506999998,0.10704000000000001,0.03122,0.1115,2.59,-0.06,2.5906948874999998
2019-12-25 15:30:00,2.68272,0.22246000000000002,2.6919277572,0.04272,0.01246,0.044500000000000005,2.64,0.21,2.6483391022,2.71272,0.21246,2.7210272049,0.04272,0.01246,0.044500000000000005,2.67,0.2,2.6774801587
2019-12-25 16:00:00,2.68448,0.23714000000000002,2.6949338118,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.66,0.23,2.6699250925999998,2.71448,0.22714,2.7239666389,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.69,0.22,2.6989812893
2019-12-25 16:30:00,2.71304,0.23672,2.7233476458,0.02304,0.00672,0.024,2.69,0.23,2.6998148085,2.74304,0.22672,2.7523935765000003,0.02304,0.00672,0.024,2.7199999999999998,0.22,2.7288825552000002
2019-12-25 17:00:00,2.73304,0.26672,2.7460238892,0.02304,0.00672,0.024,2.71,0.26,2.7224437552,2.75304,0.25672,2.7649836166,0.02304,0.00672,0.024,2.73,0.25,2.7414229882
