Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-25 17:30:00,2.71256,0.26658000000000004,2.7256277534,0.02256,0.006580000000000001,0.0235,2.69,0.26,2.7025358462,2.7325600000000003,0.26658000000000004,2.7455325622,0.02256,0.006580000000000001,0.0235,2.71,0.26,2.7224437552
2019-12-25 18:00:00,2.65304,0.26672,2.6664134713000003,0.02304,0.00672,0.024,2.63,0.26,2.6428204631,2.68304,0.24672000000000002,2.6943597384,0.02304,0.00672,0.024,2.66,0.24,2.6708051221
2019-12-25 18:30:00,2.53304,0.23672,2.5440770429,0.02304,0.00672,0.024,2.51,0.23,2.5205158202,2.56304,0.21672000000000002,2.5721861519,0.02304,0.00672,0.024,2.54,0.21,2.5486663179
2019-12-25 19:00:00,2.45304,0.20672000000000001,2.4617348354,0.02304,0.00672,0.024,2.43,0.2,2.4382165613,2.47304,0.20672000000000001,2.4816647638,0.02304,0.00672,0.024,2.45,0.2,2.4581497107
2019-12-25 19:30:00,2.47304,0.59672,2.544012893,0.02304,0.00672,0.024,2.45,0.59,2.5200396822,2.39304,-0.29328000000000004,2.4109445452,0.02304,0.00672,0.024,2.37,-0.30000000000000004,2.3889118862
2019-12-25 20:00:00,2.41304,0.57672,2.4810014107000002,0.02304,0.00672,0.024,2.39,0.5700000000000001,2.4570307283,2.33304,-0.32328,2.3553313143,0.02304,0.00672,0.024,2.31,-0.33,2.3334523779
2019-12-25 20:30:00,2.41304,0.5267200000000001,2.4698574858,0.02304,0.00672,0.024,2.39,0.52,2.4459149617,2.33304,-0.36328000000000005,2.3611539552,0.02304,0.00672,0.024,2.31,-0.37,2.3394443785
2019-12-25 21:00:00,2.3830400000000003,0.5267200000000001,2.4405560022,0.02304,0.00672,0.024,2.36,0.52,2.4166091947,2.30304,-0.38328,2.3347155715,0.02304,0.00672,0.024,2.2800000000000002,-0.39,2.3131147831
2019-12-25 21:30:00,2.30304,0.20672000000000001,2.3122989426,0.02304,0.00672,0.024,2.2800000000000002,0.2,2.2887551201,2.31304,-0.31328,2.3341590349,0.02304,0.00672,0.024,2.29,-0.32,2.3122499865
2019-12-25 22:00:00,2.24304,0.14672000000000002,2.2478334458,0.02304,0.00672,0.024,2.22,0.14,2.2244100341,2.26304,0.17672000000000002,2.2699295143000002,0.02304,0.00672,0.024,2.24,0.17,2.2464416307
2019-12-25 22:30:00,2.12304,0.14672000000000002,2.1281037569,0.02304,0.00672,0.024,2.1,0.14,2.104661493,2.15304,0.17672000000000002,2.1602803522,0.02304,0.00672,0.024,2.13,0.17,2.1367732683
2019-12-25 23:00:00,1.9930400000000001,0.19672,2.0027249437,0.02304,0.00672,0.024,1.97,0.19,1.9791412279,2.02304,0.19672,2.0325820033,0.02304,0.00672,0.024,2.0,0.19,2.0090047287
2019-12-25 23:30:00,1.9464000000000001,0.1477,1.9519959657000001,0.0264,0.0077,0.0275,1.92,0.14,1.9250974001,1.9664000000000001,0.1577,1.9727134232,0.0264,0.0077,0.0275,1.94,0.15,1.9457903279000002
2019-12-26 00:00:00,1.88544,0.14742000000000002,1.8911945035,0.02544,0.00742,0.026500000000000003,1.8599999999999999,0.14,1.8652613758,1.90544,0.19742,1.9156399061,0.02544,0.00742,0.026500000000000003,1.88,0.19,1.8895766722
2019-12-27 00:30:00,2.01,0.14,2.0148697228,0.0,0.0,0.0,2.01,0.14,2.0148697228,2.03,0.14,2.0348218595,0.0,0.0,0.0,2.03,0.14,2.0348218595
2019-12-27 01:00:00,2.26,0.14,2.2643321311,0.0,0.0,0.0,2.26,0.14,2.2643321311,2.29,0.14,2.2942754848,0.0,0.0,0.0,2.29,0.14,2.2942754848
2019-12-27 01:30:00,2.47,0.14,2.4739644298,0.0,0.0,0.0,2.47,0.14,2.4739644298,2.49,0.14,2.4939326374,0.0,0.0,0.0,2.49,0.14,2.4939326374
2019-12-27 02:00:00,2.42,0.14,2.4240462042,0.0,0.0,0.0,2.42,0.14,2.4240462042,2.45,0.14,2.45399674,0.0,0.0,0.0,2.45,0.14,2.45399674
2019-12-27 02:30:00,2.39,0.14,2.394096907,0.0,0.0,0.0,2.39,0.14,2.394096907,2.42,0.14,2.4240462042,0.0,0.0,0.0,2.42,0.14,2.4240462042
2019-12-27 03:00:00,2.35,0.14,2.3541665192,0.0,0.0,0.0,2.35,0.14,2.3541665192,2.38,0.14,2.3841140912,0.0,0.0,0.0,2.38,0.14,2.3841140912
2019-12-27 03:30:00,2.35,0.15,2.3547823679,0.0,0.0,0.0,2.35,0.15,2.3547823679,2.38,0.14,2.3841140912,0.0,0.0,0.0,2.38,0.14,2.3841140912
2019-12-27 04:00:00,2.29,0.15,2.2949074055,0.0,0.0,0.0,2.29,0.15,2.2949074055,2.31,0.15,2.3148650069,0.0,0.0,0.0,2.31,0.15,2.3148650069
2019-12-27 04:30:00,2.25,0.17,2.2564130827,0.0,0.0,0.0,2.25,0.17,2.2564130827,2.2800000000000002,0.16,2.2856071403,0.0,0.0,0.0,2.2800000000000002,0.16,2.2856071403
2019-12-27 05:00:00,2.17,0.16,2.1758906223,0.0,0.0,0.0,2.17,0.16,2.1758906223,2.19,0.15,2.1951309756,0.0,0.0,0.0,2.19,0.15,2.1951309756
2019-12-27 05:30:00,2.2,0.2,2.2090722034,0.0,0.0,0.0,2.2,0.2,2.2090722034,2.22,0.19,2.2281157959,0.0,0.0,0.0,2.22,0.19,2.2281157959
2019-12-27 06:00:00,2.23,0.18,2.2372527796,0.0,0.0,0.0,2.23,0.18,2.2372527796,2.25,0.17,2.2564130827,0.0,0.0,0.0,2.25,0.17,2.2564130827
2019-12-27 06:30:00,2.34,0.19,2.3477010031,0.0,0.0,0.0,2.34,0.19,2.3477010031,2.37,0.19,2.3776038358,0.0,0.0,0.0,2.37,0.19,2.3776038358
2019-12-27 07:00:00,2.44,0.27,2.454893073,0.0,0.0,0.0,2.44,0.27,2.454893073,2.45,0.21,2.4589835298000002,0.0,0.0,0.0,2.45,0.21,2.4589835298000002
2019-12-27 07:30:00,2.63,0.35000000000000003,2.6531867631,0.0,0.0,0.0,2.63,0.35000000000000003,2.6531867631,2.66,0.35000000000000003,2.6829275055,0.0,0.0,0.0,2.66,0.35000000000000003,2.6829275055
2019-12-27 08:00:00,2.73,0.41000000000000003,2.7606158733,0.0,0.0,0.0,2.73,0.41000000000000003,2.7606158733,2.75,0.4,2.7789386463,0.0,0.0,0.0,2.75,0.4,2.7789386463
2019-12-27 08:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0.0,0.0,2.81,0.41000000000000003,2.8397535104,2.84,0.4,2.8680306831999998,0.0,0.0,0.0,2.84,0.4,2.8680306831999998
2019-12-27 09:00:00,2.96536,0.64448,3.0345863639,0.015360000000000002,0.0044800000000000005,0.016,2.95,0.64,3.018625515,2.95536,0.46448000000000006,2.9916374112,0.015360000000000002,0.0044800000000000005,0.016,2.94,0.46,2.9757688082
2019-12-27 09:30:00,2.9958400000000003,0.8621200000000001,3.1174201193,0.07584,0.02212,0.079,2.92,0.84,3.0384206424,2.9358400000000002,0.19212,2.9421194061,0.07584,0.02212,0.079,2.86,0.17,2.8650479926
2019-12-27 10:00:00,3.04176,0.8296800000000001,3.1528832519,0.10176,0.02968,0.106,2.94,0.8,3.046900064,2.98176,0.02968,2.9819077115,0.10176,0.02968,0.106,2.88,0.0,2.88
2019-12-27 10:30:00,3.0768,0.8499,3.1920257283,0.1368,0.039900000000000005,0.14250000000000002,2.94,0.81,3.0495409491,3.0168,0.19990000000000002,3.0234156595,0.1368,0.039900000000000005,0.14250000000000002,2.88,0.16,2.8844410204
2019-12-27 11:00:00,2.9844,0.7867000000000001,3.0863473962,0.19440000000000002,0.0567,0.2025,2.79,0.73,2.8839209421,2.9444,-0.0733,2.9453122499999997,0.19440000000000002,0.0567,0.2025,2.75,-0.13,2.7530710125
2019-12-27 11:30:00,2.98168,0.81174,3.0902002281,0.21168,0.06174,0.2205,2.77,0.75,2.8697386641,2.95168,-0.06826,2.9524691785,0.21168,0.06174,0.2205,2.74,-0.13,2.743082208
2019-12-27 12:00:00,2.95728,0.80754,3.0655547377,0.19728,0.05754000000000001,0.20550000000000002,2.76,0.75,2.8600874113,2.90728,-0.10246000000000001,2.9090849163,0.19728,0.05754000000000001,0.20550000000000002,2.71,-0.16,2.7147191383
2019-12-27 12:30:00,2.91896,0.80678,3.0284024584,0.22896000000000002,0.06678,0.23850000000000002,2.69,0.74,2.7899283145,2.85896,-0.07322000000000001,2.8598974545,0.22896000000000002,0.06678,0.23850000000000002,2.63,-0.14,2.6337235998
2019-12-27 13:00:00,2.8586400000000003,0.38752000000000003,2.8847867166,0.12864,0.037520000000000005,0.134,2.73,0.35000000000000003,2.7523444552000003,2.88864,0.24752000000000002,2.8992252758,0.12864,0.037520000000000005,0.134,2.76,0.21,2.7679776011
2019-12-27 13:30:00,2.9316,0.2913,2.9460370415,0.1416,0.0413,0.14750000000000002,2.79,0.25,2.8011783235000003,2.9716,0.3013,2.9868358258,0.1416,0.0413,0.14750000000000002,2.83,0.26,2.8419183662
2019-12-27 14:00:00,2.98952,0.32486000000000004,3.007118862,0.11952000000000002,0.03486,0.1245,2.87,0.29,2.884614359,3.02952,0.32486000000000004,3.0468878302,0.11952000000000002,0.03486,0.1245,2.91,0.29,2.9244144713
2019-12-27 14:30:00,2.9744800000000002,0.34464,2.9943794015,0.08448000000000001,0.024640000000000002,0.088,2.89,0.32,2.9076622913,3.01448,0.34464,3.0341170709,0.08448000000000001,0.024640000000000002,0.088,2.93,0.32,2.9474226029
2019-12-27 15:00:00,2.9718400000000003,0.36512000000000006,2.9941852982,0.051840000000000004,0.015120000000000001,0.054,2.92,0.35000000000000003,2.9409012224,3.00184,0.35512000000000005,3.0227725022,0.051840000000000004,0.015120000000000001,0.054,2.95,0.34,2.9695285821
2019-12-27 15:30:00,2.9269600000000002,0.34078,2.9467313841,0.03696,0.010780000000000001,0.0385,2.89,0.33,2.9087798128999998,2.95696,0.33078,2.9754038129,0.03696,0.010780000000000001,0.0385,2.92,0.32,2.9374819148
2019-12-27 16:00:00,3.00592,0.33756,3.0248143414,0.025920000000000002,0.007560000000000001,0.027,2.98,0.33,2.9982161363,3.03592,0.32756,3.0535398802,0.025920000000000002,0.007560000000000001,0.027,3.01,0.32,3.0269621735
2019-12-27 16:30:00,3.13448,0.33714000000000005,3.1525590002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.11,0.33,3.1274590325,3.16448,0.32714000000000004,3.1813447235,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.14,0.32,3.1562636138
2019-12-27 17:00:00,3.11304,0.36672000000000005,3.1345656158,0.02304,0.00672,0.024,3.09,0.36,3.1109001913,3.13304,0.27672,3.1452366525,0.02304,0.00672,0.024,3.11,0.27,3.1216982558
2019-12-27 17:30:00,3.09256,0.34658000000000005,3.1119198335,0.02256,0.006580000000000001,0.0235,3.07,0.34,3.0887699817,3.11256,0.33658000000000005,3.1307053279,0.02256,0.006580000000000001,0.0235,3.09,0.33,3.1075713990000002
2019-12-27 18:00:00,3.01304,0.34672000000000003,3.0329234741,0.02304,0.00672,0.024,2.99,0.34,3.0092690142,3.04304,0.33672,3.0616127776,0.02304,0.00672,0.024,3.02,0.33,3.0379763001
2019-12-27 18:30:00,2.89256,0.32658000000000004,2.9109376238999998,0.02256,0.006580000000000001,0.0235,2.87,0.32,2.887784618,2.91256,0.25658000000000003,2.9238397784,0.02256,0.006580000000000001,0.0235,2.89,0.25,2.900792995
2019-12-27 19:00:00,2.81496,0.46728000000000003,2.8534804012,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.79,0.46,2.8276668828,2.79496,0.057280000000000005,2.7955468875,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.77,0.05,2.7704512268
2019-12-27 19:30:00,2.70352,0.22686,2.7130215351,0.023520000000000003,0.006860000000000001,0.0245,2.68,0.22,2.6890146894,2.72352,0.21686000000000002,2.7321400861000003,0.023520000000000003,0.006860000000000001,0.0245,2.7,0.21,2.7081543531000003
2019-12-27 20:00:00,2.57496,0.22728,2.584971025,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.55,0.22,2.5594726019,2.60496,0.21728000000000003,2.6140059679,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.58,0.21,2.5885324027000003
2019-12-27 20:30:00,2.564,0.227,2.5740289431,0.024,0.007,0.025,2.54,0.22,2.5495097568,2.594,0.217,2.6030606985,0.024,0.007,0.025,2.5700000000000003,0.21,2.5785654927
2019-12-27 21:00:00,2.51544,0.22742,2.5256995566000002,0.02544,0.00742,0.026500000000000003,2.49,0.22,2.499699982,2.53544,0.18742,2.5423576165,0.02544,0.00742,0.026500000000000003,2.51,0.18,2.5164459064
2019-12-27 21:30:00,2.41304,0.30672000000000005,2.432455385,0.02304,0.00672,0.024,2.39,0.30000000000000004,2.4087548651,2.41304,0.056720000000000007,2.4137065273,0.02304,0.00672,0.024,2.39,0.05,2.3905229553
2019-12-27 22:00:00,2.31256,0.17658000000000001,2.3192917561,0.02256,0.006580000000000001,0.0235,2.29,0.17,2.2963013739,2.33256,0.16658,2.3385005987,0.02256,0.006580000000000001,0.0235,2.31,0.16,2.3155344955
2019-12-27 22:30:00,2.14256,0.14658000000000002,2.1475681712,0.02256,0.006580000000000001,0.0235,2.12,0.14,2.1246176127,2.16256,0.14658000000000002,2.1675219607,0.02256,0.006580000000000001,0.0235,2.14,0.14,2.1445745499
2019-12-27 23:00:00,1.98256,0.14658000000000002,1.98797129,0.02256,0.006580000000000001,0.0235,1.96,0.14,1.9649936387,2.00256,0.14658000000000002,2.0079173912,0.02256,0.006580000000000001,0.0235,1.98,0.14,1.9849433241
2019-12-27 23:30:00,1.88544,0.14742000000000002,1.8911945035,0.02544,0.00742,0.026500000000000003,1.8599999999999999,0.14,1.8652613758,1.90544,0.14742000000000002,1.9111342836,0.02544,0.00742,0.026500000000000003,1.88,0.14,1.8852055591
2019-12-28 00:00:00,1.84496,0.14728000000000002,1.8508292196,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.82,0.14,1.8253766735,1.8549600000000002,0.14728000000000002,1.8607976784,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.83,0.14,1.8353473786
2019-12-28 00:30:00,1.90544,0.14742000000000002,1.9111342836,0.02544,0.00742,0.026500000000000003,1.88,0.14,1.8852055591,1.92544,0.17742000000000002,1.9335969202,0.02544,0.00742,0.026500000000000003,1.9,0.17,1.9075901027
2019-12-28 01:00:00,2.14544,0.43742000000000003,2.1895773679,0.02544,0.00742,0.026500000000000003,2.12,0.43,2.1631689717,2.14544,-0.31258,2.1680911074,0.02544,0.00742,0.026500000000000003,2.12,-0.32,2.1440149253
2019-12-28 01:30:00,2.37544,0.14742000000000002,2.3800100525,0.02544,0.00742,0.026500000000000003,2.35,0.14,2.3541665192,2.39544,0.14742000000000002,2.3999719686,0.02544,0.00742,0.026500000000000003,2.37,0.14,2.3741314201
2019-12-28 02:00:00,2.37496,0.14728000000000002,2.379522305,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.35,0.14,2.3541665192,2.39496,0.14728000000000002,2.3994842779,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.37,0.14,2.3741314201
2019-12-28 02:30:00,2.34544,0.14742000000000002,2.3500683926,0.02544,0.00742,0.026500000000000003,2.32,0.14,2.3242202994,2.37544,0.14742000000000002,2.3800100525,0.02544,0.00742,0.026500000000000003,2.35,0.14,2.3541665192
2019-12-28 03:00:00,2.26592,0.14756000000000002,2.2707195776,0.025920000000000002,0.007560000000000001,0.027,2.24,0.14,2.2443707359,2.28592,0.14756000000000002,2.2906776727000002,0.025920000000000002,0.007560000000000001,0.027,2.26,0.14,2.2643321311
2019-12-28 03:30:00,2.17736,0.14798,2.1823827918,0.027360000000000002,0.007980000000000001,0.0285,2.15,0.14,2.154553318,2.18736,0.14798,2.1923598815,0.027360000000000002,0.007980000000000001,0.0285,2.16,0.14,2.164532282
2019-12-28 04:00:00,2.12592,0.14756000000000002,2.1310349129,0.025920000000000002,0.007560000000000001,0.027,2.1,0.14,2.104661493,2.14592,0.14756000000000002,2.1509873547,0.025920000000000002,0.007560000000000001,0.027,2.12,0.14,2.1246176127
2019-12-28 04:30:00,2.12832,0.5282600000000001,2.1928986867,0.02832,0.00826,0.029500000000000002,2.1,0.52,2.1634232133,2.06832,-0.34174000000000004,2.0963620513,0.02832,0.00826,0.029500000000000002,2.04,-0.35000000000000003,2.0698067543
2019-12-28 05:00:00,2.10736,0.54798,2.1774407569,0.027360000000000002,0.007980000000000001,0.0285,2.08,0.54,2.1489532336,2.02736,-0.34202000000000005,2.0560073565,0.027360000000000002,0.007980000000000001,0.0285,2.0,-0.35000000000000003,2.0303940504
2019-12-28 05:30:00,2.09352,0.55686,2.166314624,0.023520000000000003,0.006860000000000001,0.0245,2.07,0.55,2.1418216546,2.01352,-0.32314000000000004,2.0392847398,0.023520000000000003,0.006860000000000001,0.0245,1.99,-0.33,2.0171762442
2019-12-28 06:00:00,2.064,0.217,2.0753758696,0.024,0.007,0.025,2.04,0.21,2.0507803393,2.074,0.107,2.0767582912,0.024,0.007,0.025,2.05,0.1,2.0524375752
2019-12-28 06:30:00,2.12496,0.19728,2.1340980296,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.1,0.19,2.1085777197,2.14496,0.19728,2.1540131847,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.12,0.19,2.1284971223999998
2019-12-28 07:00:00,2.254,0.267,2.2697587978,0.024,0.007,0.025,2.23,0.26,2.2451057882,2.274,0.257,2.2884765675,0.024,0.007,0.025,2.25,0.25,2.2638462845
2019-12-28 07:30:00,2.424,0.307,2.4433634605,0.024,0.007,0.025,2.4,0.30000000000000004,2.4186773245,2.444,0.307,2.4632062439,0.024,0.007,0.025,2.42,0.30000000000000004,2.4385241438
2019-12-28 08:00:00,2.42256,0.32658000000000004,2.444473655,0.02256,0.006580000000000001,0.0235,2.4,0.32,2.4212393521,2.45256,0.32658000000000004,2.4742079642,0.02256,0.006580000000000001,0.0235,2.43,0.32,2.4509793961
2019-12-28 08:30:00,2.52304,0.34672000000000003,2.5467519706,0.02304,0.00672,0.024,2.5,0.34,2.5230140705,2.55304,0.33672,2.5751492384,0.02304,0.00672,0.024,2.5300000000000002,0.33,2.5514309710000003
2019-12-28 09:00:00,2.50848,0.35414,2.5333549001,0.04848,0.014140000000000002,0.0505,2.46,0.34,2.4833847869,2.53848,0.36414,2.5644645932,0.04848,0.014140000000000002,0.0505,2.49,0.35000000000000003,2.5144780771
2019-12-28 09:30:00,2.5792,0.4706,2.6217812647,0.13920000000000002,0.040600000000000004,0.145,2.44,0.43,2.4775996448,2.6092,0.4106,2.641309713,0.13920000000000002,0.040600000000000004,0.145,2.47,0.37,2.4975588081
2019-12-28 10:00:00,2.56168,0.43174,2.5978075083,0.21168,0.06174,0.2205,2.35,0.37,2.3789493479,2.61168,0.44174,2.6487745563000002,0.21168,0.06174,0.2205,2.4,0.38,2.4298971172
2019-12-28 10:30:00,2.5648,0.4214,2.5991877577,0.24480000000000002,0.0714,0.255,2.32,0.35000000000000003,2.3462523308,2.6048,0.4314,2.6402819925000003,0.24480000000000002,0.0714,0.255,2.36,0.36,2.3872997298
2019-12-28 11:00:00,2.51336,0.43848000000000004,2.5513218535,0.30336,0.08848,0.316,2.21,0.35000000000000003,2.2375432957,2.58336,0.44848000000000005,2.6219998474,0.30336,0.08848,0.316,2.2800000000000002,0.36,2.3082460874
2019-12-28 11:30:00,2.5149600000000003,0.57228,2.579249542,0.38496,0.11228,0.401,2.13,0.46,2.179105321,2.56496,0.38228,2.5932909208,0.38496,0.11228,0.401,2.18,0.27,2.1966565503
2019-12-28 12:00:00,2.41984,0.36912,2.4478307131,0.33984000000000003,0.09912000000000001,0.354,2.08,0.27,2.0974508338,2.49984,0.38912,2.5299435567,0.33984000000000003,0.09912000000000001,0.354,2.16,0.29,2.179380646
2019-12-28 12:30:00,2.46104,0.34822000000000003,2.4855532684,0.37104000000000004,0.10822000000000001,0.3865,2.09,0.24,2.1037347742,2.53104,0.36822000000000005,2.5576843922,0.37104000000000004,0.10822000000000001,0.3865,2.16,0.26,2.1755918735
2019-12-28 13:00:00,2.47832,0.33576,2.5009607754000003,0.32832,0.09576000000000001,0.342,2.15,0.24,2.1633538777,2.53832,0.35576,2.5631296495,0.32832,0.09576000000000001,0.342,2.21,0.26,2.2252415599
2019-12-28 13:30:00,2.4788,0.3534,2.503865212,0.38880000000000003,0.1134,0.405,2.09,0.24,2.1037347742,2.5588,0.3734,2.5859011969,0.38880000000000003,0.1134,0.405,2.17,0.26,2.185520533
2019-12-28 14:00:00,2.55336,0.34598,2.5766935111000002,0.36336,0.10598,0.3785,2.19,0.24,2.2031114361,2.60336,0.34598,2.6262493122,0.36336,0.10598,0.3785,2.24,0.24,2.2528204545
2019-12-28 14:30:00,2.50984,0.32162,2.5303628692,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.23,0.24,2.2428776159,2.55984,0.33162,2.5812308401,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.2800000000000002,0.25,2.2936651892
2019-12-28 15:00:00,2.46928,0.30104000000000003,2.4875628233000002,0.20928000000000002,0.061040000000000004,0.218,2.26,0.24,2.2727076363,2.51928,0.30104000000000003,2.5372025540000003,0.20928000000000002,0.061040000000000004,0.218,2.31,0.24,2.322434068
2019-12-28 15:30:00,2.4669600000000003,0.22828,2.4774994248,0.09696,0.028280000000000003,0.101,2.37,0.2,2.3784238478,2.49696,0.22828,2.5073733268,0.09696,0.028280000000000003,0.101,2.4,0.2,2.4083189158
2019-12-28 16:00:00,2.60992,0.24456000000000003,2.6213530857,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.56,0.23,2.5703112652,2.63992,0.24456000000000003,2.6512237175,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.59,0.23,2.6001923006
2019-12-28 16:30:00,2.76176,0.27218000000000003,2.7751396811999998,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.7199999999999998,0.26,2.732398214,2.79176,0.26218,2.8040439101,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.75,0.25,2.7613402543000003
2019-12-28 17:00:00,2.8336,0.2798,2.8473807262,0.033600000000000005,0.0098,0.035,2.8,0.27,2.8129877355,2.8536,0.26980000000000004,2.8663260457,0.033600000000000005,0.0098,0.035,2.8200000000000003,0.26,2.8319604517
2019-12-28 17:30:00,2.91448,0.26714000000000004,2.9266973622,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.89,0.26,2.9016719318,2.94448,0.25714000000000004,2.9556866292,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.92,0.25,2.9306825144
2019-12-28 18:00:00,2.82496,0.27728,2.8385353970000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.8,0.27,2.8129877355,2.85496,0.25728,2.8665291905,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.83,0.25,2.8410209433
2019-12-28 18:30:00,2.75256,0.39658000000000004,2.7809822455,0.02256,0.006580000000000001,0.0235,2.73,0.39,2.7577164466,2.74256,0.04658,2.7429555319,0.02256,0.006580000000000001,0.0235,2.7199999999999998,0.04,2.7202941017
2019-12-28 19:00:00,2.70448,0.6571400000000001,2.7831717608,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.68,0.65,2.7576983156,2.63448,-0.18286000000000002,2.6408185568,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.61,-0.19,2.6169065707
2019-12-28 19:30:00,2.60256,0.38658000000000003,2.6311143362,0.02256,0.006580000000000001,0.0235,2.58,0.38,2.6078343506,2.59256,0.12658,2.5956482524,0.02256,0.006580000000000001,0.0235,2.5700000000000003,0.12,2.5728000311
2019-12-28 20:00:00,2.44448,0.19714,2.4524164920000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.42,0.19,2.4274472188000003,2.46448,0.18714000000000003,2.471575014,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.44,0.18,2.4466303358
2019-12-28 20:30:00,2.41496,0.16728,2.4207466617,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.39,0.16,2.3953496613,2.4349600000000002,0.15728,2.4400342621,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.41,0.15,2.4146635376
2019-12-28 21:00:00,2.37544,0.17742000000000002,2.382056475,0.02544,0.00742,0.026500000000000003,2.35,0.17,2.3561409126,2.39544,0.16742,2.4012834589,0.02544,0.00742,0.026500000000000003,2.37,0.16,2.375394704
2019-12-28 21:30:00,2.33592,0.5575600000000001,2.4015402141,0.025920000000000002,0.007560000000000001,0.027,2.31,0.55,2.3745736459,2.25592,-0.34244,2.2817625205,0.025920000000000002,0.007560000000000001,0.027,2.23,-0.35000000000000003,2.2572992713
2019-12-28 22:00:00,2.22688,0.5278400000000001,2.2885824433,0.02688,0.007840000000000001,0.028,2.2,0.52,2.2606193842,2.14688,-0.36216000000000004,2.1772123461,0.02688,0.007840000000000001,0.028,2.12,-0.37,2.1520455386
2019-12-28 22:30:00,2.0664,0.2177,2.0778359536,0.0264,0.0077,0.0275,2.04,0.21,2.0507803393,2.0664,0.0877,2.0682601988,0.0264,0.0077,0.0275,2.04,0.08,2.0415680248
2019-12-28 23:00:00,2.0088,0.3184,2.0338770858,0.028800000000000003,0.008400000000000001,0.03,1.98,0.31,2.0041207548,1.9888,-0.0516,1.989469276,0.028800000000000003,0.008400000000000001,0.03,1.96,-0.06,1.9609181523
2019-12-28 23:30:00,1.9112,0.5191,1.980441933,0.031200000000000002,0.0091,0.0325,1.88,0.51,1.9479476379,1.8812000000000002,-0.3609,1.9155057426000002,0.031200000000000002,0.0091,0.0325,1.85,-0.37,1.88663722
2019-12-29 00:00:00,1.7936,0.14980000000000002,1.7998447155,0.033600000000000005,0.0098,0.035,1.76,0.14,1.7655594014,1.8036,0.14980000000000002,1.809810211,0.033600000000000005,0.0098,0.035,1.77,0.14,1.7755280905
2019-12-29 00:30:00,1.8802400000000001,0.46882,1.9378066596,0.030240000000000003,0.008820000000000001,0.0315,1.85,0.46,1.9063315556,1.80024,-0.42118000000000005,1.848852793,0.030240000000000003,0.008820000000000001,0.0315,1.77,-0.43,1.8214829124
2019-12-29 01:00:00,2.1212,0.4491,2.1682205261,0.031200000000000002,0.0091,0.0325,2.09,0.44,2.1358136623,2.1412,-0.3809,2.1748154519,0.031200000000000002,0.0091,0.0325,2.11,-0.39,2.1457399656
2019-12-29 01:30:00,2.30976,0.15868000000000002,2.3152042243,0.02976,0.00868,0.031,2.2800000000000002,0.15,2.2849288829,2.3297600000000003,0.19868000000000002,2.338216286,0.02976,0.00868,0.031,2.3,0.19,2.3078344828
2019-12-29 02:00:00,2.28072,0.14896,2.2855793139,0.030720000000000004,0.008960000000000001,0.032,2.25,0.14,2.2543513479,2.30072,0.14896,2.3055371608,0.030720000000000004,0.008960000000000001,0.032,2.27,0.14,2.2743130831
2019-12-29 02:30:00,2.22928,0.14854,2.2342232319,0.029280000000000004,0.00854,0.030500000000000003,2.2,0.14,2.2044500448,2.24928,0.20854000000000003,2.2589266146,0.029280000000000004,0.00854,0.030500000000000003,2.22,0.2,2.228990803
2019-12-29 03:00:00,2.15832,0.18826,2.1665149549000002,0.02832,0.00826,0.029500000000000002,2.13,0.18,2.1375921033,2.17832,0.17826,2.1856016677,0.02832,0.00826,0.029500000000000002,2.15,0.17,2.1567104581
2019-12-29 03:30:00,2.11784,0.14812,2.1230133773,0.027840000000000004,0.00812,0.029,2.09,0.14,2.094683747,2.13784,0.17812000000000003,2.1452474449,0.027840000000000004,0.00812,0.029,2.11,0.17,2.1168372635
2019-12-29 04:00:00,2.04832,0.14826,2.0536786141,0.02832,0.00826,0.029500000000000002,2.02,0.14,2.0248456731,2.05832,0.15826,2.0643951778,0.02832,0.00826,0.029500000000000002,2.03,0.15,2.0355343279
2019-12-29 04:30:00,2.02736,0.14798,2.0327534651,0.027360000000000002,0.007980000000000001,0.0285,2.0,0.14,2.0048940122,2.04736,0.14798,2.0527009159,0.027360000000000002,0.007980000000000001,0.0285,2.02,0.14,2.0248456731
2019-12-29 05:00:00,1.9788000000000001,0.1484,1.9843568228000001,0.028800000000000003,0.008400000000000001,0.03,1.9500000000000002,0.14,1.9550191815,1.9988000000000001,0.1484,2.0043013745,0.028800000000000003,0.008400000000000001,0.03,1.97,0.14,1.9749683542
2019-12-29 05:30:00,2.004,0.147,2.009384234,0.024,0.007,0.025,1.98,0.14,1.9849433241,2.024,0.147,2.0293311706,0.024,0.007,0.025,2.0,0.14,2.0048940122
2019-12-29 06:00:00,1.994,0.147,1.9994111633,0.024,0.007,0.025,1.97,0.14,1.9749683542,2.014,0.147,2.0193575711,0.024,0.007,0.025,1.99,0.14,1.9949185447
2019-12-29 06:30:00,2.06544,0.14742000000000002,2.0706943401,0.02544,0.00742,0.026500000000000003,2.04,0.14,2.0447982786,2.08544,0.14742000000000002,2.0906440754,0.02544,0.00742,0.026500000000000003,2.06,0.14,2.0647518011
2019-12-29 07:00:00,2.14592,0.34756000000000004,2.1738837595,0.025920000000000002,0.007560000000000001,0.027,2.12,0.34,2.1470910554,2.12592,-0.012440000000000001,2.1259563965,0.025920000000000002,0.007560000000000001,0.027,2.1,-0.02,2.1000952359
2019-12-29 07:30:00,2.28736,0.24798000000000003,2.3007628843,0.027360000000000002,0.007980000000000001,0.0285,2.26,0.24,2.2727076363,2.30736,0.23798000000000002,2.3196001056,0.027360000000000002,0.007980000000000001,0.0285,2.2800000000000002,0.23,2.2915715132
2019-12-29 08:00:00,2.29024,0.24882,2.3037167035,0.030240000000000003,0.008820000000000001,0.0315,2.26,0.24,2.2727076363,2.31024,0.23882000000000003,2.3225511512,0.030240000000000003,0.008820000000000001,0.0315,2.2800000000000002,0.23,2.2915715132
2019-12-29 08:30:00,2.3492800000000003,0.34854,2.3749940316,0.029280000000000004,0.00854,0.030500000000000003,2.32,0.34,2.3447814397,2.35928,0.20854000000000003,2.3684786362,0.029280000000000004,0.00854,0.030500000000000003,2.33,0.2,2.3385679379
2019-12-29 09:00:00,2.428,0.464,2.4719385106000002,0.048,0.014,0.05,2.38,0.45,2.42216845,2.418,0.194,2.4257699809,0.048,0.014,0.05,2.37,0.18,2.3768256141
2019-12-29 09:30:00,2.50304,0.7042200000000001,2.6002182697,0.08304,0.024220000000000002,0.08650000000000001,2.42,0.68,2.5137223395,2.44304,-0.12578,2.446275751,0.08304,0.024220000000000002,0.08650000000000001,2.36,-0.15,2.3647621445
2019-12-29 10:00:00,2.55688,0.61284,2.6292980432,0.14688,0.04284,0.153,2.41,0.5700000000000001,2.4764894508,2.51688,-0.037160000000000006,2.517154306,0.14688,0.04284,0.153,2.37,-0.08,2.3713498266
2019-12-29 10:30:00,2.5632,0.43260000000000004,2.5994493648,0.2832,0.0826,0.295,2.2800000000000002,0.35000000000000003,2.3067076104,2.5932,0.2726,2.6074886385,0.2832,0.0826,0.295,2.31,0.19,2.3178006817
2019-12-29 11:00:00,2.46992,0.34206000000000003,2.4934935031,0.34992,0.10206000000000001,0.3645,2.12,0.24,2.1335416565,2.54992,0.36206000000000005,2.5754959619,0.34992,0.10206000000000001,0.3645,2.2,0.26,2.215310362
2019-12-29 11:30:00,2.46816,0.40988,2.5019623099,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.92,0.25,1.9362076335,2.54816,0.42988000000000004,2.584166442,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.0,0.27,2.0181427105
2019-12-29 12:00:00,2.4056,0.38330000000000003,2.435945453,0.5256000000000001,0.15330000000000002,0.5475,1.88,0.23,1.8940168954,2.4756,0.4033,2.5082356847,0.5256000000000001,0.15330000000000002,0.5475,1.9500000000000002,0.25,1.9659603251000002
2019-12-29 12:30:00,2.43824,0.32032000000000005,2.4591907612,0.37824,0.11032000000000002,0.394,2.06,0.21,2.0706762181,2.50824,0.33032,2.529897073,0.37824,0.11032000000000002,0.394,2.13,0.22,2.1413313616
2019-12-29 13:00:00,2.48432,0.31626000000000004,2.5043694316,0.36432000000000003,0.10626000000000001,0.3795,2.12,0.21,2.1303755537,2.55432,0.32626000000000005,2.5750720864,0.36432000000000003,0.10626000000000001,0.3795,2.19,0.22,2.2010224897
2019-12-29 13:30:00,2.49064,0.30352,2.5090659617,0.32064000000000004,0.09352,0.334,2.17,0.21,2.1801376103,2.55064,0.31352,2.569836415,0.32064000000000004,0.09352,0.334,2.23,0.22,2.2408257407
2019-12-29 14:00:00,2.47944,0.38442000000000004,2.5090638593,0.52944,0.15442,0.5515,1.9500000000000002,0.23,1.9635172523,2.59944,0.41442,2.6322675111000002,0.52944,0.15442,0.5515,2.07,0.26,2.0862646045
2019-12-29 14:30:00,2.40544,0.52742,2.4625826788,0.50544,0.14742000000000002,0.5265000000000001,1.9,0.38,1.9376274152000001,2.45544,0.20742000000000002,2.4641851899000002,0.50544,0.14742000000000002,0.5265000000000001,1.9500000000000002,0.06,1.9509228585
2019-12-29 15:00:00,2.444,0.6895,2.539398797,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.24,0.63,2.3269078194,2.384,-0.21050000000000002,2.393275214,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.18,-0.27,2.1966565503
2019-12-29 15:30:00,2.55744,0.6284200000000001,2.6335168596000003,0.09744000000000001,0.02842,0.1015,2.46,0.6000000000000001,2.5321137415,2.48744,-0.26158000000000003,2.5011561027,0.09744000000000001,0.02842,0.1015,2.39,-0.29,2.4075298544
2019-12-29 16:00:00,2.60088,0.47484000000000004,2.6438702313,0.05088,0.01484,0.053,2.55,0.46,2.5911580423,2.56088,-0.06516000000000001,2.5617088437,0.05088,0.01484,0.053,2.51,-0.08,2.5112745768
2019-12-29 16:30:00,2.71736,0.33798,2.7382979842,0.027360000000000002,0.007980000000000001,0.0285,2.69,0.33,2.7101660466,2.72736,0.14798,2.7313715694000003,0.027360000000000002,0.007980000000000001,0.0285,2.7,0.14,2.7036271932
2019-12-29 17:00:00,2.81352,0.49686,2.8570552410000003,0.023520000000000003,0.006860000000000001,0.0245,2.79,0.49,2.8327018904,2.78352,0.01686,2.7835710607,0.023520000000000003,0.006860000000000001,0.0245,2.76,0.01,2.7600181159
2019-12-29 17:30:00,2.87256,0.30658,2.8888738723,0.02256,0.006580000000000001,0.0235,2.85,0.30000000000000004,2.8657459762,2.89256,0.29658,2.9077247205,0.02256,0.006580000000000001,0.0235,2.87,0.29,2.884614359
2019-12-29 18:00:00,2.85448,0.30714,2.8709564695000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.83,0.30000000000000004,2.8458566373,2.88448,0.29714,2.8997443077,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.86,0.29,2.8746651979
2019-12-29 18:30:00,2.7464,0.2577,2.7584637482,0.0264,0.0077,0.0275,2.7199999999999998,0.25,2.7314648085,2.7764,0.2477,2.7874275326999998,0.0264,0.0077,0.0275,2.75,0.24,2.7604528614
2019-12-29 19:00:00,2.69024,0.27882,2.7046500421,0.030240000000000003,0.008820000000000001,0.0315,2.66,0.27,2.6736678926,2.72024,0.26882,2.7334904152,0.030240000000000003,0.008820000000000001,0.0315,2.69,0.26,2.7025358462
2019-12-29 19:30:00,2.5964,0.2777,2.6112085803,0.0264,0.0077,0.0275,2.5700000000000003,0.27,2.5841439588,2.6264000000000003,0.2677,2.6400076231,0.0264,0.0077,0.0275,2.6,0.26,2.6129676615
2019-12-29 20:00:00,2.4607200000000002,0.19896000000000003,2.4687502911,0.030720000000000004,0.008960000000000001,0.032,2.43,0.19,2.4374166651999998,2.49072,0.18896000000000002,2.497877499,0.030720000000000004,0.008960000000000001,0.032,2.46,0.18,2.4665765749
2019-12-29 20:30:00,2.5268800000000002,0.42784000000000005,2.5628440452,0.02688,0.007840000000000001,0.028,2.5,0.42,2.5350345165,2.48688,-0.13216,2.4903892065,0.02688,0.007840000000000001,0.028,2.46,-0.14,2.4639805194
2019-12-29 21:00:00,2.4464,0.1477,2.4508545959,0.0264,0.0077,0.0275,2.42,0.14,2.4240462042,2.4664,0.13770000000000002,2.4702409295,0.0264,0.0077,0.0275,2.44,0.13,2.4434606606
2019-12-29 21:30:00,2.33496,0.14728000000000002,2.3396003077,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.31,0.14,2.3142385357,2.36496,0.13728,2.3689410292,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.34,0.13,2.3436083291
2019-12-29 22:00:00,2.33796,0.15028000000000002,2.3427848898,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.313,0.14300000000000002,2.3174162337,2.36796,0.14028000000000002,2.3721115151,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.343,0.133,2.3467718253
2019-12-29 22:30:00,2.21844,0.15042000000000003,2.2235337214,0.02544,0.00742,0.026500000000000003,2.193,0.14300000000000002,2.1976573891,2.24844,0.15042000000000003,2.2534659105,0.02544,0.00742,0.026500000000000003,2.223,0.14300000000000002,2.2275946669
2019-12-29 23:00:00,2.2194,0.1507,2.2245104742,0.0264,0.0077,0.0275,2.193,0.14300000000000002,2.1976573891,2.2494,0.1507,2.2544424699,0.0264,0.0077,0.0275,2.223,0.14300000000000002,2.2275946669
2019-12-29 23:30:00,2.22084,0.15112,2.2259756423,0.027840000000000004,0.00812,0.029,2.193,0.14300000000000002,2.1976573891,2.25084,0.15112,2.2559073474,0.027840000000000004,0.00812,0.029,2.223,0.14300000000000002,2.2275946669
2019-12-30 00:00:00,1.85784,0.49812000000000006,1.9234586036999999,0.027840000000000004,0.00812,0.029,1.83,0.49,1.8944656239,1.77784,-0.41188,1.8249274506000002,0.027840000000000004,0.00812,0.029,1.75,-0.42,1.7996944185000001
2019-12-30 00:30:00,1.86132,0.50126,1.9276342314,0.02832,0.00826,0.029500000000000002,1.833,0.493,1.8981406692,1.78132,-0.41474000000000005,1.8289642450999999,0.02832,0.00826,0.029500000000000002,1.7530000000000001,-0.423,1.8033130621
2019-12-30 01:00:00,1.86132,0.50126,1.9276342314,0.02832,0.00826,0.029500000000000002,1.833,0.493,1.8981406692,1.78132,-0.41474000000000005,1.8289642450999999,0.02832,0.00826,0.029500000000000002,1.7530000000000001,-0.423,1.8033130621
2019-12-30 01:30:00,2.37784,0.14812,2.3824488662,0.027840000000000004,0.00812,0.029,2.35,0.14,2.3541665192,2.39784,0.14812,2.4024104978,0.027840000000000004,0.00812,0.029,2.37,0.14,2.3741314201
2019-12-30 02:00:00,2.32688,0.14784,2.3315718303,0.02688,0.007840000000000001,0.028,2.3,0.14,2.3042569301,2.35688,0.07784,2.3581650494,0.02688,0.007840000000000001,0.028,2.33,0.07,2.331051265
2019-12-30 02:30:00,2.29832,0.17826,2.3052226465,0.02832,0.00826,0.029500000000000002,2.27,0.17,2.2763567383,2.32832,0.17826,2.3351339683,0.02832,0.00826,0.029500000000000002,2.3,0.17,2.3062740514
2019-12-30 03:00:00,2.25832,0.14826,2.2631814443,0.02832,0.00826,0.029500000000000002,2.23,0.14,2.2343902972,2.27832,0.18826,2.28608483,0.02832,0.00826,0.029500000000000002,2.25,0.18,2.2571885167
2019-12-30 03:30:00,2.21024,0.14882,2.2152445125,0.030240000000000003,0.008820000000000001,0.0315,2.18,0.14,2.1844907873,2.2302400000000002,0.14882,2.2351997338,0.030240000000000003,0.008820000000000001,0.0315,2.2,0.14,2.2044500448
2019-12-30 04:00:00,2.17784,0.14812,2.1828711826,0.027840000000000004,0.00812,0.029,2.15,0.14,2.154553318,2.1978400000000002,0.14812,2.2028255038,0.027840000000000004,0.00812,0.029,2.17,0.14,2.1745114394
2019-12-30 04:30:00,2.11736,0.14798,2.122524782,0.027360000000000002,0.007980000000000001,0.0285,2.09,0.14,2.094683747,2.13736,0.14798,2.1424765693,0.027360000000000002,0.007980000000000001,0.0285,2.11,0.14,2.1146394492
2019-12-30 05:00:00,2.12132,0.15126,2.1267059341,0.02832,0.00826,0.029500000000000002,2.093,0.14300000000000002,2.0978794055,2.14132,0.15126,2.1466557549,0.02832,0.00826,0.029500000000000002,2.113,0.14300000000000002,2.1178333268
2019-12-30 05:30:00,2.11604,0.14972000000000002,2.1213300922,0.02304,0.00672,0.024,2.093,0.14300000000000002,2.0978794055,2.13604,0.14972000000000002,2.1412806822,0.02304,0.00672,0.024,2.113,0.14300000000000002,2.1178333268
2019-12-30 06:00:00,2.11796,0.15028000000000002,2.1232848702,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.093,0.14300000000000002,2.0978794055,2.13796,0.15028000000000002,2.1432351807,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.113,0.14300000000000002,2.1178333268
2019-12-30 06:30:00,2.31592,0.37756,2.3464946196,0.025920000000000002,0.007560000000000001,0.027,2.29,0.37,2.3196982562,2.28592,-0.05244000000000001,2.2865214191,0.025920000000000002,0.007560000000000001,0.027,2.26,-0.06,2.2607963199
2019-12-30 07:00:00,2.44544,0.34742,2.4699954352,0.02544,0.00742,0.026500000000000003,2.42,0.34,2.4437675831,2.44544,0.18742,2.4526114756,0.02544,0.00742,0.026500000000000003,2.42,0.18,2.4266849816000002
2019-12-30 07:30:00,2.674,0.377,2.7004453336000003,0.024,0.007,0.025,2.65,0.37,2.6757055144,2.7039999999999997,0.377,2.7301547575000003,0.024,0.007,0.025,2.68,0.37,2.7054204849
2019-12-30 08:00:00,2.8235200000000003,0.46686000000000005,2.8618566439,0.023520000000000003,0.006860000000000001,0.0245,2.8,0.46,2.8375341408,2.85352,0.46686000000000005,2.8914589138,0.023520000000000003,0.006860000000000001,0.0245,2.83,0.46,2.8671414336
2019-12-30 08:30:00,2.83228,0.47154,2.8712645246,0.029280000000000004,0.00854,0.030500000000000003,2.803,0.463,2.8409818725,2.86228,0.47154,2.9008613841,0.029280000000000004,0.00854,0.030500000000000003,2.833,0.463,2.8705849578000002
2019-12-30 09:00:00,2.88316,0.48638000000000003,2.9238975853999998,0.08016000000000001,0.02338,0.0835,2.803,0.463,2.8409818725,2.91316,0.48638000000000003,2.9534838225,0.08016000000000001,0.02338,0.0835,2.833,0.463,2.8705849578000002
2019-12-30 09:30:00,3.02812,0.52866,3.0739212953,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.803,0.463,2.8409818725,3.05812,0.52866,3.1034785854,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.833,0.463,2.8705849578000002
2019-12-30 10:00:00,3.19948,0.57864,3.2513837854,0.39648000000000005,0.11564,0.41300000000000003,2.803,0.463,2.8409818725,3.22948,0.57864,3.2809092215,0.39648000000000005,0.11564,0.41300000000000003,2.833,0.463,2.8705849578000002
2019-12-30 10:30:00,3.36412,0.6266600000000001,3.4219886220999998,0.5611200000000001,0.16366,0.5845,2.803,0.463,2.8409818725,3.39412,0.6266600000000001,3.45148567,0.5611200000000001,0.16366,0.5845,2.833,0.463,2.8705849578000002
2019-12-30 11:00:00,2.87136,0.6974800000000001,2.9548581353000003,0.7113600000000001,0.20748000000000003,0.741,2.16,0.49,2.2148814867,3.00136,0.72748,3.0882663421,0.7113600000000001,0.20748000000000003,0.741,2.29,0.52,2.3482972555
2019-12-30 11:30:00,2.82896,0.7317800000000001,2.9220740323000003,0.82896,0.24178000000000002,0.8635,2.0,0.49,2.0591503102,2.97896,0.77178,3.0773116595,0.82896,0.24178000000000002,0.8635,2.15,0.53,2.2143622107
2019-12-30 12:00:00,2.80904,1.06222,3.0031678358,0.8990400000000001,0.26222,0.9365,1.9100000000000001,0.8,2.0707728026,2.87904,0.50222,2.9225153977,0.8990400000000001,0.26222,0.9365,1.98,0.24,1.9944924166
2019-12-30 12:30:00,2.7544,1.0967,2.9647040746,0.9144,0.2667,0.9525,1.8399999999999999,0.8300000000000001,2.0185390757,2.8144,0.4067,2.843633635,0.9144,0.2667,0.9525,1.9,0.14,1.9051509127
2019-12-30 13:00:00,2.72368,1.03774,2.9146761484,0.88368,0.25774,0.9205000000000001,1.8399999999999999,0.78,1.9984994371,2.76368,0.42774,2.7965851766,0.88368,0.25774,0.9205000000000001,1.88,0.17,1.8876705221
2019-12-30 13:30:00,2.7436,0.9873000000000001,2.9158364580000002,0.8136,0.2373,0.8475,1.9300000000000002,0.75,2.0706037767,2.7836,0.4273,2.8162056477,0.8136,0.2373,0.8475,1.97,0.19,1.9791412279
2019-12-30 14:00:00,2.80656,0.95608,2.964939797,0.7065600000000001,0.20608,0.736,2.1,0.75,2.2299103121,2.82656,0.34608000000000005,2.8476679582,0.7065600000000001,0.20608,0.736,2.12,0.14,2.1246176127
2019-12-30 14:30:00,2.80584,0.9521200000000001,2.9629833952,0.55584,0.16212000000000001,0.579,2.25,0.79,2.3846593048,2.79584,0.33212,2.8154972918,0.55584,0.16212000000000001,0.579,2.24,0.17,2.2464416307
2019-12-30 15:00:00,2.8444000000000003,0.9192,2.9892373609,0.3744,0.1092,0.39,2.47,0.81,2.5994230129,2.8044000000000002,0.2592,2.8163529608,0.3744,0.1092,0.39,2.43,0.15,2.4346252278
2019-12-30 15:30:00,2.92704,0.5387200000000001,2.9762026813,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.76,0.49,2.8031589323,2.93704,0.44872000000000006,2.9711199235,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.77,0.4,2.7987318557
2019-12-30 16:00:00,2.9314400000000003,0.41792,2.9610804785,0.06144000000000001,0.017920000000000002,0.064,2.87,0.4,2.8977404991,2.9714400000000003,0.41792,3.0006853884,0.06144000000000001,0.017920000000000002,0.064,2.91,0.4,2.9373627628000003
2019-12-30 16:30:00,3.0112,0.41910000000000003,3.0402253617,0.031200000000000002,0.0091,0.0325,2.98,0.41000000000000003,3.0080724725,3.0412,0.41910000000000003,3.069941734,0.031200000000000002,0.0091,0.0325,3.01,0.41000000000000003,3.0377952531
2019-12-30 17:00:00,3.1264,0.4577,3.1597256606,0.0264,0.0077,0.0275,3.1,0.45,3.1324910215,3.1564,0.44770000000000004,3.187992511,0.0264,0.0077,0.0275,3.13,0.44,3.1607752214
2019-12-30 17:30:00,3.1849600000000002,0.41728000000000004,3.2121788244,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.16,0.41000000000000003,3.186487094,3.21496,0.40728000000000003,3.2406549955,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.19,0.4,3.2149805598
2019-12-30 18:00:00,3.13832,0.39826000000000006,3.1634891259,0.02832,0.00826,0.029500000000000002,3.11,0.39,3.1343579885,3.16832,0.39826000000000006,3.1932526756,0.02832,0.00826,0.029500000000000002,3.14,0.39,3.1641270518
2019-12-30 18:30:00,3.07832,0.39826000000000006,3.1039756845,0.02832,0.00826,0.029500000000000002,3.05,0.39,3.0748333288,3.10832,0.39826000000000006,3.1337300857,0.02832,0.00826,0.029500000000000002,3.08,0.39,3.1045933711
2019-12-30 19:00:00,2.99024,0.38882000000000005,3.0154131143,0.030240000000000003,0.008820000000000001,0.0315,2.96,0.38,2.9842922109,3.02024,0.37882000000000005,3.0439044417,0.030240000000000003,0.008820000000000001,0.0315,2.99,0.37,3.0128060011
2019-12-30 19:30:00,2.84496,0.33728,2.8648831041,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.8200000000000003,0.33,2.8392428568,2.87496,0.32728,2.8935285034,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.85,0.32,2.8679086457
2019-12-30 20:00:00,2.70352,0.27686,2.7176592594,0.023520000000000003,0.006860000000000001,0.0245,2.68,0.27,2.6935664091,2.73352,0.27686,2.7475048772,0.023520000000000003,0.006860000000000001,0.0245,2.71,0.27,2.7234169714
2019-12-30 20:30:00,2.60256,0.23658,2.6132907703,0.02256,0.006580000000000001,0.0235,2.58,0.23,2.5902316498999998,2.62256,0.22658000000000003,2.6323296621,0.02256,0.006580000000000001,0.0235,2.6,0.22,2.6092910915000003
2019-12-30 21:00:00,2.54352,0.23686000000000001,2.5545247405,0.023520000000000003,0.006860000000000001,0.0245,2.52,0.23,2.5304742638,2.56352,0.22686,2.5735384687,0.023520000000000003,0.006860000000000001,0.0245,2.54,0.22,2.5495097568
2019-12-30 21:30:00,2.44256,0.25658000000000003,2.455999318,0.02256,0.006580000000000001,0.0235,2.42,0.25,2.432878953,2.47256,0.24658000000000002,2.4848248731,0.02256,0.006580000000000001,0.0235,2.45,0.24,2.461727036
2019-12-30 22:00:00,2.36352,0.23686000000000001,2.3753588045000003,0.023520000000000003,0.006860000000000001,0.0245,2.34,0.23,2.3512762492,2.37352,0.17686000000000002,2.3801001344,0.023520000000000003,0.006860000000000001,0.0245,2.35,0.17,2.3561409126
2019-12-30 22:30:00,2.19304,0.19672,2.2018454078,0.02304,0.00672,0.024,2.17,0.19,2.1783020911,2.21304,0.17672000000000002,2.2200846831,0.02304,0.00672,0.024,2.19,0.17,2.1965882636
2019-12-30 23:00:00,2.05352,0.22686,2.0660130324,0.023520000000000003,0.006860000000000001,0.0245,2.03,0.22,2.0418863827,2.05352,0.09686,2.0558030669,0.023520000000000003,0.006860000000000001,0.0245,2.03,0.09,2.0319940945
2019-12-30 23:30:00,1.93544,0.16742,1.9426676118000001,0.02544,0.00742,0.026500000000000003,1.9100000000000001,0.16,1.9166898549,1.95544,0.15742,1.9617662068000001,0.02544,0.00742,0.026500000000000003,1.9300000000000002,0.15,1.9358202396
2019-12-31 00:00:00,1.8564,0.16770000000000002,1.8639592941,0.0264,0.0077,0.0275,1.83,0.16,1.8369812193000001,1.8764,0.1577,1.8830152017000001,0.0264,0.0077,0.0275,1.85,0.15,1.8560711193000001
2019-12-31 00:30:00,1.9564,0.1477,1.9619674436999999,0.0264,0.0077,0.0275,1.9300000000000002,0.14,1.9350710581000001,1.9764,0.1477,1.9819112619,0.0264,0.0077,0.0275,1.9500000000000002,0.14,1.9550191815
2019-12-31 01:00:00,2.2264,0.1577,2.2319781025,0.0264,0.0077,0.0275,2.2,0.15,2.2051077071,2.2564,0.1477,2.2612289247,0.0264,0.0077,0.0275,2.23,0.14,2.2343902972
2019-12-31 01:30:00,2.3864,0.1577,2.3916049527,0.0264,0.0077,0.0275,2.36,0.15,2.3647621445,2.4064,0.1577,2.4115617865,0.0264,0.0077,0.0275,2.38,0.15,2.384722206
2019-12-31 02:00:00,2.3964,0.1777,2.4029794527,0.0264,0.0077,0.0275,2.37,0.17,2.3760892239,2.4164,0.1577,2.4215404704,0.0264,0.0077,0.0275,2.39,0.15,2.3947024867
2019-12-31 02:30:00,2.3664,0.1777,2.3730626309,0.0264,0.0077,0.0275,2.34,0.17,2.346167087,2.3864,0.1577,2.3916049527,0.0264,0.0077,0.0275,2.36,0.15,2.3647621445
2019-12-31 03:00:00,2.32736,0.17798000000000003,2.334155404,0.027360000000000002,0.007980000000000001,0.0285,2.3,0.17,2.3062740514,2.34736,0.15798,2.3526701107,0.027360000000000002,0.007980000000000001,0.0285,2.32,0.15,2.3248440808
2019-12-31 03:30:00,2.27928,0.18854,2.2870646362000002,0.029280000000000004,0.00854,0.030500000000000003,2.25,0.18,2.2571885167,2.29928,0.17854,2.3062014331,0.029280000000000004,0.00854,0.030500000000000003,2.27,0.17,2.2763567383
2019-12-31 04:00:00,2.23072,0.35896000000000006,2.2594167389,0.030720000000000004,0.008960000000000001,0.032,2.2,0.35000000000000003,2.227666941,2.2107200000000002,0.01896,2.2108013027,0.030720000000000004,0.008960000000000001,0.032,2.18,0.01,2.1800229357
2019-12-31 04:30:00,2.19976,0.60868,2.2824187609,0.02976,0.00868,0.031,2.17,0.6000000000000001,2.251421773,2.11976,-0.30132000000000003,2.1410689386,0.02976,0.00868,0.031,2.09,-0.31,2.112865353
2019-12-31 05:00:00,2.1688,0.6284000000000001,2.258003543,0.028800000000000003,0.008400000000000001,0.03,2.14,0.62,2.2280035907,2.0987999999999998,-0.2816,2.1176071401,0.028800000000000003,0.008400000000000001,0.03,2.07,-0.29,2.0902152999
2019-12-31 05:30:00,2.1864,0.6477,2.2803202078,0.0264,0.0077,0.0275,2.16,0.64,2.2528204545,2.1064,-0.2523,2.1214561626,0.0264,0.0077,0.0275,2.08,-0.26,2.0961870146
2019-12-31 06:00:00,2.21592,0.65756,2.3114252313,0.025920000000000002,0.007560000000000001,0.027,2.19,0.65,2.2844255295,2.14592,-0.24244000000000002,2.1595716705,0.025920000000000002,0.007560000000000001,0.027,2.12,-0.25,2.134689673
2019-12-31 06:30:00,2.25592,0.29756000000000005,2.2754597338,0.025920000000000002,0.007560000000000001,0.027,2.23,0.29,2.2487774456,2.26592,0.17756000000000002,2.2728662521,0.025920000000000002,0.007560000000000001,0.027,2.24,0.17,2.2464416307
2019-12-31 07:00:00,2.37688,0.27784000000000003,2.3930636431,0.02688,0.007840000000000001,0.028,2.35,0.27,2.3654597862,2.39688,0.26784,2.411798499,0.02688,0.007840000000000001,0.028,2.37,0.26,2.3842189497
2019-12-31 07:30:00,2.63736,0.39798000000000006,2.6672187481,0.027360000000000002,0.007980000000000001,0.0285,2.61,0.39,2.6389770745,2.65736,0.32798000000000005,2.6775236787,0.027360000000000002,0.007980000000000001,0.0285,2.63,0.32,2.6493961576
2019-12-31 08:00:00,2.80592,0.43756000000000006,2.8398320021,0.025920000000000002,0.007560000000000001,0.027,2.7800000000000002,0.43,2.8130588334,2.83592,0.42756000000000005,2.8679696302,0.025920000000000002,0.007560000000000001,0.027,2.81,0.42,2.841214529
2019-12-31 08:30:00,2.83744,0.46092000000000005,2.8746326722,0.03744,0.010920000000000001,0.039,2.8,0.45,2.8359301825000003,2.86744,0.46092000000000005,2.9042485087000003,0.03744,0.010920000000000001,0.039,2.83,0.45,2.8655540476
