Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-31 09:00:00,2.8624,0.4857,2.9033150449000003,0.12240000000000001,0.0357,0.1275,2.74,0.45,2.7767066824,2.9024,0.49570000000000003,2.9444259627,0.12240000000000001,0.0357,0.1275,2.7800000000000002,0.46,2.8178005607000003
2019-12-31 09:30:00,2.8908,0.5044000000000001,2.9344750808,0.22080000000000002,0.0644,0.23,2.67,0.44,2.7060118255,2.9408000000000003,0.5044000000000001,2.9837432865,0.22080000000000002,0.0644,0.23,2.7199999999999998,0.44,2.7553584159
2019-12-31 10:00:00,2.85384,0.48862000000000005,2.8953673774,0.30384,0.08862,0.3165,2.55,0.4,2.5811818998,2.92384,0.49862000000000006,2.9660516263,0.30384,0.08862,0.3165,2.62,0.41000000000000003,2.6518861212
2019-12-31 10:30:00,2.8652,0.5036,2.9091208294,0.3552,0.10360000000000001,0.37,2.51,0.4,2.5416726776000003,2.9452,0.5236000000000001,2.991380952,0.3552,0.10360000000000001,0.37,2.59,0.42,2.623833074
2019-12-31 11:00:00,2.8096,0.5803,2.8689022726,0.5496,0.1603,0.5725,2.26,0.42,2.2986952821,2.8996,0.6103000000000001,2.9631311564000002,0.5496,0.1603,0.5725,2.35,0.45,2.3926972228
2019-12-31 11:30:00,2.67264,0.7020200000000001,2.763301766,0.93264,0.27202000000000004,0.9715,1.74,0.43,1.7923448329,2.83264,0.75202,2.930764994,0.93264,0.27202000000000004,0.9715,1.9,0.48,1.9596938536000001
2019-12-31 12:00:00,2.55704,0.79622,2.6781373845000003,1.18704,0.34622,1.2365,1.37,0.45,1.4420124826,2.79704,0.8662200000000001,2.928100041,1.18704,0.34622,1.2365,1.6099999999999999,0.52,1.6918924316
2019-12-31 12:30:00,2.5192,0.7756000000000001,2.6358915,1.2192,0.3556,1.27,1.3,0.42,1.3661625086,2.7092,0.8356,2.8351352701,1.2192,0.3556,1.27,1.49,0.48,1.5654072952
2019-12-31 13:00:00,2.46168,0.77924,2.5820695963,1.23168,0.35924,1.283,1.23,0.42,1.2997307412999999,2.66168,0.8392400000000001,2.7908536687,1.23168,0.35924,1.283,1.43,0.48,1.5084097587
2019-12-31 13:30:00,2.49576,0.7066800000000001,2.5938802208,1.08576,0.31668,1.131,1.4100000000000001,0.39,1.4629422408,2.66576,0.75668,2.7710721752,1.08576,0.31668,1.131,1.58,0.44,1.6401219466999999
2019-12-31 14:00:00,2.6650400000000003,0.55522,2.7222614588000003,0.63504,0.18522000000000002,0.6615,2.03,0.37,2.0634437235,2.76504,0.5752200000000001,2.8242387026999998,0.63504,0.18522000000000002,0.6615,2.13,0.39,2.1654098919
2019-12-31 14:30:00,2.73448,0.44714000000000004,2.7707968257999998,0.26448000000000005,0.07714,0.2755,2.47,0.37,2.4975588081,2.7844800000000003,0.44714000000000004,2.8201530189,0.26448000000000005,0.07714,0.2755,2.52,0.37,2.5470178641
2019-12-31 15:00:00,2.76944,0.38192000000000004,2.7956503358,0.10944000000000001,0.031920000000000004,0.114,2.66,0.35000000000000003,2.6829275055,2.80944,0.38192000000000004,2.8352805858,0.10944000000000001,0.031920000000000004,0.114,2.7,0.35000000000000003,2.722590678
2019-12-31 15:30:00,2.77272,0.30246,2.7891680211,0.04272,0.01246,0.044500000000000005,2.73,0.29,2.7453597214,2.80272,0.29246,2.817937588,0.04272,0.01246,0.044500000000000005,2.76,0.28,2.7741665415
2019-12-31 16:00:00,2.8221600000000002,0.29938000000000003,2.83799497,0.03216,0.009380000000000001,0.0335,2.79,0.29,2.8050311941,2.84216,0.30938000000000004,2.8589490114,0.03216,0.009380000000000001,0.0335,2.81,0.30000000000000004,2.8259688604
2019-12-31 16:30:00,2.8697600000000003,0.27868000000000004,2.8832594403,0.02976,0.00868,0.031,2.84,0.27,2.8528056366000003,2.88976,0.27868000000000004,2.9031664437,0.02976,0.00868,0.031,2.86,0.27,2.8727164844
2019-12-31 17:00:00,2.9878400000000003,0.5981200000000001,3.0471191969,0.027840000000000004,0.00812,0.029,2.96,0.59,3.0182279569,2.93784,-0.031880000000000006,2.9380129680000002,0.027840000000000004,0.00812,0.029,2.91,-0.04,2.9102749011
2019-12-31 17:30:00,3.03784,0.7081200000000001,3.1192796925,0.027840000000000004,0.00812,0.029,3.01,0.7000000000000001,3.0903236077,2.96784,-0.12188000000000002,2.9703415629,0.027840000000000004,0.00812,0.029,2.94,-0.13,2.9428727461
2019-12-31 18:00:00,2.9564,0.6877,3.0353306657,0.0264,0.0077,0.0275,2.93,0.68,3.0078730026,2.8764000000000003,-0.1423,2.8799177505999998,0.0264,0.0077,0.0275,2.85,-0.15,2.8539446386
2019-12-31 18:30:00,2.80448,0.40714000000000006,2.8338791522999998,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.7800000000000002,0.4,2.8086295591,2.7844800000000003,0.09714,2.7861739088,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.76,0.09,2.7614670014
2019-12-31 19:00:00,2.6849600000000002,0.20728000000000002,2.692949164,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.66,0.2,2.6675082005,2.70496,0.19728,2.7121445389,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.68,0.19,2.6867266329
2019-12-31 19:30:00,2.56592,0.19756,2.5735142121,0.025920000000000002,0.007560000000000001,0.027,2.54,0.19,2.5470963860999998,2.59592,0.18756,2.6026869577,0.025920000000000002,0.007560000000000001,0.027,2.5700000000000003,0.18,2.5762957905
2019-12-31 20:00:00,2.45592,0.17756000000000002,2.462330319,0.025920000000000002,0.007560000000000001,0.027,2.43,0.17,2.4359392439,2.47592,0.16756000000000001,2.4815834058,0.025920000000000002,0.007560000000000001,0.027,2.45,0.16,2.4552189312
2019-12-31 20:30:00,2.45448,0.17714000000000002,2.4608638016,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.43,0.17,2.4359392439,2.47448,0.16714,2.480118354,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.45,0.16,2.4552189312
2019-12-31 21:00:00,2.38496,0.15728,2.3901404143000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.36,0.15,2.3647621445,2.41496,0.14728000000000002,2.4194468789,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.39,0.14,2.394096907
2019-12-31 21:30:00,2.29448,0.15714,2.2998546585,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.27,0.15,2.2749505489,2.31448,0.14714000000000002,2.319152399,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.29,0.14,2.2942754848
2019-12-31 22:00:00,2.20592,0.15756,2.2115397803,0.025920000000000002,0.007560000000000001,0.027,2.18,0.15,2.1851544568,2.22592,0.14756000000000002,2.2308056392,0.025920000000000002,0.007560000000000001,0.027,2.2,0.14,2.2044500448
2019-12-31 22:30:00,2.094,0.197,2.1032463004,0.024,0.007,0.025,2.07,0.19,2.0787015178,2.104,0.027,2.1041732343,0.024,0.007,0.025,2.08,0.02,2.0800961516
2019-12-31 23:00:00,1.99544,0.28742,2.0160334943,0.02544,0.00742,0.026500000000000003,1.97,0.28,1.9897989848000002,2.00544,-0.39258000000000004,2.0435040127,0.02544,0.00742,0.026500000000000003,1.98,-0.4,2.02
2019-12-31 23:30:00,1.9488,0.1484,1.9544421199,0.028800000000000003,0.008400000000000001,0.03,1.92,0.14,1.9250974001,1.9588,0.1484,1.9644133984,0.028800000000000003,0.008400000000000001,0.03,1.9300000000000002,0.14,1.9350710581000001
2020-01-01 00:00:00,1.91784,0.14812,1.923551351,0.027840000000000004,0.00812,0.029,1.8900000000000001,0.14,1.8951780919,1.93784,0.18812,1.9469496655,0.027840000000000004,0.00812,0.029,1.9100000000000001,0.18,1.9184629264000002
2020-01-01 00:30:00,2.00736,0.14798,2.0128070573,0.027360000000000002,0.007980000000000001,0.0285,1.98,0.14,1.9849433241,2.02736,0.15798,2.0335059011,0.027360000000000002,0.007980000000000001,0.0285,2.0,0.15,2.005617112
2020-01-01 01:00:00,2.24832,-0.031740000000000004,2.2485440289,0.02832,0.00826,0.029500000000000002,2.22,-0.04,2.2203603311,2.27832,0.018260000000000002,2.2783931728,0.02832,0.00826,0.029500000000000002,2.25,0.01,2.2500222221
2020-01-01 01:30:00,2.39688,0.19784000000000002,2.4050310601,0.02688,0.007840000000000001,0.028,2.37,0.19,2.3776038358,2.42688,0.17784000000000003,2.4333872688,0.02688,0.007840000000000001,0.028,2.4,0.17,2.4060133
2020-01-01 02:00:00,2.36592,0.14756000000000002,2.3705171166,0.025920000000000002,0.007560000000000001,0.027,2.34,0.14,2.3441842931,2.38592,0.17756000000000002,2.3925178787,0.025920000000000002,0.007560000000000001,0.027,2.36,0.17,2.3661149592
2020-01-01 02:30:00,2.3364000000000003,0.1477,2.3410639141000003,0.0264,0.0077,0.0275,2.31,0.14,2.3142385357,2.3564,0.1477,2.3610244069,0.0264,0.0077,0.0275,2.33,0.14,2.3342022192
2020-01-01 03:00:00,2.26592,0.19756,2.2745160804,0.025920000000000002,0.007560000000000001,0.027,2.24,0.19,2.2480435939,2.28592,-0.06244,2.2867726166,0.025920000000000002,0.007560000000000001,0.027,2.26,-0.07,2.2610838108999998
2020-01-01 03:30:00,2.2364,0.5377000000000001,2.3001317897,0.0264,0.0077,0.0275,2.21,0.53,2.2726636355,2.1564,-0.3723,2.1883025956,0.0264,0.0077,0.0275,2.13,-0.38,2.163631207
2020-01-01 04:00:00,2.14592,0.50756,2.2051280688,0.025920000000000002,0.007560000000000001,0.027,2.12,0.5,2.1781643648,2.09592,-0.41244000000000003,2.136115025,0.025920000000000002,0.007560000000000001,0.027,2.07,-0.42,2.1121789697
2020-01-01 04:30:00,2.0564,0.31770000000000004,2.0807965422,0.0264,0.0077,0.0275,2.03,0.31,2.05353354,2.0664,-0.32230000000000003,2.0913838122,0.0264,0.0077,0.0275,2.04,-0.33,2.0665188119
2020-01-01 05:00:00,2.05592,0.20756000000000002,2.0663707799,0.025920000000000002,0.007560000000000001,0.027,2.03,0.2,2.0398284242,2.06592,0.17756000000000002,2.0735363513,0.025920000000000002,0.007560000000000001,0.027,2.04,0.17,2.0470710784
2020-01-01 05:30:00,2.06208,0.14644000000000001,2.0672732282,0.022080000000000002,0.00644,0.023,2.04,0.14,2.0447982786,2.08208,0.14644000000000001,2.0872234667,0.022080000000000002,0.00644,0.023,2.06,0.14,2.0647518011
2020-01-01 06:00:00,2.10208,0.14644000000000001,2.1071746487,0.022080000000000002,0.00644,0.023,2.08,0.14,2.0847062143,2.13208,0.14644000000000001,2.1371031327,0.022080000000000002,0.00644,0.023,2.11,0.14,2.1146394492
2020-01-01 06:30:00,2.15256,0.14658000000000002,2.157544959,0.02256,0.006580000000000001,0.0235,2.13,0.14,2.1345959805,2.17256,0.14658000000000002,2.1774991734,0.02256,0.006580000000000001,0.0235,2.15,0.14,2.154553318
2020-01-01 07:00:00,2.19256,0.17658000000000001,2.1996590304,0.02256,0.006580000000000001,0.0235,2.17,0.17,2.1766488003,2.21256,0.16658,2.2188219059,0.02256,0.006580000000000001,0.0235,2.19,0.16,2.1958369703
2020-01-01 07:30:00,2.32256,0.20658,2.3317290259,0.02256,0.006580000000000001,0.0235,2.3,0.2,2.3086792761,2.34256,0.19658,2.3507937064,0.02256,0.006580000000000001,0.0235,2.32,0.19,2.3277671705
2020-01-01 08:00:00,2.32304,0.23672,2.3350698491,0.02304,0.00672,0.024,2.3,0.23,2.3114713929,2.33304,0.22672,2.3440302046,0.02304,0.00672,0.024,2.31,0.22,2.3204525421
2020-01-01 08:30:00,2.3364000000000003,0.2477,2.3494936157,0.0264,0.0077,0.0275,2.31,0.24,2.322434068,2.3564,0.2477,2.3693830948,0.0264,0.0077,0.0275,2.33,0.24,2.3423279019
2020-01-01 09:00:00,2.24664,0.24652000000000002,2.2601246426,0.05664,0.01652,0.059000000000000004,2.19,0.23,2.2020445045,2.27664,0.23652,2.2888930512,0.05664,0.01652,0.059000000000000004,2.22,0.22,2.2308742681
2020-01-01 09:30:00,2.22248,0.21864000000000003,2.2332086333,0.13248000000000001,0.03864,0.138,2.09,0.18,2.0977368758,2.2524800000000003,0.21864000000000003,2.2630664153,0.13248000000000001,0.03864,0.138,2.12,0.18,2.127627787
2020-01-01 10:00:00,2.1908,0.2619,2.2063989327,0.2808,0.0819,0.29250000000000004,1.9100000000000001,0.18,1.9184629264000002,2.2408,0.2619,2.2560532463,0.2808,0.0819,0.29250000000000004,1.96,0.18,1.9682479519
2020-01-01 10:30:00,2.19016,0.28838,2.2090640213,0.44016000000000005,0.12838000000000002,0.4585,1.75,0.16,1.7572990639000001,2.28016,0.30838000000000004,2.3009189143,0.44016000000000005,0.12838000000000002,0.4585,1.8399999999999999,0.18,1.8487833837
2020-01-01 11:00:00,2.16696,0.34578000000000003,2.1943745009,0.6369600000000001,0.18578000000000003,0.6635,1.53,0.16,1.5383432647,2.29696,0.36578000000000005,2.3259020293,0.6369600000000001,0.18578000000000003,0.6635,1.6600000000000001,0.18,1.6697305172
2020-01-01 11:30:00,2.18592,0.52756,2.2486809022,0.74592,0.21756000000000003,0.777,1.44,0.31,1.4729901561,2.32592,0.20756000000000002,2.3351627352,0.74592,0.21756000000000003,0.777,1.58,-0.01,1.5800316453
2020-01-01 12:00:00,2.2716,0.2738,2.2880413021,0.3216,0.09380000000000001,0.335,1.9500000000000002,0.18,1.9582900704,2.3416,0.24380000000000002,2.3542576325,0.3216,0.09380000000000001,0.335,2.02,0.15,2.0255616505
2020-01-01 12:30:00,2.42104,0.18822000000000003,2.4283454141,0.13104000000000002,0.038220000000000004,0.1365,2.29,0.15,2.2949074055,2.46104,0.18822000000000003,2.4682270256,0.13104000000000002,0.038220000000000004,0.1365,2.33,0.15,2.3348233338
2020-01-01 13:00:00,2.35776,0.21018,2.3671095982,0.13776000000000002,0.04018,0.14350000000000002,2.22,0.17,2.2264994947,2.39776,0.21018,2.4069542268,0.13776000000000002,0.04018,0.14350000000000002,2.26,0.17,2.2663847864
2020-01-01 13:30:00,2.35792,0.23356000000000002,2.369459221,0.21792000000000003,0.06356,0.227,2.14,0.17,2.1467417171,2.40792,0.23356000000000002,2.4192207423,0.21792000000000003,0.06356,0.227,2.19,0.17,2.1965882636
2020-01-01 14:00:00,2.38752,0.19886,2.3957873549,0.16752,0.04886,0.17450000000000002,2.22,0.15,2.2250617969,2.43752,0.19886,2.4456183369,0.16752,0.04886,0.17450000000000002,2.27,0.15,2.2749505489
2020-01-01 14:30:00,2.29944,0.19942000000000001,2.3080711969,0.16944,0.049420000000000006,0.17650000000000002,2.13,0.15,2.1352751578999998,2.32944,0.19942000000000001,2.3379604466,0.16944,0.049420000000000006,0.17650000000000002,2.16,0.15,2.1652020691000002
2020-01-01 15:00:00,2.36024,0.20382000000000003,2.3690241556,0.15024,0.043820000000000005,0.1565,2.21,0.16,2.2157842855,2.41024,0.20382000000000003,2.4188425848,0.15024,0.043820000000000005,0.1565,2.26,0.16,2.2656566377000003
2020-01-01 15:30:00,2.49384,0.27862000000000003,2.5093559034,0.06384000000000001,0.01862,0.0665,2.43,0.26,2.443869882,2.5038400000000003,0.12862,2.5071413702000003,0.06384000000000001,0.01862,0.0665,2.44,0.11,2.4424782496
2020-01-01 16:00:00,2.66928,0.5985400000000001,2.7355631687,0.029280000000000004,0.00854,0.030500000000000003,2.64,0.59,2.7051247661,2.5992800000000003,-0.23146000000000003,2.6095651458,0.029280000000000004,0.00854,0.030500000000000003,2.5700000000000003,-0.24,2.5811818998
2020-01-01 16:30:00,2.79352,0.6168600000000001,2.8608163608,0.023520000000000003,0.006860000000000001,0.0245,2.77,0.61,2.8363709207000003,2.71352,-0.21314000000000002,2.7218779271,0.023520000000000003,0.006860000000000001,0.0245,2.69,-0.22,2.6989812893
2020-01-01 17:00:00,2.83352,0.6468600000000001,2.9064176317,0.023520000000000003,0.006860000000000001,0.0245,2.81,0.64,2.8819611378000003,2.76352,-0.18314000000000002,2.7695817464,0.023520000000000003,0.006860000000000001,0.0245,2.74,-0.19,2.7465796912
2020-01-01 17:30:00,2.89256,0.6765800000000001,2.9706335772,0.02256,0.006580000000000001,0.0235,2.87,0.67,2.9471681323,2.82256,-0.15342,2.8267264901,0.02256,0.006580000000000001,0.0235,2.8,-0.16,2.8045677029
2020-01-01 18:00:00,2.88352,0.65686,2.9573894992,0.023520000000000003,0.006860000000000001,0.0245,2.86,0.65,2.9329336849,2.80352,-0.18314000000000002,2.809495444,0.023520000000000003,0.006860000000000001,0.0245,2.7800000000000002,-0.19,2.7864852413000003
2020-01-01 18:30:00,2.81352,0.67686,2.8937923647,0.023520000000000003,0.006860000000000001,0.0245,2.79,0.67,2.869320477,2.74352,-0.16314,2.7483661783,0.023520000000000003,0.006860000000000001,0.0245,2.7199999999999998,-0.17,2.7253073221
2020-01-01 19:00:00,2.69496,0.55728,2.7519757266,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.67,0.55,2.7260594271,2.64496,-0.04272,2.645304973,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.62,-0.05,2.6204770558
2020-01-01 19:30:00,2.5930400000000002,0.24672000000000002,2.6047508902,0.02304,0.00672,0.024,2.5700000000000003,0.24,2.5811818998,2.62304,0.23672,2.633699907,0.02304,0.00672,0.024,2.6,0.23,2.6101532522
2020-01-01 20:00:00,2.48448,0.24714000000000003,2.4967416867,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.46,0.24,2.4716795909,2.51448,0.23714000000000002,2.5256375532,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.49,0.23,2.500599928
2020-01-01 20:30:00,2.48592,0.24756000000000003,2.4982162036,0.025920000000000002,0.007560000000000001,0.027,2.46,0.24,2.4716795909,2.51592,0.23756000000000002,2.5271106426000003,0.025920000000000002,0.007560000000000001,0.027,2.49,0.23,2.500599928
2020-01-01 21:00:00,2.43544,0.24742000000000003,2.4479756228,0.02544,0.00742,0.026500000000000003,2.41,0.24,2.4219207254,2.44544,0.16742,2.4511642642,0.02544,0.00742,0.026500000000000003,2.42,0.16,2.4252834886
2020-01-01 21:30:00,2.3959200000000003,0.62756,2.476744678,0.025920000000000002,0.007560000000000001,0.027,2.37,0.62,2.4497550898,2.30592,-0.28244,2.3231529007000002,0.025920000000000002,0.007560000000000001,0.027,2.2800000000000002,-0.29,2.2983689869
2020-01-01 22:00:00,2.28544,0.5974200000000001,2.3622334029,0.02544,0.00742,0.026500000000000003,2.26,0.59,2.3357439928,2.20544,-0.30258,2.2260997844,0.02544,0.00742,0.026500000000000003,2.18,-0.31,2.2019309708
2020-01-01 22:30:00,2.08784,0.5681200000000001,2.1637551155,0.027840000000000004,0.00812,0.029,2.06,0.56,2.1347599397,2.00784,-0.33188,2.0350837329,0.027840000000000004,0.00812,0.029,1.98,-0.34,2.0089798406
2020-01-01 23:00:00,1.9859200000000001,0.50756,2.049754961,0.025920000000000002,0.007560000000000001,0.027,1.96,0.5,2.0227703775,1.93592,-0.27244,1.9549961125,0.025920000000000002,0.007560000000000001,0.027,1.9100000000000001,-0.28,1.9304144633
2020-01-01 23:30:00,1.85832,0.14826,1.8642248389,0.02832,0.00826,0.029500000000000002,1.83,0.14,1.8353473786,1.87832,0.14826,1.8841621613,0.02832,0.00826,0.029500000000000002,1.85,0.14,1.8552897348
2020-01-02 00:00:00,1.79928,0.14854,1.8054009665000001,0.029280000000000004,0.00854,0.030500000000000003,1.77,0.14,1.7755280905,1.8092800000000002,0.14854,1.8153672493,0.029280000000000004,0.00854,0.030500000000000003,1.78,0.14,1.7854971297
2020-01-02 00:30:00,1.87928,0.17854,1.8877419977,0.029280000000000004,0.00854,0.030500000000000003,1.85,0.17,1.8577943912000001,1.88928,0.09854,1.8918480515,0.029280000000000004,0.00854,0.030500000000000003,1.8599999999999999,0.09,1.8621761463
2020-01-02 01:00:00,2.19408,0.39994,2.2302329587,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.16,0.39,2.1949259669,2.15408,-0.13006,2.1580028383,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.12,-0.14,2.1246176127
2020-01-02 01:30:00,2.35456,0.19008000000000003,2.3622199728,0.03456,0.01008,0.036000000000000004,2.32,0.18,2.3269722817,2.37456,0.18008000000000002,2.3813785923,0.03456,0.01008,0.036000000000000004,2.34,0.17,2.346167087
2020-01-02 02:00:00,2.356,0.3405,2.3804781557,0.036000000000000004,0.0105,0.0375,2.32,0.33,2.3433522996000002,2.356,0.0105,2.3560233976,0.036000000000000004,0.0105,0.0375,2.32,0.0,2.32
2020-01-02 02:30:00,2.3112,0.2091,2.3206396209,0.031200000000000002,0.0091,0.0325,2.2800000000000002,0.2,2.2887551201,2.3212,0.049100000000000005,2.3217192444,0.031200000000000002,0.0091,0.0325,2.29,0.04,2.2903493183
2020-01-02 03:00:00,2.2488,0.1584,2.2543717528,0.028800000000000003,0.008400000000000001,0.03,2.22,0.15,2.2250617969,2.2788,0.1484,2.2836269398,0.028800000000000003,0.008400000000000001,0.03,2.25,0.14,2.2543513479
2020-01-02 03:30:00,2.18072,0.17896,2.1880508221,0.030720000000000004,0.008960000000000001,0.032,2.15,0.17,2.1567104581,2.20072,0.16896000000000003,2.2071964117,0.030720000000000004,0.008960000000000001,0.032,2.17,0.16,2.1758906223
2020-01-02 04:00:00,2.13456,0.16008,2.1405541339,0.03456,0.01008,0.036000000000000004,2.1,0.15,2.1053503271,2.15456,0.16008,2.1604986461,0.03456,0.01008,0.036000000000000004,2.12,0.15,2.1252999788
2020-01-02 04:30:00,2.09264,0.15952000000000002,2.0987112236,0.03264,0.00952,0.034,2.06,0.15,2.0654539453,2.11264,0.15952000000000002,2.1186539123,0.03264,0.00952,0.034,2.08,0.15,2.08540164
2020-01-02 05:00:00,2.06408,0.17994000000000002,2.071908456,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.03,0.17,2.0371057901,2.08408,0.16994,2.0909971425,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.05,0.16,2.0562344224
2020-01-02 05:30:00,2.12736,0.18798,2.1356490934,0.027360000000000002,0.007980000000000001,0.0285,2.1,0.18,2.1077001684,2.14736,0.17798000000000003,2.1547231493,0.027360000000000002,0.007980000000000001,0.0285,2.12,0.17,2.1268051157
2020-01-02 06:00:00,2.14784,0.17812000000000003,2.1552130753,0.027840000000000004,0.00812,0.029,2.12,0.17,2.1268051157,2.16784,0.16812000000000002,2.174349236,0.027840000000000004,0.00812,0.029,2.14,0.16,2.1459729728
2020-01-02 06:30:00,2.38832,0.26826,2.4033384801,0.02832,0.00826,0.029500000000000002,2.36,0.26,2.3742788379,2.40832,0.26826,2.4232145283,0.02832,0.00826,0.029500000000000002,2.38,0.26,2.3941595603
2020-01-02 07:00:00,2.61736,0.39798000000000006,2.6474443242,0.027360000000000002,0.007980000000000001,0.0285,2.59,0.39,2.6191983506,2.62736,0.31798000000000004,2.6465320421,0.027360000000000002,0.007980000000000001,0.0285,2.6,0.31,2.6184155514
2020-01-02 07:30:00,2.8788,0.46840000000000004,2.9166569905,0.028800000000000003,0.008400000000000001,0.03,2.85,0.46,2.8868841335,2.9088000000000003,0.45840000000000003,2.9446982868,0.028800000000000003,0.008400000000000001,0.03,2.88,0.45,2.9149442533
2020-01-02 08:00:00,3.1588,0.5884,3.2131342954,0.028800000000000003,0.008400000000000001,0.03,3.13,0.58,3.1832844673,3.1888,0.5784,3.2408319919,0.028800000000000003,0.008400000000000001,0.03,3.16,0.5700000000000001,3.21099673
2020-01-02 08:30:00,3.17744,0.60092,3.2337640297,0.03744,0.010920000000000001,0.039,3.14,0.59,3.1949491389,3.20744,0.60092,3.2632462671,0.03744,0.010920000000000001,0.039,3.17,0.59,3.2244379355
2020-01-02 09:00:00,3.29264,0.61702,3.3499540071,0.09264000000000001,0.027020000000000002,0.0965,3.2,0.59,3.253936078,3.32264,0.62702,3.3812853547,0.09264000000000001,0.027020000000000002,0.0965,3.23,0.6000000000000001,3.2852549368
2020-01-02 09:30:00,3.33232,0.65776,3.3966166696,0.23232000000000003,0.06776,0.242,3.1,0.59,3.1556457342,3.38232,0.66776,3.4476067061,0.23232000000000003,0.06776,0.242,3.15,0.6000000000000001,3.206633749
2020-01-02 10:00:00,3.1784,0.6462,3.2434242707,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.7800000000000002,0.53,2.8300706705,3.2584,0.6662,3.3258071201,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.86,0.55,2.9124045049
2020-01-02 10:30:00,3.14664,0.60152,3.2036182045,0.41664,0.12152,0.434,2.73,0.48,2.7718766206,3.23664,0.6215200000000001,3.2957739,0.41664,0.12152,0.434,2.8200000000000003,0.5,2.8639832402
2020-01-02 11:00:00,3.14288,0.5983400000000001,3.1993289062,0.30288000000000004,0.08834,0.3155,2.84,0.51,2.8854289109,3.22288,0.6083400000000001,3.2797916169,0.30288000000000004,0.08834,0.3155,2.92,0.52,2.9659399859
2020-01-02 11:30:00,3.12776,0.61268,3.187202441,0.31776000000000004,0.09268000000000001,0.331,2.81,0.52,2.8577088725,3.19776,0.62268,3.2578212658,0.31776000000000004,0.09268000000000001,0.331,2.88,0.53,2.9283613165
2020-01-02 12:00:00,3.11232,0.59526,3.1687332248,0.29232,0.08526,0.3045,2.8200000000000003,0.51,2.8657459762,3.18232,0.60526,3.2393672607,0.29232,0.08526,0.3045,2.89,0.52,2.936409372
2020-01-02 12:30:00,3.1868,0.5549000000000001,3.2347501063,0.25680000000000003,0.07490000000000001,0.2675,2.93,0.48,2.9690570894,3.2668,0.5749000000000001,3.3170004899,0.25680000000000003,0.07490000000000001,0.2675,3.01,0.5,3.0512456473
2020-01-02 13:00:00,3.1752,0.6186,3.2348973709,0.23520000000000002,0.06860000000000001,0.245,2.94,0.55,2.9910031762,3.2152,0.5486,3.2616672117,0.23520000000000002,0.06860000000000001,0.245,2.98,0.48,3.0184101776
2020-01-02 13:30:00,3.27816,0.93488,3.4088610415,0.18816000000000002,0.054880000000000005,0.196,3.09,0.88,3.2128647653,3.23816,0.19488000000000003,3.2440188655,0.18816000000000002,0.054880000000000005,0.196,3.05,0.14,3.0532114241
2020-01-02 14:00:00,3.40072,0.9264600000000001,3.5246595084,0.09072000000000001,0.02646,0.0945,3.31,0.9,3.4301749227,3.34072,0.16646000000000002,3.3448645787,0.09072000000000001,0.02646,0.0945,3.25,0.14,3.2530139871
2020-01-02 14:30:00,3.37352,0.9243600000000001,3.4978677219,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.29,0.9,3.4108796519,3.31352,0.16436,3.317593857,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.23,0.14,3.2330326321
2020-01-02 15:00:00,3.25352,0.9243600000000001,3.3822823359,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.17,0.9,3.2952845097,3.18352,0.16436,3.1877599972,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.1,0.14,3.1031596801
2020-01-02 15:30:00,3.2348,0.5689000000000001,3.2844448922,0.0648,0.0189,0.0675,3.17,0.55,3.2173591655,3.2648,0.5289,3.3073636404,0.0648,0.0189,0.0675,3.2,0.51,3.2403857795
2020-01-02 16:00:00,3.2471200000000002,0.51666,3.2879668262,0.057120000000000004,0.01666,0.059500000000000004,3.19,0.5,3.2289471968,3.27712,0.52666,3.3191695121,0.057120000000000004,0.01666,0.059500000000000004,3.22,0.51,3.2601380339
2020-01-02 16:30:00,3.378,0.514,3.4168816193,0.048,0.014,0.05,3.33,0.5,3.3673283178,3.408,0.504,3.4450660371,0.048,0.014,0.05,3.36,0.49,3.395541194
2020-01-02 17:00:00,3.32984,0.48162000000000005,3.3644898945,0.03984,0.01162,0.0415,3.29,0.47000000000000003,3.3234018716,3.35984,0.47162000000000004,3.3927791337,0.03984,0.01162,0.0415,3.32,0.46,3.3517159784
2020-01-02 17:30:00,3.36936,0.48148,3.4035877835,0.039360000000000006,0.01148,0.041,3.33,0.47000000000000003,3.363004609,3.39936,0.47148000000000007,3.4319006104,0.039360000000000006,0.01148,0.041,3.36,0.46,3.3913419173
2020-01-02 18:00:00,3.2493600000000002,0.43148000000000003,3.2778827618,0.039360000000000006,0.01148,0.041,3.21,0.42,3.2373600356,3.27936,0.42148,3.3063344356,0.039360000000000006,0.01148,0.041,3.24,0.41000000000000003,3.2658383304
2020-01-02 18:30:00,3.14888,0.38134,3.1718867335,0.038880000000000005,0.011340000000000001,0.0405,3.11,0.37,3.1319323109,3.17888,0.37134,3.2004955006999998,0.038880000000000005,0.011340000000000001,0.0405,3.14,0.36,3.1605695689
2020-01-02 19:00:00,2.99696,0.32078,3.0140784744,0.03696,0.010780000000000001,0.0385,2.96,0.31,2.9761888381,3.02696,0.31078,3.0428721712,0.03696,0.010780000000000001,0.0385,2.99,0.30000000000000004,3.0050124792
2020-01-02 19:30:00,2.8936,0.3498,2.9146665332,0.033600000000000005,0.0098,0.035,2.86,0.34,2.8801388855,2.9236,0.3398,2.9432806526,0.033600000000000005,0.0098,0.035,2.89,0.33,2.9087798128999998
2020-01-02 20:00:00,2.76408,0.29994000000000004,2.7803061432,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.73,0.29,2.7453597214,2.79408,0.28994000000000003,2.8090831689,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.76,0.28,2.7741665415
2020-01-02 20:30:00,2.716,0.24050000000000002,2.7266272664,0.036000000000000004,0.0105,0.0375,2.68,0.23,2.689851297,2.7359999999999998,0.2305,2.745692308,0.036000000000000004,0.0105,0.0375,2.7,0.22,2.7089481353
2020-01-02 21:00:00,2.62456,0.22008000000000003,2.6337711366,0.03456,0.01008,0.036000000000000004,2.59,0.21,2.5984995671,2.6445600000000002,0.21008000000000002,2.6528911022,0.03456,0.01008,0.036000000000000004,2.61,0.2,2.6176516193
2020-01-02 21:30:00,2.51072,0.21896000000000002,2.5202496702,0.030720000000000004,0.008960000000000001,0.032,2.48,0.21,2.4888752480000003,2.53072,0.20896,2.5393321957,0.030720000000000004,0.008960000000000001,0.032,2.5,0.2,2.5079872408
2020-01-02 22:00:00,2.35168,0.18924000000000002,2.3592817975,0.03168,0.00924,0.033,2.32,0.18,2.3269722817,2.37168,0.17924,2.3784433985,0.03168,0.00924,0.033,2.34,0.17,2.346167087
2020-01-02 22:30:00,2.1712,0.4791,2.2234311885,0.031200000000000002,0.0091,0.0325,2.14,0.47000000000000003,2.1910043359,2.1212,-0.19090000000000001,2.1297728165,0.031200000000000002,0.0091,0.0325,2.09,-0.2,2.0995475703
2020-01-02 23:00:00,2.04168,0.52924,2.1091591215,0.03168,0.00924,0.033,2.01,0.52,2.0761743665,1.97168,-0.31076000000000004,1.9960194889,0.03168,0.00924,0.033,1.94,-0.32,1.9662146373
2020-01-02 23:30:00,1.9131200000000002,0.52966,1.9850863583,0.033120000000000004,0.00966,0.0345,1.88,0.52,1.9505896543999999,1.84312,-0.31034,1.8690645387,0.033120000000000004,0.00966,0.0345,1.81,-0.32,1.8380696396
2020-01-03 00:00:00,1.85264,0.44952000000000003,1.9063953420000002,0.03264,0.00952,0.034,1.82,0.44,1.8724315742000002,1.80264,-0.21048000000000003,1.8148864427,0.03264,0.00952,0.034,1.77,-0.22,1.7836199147
2020-01-03 00:30:00,1.88504,0.15022000000000002,1.8910160892999999,0.03504,0.010220000000000002,0.036500000000000005,1.85,0.14,1.8552897348,1.91504,0.15022000000000002,1.92092276,0.03504,0.010220000000000002,0.036500000000000005,1.88,0.14,1.8852055591
2020-01-03 01:00:00,2.14552,0.15036000000000002,2.1507822298,0.03552,0.010360000000000001,0.037,2.11,0.14,2.1146394492,2.16552,0.15036000000000002,2.1707337469,0.03552,0.010360000000000001,0.037,2.13,0.14,2.1345959805
2020-01-03 01:30:00,2.3736,0.1698,2.3796657328,0.033600000000000005,0.0098,0.035,2.34,0.16,2.3454637068,2.4036,0.1598,2.4089061833,0.033600000000000005,0.0098,0.035,2.37,0.15,2.3747420913
2020-01-03 02:00:00,2.3688000000000002,0.1784,2.3755083666,0.028800000000000003,0.008400000000000001,0.03,2.34,0.17,2.346167087,2.3988,0.16840000000000002,2.404703724,0.028800000000000003,0.008400000000000001,0.03,2.37,0.16,2.375394704
2020-01-03 02:30:00,2.3312,0.2291,2.3424304152,0.031200000000000002,0.0091,0.0325,2.3,0.22,2.3104977819,2.3312,0.0891,2.332902109,0.031200000000000002,0.0091,0.0325,2.3,0.08,2.3013908838
2020-01-03 03:00:00,2.28928,0.19854000000000002,2.2978731579,0.029280000000000004,0.00854,0.030500000000000003,2.26,0.19,2.267972663,2.29928,0.11854,2.3023336531,0.029280000000000004,0.00854,0.030500000000000003,2.27,0.11,2.2726636355
2020-01-03 03:30:00,2.2088,0.1784,2.2159927798,0.028800000000000003,0.008400000000000001,0.03,2.18,0.17,2.1866183938,2.2288,0.16840000000000002,2.2351527912,0.028800000000000003,0.008400000000000001,0.03,2.2,0.16,2.2058105086
2020-01-03 04:00:00,2.15832,0.14826,2.1634061685,0.02832,0.00826,0.029500000000000002,2.13,0.14,2.1345959805,2.17832,0.14826,2.1833595787,0.02832,0.00826,0.029500000000000002,2.15,0.14,2.154553318
2020-01-03 04:30:00,2.08976,0.14868,2.0950423862,0.02976,0.00868,0.031,2.06,0.14,2.0647518011,2.10976,0.14868,2.114992435,0.02976,0.00868,0.031,2.08,0.14,2.0847062143
2020-01-03 05:00:00,2.07072,0.5089600000000001,2.1323511906,0.030720000000000004,0.008960000000000001,0.032,2.04,0.5,2.1003809178,2.00072,-0.30104000000000003,2.0232413598,0.030720000000000004,0.008960000000000001,0.032,1.97,-0.31,1.9942417104999999
2020-01-03 05:30:00,2.16072,0.27896000000000004,2.1786531619,0.030720000000000004,0.008960000000000001,0.032,2.13,0.27,2.1470444802,2.16072,0.12896000000000002,2.1645649909,0.030720000000000004,0.008960000000000001,0.032,2.13,0.12,2.1333776037
2020-01-03 06:00:00,2.22928,0.52854,2.2910791889,0.029280000000000004,0.00854,0.030500000000000003,2.2,0.52,2.2606193842,2.17928,-0.09146000000000001,2.1811983518,0.029280000000000004,0.00854,0.030500000000000003,2.15,-0.1,2.152324325
2020-01-03 06:30:00,2.4136,0.5298,2.4710631315000002,0.033600000000000005,0.0098,0.035,2.38,0.52,2.4361444949,2.3736,-0.0102,2.373621916,0.033600000000000005,0.0098,0.035,2.34,-0.02,2.3400854685
2020-01-03 07:00:00,2.58264,0.33952000000000004,2.604861455,0.03264,0.00952,0.034,2.55,0.33,2.5712642805,2.60264,0.33952000000000004,2.6246921343,0.03264,0.00952,0.034,2.5700000000000003,0.33,2.5911001524
2020-01-03 07:30:00,2.87688,0.44784,2.9115286706,0.02688,0.007840000000000001,0.028,2.85,0.44,2.8837649003,2.88688,0.39784,2.9141641683,0.02688,0.007840000000000001,0.028,2.86,0.39,2.8864684305
2020-01-03 08:00:00,3.09736,0.50798,3.1387390223000002,0.027360000000000002,0.007980000000000001,0.0285,3.07,0.5,3.1104501282,3.12736,0.50798,3.1683472426,0.027360000000000002,0.007980000000000001,0.0285,3.1,0.5,3.1400636936
2020-01-03 08:30:00,3.17128,0.5520400000000001,3.2189695556,0.041280000000000004,0.01204,0.043000000000000003,3.13,0.54,3.1762399154,3.20128,0.5520400000000001,3.2485291749,0.041280000000000004,0.01204,0.043000000000000003,3.16,0.54,3.2058072306
2020-01-03 09:00:00,3.27064,0.56352,3.3188312401,0.08064,0.023520000000000003,0.084,3.19,0.54,3.2353825122,3.3106400000000002,0.57352,3.3599497615000002,0.08064,0.023520000000000003,0.084,3.23,0.55,3.2764920265
2020-01-03 09:30:00,3.31224,0.56982,3.3608970008,0.10224000000000001,0.029820000000000003,0.10650000000000001,3.21,0.54,3.255103685,3.36224,0.57982,3.4118688501,0.10224000000000001,0.029820000000000003,0.10650000000000001,3.26,0.55,3.3060701747
2020-01-03 10:00:00,3.28568,0.58374,3.3371313205,0.11568,0.033740000000000006,0.12050000000000001,3.17,0.55,3.2173591655,3.33568,0.58374,3.3863717235,0.11568,0.033740000000000006,0.12050000000000001,3.22,0.55,3.2666343535999998
2020-01-03 10:30:00,3.26144,0.72292,3.3405993774000002,0.42144000000000004,0.12292000000000002,0.439,2.84,0.6000000000000001,2.902688409,3.31144,0.6929200000000001,3.383160209,0.42144000000000004,0.12292000000000002,0.439,2.89,0.5700000000000001,2.9456747954
2020-01-03 11:00:00,3.07952,1.16736,3.2933528205,0.7795200000000001,0.22736,0.812,2.3,0.9400000000000001,2.4846730167,3.11952,0.40736000000000006,3.1460049587,0.7795200000000001,0.22736,0.812,2.34,0.18,2.3469128659000003
2020-01-03 11:30:00,2.95976,0.90368,3.0946432428,0.8697600000000001,0.25368,0.906,2.09,0.65,2.188743932,3.06976,0.64368,3.1365188346,0.8697600000000001,0.25368,0.906,2.2,0.39,2.2343007855
2020-01-03 12:00:00,2.9012000000000002,0.7416,2.9944835949,0.9312,0.2716,0.97,1.97,0.47000000000000003,2.0252901027,3.0512,0.7816000000000001,3.1497174476,0.9312,0.2716,0.97,2.12,0.51,2.1804815982
2020-01-03 12:30:00,2.88408,0.71494,2.9713728561,0.8740800000000001,0.25494,0.9105000000000001,2.01,0.46,2.0619650821,3.04408,0.7649400000000001,3.1387188867,0.8740800000000001,0.25494,0.9105000000000001,2.17,0.51,2.229125389
2020-01-03 13:00:00,2.84184,0.62012,2.9087116392,0.6518400000000001,0.19012,0.679,2.19,0.43,2.2318154046,2.98184,0.65012,3.0518888905,0.6518400000000001,0.19012,0.679,2.33,0.46,2.3749736841
2020-01-03 13:30:00,3.02592,0.51256,3.0690242097000002,0.38592000000000004,0.11256000000000001,0.402,2.64,0.4,2.6701310829000002,3.12592,0.53256,3.1709613684,0.38592000000000004,0.11256000000000001,0.402,2.74,0.42,2.772002886
2020-01-03 14:00:00,3.042,0.516,3.0854529651,0.432,0.126,0.45,2.61,0.39,2.6389770745,3.122,0.536,3.1676773826,0.432,0.126,0.45,2.69,0.41000000000000003,2.7210659676
2020-01-03 14:30:00,2.96592,0.5575600000000001,3.0178725288,0.50592,0.14756000000000002,0.527,2.46,0.41000000000000003,2.4939326374,3.06592,0.5775600000000001,3.1198463103,0.50592,0.14756000000000002,0.527,2.56,0.43,2.5958620919
2020-01-03 15:00:00,3.01224,0.43482000000000004,3.0434615572,0.22224000000000002,0.06482,0.2315,2.79,0.37,2.8144271175,3.06224,0.43482000000000004,3.0929568781,0.22224000000000002,0.06482,0.2315,2.84,0.37,2.8640006983
2020-01-03 15:30:00,3.08632,0.6972600000000001,3.164102187,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.89,0.64,2.9600168918,3.07632,0.48726,3.1146696534,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.88,0.43,2.9119237627
2020-01-03 16:00:00,3.10928,0.76604,3.2022553615,0.08928000000000001,0.02604,0.093,3.02,0.74,3.1093407661,3.05928,0.46604000000000007,3.094573864,0.08928000000000001,0.02604,0.093,2.9699999999999998,0.44,3.0024156941
2020-01-03 16:30:00,3.20072,0.48896000000000006,3.2378527453,0.030720000000000004,0.008960000000000001,0.032,3.17,0.48,3.2061347445,3.22072,0.44896,3.2518613747,0.030720000000000004,0.008960000000000001,0.032,3.19,0.44,3.220201857
2020-01-03 17:00:00,3.32688,0.46784000000000003,3.3596137873,0.02688,0.007840000000000001,0.028,3.3,0.46,3.3319063612,3.35688,0.46784000000000003,3.3893240624,0.02688,0.007840000000000001,0.028,3.33,0.46,3.3616216325
2020-01-03 17:30:00,3.25928,0.42854000000000003,3.2873321478,0.029280000000000004,0.00854,0.030500000000000003,3.23,0.42,3.2571920422,3.28928,0.41854,3.3158013586,0.029280000000000004,0.00854,0.030500000000000003,3.26,0.41000000000000003,3.2856810557
2020-01-03 18:00:00,3.20832,0.39826000000000006,3.2329442077,0.02832,0.00826,0.029500000000000002,3.18,0.39,3.203825838,3.23832,0.38826000000000005,3.2615122643,0.02832,0.00826,0.029500000000000002,3.21,0.38,3.2324139586
2020-01-03 18:30:00,3.1112,0.36910000000000004,3.1330177545,0.031200000000000002,0.0091,0.0325,3.08,0.36,3.1009675909,3.1412,0.36910000000000004,3.1628108148,0.031200000000000002,0.0091,0.0325,3.11,0.36,3.1307666793
2020-01-03 19:00:00,2.91264,0.30952,2.9290398427,0.03264,0.00952,0.034,2.88,0.30000000000000004,2.8955828429,2.94264,0.30952,2.9588735695,0.03264,0.00952,0.034,2.91,0.30000000000000004,2.9254230463
2020-01-03 19:30:00,2.79648,0.28064,2.8105264987,0.036480000000000005,0.01064,0.038,2.76,0.27,2.7731750756,2.82648,0.27064000000000005,2.8394075438,0.036480000000000005,0.01064,0.038,2.79,0.26,2.8020885068
2020-01-03 20:00:00,2.738,0.294,2.753739276,0.048,0.014,0.05,2.69,0.28,2.7045332314,2.768,0.274,2.7815283569,0.048,0.014,0.05,2.7199999999999998,0.26,2.732398214
2020-01-03 20:30:00,2.64376,0.23568000000000003,2.6542441485,0.05376,0.015680000000000003,0.056,2.59,0.22,2.5993268359,2.66376,0.22568000000000002,2.6733029757,0.05376,0.015680000000000003,0.056,2.61,0.21,2.6184346469
2020-01-03 21:00:00,2.608,0.224,2.617601956,0.048,0.014,0.05,2.56,0.21,2.5685988398,2.628,0.214,2.6366986934,0.048,0.014,0.05,2.58,0.2,2.587740327
2020-01-03 21:30:00,2.43464,0.22302000000000002,2.444833297,0.044640000000000006,0.01302,0.0465,2.39,0.21,2.3992082027,2.46464,0.20302,2.4729875556,0.044640000000000006,0.01302,0.0465,2.42,0.19,2.4274472188000003
2020-01-03 22:00:00,2.34032,0.18176,2.3473675468,0.04032,0.011760000000000001,0.042,2.3,0.17,2.3062740514,2.36032,0.17176000000000002,2.3665612183,0.04032,0.011760000000000001,0.042,2.32,0.16,2.3255106966
2020-01-03 22:30:00,2.18832,0.16826000000000002,2.1947792258,0.02832,0.00826,0.029500000000000002,2.16,0.16,2.1659178193,2.20832,0.16826000000000002,2.2147208966,0.02832,0.00826,0.029500000000000002,2.18,0.16,2.1858636737
2020-01-03 23:00:00,2.06592,0.16756000000000001,2.0727039827000002,0.025920000000000002,0.007560000000000001,0.027,2.04,0.16,2.04626489,2.08592,0.15756,2.0918621848,0.025920000000000002,0.007560000000000001,0.027,2.06,0.15,2.0654539453
2020-01-03 23:30:00,1.9664800000000002,0.16064,1.9730303596,0.036480000000000005,0.01064,0.038,1.9300000000000002,0.15,1.9358202396,1.9864800000000002,0.16064,1.9929646259,0.036480000000000005,0.01064,0.038,1.9500000000000002,0.15,1.9557607216
2020-01-04 00:00:00,1.86408,0.14994000000000002,1.8701005989000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.83,0.14,1.8353473786,1.88408,0.14994000000000002,1.8900368912,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.85,0.14,1.8552897348
2020-01-04 00:30:00,1.9655200000000002,0.15036000000000002,1.9712627932000002,0.03552,0.010360000000000001,0.037,1.9300000000000002,0.14,1.9350710581000001,1.9855200000000002,0.15036000000000002,1.9912051124999999,0.03552,0.010360000000000001,0.037,1.9500000000000002,0.14,1.9550191815
2020-01-04 01:00:00,2.21552,0.15036000000000002,2.2206163559,0.03552,0.010360000000000001,0.037,2.18,0.14,2.1844907873,2.24552,0.15036000000000002,2.2505484221,0.03552,0.010360000000000001,0.037,2.21,0.14,2.2144299492
2020-01-04 01:30:00,2.40792,0.16106,2.4133004475,0.03792,0.01106,0.0395,2.37,0.15,2.3747420913,2.42792,0.16106,2.4332562237,0.03792,0.01106,0.0395,2.39,0.15,2.3947024867
2020-01-04 02:00:00,2.43696,0.23078,2.4478630374,0.03696,0.010780000000000001,0.0385,2.4,0.22,2.4100622399000002,2.43696,0.09078000000000001,2.4386502517,0.03696,0.010780000000000001,0.0385,2.4,0.08,2.4013329632
2020-01-04 02:30:00,2.3479200000000002,0.19106,2.3556808464,0.03792,0.01106,0.0395,2.31,0.18,2.3170023738,2.36792,0.14106000000000002,2.3721178407,0.03792,0.01106,0.0395,2.33,0.13,2.3336237914
2020-01-04 03:00:00,2.32456,0.19008000000000003,2.3323185030999998,0.03456,0.01008,0.036000000000000004,2.29,0.18,2.2970633426,2.35456,0.19008000000000003,2.3622199728,0.03456,0.01008,0.036000000000000004,2.32,0.18,2.3269722817
2020-01-04 03:30:00,2.27552,0.19036000000000003,2.2834684583,0.03552,0.010360000000000001,0.037,2.24,0.18,2.2472205054,2.30552,0.18036000000000002,2.3125639883,0.03552,0.010360000000000001,0.037,2.27,0.17,2.2763567383
2020-01-04 04:00:00,2.24792,0.19106,2.256024878,0.03792,0.01106,0.0395,2.21,0.18,2.2173182,2.26792,0.18106000000000003,2.2751360069,0.03792,0.01106,0.0395,2.23,0.17,2.2364704335
2020-01-04 04:30:00,2.188,0.194,2.1965837111,0.048,0.014,0.05,2.14,0.18,2.1475567513,2.208,0.184,2.2156534025,0.048,0.014,0.05,2.16,0.17,2.1666794871
2020-01-04 05:00:00,2.14184,0.19512000000000002,2.1507092784,0.051840000000000004,0.015120000000000001,0.054,2.09,0.18,2.0977368758,2.16184,0.18512,2.1697515065,0.051840000000000004,0.015120000000000001,0.054,2.11,0.17,2.1168372635
2020-01-04 05:30:00,2.17512,0.21316000000000002,2.185539796,0.04512,0.013160000000000002,0.047,2.13,0.2,2.1393690659,2.19512,0.20316,2.2045012588,0.04512,0.013160000000000002,0.047,2.15,0.19,2.1583790214
2020-01-04 06:00:00,2.21416,0.24288,2.2274414021,0.044160000000000005,0.01288,0.046,2.17,0.23,2.1821548983,2.23416,0.15288000000000002,2.2393845583,0.044160000000000005,0.01288,0.046,2.19,0.14,2.1944703233
2020-01-04 06:30:00,2.33888,0.38134,2.3697636697,0.038880000000000005,0.011340000000000001,0.0405,2.3,0.37,2.3295707759,2.31888,0.08134000000000001,2.3203061544,0.038880000000000005,0.011340000000000001,0.0405,2.2800000000000002,0.07,2.2810743083
2020-01-04 07:00:00,2.34032,0.30176000000000003,2.3596942175,0.04032,0.011760000000000001,0.042,2.3,0.29,2.3182105168,2.36032,0.27176,2.3759132981,0.04032,0.011760000000000001,0.042,2.32,0.26,2.334523506
2020-01-04 07:30:00,2.5317600000000002,0.33218000000000003,2.5534588796,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.49,0.32,2.5104780421,2.56176,0.32218,2.5819400167,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.52,0.31,2.5389958645
2020-01-04 08:00:00,2.53224,0.35232,2.5566323162,0.04224000000000001,0.012320000000000001,0.044,2.49,0.34,2.5131056484,2.56224,0.34232,2.5850061509,0.04224000000000001,0.012320000000000001,0.044,2.52,0.33,2.541515296
2020-01-04 08:30:00,2.56272,0.34246000000000004,2.5855004641,0.04272,0.01246,0.044500000000000005,2.52,0.33,2.541515296,2.59272,0.34246000000000004,2.6152391573,0.04272,0.01246,0.044500000000000005,2.55,0.33,2.5712642805
2020-01-04 09:00:00,2.6604,0.5047,2.7078497466,0.0504,0.014700000000000001,0.052500000000000005,2.61,0.49,2.6555978611,2.6404,0.1947,2.6475687432,0.0504,0.014700000000000001,0.052500000000000005,2.59,0.18,2.5962472918
2020-01-04 09:30:00,2.6748000000000003,0.5789000000000001,2.736728019,0.0648,0.0189,0.0675,2.61,0.56,2.6694006818,2.6348000000000003,0.0789,2.6359810792,0.0648,0.0189,0.0675,2.5700000000000003,0.06,2.5707002937
2020-01-04 10:00:00,2.59448,0.30464,2.6123039639,0.08448000000000001,0.024640000000000002,0.088,2.51,0.28,2.5255692428,2.63448,0.30464,2.6520351431,0.08448000000000001,0.024640000000000002,0.088,2.55,0.28,2.5653264899
2020-01-04 10:30:00,2.62784,0.31312,2.6464291413,0.14784,0.043120000000000006,0.154,2.48,0.27,2.4946542847,2.67784,0.32312,2.6972640953,0.14784,0.043120000000000006,0.154,2.5300000000000002,0.28,2.5454469156
2020-01-04 11:00:00,2.568,0.354,2.5922847066,0.28800000000000003,0.084,0.30000000000000004,2.2800000000000002,0.27,2.2959311836,2.628,0.364,2.6530887658999998,0.28800000000000003,0.084,0.30000000000000004,2.34,0.28,2.3566925977
2020-01-04 11:30:00,2.54,0.395,2.570530101,0.36,0.105,0.375,2.18,0.29,2.1992044016,2.6,0.405,2.6313542141,0.36,0.105,0.375,2.24,0.30000000000000004,2.26
2020-01-04 12:00:00,2.49896,0.38428,2.5283338783,0.28896000000000005,0.08428000000000001,0.301,2.21,0.30000000000000004,2.2302690421,2.57896,0.40428000000000003,2.6104553243,0.28896000000000005,0.08428000000000001,0.301,2.29,0.32,2.3122499865
2020-01-04 12:30:00,2.5328,0.40790000000000004,2.5654352944000003,0.2328,0.0679,0.24250000000000002,2.3,0.34,2.3249946236,2.6228,0.4279,2.6574759171,0.2328,0.0679,0.24250000000000002,2.39,0.36,2.4169609016
2020-01-04 13:00:00,2.5192,0.3831,2.5481629167,0.31920000000000004,0.0931,0.3325,2.2,0.29,2.2190313202,2.6092,0.4031,2.6401542095,0.31920000000000004,0.0931,0.3325,2.29,0.31,2.3108872755
2020-01-04 13:30:00,2.57384,0.34112000000000003,2.59634651,0.24384000000000003,0.07112,0.254,2.33,0.27,2.3455916098,2.61384,0.34112000000000003,2.6360050076,0.24384000000000003,0.07112,0.254,2.37,0.27,2.3853301658
2020-01-04 14:00:00,2.65464,0.32802000000000003,2.674829088,0.16464,0.04802000000000001,0.1715,2.49,0.28,2.5056935168,2.69464,0.33802000000000004,2.7157581353999998,0.16464,0.04802000000000001,0.1715,2.5300000000000002,0.29,2.5465663156
2020-01-04 14:30:00,2.61912,0.30766000000000004,2.6371280306,0.12912,0.037660000000000006,0.1345,2.49,0.27,2.5045957758,2.67912,0.30766000000000004,2.6967273963,0.12912,0.037660000000000006,0.1345,2.55,0.27,2.5642542776
2020-01-04 15:00:00,2.61344,0.29142,2.6296376651999998,0.07344,0.02142,0.0765,2.54,0.27,2.554310083,2.64344,0.28142,2.6583777478,0.07344,0.02142,0.0765,2.5700000000000003,0.26,2.5831182706
2020-01-04 15:30:00,2.60272,0.28246000000000004,2.6180021104,0.04272,0.01246,0.044500000000000005,2.56,0.27,2.5741989045,2.62272,0.27246000000000004,2.6368342098,0.04272,0.01246,0.044500000000000005,2.58,0.26,2.5930676813
2020-01-04 16:00:00,2.71216,0.32938,2.7320876725,0.03216,0.009380000000000001,0.0335,2.68,0.32,2.6990368653,2.74216,0.31938000000000005,2.7606964792,0.03216,0.009380000000000001,0.0335,2.71,0.31,2.7276730009
2020-01-04 16:30:00,2.8954400000000002,0.35742,2.9174169825,0.02544,0.00742,0.026500000000000003,2.87,0.35000000000000003,2.8912626999,2.9154400000000003,0.34742,2.9360672761,0.02544,0.00742,0.026500000000000003,2.89,0.34,2.9099312707
2020-01-04 17:00:00,2.99784,0.37812,3.0215921962,0.027840000000000004,0.00812,0.029,2.9699999999999998,0.37,2.9929584027000002,3.02784,0.36812,3.0501356363,0.027840000000000004,0.00812,0.029,3.0,0.36,3.0215227949
2020-01-04 17:30:00,2.99592,0.37756,3.0196172274,0.025920000000000002,0.007560000000000001,0.027,2.9699999999999998,0.37,2.9929584027000002,3.02592,0.36756000000000005,3.048162102,0.025920000000000002,0.007560000000000001,0.027,3.0,0.36,3.0215227949
2020-01-04 18:00:00,2.9478400000000002,0.30812,2.9638992223000002,0.027840000000000004,0.00812,0.029,2.92,0.30000000000000004,2.9353705047,2.97784,0.29812000000000005,2.9927256139000002,0.027840000000000004,0.00812,0.029,2.95,0.29,2.9642199648
2020-01-04 18:30:00,2.91688,0.28784000000000004,2.9310477308,0.02688,0.007840000000000001,0.028,2.89,0.28,2.9035323315,2.94688,0.27784000000000003,2.9599487832999998,0.02688,0.007840000000000001,0.028,2.92,0.27,2.9324563083
2020-01-04 19:00:00,2.76976,0.30868,2.7869075693000003,0.02976,0.00868,0.031,2.74,0.30000000000000004,2.7563744303,2.79976,0.29868,2.8156466042,0.02976,0.00868,0.031,2.77,0.29,2.7851391348
2020-01-04 19:30:00,2.69024,0.30882000000000004,2.7079071347,0.030240000000000003,0.008820000000000001,0.0315,2.66,0.30000000000000004,2.6768638367,2.70024,0.24882,2.7116798207,0.030240000000000003,0.008820000000000001,0.0315,2.67,0.24,2.6807648162
2020-01-04 20:00:00,2.56736,0.24798000000000003,2.5793083277999997,0.027360000000000002,0.007980000000000001,0.0285,2.54,0.24,2.5513133873,2.58736,0.24798000000000003,2.5992163915,0.027360000000000002,0.007980000000000001,0.0285,2.56,0.24,2.5712253888000003
2020-01-04 20:30:00,2.54688,0.21784,2.5561791799,0.02688,0.007840000000000001,0.028,2.52,0.21,2.5287348615000003,2.5668800000000003,0.20784000000000002,2.5752806449,0.02688,0.007840000000000001,0.028,2.54,0.2,2.5478618487
2020-01-04 21:00:00,2.5073600000000003,0.21798,2.5168173255,0.027360000000000002,0.007980000000000001,0.0285,2.48,0.21,2.4888752480000003,2.53736,0.19798000000000002,2.5450720717,0.027360000000000002,0.007980000000000001,0.0285,2.51,0.19,2.5171809629
