Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-04 21:30:00,2.40072,0.20896,2.4097968379,0.030720000000000004,0.008960000000000001,0.032,2.37,0.2,2.3784238478,2.42072,0.19896000000000003,2.4288825414,0.030720000000000004,0.008960000000000001,0.032,2.39,0.19,2.3975404063
2020-01-04 22:00:00,2.32024,0.32882,2.343424044,0.030240000000000003,0.008820000000000001,0.0315,2.29,0.32,2.3122499865,2.30024,0.008820000000000001,2.3002569096,0.030240000000000003,0.008820000000000001,0.0315,2.27,0.0,2.27
2020-01-04 22:30:00,2.10688,0.15784,2.1127841347,0.02688,0.007840000000000001,0.028,2.08,0.15,2.08540164,2.12688,0.14784,2.1320120075,0.02688,0.007840000000000001,0.028,2.1,0.14,2.104661493
2020-01-04 23:00:00,1.9888,0.1784,1.9967854166,0.028800000000000003,0.008400000000000001,0.03,1.96,0.17,1.9673586353,2.0088,0.1584,2.0150354836,0.028800000000000003,0.008400000000000001,0.03,1.98,0.15,1.9856736892
2020-01-04 23:30:00,1.91784,0.15812,1.924347214,0.027840000000000004,0.00812,0.029,1.8900000000000001,0.15,1.8959430371,1.93784,0.15812,1.9442802781,0.027840000000000004,0.00812,0.029,1.9100000000000001,0.15,1.9158809984
2020-01-05 00:00:00,1.83832,0.15826,1.8451196845000002,0.02832,0.00826,0.029500000000000002,1.81,0.15,1.8162048343000001,1.85832,0.14826,1.8642248389,0.02832,0.00826,0.029500000000000002,1.83,0.14,1.8353473786
2020-01-05 00:30:00,1.9273600000000002,0.14798,1.933032501,0.027360000000000002,0.007980000000000001,0.0285,1.9,0.14,1.9051509127,1.9473600000000002,0.14798,1.952974411,0.027360000000000002,0.007980000000000001,0.0285,1.92,0.14,1.9250974001
2020-01-05 01:00:00,2.2188,0.1584,2.2244468975,0.028800000000000003,0.008400000000000001,0.03,2.19,0.15,2.1951309756,2.2388,0.1484,2.2437129941,0.028800000000000003,0.008400000000000001,0.03,2.21,0.14,2.2144299492
2020-01-05 01:30:00,2.39832,0.20826000000000003,2.4073452287,0.02832,0.00826,0.029500000000000002,2.37,0.2,2.3784238478,2.41832,0.10826000000000001,2.420742004,0.02832,0.00826,0.029500000000000002,2.39,0.1,2.3920911354
2020-01-05 02:00:00,2.40072,0.18896000000000002,2.4081450122,0.030720000000000004,0.008960000000000001,0.032,2.37,0.18,2.3768256141,2.42072,0.17896,2.4273261009000002,0.030720000000000004,0.008960000000000001,0.032,2.39,0.17,2.396038397
2020-01-05 02:30:00,2.33072,0.17896,2.3375804585,0.030720000000000004,0.008960000000000001,0.032,2.3,0.17,2.3062740514,2.36072,0.16896000000000003,2.3667586273,0.030720000000000004,0.008960000000000001,0.032,2.33,0.16,2.3354871012
2020-01-05 03:00:00,2.32024,0.15882000000000002,2.3256692478,0.030240000000000003,0.008820000000000001,0.0315,2.29,0.15,2.2949074055,2.34024,0.14882,2.3449670893,0.030240000000000003,0.008820000000000001,0.0315,2.31,0.14,2.3142385357
2020-01-05 03:30:00,2.26024,0.19882000000000002,2.2689676617,0.030240000000000003,0.008820000000000001,0.0315,2.23,0.19,2.2380795339,2.28024,0.13882,2.2844617419,0.030240000000000003,0.008820000000000001,0.0315,2.25,0.13,2.2537524265
2020-01-05 04:00:00,2.20928,0.25854000000000005,2.2243563226,0.029280000000000004,0.00854,0.030500000000000003,2.18,0.25,2.1942880394,2.19928,0.04854000000000001,2.1998155945,0.029280000000000004,0.00854,0.030500000000000003,2.17,0.04,2.1703686323
2020-01-05 04:30:00,2.14072,0.17896,2.1481873289,0.030720000000000004,0.008960000000000001,0.032,2.11,0.17,2.1168372635,2.16072,0.16896000000000003,2.1673159437,0.030720000000000004,0.008960000000000001,0.032,2.13,0.16,2.1360009363
2020-01-05 05:00:00,2.10976,0.19868000000000002,2.119094382,0.02976,0.00868,0.031,2.08,0.19,2.0886598574,2.12976,0.18868000000000001,2.1381014475,0.02976,0.00868,0.031,2.1,0.18,2.1077001684
2020-01-05 05:30:00,2.11976,0.20868,2.1300069953,0.02976,0.00868,0.031,2.09,0.2,2.0995475703,2.14976,0.20868,2.1598646717,0.02976,0.00868,0.031,2.12,0.2,2.1294130647
2020-01-05 06:00:00,2.16592,0.21756000000000003,2.1768191932,0.025920000000000002,0.007560000000000001,0.027,2.14,0.21,2.1502790517,2.18592,0.21756000000000003,2.1967199639,0.025920000000000002,0.007560000000000001,0.027,2.16,0.21,2.170184324
2020-01-05 06:30:00,2.18928,0.24854,2.2033426992,0.029280000000000004,0.00854,0.030500000000000003,2.16,0.24,2.1732924332,2.20928,0.23854000000000003,2.222120485,0.029280000000000004,0.00854,0.030500000000000003,2.18,0.23,2.1920994503
2020-01-05 07:00:00,2.2664,0.2777,2.283349787,0.0264,0.0077,0.0275,2.24,0.27,2.2562136424,2.2864,0.2677,2.3020182992000002,0.0264,0.0077,0.0275,2.26,0.26,2.2749065915
2020-01-05 07:30:00,2.32832,0.28826,2.3460963002,0.02832,0.00826,0.029500000000000002,2.3,0.28,2.3169807941,2.34832,0.26826,2.3635926574,0.02832,0.00826,0.029500000000000002,2.32,0.26,2.334523506
2020-01-05 08:00:00,2.37688,0.33784000000000003,2.4007695433,0.02688,0.007840000000000001,0.028,2.35,0.33,2.3730571,2.40688,0.32784,2.4291048557,0.02688,0.007840000000000001,0.028,2.38,0.32,2.4014162488
2020-01-05 08:30:00,2.49168,0.40924000000000005,2.5250636824,0.03168,0.00924,0.033,2.46,0.4,2.4923081671,2.51168,0.39924000000000004,2.5432123388,0.03168,0.00924,0.033,2.48,0.39,2.5104780421
2020-01-05 09:00:00,2.47144,0.35792,2.4972229376,0.06144000000000001,0.017920000000000002,0.064,2.41,0.34,2.4338652387,2.50144,0.35792,2.5269168565999998,0.06144000000000001,0.017920000000000002,0.064,2.44,0.34,2.4635746386
2020-01-05 09:30:00,2.53576,0.33668000000000003,2.5580133307,0.12576,0.036680000000000004,0.131,2.41,0.30000000000000004,2.42860042,2.58576,0.33668000000000003,2.607586662,0.12576,0.036680000000000004,0.131,2.46,0.30000000000000004,2.4782251714
2020-01-05 10:00:00,2.5584800000000003,0.5691400000000001,2.6210189335000003,0.16848000000000002,0.04914,0.17550000000000002,2.39,0.52,2.4459149617,2.5584800000000003,0.26914000000000005,2.5725971799,0.16848000000000002,0.04914,0.17550000000000002,2.39,0.22,2.4001041644
2020-01-05 10:30:00,2.55616,0.34888,2.5798587558,0.23616,0.06888000000000001,0.246,2.32,0.28,2.336835467,2.60616,0.35888000000000003,2.6307536563,0.23616,0.06888000000000001,0.246,2.37,0.29,2.387676695
2020-01-05 11:00:00,2.5948,0.40640000000000004,2.6264325615,0.3648,0.10640000000000001,0.38,2.23,0.30000000000000004,2.2500888871,2.6648,0.4164,2.6971370006,0.3648,0.10640000000000001,0.38,2.3,0.31,2.3207972768
2020-01-05 11:30:00,2.57368,0.48024000000000006,2.6181022134000003,0.5836800000000001,0.17024,0.608,1.99,0.31,2.014000993,2.67368,0.50024,2.7200744107,0.5836800000000001,0.17024,0.608,2.09,0.33,2.1158922468
2020-01-05 12:00:00,2.53016,0.41838000000000003,2.5645177812,0.44016000000000005,0.12838000000000002,0.4585,2.09,0.29,2.1100236965,2.63016,0.44838000000000006,2.6681053671,0.44016000000000005,0.12838000000000002,0.4585,2.19,0.32,2.2132555207
2020-01-05 12:30:00,2.56992,0.39456,2.6000319998,0.28992,0.08456000000000001,0.302,2.2800000000000002,0.31,2.3009780529,2.67992,0.41456000000000004,2.71179483,0.28992,0.08456000000000001,0.302,2.39,0.33,2.4126748641
2020-01-05 13:00:00,2.53896,0.38178,2.5675034275,0.34896000000000005,0.10178000000000001,0.3635,2.19,0.28,2.207826986,2.67896,0.42178000000000004,2.7119596328,0.34896000000000005,0.10178000000000001,0.3635,2.33,0.32,2.3518715951
2020-01-05 13:30:00,2.59,0.29,2.6061849512,0.24,0.07,0.25,2.35,0.22,2.3602754077,2.64,0.29,2.6558802684,0.24,0.07,0.25,2.4,0.22,2.4100622399000002
2020-01-05 14:00:00,2.6312800000000003,0.47204,2.6732856563,0.28128000000000003,0.08204,0.293,2.35,0.39,2.3821418933,2.64128,0.062040000000000005,2.6420085162999998,0.28128000000000003,0.08204,0.293,2.36,-0.02,2.3600847442
2020-01-05 14:30:00,2.5708,0.22690000000000002,2.5807937248,0.1608,0.046900000000000004,0.1675,2.41,0.18,2.4167126432,2.6208,0.22690000000000002,2.6306037805,0.1608,0.046900000000000004,0.1675,2.46,0.18,2.4665765749
2020-01-05 15:00:00,2.5212,0.2341,2.5320450727,0.1512,0.0441,0.1575,2.37,0.19,2.3776038358,2.5612,0.2441,2.5728059099,0.1512,0.0441,0.1575,2.41,0.2,2.4182845159
2020-01-05 15:30:00,2.58832,0.20576000000000003,2.5964856248,0.08832000000000001,0.02576,0.092,2.5,0.18,2.5064716236,2.62832,0.20576000000000003,2.6363617354,0.08832000000000001,0.02576,0.092,2.54,0.18,2.5463699653000003
2020-01-05 16:00:00,2.65896,0.23428000000000002,2.6692612086,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.61,0.22,2.6192556194,2.68896,0.22428,2.6982971297000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.64,0.21,2.6483391022
2020-01-05 16:30:00,2.8712,0.3191,2.8888776800000002,0.031200000000000002,0.0091,0.0325,2.84,0.31,2.8568689153999998,2.9012000000000002,0.2891,2.9155685981,0.031200000000000002,0.0091,0.0325,2.87,0.28,2.8836261894
2020-01-05 17:00:00,3.0188,0.3884,3.043683295,0.028800000000000003,0.008400000000000001,0.03,2.99,0.38,3.0140504309,3.0488,0.3884,3.0734404175,0.028800000000000003,0.008400000000000001,0.03,3.02,0.38,3.0438133977
2020-01-05 17:30:00,3.0612,0.36910000000000004,3.0833715718,0.031200000000000002,0.0091,0.0325,3.03,0.36,3.0513111936,3.0812,0.35910000000000003,3.1020551655,0.031200000000000002,0.0091,0.0325,3.05,0.35000000000000003,3.0700162866
2020-01-05 18:00:00,2.9749600000000003,0.34728000000000003,2.9951611643,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.95,0.34,2.9695285821,3.00496,0.34728000000000003,3.0249608262,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.98,0.34,2.9993332592
2020-01-05 18:30:00,2.89496,0.30728,2.9112221489000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.87,0.30000000000000004,2.8856368448,2.92496,0.29728000000000004,2.9400282992,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.9,0.29,2.9144639301
2020-01-05 19:00:00,2.7583200000000003,0.27826,2.7723199401,0.02832,0.00826,0.029500000000000002,2.73,0.27,2.7433191575,2.77832,0.26826,2.7912408441,0.02832,0.00826,0.029500000000000002,2.75,0.26,2.7622635645
2020-01-05 19:30:00,2.6588000000000003,0.2584,2.6713270111,0.028800000000000003,0.008400000000000001,0.03,2.63,0.25,2.6418554086,2.6888,0.2484,2.7002496181,0.028800000000000003,0.008400000000000001,0.03,2.66,0.24,2.6708051221
2020-01-05 20:00:00,2.55784,0.27812000000000003,2.5729158945,0.027840000000000004,0.00812,0.029,2.5300000000000002,0.27,2.5443663258,2.57784,0.20812000000000003,2.5862275615,0.027840000000000004,0.00812,0.029,2.55,0.2,2.5578311125
2020-01-05 20:30:00,2.51688,0.19784000000000002,2.524643658,0.02688,0.007840000000000001,0.028,2.49,0.19,2.4972384748,2.53688,0.19784000000000002,2.5445826377,0.02688,0.007840000000000001,0.028,2.51,0.19,2.5171809629
2020-01-05 21:00:00,2.4288,0.19840000000000002,2.4368898211,0.028800000000000003,0.008400000000000001,0.03,2.4,0.19,2.4075090862,2.4588,0.19840000000000002,2.4667914383,0.028800000000000003,0.008400000000000001,0.03,2.43,0.19,2.4374166651999998
2020-01-05 21:30:00,2.31784,0.41812000000000005,2.3552508571,0.027840000000000004,0.00812,0.029,2.29,0.41000000000000003,2.3264135488,2.28784,-0.05188,2.2884281505,0.027840000000000004,0.00812,0.029,2.26,-0.06,2.2607963199
2020-01-05 22:00:00,2.1964,0.3577,2.2253364352,0.0264,0.0077,0.0275,2.17,0.35000000000000003,2.1980445855,2.1664,-0.1023,2.1688140192,0.0264,0.0077,0.0275,2.14,-0.11,2.1428252379
2020-01-05 22:30:00,2.04592,0.27756000000000003,2.0646617641,0.025920000000000002,0.007560000000000001,0.027,2.02,0.27,2.0379646709,2.03592,-0.032440000000000004,2.0361784303,0.025920000000000002,0.007560000000000001,0.027,2.01,-0.04,2.0103979706
2020-01-05 23:00:00,1.9064,0.1577,1.912911459,0.0264,0.0077,0.0275,1.88,0.15,1.8859745491000002,1.9264000000000001,0.1577,1.9328440832,0.0264,0.0077,0.0275,1.9,0.15,1.9059118553
2020-01-05 23:30:00,1.7888000000000002,0.1584,1.7957995434,0.028800000000000003,0.008400000000000001,0.03,1.76,0.15,1.76638048,1.7988,0.1484,1.8049110781,0.028800000000000003,0.008400000000000001,0.03,1.77,0.14,1.7755280905
2020-01-06 00:00:00,1.72784,0.14812,1.7341772112,0.027840000000000004,0.00812,0.029,1.7000000000000002,0.14,1.7057549648,1.74784,0.14812,1.754104957,0.027840000000000004,0.00812,0.029,1.72,0.14,1.7256882685
2020-01-06 00:30:00,1.8212000000000002,0.1491,1.8272931483,0.031200000000000002,0.0091,0.0325,1.79,0.14,1.7954665132,1.8412000000000002,0.1491,1.8472271787999999,0.031200000000000002,0.0091,0.0325,1.81,0.14,1.8154062906
2020-01-06 01:00:00,2.07024,0.14882,2.0755820991,0.030240000000000003,0.008820000000000001,0.0315,2.04,0.14,2.0447982786,2.09024,0.14882,2.0955311141,0.030240000000000003,0.008820000000000001,0.0315,2.06,0.14,2.0647518011
2020-01-06 01:30:00,2.2812,0.1491,2.2860674203,0.031200000000000002,0.0091,0.0325,2.25,0.14,2.2543513479,2.3112,0.1491,2.3160043718,0.031200000000000002,0.0091,0.0325,2.2800000000000002,0.14,2.2842942017
2020-01-06 02:00:00,2.26744,0.15092,2.2724570403,0.03744,0.010920000000000001,0.039,2.23,0.14,2.2343902972,2.29744,0.15092,2.3023916695,0.03744,0.010920000000000001,0.039,2.26,0.14,2.2643321311
2020-01-06 02:30:00,2.2332,0.1526,2.238407693,0.0432,0.0126,0.045,2.19,0.14,2.1944703233,2.2532,0.1526,2.2583615742,0.0432,0.0126,0.045,2.21,0.14,2.2144299492
2020-01-06 03:00:00,2.25224,0.18232,2.2596073995,0.04224000000000001,0.012320000000000001,0.044,2.21,0.17,2.2165288178,2.28224,0.17232,2.2887362452,0.04224000000000001,0.012320000000000001,0.044,2.24,0.16,2.2457070156
2020-01-06 03:30:00,2.196,0.18050000000000002,2.2034056027,0.036000000000000004,0.0105,0.0375,2.16,0.17,2.1666794871,2.216,0.1705,2.2225494933,0.036000000000000004,0.0105,0.0375,2.18,0.16,2.1858636737
2020-01-06 04:00:00,2.14792,0.18106000000000003,2.1555377635,0.03792,0.01106,0.0395,2.11,0.17,2.1168372635,2.16792,0.17106000000000002,2.1746582835,0.03792,0.01106,0.0395,2.13,0.16,2.1360009363
2020-01-06 04:30:00,2.1032,0.1626,2.1094760013,0.0432,0.0126,0.045,2.06,0.15,2.0654539453,2.1232,0.1526,2.1286768191,0.0432,0.0126,0.045,2.08,0.14,2.0847062143
2020-01-06 05:00:00,2.0832,0.1726,2.0903380109,0.0432,0.0126,0.045,2.04,0.16,2.04626489,2.1032,0.1726,2.1102703618,0.0432,0.0126,0.045,2.06,0.16,2.0662042493
2020-01-06 05:30:00,2.13456,0.19008000000000003,2.1430064862,0.03456,0.01008,0.036000000000000004,2.1,0.18,2.1077001684,2.15456,0.18008000000000002,2.1620725242,0.03456,0.01008,0.036000000000000004,2.12,0.17,2.1268051157
2020-01-06 06:00:00,2.246,0.29050000000000004,2.2647088665,0.036000000000000004,0.0105,0.0375,2.21,0.28,2.227666941,2.2560000000000002,0.1605,2.2617020692,0.036000000000000004,0.0105,0.0375,2.22,0.15,2.2250617969
2020-01-06 06:30:00,2.50744,0.35092,2.5318768137000003,0.03744,0.010920000000000001,0.039,2.47,0.34,2.4932909979,2.52744,0.34092,2.5503292729,0.03744,0.010920000000000001,0.039,2.49,0.33,2.5117722827
2020-01-06 07:00:00,2.67552,0.42036,2.7083407836,0.03552,0.010360000000000001,0.037,2.64,0.41000000000000003,2.6716474318,2.68552,0.38036000000000003,2.7123221416,0.03552,0.010360000000000001,0.037,2.65,0.37,2.6757055144
2020-01-06 07:30:00,3.0812,0.5591,3.1315150087,0.031200000000000002,0.0091,0.0325,3.05,0.55,3.0991934435,3.0812,0.43910000000000005,3.1123306781,0.031200000000000002,0.0091,0.0325,3.05,0.43,3.0801623334
2020-01-06 08:00:00,3.30072,0.6089600000000001,3.356424407,0.030720000000000004,0.008960000000000001,0.032,3.27,0.6000000000000001,3.3245902003,3.31072,0.53896,3.3543024312,0.030720000000000004,0.008960000000000001,0.032,3.2800000000000002,0.53,3.3225442059
2020-01-06 08:30:00,3.36456,0.56008,3.4108581911,0.03456,0.01008,0.036000000000000004,3.33,0.55,3.3751148129,3.40456,0.56008,3.4503214923,0.03456,0.01008,0.036000000000000004,3.37,0.55,3.4145863586000003
2020-01-06 09:00:00,3.47176,0.6421800000000001,3.5306532894,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.43,0.63,3.487377238,3.50176,0.6321800000000001,3.5583668514999998,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.46,0.62,3.5151102401000003
2020-01-06 09:30:00,3.6090400000000002,0.7072200000000001,3.6776799548,0.05904,0.017220000000000003,0.061500000000000006,3.55,0.6900000000000001,3.6164347084,3.62904,0.63722,3.6845597634000002,0.05904,0.017220000000000003,0.061500000000000006,3.5700000000000003,0.62,3.6234375943
2020-01-06 10:00:00,3.5456,0.7408,3.6221628898000002,0.1056,0.0308,0.11,3.44,0.71,3.5125062278,3.5756,0.6308,3.6308158863,0.1056,0.0308,0.11,3.47,0.6000000000000001,3.5214911614
2020-01-06 10:30:00,3.4524,0.6557000000000001,3.5141155715,0.12240000000000001,0.0357,0.1275,3.33,0.62,3.3872260037,3.4924,0.6557000000000001,3.5534209222,0.12240000000000001,0.0357,0.1275,3.37,0.62,3.4265580398
2020-01-06 11:00:00,3.41472,0.5834600000000001,3.4642081707,0.11472,0.033460000000000004,0.11950000000000001,3.3,0.55,3.3455193917,3.45472,0.5834600000000001,3.5036432253000003,0.11472,0.033460000000000004,0.11950000000000001,3.34,0.55,3.3849815361
2020-01-06 11:30:00,3.45936,0.6664800000000001,3.5229770365,0.15936,0.04648,0.166,3.3,0.62,3.3577373334000002,3.4993600000000002,0.6664800000000001,3.562262764,0.15936,0.04648,0.166,3.34,0.62,3.3970575503
2020-01-06 12:00:00,3.39176,0.7671800000000001,3.4774417393,0.64176,0.18718,0.6685,2.75,0.58,2.8104981765,3.45176,0.7771800000000001,3.5381712579,0.64176,0.18718,0.6685,2.81,0.59,2.8712714953000003
2020-01-06 12:30:00,3.35944,0.8269200000000001,3.4597158554,0.46944,0.13692000000000001,0.489,2.89,0.6900000000000001,2.9712287021,3.40944,0.51692,3.4484036017,0.46944,0.13692000000000001,0.489,2.94,0.38,2.9644561053
2020-01-06 13:00:00,3.32736,0.69798,3.3997795002,0.26736000000000004,0.07798000000000001,0.2785,3.06,0.62,3.1221787265,3.35736,0.47798,3.3912138019,0.26736000000000004,0.07798000000000001,0.2785,3.09,0.4,3.1157824058
2020-01-06 13:30:00,3.3884,0.5262,3.4290145815,0.1584,0.046200000000000005,0.165,3.23,0.48,3.2654708696,3.4484,0.5362,3.4898385349,0.1584,0.046200000000000005,0.165,3.29,0.49,3.3262892237
2020-01-06 14:00:00,3.5366400000000002,0.5640200000000001,3.5813323009999998,0.11664000000000001,0.03402,0.12150000000000001,3.42,0.53,3.4608236014,3.58664,0.5640200000000001,3.6307168782,0.11664000000000001,0.03402,0.12150000000000001,3.47,0.53,3.5102421569
2020-01-06 14:30:00,3.4603200000000003,0.5692600000000001,3.5068321103,0.10032,0.02926,0.10450000000000001,3.36,0.54,3.403116219,3.50032,0.57926,3.5479264719,0.10032,0.02926,0.10450000000000001,3.4,0.55,3.4441980199
2020-01-06 15:00:00,3.47616,0.5938800000000001,3.5265254572,0.11616000000000001,0.03388,0.121,3.36,0.56,3.406347017,3.51616,0.6038800000000001,3.5676395838,0.11616000000000001,0.03388,0.121,3.4,0.5700000000000001,3.4474483317
2020-01-06 15:30:00,3.49344,0.6889200000000001,3.5607209663,0.13344,0.03892,0.139,3.36,0.65,3.4222945519,3.53344,0.6889200000000001,3.5999734721000003,0.13344,0.03892,0.139,3.4,0.65,3.4615747861
2020-01-06 16:00:00,3.51744,0.6284200000000001,3.5731352969,0.09744000000000001,0.02842,0.1015,3.42,0.6000000000000001,3.4722327111,3.55744,0.6384200000000001,3.6142716348,0.09744000000000001,0.02842,0.1015,3.46,0.61,3.513360215
2020-01-06 16:30:00,3.5183999999999997,0.6112000000000001,3.5710928299,0.038400000000000004,0.0112,0.04,3.48,0.6000000000000001,3.5313453527,3.5584,0.6012000000000001,3.6088297272,0.038400000000000004,0.0112,0.04,3.52,0.59,3.5691035289
2020-01-06 17:00:00,3.51024,0.57882,3.5576421194,0.030240000000000003,0.008820000000000001,0.0315,3.48,0.5700000000000001,3.5263720734,3.55024,0.57882,3.5971150454,0.030240000000000003,0.008820000000000001,0.0315,3.52,0.5700000000000001,3.5658519319
2020-01-06 17:30:00,3.45312,0.5796600000000001,3.5014344846,0.033120000000000004,0.00966,0.0345,3.42,0.5700000000000001,3.4671746423,3.48312,0.5796600000000001,3.5310240229,0.033120000000000004,0.00966,0.0345,3.45,0.5700000000000001,3.4967699381
2020-01-06 18:00:00,3.3750400000000003,0.56022,3.4212192929,0.03504,0.010220000000000002,0.036500000000000005,3.34,0.55,3.3849815361,3.41504,0.56022,3.4606855751,0.03504,0.010220000000000002,0.036500000000000005,3.38,0.55,3.4244561612
2020-01-06 18:30:00,3.25832,0.61826,3.3164581484,0.02832,0.00826,0.029500000000000002,3.23,0.61,3.2870959828,3.25832,0.50826,3.2977230705,0.02832,0.00826,0.029500000000000002,3.23,0.5,3.2684705903999998
2020-01-06 19:00:00,3.25024,0.61882,3.3086248276,0.030240000000000003,0.008820000000000001,0.0315,3.22,0.61,3.2772702055,3.2702400000000003,0.57882,3.3210694437,0.030240000000000003,0.008820000000000001,0.0315,3.24,0.5700000000000001,3.2897568299
2020-01-06 19:30:00,3.09784,0.5581200000000001,3.1477151396,0.027840000000000004,0.00812,0.029,3.07,0.55,3.1188780034,3.12784,0.5581200000000001,3.1772442462,0.027840000000000004,0.00812,0.029,3.1,0.55,3.1484122983
2020-01-06 20:00:00,3.0288,0.5084000000000001,3.0711724146,0.028800000000000003,0.008400000000000001,0.03,3.0,0.5,3.0413812651,3.0588,0.4984,3.09913859,0.028800000000000003,0.008400000000000001,0.03,3.03,0.49,3.0693647551
2020-01-06 20:30:00,2.90736,0.42798,2.9386917242,0.027360000000000002,0.007980000000000001,0.0285,2.88,0.42,2.9104638806,2.93736,0.42798,2.9683750858,0.027360000000000002,0.007980000000000001,0.0285,2.91,0.42,2.9401530572
2020-01-06 21:00:00,2.80688,0.40784000000000004,2.8363548438,0.02688,0.007840000000000001,0.028,2.7800000000000002,0.4,2.8086295591,2.83688,0.38784,2.8632687614,0.02688,0.007840000000000001,0.028,2.81,0.38,2.8355775426000003
2020-01-06 21:30:00,2.52544,0.25742000000000004,2.5385256055000003,0.02544,0.00742,0.026500000000000003,2.5,0.25,2.5124689053,2.54544,0.24742000000000003,2.5574364997,0.02544,0.00742,0.026500000000000003,2.52,0.24,2.5314027732
2020-01-06 22:00:00,2.37592,0.20756000000000002,2.3849689725,0.025920000000000002,0.007560000000000001,0.027,2.35,0.2,2.358495283,2.3959200000000003,0.19756,2.404051289,0.025920000000000002,0.007560000000000001,0.027,2.37,0.19,2.3776038358
2020-01-06 22:30:00,2.12544,0.17742000000000002,2.1328321664,0.02544,0.00742,0.026500000000000003,2.1,0.17,2.106869716,2.14544,0.16742,2.1519624184,0.02544,0.00742,0.026500000000000003,2.12,0.16,2.1260291625
2020-01-06 23:00:00,2.01544,0.18742,2.0241355315,0.02544,0.00742,0.026500000000000003,1.99,0.18,1.9981241203,2.03544,0.17742000000000002,2.0431578133,0.02544,0.00742,0.026500000000000003,2.01,0.17,2.0171762442
2020-01-06 23:30:00,1.9864000000000002,0.2777,2.0057173904,0.0264,0.0077,0.0275,1.96,0.27,1.9785095400000001,1.9964,0.2177,2.0082346103,0.0264,0.0077,0.0275,1.97,0.21,1.9811612755999999
2020-01-07 00:00:00,2.03784,0.41812000000000005,2.0802923352000002,0.027840000000000004,0.00812,0.029,2.01,0.41000000000000003,2.0513897728,2.04784,0.40812000000000004,2.0881117307,0.027840000000000004,0.00812,0.029,2.02,0.4,2.0592231545
2020-01-07 00:30:00,2.17312,0.43966000000000005,2.2171493973,0.033120000000000004,0.00966,0.0345,2.14,0.43,2.1827734651,2.19312,0.42966000000000004,2.2348116364,0.033120000000000004,0.00966,0.0345,2.16,0.42,2.2004544985
2020-01-07 01:00:00,2.45608,0.6934400000000001,2.5520948258000002,0.04608,0.01344,0.048,2.41,0.68,2.5040966435,2.40608,0.23344,2.4173777529000002,0.04608,0.01344,0.048,2.36,0.22,2.3702320561
2020-01-07 01:30:00,2.54376,0.37568,2.5713518623000002,0.05376,0.015680000000000003,0.056,2.49,0.36,2.5158895047,2.57376,0.36568,2.5996081243,0.05376,0.015680000000000003,0.056,2.52,0.35000000000000003,2.5441894584
2020-01-07 02:00:00,2.73656,0.62358,2.8067085082,0.046560000000000004,0.013580000000000002,0.0485,2.69,0.61,2.7582965758,2.73656,0.47358000000000006,2.777235793,0.046560000000000004,0.013580000000000002,0.0485,2.69,0.46,2.7290474529
2020-01-07 02:30:00,2.67264,0.45952000000000004,2.7118560434,0.03264,0.00952,0.034,2.64,0.45,2.6780776688,2.69264,0.44952000000000003,2.7299044672,0.03264,0.00952,0.034,2.66,0.44,2.6961453967
2020-01-07 03:00:00,2.64072,0.47896000000000005,2.6838041657,0.030720000000000004,0.008960000000000001,0.032,2.61,0.47000000000000003,2.6519803921,2.67072,0.47896000000000005,2.7133278460000003,0.030720000000000004,0.008960000000000001,0.032,2.64,0.47000000000000003,2.6815107682
2020-01-07 03:30:00,2.55832,0.45826000000000006,2.5990389474,0.02832,0.00826,0.029500000000000002,2.5300000000000002,0.45,2.5697081546,2.57832,0.44826000000000005,2.6169965705,0.02832,0.00826,0.029500000000000002,2.55,0.44,2.5876823607
2020-01-07 04:00:00,2.5588,0.47840000000000005,2.6031373379,0.028800000000000003,0.008400000000000001,0.03,2.5300000000000002,0.47000000000000003,2.5732858372000003,2.5788,0.47840000000000005,2.622799268,0.028800000000000003,0.008400000000000001,0.03,2.55,0.47000000000000003,2.5929519857
2020-01-07 04:30:00,2.4878400000000003,0.43812,2.5261229186,0.027840000000000004,0.00812,0.029,2.46,0.43,2.4972985404,2.51784,0.43812,2.5556735707,0.027840000000000004,0.00812,0.029,2.49,0.43,2.5268557537
2020-01-07 05:00:00,2.42736,0.43798000000000004,2.4665569221,0.027360000000000002,0.007980000000000001,0.0285,2.4,0.43,2.4382165613,2.45736,0.43798000000000004,2.4960858659,0.027360000000000002,0.007980000000000001,0.0285,2.43,0.43,2.4677520135
2020-01-07 05:30:00,2.51784,0.8281200000000001,2.6505284379000003,0.027840000000000004,0.00812,0.029,2.49,0.8200000000000001,2.6215453458,2.45784,0.23812000000000003,2.4693478086000002,0.027840000000000004,0.00812,0.029,2.43,0.23,2.440860504
2020-01-07 06:00:00,2.51072,0.8689600000000001,2.6568414330000003,0.030720000000000004,0.008960000000000001,0.032,2.48,0.86,2.6248809497,2.4407200000000002,0.14896,2.4452613766,0.030720000000000004,0.008960000000000001,0.032,2.41,0.14,2.4140629652
2020-01-07 06:30:00,2.6112,0.8291000000000001,2.7396664487,0.031200000000000002,0.0091,0.0325,2.58,0.8200000000000001,2.70717565,2.5412,0.15910000000000002,2.5461756126,0.031200000000000002,0.0091,0.0325,2.51,0.15,2.5144780771
2020-01-07 07:00:00,2.78072,0.47896000000000005,2.8216673085,0.030720000000000004,0.008960000000000001,0.032,2.75,0.47000000000000003,2.7898745492,2.7907200000000003,0.33896000000000004,2.8112296242,0.030720000000000004,0.008960000000000001,0.032,2.76,0.33,2.7796582524
2020-01-07 07:30:00,3.19552,0.5503600000000001,3.2425675321,0.03552,0.010360000000000001,0.037,3.16,0.54,3.2058072306,3.22552,0.5403600000000001,3.2704691101,0.03552,0.010360000000000001,0.037,3.19,0.53,3.2337284982
2020-01-07 08:00:00,3.56936,0.9414800000000001,3.6914381208,0.039360000000000006,0.01148,0.041,3.5300000000000002,0.93,3.6504520268,3.5793600000000003,0.8014800000000001,3.66799512,0.039360000000000006,0.01148,0.041,3.54,0.79,3.6270787143
2020-01-07 08:30:00,3.80032,1.02176,3.9352796089,0.04032,0.011760000000000001,0.042,3.76,1.01,3.8932890979,3.83032,1.02176,3.9642584174,0.04032,0.011760000000000001,0.042,3.79,1.01,3.922269751
2020-01-07 09:00:00,3.82816,1.04988,3.9695159655000003,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.76,1.03,3.8985253622,3.85816,1.04988,3.9984555268,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.79,1.03,3.9274673773
2020-01-07 09:30:00,3.7960000000000003,1.028,3.9327344177,0.096,0.028,0.1,3.7,1.0,3.8327535793000003,3.836,1.038,3.973957725,0.096,0.028,0.1,3.74,1.01,3.8739772844
2020-01-07 10:00:00,3.79264,0.9970200000000001,3.921500612,0.09264000000000001,0.027020000000000002,0.0965,3.7,0.97,3.8250359475,3.83264,1.00702,3.9627286874000003,0.09264000000000001,0.027020000000000002,0.0965,3.74,0.98,3.8662643469
2020-01-07 10:30:00,3.7663200000000003,1.00976,3.899330917,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.63,0.97,3.7573660987,3.81632,1.01976,3.9502162979,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.68,0.98,3.8082541932
2020-01-07 11:00:00,3.72816,0.9573800000000001,3.849123725,0.12816000000000002,0.037380000000000004,0.1335,3.6,0.92,3.7156964354,3.77816,0.9673800000000001,3.9000406472,0.12816000000000002,0.037380000000000004,0.1335,3.65,0.93,3.7666165188000003
2020-01-07 11:30:00,3.8791200000000003,0.9701600000000001,3.9985975541,0.06912,0.02016,0.07200000000000001,3.81,0.9500000000000001,3.9266525184,3.91912,0.98016,4.0398286102,0.06912,0.02016,0.07200000000000001,3.85,0.96,3.9678835668
2020-01-07 12:00:00,3.79232,0.9352600000000001,3.9059444761,0.052320000000000005,0.015260000000000001,0.0545,3.74,0.92,3.8514932169,3.83232,0.9352600000000001,3.9447924977,0.052320000000000005,0.015260000000000001,0.0545,3.7800000000000002,0.92,3.8903470282
2020-01-07 12:30:00,3.7172,0.8896000000000001,3.8221674479,0.06720000000000001,0.0196,0.07,3.65,0.87,3.7522526567,3.7572,0.8896000000000001,3.8610801597,0.06720000000000001,0.0196,0.07,3.69,0.87,3.7911739607
2020-01-07 13:00:00,3.6168,0.8624,3.7181952611,0.07680000000000001,0.0224,0.08,3.54,0.84,3.6382963046,3.6568,0.8624,3.7571159152,0.07680000000000001,0.0224,0.08,3.58,0.84,3.6772272163
2020-01-07 13:30:00,3.5140000000000002,0.7645000000000001,3.5962002517,0.084,0.0245,0.08750000000000001,3.43,0.74,3.5089172119,3.5540000000000003,0.7645000000000001,3.6352958958,0.084,0.0245,0.08750000000000001,3.47,0.74,3.5480276211
2020-01-07 14:00:00,3.59344,0.7614200000000001,3.6732235775,0.07344,0.02142,0.0765,3.52,0.74,3.5969431466,3.62344,0.7514200000000001,3.700533671,0.07344,0.02142,0.0765,3.55,0.73,3.6242792387
2020-01-07 14:30:00,3.5536,0.8473,3.6532164253,0.0936,0.0273,0.0975,3.46,0.8200000000000001,3.5558402664,3.5936,0.8573000000000001,3.694445053,0.0936,0.0273,0.0975,3.5,0.8300000000000001,3.5970682507
2020-01-07 15:00:00,3.64304,0.8942200000000001,3.7511824602,0.08304,0.024220000000000002,0.08650000000000001,3.56,0.87,3.6647646582,3.69304,0.90422,3.8021254911,0.08304,0.024220000000000002,0.08650000000000001,3.61,0.88,3.7157098918
2020-01-07 15:30:00,3.70528,0.9090400000000001,3.8151610189,0.06528,0.01904,0.068,3.64,0.89,3.7472256404,3.73528,0.9090400000000001,3.8443036299999997,0.06528,0.01904,0.068,3.67,0.89,3.7763739222
2020-01-07 16:00:00,3.78512,0.9031600000000001,3.8913791129,0.04512,0.013160000000000002,0.047,3.74,0.89,3.8444375401,3.82512,0.9031600000000001,3.9302978259,0.04512,0.013160000000000002,0.047,3.7800000000000002,0.89,3.8833619455
2020-01-07 16:30:00,3.78656,0.90358,3.8928772714,0.046560000000000004,0.013580000000000002,0.0485,3.74,0.89,3.8444375401,3.82656,0.90358,3.9317958047,0.046560000000000004,0.013580000000000002,0.0485,3.7800000000000002,0.89,3.8833619455
2020-01-07 17:00:00,3.77984,0.8916200000000001,3.8835778156,0.03984,0.01162,0.0415,3.74,0.88,3.8421348232,3.81984,0.8916200000000001,3.9225200892,0.03984,0.01162,0.0415,3.7800000000000002,0.88,3.8810823233000002
2020-01-07 17:30:00,3.72128,0.85204,3.8175773732,0.041280000000000004,0.01204,0.043000000000000003,3.68,0.84,3.7746523019,3.74128,0.76204,3.8180991344,0.041280000000000004,0.01204,0.043000000000000003,3.7,0.75,3.7752483361999998
2020-01-07 18:00:00,3.6084,0.7612,3.687814529,0.038400000000000004,0.0112,0.04,3.5700000000000003,0.75,3.6479309204,3.6384,0.7612,3.7171736575,0.038400000000000004,0.0112,0.04,3.6,0.75,3.6772952016
2020-01-07 18:30:00,3.48512,0.73316,3.5614021115,0.04512,0.013160000000000002,0.047,3.44,0.72,3.5145412218,3.51512,0.73316,3.5907648489,0.04512,0.013160000000000002,0.047,3.47,0.72,3.5439102697
2020-01-07 19:00:00,3.35088,0.6448400000000001,3.4123621437000002,0.05088,0.01484,0.053,3.3,0.63,3.3595981903,3.38088,0.6448400000000001,3.4418262885,0.05088,0.01484,0.053,3.33,0.63,3.3890706691
2020-01-07 19:30:00,3.23136,0.6249800000000001,3.2912440581,0.05136,0.014980000000000002,0.053500000000000006,3.18,0.61,3.237977764,3.26136,0.6249800000000001,3.3207030957,0.05136,0.014980000000000002,0.053500000000000006,3.21,0.61,3.2674454854
2020-01-07 20:00:00,3.07184,0.5951200000000001,3.1289565034,0.051840000000000004,0.015120000000000001,0.054,3.02,0.58,3.075191051,3.10184,0.5951200000000001,3.1584140324,0.051840000000000004,0.015120000000000001,0.054,3.05,0.58,3.1046577911
2020-01-07 20:30:00,2.90992,0.49456000000000006,2.9516476755000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.86,0.48,2.9,2.92992,0.49456000000000006,2.9713668235,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.88,0.48,2.9197260145
2020-01-07 21:00:00,2.71232,0.36526000000000003,2.7368037288,0.052320000000000005,0.015260000000000001,0.0545,2.66,0.35000000000000003,2.6829275055,2.73232,0.35526,2.7553189017,0.052320000000000005,0.015260000000000001,0.0545,2.68,0.34,2.7014810753000003
2020-01-07 21:30:00,2.51136,0.29498,2.5286245767,0.05136,0.014980000000000002,0.053500000000000006,2.46,0.28,2.4758836806,2.52136,0.23498000000000002,2.5322858942,0.05136,0.014980000000000002,0.053500000000000006,2.47,0.22,2.4797782159
2020-01-07 22:00:00,2.3356,0.21330000000000002,2.3453196477000002,0.0456,0.013300000000000001,0.0475,2.29,0.2,2.2987170335,2.3656,0.2033,2.3743197447,0.0456,0.013300000000000001,0.0475,2.32,0.19,2.3277671705
2020-01-07 22:30:00,2.1232,0.1826,2.1310375407,0.0432,0.0126,0.045,2.08,0.17,2.0869355524,2.1432,0.1726,2.1501388327,0.0432,0.0126,0.045,2.1,0.16,2.106086418
2020-01-07 23:00:00,1.9784000000000002,0.1812,1.9866806487000002,0.038400000000000004,0.0112,0.04,1.94,0.17,1.9474342094,1.9984000000000002,0.17120000000000002,2.0057198209,0.038400000000000004,0.0112,0.04,1.96,0.16,1.9665197685
2020-01-07 23:30:00,1.8908,0.1819,1.8995294812,0.0408,0.0119,0.0425,1.85,0.17,1.8577943912000001,1.9108,0.1719,1.9185166796000002,0.0408,0.0119,0.0425,1.87,0.16,1.8768324379
2020-01-08 00:00:00,1.87656,0.20358,1.8875704623,0.046560000000000004,0.013580000000000002,0.0485,1.83,0.19,1.8398369493,1.89656,0.19358,1.9064136618,0.046560000000000004,0.013580000000000002,0.0485,1.85,0.18,1.8587361297
2020-01-08 00:30:00,1.96656,0.23358,1.9803832584,0.046560000000000004,0.013580000000000002,0.0485,1.92,0.22,1.9325630649,1.98656,0.22358000000000003,1.9991019609,0.046560000000000004,0.013580000000000002,0.0485,1.94,0.21,1.9513328778
2020-01-08 01:00:00,2.22272,0.23246000000000003,2.2348426902,0.04272,0.01246,0.044500000000000005,2.18,0.22,2.1910727966,2.24272,0.22246000000000002,2.2537261258,0.04272,0.01246,0.044500000000000005,2.2,0.21,2.21
2020-01-08 01:30:00,2.4184,0.2412,2.4303983213,0.038400000000000004,0.0112,0.04,2.38,0.23,2.3910876186,2.4384,0.2212,2.4484125469,0.038400000000000004,0.0112,0.04,2.4,0.21,2.4091699815
2020-01-08 02:00:00,2.34552,0.22036000000000003,2.3558485945,0.03552,0.010360000000000001,0.037,2.31,0.21,2.3195258136,2.37552,0.22036000000000003,2.3857187177,0.03552,0.010360000000000001,0.037,2.34,0.21,2.3494041798
2020-01-08 02:30:00,2.31696,0.29078000000000004,2.335135253,0.03696,0.010780000000000001,0.0385,2.2800000000000002,0.28,2.2971286425,2.32696,0.11078,2.3295954692,0.03696,0.010780000000000001,0.0385,2.29,0.1,2.2921823662
2020-01-08 03:00:00,2.2560000000000002,0.2005,2.2648921056,0.036000000000000004,0.0105,0.0375,2.22,0.19,2.2281157959,2.286,0.1905,2.2939237673,0.036000000000000004,0.0105,0.0375,2.25,0.18,2.2571885167
2020-01-08 03:30:00,2.17176,0.20218000000000003,2.1811506711,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.13,0.19,2.1384573879,2.19176,0.19218000000000002,2.200169323,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.15,0.18,2.1575217264
2020-01-08 04:00:00,2.12792,0.18106000000000003,2.1356091052,0.03792,0.01106,0.0395,2.09,0.17,2.0969024775,2.14792,0.17106000000000002,2.1547208288,0.03792,0.01106,0.0395,2.11,0.16,2.1160576552
2020-01-08 04:30:00,2.17128,0.23204000000000002,2.1836436065,0.041280000000000004,0.01204,0.043000000000000003,2.13,0.22,2.1413313616,2.19128,0.22204000000000002,2.2025008059,0.041280000000000004,0.01204,0.043000000000000003,2.15,0.21,2.1602314691
2020-01-08 05:00:00,2.13128,0.23204000000000002,2.1438742967,0.041280000000000004,0.01204,0.043000000000000003,2.09,0.22,2.1015470492,2.15128,0.22204000000000002,2.1627083483,0.041280000000000004,0.01204,0.043000000000000003,2.11,0.21,2.1204244858
2020-01-08 05:30:00,2.126,0.2005,2.135433504,0.036000000000000004,0.0105,0.0375,2.09,0.19,2.0986185933,2.146,0.1905,2.154438732,0.036000000000000004,0.0105,0.0375,2.11,0.18,2.1176638071
2020-01-08 06:00:00,2.23456,0.46008000000000004,2.2814320064,0.03456,0.01008,0.036000000000000004,2.2,0.45,2.2455511573,2.21456,0.050080000000000006,2.2151261815,0.03456,0.01008,0.036000000000000004,2.18,0.04,2.1803669416
2020-01-08 06:30:00,2.43168,0.36924,2.4595539840000002,0.03168,0.00924,0.033,2.4,0.36,2.4268498099,2.44168,0.28924,2.4587519192,0.03168,0.00924,0.033,2.41,0.28,2.4262110378
2020-01-08 07:00:00,2.64312,0.35966000000000004,2.6674779568,0.033120000000000004,0.00966,0.0345,2.61,0.35000000000000003,2.633362869,2.66312,0.34966,2.6859765915000002,0.033120000000000004,0.00966,0.0345,2.63,0.34,2.6518861212
2020-01-08 07:30:00,3.12024,0.61882,3.1810117651,0.030240000000000003,0.008820000000000001,0.0315,3.09,0.61,3.1496348995,3.15024,0.60882,3.2085314164,0.030240000000000003,0.008820000000000001,0.0315,3.12,0.6000000000000001,3.1771685508
2020-01-08 08:00:00,3.3064,0.7077,3.3812897317,0.0264,0.0077,0.0275,3.2800000000000002,0.7000000000000001,3.3538634439,3.3364000000000003,0.7077,3.4106310633,0.0264,0.0077,0.0275,3.31,0.7000000000000001,3.3832085363
2020-01-08 08:30:00,3.39688,0.7978400000000001,3.4893183288,0.02688,0.007840000000000001,0.028,3.37,0.79,3.461358115,3.42688,0.7978400000000001,3.5185302613,0.02688,0.007840000000000001,0.028,3.4,0.79,3.4905730189
2020-01-08 09:00:00,3.4718400000000003,0.9351200000000001,3.5955698297,0.051840000000000004,0.015120000000000001,0.054,3.42,0.92,3.5415815675999998,3.50184,0.9451200000000001,3.6271387070000003,0.051840000000000004,0.015120000000000001,0.054,3.45,0.93,3.5731498709
2020-01-08 09:30:00,3.50808,0.92444,3.6278388332000002,0.11808,0.034440000000000005,0.123,3.39,0.89,3.504882309,3.54808,0.93444,3.6690666116,0.11808,0.034440000000000005,0.123,3.43,0.9,3.5461105454
2020-01-08 10:00:00,3.54864,0.9550200000000001,3.6749025905,0.18864,0.055020000000000006,0.1965,3.36,0.9,3.4784479298,3.59864,0.9750200000000001,3.728387567,0.18864,0.055020000000000006,0.1965,3.41,0.92,3.5319258203
2020-01-08 10:30:00,3.5700000000000003,0.99,3.7047267106,0.24,0.07,0.25,3.33,0.92,3.4547503528,3.64,1.01,3.7775256452,0.24,0.07,0.25,3.4,0.9400000000000001,3.527548724
2020-01-08 11:00:00,3.452,0.9510000000000001,3.5806012065,0.312,0.091,0.325,3.14,0.86,3.2556412579,3.5220000000000002,0.961,3.6507540317,0.312,0.091,0.325,3.21,0.87,3.3258081725
2020-01-08 11:30:00,3.47232,1.01526,3.6177007961000003,0.53232,0.15526,0.5545,2.94,0.86,3.0632009401999998,3.57232,1.02526,3.7165344408000003,0.53232,0.15526,0.5545,3.04,0.87,3.1620404804
2020-01-08 12:00:00,3.4772,0.9546,3.6058537131,0.4272,0.1246,0.445,3.05,0.8300000000000001,3.1609175883,3.5672,0.9746,3.6979401023,0.4272,0.1246,0.445,3.14,0.85,3.2530139871
2020-01-08 12:30:00,3.38096,0.8952800000000001,3.4974872123000003,0.36096,0.10528000000000001,0.376,3.02,0.79,3.1216181701,3.46096,0.9152800000000001,3.5799415638000003,0.36096,0.10528000000000001,0.376,3.1,0.81,3.2040755297
2020-01-08 13:00:00,3.24464,0.77302,3.3354532900000002,0.28464,0.08302000000000001,0.29650000000000004,2.96,0.6900000000000001,3.0393584849,3.30464,0.7930200000000001,3.3984593936,0.28464,0.08302000000000001,0.29650000000000004,3.02,0.71,3.1023378282
2020-01-08 13:30:00,3.26432,0.7587600000000001,3.3513432829,0.30432000000000003,0.08876,0.317,2.96,0.67,3.0348805578,3.32432,0.7687600000000001,3.4120514943,0.30432000000000003,0.08876,0.317,3.02,0.68,3.0956097945
2020-01-08 14:00:00,3.36632,0.7772600000000001,3.454886894,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.17,0.72,3.2507383777,3.41632,0.7872600000000001,3.5058551952,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.22,0.73,3.3017116773
2020-01-08 14:30:00,3.34208,0.86894,3.4531949626,0.20208,0.058940000000000006,0.21050000000000002,3.14,0.81,3.2427920069,3.40208,0.87894,3.5137848326,0.20208,0.058940000000000006,0.21050000000000002,3.2,0.8200000000000001,3.3033921959
2020-01-08 15:00:00,3.4829600000000003,0.9387800000000001,3.6072591049,0.13296000000000002,0.03878,0.1385,3.35,0.9,3.4687894142,3.53296,0.9487800000000001,3.6581402174,0.13296000000000002,0.03878,0.1385,3.4,0.91,3.5196732803
2020-01-08 15:30:00,3.5644,0.9017000000000001,3.6766846819,0.07440000000000001,0.0217,0.0775,3.49,0.88,3.59923603,3.6044,0.9117000000000001,3.7179155787,0.07440000000000001,0.0217,0.0775,3.5300000000000002,0.89,3.640467003
2020-01-08 16:00:00,3.6436,0.8898,3.7506752725,0.033600000000000005,0.0098,0.035,3.61,0.88,3.7157098918,3.6736,0.8998,3.7821920893,0.033600000000000005,0.0098,0.035,3.64,0.89,3.7472256404
2020-01-08 16:30:00,3.61304,0.8267200000000001,3.7064165983,0.02304,0.00672,0.024,3.59,0.8200000000000001,3.682458418,3.65304,0.8267200000000001,3.7454194959000002,0.02304,0.00672,0.024,3.63,0.8200000000000001,3.7214647654
2020-01-08 17:00:00,3.64304,0.8267200000000001,3.7356667946,0.02304,0.00672,0.024,3.62,0.8200000000000001,3.7117111957,3.6730400000000003,0.8267200000000001,3.7649287908,0.02304,0.00672,0.024,3.65,0.8200000000000001,3.7409758085
2020-01-08 17:30:00,3.64256,0.8065800000000001,3.7307927643000003,0.02256,0.006580000000000001,0.0235,3.62,0.8,3.7073440628,3.67256,0.8065800000000001,3.760088862,0.02256,0.006580000000000001,0.0235,3.65,0.8,3.7366428783
2020-01-08 18:00:00,3.5735200000000003,0.7468600000000001,3.6507321252000002,0.023520000000000003,0.006860000000000001,0.0245,3.55,0.74,3.6263066611,3.60352,0.7468600000000001,3.6801027499,0.023520000000000003,0.006860000000000001,0.0245,3.58,0.74,3.6556805112
2020-01-08 18:30:00,3.45256,0.7065800000000001,3.5241205782,0.02256,0.006580000000000001,0.0235,3.43,0.7000000000000001,3.50069993,3.49256,0.7065800000000001,3.5633173659,0.02256,0.006580000000000001,0.0235,3.47,0.7000000000000001,3.5399011286
2020-01-08 19:00:00,3.344,0.677,3.4118418779,0.024,0.007,0.025,3.32,0.67,3.386930764,3.374,0.667,3.4392971666,0.024,0.007,0.025,3.35,0.66,3.4143959934
2020-01-08 19:30:00,3.15304,0.6367200000000001,3.2166867426,0.02304,0.00672,0.024,3.13,0.63,3.1927730893,3.18304,0.6367200000000001,3.2460985814,0.02304,0.00672,0.024,3.16,0.63,3.2221886971
2020-01-08 20:00:00,3.024,0.607,3.0843192118,0.024,0.007,0.025,3.0,0.6000000000000001,3.0594117082,3.054,0.607,3.1137381072,0.024,0.007,0.025,3.03,0.6000000000000001,3.0888347317
2020-01-08 20:30:00,2.91592,0.50756,2.959764619,0.025920000000000002,0.007560000000000001,0.027,2.89,0.5,2.9329336849,2.9359200000000003,0.49756000000000006,2.9777831016,0.025920000000000002,0.007560000000000001,0.027,2.91,0.49,2.9509659436
2020-01-08 21:00:00,2.71496,0.36728000000000005,2.7396902015,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.69,0.36,2.7139823139,2.73496,0.35728000000000004,2.7581978174,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.71,0.35000000000000003,2.7325080055
2020-01-08 21:30:00,2.49256,0.24658000000000002,2.5047269412,0.02256,0.006580000000000001,0.0235,2.47,0.24,2.4816325272,2.52256,0.24658000000000002,2.5345829341,0.02256,0.006580000000000001,0.0235,2.5,0.24,2.5114935795
2020-01-08 22:00:00,2.36256,0.22658000000000003,2.3734001453999998,0.02256,0.006580000000000001,0.0235,2.34,0.22,2.3503191273,2.38256,0.21658000000000002,2.3923835499,0.02256,0.006580000000000001,0.0235,2.36,0.21,2.3693247983
2020-01-08 22:30:00,2.14448,0.24714000000000003,2.1586738174,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.12,0.24,2.1335416565,2.14448,0.13714,2.1488605934000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.12,0.13,2.1239821092
2020-01-08 23:00:00,2.01784,0.24812,2.0330375796,0.027840000000000004,0.00812,0.029,1.99,0.24,2.0044201156,2.02784,0.16812000000000002,2.0347971398,0.027840000000000004,0.00812,0.029,2.0,0.16,2.0063897926
2020-01-08 23:30:00,1.93072,0.19896000000000003,1.9409443063,0.030720000000000004,0.008960000000000001,0.032,1.9,0.19,1.909476368,1.95072,0.18896000000000002,1.9598506065999999,0.030720000000000004,0.008960000000000001,0.032,1.92,0.18,1.9284190416
2020-01-09 00:00:00,1.86216,0.21938000000000002,1.8750379863000002,0.03216,0.009380000000000001,0.0335,1.83,0.21,1.842009772,1.88216,0.20938,1.8937703794,0.03216,0.009380000000000001,0.0335,1.85,0.2,1.8607794066
2020-01-09 00:30:00,2.08744,0.40092000000000005,2.1255922939,0.03744,0.010920000000000001,0.039,2.05,0.39,2.0867678357,2.10744,0.39092000000000005,2.1433902584,0.03744,0.010920000000000001,0.039,2.07,0.38,2.1045902214
2020-01-09 01:00:00,2.45696,0.49078000000000005,2.5054974456,0.03696,0.010780000000000001,0.0385,2.42,0.48,2.4671440979,2.48696,0.49078000000000005,2.5349230856,0.03696,0.010780000000000001,0.0385,2.45,0.48,2.4965776575
2020-01-09 01:30:00,2.5602400000000003,0.41882,2.5942704273,0.030240000000000003,0.008820000000000001,0.0315,2.5300000000000002,0.41000000000000003,2.5630060476,2.59024,0.40882,2.6223037677,0.030240000000000003,0.008820000000000001,0.0315,2.56,0.4,2.5910615585
2020-01-09 02:00:00,2.57736,0.42798,2.612652187,0.027360000000000002,0.007980000000000001,0.0285,2.55,0.42,2.5843567865,2.60736,0.42798,2.6422515115,0.027360000000000002,0.007980000000000001,0.0285,2.58,0.42,2.6139625093000003
2020-01-09 02:30:00,2.3964,0.2477,2.4091675429,0.0264,0.0077,0.0275,2.37,0.24,2.3821209037,2.4164,0.2277,2.4271044992,0.0264,0.0077,0.0275,2.39,0.22,2.4001041644
2020-01-09 03:00:00,2.28544,0.20742000000000002,2.2948331203,0.02544,0.00742,0.026500000000000003,2.26,0.2,2.2688322988,2.30544,0.19742,2.3138773196,0.02544,0.00742,0.026500000000000003,2.2800000000000002,0.19,2.28790297
2020-01-09 03:30:00,2.24544,0.22742,2.2569272585,0.02544,0.00742,0.026500000000000003,2.22,0.22,2.2308742681,2.26544,0.21742000000000003,2.2758492591,0.02544,0.00742,0.026500000000000003,2.24,0.21,2.2498222152
2020-01-09 04:00:00,2.18592,0.19756,2.1948294239,0.025920000000000002,0.007560000000000001,0.027,2.16,0.19,2.1683403792,2.20592,0.18756,2.2138793553,0.025920000000000002,0.007560000000000001,0.027,2.18,0.18,2.1874185699
2020-01-09 04:30:00,2.1564,0.2177,2.1673611259,0.0264,0.0077,0.0275,2.13,0.21,2.1403270778,2.1764,0.20770000000000002,2.1862882358,0.0264,0.0077,0.0275,2.15,0.2,2.1592822882
2020-01-09 05:00:00,2.09744,0.22092,2.1090424842,0.03744,0.010920000000000001,0.039,2.06,0.21,2.0706762181,2.11744,0.21092000000000002,2.1279190304,0.03744,0.010920000000000001,0.039,2.08,0.2,2.0895932619
2020-01-09 05:30:00,2.13312,0.24966000000000002,2.1476803882,0.033120000000000004,0.00966,0.0345,2.1,0.24,2.1136697945,2.15312,0.23966,2.1664170074,0.033120000000000004,0.00966,0.0345,2.12,0.23,2.1324399171
2020-01-09 06:00:00,2.20312,0.26966,2.2195617248,0.033120000000000004,0.00966,0.0345,2.17,0.26,2.185520533,2.22312,0.23966,2.2360007715,0.033120000000000004,0.00966,0.0345,2.19,0.23,2.2020445045
2020-01-09 06:30:00,2.4284,0.3912,2.4597081128,0.038400000000000004,0.0112,0.04,2.39,0.38,2.4200206611,2.4384,0.3312,2.460790117,0.038400000000000004,0.0112,0.04,2.4,0.32,2.4212393521
2020-01-09 07:00:00,2.6236800000000002,0.37274,2.6500248772,0.043680000000000004,0.012740000000000001,0.0455,2.58,0.36,2.6049952015,2.65368,0.36274,2.6783573044,0.043680000000000004,0.012740000000000001,0.0455,2.61,0.35000000000000003,2.633362869
2020-01-09 07:30:00,3.15464,0.7030200000000001,3.2320257811,0.044640000000000006,0.01302,0.0465,3.11,0.6900000000000001,3.1856239577,3.15464,0.49302,3.1929331734,0.044640000000000006,0.01302,0.0465,3.11,0.48,3.1468237955
2020-01-09 08:00:00,3.53608,0.90344,3.6496665053,0.04608,0.01344,0.048,3.49,0.89,3.6016940459,3.56608,0.8934400000000001,3.6762972676,0.04608,0.01344,0.048,3.52,0.88,3.6283329505
2020-01-09 08:30:00,3.658,0.9540000000000001,3.7803544807,0.048,0.014,0.05,3.61,0.9400000000000001,3.7303753162,3.688,0.9540000000000001,3.8093910274000002,0.048,0.014,0.05,3.64,0.9400000000000001,3.7594148481
2020-01-09 09:00:00,3.6152,0.9536,3.7388533001,0.11520000000000001,0.033600000000000005,0.12,3.5,0.92,3.6188948589,3.6552,0.9636,3.7800809515,0.11520000000000001,0.033600000000000005,0.12,3.54,0.93,3.6601229487999998
2020-01-09 09:30:00,3.64888,0.9288400000000001,3.7652448792,0.09888000000000001,0.02884,0.10300000000000001,3.55,0.9,3.6623080154,3.68888,0.9388400000000001,3.8064755615,0.09888000000000001,0.02884,0.10300000000000001,3.59,0.91,3.7035388482
