Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-09 10:00:00,3.5664,0.9102,3.6807163705,0.2064,0.060200000000000004,0.215,3.36,0.85,3.4658476597,3.6264000000000003,0.9202,3.7413293092,0.2064,0.060200000000000004,0.215,3.42,0.86,3.5264713241
2020-01-09 10:30:00,3.46528,0.86404,3.5713765693,0.18528000000000003,0.054040000000000005,0.193,3.2800000000000002,0.81,3.3785351856,3.52528,0.87404,3.6320166575,0.18528000000000003,0.054040000000000005,0.193,3.34,0.8200000000000001,3.4391859502
2020-01-09 11:00:00,3.41712,1.01916,3.5658654209,0.7171200000000001,0.20916,0.747,2.7,0.81,2.8188827574,3.44712,1.02916,3.5974722515,0.7171200000000001,0.20916,0.747,2.73,0.8200000000000001,2.8504911857
2020-01-09 11:30:00,3.22944,1.04692,3.3948967878,0.9494400000000001,0.27692,0.989,2.2800000000000002,0.77,2.4065119987,3.38944,1.09692,3.5625183508,0.9494400000000001,0.27692,0.989,2.44,0.8200000000000001,2.5741017851
2020-01-09 12:00:00,3.03392,0.79656,3.1367464673,0.6739200000000001,0.19656,0.7020000000000001,2.36,0.6000000000000001,2.4350770008,3.26392,0.8665600000000001,3.3769957062,0.6739200000000001,0.19656,0.7020000000000001,2.59,0.67,2.675256997
2020-01-09 12:30:00,3.08352,0.55686,3.1333988974,0.26352000000000003,0.07686000000000001,0.2745,2.8200000000000003,0.48,2.8605593859000003,3.21352,0.58686,3.2666673308,0.26352000000000003,0.07686000000000001,0.2745,2.95,0.51,2.9937601774
2020-01-09 13:00:00,3.02648,0.5481400000000001,3.0757175829,0.33648,0.09814,0.35050000000000003,2.69,0.45,2.7273796948999998,3.09648,0.5581400000000001,3.1463802456,0.33648,0.09814,0.35050000000000003,2.76,0.46,2.7980707639
2020-01-09 13:30:00,3.1256,0.5108,3.1670636242,0.3456,0.1008,0.36,2.7800000000000002,0.41000000000000003,2.8100711735,3.1756,0.5208,3.2180223741,0.3456,0.1008,0.36,2.83,0.42,2.86099633
2020-01-09 14:00:00,3.23112,0.48616000000000004,3.2674895562,0.26112,0.07616,0.272,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.2911200000000003,0.49616000000000005,3.3283097212,0.26112,0.07616,0.272,3.03,0.42,3.058970415
2020-01-09 14:30:00,3.2068,0.5199,3.2486708436,0.1368,0.039900000000000005,0.14250000000000002,3.07,0.48,3.1072978615,3.2468,0.5299,3.2897574759,0.1368,0.039900000000000005,0.14250000000000002,3.11,0.49,3.1483646549
2020-01-09 15:00:00,3.31032,0.57926,3.3606190873,0.10032,0.02926,0.10450000000000001,3.21,0.55,3.2567775484,3.35032,0.58926,3.4017453535,0.10032,0.02926,0.10450000000000001,3.25,0.56,3.2978932669
2020-01-09 15:30:00,3.41736,0.64548,3.4777857611,0.08736000000000001,0.025480000000000003,0.091,3.33,0.62,3.3872260037,3.45736,0.6554800000000001,3.5189475984,0.08736000000000001,0.025480000000000003,0.091,3.37,0.63,3.4283815424
2020-01-09 16:00:00,3.48984,0.85162,3.5922471867,0.03984,0.01162,0.0415,3.45,0.84,3.5507886448,3.45984,0.39162,3.4819332346,0.03984,0.01162,0.0415,3.42,0.38,3.4410463525
2020-01-09 16:30:00,3.74256,1.02658,3.8808017020000003,0.02256,0.006580000000000001,0.0235,3.7199999999999998,1.02,3.8573047584999998,3.67256,0.62658,3.7256273901,0.02256,0.006580000000000001,0.0235,3.65,0.62,3.7022830794
2020-01-09 17:00:00,4.04256,0.9465800000000001,4.1519037862,0.02256,0.006580000000000001,0.0235,4.02,0.9400000000000001,4.1284379613,3.6925600000000003,0.8465800000000001,3.7883633735,0.02256,0.006580000000000001,0.0235,3.67,0.84,3.7649037172
2020-01-09 17:30:00,3.95592,0.8775600000000001,4.0520876841,0.025920000000000002,0.007560000000000001,0.027,3.93,0.87,4.0251459601,3.6059200000000002,0.77756,3.6888017838,0.025920000000000002,0.007560000000000001,0.027,3.58,0.77,3.6618711064
2020-01-09 18:00:00,3.89352,0.8568600000000001,3.9866912409,0.023520000000000003,0.006860000000000001,0.0245,3.87,0.85,3.9622468373,3.54352,0.7568600000000001,3.6234473984999997,0.023520000000000003,0.006860000000000001,0.0245,3.52,0.75,3.5990137538
2020-01-09 18:30:00,3.66352,0.7468600000000001,3.7388739816000003,0.023520000000000003,0.006860000000000001,0.0245,3.64,0.74,3.7144582378,3.6135200000000003,0.71686,3.6839401529,0.023520000000000003,0.006860000000000001,0.0245,3.59,0.71,3.6595354896
2020-01-09 19:00:00,3.51448,0.6971400000000001,3.5829560212000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.49,0.6900000000000001,3.5575553404,3.55448,0.6971400000000001,3.6221999186,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5300000000000002,0.6900000000000001,3.596804137
2020-01-09 19:30:00,3.314,0.637,3.3746651686,0.024,0.007,0.025,3.29,0.63,3.3497761119,3.344,0.627,3.4022735046,0.024,0.007,0.025,3.32,0.62,3.3773954462
2020-01-09 20:00:00,3.13448,0.5471400000000001,3.1818747697,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.11,0.54,3.1565329081,3.16448,0.5471400000000001,3.211432056,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.14,0.54,3.1860947883
2020-01-09 20:30:00,3.01304,0.46672,3.0489732042,0.02304,0.00672,0.024,2.99,0.46,3.0251776807,3.04304,0.45672,3.077122942,0.02304,0.00672,0.024,3.02,0.45,3.0533424308
2020-01-09 21:00:00,2.82304,0.36672000000000005,2.8467592803,0.02304,0.00672,0.024,2.8,0.36,2.8230479982,2.8430400000000002,0.35672000000000004,2.8653316736,0.02304,0.00672,0.024,2.8200000000000003,0.35000000000000003,2.8416368522
2020-01-09 21:30:00,2.5730399999999998,0.26672,2.5868270912,0.02304,0.00672,0.024,2.55,0.26,2.5632206304,2.60304,0.25672,2.6156686334,0.02304,0.00672,0.024,2.58,0.25,2.5920841036
2020-01-09 22:00:00,2.4025600000000003,0.24658000000000002,2.4151803763,0.02256,0.006580000000000001,0.0235,2.38,0.24,2.3920702331,2.43256,0.23658,2.4440372849,0.02256,0.006580000000000001,0.0235,2.41,0.23,2.4209502267
2020-01-09 22:30:00,2.17448,0.24714000000000003,2.1884792551,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.15,0.24,2.1633538777,2.18448,0.12714,2.188176741,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.16,0.12,2.1633307653
2020-01-09 23:00:00,2.07304,0.18672000000000002,2.0814320071,0.02304,0.00672,0.024,2.05,0.18,2.0578872661,2.0930400000000002,0.17672000000000002,2.1004871816,0.02304,0.00672,0.024,2.07,0.17,2.0769689454
2020-01-09 23:30:00,2.02688,0.42784000000000005,2.0715428067,0.02688,0.007840000000000001,0.028,2.0,0.42,2.0436242316,1.9868800000000002,-0.09216,1.9890162392000001,0.02688,0.007840000000000001,0.028,1.96,-0.1,1.9625493623999999
2020-01-10 00:00:00,2.04784,0.35812000000000005,2.0789176511,0.027840000000000004,0.00812,0.029,2.02,0.35000000000000003,2.0500975587,2.06784,0.34812000000000004,2.0969381965,0.027840000000000004,0.00812,0.029,2.04,0.34,2.0681392603
2020-01-10 00:30:00,2.01928,0.21854,2.0310715029,0.029280000000000004,0.00854,0.030500000000000003,1.99,0.21,2.0010497245,2.02928,0.20854000000000003,2.0399672179,0.029280000000000004,0.00854,0.030500000000000003,2.0,0.2,2.0099751242
2020-01-10 01:00:00,2.29784,0.20812000000000003,2.307245674,0.027840000000000004,0.00812,0.029,2.27,0.2,2.2787935405,2.31784,0.19812000000000002,2.3262918562,0.027840000000000004,0.00812,0.029,2.29,0.19,2.2978685776
2020-01-10 01:30:00,2.49784,0.22812000000000002,2.5082351166,0.027840000000000004,0.00812,0.029,2.47,0.22,2.4797782159,2.51784,0.21812,2.5272701874,0.027840000000000004,0.00812,0.029,2.49,0.21,2.4988397308
2020-01-10 02:00:00,2.45976,0.24868,2.4722987279,0.02976,0.00868,0.031,2.43,0.24,2.4418230894,2.48976,0.23868000000000003,2.5011743242,0.02976,0.00868,0.031,2.46,0.23,2.4707286375
2020-01-10 02:30:00,2.62832,0.44826000000000005,2.6662713759,0.02832,0.00826,0.029500000000000002,2.6,0.44,2.6369679558,2.64832,0.43826000000000004,2.6843380283,0.02832,0.00826,0.029500000000000002,2.62,0.43,2.6550517886
2020-01-10 03:00:00,2.58544,0.44742000000000004,2.6238682608,0.02544,0.00742,0.026500000000000003,2.56,0.44,2.5975372952,2.61544,0.43742000000000003,2.6517659493,0.02544,0.00742,0.026500000000000003,2.59,0.43,2.625452342
2020-01-10 03:30:00,2.57592,0.46756000000000003,2.6180099694,0.025920000000000002,0.007560000000000001,0.027,2.55,0.46,2.5911580423,2.59592,0.46756000000000003,2.6376908462,0.025920000000000002,0.007560000000000001,0.027,2.5700000000000003,0.46,2.6108427758
2020-01-10 04:00:00,2.6264000000000003,0.5177,2.6769367288,0.0264,0.0077,0.0275,2.6,0.51,2.6495471311000003,2.6564,0.5077,2.7044815122,0.0264,0.0077,0.0275,2.63,0.5,2.6771066471
2020-01-10 04:30:00,2.3764,0.31770000000000004,2.3975425439,0.0264,0.0077,0.0275,2.35,0.31,2.3703586227,2.3964,0.30770000000000003,2.4160737261,0.0264,0.0077,0.0275,2.37,0.30000000000000004,2.3889118862
2020-01-10 05:00:00,2.21736,0.21798,2.2280486193,0.027360000000000002,0.007980000000000001,0.0285,2.19,0.21,2.2000454541,2.23736,0.20798000000000003,2.2470058856,0.027360000000000002,0.007980000000000001,0.0285,2.21,0.2,2.2190313202
2020-01-10 05:30:00,2.24352,0.22686,2.2549606316,0.023520000000000003,0.006860000000000001,0.0245,2.22,0.22,2.2308742681,2.26352,0.21686000000000002,2.2738845727,0.023520000000000003,0.006860000000000001,0.0245,2.24,0.21,2.2498222152
2020-01-10 06:00:00,2.30448,0.22714,2.3156469182,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2800000000000002,0.22,2.2905894438,2.33448,0.21714000000000003,2.3445568131,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.31,0.21,2.3195258136
2020-01-10 06:30:00,2.60352,0.36686,2.6292399377,0.023520000000000003,0.006860000000000001,0.0245,2.58,0.36,2.6049952015,2.62352,0.34686,2.6463501375,0.023520000000000003,0.006860000000000001,0.0245,2.6,0.34,2.6221365334
2020-01-10 07:00:00,2.81352,0.36686,2.8373369645,0.023520000000000003,0.006860000000000001,0.0245,2.79,0.36,2.8131299295,2.84352,0.36686,2.8670877646,0.023520000000000003,0.006860000000000001,0.0245,2.8200000000000003,0.36,2.8428858577
2020-01-10 07:30:00,3.2439999999999998,0.647,3.3078913223,0.024,0.007,0.025,3.22,0.64,3.2829864453,3.254,0.457,3.2859344181,0.024,0.007,0.025,3.23,0.45,3.2611960996000002
2020-01-10 08:00:00,3.47448,0.64714,3.5342327951,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.45,0.64,3.5088602138000002,3.51448,0.63714,3.5717666567,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.49,0.63,3.5464066321
2020-01-10 08:30:00,3.5263999999999998,0.9177000000000001,3.6438537635,0.0264,0.0077,0.0275,3.5,0.91,3.6163655789,3.5164,0.49770000000000003,3.5514467827000002,0.0264,0.0077,0.0275,3.49,0.49,3.5242304124
2020-01-10 09:00:00,3.64304,1.22422,3.8432349720000003,0.08304,0.024220000000000002,0.08650000000000001,3.56,1.2,3.756807155,3.55304,0.31422,3.5669072668,0.08304,0.024220000000000002,0.08650000000000001,3.47,0.29,3.4820970693
2020-01-10 09:30:00,3.49976,1.10368,3.6696634178,0.14976,0.043680000000000004,0.156,3.35,1.06,3.5137017517,3.43976,0.30368,3.4531392095,0.14976,0.043680000000000004,0.156,3.29,0.26,3.3002575657
2020-01-10 10:00:00,3.38992,0.76956,3.476173212,0.40992,0.11956000000000001,0.427,2.98,0.65,3.0500655731,3.46992,0.78956,3.558616276,0.40992,0.11956000000000001,0.427,3.06,0.67,3.1324910215
2020-01-10 10:30:00,3.41112,1.04866,3.5686730657,0.6811200000000001,0.19866,0.7095,2.73,0.85,2.8592656400000003,3.5411200000000003,1.08866,3.7046877669000002,0.6811200000000001,0.19866,0.7095,2.86,0.89,2.9952796197
2020-01-10 11:00:00,3.56472,0.9884600000000001,3.6992271963,0.47472000000000003,0.13846,0.49450000000000005,3.09,0.85,3.2047776834,3.66472,1.01846,3.8036079517,0.47472000000000003,0.13846,0.49450000000000005,3.19,0.88,3.3091539704
2020-01-10 11:30:00,3.4913600000000002,1.03998,3.6429593808,0.65136,0.18998,0.6785,2.84,0.85,2.9644729717000002,3.58136,1.06998,3.7377796417,0.65136,0.18998,0.6785,2.93,0.88,3.0592973049
2020-01-10 12:00:00,3.55232,0.9677600000000001,3.6817844587,0.47232,0.13776000000000002,0.492,3.08,0.8300000000000001,3.1898746057,3.65232,0.9977600000000001,3.7861545663,0.47232,0.13776000000000002,0.492,3.18,0.86,3.2942373928
2020-01-10 12:30:00,3.43712,0.8816600000000001,3.5483965745,0.41712000000000005,0.12166,0.4345,3.02,0.76,3.1141612033,3.5171200000000002,0.9016600000000001,3.6308571784,0.41712000000000005,0.12166,0.4345,3.1,0.78,3.1966232183
2020-01-10 13:00:00,3.21008,0.8229400000000001,3.3138865174,0.49008,0.14294,0.5105000000000001,2.7199999999999998,0.68,2.8037118254,3.32008,0.85294,3.4278911666000003,0.49008,0.14294,0.5105000000000001,2.83,0.71,2.9177045772
2020-01-10 13:30:00,3.22272,0.7449600000000001,3.3077015585,0.46272,0.13496000000000002,0.482,2.76,0.61,2.8266057383,3.34272,0.7749600000000001,3.4313758174,0.46272,0.13496000000000002,0.482,2.88,0.64,2.9502542263000002
2020-01-10 14:00:00,3.2368,0.8399000000000001,3.3439955517,0.6168,0.1799,0.6425000000000001,2.62,0.66,2.7018512171999998,3.3368,0.8699,3.4483271669,0.6168,0.1799,0.6425000000000001,2.7199999999999998,0.6900000000000001,2.8061539516
2020-01-10 14:30:00,3.2188,0.8634000000000001,3.332586533,0.6288,0.1834,0.655,2.59,0.68,2.6777789304,3.3188,0.8934000000000001,3.4369458826,0.6288,0.1834,0.655,2.69,0.71,2.7821214927
2020-01-10 15:00:00,3.2688,0.8484,3.3771046771,0.5088,0.1484,0.53,2.76,0.7000000000000001,2.847384765,3.3188,0.8584,3.4280145857,0.5088,0.1484,0.53,2.81,0.71,2.8983098523
2020-01-10 15:30:00,3.2817600000000002,0.7421800000000001,3.3646366594,0.28176,0.08218,0.29350000000000004,3.0,0.66,3.0717421767,3.3217600000000003,0.7521800000000001,3.4058573443,0.28176,0.08218,0.29350000000000004,3.04,0.67,3.1129567938
2020-01-10 16:00:00,3.32632,0.8422600000000001,3.4312980998000002,0.07632000000000001,0.022260000000000002,0.0795,3.25,0.8200000000000001,3.3518502353,3.32632,0.5722600000000001,3.3751868467,0.07632000000000001,0.022260000000000002,0.0795,3.25,0.55,3.2962099448
2020-01-10 16:30:00,3.56072,0.7789600000000001,3.644928751,0.030720000000000004,0.008960000000000001,0.032,3.5300000000000002,0.77,3.6130042901,3.60072,0.7789600000000001,3.6840145494,0.030720000000000004,0.008960000000000001,0.032,3.5700000000000003,0.77,3.652095289
2020-01-10 17:00:00,3.55736,0.7279800000000001,3.6310831786,0.027360000000000002,0.007980000000000001,0.0285,3.5300000000000002,0.72,3.6026795583,3.59736,0.7279800000000001,3.6702798054,0.027360000000000002,0.007980000000000001,0.0285,3.5700000000000003,0.72,3.6418813819
2020-01-10 17:30:00,3.68832,0.72826,3.7595301635,0.02832,0.00826,0.029500000000000002,3.66,0.72,3.7301474502,3.72832,0.72826,3.7987804161,0.02832,0.00826,0.029500000000000002,3.7,0.72,3.7694031358
2020-01-10 18:00:00,3.47544,0.6474200000000001,3.5352278356999998,0.02544,0.00742,0.026500000000000003,3.45,0.64,3.5088602138000002,3.50544,0.6474200000000001,3.5647247089,0.02544,0.00742,0.026500000000000003,3.48,0.64,3.5383612026
2020-01-10 18:30:00,3.30736,0.54798,3.3524486946,0.027360000000000002,0.007980000000000001,0.0285,3.2800000000000002,0.54,3.3241540277,3.33736,0.54798,3.3820487652,0.027360000000000002,0.007980000000000001,0.0285,3.31,0.54,3.353759085
2020-01-10 19:00:00,3.0488,0.4384,3.0801584375,0.028800000000000003,0.008400000000000001,0.03,3.02,0.43,3.0504589819,3.0588,0.27840000000000004,3.0714433089,0.028800000000000003,0.008400000000000001,0.03,3.03,0.27,3.0420059172
2020-01-10 19:30:00,2.91736,0.30798000000000003,2.9335713814,0.027360000000000002,0.007980000000000001,0.0285,2.89,0.30000000000000004,2.9055292117000002,2.94736,0.29798,2.9623846897,0.027360000000000002,0.007980000000000001,0.0285,2.92,0.29,2.9343653488
2020-01-10 20:00:00,2.80928,0.28854,2.824059038,0.029280000000000004,0.00854,0.030500000000000003,2.7800000000000002,0.28,2.7940651388,2.83928,0.28854,2.8539036862,0.029280000000000004,0.00854,0.030500000000000003,2.81,0.28,2.8239157211
2020-01-10 20:30:00,2.76072,0.57896,2.8207746454000002,0.030720000000000004,0.008960000000000001,0.032,2.73,0.5700000000000001,2.7888707392,2.70072,-0.14104,2.7044002662,0.030720000000000004,0.008960000000000001,0.032,2.67,-0.15,2.6742101637999998
2020-01-10 21:00:00,2.6336,0.6398,2.710201653,0.033600000000000005,0.0098,0.035,2.6,0.63,2.6752383071,2.5536,-0.2602,2.5668223546,0.033600000000000005,0.0098,0.035,2.52,-0.27,2.5344230113
2020-01-10 21:30:00,2.51552,0.64036,2.5957468675,0.03552,0.010360000000000001,0.037,2.48,0.63,2.5587692354,2.43552,-0.25964000000000004,2.4493204364,0.03552,0.010360000000000001,0.037,2.4,-0.27,2.4151397475
2020-01-10 22:00:00,2.40696,0.62078,2.4857240897,0.03696,0.010780000000000001,0.0385,2.37,0.61,2.4472433471,2.32696,-0.28922000000000003,2.3448648255,0.03696,0.010780000000000001,0.0385,2.29,-0.30000000000000004,2.309567059
2020-01-10 22:30:00,2.25264,0.58952,2.3285018359,0.03264,0.00952,0.034,2.22,0.58,2.2945151993,2.18264,-0.29048,2.2018846473,0.03264,0.00952,0.034,2.15,-0.30000000000000004,2.1708293346
2020-01-10 23:00:00,2.03312,0.40966,2.0739812559,0.033120000000000004,0.00966,0.0345,2.0,0.4,2.0396078054,1.98312,-0.31034,2.0072558008,0.033120000000000004,0.00966,0.0345,1.9500000000000002,-0.32,1.9760819821000002
2020-01-10 23:30:00,1.916,0.18050000000000002,1.9244833722,0.036000000000000004,0.0105,0.0375,1.88,0.17,1.8876705221,1.9260000000000002,0.0505,1.9266619449,0.036000000000000004,0.0105,0.0375,1.8900000000000001,0.04,1.890423233
2020-01-11 00:00:00,1.88456,0.15008000000000002,1.8905264875,0.03456,0.01008,0.036000000000000004,1.85,0.14,1.8552897348,1.89456,0.15008000000000002,1.9004950934,0.03456,0.01008,0.036000000000000004,1.8599999999999999,0.14,1.8652613758
2020-01-11 00:30:00,1.9936,0.4798,2.0505240794,0.033600000000000005,0.0098,0.035,1.96,0.47000000000000003,2.0155644371,1.9336000000000002,-0.2702,1.9523875128000001,0.033600000000000005,0.0098,0.035,1.9,-0.28,1.9205207627
2020-01-11 01:00:00,2.24984,0.21162000000000003,2.2597705746,0.03984,0.01162,0.0415,2.21,0.2,2.2190313202,2.26984,0.17162000000000002,2.2763187496,0.03984,0.01162,0.0415,2.23,0.16,2.2357325421
2020-01-11 01:30:00,2.4432,0.4126,2.4777943821,0.0432,0.0126,0.045,2.4,0.4,2.4331050121,2.4132,-0.047400000000000005,2.4136654698,0.0432,0.0126,0.045,2.37,-0.06,2.370759372
2020-01-11 02:00:00,2.3832,0.1726,2.3894419851,0.0432,0.0126,0.045,2.34,0.16,2.3454637068,2.4032,0.1626,2.4086944597,0.0432,0.0126,0.045,2.36,0.15,2.3647621445
2020-01-11 02:30:00,2.33416,0.17288,2.3405534387999998,0.044160000000000005,0.01288,0.046,2.29,0.16,2.2955827147,2.3541600000000003,0.16288000000000002,2.3597879566,0.044160000000000005,0.01288,0.046,2.31,0.15,2.3148650069
2020-01-11 03:00:00,2.26656,0.16358,2.2724552031,0.046560000000000004,0.013580000000000002,0.0485,2.22,0.15,2.2250617969,2.29656,0.15358000000000002,2.3016895208,0.046560000000000004,0.013580000000000002,0.0485,2.25,0.14,2.2543513479
2020-01-11 03:30:00,2.20744,0.16092,2.2132976753999998,0.03744,0.010920000000000001,0.039,2.17,0.15,2.1751781536,2.23744,0.15092,2.2425241582,0.03744,0.010920000000000001,0.039,2.2,0.14,2.2044500448
2020-01-11 04:00:00,2.17464,0.19302000000000002,2.1831893757,0.044640000000000006,0.01302,0.0465,2.13,0.18,2.1375921033,2.19464,0.18302000000000002,2.2022581706,0.044640000000000006,0.01302,0.0465,2.15,0.17,2.1567104581
2020-01-11 04:30:00,2.138,0.194,2.1467836407,0.048,0.014,0.05,2.09,0.18,2.0977368758,2.158,0.184,2.1658300949,0.048,0.014,0.05,2.11,0.17,2.1168372635
2020-01-11 05:00:00,2.10368,0.19274000000000002,2.1124910059,0.043680000000000004,0.012740000000000001,0.0455,2.06,0.18,2.0678491241,2.1236800000000002,0.18274,2.1315277737000002,0.043680000000000004,0.012740000000000001,0.0455,2.08,0.17,2.0869355524
2020-01-11 05:30:00,2.08984,0.20162000000000002,2.0995432479,0.03984,0.01162,0.0415,2.05,0.19,2.0587860501,2.10984,0.19162,2.1185237903,0.03984,0.01162,0.0415,2.07,0.18,2.0778113485
2020-01-11 06:00:00,2.08648,0.20064,2.0961047684,0.036480000000000005,0.01064,0.038,2.05,0.19,2.0587860501,2.10648,0.19064,2.1150890289,0.036480000000000005,0.01064,0.038,2.07,0.18,2.0778113485
2020-01-11 06:30:00,2.2108,0.2619,2.2262588012,0.0408,0.0119,0.0425,2.17,0.25,2.1843534513,2.2208,0.1719,2.2274429847,0.0408,0.0119,0.0425,2.18,0.16,2.1858636737
2020-01-11 07:00:00,2.34416,0.33288,2.3676771738999998,0.044160000000000005,0.01288,0.046,2.3,0.32,2.3221541723,2.3541600000000003,0.21288,2.3637654706,0.044160000000000005,0.01288,0.046,2.31,0.2,2.3186418438
2020-01-11 07:30:00,2.4859999999999998,0.3205,2.5065746049,0.036000000000000004,0.0105,0.0375,2.45,0.31,2.4695343691,2.5060000000000002,0.3105,2.5251626185,0.036000000000000004,0.0105,0.0375,2.47,0.30000000000000004,2.4881519246
2020-01-11 08:00:00,2.5926400000000003,0.36952,2.6188408123,0.03264,0.00952,0.034,2.56,0.36,2.5851885811,2.61264,0.35952,2.6372603967,0.03264,0.00952,0.034,2.58,0.35000000000000003,2.6036320785
2020-01-11 08:30:00,2.66744,0.38092000000000004,2.6945011041,0.03744,0.010920000000000001,0.039,2.63,0.37,2.6558990945,2.68744,0.37092,2.7129164012,0.03744,0.010920000000000001,0.039,2.65,0.36,2.6743410403
2020-01-11 09:00:00,2.65136,0.40498,2.6821108571,0.05136,0.014980000000000002,0.053500000000000006,2.6,0.39,2.6290872941,2.67136,0.40498,2.7018832414,0.05136,0.014980000000000002,0.053500000000000006,2.62,0.39,2.6488676826
2020-01-11 09:30:00,2.696,0.378,2.7223702908,0.096,0.028,0.1,2.6,0.35000000000000003,2.6234519245,2.716,0.368,2.7408173962999998,0.096,0.028,0.1,2.62,0.34,2.6419689627
2020-01-11 10:00:00,2.64288,0.34584000000000004,2.6654117881,0.12288000000000002,0.035840000000000004,0.128,2.52,0.31,2.5389958645,2.68288,0.34584000000000004,2.705078631,0.12288000000000002,0.035840000000000004,0.128,2.56,0.31,2.5787012235
2020-01-11 10:30:00,2.63624,0.36682000000000003,2.6616382643,0.12624000000000002,0.036820000000000006,0.1315,2.51,0.33,2.5316002844,2.68624,0.36682000000000003,2.7111699043,0.12624000000000002,0.036820000000000006,0.1315,2.56,0.33,2.5811818998
2020-01-11 11:00:00,2.70784,0.33312,2.7282533607,0.14784,0.043120000000000006,0.154,2.56,0.29,2.5763734201,2.75784,0.33312,2.7778859587999998,0.14784,0.043120000000000006,0.154,2.61,0.29,2.6260616901000002
2020-01-11 11:30:00,2.66744,0.35342,2.6907511684000003,0.21744000000000002,0.06342,0.2265,2.45,0.29,2.4671035649,2.72744,0.37342000000000003,2.7528842057,0.21744000000000002,0.06342,0.2265,2.51,0.31,2.5290709757
2020-01-11 12:00:00,2.62904,0.34222,2.651219691,0.17904,0.05222,0.1865,2.45,0.29,2.4671035649,2.6890400000000003,0.36222000000000004,2.7133262705,0.17904,0.05222,0.1865,2.51,0.31,2.5290709757
2020-01-11 12:30:00,2.68136,0.42748,2.7152220167000003,0.23136,0.06748000000000001,0.241,2.45,0.36,2.4763077353,2.7413600000000002,0.43748000000000004,2.7760481624,0.23136,0.06748000000000001,0.241,2.51,0.37,2.5371243564
2020-01-11 13:00:00,2.6492,0.3981,2.678944615,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.45,0.34,2.4734793308,2.7192,0.4081,2.7496534782,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.52,0.35000000000000003,2.5441894584
2020-01-11 13:30:00,2.67624,0.34432,2.6982988715,0.18624000000000002,0.05432000000000001,0.194,2.49,0.29,2.5068306684,2.72624,0.35432,2.7491684561,0.18624000000000002,0.05432000000000001,0.194,2.54,0.30000000000000004,2.5576551761
2020-01-11 14:00:00,2.70864,0.34502000000000005,2.7305254896999998,0.18864,0.055020000000000006,0.1965,2.52,0.29,2.5366316248,2.76864,0.35502,2.7913091283,0.18864,0.055020000000000006,0.1965,2.58,0.30000000000000004,2.5973832986
2020-01-11 14:30:00,2.67272,0.30996,2.6906332712000003,0.10272,0.029960000000000004,0.107,2.5700000000000003,0.28,2.585207922,2.71272,0.30996,2.7303708539000002,0.10272,0.029960000000000004,0.107,2.61,0.28,2.6249761904
2020-01-11 15:00:00,2.6464,0.3052,2.66394069,0.0864,0.0252,0.09,2.56,0.28,2.5752669765,2.6764,0.2952,2.6926306839,0.0864,0.0252,0.09,2.59,0.27,2.60403533
2020-01-11 15:30:00,2.60056,0.32058000000000003,2.6202449981,0.07056000000000001,0.02058,0.07350000000000001,2.5300000000000002,0.30000000000000004,2.5477244749,2.6205600000000002,0.29058,2.6366212185,0.07056000000000001,0.02058,0.07350000000000001,2.55,0.27,2.5642542776
2020-01-11 16:00:00,2.7076000000000002,0.3568,2.7310078726,0.057600000000000005,0.016800000000000002,0.06,2.65,0.34,2.671722291,2.7376,0.3568,2.7607535202999998,0.057600000000000005,0.016800000000000002,0.06,2.68,0.34,2.7014810753000003
2020-01-11 16:30:00,2.7984,0.3512,2.8203517511,0.038400000000000004,0.0112,0.04,2.76,0.34,2.7808631753,2.8184,0.3512,2.8401971763000002,0.038400000000000004,0.0112,0.04,2.7800000000000002,0.34,2.8007141946000003
2020-01-11 17:00:00,2.89312,0.35966000000000004,2.9153899653,0.033120000000000004,0.00966,0.0345,2.86,0.35000000000000003,2.8813364954000003,2.91312,0.34966,2.9340296948,0.033120000000000004,0.00966,0.0345,2.88,0.34,2.9
2020-01-11 17:30:00,3.03216,0.5193800000000001,3.0763208301,0.03216,0.009380000000000001,0.0335,3.0,0.51,3.0430412419,3.04216,0.40938,3.0695813151,0.03216,0.009380000000000001,0.0335,3.01,0.4,3.0364617567
2020-01-11 18:00:00,2.95224,0.46232000000000006,2.9882203399,0.04224000000000001,0.012320000000000001,0.044,2.91,0.45,2.9445882564,2.96224,0.37232000000000004,2.9855465161,0.04224000000000001,0.012320000000000001,0.044,2.92,0.36,2.9421080877
2020-01-11 18:30:00,2.8708,0.3619,2.8935210817,0.0408,0.0119,0.0425,2.83,0.35000000000000003,2.851560976,2.9008000000000003,0.3719,2.924542742,0.0408,0.0119,0.0425,2.86,0.36,2.8825682993
2020-01-11 19:00:00,2.7484,0.3012,2.7648551499,0.038400000000000004,0.0112,0.04,2.71,0.29,2.7254724361,2.7684,0.2912,2.783673113,0.038400000000000004,0.0112,0.04,2.73,0.28,2.7443214097
2020-01-11 19:30:00,2.61648,0.28064,2.6314874881,0.036480000000000005,0.01064,0.038,2.58,0.27,2.5940894356,2.63648,0.27064000000000005,2.6503344695,0.036480000000000005,0.01064,0.038,2.6,0.26,2.6129676615
2020-01-11 20:00:00,2.51936,0.25148000000000004,2.5318801314,0.039360000000000006,0.01148,0.041,2.48,0.24,2.4915858404,2.54936,0.24148000000000003,2.5607711729,0.039360000000000006,0.01148,0.041,2.51,0.23,2.5205158202
2020-01-11 20:30:00,2.52032,0.29176,2.5371513159,0.04032,0.011760000000000001,0.042,2.48,0.28,2.4957563984,2.52032,0.12176000000000001,2.5232594793,0.04032,0.011760000000000001,0.042,2.48,0.11,2.4824383174999998
2020-01-11 21:00:00,2.4332000000000003,0.22260000000000002,2.4433610048,0.0432,0.0126,0.045,2.39,0.21,2.3992082027,2.4632,0.2126,2.4723577816,0.0432,0.0126,0.045,2.42,0.2,2.4282503989
2020-01-11 21:30:00,2.3217600000000003,0.24218,2.3343565816,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.2800000000000002,0.23,2.2915715132,2.34176,0.17218000000000003,2.3480813125,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.3,0.16,2.3055585007
2020-01-11 22:00:00,2.19936,0.20148000000000002,2.2085693559,0.039360000000000006,0.01148,0.041,2.16,0.19,2.1683403792,2.21936,0.18148,2.2267675676,0.039360000000000006,0.01148,0.041,2.18,0.17,2.1866183938
2020-01-11 22:30:00,2.08408,0.38994,2.1202458938,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.05,0.38,2.0849220609,2.05408,-0.10006000000000001,2.0565156576,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.02,-0.11,2.0229928324
2020-01-11 23:00:00,2.0388,0.5484,2.1112669182,0.028800000000000003,0.008400000000000001,0.03,2.01,0.54,2.0812736485,1.9687999999999999,-0.2816,1.988836846,0.028800000000000003,0.008400000000000001,0.03,1.94,-0.29,1.9615555052
2020-01-11 23:30:00,2.00264,0.53952,2.0740416582,0.03264,0.00952,0.034,1.97,0.53,2.040049019,1.9326400000000001,-0.24048000000000003,1.9475440945,0.03264,0.00952,0.034,1.9,-0.25,1.9163767897000001
2020-01-12 00:00:00,1.8688,0.1884,1.8782726107,0.028800000000000003,0.008400000000000001,0.03,1.8399999999999999,0.18,1.8487833837,1.8888,0.1784,1.8972063673,0.028800000000000003,0.008400000000000001,0.03,1.8599999999999999,0.17,1.8677526602999999
2020-01-12 00:30:00,1.9392800000000001,0.18854,1.9484235294,0.029280000000000004,0.00854,0.030500000000000003,1.9100000000000001,0.18,1.9184629264000002,1.9592800000000001,0.18854,1.9683306252000001,0.029280000000000004,0.00854,0.030500000000000003,1.9300000000000002,0.18,1.9383756086
2020-01-12 01:00:00,2.18832,0.18826,2.1964030254,0.02832,0.00826,0.029500000000000002,2.16,0.18,2.1674870242,2.20832,0.17826,2.2155030693,0.02832,0.00826,0.029500000000000002,2.18,0.17,2.1866183938
2020-01-12 01:30:00,2.36544,0.19742,2.3736640558,0.02544,0.00742,0.026500000000000003,2.34,0.19,2.3477010031,2.39544,0.18742,2.4027607143,0.02544,0.00742,0.026500000000000003,2.37,0.18,2.3768256141
2020-01-12 02:00:00,2.32544,0.18742,2.3329803793,0.02544,0.00742,0.026500000000000003,2.3,0.18,2.3070327263,2.34544,0.17742000000000002,2.3521408653,0.02544,0.00742,0.026500000000000003,2.32,0.17,2.32622011
2020-01-12 02:30:00,2.32592,0.20756000000000002,2.3351627352,0.025920000000000002,0.007560000000000001,0.027,2.3,0.2,2.3086792761,2.34592,0.19756,2.354223991,0.025920000000000002,0.007560000000000001,0.027,2.32,0.19,2.3277671705
2020-01-12 03:00:00,2.26592,0.34756000000000004,2.2924204239,0.025920000000000002,0.007560000000000001,0.027,2.24,0.34,2.2656566377000003,2.25592,0.02756,2.2560883405,0.025920000000000002,0.007560000000000001,0.027,2.23,0.02,2.2300896843
2020-01-12 03:30:00,2.21544,0.55742,2.2844893193,0.02544,0.00742,0.026500000000000003,2.19,0.55,2.2580079716,2.14544,-0.27258000000000004,2.1626864428,0.02544,0.00742,0.026500000000000003,2.12,-0.28,2.1384106247
2020-01-12 04:00:00,2.13544,0.17742000000000002,2.1427976689,0.02544,0.00742,0.026500000000000003,2.11,0.17,2.1168372635,2.16544,0.17742000000000002,2.1726960786,0.02544,0.00742,0.026500000000000003,2.14,0.17,2.1467417171
2020-01-12 04:30:00,2.08544,0.17742000000000002,2.092973447,0.02544,0.00742,0.026500000000000003,2.06,0.17,2.0670026609,2.09544,0.17742000000000002,2.1029376239,0.02544,0.00742,0.026500000000000003,2.07,0.17,2.0769689454
2020-01-12 05:00:00,2.01592,0.17756000000000002,2.0237245366,0.025920000000000002,0.007560000000000001,0.027,1.99,0.17,1.9972481068,2.03592,0.15756,2.0420076885,0.025920000000000002,0.007560000000000001,0.027,2.01,0.15,2.0155892439
2020-01-12 05:30:00,2.03112,0.17616,2.038744908,0.021120000000000003,0.0061600000000000005,0.022,2.01,0.17,2.0171762442,2.03112,0.17616,2.038744908,0.021120000000000003,0.0061600000000000005,0.022,2.01,0.17,2.0171762442
2020-01-12 06:00:00,2.01112,0.17616,2.0188204477,0.021120000000000003,0.0061600000000000005,0.022,1.99,0.17,1.9972481068,2.03112,0.17616,2.038744908,0.021120000000000003,0.0061600000000000005,0.022,2.01,0.17,2.0171762442
2020-01-12 06:30:00,2.1516,0.5663,2.2248771314,0.0216,0.0063,0.022500000000000003,2.13,0.56,2.2023850708,2.0916,-0.2137,2.102488585,0.0216,0.0063,0.022500000000000003,2.07,-0.22,2.081657993
2020-01-12 07:00:00,2.22208,0.30644000000000005,2.2431105635,0.022080000000000002,0.00644,0.023,2.2,0.30000000000000004,2.2203603311,2.23208,0.21644000000000002,2.2425493083,0.022080000000000002,0.00644,0.023,2.21,0.21,2.2199549545
2020-01-12 07:30:00,2.29448,0.34714,2.320591444,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.27,0.34,2.2953213283,2.31448,0.33714000000000005,2.3389059515,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.29,0.33,2.3136551169
2020-01-12 08:00:00,2.39504,0.80022,2.5251868545000002,0.03504,0.010220000000000002,0.036500000000000005,2.36,0.79,2.4887145276,2.32504,0.15022000000000002,2.3298877763,0.03504,0.010220000000000002,0.036500000000000005,2.29,0.14,2.2942754848
2020-01-12 08:30:00,2.53088,0.8048400000000001,2.6557712627,0.05088,0.01484,0.053,2.48,0.79,2.6027869678,2.45088,0.41484000000000004,2.4857403324,0.05088,0.01484,0.053,2.4,0.4,2.4331050121
2020-01-12 09:00:00,2.55568,0.44374,2.5939170091,0.11568,0.033740000000000006,0.12050000000000001,2.44,0.41000000000000003,2.4742069436,2.58568,0.43374,2.6218069056,0.11568,0.033740000000000006,0.12050000000000001,2.47,0.4,2.5021790503
2020-01-12 09:30:00,2.62424,0.42332000000000003,2.6581639152000003,0.11424000000000001,0.03332,0.11900000000000001,2.51,0.39,2.5401181075,2.66424,0.42332000000000003,2.6976609498,0.11424000000000001,0.03332,0.11900000000000001,2.55,0.39,2.5796511392
2020-01-12 10:00:00,2.64432,0.46626000000000006,2.6851120368,0.36432000000000003,0.10626000000000001,0.3795,2.2800000000000002,0.36,2.3082460874,2.6943200000000003,0.47626,2.7360891524,0.36432000000000003,0.10626000000000001,0.3795,2.33,0.37,2.3591947779
2020-01-12 10:30:00,2.64928,0.45604000000000006,2.6882442225,0.32928,0.09604000000000001,0.343,2.32,0.36,2.3477648945,2.75928,0.46604000000000007,2.7983601269,0.32928,0.09604000000000001,0.343,2.43,0.37,2.458007323
2020-01-12 11:00:00,2.71472,0.44596,2.7511061412,0.29472000000000004,0.08596000000000001,0.307,2.42,0.36,2.4466303358,2.7747200000000003,0.45596000000000003,2.8119336052,0.29472000000000004,0.08596000000000001,0.307,2.48,0.37,2.5074489028
2020-01-12 11:30:00,2.5762400000000003,0.5793200000000001,2.640572703,0.78624,0.22932000000000002,0.8190000000000001,1.79,0.35000000000000003,1.8238969269,2.68624,0.5993200000000001,2.7522844693,0.78624,0.22932000000000002,0.8190000000000001,1.9,0.37,1.9356910911
2020-01-12 12:00:00,2.53168,0.41924000000000006,2.5661577894,0.51168,0.14924,0.533,2.02,0.27,2.0379646709,2.60168,0.43924,2.6384977923,0.51168,0.14924,0.533,2.09,0.29,2.1100236965
2020-01-12 12:30:00,2.56704,0.6162200000000001,2.6399661835,0.9470400000000001,0.27622,0.9865,1.62,0.34,1.6552945357,2.67704,0.64622,2.7539323612,0.9470400000000001,0.27622,0.9865,1.73,0.37,1.7691240771
2020-01-12 13:00:00,2.3750400000000003,0.6477200000000001,2.4617790721,1.05504,0.30772000000000005,1.099,1.32,0.34,1.3630847369,2.53504,0.69772,2.6293042806,1.05504,0.30772000000000005,1.099,1.48,0.39,1.5305227865000002
2020-01-12 13:30:00,2.47728,0.61504,2.5524871008,0.97728,0.28504,1.018,1.5,0.33,1.5358710883,2.57728,0.63504,2.6543639539,0.97728,0.28504,1.018,1.6,0.35000000000000003,1.6378339354
2020-01-12 14:00:00,2.51528,0.57654,2.580509998,0.84528,0.24654,0.8805000000000001,1.67,0.33,1.7022925718000002,2.60528,0.5965400000000001,2.6727034721000003,0.84528,0.24654,0.8805000000000001,1.76,0.35000000000000003,1.7944637082
2020-01-12 14:30:00,2.5744800000000003,0.38964000000000004,2.6037984945,0.20448000000000002,0.059640000000000006,0.213,2.37,0.33,2.3928643923,2.63448,0.37964000000000003,2.6616933332,0.20448000000000002,0.059640000000000006,0.213,2.43,0.32,2.4509793961
2020-01-12 15:00:00,2.54296,0.36628000000000005,2.5692034952,0.19296000000000002,0.056280000000000004,0.201,2.35,0.31,2.3703586227,2.59296,0.36628000000000005,2.618702465,0.19296000000000002,0.056280000000000004,0.201,2.4,0.31,2.4199380157
2020-01-12 15:30:00,2.5752,0.3961,2.6054846478,0.2952,0.08610000000000001,0.3075,2.2800000000000002,0.31,2.3009780529,2.6252,0.3961,2.6549143583,0.2952,0.08610000000000001,0.3075,2.33,0.31,2.3505318547
2020-01-12 16:00:00,2.65096,0.29528000000000004,2.6673543447,0.12096000000000001,0.035280000000000006,0.126,2.5300000000000002,0.26,2.5433245959,2.69096,0.29528000000000004,2.7071121144,0.12096000000000001,0.035280000000000006,0.126,2.5700000000000003,0.26,2.5831182706
2020-01-12 16:30:00,2.7484,0.3012,2.7648551499,0.038400000000000004,0.0112,0.04,2.71,0.29,2.7254724361,2.7784,0.2712,2.7916045565000003,0.038400000000000004,0.0112,0.04,2.74,0.26,2.7523081223
2020-01-12 17:00:00,2.91496,0.35728000000000004,2.9367738762,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.89,0.35000000000000003,2.9111166243,2.94496,0.34728000000000003,2.9653655424,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.92,0.34,2.9397278786000003
2020-01-12 17:30:00,3.06352,0.35686,3.0842347268,0.023520000000000003,0.006860000000000001,0.0245,3.04,0.35000000000000003,3.0600816983,3.09352,0.34686,3.1129050499,0.023520000000000003,0.006860000000000001,0.0245,3.07,0.34,3.0887699817
2020-01-12 18:00:00,2.9825600000000003,0.32658000000000004,3.0003864168,0.02256,0.006580000000000001,0.0235,2.96,0.32,2.9772470505,3.01256,0.31658000000000003,3.0291485025,0.02256,0.006580000000000001,0.0235,2.99,0.31,3.0060272787
2020-01-12 18:30:00,2.88496,0.29728000000000004,2.9002361283,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.86,0.29,2.8746651979,2.91496,0.28728000000000004,2.9290820405,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.89,0.28,2.9035323315
2020-01-12 19:00:00,2.774,0.377,2.7995008484,0.024,0.007,0.025,2.75,0.37,2.7747792705,2.784,0.177,2.789620942,0.024,0.007,0.025,2.76,0.17,2.765230551
2020-01-12 19:30:00,2.6664,0.2677,2.6798045171,0.0264,0.0077,0.0275,2.64,0.26,2.652772135,2.6864,0.2577,2.6987319708,0.0264,0.0077,0.0275,2.66,0.25,2.671722291
2020-01-12 20:00:00,2.5664,0.2677,2.5803240591,0.0264,0.0077,0.0275,2.54,0.26,2.5532724101,2.5964,0.2577,2.6091573831,0.0264,0.0077,0.0275,2.5700000000000003,0.25,2.582130903
2020-01-12 20:30:00,2.52832,0.22826000000000002,2.5386028933,0.02832,0.00826,0.029500000000000002,2.5,0.22,2.5096613317000003,2.54832,0.21826,2.5576497512,0.02832,0.00826,0.029500000000000002,2.52,0.21,2.5287348615000003
2020-01-12 21:00:00,2.5007200000000003,0.23896,2.512111144,0.030720000000000004,0.008960000000000001,0.032,2.47,0.23,2.4806853892,2.52072,0.21896000000000002,2.5302120069000003,0.030720000000000004,0.008960000000000001,0.032,2.49,0.21,2.4988397308
2020-01-12 21:30:00,2.39832,0.36826000000000003,2.4264282907,0.02832,0.00826,0.029500000000000002,2.37,0.36,2.3971858501,2.39832,0.09826000000000001,2.4003320291,0.02832,0.00826,0.029500000000000002,2.37,0.09,2.3717082451
2020-01-12 22:00:00,2.26736,0.18798,2.2751390837,0.027360000000000002,0.007980000000000001,0.0285,2.24,0.18,2.2472205054,2.28736,0.17798000000000003,2.294273883,0.027360000000000002,0.007980000000000001,0.0285,2.26,0.17,2.2663847864
2020-01-12 22:30:00,2.10736,0.17798000000000003,2.1148624187,0.027360000000000002,0.007980000000000001,0.0285,2.08,0.17,2.0869355524,2.12736,0.16798000000000002,2.1339816892,0.027360000000000002,0.007980000000000001,0.0285,2.1,0.16,2.106086418
2020-01-12 23:00:00,1.93688,0.17784000000000003,1.9450273006,0.02688,0.007840000000000001,0.028,1.9100000000000001,0.17,1.9175505207999999,1.95688,0.16784000000000002,1.9640645611,0.02688,0.007840000000000001,0.028,1.9300000000000002,0.16,1.9366207682
2020-01-12 23:30:00,1.82976,0.14868,1.8357906743,0.02976,0.00868,0.031,1.8,0.14,1.8054362354,1.84976,0.14868,1.8557256802,0.02976,0.00868,0.031,1.82,0.14,1.8253766735
2020-01-13 00:00:00,1.77832,0.15826,1.7853482153,0.02832,0.00826,0.029500000000000002,1.75,0.15,1.756416807,1.79832,0.14826,1.8044211953,0.02832,0.00826,0.029500000000000002,1.77,0.14,1.7755280905
2020-01-13 00:30:00,1.9512,0.1791,1.9594025237000001,0.031200000000000002,0.0091,0.0325,1.92,0.17,1.9275113489,1.9712,0.1791,1.9793196432000002,0.031200000000000002,0.0091,0.0325,1.94,0.17,1.9474342094
2020-01-13 01:00:00,2.20216,0.17938,2.2094537447,0.03216,0.009380000000000001,0.0335,2.17,0.17,2.1766488003,2.22216,0.17938,2.229388313,0.03216,0.009380000000000001,0.0335,2.19,0.17,2.1965882636
2020-01-13 01:30:00,2.38264,0.17952,2.3893933958,0.03264,0.00952,0.034,2.35,0.17,2.3561409126,2.40264,0.17952,2.4093373363,0.03264,0.00952,0.034,2.37,0.17,2.3760892239
2020-01-13 02:00:00,2.39928,0.20854000000000003,2.4083258604,0.029280000000000004,0.00854,0.030500000000000003,2.37,0.2,2.3784238478,2.42928,0.19854000000000002,2.4373796278,0.029280000000000004,0.00854,0.030500000000000003,2.4,0.19,2.4075090862
2020-01-13 02:30:00,2.3492800000000003,0.18854,2.3568334371,0.029280000000000004,0.00854,0.030500000000000003,2.32,0.18,2.3269722817,2.36928,0.17854,2.3759975274,0.029280000000000004,0.00854,0.030500000000000003,2.34,0.17,2.346167087
2020-01-13 03:00:00,2.30976,0.18868000000000001,2.3174536457,0.02976,0.00868,0.031,2.2800000000000002,0.18,2.2870942263,2.3297600000000003,0.17868,2.3366018488,0.02976,0.00868,0.031,2.3,0.17,2.3062740514
2020-01-13 03:30:00,2.2588,0.1884,2.2666433332,0.028800000000000003,0.008400000000000001,0.03,2.23,0.18,2.2372527796,2.2788,0.1784,2.2857725171,0.028800000000000003,0.008400000000000001,0.03,2.25,0.17,2.2564130827
2020-01-13 04:00:00,2.2107200000000002,0.18896000000000002,2.2187809265,0.030720000000000004,0.008960000000000001,0.032,2.18,0.18,2.1874185699,2.23072,0.17896,2.2378870392,0.030720000000000004,0.008960000000000001,0.032,2.2,0.17,2.2065584062
2020-01-13 04:30:00,2.2112,0.18910000000000002,2.2192711078,0.031200000000000002,0.0091,0.0325,2.18,0.18,2.1874185699,2.2312,0.1791,2.2383766998,0.031200000000000002,0.0091,0.0325,2.2,0.17,2.2065584062
2020-01-13 05:00:00,2.18072,0.16896000000000003,2.1872556321,0.030720000000000004,0.008960000000000001,0.032,2.15,0.16,2.1559452683,2.20072,0.15896000000000002,2.2064534439,0.030720000000000004,0.008960000000000001,0.032,2.17,0.15,2.1751781536
2020-01-13 05:30:00,2.22448,0.20714000000000002,2.2341034555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2,0.2,2.2090722034,2.2444800000000003,0.19714,2.2531210908,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.22,0.19,2.2281157959
2020-01-13 06:00:00,2.29496,0.23728000000000002,2.3071937933,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.27,0.23,2.2816222299,2.31496,0.22728,2.326090282,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.29,0.22,2.3005434141
2020-01-13 06:30:00,2.48544,0.32742000000000004,2.5069136104,0.02544,0.00742,0.026500000000000003,2.46,0.32,2.4807257003,2.50544,0.25742000000000004,2.5186295182,0.02544,0.00742,0.026500000000000003,2.48,0.25,2.4925689559
2020-01-13 07:00:00,2.8064,0.3977,2.8344393185000003,0.0264,0.0077,0.0275,2.7800000000000002,0.39,2.8072228269,2.8364000000000003,0.3977,2.8641456405,0.0264,0.0077,0.0275,2.81,0.39,2.8369349658000003
2020-01-13 07:30:00,3.33928,0.7485400000000001,3.4221488936,0.029280000000000004,0.00854,0.030500000000000003,3.31,0.74,3.3917104828999998,3.3492800000000003,0.6285400000000001,3.407746917,0.029280000000000004,0.00854,0.030500000000000003,3.32,0.62,3.3773954462
2020-01-13 08:00:00,3.62784,1.05812,3.779,0.027840000000000004,0.00812,0.029,3.6,1.05,3.75,3.61784,0.75812,3.6964188345,0.027840000000000004,0.00812,0.029,3.59,0.75,3.6675059645
2020-01-13 08:30:00,3.73552,0.9603600000000001,3.8569937775,0.03552,0.010360000000000001,0.037,3.7,0.9500000000000001,3.820013089,3.77552,0.9703600000000001,3.8982239289000002,0.03552,0.010360000000000001,0.037,3.74,0.96,3.8612433231
2020-01-13 09:00:00,3.838,1.0315,3.9741963024,0.108,0.0315,0.1125,3.73,1.0,3.8617224136,3.888,1.0415,4.0250796576,0.108,0.0315,0.1125,3.7800000000000002,1.01,3.912607826
2020-01-13 09:30:00,3.90808,1.03944,4.0439491589,0.23808,0.06944,0.248,3.67,0.97,3.796024236,3.96808,1.04944,4.1045076684,0.23808,0.06944,0.248,3.73,0.98,3.8565917596
2020-01-13 10:00:00,3.8784,1.3987,4.1229053166,0.33840000000000003,0.09870000000000001,0.35250000000000004,3.54,1.3,3.7711536696,3.8784,0.7687,3.9538444899,0.33840000000000003,0.09870000000000001,0.35250000000000004,3.54,0.67,3.6028460972
2020-01-13 10:30:00,3.83536,1.4794800000000001,4.1108207696,0.37536,0.10948000000000001,0.391,3.46,1.37,3.7213572793000003,3.7653600000000003,0.58948,3.811223242,0.37536,0.10948000000000001,0.391,3.39,0.48,3.4238136632
2020-01-13 11:00:00,3.6685600000000003,1.31708,3.897824034,0.29856000000000005,0.08708,0.311,3.37,1.23,3.5874503481,3.61856,0.42708,3.6436758637,0.29856000000000005,0.08708,0.311,3.32,0.34,3.3373642294
2020-01-13 11:30:00,3.58096,0.78278,3.6655175692,0.18096,0.05278000000000001,0.1885,3.4,0.73,3.4774847232,3.64096,0.76278,3.7200030981000003,0.18096,0.05278000000000001,0.1885,3.46,0.71,3.5320956951999998
2020-01-13 12:00:00,3.7444800000000003,0.8796400000000001,3.8464135243,0.20448000000000002,0.059640000000000006,0.213,3.54,0.8200000000000001,3.6337308651,3.79448,0.8796400000000001,3.8951052617,0.20448000000000002,0.059640000000000006,0.213,3.59,0.8200000000000001,3.682458418
2020-01-13 12:30:00,3.74512,0.8856600000000001,3.8484175254,0.22512000000000001,0.06566000000000001,0.23450000000000001,3.52,0.8200000000000001,3.6142495762999998,3.8151200000000003,0.90566,3.9211427735,0.22512000000000001,0.06566000000000001,0.23450000000000001,3.59,0.84,3.6869635203
2020-01-13 13:00:00,3.77424,0.9583200000000001,3.894003698,0.23424000000000003,0.06832,0.244,3.54,0.89,3.6501643799,3.8342400000000003,0.9783200000000001,3.9570830671,0.23424000000000003,0.06832,0.244,3.6,0.91,3.7132330926
2020-01-13 13:30:00,3.74744,0.8559200000000001,3.8439440162,0.15744000000000002,0.04592,0.164,3.59,0.81,3.6802445571,3.80744,0.86592,3.9046660293,0.15744000000000002,0.04592,0.164,3.65,0.8200000000000001,3.7409758085
2020-01-13 14:00:00,3.822,0.906,3.9279154777,0.192,0.056,0.2,3.63,0.85,3.7281899093,3.872,0.916,3.9788742126,0.192,0.056,0.2,3.68,0.86,3.7791533443
2020-01-13 14:30:00,3.80096,0.9352800000000001,3.9143384626,0.12096000000000001,0.035280000000000006,0.126,3.68,0.9,3.7884561499,3.85096,0.9452800000000001,3.9652802171,0.12096000000000001,0.035280000000000006,0.126,3.73,0.91,3.8394009949
2020-01-13 15:00:00,3.85344,0.9714200000000001,3.9739975654,0.07344,0.02142,0.0765,3.7800000000000002,0.9500000000000001,3.8975505128,3.89344,0.9714200000000001,4.012796014,0.07344,0.02142,0.0765,3.8200000000000003,0.9500000000000001,3.9363561831
2020-01-13 15:30:00,3.88728,0.9825400000000001,4.0095299787,0.07728,0.02254,0.0805,3.81,0.96,3.9290838626999998,3.92728,0.9925400000000001,4.0507608977,0.07728,0.02254,0.0805,3.85,0.97,3.970314849
2020-01-13 16:00:00,3.9176,0.9268000000000001,4.0257357092,0.057600000000000005,0.016800000000000002,0.06,3.86,0.91,3.9658164355,3.9576000000000002,0.9268000000000001,4.0646716965,0.057600000000000005,0.016800000000000002,0.06,3.9,0.91,4.0047596682
2020-01-13 16:30:00,3.91896,0.9042800000000001,4.0219360761,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.87,0.89,3.9710200201,3.9589600000000003,0.9042800000000001,4.0609218904,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.91,0.89,4.0100124688
2020-01-13 17:00:00,3.91136,0.8849800000000001,4.0102277554,0.05136,0.014980000000000002,0.053500000000000006,3.86,0.87,3.9568295389,3.95136,0.8849800000000001,4.0492512209000004,0.05136,0.014980000000000002,0.053500000000000006,3.9,0.87,3.9958603579
2020-01-13 17:30:00,3.9104,0.8847,4.009229633,0.0504,0.014700000000000001,0.052500000000000005,3.86,0.87,3.9568295389,3.9504,0.8847,4.0482532344,0.0504,0.014700000000000001,0.052500000000000005,3.9,0.87,3.9958603579
2020-01-13 18:00:00,3.71848,0.88414,3.8221456082,0.04848,0.014140000000000002,0.0505,3.67,0.87,3.7717104873,3.73848,0.76414,3.8157754979,0.04848,0.014140000000000002,0.0505,3.69,0.75,3.7654481805
2020-01-13 18:30:00,3.5508800000000003,0.7748400000000001,3.6344361048,0.05088,0.01484,0.053,3.5,0.76,3.5815639042000003,3.58088,0.7648400000000001,3.6616501471,0.05088,0.01484,0.053,3.5300000000000002,0.75,3.6087948127000002
2020-01-13 19:00:00,3.44752,0.7238600000000001,3.5226932097,0.04752000000000001,0.01386,0.0495,3.4,0.71,3.4733413308,3.47752,0.7238600000000001,3.552058368,0.04752000000000001,0.01386,0.0495,3.43,0.71,3.5027132341
2020-01-13 19:30:00,3.13128,0.49204000000000003,3.1697031091,0.041280000000000004,0.01204,0.043000000000000003,3.09,0.48,3.1270593215,3.16128,0.48204,3.1978201638,0.041280000000000004,0.01204,0.043000000000000003,3.12,0.47000000000000003,3.1552020538
2020-01-13 20:00:00,3.18744,0.63092,3.2492820438,0.03744,0.010920000000000001,0.039,3.15,0.62,3.2104361074,3.20744,0.5409200000000001,3.2527320517,0.03744,0.010920000000000001,0.039,3.17,0.53,3.2140006223
2020-01-13 20:30:00,3.04024,0.88882,3.1675006314,0.030240000000000003,0.008820000000000001,0.0315,3.01,0.88,3.1360006378,2.96024,0.14882,2.9639784497,0.030240000000000003,0.008820000000000001,0.0315,2.93,0.14,2.933342803
2020-01-13 21:00:00,2.83072,0.46896000000000004,2.8693029119,0.030720000000000004,0.008960000000000001,0.032,2.8,0.46,2.8375341408,2.83072,0.30896,2.8475308602,0.030720000000000004,0.008960000000000001,0.032,2.8,0.30000000000000004,2.8160255681
2020-01-13 21:30:00,2.62024,0.27882,2.6350328746000002,0.030240000000000003,0.008820000000000001,0.0315,2.59,0.27,2.60403533,2.64024,0.26882,2.6538898715,0.030240000000000003,0.008820000000000001,0.0315,2.61,0.26,2.6229182221
