Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-13 22:00:00,2.44976,0.27868000000000004,2.4655600986,0.02976,0.00868,0.031,2.42,0.27,2.4350154004,2.47976,0.25868,2.4932157949000002,0.02976,0.00868,0.031,2.45,0.25,2.4627220712
2020-01-13 22:30:00,2.24168,0.22924000000000003,2.2533708527,0.03168,0.00924,0.033,2.21,0.22,2.2209232315,2.26168,0.21924000000000002,2.2722813646,0.03168,0.00924,0.033,2.23,0.21,2.2398660674
2020-01-13 23:00:00,2.11976,0.22868000000000002,2.1320593331,0.02976,0.00868,0.031,2.09,0.22,2.1015470492,2.13976,0.21868,2.1509053443,0.02976,0.00868,0.031,2.11,0.21,2.1204244858
2020-01-13 23:30:00,2.13264,0.48952000000000007,2.1881003633000002,0.03264,0.00952,0.034,2.1,0.48,2.1541587685,2.14264,0.36952,2.1742702684,0.03264,0.00952,0.034,2.11,0.36,2.140490598
2020-01-14 00:00:00,2.116,0.49050000000000005,2.1721064085,0.036000000000000004,0.0105,0.0375,2.08,0.48,2.1346662503,2.136,0.4605,2.1850757996,0.036000000000000004,0.0105,0.0375,2.1,0.45,2.1476731595
2020-01-14 00:30:00,2.22416,0.8528800000000001,2.3820772448,0.044160000000000005,0.01288,0.046,2.18,0.84,2.3362362894,2.15416,0.20288,2.1636925844,0.044160000000000005,0.01288,0.046,2.11,0.19,2.1185372312
2020-01-14 01:00:00,2.5532,0.8526,2.6917943829,0.0432,0.0126,0.045,2.51,0.84,2.6468282906000002,2.4732,0.1626,2.4785392876,0.0432,0.0126,0.045,2.43,0.15,2.4346252278
2020-01-14 01:30:00,2.73128,0.88204,2.8701715977,0.041280000000000004,0.01204,0.043000000000000003,2.69,0.87,2.8271894171,2.65128,0.15204,2.6556358561,0.041280000000000004,0.01204,0.043000000000000003,2.61,0.14,2.6137520923
2020-01-14 02:00:00,2.72648,0.8806400000000001,2.8651736422000003,0.036480000000000005,0.01064,0.038,2.69,0.87,2.8271894171,2.64648,0.15064000000000002,2.6507638145,0.036480000000000005,0.01064,0.038,2.61,0.14,2.6137520923
2020-01-14 02:30:00,2.6521600000000003,0.71938,2.7479920397,0.03216,0.009380000000000001,0.0335,2.62,0.71,2.7144981120000002,2.6121600000000003,0.42938000000000004,2.647214961,0.03216,0.009380000000000001,0.0335,2.58,0.42,2.6139625093000003
2020-01-14 03:00:00,2.53928,0.45854000000000006,2.5803491721,0.029280000000000004,0.00854,0.030500000000000003,2.51,0.45,2.5500196078,2.55928,0.45854000000000006,2.6000332785999998,0.029280000000000004,0.00854,0.030500000000000003,2.5300000000000002,0.45,2.5697081546
2020-01-14 03:30:00,2.47832,0.45826000000000006,2.5203317738,0.02832,0.00826,0.029500000000000002,2.45,0.45,2.4909837414,2.49832,0.45826000000000006,2.5400009941,0.02832,0.00826,0.029500000000000002,2.47,0.45,2.5106572845
2020-01-14 04:00:00,2.4812,0.4791,2.5270319052,0.031200000000000002,0.0091,0.0325,2.45,0.47000000000000003,2.4946743274,2.5012,0.4691,2.5448096687,0.031200000000000002,0.0091,0.0325,2.47,0.46,2.5124689053
2020-01-14 04:30:00,2.38928,0.39854,2.4222908682,0.029280000000000004,0.00854,0.030500000000000003,2.36,0.39,2.3920075251,2.40928,0.38854000000000005,2.4404084597,0.029280000000000004,0.00854,0.030500000000000003,2.38,0.38,2.4101452238
2020-01-14 05:00:00,2.23976,0.22868000000000002,2.2514038731,0.02976,0.00868,0.031,2.21,0.22,2.2209232315,2.25976,0.21868,2.2703163216,0.02976,0.00868,0.031,2.23,0.21,2.2398660674
2020-01-14 05:30:00,2.2788,0.2684,2.2945518081,0.028800000000000003,0.008400000000000001,0.03,2.25,0.26,2.264972406,2.2988,0.2584,2.3132773288,0.028800000000000003,0.008400000000000001,0.03,2.27,0.25,2.2837250272
2020-01-14 06:00:00,2.41736,0.29798,2.4356562668,0.027360000000000002,0.007980000000000001,0.0285,2.39,0.29,2.4075298544,2.44736,0.28798,2.4642450061,0.027360000000000002,0.007980000000000001,0.0285,2.42,0.28,2.4361444949
2020-01-14 06:30:00,2.5859199999999998,0.31756,2.6053457736,0.025920000000000002,0.007560000000000001,0.027,2.56,0.31,2.5787012235,2.6059200000000002,0.30756,2.6240068979,0.025920000000000002,0.007560000000000001,0.027,2.58,0.30000000000000004,2.5973832986
2020-01-14 07:00:00,2.77976,0.33868000000000004,2.8003160179,0.02976,0.00868,0.031,2.75,0.33,2.7697292286,2.80976,0.32868,2.8289188394,0.02976,0.00868,0.031,2.7800000000000002,0.32,2.7983566606
2020-01-14 07:30:00,3.1712,0.42910000000000004,3.2000994125,0.031200000000000002,0.0091,0.0325,3.14,0.42,3.1679646463,3.2012,0.3991,3.2259823698,0.031200000000000002,0.0091,0.0325,3.17,0.39,3.1939004368
2020-01-14 08:00:00,3.41168,0.60924,3.4656505594,0.03168,0.00924,0.033,3.38,0.6000000000000001,3.4328413887,3.43168,0.52924,3.4722503654,0.03168,0.00924,0.033,3.4,0.52,3.4395348523
2020-01-14 08:30:00,3.52216,0.9093800000000001,3.6376617559,0.03216,0.009380000000000001,0.0335,3.49,0.9,3.6041781310000003,3.46216,0.28938,3.4742326707,0.03216,0.009380000000000001,0.0335,3.43,0.28,3.4414095949
2020-01-14 09:00:00,3.51296,0.73128,3.5882667682,0.07296000000000001,0.02128,0.076,3.44,0.71,3.5125062278,3.53296,0.57128,3.5788499829,0.07296000000000001,0.02128,0.076,3.46,0.55,3.5034411655
2020-01-14 09:30:00,3.58944,0.80942,3.6795706611,0.16944,0.049420000000000006,0.17650000000000002,3.42,0.76,3.5034268938,3.6494400000000002,0.81942,3.7403023207,0.16944,0.049420000000000006,0.17650000000000002,3.48,0.77,3.5641689073
2020-01-14 10:00:00,3.7224,0.9357000000000001,3.8382022159,0.12240000000000001,0.0357,0.1275,3.6,0.9,3.7107950631,3.7724,0.9457000000000001,3.8891323261,0.12240000000000001,0.0357,0.1275,3.65,0.91,3.7617283262
2020-01-14 10:30:00,3.77128,0.9095400000000001,3.879409214,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.67,0.88,3.7740296766,3.8212800000000002,0.91954,3.9303606259,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.7199999999999998,0.89,3.8249836601
2020-01-14 11:00:00,3.84624,0.8993200000000001,3.9499795696,0.06624000000000001,0.01932,0.069,3.7800000000000002,0.88,3.8810823233000002,3.88624,0.9093200000000001,3.9912058579,0.06624000000000001,0.01932,0.069,3.8200000000000003,0.89,3.922307994
2020-01-14 11:30:00,3.82432,0.91876,3.933134043,0.06432,0.018760000000000002,0.067,3.76,0.9,3.866212617,3.87432,0.92876,3.9840871727,0.06432,0.018760000000000002,0.067,3.81,0.91,3.9171673439
2020-01-14 12:00:00,3.81808,1.02694,3.9537754931,0.29808,0.08694,0.3105,3.52,0.9400000000000001,3.6433501067,3.89808,1.04694,4.0362248513,0.29808,0.08694,0.3105,3.6,0.96,3.7258019271
2020-01-14 12:30:00,3.74128,0.9620400000000001,3.8629906808000003,0.28128000000000003,0.08204,0.293,3.46,0.88,3.5701540583,3.8212800000000002,0.9820400000000001,3.9454509755,0.28128000000000003,0.08204,0.293,3.54,0.9,3.6526155013
2020-01-14 13:00:00,3.6584,0.8737,3.7612819955,0.2184,0.0637,0.2275,3.44,0.81,3.5340769657999997,3.7184,0.8937,3.8242905551,0.2184,0.0637,0.2275,3.5,0.8300000000000001,3.5970682507
2020-01-14 13:30:00,3.57016,0.73338,3.6447069361,0.08016000000000001,0.02338,0.0835,3.49,0.71,3.5614884529,3.6201600000000003,0.73338,3.6936979641,0.08016000000000001,0.02338,0.0835,3.54,0.71,3.6104985805
2020-01-14 14:00:00,3.57864,0.7675200000000001,3.6600206557,0.12864,0.037520000000000005,0.134,3.45,0.73,3.5263862522,3.61864,0.7675200000000001,3.6991407651,0.12864,0.037520000000000005,0.134,3.49,0.73,3.5655294137
2020-01-14 14:30:00,3.53768,0.8747400000000001,3.6442214326,0.18768,0.054740000000000004,0.1955,3.35,0.8200000000000001,3.4488983748,3.57768,0.8847400000000001,3.6854523535,0.18768,0.054740000000000004,0.1955,3.39,0.8300000000000001,3.4901289374
2020-01-14 15:00:00,3.5620000000000003,0.8585,3.6639959402,0.132,0.0385,0.1375,3.43,0.8200000000000001,3.5266556396,3.612,0.8785000000000001,3.717298246,0.132,0.0385,0.1375,3.48,0.84,3.5799441335999997
2020-01-14 15:30:00,3.57064,0.8635200000000001,3.6735727569,0.08064,0.023520000000000003,0.084,3.49,0.84,3.5896657226,3.61064,0.8635200000000001,3.7124638719,0.08064,0.023520000000000003,0.084,3.5300000000000002,0.84,3.6285672103
2020-01-14 16:00:00,3.6441600000000003,0.8928800000000001,3.7519510658,0.044160000000000005,0.01288,0.046,3.6,0.88,3.705995143,3.67416,0.9028800000000001,3.783469836,0.044160000000000005,0.01288,0.046,3.63,0.89,3.7375125418
2020-01-14 16:30:00,3.7378400000000003,0.88812,3.8419012221,0.027840000000000004,0.00812,0.029,3.71,0.88,3.8129384994,3.76784,0.89812,3.8734013218000003,0.027840000000000004,0.00812,0.029,3.74,0.89,3.8444375401
2020-01-14 17:00:00,3.7778400000000003,1.08812,3.93142216,0.027840000000000004,0.00812,0.029,3.75,1.08,3.9024223247,3.75784,0.6981200000000001,3.8221372294,0.027840000000000004,0.00812,0.029,3.73,0.6900000000000001,3.793283538
2020-01-14 17:30:00,3.59832,0.8182600000000001,3.6901837691,0.02832,0.00826,0.029500000000000002,3.5700000000000003,0.81,3.6607376306,3.62832,0.8182600000000001,3.7194428951000003,0.02832,0.00826,0.029500000000000002,3.6,0.81,3.69
2020-01-14 18:00:00,3.4836,0.7198,3.5571872315,0.033600000000000005,0.0098,0.035,3.45,0.71,3.5223003847000003,3.5136000000000003,0.7198,3.5865717614,0.033600000000000005,0.0098,0.035,3.48,0.71,3.5516897387
2020-01-14 18:30:00,3.36416,0.7128800000000001,3.4388617884,0.044160000000000005,0.01288,0.046,3.32,0.7000000000000001,3.3929927792,3.38416,0.66288,3.4484705015,0.044160000000000005,0.01288,0.046,3.34,0.65,3.4026607236
2020-01-14 19:00:00,3.17552,0.53036,3.219504465,0.03552,0.010360000000000001,0.037,3.14,0.52,3.1827660926,3.18552,0.45036000000000004,3.217197818,0.03552,0.010360000000000001,0.037,3.15,0.44,3.1805817078
2020-01-14 19:30:00,2.94552,0.40036000000000005,2.9726042791,0.03552,0.010360000000000001,0.037,2.91,0.39,2.9360177111,2.96552,0.39036000000000004,2.9911017703000002,0.03552,0.010360000000000001,0.037,2.93,0.38,2.9545388811
2020-01-14 20:00:00,2.81032,0.35176,2.8322488591,0.04032,0.011760000000000001,0.042,2.77,0.34,2.7907884191,2.83032,0.35176,2.8520950896,0.04032,0.011760000000000001,0.042,2.79,0.34,2.8106404964
2020-01-14 20:30:00,2.7698400000000003,0.33162,2.7896210226,0.03984,0.01162,0.0415,2.73,0.32,2.7486905974,2.79984,0.33162,2.8194105501,0.03984,0.01162,0.0415,2.76,0.32,2.7784887979
2020-01-14 21:00:00,2.70128,0.36204000000000003,2.7254332867,0.041280000000000004,0.01204,0.043000000000000003,2.66,0.35000000000000003,2.6829275055,2.72128,0.26204,2.7338671877,0.041280000000000004,0.01204,0.043000000000000003,2.68,0.25,2.6916351907
2020-01-14 21:30:00,2.5912800000000002,0.50204,2.6394651352,0.041280000000000004,0.01204,0.043000000000000003,2.55,0.49,2.5966516902,2.56128,0.08204,2.562593569,0.041280000000000004,0.01204,0.043000000000000003,2.52,0.07,2.5209720347999998
2020-01-14 22:00:00,2.39696,0.30078000000000005,2.4157578211,0.03696,0.010780000000000001,0.0385,2.36,0.29,2.3777510383,2.40696,0.19078,2.4145089459,0.03696,0.010780000000000001,0.0385,2.37,0.18,2.3768256141
2020-01-14 22:30:00,2.17832,0.22826000000000002,2.1902467098,0.02832,0.00826,0.029500000000000002,2.15,0.22,2.1612265036,2.19832,0.21826,2.2091283915,0.02832,0.00826,0.029500000000000002,2.17,0.21,2.1801376103
2020-01-14 23:00:00,2.03688,0.22784000000000001,2.0495831771,0.02688,0.007840000000000001,0.028,2.01,0.22,2.0220039565,2.05688,0.21784,2.06838333,0.02688,0.007840000000000001,0.028,2.03,0.21,2.0408331632
2020-01-14 23:30:00,1.8988,0.19840000000000002,1.9091369778,0.028800000000000003,0.008400000000000001,0.03,1.87,0.19,1.8796276227000002,1.9188,0.1884,1.9280269708,0.028800000000000003,0.008400000000000001,0.03,1.8900000000000001,0.18,1.8985520799
2020-01-15 00:00:00,1.87784,0.19812000000000002,1.8882623229000002,0.027840000000000004,0.00812,0.029,1.85,0.19,1.8597311634,1.89784,0.18812,1.9071407394,0.027840000000000004,0.00812,0.029,1.87,0.18,1.8786431274000002
2020-01-15 00:30:00,2.01688,0.48784000000000005,2.0750404333,0.02688,0.007840000000000001,0.028,1.99,0.48,2.0470710784,1.9868800000000002,-0.052160000000000005,1.9875645398000001,0.02688,0.007840000000000001,0.028,1.96,-0.06,1.9609181523
2020-01-15 01:00:00,2.26832,0.22826000000000002,2.279775921,0.02832,0.00826,0.029500000000000002,2.24,0.22,2.2507776434,2.28832,0.21826,2.2987052551,0.02832,0.00826,0.029500000000000002,2.26,0.21,2.2697356674
2020-01-15 01:30:00,2.46216,0.25938,2.4757846938,0.03216,0.009380000000000001,0.0335,2.43,0.25,2.4428262321,2.49216,0.24938000000000002,2.5046061267,0.03216,0.009380000000000001,0.0335,2.46,0.24,2.4716795909
2020-01-15 02:00:00,2.41784,0.24812,2.4305377594,0.027840000000000004,0.00812,0.029,2.39,0.24,2.4020199832999998,2.43784,0.23812000000000003,2.4494417731,0.027840000000000004,0.00812,0.029,2.41,0.23,2.4209502267
2020-01-15 02:30:00,2.41832,0.24826,2.4310295453,0.02832,0.00826,0.029500000000000002,2.39,0.24,2.4020199832999998,2.43832,0.23826000000000003,2.4499331113,0.02832,0.00826,0.029500000000000002,2.41,0.23,2.4209502267
2020-01-15 03:00:00,2.38736,0.24798000000000003,2.4002045434,0.027360000000000002,0.007980000000000001,0.0285,2.36,0.24,2.3721720005,2.40736,0.23798000000000002,2.4190941796,0.027360000000000002,0.007980000000000001,0.0285,2.38,0.23,2.3910876186
2020-01-15 03:30:00,2.2388,0.2184,2.2494274827,0.028800000000000003,0.008400000000000001,0.03,2.21,0.21,2.2199549545,2.2588,0.19840000000000002,2.2674964168000002,0.028800000000000003,0.008400000000000001,0.03,2.23,0.19,2.2380795339
2020-01-15 04:00:00,2.24832,0.22826000000000002,2.2598773086,0.02832,0.00826,0.029500000000000002,2.22,0.22,2.2308742681,2.27832,0.21826,2.2887506308,0.02832,0.00826,0.029500000000000002,2.25,0.21,2.2597787502
2020-01-15 04:30:00,2.24736,0.39798000000000006,2.2823266747,0.027360000000000002,0.007980000000000001,0.0285,2.22,0.39,2.2539964508,2.22736,0.03798,2.2276837859,0.027360000000000002,0.007980000000000001,0.0285,2.2,0.03,2.2002045359
2020-01-15 05:00:00,2.24736,0.29798,2.2670286831,0.027360000000000002,0.007980000000000001,0.0285,2.22,0.29,2.2388613177,2.26736,0.28798,2.2855751683,0.027360000000000002,0.007980000000000001,0.0285,2.24,0.28,2.2574321695
2020-01-15 05:30:00,2.23688,0.29784000000000005,2.2566215456,0.02688,0.007840000000000001,0.028,2.21,0.29,2.2289459392,2.26688,0.28784000000000004,2.2850813552,0.02688,0.007840000000000001,0.028,2.24,0.28,2.2574321695
2020-01-15 06:00:00,2.33928,0.31854000000000005,2.3608681984,0.029280000000000004,0.00854,0.030500000000000003,2.31,0.31,2.3307080469,2.35928,0.30854000000000004,2.3793694648,0.029280000000000004,0.00854,0.030500000000000003,2.33,0.30000000000000004,2.3492339177
2020-01-15 06:30:00,2.55832,0.37826000000000004,2.5861326049,0.02832,0.00826,0.029500000000000002,2.5300000000000002,0.37,2.5569122003,2.57832,0.37826000000000004,2.6059191565,0.02832,0.00826,0.029500000000000002,2.55,0.37,2.5767033201
2020-01-15 07:00:00,2.82544,0.43742000000000003,2.8590990626,0.02544,0.00742,0.026500000000000003,2.8,0.43,2.8328254447,2.84544,0.43742000000000003,2.8788652365000003,0.02544,0.00742,0.026500000000000003,2.8200000000000003,0.43,2.8525953095
2020-01-15 07:30:00,3.19496,0.5372800000000001,3.2398208592,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.17,0.53,3.2140006223,3.22496,0.5372800000000001,3.2694092433,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2,0.53,3.243593686
2020-01-15 08:00:00,3.51544,0.69742,3.5839521551,0.02544,0.00742,0.026500000000000003,3.49,0.6900000000000001,3.5575553404,3.54544,0.69742,3.6133833799,0.02544,0.00742,0.026500000000000003,3.52,0.6900000000000001,3.5869903818999997
2020-01-15 08:30:00,3.52544,0.7774200000000001,3.6101397549,0.02544,0.00742,0.026500000000000003,3.5,0.77,3.5836992061,3.55544,0.7774200000000001,3.6394416399000002,0.02544,0.00742,0.026500000000000003,3.5300000000000002,0.77,3.6130042901
2020-01-15 09:00:00,3.6204,0.8347,3.7153761923,0.0504,0.014700000000000001,0.052500000000000005,3.5700000000000003,0.8200000000000001,3.6629632813,3.6604,0.8447,3.756600358,0.0504,0.014700000000000001,0.052500000000000005,3.61,0.8300000000000001,3.7041868203
2020-01-15 09:30:00,3.55104,0.7907200000000001,3.6380108851,0.07104,0.020720000000000002,0.074,3.48,0.77,3.5641689073,3.58104,0.8007200000000001,3.6694686264,0.07104,0.020720000000000002,0.074,3.51,0.78,3.5956223383
2020-01-15 10:00:00,3.50856,0.7945800000000001,3.59740888,0.11856000000000001,0.03458,0.12350000000000001,3.39,0.76,3.4741473774,3.54856,0.8145800000000001,3.6408541100000003,0.11856000000000001,0.03458,0.12350000000000001,3.43,0.78,3.5175701841
2020-01-15 10:30:00,3.6601600000000003,0.9958800000000001,3.793223985,0.26016,0.07588,0.271,3.4,0.92,3.522271994,3.72016,1.01588,3.8563716885,0.26016,0.07588,0.271,3.46,0.9400000000000001,3.5854148993
2020-01-15 11:00:00,3.62984,1.05412,3.779802561,0.45984,0.13412000000000002,0.47900000000000004,3.17,0.92,3.3008029326,3.7298400000000003,1.07412,3.8814224454,0.45984,0.13412000000000002,0.47900000000000004,3.27,0.9400000000000001,3.4024256054
2020-01-15 11:30:00,3.59112,1.23116,3.7963005413,0.8611200000000001,0.25116,0.897,2.73,0.98,2.9005689097,3.73112,1.27116,3.9417133584,0.8611200000000001,0.25116,0.897,2.87,1.02,3.0458660509
2020-01-15 12:00:00,3.5380000000000003,1.2215,3.7429274973,0.8280000000000001,0.24150000000000002,0.8625,2.71,0.98,2.8817529388,3.698,1.2415,3.900836609,0.8280000000000001,0.24150000000000002,0.8625,2.87,1.0,3.0392268754
2020-01-15 12:30:00,3.45824,1.18032,3.6541181152,0.8582400000000001,0.25032000000000004,0.894,2.6,0.93,2.7613221471,3.59824,1.22032,3.7995410249,0.8582400000000001,0.25032000000000004,0.894,2.74,0.97,2.9066303515
2020-01-15 13:00:00,3.37408,1.08744,3.5449882369,0.81408,0.23744,0.848,2.56,0.85,2.6974246977,3.49408,1.12744,3.6714732738,0.81408,0.23744,0.848,2.68,0.89,2.8239157211
2020-01-15 13:30:00,3.2568,1.1649,3.4588637224,0.9768,0.2849,1.0175,2.2800000000000002,0.88,2.4439312593,3.3668,1.0349,3.5222663514,0.9768,0.2849,1.0175,2.39,0.75,2.5049151682
2020-01-15 14:00:00,3.29984,1.06662,3.4679420771,0.8798400000000001,0.25662,0.9165000000000001,2.42,0.81,2.551960031,3.40984,1.07662,3.575768372,0.8798400000000001,0.25662,0.9165000000000001,2.5300000000000002,0.8200000000000001,2.659567634
2020-01-15 14:30:00,3.3156,1.0108,3.4662544627000003,0.5856,0.1708,0.61,2.73,0.84,2.8563088068,3.4156,1.0408,3.5706565223,0.5856,0.1708,0.61,2.83,0.87,2.9607093745
2020-01-15 15:00:00,3.4132,0.9601000000000001,3.5456630198,0.3432,0.10010000000000001,0.35750000000000004,3.07,0.86,3.1881812997,3.4832,0.9701000000000001,3.6157677262,0.3432,0.10010000000000001,0.35750000000000004,3.14,0.87,3.2582971012
2020-01-15 15:30:00,3.50488,0.9368400000000001,3.6279268183999998,0.19488000000000003,0.05684,0.203,3.31,0.88,3.4249817518,3.56488,0.9468400000000001,3.6884787379,0.19488000000000003,0.05684,0.203,3.37,0.89,3.4855415648
2020-01-15 16:00:00,3.63608,1.2209400000000001,3.835592816,0.10608000000000001,0.030940000000000002,0.1105,3.5300000000000002,1.19,3.7251845592,3.60608,0.70094,3.6735718109,0.10608000000000001,0.030940000000000002,0.1105,3.5,0.67,3.5635515992
2020-01-15 16:30:00,3.68752,0.95386,3.8088912626,0.04752000000000001,0.01386,0.0495,3.64,0.9400000000000001,3.7594148481,3.70752,0.83386,3.8001351358,0.04752000000000001,0.01386,0.0495,3.66,0.8200000000000001,3.7507332615999998
2020-01-15 17:00:00,3.76312,0.8596600000000001,3.8600631407,0.033120000000000004,0.00966,0.0345,3.73,0.85,3.8256241321,3.79312,0.8596600000000001,3.8893154475,0.033120000000000004,0.00966,0.0345,3.76,0.85,3.8548800241
2020-01-15 17:30:00,3.73888,0.8213400000000001,3.8280312237,0.038880000000000005,0.011340000000000001,0.0405,3.7,0.81,3.7876245854,3.7688800000000002,0.8213400000000001,3.8573379227,0.038880000000000005,0.011340000000000001,0.0405,3.73,0.81,3.8169359439
2020-01-15 18:00:00,3.6445600000000002,0.7900800000000001,3.7292149308,0.03456,0.01008,0.036000000000000004,3.61,0.78,3.6933047532,3.6845600000000003,0.7900800000000001,3.7683164411,0.03456,0.01008,0.036000000000000004,3.65,0.78,3.7324120887000003
2020-01-15 18:30:00,3.53168,0.75924,3.6123688904,0.03168,0.00924,0.033,3.5,0.75,3.5794552658,3.57168,0.75924,3.6514850951,0.03168,0.00924,0.033,3.54,0.75,3.6185770684
2020-01-15 19:00:00,3.43168,0.74924,3.5125187829,0.03168,0.00924,0.033,3.4,0.74,3.4795976779,3.44168,0.60924,3.4951873483,0.03168,0.00924,0.033,3.41,0.6000000000000001,3.4623835720000002
2020-01-15 19:30:00,3.29504,0.9902200000000001,3.440613935,0.03504,0.010220000000000002,0.036500000000000005,3.26,0.98,3.4041151567,3.23504,0.31022000000000005,3.2498800362,0.03504,0.010220000000000002,0.036500000000000005,3.2,0.30000000000000004,3.214031736
2020-01-15 20:00:00,3.05888,0.5813400000000001,3.1136318103,0.038880000000000005,0.011340000000000001,0.0405,3.02,0.5700000000000001,3.0733206797,3.06888,0.51134,3.1111883662,0.038880000000000005,0.011340000000000001,0.0405,3.03,0.5,3.0709770432
2020-01-15 20:30:00,2.88312,0.35966000000000004,2.9054666148,0.033120000000000004,0.00966,0.0345,2.85,0.35000000000000003,2.8714108031,2.91312,0.34966,2.9340296948,0.033120000000000004,0.00966,0.0345,2.88,0.34,2.9
2020-01-15 21:00:00,2.69928,0.25854000000000005,2.7116333546,0.029280000000000004,0.00854,0.030500000000000003,2.67,0.25,2.6816785788,2.71928,0.24854,2.7306145554,0.029280000000000004,0.00854,0.030500000000000003,2.69,0.24,2.7006850983
2020-01-15 21:30:00,2.5464,0.23770000000000002,2.5574702833,0.0264,0.0077,0.0275,2.52,0.23,2.5304742638,2.5764,0.2277,2.5864423926,0.0264,0.0077,0.0275,2.55,0.22,2.5594726019
2020-01-15 22:00:00,2.39784,0.5581200000000001,2.4619371641,0.027840000000000004,0.00812,0.029,2.37,0.55,2.4329817098,2.33784,-0.22188000000000002,2.3483455027,0.027840000000000004,0.00812,0.029,2.31,-0.23,2.321421978
2020-01-15 22:30:00,2.24736,0.49798000000000003,2.3018712062,0.027360000000000002,0.007980000000000001,0.0285,2.22,0.49,2.2734335266,2.19736,-0.22202000000000002,2.2085479053,0.027360000000000002,0.007980000000000001,0.0285,2.17,-0.23,2.1821548983
2020-01-15 23:00:00,2.03024,0.14882,2.0356870707,0.030240000000000003,0.008820000000000001,0.0315,2.0,0.14,2.0048940122,2.05024,0.14882,2.0556340749,0.030240000000000003,0.008820000000000001,0.0315,2.02,0.14,2.0248456731
2020-01-15 23:30:00,1.9212,0.1491,1.9269769718,0.031200000000000002,0.0091,0.0325,1.8900000000000001,0.14,1.8951780919,1.9412,0.1491,1.9469176279,0.031200000000000002,0.0091,0.0325,1.9100000000000001,0.14,1.9151240169000001
2020-01-16 00:00:00,1.91168,0.16924,1.9191567419000002,0.03168,0.00924,0.033,1.88,0.16,1.8867962264,1.93168,0.15924000000000002,1.9382324422,0.03168,0.00924,0.033,1.9,0.15,1.9059118553
2020-01-16 00:30:00,1.9636,0.1698,1.970927954,0.033600000000000005,0.0098,0.035,1.9300000000000002,0.16,1.9366207682,1.9836,0.1598,1.9900263817,0.033600000000000005,0.0098,0.035,1.9500000000000002,0.15,1.9557607216
2020-01-16 01:00:00,2.24168,0.16924,2.2480594743,0.03168,0.00924,0.033,2.21,0.16,2.2157842855,2.27168,0.15924000000000002,2.2772543556000002,0.03168,0.00924,0.033,2.24,0.15,2.2450167037
2020-01-16 01:30:00,2.42648,0.17064000000000001,2.4324726514,0.036480000000000005,0.01064,0.038,2.39,0.16,2.3953496613,2.45648,0.16064,2.4617268736,0.036480000000000005,0.01064,0.038,2.42,0.15,2.4246443038
2020-01-16 02:00:00,2.456,0.1705,2.4619110971,0.036000000000000004,0.0105,0.0375,2.42,0.16,2.4252834886,2.476,0.1605,2.4811965359,0.036000000000000004,0.0105,0.0375,2.44,0.15,2.4446063078
2020-01-16 02:30:00,2.42984,0.17162000000000002,2.4358932345,0.03984,0.01162,0.0415,2.39,0.16,2.3953496613,2.44984,0.16162,2.4551653814,0.03984,0.01162,0.0415,2.41,0.15,2.4146635376
2020-01-16 03:00:00,2.37888,0.17134000000000002,2.385042442,0.038880000000000005,0.011340000000000001,0.0405,2.34,0.16,2.3454637068,2.40888,0.16134,2.4142770036,0.038880000000000005,0.011340000000000001,0.0405,2.37,0.15,2.3747420913
2020-01-16 03:30:00,2.29032,0.15176,2.2953424145,0.04032,0.011760000000000001,0.042,2.25,0.14,2.2543513479,2.31032,0.15176,2.3152990304,0.04032,0.011760000000000001,0.042,2.27,0.14,2.2743130831
2020-01-16 04:00:00,2.26312,0.15966000000000002,2.2687449063000003,0.033120000000000004,0.00966,0.0345,2.23,0.15,2.2350391495,2.29312,0.14966000000000002,2.2979985748000002,0.033120000000000004,0.00966,0.0345,2.26,0.14,2.2643321311
2020-01-16 04:30:00,2.23072,0.15896000000000002,2.2363765336,0.030720000000000004,0.008960000000000001,0.032,2.2,0.15,2.2051077071,2.25072,0.14896,2.2556439435,0.030720000000000004,0.008960000000000001,0.032,2.22,0.14,2.2244100341
2020-01-16 05:00:00,2.2212,0.15910000000000002,2.2268907135,0.031200000000000002,0.0091,0.0325,2.19,0.15,2.1951309756,2.2412,0.1491,2.246154102,0.031200000000000002,0.0091,0.0325,2.21,0.14,2.2144299492
2020-01-16 05:30:00,2.23736,0.17798000000000003,2.2444279115,0.027360000000000002,0.007980000000000001,0.0285,2.21,0.17,2.2165288178,2.2573600000000003,0.16798000000000002,2.2636014336,0.027360000000000002,0.007980000000000001,0.0285,2.23,0.16,2.2357325421
2020-01-16 06:00:00,2.33544,0.21742000000000003,2.3455386268,0.02544,0.00742,0.026500000000000003,2.31,0.21,2.3195258136,2.35544,0.20742000000000002,2.3645550639,0.02544,0.00742,0.026500000000000003,2.33,0.2,2.3385679379
2020-01-16 06:30:00,2.49496,0.25728,2.5081902639,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.47,0.25,2.4826195842,2.5149600000000003,0.24728000000000003,2.5270874935,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.49,0.24,2.501539526
2020-01-16 07:00:00,2.72352,0.34686,2.7455187215,0.023520000000000003,0.006860000000000001,0.0245,2.7,0.34,2.7213232076000002,2.74352,0.34686,2.7653596240000002,0.023520000000000003,0.006860000000000001,0.0245,2.7199999999999998,0.34,2.7411676344
2020-01-16 07:30:00,3.29448,0.6971400000000001,3.3674326497,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.27,0.6900000000000001,3.342005386,3.31448,0.63714,3.3751629664,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.29,0.63,3.3497761119
2020-01-16 08:00:00,3.58496,0.8172800000000001,3.676939597,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.56,0.81,3.6509861681,3.61496,0.8172800000000001,3.7061951379,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.59,0.81,3.6802445571
2020-01-16 08:30:00,3.70456,0.8800800000000001,3.8076640608,0.03456,0.01008,0.036000000000000004,3.67,0.87,3.7717104873,3.73456,0.8800800000000001,3.8368579854,0.03456,0.01008,0.036000000000000004,3.7,0.87,3.8009077863
2020-01-16 09:00:00,3.86048,1.29764,4.0727356163,0.060480000000000006,0.017640000000000003,0.063,3.8,1.28,4.0097880243,3.8004800000000003,0.6076400000000001,3.848749745,0.060480000000000006,0.017640000000000003,0.063,3.74,0.59,3.7862514444
2020-01-16 09:30:00,3.81232,1.10776,3.9700020151,0.23232000000000003,0.06776,0.242,3.58,1.04,3.7280021459,3.85232,0.9677600000000001,3.9720182276,0.23232000000000003,0.06776,0.242,3.62,0.9,3.7302010670000003
2020-01-16 10:00:00,3.51584,0.83462,3.6135469348,0.25584,0.07462,0.2665,3.26,0.76,3.3474169146,3.56584,0.7746200000000001,3.649006858,0.25584,0.07462,0.2665,3.31,0.7000000000000001,3.3832085363
2020-01-16 10:30:00,3.50008,0.7979400000000001,3.5898841555,0.37008,0.10794000000000001,0.3855,3.13,0.6900000000000001,3.2051521025,3.57008,0.8179400000000001,3.6625806544,0.37008,0.10794000000000001,0.3855,3.2,0.71,3.2778193971
2020-01-16 11:00:00,3.42352,0.74436,3.5035069573,0.32352000000000003,0.09436000000000001,0.337,3.1,0.65,3.1674121929,3.50352,0.76436,3.5859306463,0.32352000000000003,0.09436000000000001,0.337,3.18,0.67,3.2498153794
2020-01-16 11:30:00,3.49512,0.9456600000000001,3.6207922683,0.22512000000000001,0.06566000000000001,0.23450000000000001,3.27,0.88,3.3863402074,3.51512,0.49566000000000004,3.5498940055,0.22512000000000001,0.06566000000000001,0.23450000000000001,3.29,0.43,3.317981314
2020-01-16 12:00:00,3.5104800000000003,1.11514,3.6833418318,0.12048,0.035140000000000005,0.1255,3.39,1.08,3.5578785814,3.45048,0.23514000000000002,3.4584827671,0.12048,0.035140000000000005,0.1255,3.33,0.2,3.3360005995
2020-01-16 12:30:00,3.46408,0.9774400000000001,3.599338717,0.09408000000000001,0.027440000000000003,0.098,3.37,0.9500000000000001,3.5013425996,3.42408,0.32744,3.4397006847,0.09408000000000001,0.027440000000000003,0.098,3.33,0.30000000000000004,3.3434862045
2020-01-16 13:00:00,3.34632,0.58226,3.3965989239,0.07632000000000001,0.022260000000000002,0.0795,3.27,0.56,3.3176045575,3.3963200000000002,0.59226,3.4475732697,0.07632000000000001,0.022260000000000002,0.0795,3.32,0.5700000000000001,3.3685753665
2020-01-16 13:30:00,3.4168,0.5524,3.4611656996,0.07680000000000001,0.0224,0.08,3.34,0.53,3.3817894671,3.4668,0.5524,3.5105338625,0.07680000000000001,0.0224,0.08,3.39,0.53,3.4311805549
2020-01-16 14:00:00,3.45816,0.5998800000000001,3.5098043535,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.39,0.58,3.439258641,3.50816,0.5998800000000001,3.5590788977,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.44,0.58,3.4885527085
2020-01-16 14:30:00,3.42008,0.65044,3.4813818234,0.07008,0.020440000000000003,0.073,3.35,0.63,3.4087241015,3.4700800000000003,0.66044,3.5323697711,0.07008,0.020440000000000003,0.073,3.4,0.64,3.4597109705999998
2020-01-16 15:00:00,3.43416,0.64288,3.4938159081,0.044160000000000005,0.01288,0.046,3.39,0.63,3.4480429232,3.46416,0.65288,3.5251463516,0.044160000000000005,0.01288,0.046,3.42,0.64,3.4793677587
2020-01-16 15:30:00,3.44704,0.6637200000000001,3.5103573892,0.047040000000000005,0.013720000000000001,0.049,3.4,0.65,3.4615747861,3.46704,0.6637200000000001,3.5299986686000002,0.047040000000000005,0.013720000000000001,0.049,3.42,0.65,3.4812210501
2020-01-16 16:00:00,3.46984,0.6216200000000001,3.5250817083,0.03984,0.01162,0.0415,3.43,0.61,3.4838197428,3.50984,0.6216200000000001,3.5644618458,0.03984,0.01162,0.0415,3.47,0.61,3.5232087647
2020-01-16 16:30:00,3.55368,0.6227400000000001,3.6078312946,0.043680000000000004,0.012740000000000001,0.0455,3.51,0.61,3.5626114018,3.58368,0.6227400000000001,3.6373846992,0.043680000000000004,0.012740000000000001,0.0455,3.54,0.61,3.5921720449
2020-01-16 17:00:00,3.46176,0.57218,3.5087280103,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.42,0.56,3.4655446901999998,3.49176,0.57218,3.5383298108,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.45,0.56,3.4951537877
2020-01-16 17:30:00,3.40416,0.7428800000000001,3.4842755345,0.044160000000000005,0.01288,0.046,3.36,0.73,3.4383862494,3.39416,0.43288000000000004,3.4216527001,0.044160000000000005,0.01288,0.046,3.35,0.42,3.3762257034
2020-01-16 18:00:00,3.29176,0.58218,3.3428457114,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.25,0.5700000000000001,3.2996060371,3.31176,0.43218,3.3398403929000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.27,0.42,3.2968621445
2020-01-16 18:30:00,3.09936,0.41148,3.126555325,0.039360000000000006,0.01148,0.041,3.06,0.4,3.0860330523,3.12936,0.40148000000000006,3.155008748,0.039360000000000006,0.01148,0.041,3.09,0.39,3.1145144084
2020-01-16 19:00:00,3.04936,0.41148,3.0769972701,0.039360000000000006,0.01148,0.041,3.01,0.4,3.0364617567,3.06936,0.36148,3.090572536,0.039360000000000006,0.01148,0.041,3.03,0.35000000000000003,3.0501475374
2020-01-16 19:30:00,2.95744,0.46092000000000005,2.9931419278,0.03744,0.010920000000000001,0.039,2.92,0.45,2.9544711879000003,2.95744,0.20092000000000002,2.9642571076,0.03744,0.010920000000000001,0.039,2.92,0.19,2.9261749777
2020-01-16 20:00:00,2.85264,0.7395200000000001,2.9469382077,0.03264,0.00952,0.034,2.8200000000000003,0.73,2.9129538273,2.7826400000000002,-0.13048,2.785697471,0.03264,0.00952,0.034,2.75,-0.14,2.7535613304
2020-01-16 20:30:00,3.03072,0.9189600000000001,3.1669782443,0.030720000000000004,0.008960000000000001,0.032,3.0,0.91,3.1349800637,2.9607200000000002,0.14896,2.9644648758,0.030720000000000004,0.008960000000000001,0.032,2.93,0.14,2.933342803
2020-01-16 21:00:00,2.94024,0.85882,3.0631002351,0.030240000000000003,0.008820000000000001,0.0315,2.91,0.85,3.0316002375,2.88024,0.21882000000000001,2.8885402282,0.030240000000000003,0.008820000000000001,0.0315,2.85,0.21,2.857726369
2020-01-16 21:30:00,2.5278400000000003,0.29812000000000005,2.5453586388,0.027840000000000004,0.00812,0.029,2.5,0.29,2.516763795,2.55784,0.28812000000000004,2.574016045,0.027840000000000004,0.00812,0.029,2.5300000000000002,0.28,2.5454469156
2020-01-16 22:00:00,2.36504,0.24022000000000002,2.3772084153,0.03504,0.010220000000000002,0.036500000000000005,2.33,0.23,2.3413244115,2.38504,0.23022,2.3961254245,0.03504,0.010220000000000002,0.036500000000000005,2.35,0.22,2.3602754077
2020-01-16 22:30:00,2.17784,0.21812,2.1887355711,0.027840000000000004,0.00812,0.029,2.15,0.21,2.1602314691,2.1978400000000002,0.19812000000000002,2.2067515039,0.027840000000000004,0.00812,0.029,2.17,0.19,2.1783020911
2020-01-16 23:00:00,2.04832,0.19826000000000002,2.0578925749,0.02832,0.00826,0.029500000000000002,2.02,0.19,2.0289159667,2.06832,0.19826000000000002,2.0778004356,0.02832,0.00826,0.029500000000000002,2.04,0.19,2.0488289338
2020-01-16 23:30:00,1.9364,0.19770000000000001,1.9464660927000002,0.0264,0.0077,0.0275,1.9100000000000001,0.19,1.9194269978,1.9564,0.1877,1.9653834868,0.0264,0.0077,0.0275,1.9300000000000002,0.18,1.9383756086
2020-01-17 00:00:00,1.90496,0.21728000000000003,1.9173114510000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.88,0.21,1.891692364,1.92496,0.20728000000000002,1.9360878079,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9,0.2,1.9104973175
2020-01-17 00:30:00,1.98976,0.21868,2.0017406925,0.02976,0.00868,0.031,1.96,0.21,1.9712178975999999,2.00976,0.20868,2.020564921,0.02976,0.00868,0.031,1.98,0.2,1.9900753755
2020-01-17 01:00:00,2.27408,0.22994,2.2856754472,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.24,0.22,2.2507776434,2.29408,0.22994,2.3055748632,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.26,0.22,2.2706827167
2020-01-17 01:30:00,2.47168,0.22924000000000003,2.482287856,0.03168,0.00924,0.033,2.44,0.22,2.4498979571,2.50168,0.22924000000000003,2.5121611810999998,0.03168,0.00924,0.033,2.47,0.22,2.4797782159
2020-01-17 02:00:00,2.43024,0.22882000000000002,2.4409885395,0.030240000000000003,0.008820000000000001,0.0315,2.4,0.22,2.4100622399000002,2.45024,0.21882000000000001,2.4599915142,0.030240000000000003,0.008820000000000001,0.0315,2.42,0.21,2.4290944815
2020-01-17 02:30:00,2.38504,0.41022000000000003,2.4200612079,0.03504,0.010220000000000002,0.036500000000000005,2.35,0.4,2.3837994882,2.36504,-0.02978,2.3652274838,0.03504,0.010220000000000002,0.036500000000000005,2.33,-0.04,2.3303433223
2020-01-17 03:00:00,2.36552,0.22036000000000003,2.3757616463,0.03552,0.010360000000000001,0.037,2.33,0.21,2.3394443785,2.38552,0.21036000000000002,2.3947770251,0.03552,0.010360000000000001,0.037,2.35,0.2,2.358495283
2020-01-17 03:30:00,2.29264,0.19952,2.3013053687,0.03264,0.00952,0.034,2.26,0.19,2.267972663,2.31264,0.18952000000000002,2.320392553,0.03264,0.00952,0.034,2.2800000000000002,0.18,2.2870942263
2020-01-17 04:00:00,2.20832,0.19826000000000002,2.2172018965,0.02832,0.00826,0.029500000000000002,2.18,0.19,2.1882641522,2.22832,0.19826000000000002,2.2371224933000002,0.02832,0.00826,0.029500000000000002,2.2,0.19,2.2081893035
2020-01-17 04:30:00,2.17736,0.19798000000000002,2.1863422994,0.027360000000000002,0.007980000000000001,0.0285,2.15,0.19,2.1583790214,2.19736,0.19798000000000002,2.2062608753,0.027360000000000002,0.007980000000000001,0.0285,2.17,0.19,2.1783020911
2020-01-17 05:00:00,2.14688,0.18784,2.1550818082,0.02688,0.007840000000000001,0.028,2.12,0.18,2.127627787,2.16688,0.17784000000000003,2.1741655871,0.02688,0.007840000000000001,0.028,2.14,0.17,2.1467417171
2020-01-17 05:30:00,2.17304,0.20672000000000001,2.1828504301000002,0.02304,0.00672,0.024,2.15,0.2,2.1592822882,2.19304,0.19672,2.2018454078,0.02304,0.00672,0.024,2.17,0.19,2.1783020911
2020-01-17 06:00:00,2.20208,0.24644000000000002,2.2158269337,0.022080000000000002,0.00644,0.023,2.18,0.24,2.1931712199,2.21208,0.19644,2.2207851314,0.022080000000000002,0.00644,0.023,2.19,0.19,2.1982265579
2020-01-17 06:30:00,2.48304,0.34672000000000003,2.5071303117,0.02304,0.00672,0.024,2.46,0.34,2.4833847869,2.50304,0.29672000000000004,2.5205658095,0.02304,0.00672,0.024,2.48,0.29,2.4968980756
2020-01-17 07:00:00,2.67544,0.37742000000000003,2.7019298751000003,0.02544,0.00742,0.026500000000000003,2.65,0.37,2.6757055144,2.7054400000000003,0.37742000000000003,2.7316389677,0.02544,0.00742,0.026500000000000003,2.68,0.37,2.7054204849
2020-01-17 07:30:00,3.06304,0.49672000000000005,3.1030541085,0.02304,0.00672,0.024,3.04,0.49,3.0792369185,3.0930400000000002,0.48672000000000004,3.1311008927,0.02304,0.00672,0.024,3.07,0.48,3.1072978615
2020-01-17 08:00:00,3.38352,0.65686,3.4466901007,0.023520000000000003,0.006860000000000001,0.0245,3.36,0.65,3.4222945519,3.41352,0.65686,3.4761449696,0.023520000000000003,0.006860000000000001,0.0245,3.39,0.65,3.4517531777
2020-01-17 08:30:00,3.51256,0.6865800000000001,3.5790319711,0.02256,0.006580000000000001,0.0235,3.49,0.68,3.5556293395000003,3.54256,0.6865800000000001,3.608479382,0.02256,0.006580000000000001,0.0235,3.52,0.68,3.5850801944
2020-01-17 09:00:00,3.5408,0.7319,3.6156523962,0.0408,0.0119,0.0425,3.5,0.72,3.5732898007,3.5808,0.7319,3.6548332725,0.0408,0.0119,0.0425,3.54,0.72,3.6124783736
2020-01-17 09:30:00,3.66928,0.9310400000000001,3.7855582415,0.20928000000000002,0.061040000000000004,0.218,3.46,0.87,3.5677023418,3.72928,0.9410400000000001,3.846178051,0.20928000000000002,0.061040000000000004,0.218,3.52,0.88,3.6283329505
2020-01-17 10:00:00,3.62184,0.8451200000000001,3.7191333399,0.051840000000000004,0.015120000000000001,0.054,3.5700000000000003,0.8300000000000001,3.6652148641,3.66184,0.8351200000000001,3.7558617653,0.051840000000000004,0.015120000000000001,0.054,3.61,0.8200000000000001,3.7019589409
2020-01-17 10:30:00,3.59464,0.8480200000000001,3.6933148593,0.16464,0.04802000000000001,0.1715,3.43,0.8,3.5220590569,3.65464,0.8580200000000001,3.7540101025,0.16464,0.04802000000000001,0.1715,3.49,0.81,3.5827642959
2020-01-17 11:00:00,3.66904,0.85472,3.7672802922,0.11904,0.03472,0.124,3.55,0.8200000000000001,3.6434736173,3.71904,0.86472,3.8182455657,0.11904,0.03472,0.124,3.6,0.8300000000000001,3.6944417711
2020-01-17 11:30:00,3.6868,0.9274,3.80165293,0.1968,0.0574,0.20500000000000002,3.49,0.87,3.596804137,3.7468,0.9374,3.8622828742,0.1968,0.0574,0.20500000000000002,3.55,0.88,3.657444463
2020-01-17 12:00:00,3.6348000000000003,1.2014,3.8282023196,0.24480000000000002,0.0714,0.255,3.39,1.13,3.573373756,3.6348000000000003,0.5714,3.67943868,0.24480000000000002,0.0714,0.255,3.39,0.5,3.4266747730000002
2020-01-17 12:30:00,3.6088,1.0584,3.7608041693,0.26880000000000004,0.0784,0.28,3.34,0.98,3.4808045047,3.6588000000000003,0.6684,3.7193515564,0.26880000000000004,0.0784,0.28,3.39,0.59,3.4409591686
2020-01-17 13:00:00,3.58488,0.8443400000000001,3.6829709,0.25488,0.07434,0.2655,3.33,0.77,3.4178648306,3.67488,0.8643400000000001,3.7751591556,0.25488,0.07434,0.2655,3.42,0.79,3.5100569796
2020-01-17 13:30:00,3.73776,0.85518,3.8343425316,0.25776000000000004,0.07518000000000001,0.2685,3.48,0.78,3.5663426644,3.82776,0.8851800000000001,3.9287771953,0.25776000000000004,0.07518000000000001,0.2685,3.5700000000000003,0.81,3.6607376306
2020-01-17 14:00:00,3.7496,0.9103,3.8585160684,0.30960000000000004,0.0903,0.3225,3.44,0.8200000000000001,3.5363823323,3.8296,0.9303,3.9409763067,0.30960000000000004,0.0903,0.3225,3.52,0.84,3.618839593
2020-01-17 14:30:00,3.64344,0.9939200000000001,3.7765767568,0.49344000000000005,0.14392000000000002,0.514,3.15,0.85,3.2626676202000002,3.72344,1.01392,3.8590204975,0.49344000000000005,0.14392000000000002,0.514,3.23,0.87,3.3451158425
2020-01-17 15:00:00,3.43304,1.18672,3.6323639685,0.74304,0.21672000000000002,0.774,2.69,0.97,2.8595454183999998,3.53304,0.99672,3.6709429851,0.74304,0.21672000000000002,0.774,2.79,0.78,2.8969811873999998
2020-01-17 15:30:00,3.4068,1.0374,3.5612476746,0.4368,0.1274,0.455,2.9699999999999998,0.91,3.1062839535,3.4568,0.7874,3.54534413,0.4368,0.1274,0.455,3.02,0.66,3.0912780528
2020-01-17 16:00:00,3.3736,0.8048000000000001,3.4682675791,0.15360000000000001,0.0448,0.16,3.22,0.76,3.3084739685,3.4036,0.7248,3.4799178151,0.15360000000000001,0.0448,0.16,3.25,0.68,3.3203764847
2020-01-17 16:30:00,3.45888,0.76134,3.5416789027,0.038880000000000005,0.011340000000000001,0.0405,3.42,0.75,3.5012711977,3.48888,0.76134,3.570983373,0.038880000000000005,0.011340000000000001,0.0405,3.45,0.75,3.5305806887999998
2020-01-17 17:00:00,3.53304,0.6667200000000001,3.5953980586,0.02304,0.00672,0.024,3.51,0.66,3.5715122847,3.58304,0.7667200000000001,3.6641554552,0.02304,0.00672,0.024,3.56,0.76,3.6402197736
2020-01-17 17:30:00,3.3830400000000003,0.14672000000000002,3.3862200755,0.02304,0.00672,0.024,3.36,0.14,3.3629154019,3.52304,0.8967200000000001,3.6353703525,0.02304,0.00672,0.024,3.5,0.89,3.611384776
2020-01-17 18:00:00,3.3564,0.37770000000000004,3.377584677,0.0264,0.0077,0.0275,3.33,0.37,3.3504925011,3.4764,0.7677,3.560157335,0.0264,0.0077,0.0275,3.45,0.76,3.5327185
2020-01-17 18:30:00,3.24544,0.42742,3.2734643193,0.02544,0.00742,0.026500000000000003,3.22,0.42,3.2472757813,3.27544,0.42742,3.3032098102,0.02544,0.00742,0.026500000000000003,3.25,0.42,3.2770260908
2020-01-17 19:00:00,3.10496,0.37728,3.1277974359,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.08,0.37,3.1021444196,3.12496,0.31728,3.141025565,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.1,0.31,3.1154614425
2020-01-17 19:30:00,3.00304,0.41672000000000003,3.0318154297,0.02304,0.00672,0.024,2.98,0.41000000000000003,3.0080724725,3.01304,0.25672,3.023956878,0.02304,0.00672,0.024,2.99,0.25,3.000433302
2020-01-17 20:00:00,2.8664,0.30770000000000003,2.8828680598,0.0264,0.0077,0.0275,2.84,0.30000000000000004,2.8558011135,2.8964,0.2977,2.9116590202,0.0264,0.0077,0.0275,2.87,0.29,2.884614359
2020-01-17 20:30:00,2.72832,0.23826000000000003,2.7387036806,0.02832,0.00826,0.029500000000000002,2.7,0.23,2.7097785887,2.7583200000000003,0.22826000000000002,2.7677485164,0.02832,0.00826,0.029500000000000002,2.73,0.22,2.7388501237
2020-01-17 21:00:00,2.61928,0.20854000000000003,2.6275685814000003,0.029280000000000004,0.00854,0.030500000000000003,2.59,0.2,2.5977105304,2.64928,0.19854000000000002,2.6567089886,0.029280000000000004,0.00854,0.030500000000000003,2.62,0.19,2.626880279
2020-01-17 21:30:00,2.50928,0.20854000000000003,2.5179307079,0.029280000000000004,0.00854,0.030500000000000003,2.48,0.2,2.4880514464,2.52928,0.19854000000000002,2.5370603954,0.029280000000000004,0.00854,0.030500000000000003,2.5,0.19,2.5072096043
2020-01-17 22:00:00,2.41688,0.20784000000000002,2.4258001566000003,0.02688,0.007840000000000001,0.028,2.39,0.2,2.3983536020000003,2.43688,0.19784000000000002,2.4448977075,0.02688,0.007840000000000001,0.028,2.41,0.19,2.4174780247
2020-01-17 22:30:00,2.2439999999999998,0.20700000000000002,2.2535272352,0.024,0.007,0.025,2.22,0.2,2.228990803,2.2640000000000002,0.197,2.2725547298,0.024,0.007,0.025,2.24,0.19,2.2480435939
2020-01-17 23:00:00,2.15496,0.41728000000000004,2.194988656,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.13,0.41000000000000003,2.1691011963,2.11496,-0.10272,2.1174529983,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.09,-0.11,2.0928927349
2020-01-17 23:30:00,1.9664000000000001,0.16770000000000002,1.9735380032,0.0264,0.0077,0.0275,1.94,0.16,1.9465867564,1.9864000000000002,0.1077,1.9893175337,0.0264,0.0077,0.0275,1.96,0.1,1.9625493623999999
2020-01-18 00:00:00,1.93072,0.16896000000000003,1.9380988623,0.030720000000000004,0.008960000000000001,0.032,1.9,0.16,1.9067249408,1.95072,0.15896000000000002,1.957185939,0.030720000000000004,0.008960000000000001,0.032,1.92,0.15,1.9258504615
2020-01-18 00:30:00,2.0312,0.1691,2.0382267416,0.031200000000000002,0.0091,0.0325,2.0,0.16,2.0063897926,2.0512,0.15910000000000002,2.0573609917,0.031200000000000002,0.0091,0.0325,2.02,0.15,2.0255616505
2020-01-18 01:00:00,2.27312,0.16966,2.279442706,0.033120000000000004,0.00966,0.0345,2.24,0.16,2.2457070156,2.30312,0.15966000000000002,2.3086474503,0.033120000000000004,0.00966,0.0345,2.27,0.15,2.2749505489
2020-01-18 01:30:00,2.49264,0.16952,2.4983977265,0.03264,0.00952,0.034,2.46,0.16,2.4651977608,2.52264,0.15952000000000002,2.5276786188,0.03264,0.00952,0.034,2.49,0.15,2.4945139807
2020-01-18 02:00:00,2.46168,0.16924,2.4674907497,0.03168,0.00924,0.033,2.43,0.16,2.4352617929,2.48168,0.15924000000000002,2.4867836657,0.03168,0.00924,0.033,2.45,0.15,2.4545875417
2020-01-18 02:30:00,2.50928,0.17854,2.5156237099,0.029280000000000004,0.00854,0.030500000000000003,2.48,0.17,2.4858197843,2.52928,0.17854,2.5355736728,0.029280000000000004,0.00854,0.030500000000000003,2.5,0.17,2.5057733337
2020-01-18 03:00:00,2.45216,0.17938,2.4587122341,0.03216,0.009380000000000001,0.0335,2.42,0.17,2.425963726,2.47216,0.17938,2.4786593655,0.03216,0.009380000000000001,0.0335,2.44,0.17,2.4459149617
2020-01-18 03:30:00,2.41784,0.51812,2.4727310003,0.027840000000000004,0.00812,0.029,2.39,0.51,2.4438085031,2.34784,-0.25188000000000005,2.3613123893,0.027840000000000004,0.00812,0.029,2.32,-0.26,2.334523506
2020-01-18 04:00:00,2.39024,0.56882,2.4569907305,0.030240000000000003,0.008820000000000001,0.0315,2.36,0.56,2.4255308697,2.32024,-0.25118,2.3337962743,0.030240000000000003,0.008820000000000001,0.0315,2.29,-0.26,2.3047125634
2020-01-18 04:30:00,2.3487999999999998,0.5484,2.4119709783,0.028800000000000003,0.008400000000000001,0.03,2.32,0.54,2.3820159529,2.2788,-0.2716,2.2949283213,0.028800000000000003,0.008400000000000001,0.03,2.25,-0.28,2.2673552876
2020-01-18 05:00:00,2.30024,0.56882,2.3695274318,0.030240000000000003,0.008820000000000001,0.0315,2.27,0.56,2.338054747,2.2302400000000002,-0.25118,2.2443399587,0.030240000000000003,0.008820000000000001,0.0315,2.2,-0.26,2.215310362
2020-01-18 05:30:00,2.32544,0.58742,2.3984856577,0.02544,0.00742,0.026500000000000003,2.3,0.58,2.3720033727,2.25544,-0.24258000000000002,2.26844763,0.02544,0.00742,0.026500000000000003,2.23,-0.25,2.2439696968
2020-01-18 06:00:00,2.31592,0.53756,2.3774894742,0.025920000000000002,0.007560000000000001,0.027,2.29,0.53,2.3505318547,2.25592,-0.16244,2.2617607743,0.025920000000000002,0.007560000000000001,0.027,2.23,-0.17,2.2364704335
2020-01-18 06:30:00,2.34736,0.22798000000000002,2.3584049377,0.027360000000000002,0.007980000000000001,0.0285,2.32,0.22,2.3304076897,2.36736,0.21798,2.3773743184000002,0.027360000000000002,0.007980000000000001,0.0285,2.34,0.21,2.3494041798
2020-01-18 07:00:00,2.46496,0.26728,2.4794084778,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.44,0.26,2.4538133588,2.49496,0.25728,2.5081902639,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.47,0.25,2.4826195842
2020-01-18 07:30:00,2.62592,0.33756,2.6475276390999998,0.025920000000000002,0.007560000000000001,0.027,2.6,0.33,2.6208586379,2.65592,0.33756,2.6772855283,0.025920000000000002,0.007560000000000001,0.027,2.63,0.33,2.6506225684
2020-01-18 08:00:00,2.6978400000000002,0.37812,2.7242091329,0.027840000000000004,0.00812,0.029,2.67,0.37,2.6955147931,2.72784,0.37812,2.7539218943,0.027840000000000004,0.00812,0.029,2.7,0.37,2.7252339349
2020-01-18 08:30:00,2.81848,0.38414000000000004,2.8445374053,0.04848,0.014140000000000002,0.0505,2.77,0.37,2.7946019395,2.8484800000000003,0.38414000000000004,2.8742654453,0.04848,0.014140000000000002,0.0505,2.8,0.37,2.824340631
2020-01-18 09:00:00,2.79792,0.40606000000000003,2.8272320474,0.15792,0.046060000000000004,0.1645,2.64,0.36,2.6644323973,2.83792,0.41606000000000004,2.8682565872,0.15792,0.046060000000000004,0.1645,2.68,0.37,2.7054204849
2020-01-18 09:30:00,2.77,0.465,2.8087586226,0.36,0.105,0.375,2.41,0.36,2.436739625,2.83,0.485,2.8712584349,0.36,0.105,0.375,2.47,0.38,2.4990598232
2020-01-18 10:00:00,2.64824,0.49282000000000004,2.6937050043,0.5582400000000001,0.16282000000000002,0.5815,2.09,0.33,2.1158922468,2.74824,0.51282,2.7956765639,0.5582400000000001,0.16282000000000002,0.5815,2.19,0.35000000000000003,2.2177916945
2020-01-18 10:30:00,2.65832,0.5682600000000001,2.7183790483,0.7483200000000001,0.21826,0.7795000000000001,1.9100000000000001,0.35000000000000003,1.9418032856,2.78832,0.59826,2.8517789974000003,0.7483200000000001,0.21826,0.7795000000000001,2.04,0.38,2.0750903595
