Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-18 11:00:00,2.5556,0.8158000000000001,2.6826518596,0.9456,0.2758,0.985,1.6099999999999999,0.54,1.6981460479,2.6556,0.6658000000000001,2.737791263,0.9456,0.2758,0.985,1.71,0.39,1.7539099179000002
2020-01-18 11:30:00,2.51648,1.03564,2.7212537184,1.11648,0.32564000000000004,1.163,1.4,0.71,1.5697452023,2.58648,0.6256400000000001,2.661072002,1.11648,0.32564000000000004,1.163,1.47,0.30000000000000004,1.50029997
2020-01-18 12:00:00,2.398,0.714,2.5020391684,1.248,0.364,1.3,1.15,0.35000000000000003,1.202081528,2.528,0.754,2.6380485212,1.248,0.364,1.3,1.28,0.39,1.3380956618
2020-01-18 12:30:00,2.40464,0.7305200000000001,2.513155984,1.30464,0.38052,1.359,1.1,0.35000000000000003,1.1543396381,2.53464,0.7705200000000001,2.64916987,1.30464,0.38052,1.359,1.23,0.39,1.2903487901
2020-01-18 13:00:00,2.32984,0.6716200000000001,2.4247119107,1.23984,0.36162000000000005,1.2915,1.09,0.31,1.1332254851,2.45984,0.71162,2.5607061233,1.23984,0.36162000000000005,1.2915,1.22,0.35000000000000003,1.2692123542
2020-01-18 13:30:00,2.34968,0.48824000000000006,2.3998696631,0.91968,0.26824000000000003,0.9580000000000001,1.43,0.22,1.4468241082,2.49968,0.52824,2.5548850463,0.91968,0.26824000000000003,0.9580000000000001,1.58,0.26,1.6012495120999999
2020-01-18 14:00:00,2.51368,0.33524000000000004,2.5359363162,0.46368000000000004,0.13524,0.483,2.05,0.2,2.0597329924,2.61368,0.35524000000000006,2.6377108636,0.46368000000000004,0.13524,0.483,2.15,0.22,2.1612265036
2020-01-18 14:30:00,2.4788,0.3109,2.498221017,0.44880000000000003,0.13090000000000002,0.4675,2.03,0.18,2.0379646709,2.5588,0.3309,2.580107023,0.44880000000000003,0.13090000000000002,0.4675,2.11,0.2,2.1194574778
2020-01-18 15:00:00,2.4833600000000002,0.25848000000000004,2.4967756808,0.30336,0.08848,0.316,2.18,0.17,2.1866183938,2.54336,0.26848,2.5574912708,0.30336,0.08848,0.316,2.24,0.18,2.2472205054
2020-01-18 15:30:00,2.60016,0.57838,2.663710842,0.20016,0.05838,0.20850000000000002,2.4,0.52,2.4556872765,2.5601599999999998,-0.14162000000000002,2.5640739946,0.20016,0.05838,0.20850000000000002,2.36,-0.2,2.3684594149000002
2020-01-18 16:00:00,2.66944,0.49192,2.7143867079,0.10944000000000001,0.031920000000000004,0.114,2.56,0.46,2.6009998078,2.63944,-0.02808,2.639589362,0.10944000000000001,0.031920000000000004,0.114,2.5300000000000002,-0.06,2.5307113624
2020-01-18 16:30:00,2.79224,0.30232000000000003,2.8085586339,0.04224000000000001,0.012320000000000001,0.044,2.75,0.29,2.7652486326,2.82224,0.30232000000000003,2.8383861612,0.04224000000000001,0.012320000000000001,0.044,2.7800000000000002,0.29,2.7950849719
2020-01-18 17:00:00,3.02496,0.32728,3.0426132189,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.0,0.32,3.0170183957,3.05496,0.31728,3.0713917367,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.03,0.31,3.0458168034
2020-01-18 17:30:00,3.13736,0.37798000000000004,3.1600469379,0.027360000000000002,0.007980000000000001,0.0285,3.11,0.37,3.1319323109,3.16736,0.36798000000000003,3.1886640855,0.027360000000000002,0.007980000000000001,0.0285,3.14,0.36,3.1605695689
2020-01-18 18:00:00,3.13976,0.35868000000000005,3.1601810391,0.02976,0.00868,0.031,3.11,0.35000000000000003,3.1296325663,3.16976,0.34868000000000005,3.1888800855,0.02976,0.00868,0.031,3.14,0.34,3.1583540017
2020-01-18 18:30:00,3.07976,0.30868,3.0951906242,0.02976,0.00868,0.031,3.05,0.30000000000000004,3.0647185841,3.10976,0.30868,3.1250424957,0.02976,0.00868,0.031,3.08,0.30000000000000004,3.0945758999
2020-01-18 19:00:00,2.97784,0.28812000000000004,2.9917460119,0.027840000000000004,0.00812,0.029,2.95,0.28,2.9632583418,3.00784,0.27812000000000003,3.0206708195,0.027840000000000004,0.00812,0.029,2.98,0.27,2.9922065437
2020-01-18 19:30:00,2.834,0.297,2.849520135,0.024,0.007,0.025,2.81,0.29,2.8249247778,2.854,0.247,2.8646683927,0.024,0.007,0.025,2.83,0.24,2.8401584463000003
2020-01-18 20:00:00,2.75352,0.23686000000000001,2.7636886673000003,0.023520000000000003,0.006860000000000001,0.0245,2.73,0.23,2.7396715132000002,2.78352,0.22686,2.7927493711,0.023520000000000003,0.006860000000000001,0.0245,2.76,0.22,2.7687542325
2020-01-18 20:30:00,2.70208,0.21644000000000002,2.7107346975,0.022080000000000002,0.00644,0.023,2.68,0.21,2.6882150212,2.73208,0.20644,2.7398683545,0.022080000000000002,0.00644,0.023,2.71,0.2,2.7173700521
2020-01-18 21:00:00,2.69208,0.23644,2.7024430799,0.022080000000000002,0.00644,0.023,2.67,0.23,2.6798880574,2.72208,0.23644,2.7323292993,0.022080000000000002,0.00644,0.023,2.7,0.23,2.7097785887
2020-01-18 21:30:00,2.55304,0.22672,2.563087045,0.02304,0.00672,0.024,2.5300000000000002,0.22,2.5395472036999998,2.58304,0.21672000000000002,2.5921155838,0.02304,0.00672,0.024,2.56,0.21,2.5685988398
2020-01-18 22:00:00,2.42304,0.22672,2.4336238,0.02304,0.00672,0.024,2.4,0.22,2.4100622399000002,2.44304,0.21672000000000002,2.4526336865,0.02304,0.00672,0.024,2.42,0.21,2.4290944815
2020-01-18 22:30:00,2.28208,0.22644000000000003,2.2932867679,0.022080000000000002,0.00644,0.023,2.26,0.22,2.2706827167,2.30208,0.13644,2.306119728,0.022080000000000002,0.00644,0.023,2.2800000000000002,0.13,2.2837031331
2020-01-18 23:00:00,2.12352,0.14686000000000002,2.1285922696,0.023520000000000003,0.006860000000000001,0.0245,2.1,0.14,2.104661493,2.14352,0.13686,2.147884692,0.023520000000000003,0.006860000000000001,0.0245,2.12,0.13,2.1239821092
2020-01-18 23:30:00,2.05448,0.15714,2.0604807813,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.03,0.15,2.0355343279,2.07448,0.14714000000000002,2.0796916719,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.05,0.14,2.0547749268
2020-01-19 00:00:00,1.994,0.157,2.0001712427,0.024,0.007,0.025,1.97,0.15,1.9757024067,2.014,0.147,2.0193575711,0.024,0.007,0.025,1.99,0.14,1.9949185447
2020-01-19 00:30:00,2.09352,0.15686,2.0993882561,0.023520000000000003,0.006860000000000001,0.0245,2.07,0.15,2.0754276668,2.11352,0.14686000000000002,2.1186162111,0.023520000000000003,0.006860000000000001,0.0245,2.09,0.14,2.094683747
2020-01-19 01:00:00,2.36448,0.15714,2.3696958982,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.34,0.15,2.3448027636,2.38448,0.14714000000000002,2.3890154981,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.36,0.14,2.3641488955
2020-01-19 01:30:00,2.5344800000000003,0.16714,2.5399851673000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.51,0.16,2.5150944316,2.56448,0.16714,2.5699209035,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.54,0.16,2.5450343809
2020-01-19 02:00:00,2.58448,0.19714,2.5919878568,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.56,0.19,2.5670410982,2.61448,0.18714000000000003,2.6211690235000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.59,0.18,2.5962472918
2020-01-19 02:30:00,2.5540000000000003,0.187,2.5608367773,0.024,0.007,0.025,2.5300000000000002,0.18,2.5363950796,2.584,0.177,2.5900550187,0.024,0.007,0.025,2.56,0.17,2.5656383221
2020-01-19 03:00:00,2.51448,0.18714000000000003,2.521434324,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.49,0.18,2.4964975466,2.54448,0.17714000000000002,2.5506385573,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.52,0.17,2.5257276179
2020-01-19 03:30:00,2.4764,0.1877,2.4835032213,0.0264,0.0077,0.0275,2.45,0.18,2.4566033461,2.4964,0.1777,2.502716574,0.0264,0.0077,0.0275,2.47,0.17,2.4758432907
2020-01-19 04:00:00,2.38496,0.18728,2.3923018204,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.36,0.18,2.3668544526,2.40496,0.17728000000000002,2.4114851855,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.38,0.17,2.3860637041
2020-01-19 04:30:00,2.38592,0.20756000000000002,2.3949311890000002,0.025920000000000002,0.007560000000000001,0.027,2.36,0.2,2.3684594149000002,2.40592,0.19756,2.4140176056,0.025920000000000002,0.007560000000000001,0.027,2.38,0.19,2.3875719884
2020-01-19 05:00:00,2.33496,0.20728000000000002,2.3441423165,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.31,0.2,2.3186418438,2.36496,0.19728,2.3731740771,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.34,0.19,2.3477010031
2020-01-19 05:30:00,2.33208,0.20644,2.3411993935,0.022080000000000002,0.00644,0.023,2.31,0.2,2.3186418438,2.37208,0.19644,2.3802000336,0.022080000000000002,0.00644,0.023,2.35,0.19,2.3576683397
2020-01-19 06:00:00,2.27208,0.15644000000000002,2.27745933,0.022080000000000002,0.00644,0.023,2.25,0.15,2.2549944568,2.29208,0.14644000000000001,2.2967532301,0.022080000000000002,0.00644,0.023,2.27,0.14,2.2743130831
2020-01-19 06:30:00,2.37208,0.18644000000000002,2.3793955955,0.022080000000000002,0.00644,0.023,2.35,0.18,2.3568835355,2.39208,0.18644000000000002,2.3993346161,0.022080000000000002,0.00644,0.023,2.37,0.18,2.3768256141
2020-01-19 07:00:00,2.46256,0.23658,2.4738981082000002,0.02256,0.006580000000000001,0.0235,2.44,0.23,2.4508161906,2.49256,0.23658,2.5037622591,0.02256,0.006580000000000001,0.0235,2.47,0.23,2.4806853892
2020-01-19 07:30:00,2.58256,0.35658,2.6070606917,0.02256,0.006580000000000001,0.0235,2.56,0.35000000000000003,2.5838150089000003,2.58256,0.18658000000000002,2.5892910709,0.02256,0.006580000000000001,0.0235,2.56,0.18,2.5663203230000002
2020-01-19 08:00:00,2.644,0.317,2.6629354104000003,0.024,0.007,0.025,2.62,0.31,2.6382759522,2.664,0.307,2.6816310335,0.024,0.007,0.025,2.64,0.30000000000000004,2.6569907791
2020-01-19 08:30:00,2.78128,0.32204000000000005,2.7998621752,0.041280000000000004,0.01204,0.043000000000000003,2.74,0.31,2.7574807343,2.81128,0.31204000000000004,2.8285445374,0.041280000000000004,0.01204,0.043000000000000003,2.77,0.30000000000000004,2.7861981265
2020-01-19 09:00:00,2.7955200000000002,0.37536,2.8206075941,0.15552000000000002,0.045360000000000004,0.162,2.64,0.33,2.6605450569,2.82552,0.37536,2.8503435582,0.15552000000000002,0.045360000000000004,0.162,2.67,0.33,2.6903159666
2020-01-19 09:30:00,2.8096,0.4278,2.8419825826,0.36960000000000004,0.1078,0.385,2.44,0.32,2.4608941464000003,2.8596,0.4378,2.892919114,0.36960000000000004,0.1078,0.385,2.49,0.33,2.5117722827
2020-01-19 10:00:00,2.7218400000000003,0.5226200000000001,2.7715599669,0.59184,0.17262000000000002,0.6165,2.13,0.35000000000000003,2.1585643377,2.81184,0.47262000000000004,2.8512828429,0.59184,0.17262000000000002,0.6165,2.22,0.30000000000000004,2.2401785643
2020-01-19 10:30:00,2.71104,0.5207200000000001,2.760595443,0.7910400000000001,0.23072,0.8240000000000001,1.92,0.29,1.9417775362,2.8510400000000002,0.5507200000000001,2.9037426883,0.7910400000000001,0.23072,0.8240000000000001,2.06,0.32,2.0847062143
2020-01-19 11:00:00,2.63408,0.57994,2.6971666337,0.9940800000000001,0.28994000000000003,1.0355,1.6400000000000001,0.29,1.665442884,2.79408,0.62994,2.8642114884,0.9940800000000001,0.28994000000000003,1.0355,1.8,0.34,1.8318296863999999
2020-01-19 11:30:00,2.58568,0.69874,2.6784283918,1.19568,0.34874000000000005,1.2455,1.3900000000000001,0.35000000000000003,1.4333875959,2.72568,0.7387400000000001,2.8240163332,1.19568,0.34874000000000005,1.2455,1.53,0.39,1.578923684
2020-01-19 12:00:00,2.56072,0.7439600000000001,2.66660147,1.35072,0.39396000000000003,1.407,1.21,0.35000000000000003,1.2596031121,2.70072,0.7839600000000001,2.8122023042,1.35072,0.39396000000000003,1.407,1.35,0.39,1.4052046114
2020-01-19 12:30:00,2.5117599999999998,0.71718,2.6121419275999997,1.36176,0.39718000000000003,1.4185,1.15,0.32,1.1936917525,2.64176,0.7571800000000001,2.7481298095,1.36176,0.39718000000000003,1.4185,1.28,0.36,1.3296616111000001
2020-01-19 13:00:00,2.4448,0.8314,2.5822999438,1.2048,0.3514,1.255,1.24,0.48,1.3296616111000001,2.5348,0.40140000000000003,2.566385201,1.2048,0.3514,1.255,1.33,0.05,1.3309395178
2020-01-19 13:30:00,2.40968,0.6407400000000001,2.4934124107,1.09968,0.32074,1.1455,1.31,0.32,1.3485177046999999,2.51968,0.37074,2.5468088758,1.09968,0.32074,1.1455,1.42,0.05,1.420880009
2020-01-19 14:00:00,2.43432,0.43376000000000003,2.4726628561,0.9043200000000001,0.26376,0.9420000000000001,1.53,0.17,1.5394154735,2.58432,0.46376000000000006,2.625601493,0.9043200000000001,0.26376,0.9420000000000001,1.6800000000000002,0.2,1.6918628786
2020-01-19 14:30:00,2.47976,0.40618000000000004,2.5128055735,0.80976,0.23618000000000003,0.8435,1.67,0.17,1.6786303941,2.59976,0.43618,2.6360965555,0.80976,0.23618000000000003,0.8435,1.79,0.2,1.8011385288000001
2020-01-19 15:00:00,2.46672,0.29946,2.4848307488,0.5467200000000001,0.15946000000000002,0.5695,1.92,0.14,1.9250974001,2.57672,0.31946,2.5964476983,0.5467200000000001,0.15946000000000002,0.5695,2.03,0.16,2.0362956563
2020-01-19 15:30:00,2.55416,0.22288000000000002,2.5638659871,0.28416,0.08288000000000001,0.296,2.27,0.14,2.2743130831,2.62416,0.24288,2.6353759504000003,0.28416,0.08288000000000001,0.296,2.34,0.16,2.3454637068
2020-01-19 16:00:00,2.76768,0.38724000000000003,2.7946390465,0.12768000000000002,0.03724,0.133,2.64,0.35000000000000003,2.6630996977,2.76768,0.007240000000000001,2.7676894696,0.12768000000000002,0.03724,0.133,2.64,-0.03,2.640170449
2020-01-19 16:30:00,2.84704,0.23372,2.8566171952,0.047040000000000005,0.013720000000000001,0.049,2.8,0.22,2.8086295591,2.87704,0.22372000000000003,2.8857251775,0.047040000000000005,0.013720000000000001,0.049,2.83,0.21,2.8377808231
2020-01-19 17:00:00,3.07208,0.44644000000000006,3.1043492394,0.022080000000000002,0.00644,0.023,3.05,0.44,3.081574273,3.05208,0.04644,3.0524332917,0.022080000000000002,0.00644,0.023,3.03,0.04,3.0302640149
2020-01-19 17:30:00,3.23112,0.6561600000000001,3.2970717918,0.021120000000000003,0.0061600000000000005,0.022,3.21,0.65,3.2751488516,3.16112,-0.16384,3.1653630439000002,0.021120000000000003,0.0061600000000000005,0.022,3.14,-0.17,3.1445985435
2020-01-19 18:00:00,3.23112,0.6561600000000001,3.2970717918,0.021120000000000003,0.0061600000000000005,0.022,3.21,0.65,3.2751488516,3.16112,-0.16384,3.1653630439000002,0.021120000000000003,0.0061600000000000005,0.022,3.14,-0.17,3.1445985435
2020-01-19 18:30:00,3.11064,0.62602,3.1730083911,0.020640000000000002,0.00602,0.021500000000000002,3.09,0.62,3.1515869019,3.04064,-0.19398,3.0468212698,0.020640000000000002,0.00602,0.021500000000000002,3.02,-0.2,3.0266152712
2020-01-19 19:00:00,2.95112,0.60616,3.0127295265,0.021120000000000003,0.0061600000000000005,0.022,2.93,0.6000000000000001,2.9908025679,2.88112,-0.21384000000000003,2.8890448249,0.021120000000000003,0.0061600000000000005,0.022,2.86,-0.22,2.8684490583
2020-01-19 19:30:00,2.84112,0.46616,2.8791088899,0.021120000000000003,0.0061600000000000005,0.022,2.8200000000000003,0.46,2.8572714257,2.80112,-0.10384,2.8030440596,0.021120000000000003,0.0061600000000000005,0.022,2.7800000000000002,-0.11,2.7821754078
2020-01-19 20:00:00,2.7216,0.4063,2.7517605728000003,0.0216,0.0063,0.022500000000000003,2.7,0.4,2.7294688128,2.6916,-0.08370000000000001,2.6929010843,0.0216,0.0063,0.022500000000000003,2.67,-0.09,2.6715164233
2020-01-19 20:30:00,2.6716,0.25630000000000003,2.6838659151,0.0216,0.0063,0.022500000000000003,2.65,0.25,2.6617663308,2.6816,0.0563,2.6821909421,0.0216,0.0063,0.022500000000000003,2.66,0.05,2.6604698833000002
2020-01-19 21:00:00,2.60208,0.14644000000000001,2.6061974215,0.022080000000000002,0.00644,0.023,2.58,0.14,2.5837956576,2.62208,0.14644000000000001,2.6261660648,0.022080000000000002,0.00644,0.023,2.6,0.14,2.6037665026
2020-01-19 21:30:00,2.52256,0.17658000000000001,2.5287327755,0.02256,0.006580000000000001,0.0235,2.5,0.17,2.5057733337,2.55256,0.16658,2.5579897283,0.02256,0.006580000000000001,0.0235,2.5300000000000002,0.16,2.5350542401
2020-01-19 22:00:00,2.4716,0.5363,2.5291153097,0.0216,0.0063,0.022500000000000003,2.45,0.53,2.5066710993,2.4016,-0.2737,2.4171458893,0.0216,0.0063,0.022500000000000003,2.38,-0.28,2.3964139876
2020-01-19 22:30:00,2.27496,0.44728,2.3185129717,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.25,0.44,2.2926185902,2.22496,-0.20272,2.2341760002,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.2,-0.21,2.21
2020-01-19 23:00:00,2.0564,0.1477,2.0616974196,0.0264,0.0077,0.0275,2.03,0.14,2.0348218595,2.0864,0.1477,2.0916214404,0.0264,0.0077,0.0275,2.06,0.14,2.0647518011
2020-01-19 23:30:00,1.9564,0.1477,1.9619674436999999,0.0264,0.0077,0.0275,1.9300000000000002,0.14,1.9350710581000001,1.9764,0.1477,1.9819112619,0.0264,0.0077,0.0275,1.9500000000000002,0.14,1.9550191815
2020-01-20 00:00:00,1.8444800000000001,0.14714000000000002,1.8503396040000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.82,0.14,1.8253766735,1.86448,0.14714000000000002,1.8702769447,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8399999999999999,0.14,1.8453184007
2020-01-20 00:30:00,1.96496,0.14728000000000002,1.9704718217,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.94,0.14,1.9450449866000001,1.97496,0.14728000000000002,1.9804439906,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9500000000000002,0.14,1.9550191815
2020-01-20 01:00:00,2.33496,0.46728000000000003,2.3812578189,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.31,0.46,2.3553555995,2.30496,-0.32272,2.3274425449000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.2800000000000002,-0.33,2.3037577998
2020-01-20 01:30:00,2.56592,0.49756000000000006,2.6137160136,0.025920000000000002,0.007560000000000001,0.027,2.54,0.49,2.5868320394,2.49592,-0.32244,2.5166613201,0.025920000000000002,0.007560000000000001,0.027,2.47,-0.33,2.4919470299
2020-01-20 02:00:00,2.5664,0.49770000000000003,2.6142138876,0.0264,0.0077,0.0275,2.54,0.49,2.5868320394,2.4964,-0.32230000000000003,2.517119435,0.0264,0.0077,0.0275,2.47,-0.33,2.4919470299
2020-01-20 02:30:00,2.5668800000000003,0.49784000000000006,2.6147117623,0.02688,0.007840000000000001,0.028,2.54,0.49,2.5868320394,2.49688,-0.32216,2.5175775658,0.02688,0.007840000000000001,0.028,2.47,-0.33,2.4919470299
2020-01-20 03:00:00,2.50496,0.49728000000000006,2.553842595,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.48,0.49,2.5279438284999998,2.4349600000000002,-0.32272,2.4562529186,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.41,-0.33,2.4324884378
2020-01-20 03:30:00,2.45496,0.5172800000000001,2.5088657198,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.43,0.51,2.4829418036,2.38496,-0.30272000000000004,2.4040951728,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.36,-0.31,2.3802730936
2020-01-20 04:00:00,2.41736,0.55798,2.4809214115,0.027360000000000002,0.007980000000000001,0.0285,2.39,0.55,2.4524681445,2.34736,-0.27202000000000004,2.3630687357999998,0.027360000000000002,0.007980000000000001,0.0285,2.32,-0.28,2.336835467
2020-01-20 04:30:00,2.41496,0.5372800000000001,2.4740051738,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.39,0.53,2.4480604568,2.34496,-0.29272000000000004,2.3631594106,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.32,-0.30000000000000004,2.3393161394
2020-01-20 05:00:00,2.36544,0.51742,2.4213694163,0.02544,0.00742,0.026500000000000003,2.34,0.51,2.3949321493999998,2.29544,-0.30258,2.3152968384,0.02544,0.00742,0.026500000000000003,2.27,-0.31,2.2910696192
2020-01-20 05:30:00,2.37352,0.23686000000000001,2.3853091728,0.023520000000000003,0.006860000000000001,0.0245,2.35,0.23,2.3612284938,2.39352,0.13686,2.3974295923,0.023520000000000003,0.006860000000000001,0.0245,2.37,0.13,2.373562723
2020-01-20 06:00:00,2.45256,0.20658,2.4612447765,0.02256,0.006580000000000001,0.0235,2.43,0.2,2.4382165613,2.48256,0.19658,2.4903308716,0.02256,0.006580000000000001,0.0235,2.46,0.19,2.4673264883
2020-01-20 06:30:00,2.69448,0.30714,2.7119287325,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.67,0.30000000000000004,2.6868010719,2.72448,0.26714000000000004,2.7375454425,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.7,0.26,2.7124896313
2020-01-20 07:00:00,2.94544,0.36742,2.9682678872,0.02544,0.00742,0.026500000000000003,2.92,0.36,2.9421080877,2.97544,0.36742,2.9980394677,0.02544,0.00742,0.026500000000000003,2.95,0.36,2.9718849237000002
2020-01-20 07:30:00,3.26352,0.42686,3.2913177072,0.023520000000000003,0.006860000000000001,0.0245,3.24,0.42,3.2671088136,3.29352,0.41686,3.3197961157,0.023520000000000003,0.006860000000000001,0.0245,3.27,0.41000000000000003,3.2956031314
2020-01-20 08:00:00,3.4944800000000003,0.64714,3.5538965446,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.47,0.64,3.5285266047,3.4944800000000003,0.5471400000000001,3.5370542334,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.47,0.54,3.5117659375
2020-01-20 08:30:00,3.58704,0.58372,3.6342241263,0.047040000000000005,0.013720000000000001,0.049,3.54,0.5700000000000001,3.5855961847,3.62704,0.58372,3.6737104132000002,0.047040000000000005,0.013720000000000001,0.049,3.58,0.5700000000000001,3.6250931023
2020-01-20 09:00:00,3.7488,0.8409000000000001,3.8419544831,0.2088,0.0609,0.2175,3.54,0.78,3.6249137921,3.7488,0.48090000000000005,3.7795193147,0.2088,0.0609,0.2175,3.54,0.42,3.5648281866
2020-01-20 09:30:00,3.77736,1.20298,3.9642917968,0.38736000000000004,0.11298000000000001,0.4035,3.39,1.09,3.5609268456,3.72736,0.32298000000000004,3.7413271242,0.38736000000000004,0.11298000000000001,0.4035,3.34,0.21,3.3465952848000002
2020-01-20 10:00:00,3.77808,1.4044400000000001,4.0306749063,0.5980800000000001,0.17444,0.623,3.18,1.23,3.4095894181,3.7680800000000003,0.52444,3.8044006361,0.5980800000000001,0.17444,0.623,3.17,0.35000000000000003,3.1892632378
2020-01-20 10:30:00,3.7564,1.5477,4.0627473771,0.7464000000000001,0.2177,0.7775000000000001,3.01,1.33,3.2907445966,3.7764,0.6777000000000001,3.8367270231,0.7464000000000001,0.2177,0.7775000000000001,3.03,0.46,3.0647185841
2020-01-20 11:00:00,3.7168,1.5399,4.023169677,0.8568,0.2499,0.8925000000000001,2.86,1.29,3.1374671313,3.7368,0.7099000000000001,3.8036340847,0.8568,0.2499,0.8925000000000001,2.88,0.46,2.9165047574000003
2020-01-20 11:30:00,3.5832800000000002,1.15304,3.7642259231,1.07328,0.31304000000000004,1.118,2.51,0.84,2.6468282906000002,3.72328,1.19304,3.9097517057,1.07328,0.31304000000000004,1.118,2.65,0.88,2.7922929646
2020-01-20 12:00:00,3.61512,1.2606600000000001,3.8286232839,1.30512,0.38066000000000005,1.3595000000000002,2.31,0.88,2.471942556,3.75512,1.31066,3.9772799562000003,1.30512,0.38066000000000005,1.3595000000000002,2.45,0.93,2.6205724565
2020-01-20 12:30:00,3.52752,1.23886,3.7387392862,1.36752,0.39886000000000005,1.4245,2.16,0.84,2.3175849499,3.66752,1.2888600000000001,3.8873979794,1.36752,0.39886000000000005,1.4245,2.3,0.89,2.4661913957
2020-01-20 13:00:00,3.42816,1.34488,3.6825240257000003,1.38816,0.40488,1.446,2.04,0.9400000000000001,2.2461522655,3.52816,1.09488,3.6941406579000002,1.38816,0.40488,1.446,2.14,0.6900000000000001,2.2484883811
2020-01-20 13:30:00,3.40464,1.16552,3.5986122881,1.18464,0.34552000000000005,1.234,2.22,0.8200000000000001,2.3666009381,3.49464,0.82552,3.590820519,1.18464,0.34552000000000005,1.234,2.31,0.48,2.3593431289
2020-01-20 14:00:00,3.32376,0.8256800000000001,3.4247814529,1.01376,0.29568,1.056,2.31,0.53,2.370021097,3.47376,0.8656800000000001,3.5800014525,1.01376,0.29568,1.056,2.46,0.5700000000000001,2.5251732614
2020-01-20 14:30:00,3.29656,0.7610800000000001,3.3832751292,0.8265600000000001,0.24108000000000002,0.861,2.47,0.52,2.5241434191,3.4265600000000003,0.7910800000000001,3.5166917693,0.8265600000000001,0.24108000000000002,0.861,2.6,0.55,2.6575364532
2020-01-20 15:00:00,3.32936,0.7064800000000001,3.4034911488,0.63936,0.18648,0.666,2.69,0.52,2.7397992627,3.43936,0.73648,3.5173285317,0.63936,0.18648,0.666,2.8,0.55,2.8535066147
2020-01-20 15:30:00,3.41192,0.6630600000000001,3.4757512353,0.42192,0.12306000000000002,0.4395,2.99,0.54,3.0383712742,3.48192,0.6730600000000001,3.5463751423,0.42192,0.12306000000000002,0.4395,3.06,0.55,3.1090352201
2020-01-20 16:00:00,3.44008,0.54544,3.4830525692,0.19008000000000003,0.05544,0.198,3.25,0.49,3.2867308986,3.48008,0.54544,3.5225646339,0.19008000000000003,0.05544,0.198,3.29,0.49,3.3262892237
2020-01-20 16:30:00,3.49472,0.55596,3.5386663307,0.054720000000000005,0.015960000000000002,0.057,3.44,0.54,3.4821257875000002,3.4847200000000003,0.54596,3.5272291958,0.054720000000000005,0.015960000000000002,0.057,3.43,0.53,3.4707059801
2020-01-20 17:00:00,3.72304,0.56672,3.7659259685,0.02304,0.00672,0.024,3.7,0.56,3.7421384261,3.37304,0.44672000000000006,3.4024928508,0.02304,0.00672,0.024,3.35,0.44,3.3787719663
2020-01-20 17:30:00,3.77352,0.57686,3.8173578101,0.023520000000000003,0.006860000000000001,0.0245,3.75,0.5700000000000001,3.7930726331,3.42352,0.47686000000000006,3.4565712274,0.023520000000000003,0.006860000000000001,0.0245,3.4,0.47000000000000003,3.4323315691
2020-01-20 18:00:00,3.71256,0.5765800000000001,3.7570661759,0.02256,0.006580000000000001,0.0235,3.69,0.5700000000000001,3.733764856,3.35256,0.47658000000000006,3.3862644684,0.02256,0.006580000000000001,0.0235,3.33,0.47000000000000003,3.363004609
2020-01-20 18:30:00,3.69352,0.5068600000000001,3.728135868,0.023520000000000003,0.006860000000000001,0.0245,3.67,0.5,3.7039033464999997,3.35352,0.39686000000000005,3.3769208238,0.023520000000000003,0.006860000000000001,0.0245,3.33,0.39,3.3527600570000002
2020-01-20 19:00:00,3.38496,0.43728000000000006,3.4130877516,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.36,0.43,3.3874031351,3.35496,0.41728000000000004,3.3808104354,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.33,0.41000000000000003,3.3551453024
2020-01-20 19:30:00,3.40496,0.59728,3.4569489438,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.38,0.59,3.4311076929,3.4349600000000002,0.58728,3.4848024334,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.41,0.58,3.4589738363
2020-01-20 20:00:00,3.304,0.657,3.3686889141,0.024,0.007,0.025,3.2800000000000002,0.65,3.3437852802,3.304,0.467,3.3368405716,0.024,0.007,0.025,3.2800000000000002,0.46,3.3120990323
2020-01-20 20:30:00,3.26352,0.54686,3.3090207993,0.023520000000000003,0.006860000000000001,0.0245,3.24,0.54,3.2846917664,3.30352,0.53686,3.3468586839,0.023520000000000003,0.006860000000000001,0.0245,3.2800000000000002,0.53,3.3225442059
2020-01-20 21:00:00,3.06352,0.45686000000000004,3.0973982388,0.023520000000000003,0.006860000000000001,0.0245,3.04,0.45,3.0731254449,3.09352,0.45686000000000004,3.1270732403,0.023520000000000003,0.006860000000000001,0.0245,3.07,0.45,3.1028051824
2020-01-20 21:30:00,2.88352,0.37686000000000003,2.9080424773,0.023520000000000003,0.006860000000000001,0.0245,2.86,0.37,2.8838342532,2.91352,0.36686,2.9365260173000003,0.023520000000000003,0.006860000000000001,0.0245,2.89,0.36,2.9123358323
2020-01-20 22:00:00,2.64112,0.26616,2.6544973159,0.021120000000000003,0.0061600000000000005,0.022,2.62,0.26,2.6328691574,2.66112,0.18616000000000002,2.6676235117,0.021120000000000003,0.0061600000000000005,0.022,2.64,0.18,2.6461292485
2020-01-20 22:30:00,2.374,0.187,2.3813536067,0.024,0.007,0.025,2.35,0.18,2.3568835355,2.394,0.187,2.4012923604,0.024,0.007,0.025,2.37,0.18,2.3768256141
2020-01-20 23:00:00,2.2364,0.1877,2.2442629636,0.0264,0.0077,0.0275,2.21,0.18,2.2173182,2.2564,0.1777,2.2633864562,0.0264,0.0077,0.0275,2.23,0.17,2.2364704335
2020-01-20 23:30:00,2.2364,0.37770000000000004,2.2680701598,0.0264,0.0077,0.0275,2.21,0.37,2.2407588,2.2564,0.3677,2.2861636534,0.0264,0.0077,0.0275,2.23,0.36,2.2588713996
2020-01-21 00:00:00,2.2364,0.43770000000000003,2.2788300178,0.0264,0.0077,0.0275,2.21,0.43,2.2514439811,2.2564,0.4277,2.2965775079,0.0264,0.0077,0.0275,2.23,0.42,2.2692069099
2020-01-21 00:30:00,2.35688,0.42784000000000005,2.395397754,0.02688,0.007840000000000001,0.028,2.33,0.42,2.3675514778,2.37688,0.41784000000000004,2.4133273296,0.02688,0.007840000000000001,0.028,2.35,0.41000000000000003,2.3854978516
2020-01-21 01:00:00,2.62688,0.39784,2.6568355613,0.02688,0.007840000000000001,0.028,2.6,0.39,2.6290872941,2.65688,0.38784,2.6850383982,0.02688,0.007840000000000001,0.028,2.63,0.38,2.6573106706000003
2020-01-21 01:30:00,2.89736,0.44798000000000004,2.9317880295,0.027360000000000002,0.007980000000000001,0.0285,2.87,0.44,2.9035323315,2.91736,0.43798000000000004,2.9500535334,0.027360000000000002,0.007980000000000001,0.0285,2.89,0.43,2.9218145047
2020-01-21 02:00:00,2.94736,0.48798,2.9874831297,0.027360000000000002,0.007980000000000001,0.0285,2.92,0.48,2.9591890781,2.97736,0.47798,3.0154829547,0.027360000000000002,0.007980000000000001,0.0285,2.95,0.47000000000000003,2.9872060525
2020-01-21 02:30:00,2.88784,0.44812,2.9224016493000002,0.027840000000000004,0.00812,0.029,2.86,0.44,2.8936482164,2.91784,0.43812,2.9505489998,0.027840000000000004,0.00812,0.029,2.89,0.43,2.9218145047
2020-01-21 03:00:00,2.82832,0.47826,2.8684711346,0.02832,0.00826,0.029500000000000002,2.8,0.47000000000000003,2.8391724146,2.85832,0.46826000000000007,2.8964220428000003,0.02832,0.00826,0.029500000000000002,2.83,0.46,2.8671414336
2020-01-21 03:30:00,2.7664,0.4577,2.8040075339,0.0264,0.0077,0.0275,2.74,0.45,2.7767066824,2.7964,0.4577,2.8336094032,0.0264,0.0077,0.0275,2.77,0.45,2.8063143088
2020-01-21 04:00:00,2.66496,0.42728000000000005,2.6989961097,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.64,0.42,2.6732003292,2.6849600000000002,0.41728000000000004,2.7171920801000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.66,0.41000000000000003,2.6914122687
2020-01-21 04:30:00,2.61448,0.40714000000000006,2.6459910525,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.59,0.4,2.6207060117000003,2.63448,0.39714000000000005,2.6642456812,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.61,0.39,2.6389770745
2020-01-21 05:00:00,2.57496,0.38728,2.6039210433,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.55,0.38,2.5781582574,2.59496,0.37728,2.6222428568,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.5700000000000003,0.37,2.5964976411
2020-01-21 05:30:00,2.59448,0.37714000000000003,2.6217477091,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.5700000000000003,0.37,2.5964976411,2.62448,0.36714,2.6500352922,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.6,0.36,2.6248047546
2020-01-21 06:00:00,2.6849600000000002,0.43728000000000006,2.7203352735,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.66,0.43,2.6945314992,2.70496,0.41728000000000004,2.7369565579,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.68,0.41000000000000003,2.7111805547000003
2020-01-21 06:30:00,2.88448,0.50714,2.9287225628,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.86,0.5,2.9033773437,2.91448,0.49714,2.9565760349,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.89,0.49,2.9312454691000003
2020-01-21 07:00:00,3.19496,0.61728,3.2540442529,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.17,0.61,3.2281573692,3.22496,0.60728,3.2816392245,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2,0.6000000000000001,3.2557641192
2020-01-21 07:30:00,3.54448,0.6571400000000001,3.6048816139,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.52,0.65,3.5795111398,3.58448,0.64714,3.6424287295999997,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.56,0.64,3.617070638
2020-01-21 08:00:00,3.79496,0.84728,3.8883936015,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.77,0.84,3.8624474106,3.8049600000000003,0.6672800000000001,3.8630277245,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7800000000000002,0.66,3.8371864693
2020-01-21 08:30:00,3.85504,0.8302200000000001,3.9434247362,0.03504,0.010220000000000002,0.036500000000000005,3.8200000000000003,0.8200000000000001,3.9070193242,3.89504,0.8302200000000001,3.9825371122,0.03504,0.010220000000000002,0.036500000000000005,3.86,0.8200000000000001,3.9461373519
2020-01-21 09:00:00,3.78328,0.7730400000000001,3.8614502975000002,0.11328,0.03304,0.11800000000000001,3.67,0.74,3.7438616426999998,3.82328,0.76304,3.8986792635,0.11328,0.03304,0.11800000000000001,3.71,0.73,3.781137395
2020-01-21 09:30:00,3.70384,0.78612,3.7863459166,0.36384000000000005,0.10612,0.379,3.34,0.68,3.4085187399,3.77384,0.8061200000000001,3.8589762631999998,0.36384000000000005,0.10612,0.379,3.41,0.7000000000000001,3.481106146
2020-01-21 10:00:00,3.65936,0.9889800000000001,3.7906459938,0.5793600000000001,0.16898000000000002,0.6035,3.08,0.8200000000000001,3.1872872478,3.72936,0.67898,3.7906648296,0.5793600000000001,0.16898000000000002,0.6035,3.15,0.51,3.1910186461
2020-01-21 10:30:00,3.56,0.8375,3.6571855641,0.78,0.2275,0.8125,2.7800000000000002,0.61,2.8461377338,3.7,0.8775000000000001,3.8026314902,0.78,0.2275,0.8125,2.92,0.65,2.9914712100000003
2020-01-21 11:00:00,3.43336,0.9284800000000001,3.5566889096,1.02336,0.29848,1.066,2.41,0.63,2.4909837414,3.58336,0.9684800000000001,3.7119297407,1.02336,0.29848,1.066,2.56,0.67,2.6462237245
2020-01-21 11:30:00,3.5548,1.6889,3.9356049408000002,1.2648000000000001,0.3689,1.3175,2.29,1.32,2.6431988196000002,3.5848,0.8389000000000001,3.6816496642,1.2648000000000001,0.3689,1.3175,2.32,0.47000000000000003,2.3671290628
2020-01-21 12:00:00,3.58672,1.74696,3.9895400236,1.32672,0.38696,1.3820000000000001,2.26,1.3599999999999999,2.6376504696,3.61672,0.8969600000000001,3.7262851206,1.32672,0.38696,1.3820000000000001,2.29,0.51,2.346103152
2020-01-21 12:30:00,3.636,1.7555,4.0376077385,1.3559999999999999,0.3955,1.4125,2.2800000000000002,1.3599999999999999,2.6548069610000002,3.676,0.9055000000000001,3.7858824929,1.3559999999999999,0.3955,1.4125,2.32,0.51,2.375394704
2020-01-21 13:00:00,3.56992,1.51956,3.8798700236,1.12992,0.32956,1.177,2.44,1.19,2.7147191383,3.63992,0.89956,3.7494300634,1.12992,0.32956,1.177,2.51,0.5700000000000001,2.5739075352
2020-01-21 13:30:00,3.43976,0.9461800000000001,3.5675209109,0.80976,0.23618000000000003,0.8435,2.63,0.71,2.724151244,3.54976,0.97618,3.6815381908,0.80976,0.23618000000000003,0.8435,2.74,0.74,2.8381684235
2020-01-21 14:00:00,3.47208,0.7614400000000001,3.5545928599,0.38208000000000003,0.11144000000000001,0.398,3.09,0.65,3.1576256903,3.58208,0.79144,3.6684703079,0.38208000000000003,0.11144000000000001,0.398,3.2,0.68,3.2714522769
2020-01-21 14:30:00,3.67352,0.9393600000000001,3.7917207703,0.20352,0.05936,0.212,3.47,0.88,3.5798463654,3.71352,0.8093600000000001,3.8006965677,0.20352,0.05936,0.212,3.51,0.75,3.5892339015
2020-01-21 15:00:00,3.73864,0.9150200000000001,3.8489856651,0.18864,0.055020000000000006,0.1965,3.55,0.86,3.6526839447,3.78864,0.9250200000000001,3.899930134,0.18864,0.055020000000000006,0.1965,3.6,0.87,3.7036333512
2020-01-21 15:30:00,3.8252800000000002,0.9065400000000001,3.9312315946,0.12528,0.03654,0.1305,3.7,0.87,3.8009077863,3.8652800000000003,0.91654,3.9724595719,0.12528,0.03654,0.1305,3.74,0.88,3.8421348232
2020-01-21 16:00:00,3.8785600000000002,0.8870800000000001,3.9787106706,0.05856000000000001,0.01708,0.061,3.8200000000000003,0.87,3.9178182704,3.9185600000000003,0.8970800000000001,4.0199334572,0.05856000000000001,0.01708,0.061,3.86,0.88,3.9590402877
2020-01-21 16:30:00,3.9097600000000003,0.78868,3.9885134323,0.02976,0.00868,0.031,3.88,0.78,3.9576255508,3.9097600000000003,0.8486800000000001,4.000810043,0.02976,0.00868,0.031,3.88,0.84,3.9698866483
2020-01-21 17:00:00,4.04112,0.84616,4.1287573918,0.021120000000000003,0.0061600000000000005,0.022,4.02,0.84,4.1068235901,3.69112,0.7861600000000001,3.7739123466,0.021120000000000003,0.0061600000000000005,0.022,3.67,0.78,3.7519728144
2020-01-21 17:30:00,4.05256,0.8365800000000001,4.1380078117,0.02256,0.006580000000000001,0.0235,4.03,0.8300000000000001,4.1145838186,3.72256,0.7265800000000001,3.7928052217,0.02256,0.006580000000000001,0.0235,3.7,0.72,3.7694031358
2020-01-21 18:00:00,3.9620800000000003,0.8264400000000001,4.0473548152,0.022080000000000002,0.00644,0.023,3.94,0.8200000000000001,4.0244254248,3.70208,0.7264400000000001,3.7726796047,0.022080000000000002,0.00644,0.023,3.68,0.72,3.7497733265
2020-01-21 18:30:00,3.5735200000000003,0.65686,3.6333882603000003,0.023520000000000003,0.006860000000000001,0.0245,3.55,0.65,3.6090164865,3.50352,0.6268600000000001,3.5591580254,0.023520000000000003,0.006860000000000001,0.0245,3.48,0.62,3.5347984384
2020-01-21 19:00:00,3.44112,0.61616,3.495848967,0.021120000000000003,0.0061600000000000005,0.022,3.42,0.61,3.4739746689,3.43112,0.60616,3.4842523445,0.021120000000000003,0.0061600000000000005,0.022,3.41,0.6000000000000001,3.4623835720000002
2020-01-21 19:30:00,3.23256,0.5465800000000001,3.2784438153,0.02256,0.006580000000000001,0.0235,3.21,0.54,3.255103685,3.26256,0.5365800000000001,3.3063901539,0.02256,0.006580000000000001,0.0235,3.24,0.53,3.2830625946
2020-01-21 20:00:00,3.01256,0.50658,3.0548553239,0.02256,0.006580000000000001,0.0235,2.99,0.5,3.0315177717,3.02256,0.32658000000000004,3.0401518794,0.02256,0.006580000000000001,0.0235,3.0,0.32,3.0170183957
2020-01-21 20:30:00,2.94304,0.6767200000000001,3.0198401282,0.02304,0.00672,0.024,2.92,0.67,2.995880505,2.86304,-0.17328000000000002,2.8682789265,0.02304,0.00672,0.024,2.84,-0.18,2.8456985083
2020-01-21 21:00:00,2.85352,0.5968600000000001,2.9152732719000003,0.023520000000000003,0.006860000000000001,0.0245,2.83,0.59,2.8908476266000003,2.78352,-0.15314000000000003,2.7877294435,0.023520000000000003,0.006860000000000001,0.0245,2.76,-0.16,2.7646337913
2020-01-21 21:30:00,2.6525600000000003,0.24658000000000002,2.6639962932,0.02256,0.006580000000000001,0.0235,2.63,0.24,2.6409278672000003,2.68256,0.23658,2.6929720106,0.02256,0.006580000000000001,0.0235,2.66,0.23,2.6699250925999998
2020-01-21 22:00:00,2.51208,0.20644,2.520548234,0.022080000000000002,0.00644,0.023,2.49,0.2,2.4980192153000003,2.53208,0.20644,2.5404815685,0.022080000000000002,0.00644,0.023,2.51,0.2,2.5179555199
2020-01-21 22:30:00,2.29208,0.19644,2.3004824277,0.022080000000000002,0.00644,0.023,2.27,0.19,2.2779376638,2.31208,0.18644000000000002,2.3195848335,0.022080000000000002,0.00644,0.023,2.29,0.18,2.2970633426
2020-01-21 23:00:00,2.1216,0.1763,2.1289124571,0.0216,0.0063,0.022500000000000003,2.1,0.17,2.106869716,2.1416,0.18630000000000002,2.1496879425,0.0216,0.0063,0.022500000000000003,2.12,0.18,2.127627787
2020-01-21 23:30:00,2.01448,0.17714000000000002,2.0222532606,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.99,0.17,1.9972481068,2.03448,0.16714,2.0413340368,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.01,0.16,2.0163581031
2020-01-22 00:00:00,1.95496,0.17728000000000002,1.9629816097,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9300000000000002,0.17,1.9374725805000002,1.97496,0.17728000000000002,1.9829007035,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9500000000000002,0.17,1.9573962297
2020-01-22 00:30:00,1.99544,0.16742,2.0024510606,0.02544,0.00742,0.026500000000000003,1.97,0.16,1.9764867821,2.01544,0.15742,2.0215784551,0.02544,0.00742,0.026500000000000003,1.99,0.15,1.9956452591
2020-01-22 01:00:00,2.31496,0.21728000000000003,2.3251344907,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.29,0.21,2.2996086624,2.32496,0.11728000000000001,2.3279161497,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.3,0.11,2.3026289323
2020-01-22 01:30:00,2.5364,0.2177,2.5457254860000003,0.0264,0.0077,0.0275,2.51,0.21,2.5187695409,2.5664,0.20770000000000002,2.5747909138000002,0.0264,0.0077,0.0275,2.54,0.2,2.5478618487
2020-01-22 02:00:00,2.49688,0.19784000000000002,2.5047056514,0.02688,0.007840000000000001,0.028,2.47,0.19,2.477296914,2.51688,0.18784,2.5238797119000003,0.02688,0.007840000000000001,0.028,2.49,0.18,2.4964975466
2020-01-22 02:30:00,2.4749600000000003,0.19728,2.482810182,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.45,0.19,2.457356303,2.49496,0.18728,2.5019790566999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.47,0.18,2.4765500197
2020-01-22 03:00:00,2.43784,0.17812000000000003,2.444338479,0.027840000000000004,0.00812,0.029,2.41,0.17,2.4159884106,2.45784,0.16812000000000002,2.4635831222,0.027840000000000004,0.00812,0.029,2.43,0.16,2.4352617929
2020-01-22 03:30:00,2.38592,0.19756,2.3940852533,0.025920000000000002,0.007560000000000001,0.027,2.36,0.19,2.3676359517,2.40592,0.18756,2.4132197994,0.025920000000000002,0.007560000000000001,0.027,2.38,0.18,2.3867970169
2020-01-22 04:00:00,2.31544,0.18742,2.323012839,0.02544,0.00742,0.026500000000000003,2.29,0.18,2.2970633426,2.34544,0.17742000000000002,2.3521408653,0.02544,0.00742,0.026500000000000003,2.32,0.17,2.32622011
2020-01-22 04:30:00,2.29544,0.18742,2.3030786027,0.02544,0.00742,0.026500000000000003,2.27,0.18,2.2771253808,2.32544,0.17742000000000002,2.3321983299,0.02544,0.00742,0.026500000000000003,2.3,0.17,2.3062740514
2020-01-22 05:00:00,2.35544,0.29742,2.3741432665,0.02544,0.00742,0.026500000000000003,2.33,0.29,2.3479778534,2.37544,0.26742000000000005,2.3904452828,0.02544,0.00742,0.026500000000000003,2.35,0.26,2.3643392312
2020-01-22 05:30:00,2.56112,0.6761600000000001,2.6488729679,0.021120000000000003,0.0061600000000000005,0.022,2.54,0.67,2.626880279,2.5411200000000003,0.49616000000000005,2.5891051736,0.021120000000000003,0.0061600000000000005,0.022,2.52,0.49,2.5671969149000002
2020-01-22 06:00:00,2.6730400000000003,0.9067200000000001,2.8226377734,0.02304,0.00672,0.024,2.65,0.9,2.7986603938,2.60304,0.14672000000000002,2.6071716476,0.02304,0.00672,0.024,2.58,0.14,2.5837956576
2020-01-22 06:30:00,2.8116,0.6363,2.8827022479,0.0216,0.0063,0.022500000000000003,2.79,0.63,2.8602447448,2.8216,0.5363,2.8721149436999998,0.0216,0.0063,0.022500000000000003,2.8,0.53,2.8497192844
2020-01-22 07:00:00,2.95112,0.5361600000000001,2.9994294124,0.021120000000000003,0.0061600000000000005,0.022,2.93,0.53,2.9775493279000003,2.98112,0.5361600000000001,3.0289509735,0.021120000000000003,0.0061600000000000005,0.022,2.96,0.53,3.0070749908
2020-01-22 07:30:00,3.33112,0.6361600000000001,3.3913212764000003,0.021120000000000003,0.0061600000000000005,0.022,3.31,0.63,3.3694213153,3.36112,0.6361600000000001,3.4207933583,0.021120000000000003,0.0061600000000000005,0.022,3.34,0.63,3.3988968799
2020-01-22 08:00:00,3.69064,1.10602,3.8528046732,0.020640000000000002,0.00602,0.021500000000000002,3.67,1.1,3.8313052605999998,3.65064,0.60602,3.7005989583,0.020640000000000002,0.00602,0.021500000000000002,3.63,0.6000000000000001,3.6792526414999998
2020-01-22 08:30:00,3.8164800000000003,1.21064,4.0038942044,0.036480000000000005,0.01064,0.038,3.7800000000000002,1.2,3.9659046887000002,3.7764800000000003,0.69064,3.8391125016,0.036480000000000005,0.01064,0.038,3.74,0.68,3.8013155617
2020-01-22 09:00:00,3.89628,1.23604,4.0876390154,0.11328,0.03304,0.11800000000000001,3.783,1.203,3.9696722787,3.85628,0.71604,3.9221943756,0.11328,0.03304,0.11800000000000001,3.743,0.683,3.8048045942
2020-01-22 09:30:00,3.79496,1.11478,3.9553073016,0.32496,0.09478,0.3385,3.47,1.02,3.616807985,3.86496,1.07478,4.011616613,0.32496,0.09478,0.3385,3.54,0.98,3.6731457907
2020-01-22 10:00:00,3.73152,1.14086,3.9020255061,0.55152,0.16086,0.5745,3.18,0.98,3.3275817045,3.85152,1.17086,4.0255582781,0.55152,0.16086,0.5745,3.3,1.01,3.4511012735
2020-01-22 10:30:00,3.69888,1.05884,3.8474479074,0.33888,0.09884000000000001,0.353,3.36,0.96,3.4944527469,3.75888,0.8788400000000001,3.8602511058,0.33888,0.09884000000000001,0.353,3.42,0.78,3.5078198357
2020-01-22 11:00:00,3.71008,1.48544,3.9964015814,0.43008,0.12544000000000002,0.448,3.2800000000000002,1.3599999999999999,3.5507745634,3.70008,0.6154400000000001,3.7509143419,0.43008,0.12544000000000002,0.448,3.27,0.49,3.3065087328000002
2020-01-22 11:30:00,3.7732,1.5151,4.0660258546,0.4632,0.1351,0.48250000000000004,3.31,1.38,3.5861539287,3.7732,0.6451,3.8279488306,0.4632,0.1351,0.48250000000000004,3.31,0.51,3.3490595695
2020-01-22 12:00:00,3.63456,1.46508,3.9187352296,0.39456,0.11508000000000002,0.41100000000000003,3.24,1.35,3.51,3.63456,0.58508,3.6813509748,0.39456,0.11508000000000002,0.41100000000000003,3.24,0.47000000000000003,3.273912033
2020-01-22 12:30:00,3.53304,1.02672,3.6792017613,0.50304,0.14672000000000002,0.524,3.03,0.88,3.1552020538,3.64304,1.00672,3.7795800825,0.50304,0.14672000000000002,0.524,3.14,0.86,3.2556412579
2020-01-22 13:00:00,3.4908,0.9369000000000001,3.614341745,0.40080000000000005,0.1169,0.41750000000000004,3.09,0.8200000000000001,3.1969516731,3.6208,0.9769000000000001,3.7502701569,0.40080000000000005,0.1169,0.41750000000000004,3.22,0.86,3.332866634
2020-01-22 13:30:00,3.42024,0.7688200000000001,3.5055849512,0.27024000000000004,0.07882,0.28150000000000003,3.15,0.6900000000000001,3.2246860312,3.51024,0.7888200000000001,3.5977801281,0.27024000000000004,0.07882,0.28150000000000003,3.24,0.71,3.3168810651
2020-01-22 14:00:00,3.4972,0.8446,3.5977433205000002,0.1872,0.0546,0.195,3.31,0.79,3.4029692917,3.5172,0.6246,3.572229136,0.1872,0.0546,0.195,3.33,0.5700000000000001,3.3784315888
2020-01-22 14:30:00,3.454,0.887,3.566074172,0.264,0.077,0.275,3.19,0.81,3.2912307728,3.5540000000000003,0.917,3.6703957552,0.264,0.077,0.275,3.29,0.84,3.395541194
2020-01-22 15:00:00,3.51776,1.00018,3.6571840875,0.37776000000000004,0.11018000000000001,0.3935,3.14,0.89,3.2636942259,3.5877600000000003,1.02018,3.7299851273,0.37776000000000004,0.11018000000000001,0.3935,3.21,0.91,3.3364951671
2020-01-22 15:30:00,3.4664,1.1277,3.6452210151999997,0.5064000000000001,0.1477,0.5275000000000001,2.96,0.98,3.1180121873,3.5164,0.9577,3.6444832624,0.5064000000000001,0.1477,0.5275000000000001,3.01,0.81,3.1170819688
2020-01-22 16:00:00,3.56672,0.8744600000000001,3.6723523592,0.18672000000000002,0.05446,0.1945,3.38,0.8200000000000001,3.4780454281,3.62672,0.88446,3.7330105076,0.18672000000000002,0.05446,0.1945,3.44,0.8300000000000001,3.5387144558
2020-01-22 16:30:00,3.65992,0.8345600000000001,3.7538653146,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.61,0.8200000000000001,3.7019589409,3.69992,0.8345600000000001,3.7928746881,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.65,0.8200000000000001,3.7409758085
2020-01-22 17:00:00,3.60208,0.78644,3.6869320851,0.022080000000000002,0.00644,0.023,3.58,0.78,3.6639868995000002,3.63208,0.78644,3.7162471662,0.022080000000000002,0.00644,0.023,3.61,0.78,3.6933047532
2020-01-22 17:30:00,3.62064,0.78602,3.7049779284,0.020640000000000002,0.00602,0.021500000000000002,3.6,0.78,3.6835309148,3.66064,0.78602,3.7440770091,0.020640000000000002,0.00602,0.021500000000000002,3.64,0.78,3.7226334765
2020-01-22 18:00:00,3.56112,0.7661600000000001,3.6426057706,0.021120000000000003,0.0061600000000000005,0.022,3.54,0.76,3.6206629227000002,3.60112,0.7661600000000001,3.681720576,0.021120000000000003,0.0061600000000000005,0.022,3.58,0.76,3.6597814142000002
2020-01-22 18:30:00,3.5411200000000003,0.72616,3.6148083213,0.021120000000000003,0.0061600000000000005,0.022,3.52,0.72,3.5928818517,3.5811200000000003,0.72616,3.6540017515,0.021120000000000003,0.0061600000000000005,0.022,3.56,0.72,3.6320792943
2020-01-22 19:00:00,3.40112,0.73616,3.479877699,0.021120000000000003,0.0061600000000000005,0.022,3.38,0.73,3.4579329085,3.41112,0.58616,3.4611158894000003,0.021120000000000003,0.0061600000000000005,0.022,3.39,0.58,3.439258641
2020-01-22 19:30:00,3.3016,0.9963000000000001,3.4486484672,0.0216,0.0063,0.022500000000000003,3.2800000000000002,0.99,3.4261494422,3.2316,0.1963,3.2375565246,0.0216,0.0063,0.022500000000000003,3.21,0.19,3.2156181365
2020-01-22 20:00:00,3.0916,0.7463000000000001,3.1804015863,0.0216,0.0063,0.022500000000000003,3.07,0.74,3.1579265349,3.0616,0.32630000000000003,3.0789391436,0.0216,0.0063,0.022500000000000003,3.04,0.32,3.0567957079
2020-01-22 20:30:00,2.8916,0.44630000000000003,2.9258390677,0.0216,0.0063,0.022500000000000003,2.87,0.44,2.9035323315,2.9116,0.4363,2.9441080568,0.0216,0.0063,0.022500000000000003,2.89,0.43,2.9218145047
