Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-22 21:00:00,2.68112,0.34616,2.70337404,0.021120000000000003,0.0061600000000000005,0.022,2.66,0.34,2.6816412885,2.71112,0.33616,2.7318812566,0.021120000000000003,0.0061600000000000005,0.022,2.69,0.33,2.7101660466
2020-01-22 21:30:00,2.55208,0.27644,2.5670082587,0.022080000000000002,0.00644,0.023,2.5300000000000002,0.27,2.5443663258,2.58208,0.26644,2.5957903228,0.022080000000000002,0.00644,0.023,2.56,0.26,2.5731692521
2020-01-22 22:00:00,2.38112,0.24616000000000002,2.3938101846,0.021120000000000003,0.0061600000000000005,0.022,2.36,0.24,2.3721720005,2.41112,0.23616,2.4226578793,0.021120000000000003,0.0061600000000000005,0.022,2.39,0.23,2.4010414407000003
2020-01-22 22:30:00,2.1720800000000002,0.19644,2.1809447953,0.022080000000000002,0.00644,0.023,2.15,0.19,2.1583790214,2.19208,0.13644,2.196322062,0.022080000000000002,0.00644,0.023,2.17,0.13,2.1738905216
2020-01-22 23:00:00,2.05112,0.17616,2.0586708333,0.021120000000000003,0.0061600000000000005,0.022,2.03,0.17,2.0371057901,2.07112,0.16616,2.0777745787,0.021120000000000003,0.0061600000000000005,0.022,2.05,0.16,2.0562344224
2020-01-22 23:30:00,2.09448,0.37714000000000003,2.1281637742,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.07,0.37,2.1028076469,2.11448,0.36714,2.1461168305,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.09,0.36,2.1207781591
2020-01-23 00:00:00,2.14448,0.42714,2.1866053713,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.12,0.42,2.1612033685,2.16448,0.41714,2.2043092909,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.14,0.41000000000000003,2.1789217517
2020-01-23 00:30:00,2.30448,0.42714,2.3437313519,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2800000000000002,0.42,2.3183614904,2.32448,0.41714,2.3616123835,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.3,0.41000000000000003,2.3362576913
2020-01-23 01:00:00,2.61448,0.44714000000000004,2.6524403575,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.59,0.44,2.6271086769,2.63448,0.43714000000000003,2.6705011234000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.61,0.43,2.6451843036
2020-01-23 01:30:00,2.79448,0.44714000000000004,2.8300269698,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.77,0.44,2.8047281508,2.8244800000000003,0.43714000000000003,2.8581075295,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.8,0.43,2.8328254447
2020-01-23 02:00:00,2.77448,0.45714000000000005,2.8118883779,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.75,0.45,2.7865749586,2.79448,0.44714000000000004,2.8300269698,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.77,0.44,2.8047281508
2020-01-23 02:30:00,2.73448,0.45714000000000005,2.7724281506,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.71,0.45,2.7471075698,2.76448,0.45714000000000005,2.8020218861,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.74,0.45,2.7767066824
2020-01-23 03:00:00,2.65496,0.42728000000000005,2.6891226822,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.63,0.42,2.6633249896,2.6849600000000002,0.42728000000000005,2.7187457402,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.66,0.42,2.6929537686
2020-01-23 03:30:00,2.5744800000000003,0.42714,2.6096735141,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.55,0.42,2.5843567865,2.59448,0.42714,2.6294058359,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.5700000000000003,0.42,2.6040929323
2020-01-23 04:00:00,2.5149600000000003,0.44728,2.5544242404,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.49,0.44,2.5285766747,2.54496,0.43728000000000006,2.5822538992,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.52,0.43,2.5564232826
2020-01-23 04:30:00,2.39448,0.32714000000000004,2.4167240327,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.37,0.32,2.3915058018,2.41448,0.31714000000000003,2.4352189737,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.39,0.31,2.4100207468
2020-01-23 05:00:00,2.20448,0.20714000000000002,2.2141903825,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.18,0.2,2.1891550882,2.23448,0.19714,2.2431596131,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.21,0.19,2.2181523843
2020-01-23 05:30:00,2.28968,0.19574000000000003,2.2980314728,0.019680000000000003,0.00574,0.0205,2.27,0.19,2.2779376638,2.30968,0.18574000000000002,2.31713639,0.019680000000000003,0.00574,0.0205,2.29,0.18,2.2970633426
2020-01-23 06:00:00,2.37064,0.22602000000000003,2.3813901507,0.020640000000000002,0.00602,0.021500000000000002,2.35,0.22,2.3602754077,2.39064,0.21602000000000002,2.4003800220000002,0.020640000000000002,0.00602,0.021500000000000002,2.37,0.21,2.3792856071
2020-01-23 06:30:00,2.5801600000000002,0.40588,2.6118890099,0.02016,0.005880000000000001,0.021,2.56,0.4,2.5910615585,2.57016,0.12588000000000002,2.5732407971,0.02016,0.005880000000000001,0.021,2.55,0.12,2.5528219679
2020-01-23 07:00:00,2.87064,0.76602,2.9710874524,0.020640000000000002,0.00602,0.021500000000000002,2.85,0.76,2.9495931923,2.79064,-0.14398000000000002,2.7943517764,0.020640000000000002,0.00602,0.021500000000000002,2.77,-0.15,2.7740583988000003
2020-01-23 07:30:00,3.17064,0.5660200000000001,3.2207664693,0.020640000000000002,0.00602,0.021500000000000002,3.15,0.56,3.199390567,3.17064,0.47602000000000005,3.2061742077,0.020640000000000002,0.00602,0.021500000000000002,3.15,0.47000000000000003,3.184870484
2020-01-23 08:00:00,3.50064,0.6660200000000001,3.5634341652,0.020640000000000002,0.00602,0.021500000000000002,3.48,0.66,3.5420333144000002,3.53064,0.65602,3.5910696248000002,0.020640000000000002,0.00602,0.021500000000000002,3.51,0.65,3.5696778566000003
2020-01-23 08:30:00,3.63216,0.85938,3.7324415936,0.03216,0.009380000000000001,0.0335,3.6,0.85,3.6989863476,3.67216,0.85938,3.7713781367,0.03216,0.009380000000000001,0.0335,3.64,0.85,3.7379272331
2020-01-23 09:00:00,3.6277600000000003,0.8726800000000001,3.7312481826,0.07776000000000001,0.022680000000000002,0.081,3.55,0.85,3.6503424497,3.66776,0.8726800000000001,3.7701503684,0.07776000000000001,0.022680000000000002,0.081,3.59,0.85,3.6892546673
2020-01-23 09:30:00,3.6605600000000003,0.80808,3.7486921453,0.13056,0.03808,0.136,3.5300000000000002,0.77,3.6130042901,3.7005600000000003,0.81808,3.789907545,0.13056,0.03808,0.136,3.5700000000000003,0.78,3.6542167423
2020-01-23 10:00:00,3.62312,0.7446600000000001,3.6988534778,0.15312,0.044660000000000005,0.1595,3.47,0.7000000000000001,3.5399011286,3.68312,0.7546600000000001,3.7596388989,0.15312,0.044660000000000005,0.1595,3.5300000000000002,0.71,3.6006943775
2020-01-23 10:30:00,3.46864,0.6850200000000001,3.535635141,0.18864,0.055020000000000006,0.1965,3.2800000000000002,0.63,3.3399550895,3.52864,0.6950200000000001,3.5964361596,0.18864,0.055020000000000006,0.1965,3.34,0.64,3.4007646199
2020-01-23 11:00:00,3.52456,0.7025800000000001,3.593903428,0.21456000000000003,0.06258000000000001,0.2235,3.31,0.64,3.3713053852,3.59456,0.7225800000000001,3.6664674347,0.21456000000000003,0.06258000000000001,0.2235,3.38,0.66,3.4438350715
2020-01-23 11:30:00,3.45872,0.68796,3.526476003,0.19872,0.057960000000000005,0.20700000000000002,3.26,0.63,3.32031625,3.51872,0.69796,3.5872745365,0.19872,0.057960000000000005,0.20700000000000002,3.32,0.64,3.3811240734
2020-01-23 12:00:00,3.49784,0.6606200000000001,3.5596774362,0.20784000000000002,0.06062000000000001,0.2165,3.29,0.6000000000000001,3.3442637456,3.55784,0.68062,3.6223568364,0.20784000000000002,0.06062000000000001,0.2165,3.35,0.62,3.4068900775
2020-01-23 12:30:00,3.50776,0.65768,3.5688826262999997,0.19776000000000002,0.05768,0.20600000000000002,3.31,0.6000000000000001,3.363941141,3.56776,0.6776800000000001,3.6315508533000003,0.19776000000000002,0.05768,0.20600000000000002,3.37,0.62,3.4265580398
2020-01-23 13:00:00,3.41224,0.7473200000000001,3.4931173756,0.16224000000000002,0.04732,0.169,3.25,0.7000000000000001,3.324530042,3.43224,0.50732,3.4695309481,0.16224000000000002,0.04732,0.169,3.27,0.46,3.3021962389
2020-01-23 13:30:00,3.4132,0.5476,3.4568482755,0.1632,0.0476,0.17,3.25,0.5,3.2882366095,3.4732,0.5576,3.5176748002,0.1632,0.0476,0.17,3.31,0.51,3.3490595695
2020-01-23 14:00:00,3.45928,0.54354,3.5017215552,0.14928000000000002,0.04354,0.1555,3.31,0.5,3.3475513439,3.51928,0.55354,3.5625465962,0.14928000000000002,0.04354,0.1555,3.37,0.51,3.4083720454
2020-01-23 14:30:00,3.43288,0.56584,3.4792010577,0.12288000000000002,0.035840000000000004,0.128,3.31,0.53,3.3521634805,3.47288,0.56584,3.5186745232,0.12288000000000002,0.035840000000000004,0.128,3.35,0.53,3.3916662572
2020-01-23 15:00:00,3.47024,0.63632,3.5280970508,0.09024,0.026320000000000003,0.094,3.38,0.61,3.434603325,3.51024,0.63632,3.5674483879,0.09024,0.026320000000000003,0.094,3.42,0.61,3.4739746689
2020-01-23 15:30:00,3.5204,0.6547000000000001,3.5807608479,0.0504,0.014700000000000001,0.052500000000000005,3.47,0.64,3.5285266047,3.5504,0.6547000000000001,3.6102593051,0.0504,0.014700000000000001,0.052500000000000005,3.5,0.64,3.5580331645000003
2020-01-23 16:00:00,3.50784,0.5981200000000001,3.5584672262,0.027840000000000004,0.00812,0.029,3.48,0.59,3.5296600403,3.5278400000000003,0.5981200000000001,3.5781842602,0.027840000000000004,0.00812,0.029,3.5,0.59,3.5493802276
2020-01-23 16:30:00,3.54384,0.65112,3.6031596135,0.0038400000000000005,0.0011200000000000001,0.004,3.54,0.65,3.5991804623,3.58384,0.65112,3.6425082567000002,0.0038400000000000005,0.0011200000000000001,0.004,3.58,0.65,3.6385299229
2020-01-23 17:00:00,3.71,0.78,3.7911080175,0.0,0.0,0.0,3.71,0.78,3.7911080175,3.75,0.78,3.8302610877000003,0.0,0.0,0.0,3.75,0.78,3.8302610877000003
2020-01-23 17:30:00,3.71,0.8200000000000001,3.7995394458,0.0,0.0,0.0,3.71,0.8200000000000001,3.7995394458,3.75,0.8200000000000001,3.838606518,0.0,0.0,0.0,3.75,0.8200000000000001,3.838606518
2020-01-23 18:00:00,3.66,0.8200000000000001,3.7507332615999998,0.0,0.0,0.0,3.66,0.8200000000000001,3.7507332615999998,3.7,0.8200000000000001,3.789775719,0.0,0.0,0.0,3.7,0.8200000000000001,3.789775719
2020-01-23 18:30:00,3.56,0.8,3.6487806182,0.0,0.0,0.0,3.56,0.8,3.6487806182,3.5700000000000003,0.6900000000000001,3.6360693063,0.0,0.0,0.0,3.5700000000000003,0.6900000000000001,3.6360693063
2020-01-23 19:00:00,3.34,0.64,3.4007646199,0.0,0.0,0.0,3.34,0.64,3.4007646199,3.38,0.64,3.440058139,0.0,0.0,0.0,3.38,0.64,3.440058139
2020-01-23 19:30:00,3.16,0.5700000000000001,3.21099673,0.0,0.0,0.0,3.16,0.5700000000000001,3.21099673,3.19,0.5700000000000001,3.2405246489,0.0,0.0,0.0,3.19,0.5700000000000001,3.2405246489
2020-01-23 20:00:00,2.99,0.5,3.0315177717,0.0,0.0,0.0,2.99,0.5,3.0315177717,3.02,0.49,3.0594934221,0.0,0.0,0.0,3.02,0.49,3.0594934221
2020-01-23 20:30:00,2.84,0.37,2.8640006983,0.0,0.0,0.0,2.84,0.37,2.8640006983,2.87,0.37,2.8937518898,0.0,0.0,0.0,2.87,0.37,2.8937518898
2020-01-23 21:00:00,2.71,0.22,2.7189152249,0.0,0.0,0.0,2.71,0.22,2.7189152249,2.73,0.2,2.7373162039,0.0,0.0,0.0,2.73,0.2,2.7373162039
2020-01-23 21:30:00,2.55,0.22,2.5594726019,0.0,0.0,0.0,2.55,0.22,2.5594726019,2.58,0.2,2.587740327,0.0,0.0,0.0,2.58,0.2,2.587740327
2020-01-23 22:00:00,2.43,0.24,2.4418230894,0.0,0.0,0.0,2.43,0.24,2.4418230894,2.44,0.12,2.4429490375,0.0,0.0,0.0,2.44,0.12,2.4429490375
2020-01-23 22:30:00,2.23,0.5700000000000001,2.3016950276,0.0,0.0,0.0,2.23,0.5700000000000001,2.3016950276,2.15,-0.34,2.1767177125,0.0,0.0,0.0,2.15,-0.34,2.1767177125
2020-01-23 23:00:00,2.1,0.37,2.1323461257,0.0,0.0,0.0,2.1,0.37,2.1323461257,2.08,-0.09,2.0819462049,0.0,0.0,0.0,2.08,-0.09,2.0819462049
2020-01-23 23:30:00,1.98048,0.25014000000000003,1.9962141794,0.00048000000000000007,0.00014000000000000001,0.0005,1.98,0.25,1.9957204213000002,1.98048,0.050140000000000004,1.9811145979,0.00048000000000000007,0.00014000000000000001,0.0005,1.98,0.05,1.9806312125
2020-01-24 00:00:00,1.98096,0.61028,2.0728348222,0.0009600000000000001,0.00028000000000000003,0.001,1.98,0.61,2.0718349355,1.9109600000000002,-0.30972000000000005,1.9358963299,0.0009600000000000001,0.00028000000000000003,0.001,1.9100000000000001,-0.31,1.93499354
2020-01-24 00:30:00,2.2204800000000002,0.50014,2.2761088397,0.00048000000000000007,0.00014000000000000001,0.0005,2.22,0.5,2.2756098084,2.2204800000000002,0.40014000000000005,2.2562454321,0.00048000000000000007,0.00014000000000000001,0.0005,2.22,0.4,2.2557482129
2020-01-24 01:00:00,2.45,0.39,2.4808466297000002,0.0,0.0,0.0,2.45,0.39,2.4808466297000002,2.48,0.39,2.5104780421,0.0,0.0,0.0,2.48,0.39,2.5104780421
2020-01-24 01:30:00,2.69,0.44,2.7257476039,0.0,0.0,0.0,2.69,0.44,2.7257476039,2.7199999999999998,0.43,2.7537792214,0.0,0.0,0.0,2.7199999999999998,0.43,2.7537792214
2020-01-24 02:00:00,2.69,0.44,2.7257476039,0.0,0.0,0.0,2.69,0.44,2.7257476039,2.7199999999999998,0.43,2.7537792214,0.0,0.0,0.0,2.7199999999999998,0.43,2.7537792214
2020-01-24 02:30:00,2.65,0.44,2.6862799556,0.0,0.0,0.0,2.65,0.44,2.6862799556,2.68,0.43,2.7142770677,0.0,0.0,0.0,2.68,0.43,2.7142770677
2020-01-24 03:00:00,2.65144,0.45042000000000004,2.6894260075,0.00144,0.00042,0.0015,2.65,0.45,2.6879360111,2.6814400000000003,0.45042000000000004,2.7190069235000003,0.00144,0.00042,0.0015,2.68,0.45,2.7175172493
2020-01-24 03:30:00,2.60144,0.45042000000000004,2.6401454979,0.00144,0.00042,0.0015,2.6,0.45,2.6386549604000002,2.63144,0.45042000000000004,2.6697105929,0.00144,0.00042,0.0015,2.63,0.45,2.6682203807000002
2020-01-24 04:00:00,2.5309600000000003,0.45028,2.5707023554,0.0009600000000000001,0.00028000000000000003,0.001,2.5300000000000002,0.45,2.5697081546,2.55096,0.45028,2.5903955296,0.0009600000000000001,0.00028000000000000003,0.001,2.55,0.45,2.5894014752
2020-01-24 04:30:00,2.43096,0.40028,2.4636945022,0.0009600000000000001,0.00028000000000000003,0.001,2.43,0.4,2.4627017684,2.4509600000000002,0.39028,2.4818387135,0.0009600000000000001,0.00028000000000000003,0.001,2.45,0.39,2.4808466297000002
2020-01-24 05:00:00,2.3,0.29,2.3182105168,0.0,0.0,0.0,2.3,0.29,2.3182105168,2.32,0.28,2.336835467,0.0,0.0,0.0,2.32,0.28,2.336835467
2020-01-24 05:30:00,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,2.2800000000000002,0.22,2.2905894438,2.3,0.21,2.309567059,0.0,0.0,0.0,2.3,0.21,2.309567059
2020-01-24 06:00:00,2.34048,0.23014,2.3517676437,0.00048000000000000007,0.00014000000000000001,0.0005,2.34,0.23,2.3512762492,2.36048,0.22014000000000003,2.3707229804,0.00048000000000000007,0.00014000000000000001,0.0005,2.36,0.22,2.3702320561
2020-01-24 06:30:00,2.54096,0.27028,2.5552943079,0.0009600000000000001,0.00028000000000000003,0.001,2.54,0.27,2.554310083,2.56096,0.26028,2.5741526373,0.0009600000000000001,0.00028000000000000003,0.001,2.56,0.26,2.5731692521
2020-01-24 07:00:00,2.82144,0.48042,2.8620494493,0.00144,0.00042,0.0015,2.8200000000000003,0.48,2.8605593859000003,2.81144,0.20042000000000001,2.8185746486000003,0.00144,0.00042,0.0015,2.81,0.2,2.8171084466
2020-01-24 07:30:00,3.10192,0.41056000000000004,3.1289722274,0.0019200000000000003,0.0005600000000000001,0.002,3.1,0.41000000000000003,3.126995363,3.13192,0.41056000000000004,3.1587153085,0.0019200000000000003,0.0005600000000000001,0.002,3.13,0.41000000000000003,3.1567388235
2020-01-24 08:00:00,3.42144,0.6104200000000001,3.4754660479,0.00144,0.00042,0.0015,3.42,0.61,3.4739746689,3.45144,0.6004200000000001,3.5032759312,0.00144,0.00042,0.0015,3.45,0.6000000000000001,3.501785259
2020-01-24 08:30:00,3.51384,0.8111200000000001,3.6062428094,0.0038400000000000005,0.0011200000000000001,0.004,3.51,0.81,3.6022492973,3.54384,0.80112,3.6332623357,0.0038400000000000005,0.0011200000000000001,0.004,3.54,0.8,3.629269899
2020-01-24 09:00:00,3.66928,1.08854,3.827340467,0.029280000000000004,0.00854,0.030500000000000003,3.64,1.08,3.7968407920000002,3.62928,0.5885400000000001,3.6766904479,0.029280000000000004,0.00854,0.030500000000000003,3.6,0.58,3.6464229047
2020-01-24 09:30:00,3.76016,1.09338,3.9159013075,0.08016000000000001,0.02338,0.0835,3.68,1.07,3.832401336,3.74016,0.6533800000000001,3.7968015816,0.08016000000000001,0.02338,0.0835,3.66,0.63,3.7138255209
2020-01-24 10:00:00,3.71224,0.86982,3.8127827961,0.10224000000000001,0.029820000000000003,0.10650000000000001,3.61,0.84,3.7064403408,3.7622400000000003,0.87982,3.8637459867,0.10224000000000001,0.029820000000000003,0.10650000000000001,3.66,0.85,3.7574060201
2020-01-24 10:30:00,3.65232,0.8727600000000001,3.7551499837,0.11232,0.032760000000000004,0.117,3.54,0.84,3.6382963046,3.71232,0.8827600000000001,3.8158334607,0.11232,0.032760000000000004,0.117,3.6,0.85,3.6989863476
2020-01-24 11:00:00,3.54456,0.8525800000000001,3.645654708,0.21456000000000003,0.06258000000000001,0.2235,3.33,0.79,3.4224260401,3.60456,0.87258,3.7086720871,0.21456000000000003,0.06258000000000001,0.2235,3.39,0.81,3.4854268031
2020-01-24 11:30:00,3.4713600000000002,0.8449800000000001,3.5727204551,0.29136,0.08498000000000001,0.3035,3.18,0.76,3.2695565449,3.55136,0.8649800000000001,3.6551810147,0.29136,0.08498000000000001,0.3035,3.26,0.78,3.3520143198
2020-01-24 12:00:00,3.48608,0.8259400000000001,3.5825871448,0.22608000000000003,0.06594,0.23550000000000001,3.26,0.76,3.3474169146,3.55608,0.83594,3.6530125445,0.22608000000000003,0.06594,0.23550000000000001,3.33,0.77,3.4178648306
2020-01-24 12:30:00,3.3672,0.6546000000000001,3.4302386214,0.1872,0.0546,0.195,3.18,0.6000000000000001,3.2361087744,3.4072,0.5646,3.4536625487,0.1872,0.0546,0.195,3.22,0.51,3.2601380339
2020-01-24 13:00:00,3.29224,0.52732,3.3342031432,0.16224000000000002,0.04732,0.169,3.13,0.48,3.1665912272,3.35224,0.53732,3.3950295728,0.16224000000000002,0.04732,0.169,3.19,0.49,3.2274138253
2020-01-24 13:30:00,3.36816,0.45738000000000006,3.3990731457,0.12816000000000002,0.037380000000000004,0.1335,3.24,0.42,3.2671088136,3.41816,0.46738,3.4499654853,0.12816000000000002,0.037380000000000004,0.1335,3.29,0.43,3.317981314
2020-01-24 14:00:00,3.36736,0.48548,3.4021763917,0.08736000000000001,0.025480000000000003,0.091,3.2800000000000002,0.46,3.3120990323,3.41736,0.48548,3.4516720876,0.08736000000000001,0.025480000000000003,0.091,3.33,0.46,3.3616216325
2020-01-24 14:30:00,3.41768,0.58974,3.4681882662,0.06768,0.01974,0.07050000000000001,3.35,0.5700000000000001,3.3981465536,3.45768,0.58974,3.5076123289,0.06768,0.01974,0.07050000000000001,3.39,0.5700000000000001,3.4375863626
2020-01-24 15:00:00,3.52928,0.7760400000000001,3.6135931426,0.08928000000000001,0.02604,0.093,3.44,0.75,3.520809566,3.57928,0.7860400000000001,3.6645742181000003,0.08928000000000001,0.02604,0.093,3.49,0.76,3.5717922672
2020-01-24 15:30:00,3.58704,0.7837200000000001,3.6716580723,0.047040000000000005,0.013720000000000001,0.049,3.54,0.77,3.6227751793,3.62704,0.7837200000000001,3.7107460436,0.047040000000000005,0.013720000000000001,0.049,3.58,0.77,3.6618711064
2020-01-24 16:00:00,3.6311999999999998,0.8291000000000001,3.7246503527,0.031200000000000002,0.0091,0.0325,3.6,0.8200000000000001,3.6922080115,3.6612,0.8291000000000001,3.7539036016000003,0.031200000000000002,0.0091,0.0325,3.63,0.8200000000000001,3.7214647654
2020-01-24 16:30:00,3.68448,0.8071400000000001,3.7718520451,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.66,0.8,3.7464116165,3.72448,0.8071400000000001,3.8109350887,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7,0.8,3.7854986460999998
2020-01-24 17:00:00,3.68256,0.77658,3.763552132,0.02256,0.006580000000000001,0.0235,3.66,0.77,3.7401203189,3.7325600000000003,0.77658,3.8124900852,0.02256,0.006580000000000001,0.0235,3.71,0.77,3.7890632088
2020-01-24 17:30:00,3.6516,0.7763,3.7332056265,0.0216,0.0063,0.022500000000000003,3.63,0.77,3.7107681146,3.6816,0.7763,3.7625550162,0.0216,0.0063,0.022500000000000003,3.66,0.77,3.7401203189
2020-01-24 18:00:00,3.52208,0.7064400000000001,3.5922284170000003,0.022080000000000002,0.00644,0.023,3.5,0.7000000000000001,3.5693136595,3.56208,0.7064400000000001,3.6314558238,0.022080000000000002,0.00644,0.023,3.54,0.7000000000000001,3.6085454133
2020-01-24 18:30:00,3.2616,0.5763,3.3121226200000002,0.0216,0.0063,0.022500000000000003,3.24,0.5700000000000001,3.2897568299,3.2916,0.5563,3.3382780367000002,0.0216,0.0063,0.022500000000000003,3.27,0.55,3.3159312417
2020-01-24 19:00:00,3.04208,0.41644000000000003,3.0704515954,0.022080000000000002,0.00644,0.023,3.02,0.41000000000000003,3.0477040539,3.07208,0.40644,3.0988496253,0.022080000000000002,0.00644,0.023,3.05,0.4,3.0761176831
2020-01-24 19:30:00,2.84208,0.31644,2.8596421105000003,0.022080000000000002,0.00644,0.023,2.8200000000000003,0.31,2.8369878392,2.87208,0.31644,2.8894597765,0.022080000000000002,0.00644,0.023,2.85,0.31,2.8668100739
2020-01-24 20:00:00,2.73208,0.27644,2.7460298979,0.022080000000000002,0.00644,0.023,2.71,0.27,2.7234169714,2.76208,0.26644,2.7749011154,0.022080000000000002,0.00644,0.023,2.74,0.26,2.7523081223
2020-01-24 20:30:00,2.69208,0.22644000000000003,2.7015865339,0.022080000000000002,0.00644,0.023,2.67,0.22,2.6790483385,2.72208,0.21644000000000002,2.7306713094,0.022080000000000002,0.00644,0.023,2.7,0.21,2.7081543531000003
2020-01-24 21:00:00,2.5716,0.2763,2.586400636,0.0216,0.0063,0.022500000000000003,2.55,0.27,2.5642542776,2.5816,0.1163,2.5842183054,0.0216,0.0063,0.022500000000000003,2.56,0.11,2.5623621914
2020-01-24 21:30:00,2.42256,0.23658,2.4340844377,0.02256,0.006580000000000001,0.0235,2.4,0.23,2.410995645,2.43256,0.18658000000000002,2.4397049514,0.02256,0.006580000000000001,0.0235,2.41,0.18,2.4167126432
2020-01-24 22:00:00,2.3116,0.18630000000000002,2.319095136,0.0216,0.0063,0.022500000000000003,2.29,0.18,2.2970633426,2.3416,0.18630000000000002,2.3489994146,0.0216,0.0063,0.022500000000000003,2.32,0.18,2.3269722817
2020-01-24 22:30:00,2.14208,0.18644000000000002,2.1501782717,0.022080000000000002,0.00644,0.023,2.12,0.18,2.127627787,2.16208,0.18644000000000002,2.1701036381,0.022080000000000002,0.00644,0.023,2.14,0.18,2.1475567513
2020-01-24 23:00:00,2.04208,0.34644,2.0712584098,0.022080000000000002,0.00644,0.023,2.02,0.34,2.0484140207,2.02208,-0.05356,2.0227892129,0.022080000000000002,0.00644,0.023,2.0,-0.06,2.0008997976
2020-01-24 23:30:00,1.95496,0.14728000000000002,1.9604999362000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9300000000000002,0.14,1.9350710581000001,1.97496,0.14728000000000002,1.9804439906,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9500000000000002,0.14,1.9550191815
2020-01-25 00:00:00,1.90544,0.15742,1.9119316541,0.02544,0.00742,0.026500000000000003,1.88,0.15,1.8859745491000002,1.92544,0.14742000000000002,1.9310753093000002,0.02544,0.00742,0.026500000000000003,1.9,0.14,1.9051509127
2020-01-25 00:30:00,2.02448,0.15714,2.0305694398,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.0,0.15,2.005617112,2.04448,0.14714000000000002,2.0497679503,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.02,0.14,2.0248456731
2020-01-25 01:00:00,2.25496,0.15728,2.2604383646,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.23,0.15,2.2350391495,2.27496,0.15728,2.2803903175,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.25,0.15,2.2549944568
2020-01-25 01:30:00,2.41496,0.15728,2.4200761971,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.39,0.15,2.3947024867,2.4349600000000002,0.15728,2.4400342621,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.41,0.15,2.4146635376
2020-01-25 02:00:00,2.4349600000000002,0.16728,2.4406992441,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.41,0.16,2.4153053637,2.45496,0.15728,2.4599930081,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.43,0.15,2.4346252278
2020-01-25 02:30:00,2.36496,0.15728,2.3701841279,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.34,0.15,2.3448027636,2.38496,0.15728,2.3901404143000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.36,0.15,2.3647621445
2020-01-25 03:00:00,2.32496,0.16728,2.3309700985,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.3,0.16,2.3055585007,2.34496,0.15728,2.3502285846,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.32,0.15,2.3248440808
2020-01-25 03:30:00,2.27544,0.18742,2.2831455166,0.02544,0.00742,0.026500000000000003,2.25,0.18,2.2571885167,2.29544,0.17742000000000002,2.3022863962,0.02544,0.00742,0.026500000000000003,2.27,0.17,2.2763567383
2020-01-25 04:00:00,2.21496,0.18728,2.2228633786,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.19,0.18,2.1973848093,2.23496,0.17728000000000002,2.2419800178,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.21,0.17,2.2165288178
2020-01-25 04:30:00,2.21496,0.18728,2.2228633786,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.19,0.18,2.1973848093,2.22496,0.17728000000000002,2.2320114695,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.2,0.17,2.2065584062
2020-01-25 05:00:00,2.14544,0.17742000000000002,2.1527634914,0.02544,0.00742,0.026500000000000003,2.12,0.17,2.1268051157,2.16544,0.16742,2.1719023574,0.02544,0.00742,0.026500000000000003,2.14,0.16,2.1459729728
2020-01-25 05:30:00,2.16112,0.18616000000000002,2.1691231408,0.021120000000000003,0.0061600000000000005,0.022,2.14,0.18,2.1475567513,2.18112,0.16616,2.1874399649,0.021120000000000003,0.0061600000000000005,0.022,2.16,0.16,2.1659178193
2020-01-25 06:00:00,2.15256,0.18658000000000002,2.1606310768,0.02256,0.006580000000000001,0.0235,2.13,0.18,2.1375921033,2.17256,0.18658000000000002,2.1805570504,0.02256,0.006580000000000001,0.0235,2.15,0.18,2.1575217264
2020-01-25 06:30:00,2.2416,0.3063,2.2624301647,0.0216,0.0063,0.022500000000000003,2.22,0.30000000000000004,2.2401785643,2.2416,0.1463,2.2463691259,0.0216,0.0063,0.022500000000000003,2.22,0.14,2.2244100341
2020-01-25 07:00:00,2.35256,0.25658000000000003,2.3665104796,0.02256,0.006580000000000001,0.0235,2.33,0.25,2.3433736364,2.38256,0.24658000000000002,2.3952857553999998,0.02256,0.006580000000000001,0.0235,2.36,0.24,2.3721720005
2020-01-25 07:30:00,2.5316,0.26630000000000004,2.5455675693,0.0216,0.0063,0.022500000000000003,2.51,0.26,2.5234302051,2.5616,0.26630000000000004,2.5754048711,0.0216,0.0063,0.022500000000000003,2.54,0.26,2.5532724101
2020-01-25 08:00:00,2.6516,0.32630000000000003,2.6716014392,0.0216,0.0063,0.022500000000000003,2.63,0.32,2.6493961576,2.6816,0.32630000000000003,2.7013793236,0.0216,0.0063,0.022500000000000003,2.66,0.32,2.6791789787
2020-01-25 08:30:00,2.75704,0.5137200000000001,2.8044924318,0.047040000000000005,0.013720000000000001,0.049,2.71,0.5,2.7557394652,2.74704,0.33372,2.7672364915000003,0.047040000000000005,0.013720000000000001,0.049,2.7,0.32,2.7188968351
2020-01-25 09:00:00,2.7304,0.7822,2.8402325609,0.11040000000000001,0.0322,0.115,2.62,0.75,2.7252339349,2.6704,-0.0978,2.6721903001,0.11040000000000001,0.0322,0.115,2.56,-0.13,2.563298656
2020-01-25 09:30:00,2.75616,0.78388,2.8654643254,0.11616000000000001,0.03388,0.121,2.64,0.75,2.7444671614000002,2.70616,-0.09612000000000001,2.7078665034,0.11616000000000001,0.03388,0.121,2.59,-0.13,2.593260496
2020-01-25 10:00:00,2.818,0.7615000000000001,2.9190762666000003,0.108,0.0315,0.1125,2.71,0.73,2.8065993658,2.758,-0.0985,2.759758368,0.108,0.0315,0.1125,2.65,-0.13,2.6531867631
2020-01-25 10:30:00,2.81272,0.7599600000000001,2.9135773544,0.10272,0.029960000000000004,0.107,2.71,0.73,2.8065993658,2.75272,-0.10004,2.7545372388000002,0.10272,0.029960000000000004,0.107,2.65,-0.13,2.6531867631
2020-01-25 11:00:00,2.73696,0.72828,2.8321973448,0.09696,0.028280000000000003,0.101,2.64,0.7000000000000001,2.7312268306,2.66696,-0.11172000000000001,2.6692989716,0.09696,0.028280000000000003,0.101,2.5700000000000003,-0.14,2.5738104048
2020-01-25 11:30:00,2.69384,0.7361200000000001,2.7926057008000003,0.12384,0.036120000000000006,0.129,2.5700000000000003,0.7000000000000001,2.663625349,2.64384,-0.10388000000000001,2.6458800048,0.12384,0.036120000000000006,0.129,2.52,-0.14,2.5238858928
2020-01-25 12:00:00,2.67424,0.7283200000000001,2.7716438444,0.23424000000000003,0.06832,0.244,2.44,0.66,2.5276866894,2.64424,-0.09168000000000001,2.6458288682,0.23424000000000003,0.06832,0.244,2.41,-0.16,2.4153053637
2020-01-25 12:30:00,2.65,0.73,2.7487087878,0.24,0.07,0.25,2.41,0.66,2.4987396823,2.61,-0.09,2.6115512631,0.24,0.07,0.25,2.37,-0.16,2.375394704
2020-01-25 13:00:00,2.61448,0.69964,2.7064740531,0.20448000000000002,0.059640000000000006,0.213,2.41,0.64,2.493531632,2.5744800000000003,-0.060360000000000004,2.5751874883,0.20448000000000002,0.059640000000000006,0.213,2.37,-0.12,2.3730360301
2020-01-25 13:30:00,2.56504,0.35272000000000003,2.5891777845,0.21504,0.06272000000000001,0.224,2.35,0.29,2.3678260071,2.61504,0.36272000000000004,2.6400757565,0.21504,0.06272000000000001,0.224,2.4,0.30000000000000004,2.4186773245
2020-01-25 14:00:00,2.57944,0.32692000000000004,2.6000744988999998,0.22944,0.06692000000000001,0.23900000000000002,2.35,0.26,2.3643392312,2.6294399999999998,0.33692000000000005,2.6509375323,0.22944,0.06692000000000001,0.23900000000000002,2.4,0.27,2.4151397475
2020-01-25 14:30:00,2.54312,0.29216000000000003,2.5598470267,0.21312,0.06216000000000001,0.222,2.33,0.23,2.3413244115,2.59312,0.29216000000000003,2.6095265470999998,0.21312,0.06216000000000001,0.222,2.38,0.23,2.3910876186
2020-01-25 15:00:00,2.47784,0.24312000000000003,2.4897386208,0.14784,0.043120000000000006,0.154,2.33,0.2,2.3385679379,2.5278400000000003,0.24312000000000003,2.5395043611,0.14784,0.043120000000000006,0.154,2.38,0.2,2.3883885781
2020-01-25 15:30:00,2.5428,0.2629,2.5563544844,0.11280000000000001,0.0329,0.11750000000000001,2.43,0.23,2.440860504,2.5827999999999998,0.2629,2.5961456526999998,0.11280000000000001,0.0329,0.11750000000000001,2.47,0.23,2.4806853892
2020-01-25 16:00:00,2.6365600000000002,0.29358,2.6528546605,0.046560000000000004,0.013580000000000002,0.0485,2.59,0.28,2.6050911692,2.66656,0.28358,2.6815965114,0.046560000000000004,0.013580000000000002,0.0485,2.62,0.27,2.6338754716
2020-01-25 16:30:00,2.70256,0.23658,2.7128952523,0.02256,0.006580000000000001,0.0235,2.68,0.23,2.689851297,2.7325600000000003,0.22658000000000003,2.7419377546,0.02256,0.006580000000000001,0.0235,2.71,0.22,2.7189152249
2020-01-25 17:00:00,2.82304,0.31672,2.8407510275,0.02304,0.00672,0.024,2.8,0.31,2.8171084466,2.83304,0.22672,2.8420973945,0.02304,0.00672,0.024,2.81,0.22,2.8185989427
2020-01-25 17:30:00,3.04352,0.36686,3.0655505623,0.023520000000000003,0.006860000000000001,0.0245,3.02,0.36,3.0413812651,3.07352,0.35686,3.0941677799,0.023520000000000003,0.006860000000000001,0.0245,3.05,0.35000000000000003,3.0700162866
2020-01-25 18:00:00,2.98304,0.31672,2.9998065271,0.02304,0.00672,0.024,2.96,0.31,2.9761888381,3.01304,0.30672000000000005,3.028611431,0.02304,0.00672,0.024,2.99,0.30000000000000004,3.0050124792
2020-01-25 18:30:00,2.95208,0.31644,2.9689915123,0.022080000000000002,0.00644,0.023,2.93,0.31,2.9463536787,2.98208,0.30644000000000005,2.9977836146000003,0.022080000000000002,0.00644,0.023,2.96,0.30000000000000004,2.975163861
2020-01-25 19:00:00,2.80208,0.27644,2.8156831143,0.022080000000000002,0.00644,0.023,2.7800000000000002,0.27,2.7930807364,2.83208,0.26644,2.8445856289,0.022080000000000002,0.00644,0.023,2.81,0.26,2.8220028349
2020-01-25 19:30:00,2.70256,0.27658000000000005,2.7166757352,0.02256,0.006580000000000001,0.0235,2.68,0.27,2.6935664091,2.72256,0.26658000000000004,2.7355799842,0.02256,0.006580000000000001,0.0235,2.7,0.26,2.7124896313
2020-01-25 20:00:00,2.6216,0.2763,2.6361199233,0.0216,0.0063,0.022500000000000003,2.6,0.27,2.6139816373,2.6516,0.26630000000000004,2.6649386954,0.0216,0.0063,0.022500000000000003,2.63,0.26,2.6428204631
2020-01-25 20:30:00,2.5930400000000002,0.21672000000000002,2.6020807059,0.02304,0.00672,0.024,2.5700000000000003,0.21,2.5785654927,2.62304,0.20672000000000001,2.6311731224,0.02304,0.00672,0.024,2.6,0.2,2.6076809621
2020-01-25 21:00:00,2.50448,0.21714000000000003,2.5138754643,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.48,0.21,2.4888752480000003,2.52448,0.20714000000000002,2.5329639259,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.5,0.2,2.5079872408
2020-01-25 21:30:00,2.41256,0.21658000000000002,2.4222618872,0.02256,0.006580000000000001,0.0235,2.39,0.21,2.3992082027,2.43256,0.20658,2.4413159259,0.02256,0.006580000000000001,0.0235,2.41,0.2,2.4182845159
2020-01-25 22:00:00,2.36352,0.5168600000000001,2.4193741029,0.023520000000000003,0.006860000000000001,0.0245,2.34,0.51,2.3949321493999998,2.30352,-0.20314000000000002,2.3124597834,0.023520000000000003,0.006860000000000001,0.0245,2.2800000000000002,-0.21,2.2896506284
2020-01-25 22:30:00,2.17304,0.5367200000000001,2.2383411715,0.02304,0.00672,0.024,2.15,0.53,2.2143622107,2.0930400000000002,-0.28328000000000003,2.1121231025,0.02304,0.00672,0.024,2.07,-0.29,2.0902152999
2020-01-25 23:00:00,2.08256,0.5365800000000001,2.15057533,0.02256,0.006580000000000001,0.0235,2.06,0.53,2.1270872102,2.00256,-0.28342,2.022516613,0.02256,0.006580000000000001,0.0235,1.98,-0.29,2.0011246838
2020-01-25 23:30:00,1.98784,0.31812,2.013133925,0.027840000000000004,0.00812,0.029,1.96,0.31,1.9843638779,1.96784,-0.02188,1.9679616358,0.027840000000000004,0.00812,0.029,1.94,-0.03,1.9402319449
2020-01-26 00:00:00,1.91592,0.14756000000000002,1.9215939738,0.025920000000000002,0.007560000000000001,0.027,1.8900000000000001,0.14,1.8951780919,1.92592,0.14756000000000002,1.931564599,0.025920000000000002,0.007560000000000001,0.027,1.9,0.14,1.9051509127
2020-01-26 00:30:00,1.99736,0.14798,2.0028342543,0.027360000000000002,0.007980000000000001,0.0285,1.97,0.14,1.9749683542,2.01736,0.14798,2.0227801289,0.027360000000000002,0.007980000000000001,0.0285,1.99,0.14,1.9949185447
2020-01-26 01:00:00,2.23688,0.14784,2.2417602013,0.02688,0.007840000000000001,0.028,2.21,0.14,2.2144299492,2.2568799999999998,0.14784,2.2617170468,0.02688,0.007840000000000001,0.028,2.23,0.14,2.2343902972
2020-01-26 01:30:00,2.43688,0.14784,2.4413604404,0.02688,0.007840000000000001,0.028,2.41,0.14,2.4140629652,2.46688,0.14784,2.4713060515,0.02688,0.007840000000000001,0.028,2.44,0.14,2.4440130933
2020-01-26 02:00:00,2.43736,0.16798000000000002,2.4431416353,0.027360000000000002,0.007980000000000001,0.0285,2.41,0.16,2.4153053637,2.46736,0.15798,2.4724123948,0.027360000000000002,0.007980000000000001,0.0285,2.44,0.15,2.4446063078
2020-01-26 02:30:00,2.3464,0.16770000000000002,2.3523852257,0.0264,0.0077,0.0275,2.32,0.16,2.3255106966,2.3664,0.1577,2.3716488463,0.0264,0.0077,0.0275,2.34,0.15,2.3448027636
2020-01-26 03:00:00,2.31592,0.16756000000000001,2.3219736863,0.025920000000000002,0.007560000000000001,0.027,2.29,0.16,2.2955827147,2.33592,0.15756,2.3412277548000002,0.025920000000000002,0.007560000000000001,0.027,2.31,0.15,2.3148650069
2020-01-26 03:30:00,2.26688,0.16784000000000002,2.2730849522,0.02688,0.007840000000000001,0.028,2.24,0.16,2.2457070156,2.29688,0.15784,2.30229694,0.02688,0.007840000000000001,0.028,2.27,0.15,2.2749505489
2020-01-26 04:00:00,2.23688,0.18784,2.2447529931,0.02688,0.007840000000000001,0.028,2.21,0.18,2.2173182,2.2568799999999998,0.18784,2.2646834657,0.02688,0.007840000000000001,0.028,2.23,0.18,2.2372527796
2020-01-26 04:30:00,2.21832,0.18826,2.2262941068,0.02832,0.00826,0.029500000000000002,2.19,0.18,2.1973848093,2.24832,0.18826,2.2561880795,0.02832,0.00826,0.029500000000000002,2.22,0.18,2.2272853432
2020-01-26 05:00:00,2.15784,0.18812,2.1660246074,0.027840000000000004,0.00812,0.029,2.13,0.18,2.1375921033,2.18784,0.18812,2.1959127943,0.027840000000000004,0.00812,0.029,2.16,0.18,2.1674870242
2020-01-26 05:30:00,2.15496,0.20728000000000002,2.1649059102,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.13,0.2,2.1393690659,2.1849600000000002,0.19728,2.193848126,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.16,0.19,2.1683403792
2020-01-26 06:00:00,2.12688,0.19784000000000002,2.1360616096,0.02688,0.007840000000000001,0.028,2.1,0.19,2.1085777197,2.14688,0.18784,2.1550818082,0.02688,0.007840000000000001,0.028,2.12,0.18,2.127627787
2020-01-26 06:30:00,2.21928,0.22854000000000002,2.2310164163,0.029280000000000004,0.00854,0.030500000000000003,2.19,0.22,2.2010224897,2.23928,0.21854,2.2499188096,0.029280000000000004,0.00854,0.030500000000000003,2.21,0.21,2.2199549545
2020-01-26 07:00:00,2.31072,0.26896000000000003,2.3263203563,0.030720000000000004,0.008960000000000001,0.032,2.2800000000000002,0.26,2.2947766776,2.33072,0.25896,2.3450620461,0.030720000000000004,0.008960000000000001,0.032,2.3,0.25,2.3135470603
2020-01-26 07:30:00,2.4478400000000002,0.30812,2.467155974,0.027840000000000004,0.00812,0.029,2.42,0.30000000000000004,2.4385241438,2.47784,0.30812,2.4969239075000003,0.027840000000000004,0.00812,0.029,2.45,0.30000000000000004,2.4682990094
2020-01-26 08:00:00,2.49688,0.35784000000000005,2.5223915636000003,0.02688,0.007840000000000001,0.028,2.47,0.35000000000000003,2.4946743274,2.51688,0.34784000000000004,2.5408025504,0.02688,0.007840000000000001,0.028,2.49,0.34,2.5131056484
2020-01-26 08:30:00,2.55288,0.38834,2.5822479064,0.06288,0.018340000000000002,0.0655,2.49,0.37,2.5173398658,2.5828800000000003,0.37834,2.6104425391,0.06288,0.018340000000000002,0.0655,2.52,0.36,2.5455844123
2020-01-26 09:00:00,2.59608,0.39594,2.6260997411,0.22608000000000003,0.06594,0.23550000000000001,2.37,0.33,2.3928643923,2.65608,0.39594,2.6854290998,0.22608000000000003,0.06594,0.23550000000000001,2.43,0.33,2.4523050381
2020-01-26 09:30:00,2.62248,0.48864,2.6676151147000002,0.37248000000000003,0.10864000000000001,0.388,2.25,0.38,2.2818632737,2.68248,0.38864000000000004,2.7104870411,0.37248000000000003,0.10864000000000001,0.388,2.31,0.28,2.3269078194
2020-01-26 10:00:00,2.67432,0.8062600000000001,2.7932136778,0.36432000000000003,0.10626000000000001,0.3795,2.31,0.7000000000000001,2.4137315509,2.6543200000000002,-0.04374,2.6546803668,0.36432000000000003,0.10626000000000001,0.3795,2.29,-0.15,2.2949074055
2020-01-26 10:30:00,2.66304,0.45422,2.7014991856,0.32304000000000005,0.09422000000000001,0.3365,2.34,0.36,2.3675303588,2.73304,0.43422000000000005,2.7673190365,0.32304000000000005,0.09422000000000001,0.3365,2.41,0.34,2.4338652387
2020-01-26 11:00:00,2.68816,0.35488000000000003,2.7114837267,0.18816000000000002,0.054880000000000005,0.196,2.5,0.30000000000000004,2.5179356624,2.74816,0.36488000000000004,2.7722771867000002,0.18816000000000002,0.054880000000000005,0.196,2.56,0.31,2.5787012235
2020-01-26 11:30:00,2.7587200000000003,0.34046000000000004,2.7796490876,0.13872,0.04046,0.14450000000000002,2.62,0.30000000000000004,2.6371196408,2.7987200000000003,0.35046000000000005,2.8205772193,0.13872,0.04046,0.14450000000000002,2.66,0.31,2.6780029873
2020-01-26 12:00:00,2.8204000000000002,0.31220000000000003,2.8376266492,0.11040000000000001,0.0322,0.115,2.71,0.28,2.7244265452,2.8604000000000003,0.31220000000000003,2.8773871828,0.11040000000000001,0.0322,0.115,2.75,0.28,2.7642177917
2020-01-26 12:30:00,2.83848,0.31164000000000003,2.855536412,0.10848000000000001,0.03164,0.113,2.73,0.28,2.7443214097,2.87848,0.31164000000000003,2.8953007788000003,0.10848000000000001,0.03164,0.113,2.77,0.28,2.7841156585
2020-01-26 13:00:00,2.77224,0.28982,2.787348247,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.67,0.26,2.6826293072,2.81224,0.28982,2.8271344945,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.71,0.26,2.7224437552
2020-01-26 13:30:00,2.78904,0.25472,2.8006474966,0.11904,0.03472,0.124,2.67,0.22,2.6790483385,2.8390400000000002,0.25472,2.8504438953,0.11904,0.03472,0.124,2.7199999999999998,0.22,2.7288825552000002
2020-01-26 14:00:00,2.8049600000000003,0.24228000000000002,2.8154040918,0.14496,0.042280000000000005,0.151,2.66,0.2,2.6675082005,2.86496,0.25228,2.8760460706,0.14496,0.042280000000000005,0.151,2.7199999999999998,0.21,2.7280945731
2020-01-26 14:30:00,2.81816,0.24988000000000002,2.829216464,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.75,0.23,2.7596014205,2.84816,0.24988000000000002,2.8591004529,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.7800000000000002,0.23,2.7894981628
2020-01-26 15:00:00,2.74152,0.26586000000000004,2.7543807743,0.19152000000000002,0.05586000000000001,0.1995,2.55,0.21,2.5586324472,2.78152,0.26586000000000004,2.7941966735,0.19152000000000002,0.05586000000000001,0.1995,2.59,0.21,2.5984995671
2020-01-26 15:30:00,2.73504,0.28522000000000003,2.7498716788,0.15504,0.04522,0.1615,2.58,0.24,2.5911387458,2.79504,0.29522000000000004,2.810587741,0.15504,0.04522,0.1615,2.64,0.25,2.6518107021
2020-01-26 16:00:00,2.71008,0.27794,2.7242951841,0.13008,0.03794,0.1355,2.58,0.24,2.5911387458,2.77008,0.28794000000000003,2.7850049641,0.13008,0.03794,0.1355,2.64,0.25,2.6518107021
2020-01-26 16:30:00,2.85632,0.29476,2.8714887080000002,0.01632,0.00476,0.017,2.84,0.29,2.8547679415,2.88632,0.28476,2.9003329809,0.01632,0.00476,0.017,2.87,0.28,2.8836261894
2020-01-26 17:00:00,2.95048,0.34014000000000005,2.9700214562,0.00048000000000000007,0.00014000000000000001,0.0005,2.95,0.34,2.9695285821,2.98048,0.34014000000000005,2.9998260366,0.00048000000000000007,0.00014000000000000001,0.0005,2.98,0.34,2.9993332592
2020-01-26 17:30:00,3.1,0.34,3.1185894247,0.0,0.0,0.0,3.1,0.34,3.1185894247,3.13,0.34,3.1484122983,0.0,0.0,0.0,3.13,0.34,3.1484122983
2020-01-26 18:00:00,3.15,0.44,3.1805817078,0.0,0.0,0.0,3.15,0.44,3.1805817078,3.15,0.34,3.168296072,0.0,0.0,0.0,3.15,0.34,3.168296072
2020-01-26 18:30:00,3.01,0.30000000000000004,3.0249132219,0.0,0.0,0.0,3.01,0.30000000000000004,3.0249132219,3.04,0.30000000000000004,3.0547667669,0.0,0.0,0.0,3.04,0.30000000000000004,3.0547667669
2020-01-26 19:00:00,2.9,0.29,2.9144639301,0.0,0.0,0.0,2.9,0.29,2.9144639301,2.93,0.28,2.9433484333,0.0,0.0,0.0,2.93,0.28,2.9433484333
2020-01-26 19:30:00,2.77,0.27,2.7831277369,0.0,0.0,0.0,2.77,0.27,2.7831277369,2.8,0.26,2.8120455187999998,0.0,0.0,0.0,2.8,0.26,2.8120455187999998
2020-01-26 20:00:00,2.66,0.59,2.7246467661000002,0.0,0.0,0.0,2.66,0.59,2.7246467661000002,2.6,-0.11,2.6023258826999998,0.0,0.0,0.0,2.6,-0.11,2.6023258826999998
2020-01-26 20:30:00,2.58,0.2,2.587740327,0.0,0.0,0.0,2.58,0.2,2.587740327,2.6,0.17,2.605551765,0.0,0.0,0.0,2.6,0.17,2.605551765
2020-01-26 21:00:00,2.51,0.2,2.5179555199,0.0,0.0,0.0,2.51,0.2,2.5179555199,2.5300000000000002,0.17,2.5357050302,0.0,0.0,0.0,2.5300000000000002,0.17,2.5357050302
2020-01-26 21:30:00,2.3914400000000002,0.18042000000000002,2.3982361539,0.00144,0.00042,0.0015,2.39,0.18,2.396768658,2.42144,0.17042000000000002,2.4274296385,0.00144,0.00042,0.0015,2.42,0.17,2.425963726
2020-01-26 22:00:00,2.31192,0.19056,2.31976016,0.0019200000000000003,0.0005600000000000001,0.002,2.31,0.19,2.3178006817,2.33192,0.17056000000000002,2.3381491826,0.0019200000000000003,0.0005600000000000001,0.002,2.33,0.17,2.3361934851
2020-01-26 22:30:00,2.1524,0.17070000000000002,2.1591582272,0.0024000000000000002,0.0007,0.0025,2.15,0.17,2.1567104581,2.1724,0.17070000000000002,2.1790962003,0.0024000000000000002,0.0007,0.0025,2.17,0.17,2.1766488003
2020-01-26 23:00:00,2.01096,0.17028000000000001,2.018156436,0.0009600000000000001,0.00028000000000000003,0.001,2.01,0.17,2.0171762442,2.03096,0.17028000000000001,2.0380858176,0.0009600000000000001,0.00028000000000000003,0.001,2.03,0.17,2.0371057901
2020-01-26 23:30:00,1.9324,0.24070000000000003,1.9473331122,0.0024000000000000002,0.0007,0.0025,1.9300000000000002,0.24,1.9448650339,1.9324,0.0207,1.9325108667,0.0024000000000000002,0.0007,0.0025,1.9300000000000002,0.02,1.9301036242
2020-01-27 00:00:00,1.8957600000000001,0.14168,1.9010468695,0.00576,0.00168,0.006,1.8900000000000001,0.14,1.8951780919,1.9157600000000001,0.14168,1.9209918272,0.00576,0.00168,0.006,1.9100000000000001,0.14,1.9151240169000001
2020-01-27 00:30:00,1.97864,0.14252,1.9837661657,0.00864,0.00252,0.009000000000000001,1.97,0.14,1.9749683542,1.99864,0.14252,2.0037149997,0.00864,0.00252,0.009000000000000001,1.99,0.14,1.9949185447
2020-01-27 01:00:00,2.29576,0.25168,2.3095144078,0.00576,0.00168,0.006,2.29,0.25,2.3036058691,2.3057600000000003,0.061680000000000006,2.3065848347999998,0.00576,0.00168,0.006,2.3,0.06,2.3007824756
2020-01-27 01:30:00,2.52192,0.41056000000000004,2.5551203494,0.0019200000000000003,0.0005600000000000001,0.002,2.52,0.41000000000000003,2.5531353274,2.48192,-0.06944,2.4828912179,0.0019200000000000003,0.0005600000000000001,0.002,2.48,-0.07,2.4809877065
2020-01-27 02:00:00,2.44192,0.18056000000000003,2.4485863677,0.0019200000000000003,0.0005600000000000001,0.002,2.44,0.18,2.4466303358,2.47192,0.17056000000000002,2.4777972476,0.0019200000000000003,0.0005600000000000001,0.002,2.47,0.17,2.4758432907
2020-01-27 02:30:00,2.44384,0.18112,2.4505424706,0.0038400000000000005,0.0011200000000000001,0.004,2.44,0.18,2.4466303358,2.47384,0.17112000000000002,2.4797512779,0.0038400000000000005,0.0011200000000000001,0.004,2.47,0.17,2.4758432907
2020-01-27 03:00:00,2.4148,0.1714,2.4208752549,0.0048000000000000004,0.0014,0.005,2.41,0.17,2.4159884106,2.4348,0.1714,2.4408254751,0.0048000000000000004,0.0014,0.005,2.43,0.17,2.4359392439
2020-01-27 03:30:00,2.32336,0.17098000000000002,2.3296428589,0.00336,0.0009800000000000002,0.0035,2.32,0.17,2.32622011,2.34336,0.17098000000000002,2.349589379,0.00336,0.0009800000000000002,0.0035,2.34,0.17,2.346167087
2020-01-27 04:00:00,2.29624,0.19182000000000002,2.3042380628,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.29,0.19,2.2978685776,2.31624,0.18182,2.3233652855,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.31,0.18,2.3170023738
2020-01-27 04:30:00,2.25624,0.19182000000000002,2.2643793521,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.25,0.19,2.2580079716,2.2862400000000003,0.17182,2.292687386,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2800000000000002,0.17,2.2863289352000002
2020-01-27 05:00:00,2.2138400000000003,0.17112000000000002,2.2204435593,0.0038400000000000005,0.0011200000000000001,0.004,2.21,0.17,2.2165288178,2.23384,0.16112,2.2396430073,0.0038400000000000005,0.0011200000000000001,0.004,2.23,0.16,2.2357325421
2020-01-27 05:30:00,2.25528,0.17154000000000003,2.2617943872,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.25,0.17,2.2564130827,2.27528,0.16154000000000002,2.2810072885,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.27,0.16,2.2756317804
2020-01-27 06:00:00,2.3848000000000003,0.2414,2.3969866499,0.0048000000000000004,0.0014,0.005,2.38,0.24,2.3920702331,2.4048,0.23140000000000002,2.41590749,0.0048000000000000004,0.0014,0.005,2.4,0.23,2.410995645
2020-01-27 06:30:00,2.62384,0.38112,2.6513748886,0.0038400000000000005,0.0011200000000000001,0.004,2.62,0.38,2.6474138324,2.64384,0.35112000000000004,2.6670536553,0.0038400000000000005,0.0011200000000000001,0.004,2.64,0.35000000000000003,2.6630996977
2020-01-27 07:00:00,3.03336,0.6209800000000001,3.0962701836,0.00336,0.0009800000000000002,0.0035,3.03,0.62,3.0927819192,3.06336,0.6209800000000001,3.1256664329,0.00336,0.0009800000000000002,0.0035,3.06,0.62,3.1221787265
2020-01-27 07:30:00,3.43048,0.7101400000000001,3.5032116479,0.00048000000000000007,0.00014000000000000001,0.0005,3.43,0.71,3.5027132341,3.4704800000000002,0.7101400000000001,3.5423904711,0.00048000000000000007,0.00014000000000000001,0.0005,3.47,0.71,3.5418921496999998
2020-01-27 08:00:00,3.65048,0.8301400000000001,3.7436795603,0.00048000000000000007,0.00014000000000000001,0.0005,3.65,0.8300000000000001,3.7431804659,3.68048,0.8301400000000001,3.7729385696,0.00048000000000000007,0.00014000000000000001,0.0005,3.68,0.8300000000000001,3.772439529
2020-01-27 08:30:00,3.78352,0.94686,3.90020095,0.023520000000000003,0.006860000000000001,0.0245,3.76,0.9400000000000001,3.8757192881,3.81352,0.9068600000000001,3.9198634989,0.023520000000000003,0.006860000000000001,0.0245,3.79,0.9,3.8953947168000003
